Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
541537,Meadow Farm Estate S/S,2023-08-07 01:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.12
541537,Meadow Farm Estate S/S,2023-08-07 01:00:00+00:00,feeder,,L3 Active Power,kW,1.71
541537,Meadow Farm Estate S/S,2023-08-07 01:00:00+00:00,feeder,,L2 Active Power,kW,3.81
541537,Meadow Farm Estate S/S,2023-08-07 01:00:00+00:00,feeder,,L1 Active Power,kW,9.14
541537,Meadow Farm Estate S/S,2023-08-07 01:00:00+00:00,feeder,,N Current (RMS),A,33.4
541537,Meadow Farm Estate S/S,2023-08-07 01:00:00+00:00,feeder,,L3 Current (RMS),A,8.1
541537,Meadow Farm Estate S/S,2023-08-07 01:00:00+00:00,feeder,,L2 Current (RMS),A,18.0
541537,Meadow Farm Estate S/S,2023-08-07 01:00:00+00:00,feeder,,L1 Current (RMS),A,39.7
541537,Meadow Farm Estate S/S,2023-08-07 01:00:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.59
541537,Meadow Farm Estate S/S,2023-08-07 01:00:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.36
541537,Meadow Farm Estate S/S,2023-08-07 01:00:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.41
541537,Meadow Farm Estate S/S,2023-08-07 01:00:00+00:00,feeder,50.0,L3 Active Power,kW,1.33
541537,Meadow Farm Estate S/S,2023-08-07 01:00:00+00:00,feeder,50.0,L2 Active Power,kW,1.45
541537,Meadow Farm Estate S/S,2023-08-07 01:00:00+00:00,feeder,50.0,L1 Active Power,kW,0.68
541537,Meadow Farm Estate S/S,2023-08-07 01:00:00+00:00,feeder,50.0,N Current (RMS),A,6.0
541537,Meadow Farm Estate S/S,2023-08-07 01:00:00+00:00,feeder,50.0,L3 Current (RMS),A,6.6
541537,Meadow Farm Estate S/S,2023-08-07 01:00:00+00:00,feeder,50.0,L2 Current (RMS),A,9.0
541537,Meadow Farm Estate S/S,2023-08-07 01:00:00+00:00,feeder,50.0,L1 Current (RMS),A,3.6
541537,Meadow Farm Estate S/S,2023-08-07 01:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.9
541537,Meadow Farm Estate S/S,2023-08-07 01:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.43
541537,Meadow Farm Estate S/S,2023-08-07 01:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.32
541537,Meadow Farm Estate S/S,2023-08-07 01:00:00+00:00,feeder,40.0,L3 Active Power,kW,4.64
541537,Meadow Farm Estate S/S,2023-08-07 01:00:00+00:00,feeder,40.0,L2 Active Power,kW,1.42
541537,Meadow Farm Estate S/S,2023-08-07 01:00:00+00:00,feeder,40.0,L1 Active Power,kW,1.58
541537,Meadow Farm Estate S/S,2023-08-07 01:00:00+00:00,feeder,40.0,N Current (RMS),A,18.3
541537,Meadow Farm Estate S/S,2023-08-07 01:00:00+00:00,feeder,40.0,L3 Current (RMS),A,21.5
541537,Meadow Farm Estate S/S,2023-08-07 01:00:00+00:00,feeder,40.0,L2 Current (RMS),A,6.7
541537,Meadow Farm Estate S/S,2023-08-07 01:00:00+00:00,feeder,40.0,L1 Current (RMS),A,9.3
541537,Meadow Farm Estate S/S,2023-08-07 01:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.35
541537,Meadow Farm Estate S/S,2023-08-07 01:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.51
541537,Meadow Farm Estate S/S,2023-08-07 01:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.43
541537,Meadow Farm Estate S/S,2023-08-07 01:00:00+00:00,feeder,30.0,L3 Active Power,kW,10.28
541537,Meadow Farm Estate S/S,2023-08-07 01:00:00+00:00,feeder,30.0,L2 Active Power,kW,12.34
541537,Meadow Farm Estate S/S,2023-08-07 01:00:00+00:00,feeder,30.0,L1 Active Power,kW,3.4
541537,Meadow Farm Estate S/S,2023-08-07 01:00:00+00:00,feeder,30.0,N Current (RMS),A,37.4
541537,Meadow Farm Estate S/S,2023-08-07 01:00:00+00:00,feeder,30.0,L3 Current (RMS),A,45.5
541537,Meadow Farm Estate S/S,2023-08-07 01:00:00+00:00,feeder,30.0,L2 Current (RMS),A,53.7
541537,Meadow Farm Estate S/S,2023-08-07 01:00:00+00:00,feeder,30.0,L1 Current (RMS),A,16.3
541537,Meadow Farm Estate S/S,2023-08-07 01:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.49
541537,Meadow Farm Estate S/S,2023-08-07 01:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.8
541537,Meadow Farm Estate S/S,2023-08-07 01:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.28
541537,Meadow Farm Estate S/S,2023-08-07 01:00:00+00:00,feeder,20.0,L3 Active Power,kW,4.69
541537,Meadow Farm Estate S/S,2023-08-07 01:00:00+00:00,feeder,20.0,L2 Active Power,kW,2.99
541537,Meadow Farm Estate S/S,2023-08-07 01:00:00+00:00,feeder,20.0,L1 Active Power,kW,11.12
541537,Meadow Farm Estate S/S,2023-08-07 01:00:00+00:00,feeder,20.0,N Current (RMS),A,36.0
541537,Meadow Farm Estate S/S,2023-08-07 01:00:00+00:00,feeder,20.0,L3 Current (RMS),A,21.7
541537,Meadow Farm Estate S/S,2023-08-07 01:00:00+00:00,feeder,20.0,L2 Current (RMS),A,14.1
541537,Meadow Farm Estate S/S,2023-08-07 01:00:00+00:00,feeder,20.0,L1 Current (RMS),A,49.1
541537,Meadow Farm Estate S/S,2023-08-07 01:00:00+00:00,transformer,,Temperature,C,26.3
541537,Meadow Farm Estate S/S,2023-08-07 01:00:00+00:00,busbar,,L3 Voltage THD,%,2.91
541537,Meadow Farm Estate S/S,2023-08-07 01:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.24
541537,Meadow Farm Estate S/S,2023-08-07 01:00:00+00:00,busbar,,L2 Voltage THD,%,3.17
541537,Meadow Farm Estate S/S,2023-08-07 01:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.49
541537,Meadow Farm Estate S/S,2023-08-07 01:00:00+00:00,busbar,,L1 Voltage THD,%,3.18
541537,Meadow Farm Estate S/S,2023-08-07 01:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.3
541537,Meadow Farm Estate S/S,2023-08-07 01:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.91
541537,Meadow Farm Estate S/S,2023-08-07 01:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.36
541537,Meadow Farm Estate S/S,2023-08-07 01:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.57
541537,Meadow Farm Estate S/S,2023-08-07 01:00:00+00:00,busbar,,L3 Active Power,kW,22.64
541537,Meadow Farm Estate S/S,2023-08-07 01:00:00+00:00,busbar,,L2 Active Power,kW,22.01
541537,Meadow Farm Estate S/S,2023-08-07 01:00:00+00:00,busbar,,L1 Active Power,kW,25.92
541537,Meadow Farm Estate S/S,2023-08-07 01:00:00+00:00,busbar,,N Current (RMS),A,62.0
541537,Meadow Farm Estate S/S,2023-08-07 01:00:00+00:00,busbar,,L3 Current (RMS),A,101.4
541537,Meadow Farm Estate S/S,2023-08-07 01:00:00+00:00,busbar,,L2 Current (RMS),A,99.6
541537,Meadow Farm Estate S/S,2023-08-07 01:00:00+00:00,busbar,,L1 Current (RMS),A,116.6
541537,Meadow Farm Estate S/S,2023-08-07 00:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.64
541537,Meadow Farm Estate S/S,2023-08-07 00:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.21
541537,Meadow Farm Estate S/S,2023-08-07 00:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.01
541537,Meadow Farm Estate S/S,2023-08-07 00:50:00+00:00,feeder,,L3 Active Power,kW,1.8
541537,Meadow Farm Estate S/S,2023-08-07 00:50:00+00:00,feeder,,L2 Active Power,kW,4.15
541537,Meadow Farm Estate S/S,2023-08-07 00:50:00+00:00,feeder,,L1 Active Power,kW,9.36
541537,Meadow Farm Estate S/S,2023-08-07 00:50:00+00:00,feeder,,N Current (RMS),A,33.1
541537,Meadow Farm Estate S/S,2023-08-07 00:50:00+00:00,feeder,,L3 Current (RMS),A,8.6
541537,Meadow Farm Estate S/S,2023-08-07 00:50:00+00:00,feeder,,L2 Current (RMS),A,21.3
541537,Meadow Farm Estate S/S,2023-08-07 00:50:00+00:00,feeder,,L1 Current (RMS),A,40.4
541537,Meadow Farm Estate S/S,2023-08-07 00:50:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.65
541537,Meadow Farm Estate S/S,2023-08-07 00:50:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.27
541537,Meadow Farm Estate S/S,2023-08-07 00:50:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.38
541537,Meadow Farm Estate S/S,2023-08-07 00:50:00+00:00,feeder,50.0,L3 Active Power,kW,1.29
541537,Meadow Farm Estate S/S,2023-08-07 00:50:00+00:00,feeder,50.0,L2 Active Power,kW,1.54
541537,Meadow Farm Estate S/S,2023-08-07 00:50:00+00:00,feeder,50.0,L1 Active Power,kW,0.8
541537,Meadow Farm Estate S/S,2023-08-07 00:50:00+00:00,feeder,50.0,N Current (RMS),A,6.0
541537,Meadow Farm Estate S/S,2023-08-07 00:50:00+00:00,feeder,50.0,L3 Current (RMS),A,6.6
541537,Meadow Farm Estate S/S,2023-08-07 00:50:00+00:00,feeder,50.0,L2 Current (RMS),A,9.0
541537,Meadow Farm Estate S/S,2023-08-07 00:50:00+00:00,feeder,50.0,L1 Current (RMS),A,4.0
541537,Meadow Farm Estate S/S,2023-08-07 00:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.79
541537,Meadow Farm Estate S/S,2023-08-07 00:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.71
541537,Meadow Farm Estate S/S,2023-08-07 00:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.34
541537,Meadow Farm Estate S/S,2023-08-07 00:50:00+00:00,feeder,40.0,L3 Active Power,kW,4.85
541537,Meadow Farm Estate S/S,2023-08-07 00:50:00+00:00,feeder,40.0,L2 Active Power,kW,1.32
541537,Meadow Farm Estate S/S,2023-08-07 00:50:00+00:00,feeder,40.0,L1 Active Power,kW,1.48
541537,Meadow Farm Estate S/S,2023-08-07 00:50:00+00:00,feeder,40.0,N Current (RMS),A,18.6
541537,Meadow Farm Estate S/S,2023-08-07 00:50:00+00:00,feeder,40.0,L3 Current (RMS),A,22.1
541537,Meadow Farm Estate S/S,2023-08-07 00:50:00+00:00,feeder,40.0,L2 Current (RMS),A,6.7
541537,Meadow Farm Estate S/S,2023-08-07 00:50:00+00:00,feeder,40.0,L1 Current (RMS),A,9.1
541537,Meadow Farm Estate S/S,2023-08-07 00:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.19
541537,Meadow Farm Estate S/S,2023-08-07 00:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.56
541537,Meadow Farm Estate S/S,2023-08-07 00:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.06
541537,Meadow Farm Estate S/S,2023-08-07 00:50:00+00:00,feeder,30.0,L3 Active Power,kW,17.48
541537,Meadow Farm Estate S/S,2023-08-07 00:50:00+00:00,feeder,30.0,L2 Active Power,kW,13.0
541537,Meadow Farm Estate S/S,2023-08-07 00:50:00+00:00,feeder,30.0,L1 Active Power,kW,3.88
541537,Meadow Farm Estate S/S,2023-08-07 00:50:00+00:00,feeder,30.0,N Current (RMS),A,49.0
541537,Meadow Farm Estate S/S,2023-08-07 00:50:00+00:00,feeder,30.0,L3 Current (RMS),A,73.5
541537,Meadow Farm Estate S/S,2023-08-07 00:50:00+00:00,feeder,30.0,L2 Current (RMS),A,56.5
541537,Meadow Farm Estate S/S,2023-08-07 00:50:00+00:00,feeder,30.0,L1 Current (RMS),A,17.6
541537,Meadow Farm Estate S/S,2023-08-07 00:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.45
541537,Meadow Farm Estate S/S,2023-08-07 00:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.26
541537,Meadow Farm Estate S/S,2023-08-07 00:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.29
541537,Meadow Farm Estate S/S,2023-08-07 00:50:00+00:00,feeder,20.0,L3 Active Power,kW,4.58
541537,Meadow Farm Estate S/S,2023-08-07 00:50:00+00:00,feeder,20.0,L2 Active Power,kW,3.28
541537,Meadow Farm Estate S/S,2023-08-07 00:50:00+00:00,feeder,20.0,L1 Active Power,kW,11.19
541537,Meadow Farm Estate S/S,2023-08-07 00:50:00+00:00,feeder,20.0,N Current (RMS),A,34.4
541537,Meadow Farm Estate S/S,2023-08-07 00:50:00+00:00,feeder,20.0,L3 Current (RMS),A,21.2
541537,Meadow Farm Estate S/S,2023-08-07 00:50:00+00:00,feeder,20.0,L2 Current (RMS),A,14.8
541537,Meadow Farm Estate S/S,2023-08-07 00:50:00+00:00,feeder,20.0,L1 Current (RMS),A,49.4
541537,Meadow Farm Estate S/S,2023-08-07 00:50:00+00:00,transformer,,Temperature,C,26.4
541537,Meadow Farm Estate S/S,2023-08-07 00:50:00+00:00,busbar,,L3 Voltage THD,%,2.84
541537,Meadow Farm Estate S/S,2023-08-07 00:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.28
541537,Meadow Farm Estate S/S,2023-08-07 00:50:00+00:00,busbar,,L2 Voltage THD,%,3.08
541537,Meadow Farm Estate S/S,2023-08-07 00:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.63
541537,Meadow Farm Estate S/S,2023-08-07 00:50:00+00:00,busbar,,L1 Voltage THD,%,3.11
541537,Meadow Farm Estate S/S,2023-08-07 00:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.41
541537,Meadow Farm Estate S/S,2023-08-07 00:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.73
541537,Meadow Farm Estate S/S,2023-08-07 00:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.01
541537,Meadow Farm Estate S/S,2023-08-07 00:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.08
541537,Meadow Farm Estate S/S,2023-08-07 00:50:00+00:00,busbar,,L3 Active Power,kW,30.0
541537,Meadow Farm Estate S/S,2023-08-07 00:50:00+00:00,busbar,,L2 Active Power,kW,23.29
541537,Meadow Farm Estate S/S,2023-08-07 00:50:00+00:00,busbar,,L1 Active Power,kW,26.72
541537,Meadow Farm Estate S/S,2023-08-07 00:50:00+00:00,busbar,,N Current (RMS),A,67.0
541537,Meadow Farm Estate S/S,2023-08-07 00:50:00+00:00,busbar,,L3 Current (RMS),A,129.7
541537,Meadow Farm Estate S/S,2023-08-07 00:50:00+00:00,busbar,,L2 Current (RMS),A,104.7
541537,Meadow Farm Estate S/S,2023-08-07 00:50:00+00:00,busbar,,L1 Current (RMS),A,118.9
541537,Meadow Farm Estate S/S,2023-08-07 00:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.79
541537,Meadow Farm Estate S/S,2023-08-07 00:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.85
541537,Meadow Farm Estate S/S,2023-08-07 00:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.27
541537,Meadow Farm Estate S/S,2023-08-07 00:40:00+00:00,feeder,,L3 Active Power,kW,1.74
541537,Meadow Farm Estate S/S,2023-08-07 00:40:00+00:00,feeder,,L2 Active Power,kW,11.11
541537,Meadow Farm Estate S/S,2023-08-07 00:40:00+00:00,feeder,,L1 Active Power,kW,9.67
541537,Meadow Farm Estate S/S,2023-08-07 00:40:00+00:00,feeder,,N Current (RMS),A,33.3
541537,Meadow Farm Estate S/S,2023-08-07 00:40:00+00:00,feeder,,L3 Current (RMS),A,8.5
541537,Meadow Farm Estate S/S,2023-08-07 00:40:00+00:00,feeder,,L2 Current (RMS),A,46.9
541537,Meadow Farm Estate S/S,2023-08-07 00:40:00+00:00,feeder,,L1 Current (RMS),A,41.9
541537,Meadow Farm Estate S/S,2023-08-07 00:40:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.75
541537,Meadow Farm Estate S/S,2023-08-07 00:40:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.31
541537,Meadow Farm Estate S/S,2023-08-07 00:40:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.34
541537,Meadow Farm Estate S/S,2023-08-07 00:40:00+00:00,feeder,50.0,L3 Active Power,kW,1.26
541537,Meadow Farm Estate S/S,2023-08-07 00:40:00+00:00,feeder,50.0,L2 Active Power,kW,1.84
541537,Meadow Farm Estate S/S,2023-08-07 00:40:00+00:00,feeder,50.0,L1 Active Power,kW,0.78
541537,Meadow Farm Estate S/S,2023-08-07 00:40:00+00:00,feeder,50.0,N Current (RMS),A,7.2
541537,Meadow Farm Estate S/S,2023-08-07 00:40:00+00:00,feeder,50.0,L3 Current (RMS),A,6.6
541537,Meadow Farm Estate S/S,2023-08-07 00:40:00+00:00,feeder,50.0,L2 Current (RMS),A,10.3
541537,Meadow Farm Estate S/S,2023-08-07 00:40:00+00:00,feeder,50.0,L1 Current (RMS),A,3.9
541537,Meadow Farm Estate S/S,2023-08-07 00:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.89
541537,Meadow Farm Estate S/S,2023-08-07 00:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.71
541537,Meadow Farm Estate S/S,2023-08-07 00:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.41
541537,Meadow Farm Estate S/S,2023-08-07 00:40:00+00:00,feeder,40.0,L3 Active Power,kW,5.21
541537,Meadow Farm Estate S/S,2023-08-07 00:40:00+00:00,feeder,40.0,L2 Active Power,kW,1.39
541537,Meadow Farm Estate S/S,2023-08-07 00:40:00+00:00,feeder,40.0,L1 Active Power,kW,1.35
541537,Meadow Farm Estate S/S,2023-08-07 00:40:00+00:00,feeder,40.0,N Current (RMS),A,20.6
541537,Meadow Farm Estate S/S,2023-08-07 00:40:00+00:00,feeder,40.0,L3 Current (RMS),A,23.6
541537,Meadow Farm Estate S/S,2023-08-07 00:40:00+00:00,feeder,40.0,L2 Current (RMS),A,7.0
541537,Meadow Farm Estate S/S,2023-08-07 00:40:00+00:00,feeder,40.0,L1 Current (RMS),A,8.9
541537,Meadow Farm Estate S/S,2023-08-07 00:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.87
541537,Meadow Farm Estate S/S,2023-08-07 00:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.32
541537,Meadow Farm Estate S/S,2023-08-07 00:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.23
541537,Meadow Farm Estate S/S,2023-08-07 00:40:00+00:00,feeder,30.0,L3 Active Power,kW,16.34
541537,Meadow Farm Estate S/S,2023-08-07 00:40:00+00:00,feeder,30.0,L2 Active Power,kW,13.94
541537,Meadow Farm Estate S/S,2023-08-07 00:40:00+00:00,feeder,30.0,L1 Active Power,kW,3.73
541537,Meadow Farm Estate S/S,2023-08-07 00:40:00+00:00,feeder,30.0,N Current (RMS),A,47.5
541537,Meadow Farm Estate S/S,2023-08-07 00:40:00+00:00,feeder,30.0,L3 Current (RMS),A,68.8
541537,Meadow Farm Estate S/S,2023-08-07 00:40:00+00:00,feeder,30.0,L2 Current (RMS),A,60.0
541537,Meadow Farm Estate S/S,2023-08-07 00:40:00+00:00,feeder,30.0,L1 Current (RMS),A,17.2
541537,Meadow Farm Estate S/S,2023-08-07 00:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.73
541537,Meadow Farm Estate S/S,2023-08-07 00:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.36
541537,Meadow Farm Estate S/S,2023-08-07 00:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.08
541537,Meadow Farm Estate S/S,2023-08-07 00:40:00+00:00,feeder,20.0,L3 Active Power,kW,4.2
541537,Meadow Farm Estate S/S,2023-08-07 00:40:00+00:00,feeder,20.0,L2 Active Power,kW,3.16
541537,Meadow Farm Estate S/S,2023-08-07 00:40:00+00:00,feeder,20.0,L1 Active Power,kW,11.49
541537,Meadow Farm Estate S/S,2023-08-07 00:40:00+00:00,feeder,20.0,N Current (RMS),A,34.5
541537,Meadow Farm Estate S/S,2023-08-07 00:40:00+00:00,feeder,20.0,L3 Current (RMS),A,20.1
541537,Meadow Farm Estate S/S,2023-08-07 00:40:00+00:00,feeder,20.0,L2 Current (RMS),A,14.2
541537,Meadow Farm Estate S/S,2023-08-07 00:40:00+00:00,feeder,20.0,L1 Current (RMS),A,50.2
541537,Meadow Farm Estate S/S,2023-08-07 00:40:00+00:00,transformer,,Temperature,C,26.5
541537,Meadow Farm Estate S/S,2023-08-07 00:40:00+00:00,busbar,,L3 Voltage THD,%,2.85
541537,Meadow Farm Estate S/S,2023-08-07 00:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.89
541537,Meadow Farm Estate S/S,2023-08-07 00:40:00+00:00,busbar,,L2 Voltage THD,%,3.07
541537,Meadow Farm Estate S/S,2023-08-07 00:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.03
541537,Meadow Farm Estate S/S,2023-08-07 00:40:00+00:00,busbar,,L1 Voltage THD,%,3.1
541537,Meadow Farm Estate S/S,2023-08-07 00:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.0
541537,Meadow Farm Estate S/S,2023-08-07 00:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.04
541537,Meadow Farm Estate S/S,2023-08-07 00:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.55
541537,Meadow Farm Estate S/S,2023-08-07 00:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.34
541537,Meadow Farm Estate S/S,2023-08-07 00:40:00+00:00,busbar,,L3 Active Power,kW,28.75
541537,Meadow Farm Estate S/S,2023-08-07 00:40:00+00:00,busbar,,L2 Active Power,kW,31.43
541537,Meadow Farm Estate S/S,2023-08-07 00:40:00+00:00,busbar,,L1 Active Power,kW,27.01
541537,Meadow Farm Estate S/S,2023-08-07 00:40:00+00:00,busbar,,N Current (RMS),A,57.8
541537,Meadow Farm Estate S/S,2023-08-07 00:40:00+00:00,busbar,,L3 Current (RMS),A,124.9
541537,Meadow Farm Estate S/S,2023-08-07 00:40:00+00:00,busbar,,L2 Current (RMS),A,135.9
541537,Meadow Farm Estate S/S,2023-08-07 00:40:00+00:00,busbar,,L1 Current (RMS),A,120.2
541537,Meadow Farm Estate S/S,2023-08-07 00:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.9
541537,Meadow Farm Estate S/S,2023-08-07 00:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.88
541537,Meadow Farm Estate S/S,2023-08-07 00:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.22
541537,Meadow Farm Estate S/S,2023-08-07 00:30:00+00:00,feeder,,L3 Active Power,kW,1.74
541537,Meadow Farm Estate S/S,2023-08-07 00:30:00+00:00,feeder,,L2 Active Power,kW,10.91
541537,Meadow Farm Estate S/S,2023-08-07 00:30:00+00:00,feeder,,L1 Active Power,kW,9.63
541537,Meadow Farm Estate S/S,2023-08-07 00:30:00+00:00,feeder,,N Current (RMS),A,33.4
541537,Meadow Farm Estate S/S,2023-08-07 00:30:00+00:00,feeder,,L3 Current (RMS),A,8.8
541537,Meadow Farm Estate S/S,2023-08-07 00:30:00+00:00,feeder,,L2 Current (RMS),A,46.3
541537,Meadow Farm Estate S/S,2023-08-07 00:30:00+00:00,feeder,,L1 Current (RMS),A,41.8
541537,Meadow Farm Estate S/S,2023-08-07 00:30:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.59
541537,Meadow Farm Estate S/S,2023-08-07 00:30:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.26
541537,Meadow Farm Estate S/S,2023-08-07 00:30:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.25
541537,Meadow Farm Estate S/S,2023-08-07 00:30:00+00:00,feeder,50.0,L3 Active Power,kW,2.16
541537,Meadow Farm Estate S/S,2023-08-07 00:30:00+00:00,feeder,50.0,L2 Active Power,kW,1.72
541537,Meadow Farm Estate S/S,2023-08-07 00:30:00+00:00,feeder,50.0,L1 Active Power,kW,0.76
541537,Meadow Farm Estate S/S,2023-08-07 00:30:00+00:00,feeder,50.0,N Current (RMS),A,7.8
541537,Meadow Farm Estate S/S,2023-08-07 00:30:00+00:00,feeder,50.0,L3 Current (RMS),A,11.3
541537,Meadow Farm Estate S/S,2023-08-07 00:30:00+00:00,feeder,50.0,L2 Current (RMS),A,9.6
541537,Meadow Farm Estate S/S,2023-08-07 00:30:00+00:00,feeder,50.0,L1 Current (RMS),A,3.7
541537,Meadow Farm Estate S/S,2023-08-07 00:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.87
541537,Meadow Farm Estate S/S,2023-08-07 00:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.47
541537,Meadow Farm Estate S/S,2023-08-07 00:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.41
541537,Meadow Farm Estate S/S,2023-08-07 00:30:00+00:00,feeder,40.0,L3 Active Power,kW,5.27
541537,Meadow Farm Estate S/S,2023-08-07 00:30:00+00:00,feeder,40.0,L2 Active Power,kW,1.49
541537,Meadow Farm Estate S/S,2023-08-07 00:30:00+00:00,feeder,40.0,L1 Active Power,kW,1.5
541537,Meadow Farm Estate S/S,2023-08-07 00:30:00+00:00,feeder,40.0,N Current (RMS),A,21.0
541537,Meadow Farm Estate S/S,2023-08-07 00:30:00+00:00,feeder,40.0,L3 Current (RMS),A,23.9
541537,Meadow Farm Estate S/S,2023-08-07 00:30:00+00:00,feeder,40.0,L2 Current (RMS),A,7.0
541537,Meadow Farm Estate S/S,2023-08-07 00:30:00+00:00,feeder,40.0,L1 Current (RMS),A,9.4
541537,Meadow Farm Estate S/S,2023-08-07 00:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.18
541537,Meadow Farm Estate S/S,2023-08-07 00:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.19
541537,Meadow Farm Estate S/S,2023-08-07 00:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.39
541537,Meadow Farm Estate S/S,2023-08-07 00:30:00+00:00,feeder,30.0,L3 Active Power,kW,15.78
541537,Meadow Farm Estate S/S,2023-08-07 00:30:00+00:00,feeder,30.0,L2 Active Power,kW,17.62
541537,Meadow Farm Estate S/S,2023-08-07 00:30:00+00:00,feeder,30.0,L1 Active Power,kW,4.14
541537,Meadow Farm Estate S/S,2023-08-07 00:30:00+00:00,feeder,30.0,N Current (RMS),A,52.8
541537,Meadow Farm Estate S/S,2023-08-07 00:30:00+00:00,feeder,30.0,L3 Current (RMS),A,66.8
541537,Meadow Farm Estate S/S,2023-08-07 00:30:00+00:00,feeder,30.0,L2 Current (RMS),A,75.1
541537,Meadow Farm Estate S/S,2023-08-07 00:30:00+00:00,feeder,30.0,L1 Current (RMS),A,19.1
541537,Meadow Farm Estate S/S,2023-08-07 00:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.63
541537,Meadow Farm Estate S/S,2023-08-07 00:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.15
541537,Meadow Farm Estate S/S,2023-08-07 00:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.87
541537,Meadow Farm Estate S/S,2023-08-07 00:30:00+00:00,feeder,20.0,L3 Active Power,kW,5.07
541537,Meadow Farm Estate S/S,2023-08-07 00:30:00+00:00,feeder,20.0,L2 Active Power,kW,3.69
541537,Meadow Farm Estate S/S,2023-08-07 00:30:00+00:00,feeder,20.0,L1 Active Power,kW,12.0
541537,Meadow Farm Estate S/S,2023-08-07 00:30:00+00:00,feeder,20.0,N Current (RMS),A,34.5
541537,Meadow Farm Estate S/S,2023-08-07 00:30:00+00:00,feeder,20.0,L3 Current (RMS),A,23.4
541537,Meadow Farm Estate S/S,2023-08-07 00:30:00+00:00,feeder,20.0,L2 Current (RMS),A,16.8
541537,Meadow Farm Estate S/S,2023-08-07 00:30:00+00:00,feeder,20.0,L1 Current (RMS),A,52.2
541537,Meadow Farm Estate S/S,2023-08-07 00:30:00+00:00,transformer,,Temperature,C,26.7
541537,Meadow Farm Estate S/S,2023-08-07 00:30:00+00:00,busbar,,L3 Voltage THD,%,2.97
541537,Meadow Farm Estate S/S,2023-08-07 00:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.27
541537,Meadow Farm Estate S/S,2023-08-07 00:30:00+00:00,busbar,,L2 Voltage THD,%,3.18
541537,Meadow Farm Estate S/S,2023-08-07 00:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.27
541537,Meadow Farm Estate S/S,2023-08-07 00:30:00+00:00,busbar,,L1 Voltage THD,%,3.2
541537,Meadow Farm Estate S/S,2023-08-07 00:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.32
541537,Meadow Farm Estate S/S,2023-08-07 00:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.18
541537,Meadow Farm Estate S/S,2023-08-07 00:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.96
541537,Meadow Farm Estate S/S,2023-08-07 00:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.14
541537,Meadow Farm Estate S/S,2023-08-07 00:30:00+00:00,busbar,,L3 Active Power,kW,30.01
541537,Meadow Farm Estate S/S,2023-08-07 00:30:00+00:00,busbar,,L2 Active Power,kW,35.43
541537,Meadow Farm Estate S/S,2023-08-07 00:30:00+00:00,busbar,,L1 Active Power,kW,28.03
541537,Meadow Farm Estate S/S,2023-08-07 00:30:00+00:00,busbar,,N Current (RMS),A,61.9
541537,Meadow Farm Estate S/S,2023-08-07 00:30:00+00:00,busbar,,L3 Current (RMS),A,130.7
541537,Meadow Farm Estate S/S,2023-08-07 00:30:00+00:00,busbar,,L2 Current (RMS),A,152.3
541537,Meadow Farm Estate S/S,2023-08-07 00:30:00+00:00,busbar,,L1 Current (RMS),A,124.4
541537,Meadow Farm Estate S/S,2023-08-07 00:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.99
541537,Meadow Farm Estate S/S,2023-08-07 00:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.89
541537,Meadow Farm Estate S/S,2023-08-07 00:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.26
541537,Meadow Farm Estate S/S,2023-08-07 00:20:00+00:00,feeder,,L3 Active Power,kW,2.16
541537,Meadow Farm Estate S/S,2023-08-07 00:20:00+00:00,feeder,,L2 Active Power,kW,13.19
541537,Meadow Farm Estate S/S,2023-08-07 00:20:00+00:00,feeder,,L1 Active Power,kW,11.7
541537,Meadow Farm Estate S/S,2023-08-07 00:20:00+00:00,feeder,,N Current (RMS),A,41.5
541537,Meadow Farm Estate S/S,2023-08-07 00:20:00+00:00,feeder,,L3 Current (RMS),A,11.5
541537,Meadow Farm Estate S/S,2023-08-07 00:20:00+00:00,feeder,,L2 Current (RMS),A,56.8
541537,Meadow Farm Estate S/S,2023-08-07 00:20:00+00:00,feeder,,L1 Current (RMS),A,51.1
541537,Meadow Farm Estate S/S,2023-08-07 00:20:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.53
541537,Meadow Farm Estate S/S,2023-08-07 00:20:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.15
541537,Meadow Farm Estate S/S,2023-08-07 00:20:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.21
541537,Meadow Farm Estate S/S,2023-08-07 00:20:00+00:00,feeder,50.0,L3 Active Power,kW,1.4
541537,Meadow Farm Estate S/S,2023-08-07 00:20:00+00:00,feeder,50.0,L2 Active Power,kW,1.96
541537,Meadow Farm Estate S/S,2023-08-07 00:20:00+00:00,feeder,50.0,L1 Active Power,kW,0.81
541537,Meadow Farm Estate S/S,2023-08-07 00:20:00+00:00,feeder,50.0,N Current (RMS),A,6.8
541537,Meadow Farm Estate S/S,2023-08-07 00:20:00+00:00,feeder,50.0,L3 Current (RMS),A,6.8
541537,Meadow Farm Estate S/S,2023-08-07 00:20:00+00:00,feeder,50.0,L2 Current (RMS),A,10.1
541537,Meadow Farm Estate S/S,2023-08-07 00:20:00+00:00,feeder,50.0,L1 Current (RMS),A,3.8
541537,Meadow Farm Estate S/S,2023-08-07 00:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.92
541537,Meadow Farm Estate S/S,2023-08-07 00:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.55
541537,Meadow Farm Estate S/S,2023-08-07 00:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.35
541537,Meadow Farm Estate S/S,2023-08-07 00:20:00+00:00,feeder,40.0,L3 Active Power,kW,4.99
541537,Meadow Farm Estate S/S,2023-08-07 00:20:00+00:00,feeder,40.0,L2 Active Power,kW,1.31
541537,Meadow Farm Estate S/S,2023-08-07 00:20:00+00:00,feeder,40.0,L1 Active Power,kW,1.49
541537,Meadow Farm Estate S/S,2023-08-07 00:20:00+00:00,feeder,40.0,N Current (RMS),A,20.0
541537,Meadow Farm Estate S/S,2023-08-07 00:20:00+00:00,feeder,40.0,L3 Current (RMS),A,22.9
541537,Meadow Farm Estate S/S,2023-08-07 00:20:00+00:00,feeder,40.0,L2 Current (RMS),A,6.5
541537,Meadow Farm Estate S/S,2023-08-07 00:20:00+00:00,feeder,40.0,L1 Current (RMS),A,9.2
541537,Meadow Farm Estate S/S,2023-08-07 00:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.3
541537,Meadow Farm Estate S/S,2023-08-07 00:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.03
541537,Meadow Farm Estate S/S,2023-08-07 00:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.55
541537,Meadow Farm Estate S/S,2023-08-07 00:20:00+00:00,feeder,30.0,L3 Active Power,kW,15.59
541537,Meadow Farm Estate S/S,2023-08-07 00:20:00+00:00,feeder,30.0,L2 Active Power,kW,17.62
541537,Meadow Farm Estate S/S,2023-08-07 00:20:00+00:00,feeder,30.0,L1 Active Power,kW,4.88
541537,Meadow Farm Estate S/S,2023-08-07 00:20:00+00:00,feeder,30.0,N Current (RMS),A,50.8
541537,Meadow Farm Estate S/S,2023-08-07 00:20:00+00:00,feeder,30.0,L3 Current (RMS),A,66.0
541537,Meadow Farm Estate S/S,2023-08-07 00:20:00+00:00,feeder,30.0,L2 Current (RMS),A,75.3
541537,Meadow Farm Estate S/S,2023-08-07 00:20:00+00:00,feeder,30.0,L1 Current (RMS),A,22.2
541537,Meadow Farm Estate S/S,2023-08-07 00:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.08
541537,Meadow Farm Estate S/S,2023-08-07 00:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.52
541537,Meadow Farm Estate S/S,2023-08-07 00:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.66
541537,Meadow Farm Estate S/S,2023-08-07 00:20:00+00:00,feeder,20.0,L3 Active Power,kW,5.01
541537,Meadow Farm Estate S/S,2023-08-07 00:20:00+00:00,feeder,20.0,L2 Active Power,kW,3.63
541537,Meadow Farm Estate S/S,2023-08-07 00:20:00+00:00,feeder,20.0,L1 Active Power,kW,12.58
541537,Meadow Farm Estate S/S,2023-08-07 00:20:00+00:00,feeder,20.0,N Current (RMS),A,36.0
541537,Meadow Farm Estate S/S,2023-08-07 00:20:00+00:00,feeder,20.0,L3 Current (RMS),A,23.8
541537,Meadow Farm Estate S/S,2023-08-07 00:20:00+00:00,feeder,20.0,L2 Current (RMS),A,17.0
541537,Meadow Farm Estate S/S,2023-08-07 00:20:00+00:00,feeder,20.0,L1 Current (RMS),A,54.5
541537,Meadow Farm Estate S/S,2023-08-07 00:20:00+00:00,transformer,,Temperature,C,26.8
541537,Meadow Farm Estate S/S,2023-08-07 00:20:00+00:00,busbar,,L3 Voltage THD,%,2.94
541537,Meadow Farm Estate S/S,2023-08-07 00:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.18
541537,Meadow Farm Estate S/S,2023-08-07 00:20:00+00:00,busbar,,L2 Voltage THD,%,3.12
541537,Meadow Farm Estate S/S,2023-08-07 00:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.01
541537,Meadow Farm Estate S/S,2023-08-07 00:20:00+00:00,busbar,,L1 Voltage THD,%,3.16
541537,Meadow Farm Estate S/S,2023-08-07 00:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.07
541537,Meadow Farm Estate S/S,2023-08-07 00:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.83
541537,Meadow Farm Estate S/S,2023-08-07 00:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.14
541537,Meadow Farm Estate S/S,2023-08-07 00:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.03
541537,Meadow Farm Estate S/S,2023-08-07 00:20:00+00:00,busbar,,L3 Active Power,kW,29.15
541537,Meadow Farm Estate S/S,2023-08-07 00:20:00+00:00,busbar,,L2 Active Power,kW,37.72
541537,Meadow Farm Estate S/S,2023-08-07 00:20:00+00:00,busbar,,L1 Active Power,kW,31.47
541537,Meadow Farm Estate S/S,2023-08-07 00:20:00+00:00,busbar,,N Current (RMS),A,65.2
541537,Meadow Farm Estate S/S,2023-08-07 00:20:00+00:00,busbar,,L3 Current (RMS),A,127.9
541537,Meadow Farm Estate S/S,2023-08-07 00:20:00+00:00,busbar,,L2 Current (RMS),A,162.8
541537,Meadow Farm Estate S/S,2023-08-07 00:20:00+00:00,busbar,,L1 Current (RMS),A,138.5
541537,Meadow Farm Estate S/S,2023-08-07 00:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.03
541537,Meadow Farm Estate S/S,2023-08-07 00:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.91
541537,Meadow Farm Estate S/S,2023-08-07 00:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.42
541537,Meadow Farm Estate S/S,2023-08-07 00:10:00+00:00,feeder,,L3 Active Power,kW,1.89
541537,Meadow Farm Estate S/S,2023-08-07 00:10:00+00:00,feeder,,L2 Active Power,kW,15.06
541537,Meadow Farm Estate S/S,2023-08-07 00:10:00+00:00,feeder,,L1 Active Power,kW,11.49
541537,Meadow Farm Estate S/S,2023-08-07 00:10:00+00:00,feeder,,N Current (RMS),A,46.1
541537,Meadow Farm Estate S/S,2023-08-07 00:10:00+00:00,feeder,,L3 Current (RMS),A,10.4
541537,Meadow Farm Estate S/S,2023-08-07 00:10:00+00:00,feeder,,L2 Current (RMS),A,63.7
541537,Meadow Farm Estate S/S,2023-08-07 00:10:00+00:00,feeder,,L1 Current (RMS),A,49.8
541537,Meadow Farm Estate S/S,2023-08-07 00:10:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.53
541537,Meadow Farm Estate S/S,2023-08-07 00:10:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.06
541537,Meadow Farm Estate S/S,2023-08-07 00:10:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.2
541537,Meadow Farm Estate S/S,2023-08-07 00:10:00+00:00,feeder,50.0,L3 Active Power,kW,1.57
541537,Meadow Farm Estate S/S,2023-08-07 00:10:00+00:00,feeder,50.0,L2 Active Power,kW,2.13
541537,Meadow Farm Estate S/S,2023-08-07 00:10:00+00:00,feeder,50.0,L1 Active Power,kW,0.86
541537,Meadow Farm Estate S/S,2023-08-07 00:10:00+00:00,feeder,50.0,N Current (RMS),A,7.1
541537,Meadow Farm Estate S/S,2023-08-07 00:10:00+00:00,feeder,50.0,L3 Current (RMS),A,7.9
541537,Meadow Farm Estate S/S,2023-08-07 00:10:00+00:00,feeder,50.0,L2 Current (RMS),A,10.4
541537,Meadow Farm Estate S/S,2023-08-07 00:10:00+00:00,feeder,50.0,L1 Current (RMS),A,4.0
541537,Meadow Farm Estate S/S,2023-08-07 00:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.84
541537,Meadow Farm Estate S/S,2023-08-07 00:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.46
541537,Meadow Farm Estate S/S,2023-08-07 00:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.38
541537,Meadow Farm Estate S/S,2023-08-07 00:10:00+00:00,feeder,40.0,L3 Active Power,kW,5.2
541537,Meadow Farm Estate S/S,2023-08-07 00:10:00+00:00,feeder,40.0,L2 Active Power,kW,1.38
541537,Meadow Farm Estate S/S,2023-08-07 00:10:00+00:00,feeder,40.0,L1 Active Power,kW,1.31
541537,Meadow Farm Estate S/S,2023-08-07 00:10:00+00:00,feeder,40.0,N Current (RMS),A,21.5
541537,Meadow Farm Estate S/S,2023-08-07 00:10:00+00:00,feeder,40.0,L3 Current (RMS),A,23.6
541537,Meadow Farm Estate S/S,2023-08-07 00:10:00+00:00,feeder,40.0,L2 Current (RMS),A,6.7
541537,Meadow Farm Estate S/S,2023-08-07 00:10:00+00:00,feeder,40.0,L1 Current (RMS),A,8.8
541537,Meadow Farm Estate S/S,2023-08-07 00:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.4
541537,Meadow Farm Estate S/S,2023-08-07 00:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.24
541537,Meadow Farm Estate S/S,2023-08-07 00:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.57
541537,Meadow Farm Estate S/S,2023-08-07 00:10:00+00:00,feeder,30.0,L3 Active Power,kW,15.67
541537,Meadow Farm Estate S/S,2023-08-07 00:10:00+00:00,feeder,30.0,L2 Active Power,kW,13.19
541537,Meadow Farm Estate S/S,2023-08-07 00:10:00+00:00,feeder,30.0,L1 Active Power,kW,4.84
541537,Meadow Farm Estate S/S,2023-08-07 00:10:00+00:00,feeder,30.0,N Current (RMS),A,43.3
541537,Meadow Farm Estate S/S,2023-08-07 00:10:00+00:00,feeder,30.0,L3 Current (RMS),A,66.4
541537,Meadow Farm Estate S/S,2023-08-07 00:10:00+00:00,feeder,30.0,L2 Current (RMS),A,57.4
541537,Meadow Farm Estate S/S,2023-08-07 00:10:00+00:00,feeder,30.0,L1 Current (RMS),A,22.2
541537,Meadow Farm Estate S/S,2023-08-07 00:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.09
541537,Meadow Farm Estate S/S,2023-08-07 00:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.76
541537,Meadow Farm Estate S/S,2023-08-07 00:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.42
541537,Meadow Farm Estate S/S,2023-08-07 00:10:00+00:00,feeder,20.0,L3 Active Power,kW,5.67
541537,Meadow Farm Estate S/S,2023-08-07 00:10:00+00:00,feeder,20.0,L2 Active Power,kW,2.92
541537,Meadow Farm Estate S/S,2023-08-07 00:10:00+00:00,feeder,20.0,L1 Active Power,kW,14.09
541537,Meadow Farm Estate S/S,2023-08-07 00:10:00+00:00,feeder,20.0,N Current (RMS),A,43.5
541537,Meadow Farm Estate S/S,2023-08-07 00:10:00+00:00,feeder,20.0,L3 Current (RMS),A,26.7
541537,Meadow Farm Estate S/S,2023-08-07 00:10:00+00:00,feeder,20.0,L2 Current (RMS),A,13.8
541537,Meadow Farm Estate S/S,2023-08-07 00:10:00+00:00,feeder,20.0,L1 Current (RMS),A,60.6
541537,Meadow Farm Estate S/S,2023-08-07 00:10:00+00:00,transformer,,Temperature,C,26.9
541537,Meadow Farm Estate S/S,2023-08-07 00:10:00+00:00,busbar,,L3 Voltage THD,%,2.95
541537,Meadow Farm Estate S/S,2023-08-07 00:10:00+00:00,busbar,,L3 Voltage (RMS),V,238.99
541537,Meadow Farm Estate S/S,2023-08-07 00:10:00+00:00,busbar,,L2 Voltage THD,%,3.19
541537,Meadow Farm Estate S/S,2023-08-07 00:10:00+00:00,busbar,,L2 Voltage (RMS),V,238.93
541537,Meadow Farm Estate S/S,2023-08-07 00:10:00+00:00,busbar,,L1 Voltage THD,%,3.19
541537,Meadow Farm Estate S/S,2023-08-07 00:10:00+00:00,busbar,,L1 Voltage (RMS),V,237.82
541537,Meadow Farm Estate S/S,2023-08-07 00:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.89
541537,Meadow Farm Estate S/S,2023-08-07 00:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.44
541537,Meadow Farm Estate S/S,2023-08-07 00:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
541537,Meadow Farm Estate S/S,2023-08-07 00:10:00+00:00,busbar,,L3 Active Power,kW,30.01
541537,Meadow Farm Estate S/S,2023-08-07 00:10:00+00:00,busbar,,L2 Active Power,kW,34.68
541537,Meadow Farm Estate S/S,2023-08-07 00:10:00+00:00,busbar,,L1 Active Power,kW,32.58
541537,Meadow Farm Estate S/S,2023-08-07 00:10:00+00:00,busbar,,N Current (RMS),A,60.4
541537,Meadow Farm Estate S/S,2023-08-07 00:10:00+00:00,busbar,,L3 Current (RMS),A,131.3
541537,Meadow Farm Estate S/S,2023-08-07 00:10:00+00:00,busbar,,L2 Current (RMS),A,150.0
541537,Meadow Farm Estate S/S,2023-08-07 00:10:00+00:00,busbar,,L1 Current (RMS),A,142.7
541537,Meadow Farm Estate S/S,2023-08-07 00:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.99
541537,Meadow Farm Estate S/S,2023-08-07 00:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.89
541537,Meadow Farm Estate S/S,2023-08-07 00:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.37
541537,Meadow Farm Estate S/S,2023-08-07 00:00:00+00:00,feeder,,L3 Active Power,kW,1.54
541537,Meadow Farm Estate S/S,2023-08-07 00:00:00+00:00,feeder,,L2 Active Power,kW,14.3
541537,Meadow Farm Estate S/S,2023-08-07 00:00:00+00:00,feeder,,L1 Active Power,kW,10.8
541537,Meadow Farm Estate S/S,2023-08-07 00:00:00+00:00,feeder,,N Current (RMS),A,44.8
541537,Meadow Farm Estate S/S,2023-08-07 00:00:00+00:00,feeder,,L3 Current (RMS),A,8.3
541537,Meadow Farm Estate S/S,2023-08-07 00:00:00+00:00,feeder,,L2 Current (RMS),A,60.4
541537,Meadow Farm Estate S/S,2023-08-07 00:00:00+00:00,feeder,,L1 Current (RMS),A,47.1
541537,Meadow Farm Estate S/S,2023-08-07 00:00:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.59
541537,Meadow Farm Estate S/S,2023-08-07 00:00:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.17
541537,Meadow Farm Estate S/S,2023-08-07 00:00:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.2
541537,Meadow Farm Estate S/S,2023-08-07 00:00:00+00:00,feeder,50.0,L3 Active Power,kW,1.34
541537,Meadow Farm Estate S/S,2023-08-07 00:00:00+00:00,feeder,50.0,L2 Active Power,kW,2.07
541537,Meadow Farm Estate S/S,2023-08-07 00:00:00+00:00,feeder,50.0,L1 Active Power,kW,0.94
541537,Meadow Farm Estate S/S,2023-08-07 00:00:00+00:00,feeder,50.0,N Current (RMS),A,7.2
541537,Meadow Farm Estate S/S,2023-08-07 00:00:00+00:00,feeder,50.0,L3 Current (RMS),A,6.8
541537,Meadow Farm Estate S/S,2023-08-07 00:00:00+00:00,feeder,50.0,L2 Current (RMS),A,10.6
541537,Meadow Farm Estate S/S,2023-08-07 00:00:00+00:00,feeder,50.0,L1 Current (RMS),A,4.2
541537,Meadow Farm Estate S/S,2023-08-07 00:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.69
541537,Meadow Farm Estate S/S,2023-08-07 00:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.53
541537,Meadow Farm Estate S/S,2023-08-07 00:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.36
541537,Meadow Farm Estate S/S,2023-08-07 00:00:00+00:00,feeder,40.0,L3 Active Power,kW,5.45
541537,Meadow Farm Estate S/S,2023-08-07 00:00:00+00:00,feeder,40.0,L2 Active Power,kW,1.49
541537,Meadow Farm Estate S/S,2023-08-07 00:00:00+00:00,feeder,40.0,L1 Active Power,kW,1.34
541537,Meadow Farm Estate S/S,2023-08-07 00:00:00+00:00,feeder,40.0,N Current (RMS),A,21.8
541537,Meadow Farm Estate S/S,2023-08-07 00:00:00+00:00,feeder,40.0,L3 Current (RMS),A,24.4
541537,Meadow Farm Estate S/S,2023-08-07 00:00:00+00:00,feeder,40.0,L2 Current (RMS),A,7.1
541537,Meadow Farm Estate S/S,2023-08-07 00:00:00+00:00,feeder,40.0,L1 Current (RMS),A,8.8
541537,Meadow Farm Estate S/S,2023-08-07 00:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.69
541537,Meadow Farm Estate S/S,2023-08-07 00:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.36
541537,Meadow Farm Estate S/S,2023-08-07 00:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.4
541537,Meadow Farm Estate S/S,2023-08-07 00:00:00+00:00,feeder,30.0,L3 Active Power,kW,15.68
541537,Meadow Farm Estate S/S,2023-08-07 00:00:00+00:00,feeder,30.0,L2 Active Power,kW,12.59
541537,Meadow Farm Estate S/S,2023-08-07 00:00:00+00:00,feeder,30.0,L1 Active Power,kW,5.03
541537,Meadow Farm Estate S/S,2023-08-07 00:00:00+00:00,feeder,30.0,N Current (RMS),A,42.0
541537,Meadow Farm Estate S/S,2023-08-07 00:00:00+00:00,feeder,30.0,L3 Current (RMS),A,66.6
541537,Meadow Farm Estate S/S,2023-08-07 00:00:00+00:00,feeder,30.0,L2 Current (RMS),A,54.8
541537,Meadow Farm Estate S/S,2023-08-07 00:00:00+00:00,feeder,30.0,L1 Current (RMS),A,22.6
541537,Meadow Farm Estate S/S,2023-08-07 00:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.27
541537,Meadow Farm Estate S/S,2023-08-07 00:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.81
541537,Meadow Farm Estate S/S,2023-08-07 00:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.65
541537,Meadow Farm Estate S/S,2023-08-07 00:00:00+00:00,feeder,20.0,L3 Active Power,kW,5.39
541537,Meadow Farm Estate S/S,2023-08-07 00:00:00+00:00,feeder,20.0,L2 Active Power,kW,3.13
541537,Meadow Farm Estate S/S,2023-08-07 00:00:00+00:00,feeder,20.0,L1 Active Power,kW,13.32
541537,Meadow Farm Estate S/S,2023-08-07 00:00:00+00:00,feeder,20.0,N Current (RMS),A,39.6
541537,Meadow Farm Estate S/S,2023-08-07 00:00:00+00:00,feeder,20.0,L3 Current (RMS),A,25.7
541537,Meadow Farm Estate S/S,2023-08-07 00:00:00+00:00,feeder,20.0,L2 Current (RMS),A,14.7
541537,Meadow Farm Estate S/S,2023-08-07 00:00:00+00:00,feeder,20.0,L1 Current (RMS),A,57.6
541537,Meadow Farm Estate S/S,2023-08-07 00:00:00+00:00,transformer,,Temperature,C,27.1
541537,Meadow Farm Estate S/S,2023-08-07 00:00:00+00:00,busbar,,L3 Voltage THD,%,2.9
541537,Meadow Farm Estate S/S,2023-08-07 00:00:00+00:00,busbar,,L3 Voltage (RMS),V,238.98
541537,Meadow Farm Estate S/S,2023-08-07 00:00:00+00:00,busbar,,L2 Voltage THD,%,3.17
541537,Meadow Farm Estate S/S,2023-08-07 00:00:00+00:00,busbar,,L2 Voltage (RMS),V,238.9
541537,Meadow Farm Estate S/S,2023-08-07 00:00:00+00:00,busbar,,L1 Voltage THD,%,3.12
541537,Meadow Farm Estate S/S,2023-08-07 00:00:00+00:00,busbar,,L1 Voltage (RMS),V,237.81
541537,Meadow Farm Estate S/S,2023-08-07 00:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.23
541537,Meadow Farm Estate S/S,2023-08-07 00:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.77
541537,Meadow Farm Estate S/S,2023-08-07 00:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.98
541537,Meadow Farm Estate S/S,2023-08-07 00:00:00+00:00,busbar,,L3 Active Power,kW,29.41
541537,Meadow Farm Estate S/S,2023-08-07 00:00:00+00:00,busbar,,L2 Active Power,kW,33.58
541537,Meadow Farm Estate S/S,2023-08-07 00:00:00+00:00,busbar,,L1 Active Power,kW,31.42
541537,Meadow Farm Estate S/S,2023-08-07 00:00:00+00:00,busbar,,N Current (RMS),A,59.8
541537,Meadow Farm Estate S/S,2023-08-07 00:00:00+00:00,busbar,,L3 Current (RMS),A,129.4
541537,Meadow Farm Estate S/S,2023-08-07 00:00:00+00:00,busbar,,L2 Current (RMS),A,145.7
541537,Meadow Farm Estate S/S,2023-08-07 00:00:00+00:00,busbar,,L1 Current (RMS),A,138.1
541537,Meadow Farm Estate S/S,2023-08-08 23:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.98
541537,Meadow Farm Estate S/S,2023-08-08 23:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.39
541537,Meadow Farm Estate S/S,2023-08-08 23:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.6
541537,Meadow Farm Estate S/S,2023-08-08 23:50:00+00:00,feeder,,L3 Active Power,kW,2.25
541537,Meadow Farm Estate S/S,2023-08-08 23:50:00+00:00,feeder,,L2 Active Power,kW,10.44
541537,Meadow Farm Estate S/S,2023-08-08 23:50:00+00:00,feeder,,L1 Active Power,kW,10.02
541537,Meadow Farm Estate S/S,2023-08-08 23:50:00+00:00,feeder,,N Current (RMS),A,37.0
541537,Meadow Farm Estate S/S,2023-08-08 23:50:00+00:00,feeder,,L3 Current (RMS),A,12.2
541537,Meadow Farm Estate S/S,2023-08-08 23:50:00+00:00,feeder,,L2 Current (RMS),A,45.4
541537,Meadow Farm Estate S/S,2023-08-08 23:50:00+00:00,feeder,,L1 Current (RMS),A,42.9
541537,Meadow Farm Estate S/S,2023-08-08 23:50:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.73
541537,Meadow Farm Estate S/S,2023-08-08 23:50:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.19
541537,Meadow Farm Estate S/S,2023-08-08 23:50:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.19
541537,Meadow Farm Estate S/S,2023-08-08 23:50:00+00:00,feeder,50.0,L3 Active Power,kW,1.81
541537,Meadow Farm Estate S/S,2023-08-08 23:50:00+00:00,feeder,50.0,L2 Active Power,kW,1.91
541537,Meadow Farm Estate S/S,2023-08-08 23:50:00+00:00,feeder,50.0,L1 Active Power,kW,0.98
541537,Meadow Farm Estate S/S,2023-08-08 23:50:00+00:00,feeder,50.0,N Current (RMS),A,7.3
541537,Meadow Farm Estate S/S,2023-08-08 23:50:00+00:00,feeder,50.0,L3 Current (RMS),A,9.2
541537,Meadow Farm Estate S/S,2023-08-08 23:50:00+00:00,feeder,50.0,L2 Current (RMS),A,10.3
541537,Meadow Farm Estate S/S,2023-08-08 23:50:00+00:00,feeder,50.0,L1 Current (RMS),A,4.4
541537,Meadow Farm Estate S/S,2023-08-08 23:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.72
541537,Meadow Farm Estate S/S,2023-08-08 23:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.76
541537,Meadow Farm Estate S/S,2023-08-08 23:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.18
541537,Meadow Farm Estate S/S,2023-08-08 23:50:00+00:00,feeder,40.0,L3 Active Power,kW,5.56
541537,Meadow Farm Estate S/S,2023-08-08 23:50:00+00:00,feeder,40.0,L2 Active Power,kW,1.42
541537,Meadow Farm Estate S/S,2023-08-08 23:50:00+00:00,feeder,40.0,L1 Active Power,kW,3.09
541537,Meadow Farm Estate S/S,2023-08-08 23:50:00+00:00,feeder,40.0,N Current (RMS),A,18.7
541537,Meadow Farm Estate S/S,2023-08-08 23:50:00+00:00,feeder,40.0,L3 Current (RMS),A,25.0
541537,Meadow Farm Estate S/S,2023-08-08 23:50:00+00:00,feeder,40.0,L2 Current (RMS),A,7.3
541537,Meadow Farm Estate S/S,2023-08-08 23:50:00+00:00,feeder,40.0,L1 Current (RMS),A,14.9
541537,Meadow Farm Estate S/S,2023-08-08 23:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.76
541537,Meadow Farm Estate S/S,2023-08-08 23:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.89
541537,Meadow Farm Estate S/S,2023-08-08 23:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.48
541537,Meadow Farm Estate S/S,2023-08-08 23:50:00+00:00,feeder,30.0,L3 Active Power,kW,22.45
541537,Meadow Farm Estate S/S,2023-08-08 23:50:00+00:00,feeder,30.0,L2 Active Power,kW,8.15
541537,Meadow Farm Estate S/S,2023-08-08 23:50:00+00:00,feeder,30.0,L1 Active Power,kW,4.25
541537,Meadow Farm Estate S/S,2023-08-08 23:50:00+00:00,feeder,30.0,N Current (RMS),A,73.1
541537,Meadow Farm Estate S/S,2023-08-08 23:50:00+00:00,feeder,30.0,L3 Current (RMS),A,94.9
541537,Meadow Farm Estate S/S,2023-08-08 23:50:00+00:00,feeder,30.0,L2 Current (RMS),A,36.8
541537,Meadow Farm Estate S/S,2023-08-08 23:50:00+00:00,feeder,30.0,L1 Current (RMS),A,19.8
541537,Meadow Farm Estate S/S,2023-08-08 23:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.48
541537,Meadow Farm Estate S/S,2023-08-08 23:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.22
541537,Meadow Farm Estate S/S,2023-08-08 23:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.95
541537,Meadow Farm Estate S/S,2023-08-08 23:50:00+00:00,feeder,20.0,L3 Active Power,kW,8.76
541537,Meadow Farm Estate S/S,2023-08-08 23:50:00+00:00,feeder,20.0,L2 Active Power,kW,2.82
541537,Meadow Farm Estate S/S,2023-08-08 23:50:00+00:00,feeder,20.0,L1 Active Power,kW,11.78
541537,Meadow Farm Estate S/S,2023-08-08 23:50:00+00:00,feeder,20.0,N Current (RMS),A,39.7
541537,Meadow Farm Estate S/S,2023-08-08 23:50:00+00:00,feeder,20.0,L3 Current (RMS),A,37.9
541537,Meadow Farm Estate S/S,2023-08-08 23:50:00+00:00,feeder,20.0,L2 Current (RMS),A,13.1
541537,Meadow Farm Estate S/S,2023-08-08 23:50:00+00:00,feeder,20.0,L1 Current (RMS),A,51.6
