Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
541537,Meadow Farm Estate S/S,2023-08-08 23:50:00+00:00,transformer,,Temperature,C,28.4
541537,Meadow Farm Estate S/S,2023-08-08 23:50:00+00:00,busbar,,L3 Voltage THD,%,2.92
541537,Meadow Farm Estate S/S,2023-08-08 23:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.12
541537,Meadow Farm Estate S/S,2023-08-08 23:50:00+00:00,busbar,,L2 Voltage THD,%,3.09
541537,Meadow Farm Estate S/S,2023-08-08 23:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.71
541537,Meadow Farm Estate S/S,2023-08-08 23:50:00+00:00,busbar,,L1 Voltage THD,%,3.13
541537,Meadow Farm Estate S/S,2023-08-08 23:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.03
541537,Meadow Farm Estate S/S,2023-08-08 23:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.66
541537,Meadow Farm Estate S/S,2023-08-08 23:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.45
541537,Meadow Farm Estate S/S,2023-08-08 23:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.41
541537,Meadow Farm Estate S/S,2023-08-08 23:50:00+00:00,busbar,,L3 Active Power,kW,40.84
541537,Meadow Farm Estate S/S,2023-08-08 23:50:00+00:00,busbar,,L2 Active Power,kW,24.73
541537,Meadow Farm Estate S/S,2023-08-08 23:50:00+00:00,busbar,,L1 Active Power,kW,30.13
541537,Meadow Farm Estate S/S,2023-08-08 23:50:00+00:00,busbar,,N Current (RMS),A,91.4
541537,Meadow Farm Estate S/S,2023-08-08 23:50:00+00:00,busbar,,L3 Current (RMS),A,175.6
541537,Meadow Farm Estate S/S,2023-08-08 23:50:00+00:00,busbar,,L2 Current (RMS),A,110.2
541537,Meadow Farm Estate S/S,2023-08-08 23:50:00+00:00,busbar,,L1 Current (RMS),A,132.3
541537,Meadow Farm Estate S/S,2023-08-08 23:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.1
541537,Meadow Farm Estate S/S,2023-08-08 23:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.06
541537,Meadow Farm Estate S/S,2023-08-08 23:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.66
541537,Meadow Farm Estate S/S,2023-08-08 23:40:00+00:00,feeder,,L3 Active Power,kW,1.62
541537,Meadow Farm Estate S/S,2023-08-08 23:40:00+00:00,feeder,,L2 Active Power,kW,11.8
541537,Meadow Farm Estate S/S,2023-08-08 23:40:00+00:00,feeder,,L1 Active Power,kW,10.12
541537,Meadow Farm Estate S/S,2023-08-08 23:40:00+00:00,feeder,,N Current (RMS),A,40.4
541537,Meadow Farm Estate S/S,2023-08-08 23:40:00+00:00,feeder,,L3 Current (RMS),A,9.0
541537,Meadow Farm Estate S/S,2023-08-08 23:40:00+00:00,feeder,,L2 Current (RMS),A,50.4
541537,Meadow Farm Estate S/S,2023-08-08 23:40:00+00:00,feeder,,L1 Current (RMS),A,43.4
541537,Meadow Farm Estate S/S,2023-08-08 23:40:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.7
541537,Meadow Farm Estate S/S,2023-08-08 23:40:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.24
541537,Meadow Farm Estate S/S,2023-08-08 23:40:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.25
541537,Meadow Farm Estate S/S,2023-08-08 23:40:00+00:00,feeder,50.0,L3 Active Power,kW,1.85
541537,Meadow Farm Estate S/S,2023-08-08 23:40:00+00:00,feeder,50.0,L2 Active Power,kW,1.94
541537,Meadow Farm Estate S/S,2023-08-08 23:40:00+00:00,feeder,50.0,L1 Active Power,kW,0.84
541537,Meadow Farm Estate S/S,2023-08-08 23:40:00+00:00,feeder,50.0,N Current (RMS),A,7.1
541537,Meadow Farm Estate S/S,2023-08-08 23:40:00+00:00,feeder,50.0,L3 Current (RMS),A,9.1
541537,Meadow Farm Estate S/S,2023-08-08 23:40:00+00:00,feeder,50.0,L2 Current (RMS),A,10.5
541537,Meadow Farm Estate S/S,2023-08-08 23:40:00+00:00,feeder,50.0,L1 Current (RMS),A,3.9
541537,Meadow Farm Estate S/S,2023-08-08 23:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.68
541537,Meadow Farm Estate S/S,2023-08-08 23:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.58
541537,Meadow Farm Estate S/S,2023-08-08 23:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.98
541537,Meadow Farm Estate S/S,2023-08-08 23:40:00+00:00,feeder,40.0,L3 Active Power,kW,5.61
541537,Meadow Farm Estate S/S,2023-08-08 23:40:00+00:00,feeder,40.0,L2 Active Power,kW,1.58
541537,Meadow Farm Estate S/S,2023-08-08 23:40:00+00:00,feeder,40.0,L1 Active Power,kW,2.57
541537,Meadow Farm Estate S/S,2023-08-08 23:40:00+00:00,feeder,40.0,N Current (RMS),A,19.3
541537,Meadow Farm Estate S/S,2023-08-08 23:40:00+00:00,feeder,40.0,L3 Current (RMS),A,25.3
541537,Meadow Farm Estate S/S,2023-08-08 23:40:00+00:00,feeder,40.0,L2 Current (RMS),A,7.6
541537,Meadow Farm Estate S/S,2023-08-08 23:40:00+00:00,feeder,40.0,L1 Current (RMS),A,12.9
541537,Meadow Farm Estate S/S,2023-08-08 23:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.66
541537,Meadow Farm Estate S/S,2023-08-08 23:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.75
541537,Meadow Farm Estate S/S,2023-08-08 23:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.27
541537,Meadow Farm Estate S/S,2023-08-08 23:40:00+00:00,feeder,30.0,L3 Active Power,kW,26.46
541537,Meadow Farm Estate S/S,2023-08-08 23:40:00+00:00,feeder,30.0,L2 Active Power,kW,6.52
541537,Meadow Farm Estate S/S,2023-08-08 23:40:00+00:00,feeder,30.0,L1 Active Power,kW,4.21
541537,Meadow Farm Estate S/S,2023-08-08 23:40:00+00:00,feeder,30.0,N Current (RMS),A,92.3
541537,Meadow Farm Estate S/S,2023-08-08 23:40:00+00:00,feeder,30.0,L3 Current (RMS),A,111.5
541537,Meadow Farm Estate S/S,2023-08-08 23:40:00+00:00,feeder,30.0,L2 Current (RMS),A,30.0
541537,Meadow Farm Estate S/S,2023-08-08 23:40:00+00:00,feeder,30.0,L1 Current (RMS),A,19.5
541537,Meadow Farm Estate S/S,2023-08-08 23:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.68
541537,Meadow Farm Estate S/S,2023-08-08 23:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.22
541537,Meadow Farm Estate S/S,2023-08-08 23:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.83
541537,Meadow Farm Estate S/S,2023-08-08 23:40:00+00:00,feeder,20.0,L3 Active Power,kW,8.61
541537,Meadow Farm Estate S/S,2023-08-08 23:40:00+00:00,feeder,20.0,L2 Active Power,kW,3.13
541537,Meadow Farm Estate S/S,2023-08-08 23:40:00+00:00,feeder,20.0,L1 Active Power,kW,11.72
541537,Meadow Farm Estate S/S,2023-08-08 23:40:00+00:00,feeder,20.0,N Current (RMS),A,36.8
541537,Meadow Farm Estate S/S,2023-08-08 23:40:00+00:00,feeder,20.0,L3 Current (RMS),A,37.6
541537,Meadow Farm Estate S/S,2023-08-08 23:40:00+00:00,feeder,20.0,L2 Current (RMS),A,14.3
541537,Meadow Farm Estate S/S,2023-08-08 23:40:00+00:00,feeder,20.0,L1 Current (RMS),A,51.3
541537,Meadow Farm Estate S/S,2023-08-08 23:40:00+00:00,transformer,,Temperature,C,28.5
541537,Meadow Farm Estate S/S,2023-08-08 23:40:00+00:00,busbar,,L3 Voltage THD,%,2.94
541537,Meadow Farm Estate S/S,2023-08-08 23:40:00+00:00,busbar,,L3 Voltage (RMS),V,238.76
541537,Meadow Farm Estate S/S,2023-08-08 23:40:00+00:00,busbar,,L2 Voltage THD,%,3.14
541537,Meadow Farm Estate S/S,2023-08-08 23:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.25
541537,Meadow Farm Estate S/S,2023-08-08 23:40:00+00:00,busbar,,L1 Voltage THD,%,3.14
541537,Meadow Farm Estate S/S,2023-08-08 23:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.68
541537,Meadow Farm Estate S/S,2023-08-08 23:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.81
541537,Meadow Farm Estate S/S,2023-08-08 23:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.41
541537,Meadow Farm Estate S/S,2023-08-08 23:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.98
541537,Meadow Farm Estate S/S,2023-08-08 23:40:00+00:00,busbar,,L3 Active Power,kW,44.15
541537,Meadow Farm Estate S/S,2023-08-08 23:40:00+00:00,busbar,,L2 Active Power,kW,24.98
541537,Meadow Farm Estate S/S,2023-08-08 23:40:00+00:00,busbar,,L1 Active Power,kW,29.46
541537,Meadow Farm Estate S/S,2023-08-08 23:40:00+00:00,busbar,,N Current (RMS),A,103.3
541537,Meadow Farm Estate S/S,2023-08-08 23:40:00+00:00,busbar,,L3 Current (RMS),A,189.4
541537,Meadow Farm Estate S/S,2023-08-08 23:40:00+00:00,busbar,,L2 Current (RMS),A,110.6
541537,Meadow Farm Estate S/S,2023-08-08 23:40:00+00:00,busbar,,L1 Current (RMS),A,129.5
541537,Meadow Farm Estate S/S,2023-08-08 23:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.34
541537,Meadow Farm Estate S/S,2023-08-08 23:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.04
541537,Meadow Farm Estate S/S,2023-08-08 23:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.6
541537,Meadow Farm Estate S/S,2023-08-08 23:30:00+00:00,feeder,,L3 Active Power,kW,1.36
541537,Meadow Farm Estate S/S,2023-08-08 23:30:00+00:00,feeder,,L2 Active Power,kW,13.45
541537,Meadow Farm Estate S/S,2023-08-08 23:30:00+00:00,feeder,,L1 Active Power,kW,11.34
541537,Meadow Farm Estate S/S,2023-08-08 23:30:00+00:00,feeder,,N Current (RMS),A,48.2
541537,Meadow Farm Estate S/S,2023-08-08 23:30:00+00:00,feeder,,L3 Current (RMS),A,8.8
541537,Meadow Farm Estate S/S,2023-08-08 23:30:00+00:00,feeder,,L2 Current (RMS),A,57.0
541537,Meadow Farm Estate S/S,2023-08-08 23:30:00+00:00,feeder,,L1 Current (RMS),A,48.8
541537,Meadow Farm Estate S/S,2023-08-08 23:30:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.72
541537,Meadow Farm Estate S/S,2023-08-08 23:30:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.39
541537,Meadow Farm Estate S/S,2023-08-08 23:30:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.18
541537,Meadow Farm Estate S/S,2023-08-08 23:30:00+00:00,feeder,50.0,L3 Active Power,kW,2.08
541537,Meadow Farm Estate S/S,2023-08-08 23:30:00+00:00,feeder,50.0,L2 Active Power,kW,1.82
541537,Meadow Farm Estate S/S,2023-08-08 23:30:00+00:00,feeder,50.0,L1 Active Power,kW,0.98
541537,Meadow Farm Estate S/S,2023-08-08 23:30:00+00:00,feeder,50.0,N Current (RMS),A,6.5
541537,Meadow Farm Estate S/S,2023-08-08 23:30:00+00:00,feeder,50.0,L3 Current (RMS),A,10.0
541537,Meadow Farm Estate S/S,2023-08-08 23:30:00+00:00,feeder,50.0,L2 Current (RMS),A,10.4
541537,Meadow Farm Estate S/S,2023-08-08 23:30:00+00:00,feeder,50.0,L1 Current (RMS),A,4.4
541537,Meadow Farm Estate S/S,2023-08-08 23:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.61
541537,Meadow Farm Estate S/S,2023-08-08 23:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.49
541537,Meadow Farm Estate S/S,2023-08-08 23:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.78
541537,Meadow Farm Estate S/S,2023-08-08 23:30:00+00:00,feeder,40.0,L3 Active Power,kW,7.28
541537,Meadow Farm Estate S/S,2023-08-08 23:30:00+00:00,feeder,40.0,L2 Active Power,kW,1.48
541537,Meadow Farm Estate S/S,2023-08-08 23:30:00+00:00,feeder,40.0,L1 Active Power,kW,3.28
541537,Meadow Farm Estate S/S,2023-08-08 23:30:00+00:00,feeder,40.0,N Current (RMS),A,24.5
541537,Meadow Farm Estate S/S,2023-08-08 23:30:00+00:00,feeder,40.0,L3 Current (RMS),A,32.0
541537,Meadow Farm Estate S/S,2023-08-08 23:30:00+00:00,feeder,40.0,L2 Current (RMS),A,7.2
541537,Meadow Farm Estate S/S,2023-08-08 23:30:00+00:00,feeder,40.0,L1 Current (RMS),A,15.2
541537,Meadow Farm Estate S/S,2023-08-08 23:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.64
541537,Meadow Farm Estate S/S,2023-08-08 23:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.07
541537,Meadow Farm Estate S/S,2023-08-08 23:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.32
541537,Meadow Farm Estate S/S,2023-08-08 23:30:00+00:00,feeder,30.0,L3 Active Power,kW,26.28
541537,Meadow Farm Estate S/S,2023-08-08 23:30:00+00:00,feeder,30.0,L2 Active Power,kW,6.53
541537,Meadow Farm Estate S/S,2023-08-08 23:30:00+00:00,feeder,30.0,L1 Active Power,kW,4.28
541537,Meadow Farm Estate S/S,2023-08-08 23:30:00+00:00,feeder,30.0,N Current (RMS),A,90.4
541537,Meadow Farm Estate S/S,2023-08-08 23:30:00+00:00,feeder,30.0,L3 Current (RMS),A,110.5
541537,Meadow Farm Estate S/S,2023-08-08 23:30:00+00:00,feeder,30.0,L2 Current (RMS),A,30.4
541537,Meadow Farm Estate S/S,2023-08-08 23:30:00+00:00,feeder,30.0,L1 Current (RMS),A,19.8
541537,Meadow Farm Estate S/S,2023-08-08 23:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.58
541537,Meadow Farm Estate S/S,2023-08-08 23:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.11
541537,Meadow Farm Estate S/S,2023-08-08 23:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.83
541537,Meadow Farm Estate S/S,2023-08-08 23:30:00+00:00,feeder,20.0,L3 Active Power,kW,8.81
541537,Meadow Farm Estate S/S,2023-08-08 23:30:00+00:00,feeder,20.0,L2 Active Power,kW,3.17
541537,Meadow Farm Estate S/S,2023-08-08 23:30:00+00:00,feeder,20.0,L1 Active Power,kW,11.52
541537,Meadow Farm Estate S/S,2023-08-08 23:30:00+00:00,feeder,20.0,N Current (RMS),A,37.5
541537,Meadow Farm Estate S/S,2023-08-08 23:30:00+00:00,feeder,20.0,L3 Current (RMS),A,38.3
541537,Meadow Farm Estate S/S,2023-08-08 23:30:00+00:00,feeder,20.0,L2 Current (RMS),A,14.4
541537,Meadow Farm Estate S/S,2023-08-08 23:30:00+00:00,feeder,20.0,L1 Current (RMS),A,50.8
541537,Meadow Farm Estate S/S,2023-08-08 23:30:00+00:00,transformer,,Temperature,C,28.5
541537,Meadow Farm Estate S/S,2023-08-08 23:30:00+00:00,busbar,,L3 Voltage THD,%,2.88
541537,Meadow Farm Estate S/S,2023-08-08 23:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.37
541537,Meadow Farm Estate S/S,2023-08-08 23:30:00+00:00,busbar,,L2 Voltage THD,%,3.08
541537,Meadow Farm Estate S/S,2023-08-08 23:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.98
541537,Meadow Farm Estate S/S,2023-08-08 23:30:00+00:00,busbar,,L1 Voltage THD,%,3.1
541537,Meadow Farm Estate S/S,2023-08-08 23:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.34
541537,Meadow Farm Estate S/S,2023-08-08 23:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.89
541537,Meadow Farm Estate S/S,2023-08-08 23:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.89
541537,Meadow Farm Estate S/S,2023-08-08 23:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.72
541537,Meadow Farm Estate S/S,2023-08-08 23:30:00+00:00,busbar,,L3 Active Power,kW,45.81
541537,Meadow Farm Estate S/S,2023-08-08 23:30:00+00:00,busbar,,L2 Active Power,kW,26.45
541537,Meadow Farm Estate S/S,2023-08-08 23:30:00+00:00,busbar,,L1 Active Power,kW,31.39
541537,Meadow Farm Estate S/S,2023-08-08 23:30:00+00:00,busbar,,N Current (RMS),A,103.5
541537,Meadow Farm Estate S/S,2023-08-08 23:30:00+00:00,busbar,,L3 Current (RMS),A,195.7
541537,Meadow Farm Estate S/S,2023-08-08 23:30:00+00:00,busbar,,L2 Current (RMS),A,116.5
541537,Meadow Farm Estate S/S,2023-08-08 23:30:00+00:00,busbar,,L1 Current (RMS),A,137.3
541537,Meadow Farm Estate S/S,2023-08-08 23:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.16
541537,Meadow Farm Estate S/S,2023-08-08 23:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.08
541537,Meadow Farm Estate S/S,2023-08-08 23:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.49
541537,Meadow Farm Estate S/S,2023-08-08 23:20:00+00:00,feeder,,L3 Active Power,kW,1.47
541537,Meadow Farm Estate S/S,2023-08-08 23:20:00+00:00,feeder,,L2 Active Power,kW,11.71
541537,Meadow Farm Estate S/S,2023-08-08 23:20:00+00:00,feeder,,L1 Active Power,kW,3.73
541537,Meadow Farm Estate S/S,2023-08-08 23:20:00+00:00,feeder,,N Current (RMS),A,40.2
541537,Meadow Farm Estate S/S,2023-08-08 23:20:00+00:00,feeder,,L3 Current (RMS),A,8.7
541537,Meadow Farm Estate S/S,2023-08-08 23:20:00+00:00,feeder,,L2 Current (RMS),A,50.0
541537,Meadow Farm Estate S/S,2023-08-08 23:20:00+00:00,feeder,,L1 Current (RMS),A,17.5
541537,Meadow Farm Estate S/S,2023-08-08 23:20:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.62
541537,Meadow Farm Estate S/S,2023-08-08 23:20:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.32
541537,Meadow Farm Estate S/S,2023-08-08 23:20:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.22
541537,Meadow Farm Estate S/S,2023-08-08 23:20:00+00:00,feeder,50.0,L3 Active Power,kW,2.65
541537,Meadow Farm Estate S/S,2023-08-08 23:20:00+00:00,feeder,50.0,L2 Active Power,kW,2.22
541537,Meadow Farm Estate S/S,2023-08-08 23:20:00+00:00,feeder,50.0,L1 Active Power,kW,0.85
541537,Meadow Farm Estate S/S,2023-08-08 23:20:00+00:00,feeder,50.0,N Current (RMS),A,8.7
541537,Meadow Farm Estate S/S,2023-08-08 23:20:00+00:00,feeder,50.0,L3 Current (RMS),A,12.9
541537,Meadow Farm Estate S/S,2023-08-08 23:20:00+00:00,feeder,50.0,L2 Current (RMS),A,11.8
541537,Meadow Farm Estate S/S,2023-08-08 23:20:00+00:00,feeder,50.0,L1 Current (RMS),A,3.9
541537,Meadow Farm Estate S/S,2023-08-08 23:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.72
541537,Meadow Farm Estate S/S,2023-08-08 23:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.34
541537,Meadow Farm Estate S/S,2023-08-08 23:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.75
541537,Meadow Farm Estate S/S,2023-08-08 23:20:00+00:00,feeder,40.0,L3 Active Power,kW,6.94
541537,Meadow Farm Estate S/S,2023-08-08 23:20:00+00:00,feeder,40.0,L2 Active Power,kW,1.5
541537,Meadow Farm Estate S/S,2023-08-08 23:20:00+00:00,feeder,40.0,L1 Active Power,kW,1.73
541537,Meadow Farm Estate S/S,2023-08-08 23:20:00+00:00,feeder,40.0,N Current (RMS),A,25.9
541537,Meadow Farm Estate S/S,2023-08-08 23:20:00+00:00,feeder,40.0,L3 Current (RMS),A,30.8
541537,Meadow Farm Estate S/S,2023-08-08 23:20:00+00:00,feeder,40.0,L2 Current (RMS),A,7.1
541537,Meadow Farm Estate S/S,2023-08-08 23:20:00+00:00,feeder,40.0,L1 Current (RMS),A,8.8
541537,Meadow Farm Estate S/S,2023-08-08 23:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.48
541537,Meadow Farm Estate S/S,2023-08-08 23:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.06
541537,Meadow Farm Estate S/S,2023-08-08 23:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.37
541537,Meadow Farm Estate S/S,2023-08-08 23:20:00+00:00,feeder,30.0,L3 Active Power,kW,22.74
541537,Meadow Farm Estate S/S,2023-08-08 23:20:00+00:00,feeder,30.0,L2 Active Power,kW,7.43
541537,Meadow Farm Estate S/S,2023-08-08 23:20:00+00:00,feeder,30.0,L1 Active Power,kW,4.37
541537,Meadow Farm Estate S/S,2023-08-08 23:20:00+00:00,feeder,30.0,N Current (RMS),A,74.5
541537,Meadow Farm Estate S/S,2023-08-08 23:20:00+00:00,feeder,30.0,L3 Current (RMS),A,96.0
541537,Meadow Farm Estate S/S,2023-08-08 23:20:00+00:00,feeder,30.0,L2 Current (RMS),A,34.0
541537,Meadow Farm Estate S/S,2023-08-08 23:20:00+00:00,feeder,30.0,L1 Current (RMS),A,20.2
541537,Meadow Farm Estate S/S,2023-08-08 23:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.08
541537,Meadow Farm Estate S/S,2023-08-08 23:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.21
541537,Meadow Farm Estate S/S,2023-08-08 23:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.78
541537,Meadow Farm Estate S/S,2023-08-08 23:20:00+00:00,feeder,20.0,L3 Active Power,kW,9.6
541537,Meadow Farm Estate S/S,2023-08-08 23:20:00+00:00,feeder,20.0,L2 Active Power,kW,3.47
541537,Meadow Farm Estate S/S,2023-08-08 23:20:00+00:00,feeder,20.0,L1 Active Power,kW,3.9
541537,Meadow Farm Estate S/S,2023-08-08 23:20:00+00:00,feeder,20.0,N Current (RMS),A,38.5
541537,Meadow Farm Estate S/S,2023-08-08 23:20:00+00:00,feeder,20.0,L3 Current (RMS),A,41.4
541537,Meadow Farm Estate S/S,2023-08-08 23:20:00+00:00,feeder,20.0,L2 Current (RMS),A,15.5
541537,Meadow Farm Estate S/S,2023-08-08 23:20:00+00:00,feeder,20.0,L1 Current (RMS),A,21.4
541537,Meadow Farm Estate S/S,2023-08-08 23:20:00+00:00,transformer,,Temperature,C,28.6
541537,Meadow Farm Estate S/S,2023-08-08 23:20:00+00:00,busbar,,L3 Voltage THD,%,2.92
541537,Meadow Farm Estate S/S,2023-08-08 23:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.5
541537,Meadow Farm Estate S/S,2023-08-08 23:20:00+00:00,busbar,,L2 Voltage THD,%,3.08
541537,Meadow Farm Estate S/S,2023-08-08 23:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.0
541537,Meadow Farm Estate S/S,2023-08-08 23:20:00+00:00,busbar,,L1 Voltage THD,%,3.12
541537,Meadow Farm Estate S/S,2023-08-08 23:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.67
541537,Meadow Farm Estate S/S,2023-08-08 23:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.06
541537,Meadow Farm Estate S/S,2023-08-08 23:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.6
541537,Meadow Farm Estate S/S,2023-08-08 23:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.6
541537,Meadow Farm Estate S/S,2023-08-08 23:20:00+00:00,busbar,,L3 Active Power,kW,43.4
541537,Meadow Farm Estate S/S,2023-08-08 23:20:00+00:00,busbar,,L2 Active Power,kW,26.35
541537,Meadow Farm Estate S/S,2023-08-08 23:20:00+00:00,busbar,,L1 Active Power,kW,14.57
541537,Meadow Farm Estate S/S,2023-08-08 23:20:00+00:00,busbar,,N Current (RMS),A,128.3
541537,Meadow Farm Estate S/S,2023-08-08 23:20:00+00:00,busbar,,L3 Current (RMS),A,186.2
541537,Meadow Farm Estate S/S,2023-08-08 23:20:00+00:00,busbar,,L2 Current (RMS),A,116.0
541537,Meadow Farm Estate S/S,2023-08-08 23:20:00+00:00,busbar,,L1 Current (RMS),A,70.9
541537,Meadow Farm Estate S/S,2023-08-08 23:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.17
541537,Meadow Farm Estate S/S,2023-08-08 23:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.07
541537,Meadow Farm Estate S/S,2023-08-08 23:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.83
541537,Meadow Farm Estate S/S,2023-08-08 23:10:00+00:00,feeder,,L3 Active Power,kW,1.53
541537,Meadow Farm Estate S/S,2023-08-08 23:10:00+00:00,feeder,,L2 Active Power,kW,13.84
541537,Meadow Farm Estate S/S,2023-08-08 23:10:00+00:00,feeder,,L1 Active Power,kW,3.68
541537,Meadow Farm Estate S/S,2023-08-08 23:10:00+00:00,feeder,,N Current (RMS),A,48.0
541537,Meadow Farm Estate S/S,2023-08-08 23:10:00+00:00,feeder,,L3 Current (RMS),A,8.9
541537,Meadow Farm Estate S/S,2023-08-08 23:10:00+00:00,feeder,,L2 Current (RMS),A,59.0
541537,Meadow Farm Estate S/S,2023-08-08 23:10:00+00:00,feeder,,L1 Current (RMS),A,18.0
541537,Meadow Farm Estate S/S,2023-08-08 23:10:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.48
541537,Meadow Farm Estate S/S,2023-08-08 23:10:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.2
541537,Meadow Farm Estate S/S,2023-08-08 23:10:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.21
541537,Meadow Farm Estate S/S,2023-08-08 23:10:00+00:00,feeder,50.0,L3 Active Power,kW,2.13
541537,Meadow Farm Estate S/S,2023-08-08 23:10:00+00:00,feeder,50.0,L2 Active Power,kW,2.31
541537,Meadow Farm Estate S/S,2023-08-08 23:10:00+00:00,feeder,50.0,L1 Active Power,kW,0.81
541537,Meadow Farm Estate S/S,2023-08-08 23:10:00+00:00,feeder,50.0,N Current (RMS),A,7.4
541537,Meadow Farm Estate S/S,2023-08-08 23:10:00+00:00,feeder,50.0,L3 Current (RMS),A,10.3
541537,Meadow Farm Estate S/S,2023-08-08 23:10:00+00:00,feeder,50.0,L2 Current (RMS),A,11.6
541537,Meadow Farm Estate S/S,2023-08-08 23:10:00+00:00,feeder,50.0,L1 Current (RMS),A,3.8
541537,Meadow Farm Estate S/S,2023-08-08 23:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.37
541537,Meadow Farm Estate S/S,2023-08-08 23:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.15
541537,Meadow Farm Estate S/S,2023-08-08 23:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.91
541537,Meadow Farm Estate S/S,2023-08-08 23:10:00+00:00,feeder,40.0,L3 Active Power,kW,6.45
541537,Meadow Farm Estate S/S,2023-08-08 23:10:00+00:00,feeder,40.0,L2 Active Power,kW,1.64
541537,Meadow Farm Estate S/S,2023-08-08 23:10:00+00:00,feeder,40.0,L1 Active Power,kW,1.81
541537,Meadow Farm Estate S/S,2023-08-08 23:10:00+00:00,feeder,40.0,N Current (RMS),A,24.7
541537,Meadow Farm Estate S/S,2023-08-08 23:10:00+00:00,feeder,40.0,L3 Current (RMS),A,28.4
541537,Meadow Farm Estate S/S,2023-08-08 23:10:00+00:00,feeder,40.0,L2 Current (RMS),A,7.4
541537,Meadow Farm Estate S/S,2023-08-08 23:10:00+00:00,feeder,40.0,L1 Current (RMS),A,9.4
541537,Meadow Farm Estate S/S,2023-08-08 23:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.98
541537,Meadow Farm Estate S/S,2023-08-08 23:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.84
541537,Meadow Farm Estate S/S,2023-08-08 23:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.37
541537,Meadow Farm Estate S/S,2023-08-08 23:10:00+00:00,feeder,30.0,L3 Active Power,kW,23.47
541537,Meadow Farm Estate S/S,2023-08-08 23:10:00+00:00,feeder,30.0,L2 Active Power,kW,8.34
541537,Meadow Farm Estate S/S,2023-08-08 23:10:00+00:00,feeder,30.0,L1 Active Power,kW,4.69
541537,Meadow Farm Estate S/S,2023-08-08 23:10:00+00:00,feeder,30.0,N Current (RMS),A,75.6
541537,Meadow Farm Estate S/S,2023-08-08 23:10:00+00:00,feeder,30.0,L3 Current (RMS),A,98.9
541537,Meadow Farm Estate S/S,2023-08-08 23:10:00+00:00,feeder,30.0,L2 Current (RMS),A,37.3
541537,Meadow Farm Estate S/S,2023-08-08 23:10:00+00:00,feeder,30.0,L1 Current (RMS),A,21.4
541537,Meadow Farm Estate S/S,2023-08-08 23:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.15
541537,Meadow Farm Estate S/S,2023-08-08 23:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.36
541537,Meadow Farm Estate S/S,2023-08-08 23:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.75
541537,Meadow Farm Estate S/S,2023-08-08 23:10:00+00:00,feeder,20.0,L3 Active Power,kW,9.03
541537,Meadow Farm Estate S/S,2023-08-08 23:10:00+00:00,feeder,20.0,L2 Active Power,kW,3.39
541537,Meadow Farm Estate S/S,2023-08-08 23:10:00+00:00,feeder,20.0,L1 Active Power,kW,3.98
541537,Meadow Farm Estate S/S,2023-08-08 23:10:00+00:00,feeder,20.0,N Current (RMS),A,36.4
541537,Meadow Farm Estate S/S,2023-08-08 23:10:00+00:00,feeder,20.0,L3 Current (RMS),A,38.8
541537,Meadow Farm Estate S/S,2023-08-08 23:10:00+00:00,feeder,20.0,L2 Current (RMS),A,15.2
541537,Meadow Farm Estate S/S,2023-08-08 23:10:00+00:00,feeder,20.0,L1 Current (RMS),A,21.8
541537,Meadow Farm Estate S/S,2023-08-08 23:10:00+00:00,transformer,,Temperature,C,28.7
541537,Meadow Farm Estate S/S,2023-08-08 23:10:00+00:00,busbar,,L3 Voltage THD,%,2.91
541537,Meadow Farm Estate S/S,2023-08-08 23:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.45
541537,Meadow Farm Estate S/S,2023-08-08 23:10:00+00:00,busbar,,L2 Voltage THD,%,3.04
541537,Meadow Farm Estate S/S,2023-08-08 23:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.84
541537,Meadow Farm Estate S/S,2023-08-08 23:10:00+00:00,busbar,,L1 Voltage THD,%,3.15
541537,Meadow Farm Estate S/S,2023-08-08 23:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.68
541537,Meadow Farm Estate S/S,2023-08-08 23:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.15
541537,Meadow Farm Estate S/S,2023-08-08 23:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.89
541537,Meadow Farm Estate S/S,2023-08-08 23:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.08
541537,Meadow Farm Estate S/S,2023-08-08 23:10:00+00:00,busbar,,L3 Active Power,kW,42.6
541537,Meadow Farm Estate S/S,2023-08-08 23:10:00+00:00,busbar,,L2 Active Power,kW,29.51
541537,Meadow Farm Estate S/S,2023-08-08 23:10:00+00:00,busbar,,L1 Active Power,kW,14.97
541537,Meadow Farm Estate S/S,2023-08-08 23:10:00+00:00,busbar,,N Current (RMS),A,125.0
541537,Meadow Farm Estate S/S,2023-08-08 23:10:00+00:00,busbar,,L3 Current (RMS),A,182.2
541537,Meadow Farm Estate S/S,2023-08-08 23:10:00+00:00,busbar,,L2 Current (RMS),A,128.2
541537,Meadow Farm Estate S/S,2023-08-08 23:10:00+00:00,busbar,,L1 Current (RMS),A,73.5
541537,Meadow Farm Estate S/S,2023-08-08 23:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.15
541537,Meadow Farm Estate S/S,2023-08-08 23:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.14
541537,Meadow Farm Estate S/S,2023-08-08 23:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.78
541537,Meadow Farm Estate S/S,2023-08-08 23:00:00+00:00,feeder,,L3 Active Power,kW,2.2
541537,Meadow Farm Estate S/S,2023-08-08 23:00:00+00:00,feeder,,L2 Active Power,kW,15.4
541537,Meadow Farm Estate S/S,2023-08-08 23:00:00+00:00,feeder,,L1 Active Power,kW,3.88
541537,Meadow Farm Estate S/S,2023-08-08 23:00:00+00:00,feeder,,N Current (RMS),A,52.0
541537,Meadow Farm Estate S/S,2023-08-08 23:00:00+00:00,feeder,,L3 Current (RMS),A,12.0
541537,Meadow Farm Estate S/S,2023-08-08 23:00:00+00:00,feeder,,L2 Current (RMS),A,65.1
541537,Meadow Farm Estate S/S,2023-08-08 23:00:00+00:00,feeder,,L1 Current (RMS),A,18.6
541537,Meadow Farm Estate S/S,2023-08-08 23:00:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.63
541537,Meadow Farm Estate S/S,2023-08-08 23:00:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.19
541537,Meadow Farm Estate S/S,2023-08-08 23:00:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.18
541537,Meadow Farm Estate S/S,2023-08-08 23:00:00+00:00,feeder,50.0,L3 Active Power,kW,1.78
541537,Meadow Farm Estate S/S,2023-08-08 23:00:00+00:00,feeder,50.0,L2 Active Power,kW,2.22
541537,Meadow Farm Estate S/S,2023-08-08 23:00:00+00:00,feeder,50.0,L1 Active Power,kW,0.85
541537,Meadow Farm Estate S/S,2023-08-08 23:00:00+00:00,feeder,50.0,N Current (RMS),A,7.4
541537,Meadow Farm Estate S/S,2023-08-08 23:00:00+00:00,feeder,50.0,L3 Current (RMS),A,8.6
541537,Meadow Farm Estate S/S,2023-08-08 23:00:00+00:00,feeder,50.0,L2 Current (RMS),A,11.3
541537,Meadow Farm Estate S/S,2023-08-08 23:00:00+00:00,feeder,50.0,L1 Current (RMS),A,4.0
541537,Meadow Farm Estate S/S,2023-08-08 23:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.38
541537,Meadow Farm Estate S/S,2023-08-08 23:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.26
541537,Meadow Farm Estate S/S,2023-08-08 23:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.14
541537,Meadow Farm Estate S/S,2023-08-08 23:00:00+00:00,feeder,40.0,L3 Active Power,kW,7.82
541537,Meadow Farm Estate S/S,2023-08-08 23:00:00+00:00,feeder,40.0,L2 Active Power,kW,1.84
541537,Meadow Farm Estate S/S,2023-08-08 23:00:00+00:00,feeder,40.0,L1 Active Power,kW,3.35
541537,Meadow Farm Estate S/S,2023-08-08 23:00:00+00:00,feeder,40.0,N Current (RMS),A,27.6
541537,Meadow Farm Estate S/S,2023-08-08 23:00:00+00:00,feeder,40.0,L3 Current (RMS),A,34.0
541537,Meadow Farm Estate S/S,2023-08-08 23:00:00+00:00,feeder,40.0,L2 Current (RMS),A,8.4
541537,Meadow Farm Estate S/S,2023-08-08 23:00:00+00:00,feeder,40.0,L1 Current (RMS),A,15.8
541537,Meadow Farm Estate S/S,2023-08-08 23:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.02
541537,Meadow Farm Estate S/S,2023-08-08 23:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.75
541537,Meadow Farm Estate S/S,2023-08-08 23:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.32
541537,Meadow Farm Estate S/S,2023-08-08 23:00:00+00:00,feeder,30.0,L3 Active Power,kW,23.69
541537,Meadow Farm Estate S/S,2023-08-08 23:00:00+00:00,feeder,30.0,L2 Active Power,kW,8.23
541537,Meadow Farm Estate S/S,2023-08-08 23:00:00+00:00,feeder,30.0,L1 Active Power,kW,5.75
541537,Meadow Farm Estate S/S,2023-08-08 23:00:00+00:00,feeder,30.0,N Current (RMS),A,74.1
541537,Meadow Farm Estate S/S,2023-08-08 23:00:00+00:00,feeder,30.0,L3 Current (RMS),A,99.8
541537,Meadow Farm Estate S/S,2023-08-08 23:00:00+00:00,feeder,30.0,L2 Current (RMS),A,36.7
541537,Meadow Farm Estate S/S,2023-08-08 23:00:00+00:00,feeder,30.0,L1 Current (RMS),A,25.9
541537,Meadow Farm Estate S/S,2023-08-08 23:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.42
541537,Meadow Farm Estate S/S,2023-08-08 23:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.22
541537,Meadow Farm Estate S/S,2023-08-08 23:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.56
541537,Meadow Farm Estate S/S,2023-08-08 23:00:00+00:00,feeder,20.0,L3 Active Power,kW,9.11
541537,Meadow Farm Estate S/S,2023-08-08 23:00:00+00:00,feeder,20.0,L2 Active Power,kW,3.47
541537,Meadow Farm Estate S/S,2023-08-08 23:00:00+00:00,feeder,20.0,L1 Active Power,kW,4.46
541537,Meadow Farm Estate S/S,2023-08-08 23:00:00+00:00,feeder,20.0,N Current (RMS),A,33.8
541537,Meadow Farm Estate S/S,2023-08-08 23:00:00+00:00,feeder,20.0,L3 Current (RMS),A,39.3
541537,Meadow Farm Estate S/S,2023-08-08 23:00:00+00:00,feeder,20.0,L2 Current (RMS),A,16.0
541537,Meadow Farm Estate S/S,2023-08-08 23:00:00+00:00,feeder,20.0,L1 Current (RMS),A,22.8
541537,Meadow Farm Estate S/S,2023-08-08 23:00:00+00:00,transformer,,Temperature,C,28.9
541537,Meadow Farm Estate S/S,2023-08-08 23:00:00+00:00,busbar,,L3 Voltage THD,%,2.92
541537,Meadow Farm Estate S/S,2023-08-08 23:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.12
541537,Meadow Farm Estate S/S,2023-08-08 23:00:00+00:00,busbar,,L2 Voltage THD,%,3.05
541537,Meadow Farm Estate S/S,2023-08-08 23:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.54
541537,Meadow Farm Estate S/S,2023-08-08 23:00:00+00:00,busbar,,L1 Voltage THD,%,3.12
541537,Meadow Farm Estate S/S,2023-08-08 23:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.23
541537,Meadow Farm Estate S/S,2023-08-08 23:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.61
541537,Meadow Farm Estate S/S,2023-08-08 23:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.56
541537,Meadow Farm Estate S/S,2023-08-08 23:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.98
541537,Meadow Farm Estate S/S,2023-08-08 23:00:00+00:00,busbar,,L3 Active Power,kW,44.61
541537,Meadow Farm Estate S/S,2023-08-08 23:00:00+00:00,busbar,,L2 Active Power,kW,31.17
541537,Meadow Farm Estate S/S,2023-08-08 23:00:00+00:00,busbar,,L1 Active Power,kW,18.3
541537,Meadow Farm Estate S/S,2023-08-08 23:00:00+00:00,busbar,,N Current (RMS),A,120.2
541537,Meadow Farm Estate S/S,2023-08-08 23:00:00+00:00,busbar,,L3 Current (RMS),A,190.5
541537,Meadow Farm Estate S/S,2023-08-08 23:00:00+00:00,busbar,,L2 Current (RMS),A,135.0
541537,Meadow Farm Estate S/S,2023-08-08 23:00:00+00:00,busbar,,L1 Current (RMS),A,85.6
541537,Meadow Farm Estate S/S,2023-08-08 22:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.95
541537,Meadow Farm Estate S/S,2023-08-08 22:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.39
541537,Meadow Farm Estate S/S,2023-08-08 22:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.7
541537,Meadow Farm Estate S/S,2023-08-08 22:50:00+00:00,feeder,,L3 Active Power,kW,1.94
541537,Meadow Farm Estate S/S,2023-08-08 22:50:00+00:00,feeder,,L2 Active Power,kW,13.81
541537,Meadow Farm Estate S/S,2023-08-08 22:50:00+00:00,feeder,,L1 Active Power,kW,5.1
541537,Meadow Farm Estate S/S,2023-08-08 22:50:00+00:00,feeder,,N Current (RMS),A,46.0
541537,Meadow Farm Estate S/S,2023-08-08 22:50:00+00:00,feeder,,L3 Current (RMS),A,9.6
541537,Meadow Farm Estate S/S,2023-08-08 22:50:00+00:00,feeder,,L2 Current (RMS),A,58.0
541537,Meadow Farm Estate S/S,2023-08-08 22:50:00+00:00,feeder,,L1 Current (RMS),A,23.4
541537,Meadow Farm Estate S/S,2023-08-08 22:50:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.66
541537,Meadow Farm Estate S/S,2023-08-08 22:50:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.32
541537,Meadow Farm Estate S/S,2023-08-08 22:50:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.22
541537,Meadow Farm Estate S/S,2023-08-08 22:50:00+00:00,feeder,50.0,L3 Active Power,kW,2.43
541537,Meadow Farm Estate S/S,2023-08-08 22:50:00+00:00,feeder,50.0,L2 Active Power,kW,2.06
541537,Meadow Farm Estate S/S,2023-08-08 22:50:00+00:00,feeder,50.0,L1 Active Power,kW,0.78
541537,Meadow Farm Estate S/S,2023-08-08 22:50:00+00:00,feeder,50.0,N Current (RMS),A,7.9
541537,Meadow Farm Estate S/S,2023-08-08 22:50:00+00:00,feeder,50.0,L3 Current (RMS),A,11.5
541537,Meadow Farm Estate S/S,2023-08-08 22:50:00+00:00,feeder,50.0,L2 Current (RMS),A,10.9
541537,Meadow Farm Estate S/S,2023-08-08 22:50:00+00:00,feeder,50.0,L1 Current (RMS),A,3.6
541537,Meadow Farm Estate S/S,2023-08-08 22:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.57
541537,Meadow Farm Estate S/S,2023-08-08 22:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.54
541537,Meadow Farm Estate S/S,2023-08-08 22:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.08
541537,Meadow Farm Estate S/S,2023-08-08 22:50:00+00:00,feeder,40.0,L3 Active Power,kW,7.38
541537,Meadow Farm Estate S/S,2023-08-08 22:50:00+00:00,feeder,40.0,L2 Active Power,kW,2.68
541537,Meadow Farm Estate S/S,2023-08-08 22:50:00+00:00,feeder,40.0,L1 Active Power,kW,3.57
541537,Meadow Farm Estate S/S,2023-08-08 22:50:00+00:00,feeder,40.0,N Current (RMS),A,23.0
541537,Meadow Farm Estate S/S,2023-08-08 22:50:00+00:00,feeder,40.0,L3 Current (RMS),A,31.8
541537,Meadow Farm Estate S/S,2023-08-08 22:50:00+00:00,feeder,40.0,L2 Current (RMS),A,12.6
541537,Meadow Farm Estate S/S,2023-08-08 22:50:00+00:00,feeder,40.0,L1 Current (RMS),A,16.4
541537,Meadow Farm Estate S/S,2023-08-08 22:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.52
541537,Meadow Farm Estate S/S,2023-08-08 22:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.99
541537,Meadow Farm Estate S/S,2023-08-08 22:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.1
541537,Meadow Farm Estate S/S,2023-08-08 22:50:00+00:00,feeder,30.0,L3 Active Power,kW,22.73
541537,Meadow Farm Estate S/S,2023-08-08 22:50:00+00:00,feeder,30.0,L2 Active Power,kW,8.52
541537,Meadow Farm Estate S/S,2023-08-08 22:50:00+00:00,feeder,30.0,L1 Active Power,kW,6.59
541537,Meadow Farm Estate S/S,2023-08-08 22:50:00+00:00,feeder,30.0,N Current (RMS),A,65.7
541537,Meadow Farm Estate S/S,2023-08-08 22:50:00+00:00,feeder,30.0,L3 Current (RMS),A,94.3
541537,Meadow Farm Estate S/S,2023-08-08 22:50:00+00:00,feeder,30.0,L2 Current (RMS),A,37.4
541537,Meadow Farm Estate S/S,2023-08-08 22:50:00+00:00,feeder,30.0,L1 Current (RMS),A,28.5
541537,Meadow Farm Estate S/S,2023-08-08 22:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.52
541537,Meadow Farm Estate S/S,2023-08-08 22:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.66
541537,Meadow Farm Estate S/S,2023-08-08 22:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.5
541537,Meadow Farm Estate S/S,2023-08-08 22:50:00+00:00,feeder,20.0,L3 Active Power,kW,9.54
541537,Meadow Farm Estate S/S,2023-08-08 22:50:00+00:00,feeder,20.0,L2 Active Power,kW,3.14
541537,Meadow Farm Estate S/S,2023-08-08 22:50:00+00:00,feeder,20.0,L1 Active Power,kW,5.22
541537,Meadow Farm Estate S/S,2023-08-08 22:50:00+00:00,feeder,20.0,N Current (RMS),A,33.6
541537,Meadow Farm Estate S/S,2023-08-08 22:50:00+00:00,feeder,20.0,L3 Current (RMS),A,40.5
541537,Meadow Farm Estate S/S,2023-08-08 22:50:00+00:00,feeder,20.0,L2 Current (RMS),A,14.5
541537,Meadow Farm Estate S/S,2023-08-08 22:50:00+00:00,feeder,20.0,L1 Current (RMS),A,24.9
541537,Meadow Farm Estate S/S,2023-08-08 22:50:00+00:00,transformer,,Temperature,C,29.1
541537,Meadow Farm Estate S/S,2023-08-08 22:50:00+00:00,busbar,,L3 Voltage THD,%,2.98
541537,Meadow Farm Estate S/S,2023-08-08 22:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.75
541537,Meadow Farm Estate S/S,2023-08-08 22:50:00+00:00,busbar,,L2 Voltage THD,%,3.12
541537,Meadow Farm Estate S/S,2023-08-08 22:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.21
541537,Meadow Farm Estate S/S,2023-08-08 22:50:00+00:00,busbar,,L1 Voltage THD,%,3.15
541537,Meadow Farm Estate S/S,2023-08-08 22:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.63
541537,Meadow Farm Estate S/S,2023-08-08 22:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.22
541537,Meadow Farm Estate S/S,2023-08-08 22:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.9
541537,Meadow Farm Estate S/S,2023-08-08 22:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.6
541537,Meadow Farm Estate S/S,2023-08-08 22:50:00+00:00,busbar,,L3 Active Power,kW,44.02
541537,Meadow Farm Estate S/S,2023-08-08 22:50:00+00:00,busbar,,L2 Active Power,kW,30.21
541537,Meadow Farm Estate S/S,2023-08-08 22:50:00+00:00,busbar,,L1 Active Power,kW,21.26
541537,Meadow Farm Estate S/S,2023-08-08 22:50:00+00:00,busbar,,N Current (RMS),A,105.4
541537,Meadow Farm Estate S/S,2023-08-08 22:50:00+00:00,busbar,,L3 Current (RMS),A,185.3
541537,Meadow Farm Estate S/S,2023-08-08 22:50:00+00:00,busbar,,L2 Current (RMS),A,130.5
541537,Meadow Farm Estate S/S,2023-08-08 22:50:00+00:00,busbar,,L1 Current (RMS),A,95.1
541537,Meadow Farm Estate S/S,2023-08-08 22:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.87
541537,Meadow Farm Estate S/S,2023-08-08 22:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.37
541537,Meadow Farm Estate S/S,2023-08-08 22:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.61
541537,Meadow Farm Estate S/S,2023-08-08 22:40:00+00:00,feeder,,L3 Active Power,kW,2.29
541537,Meadow Farm Estate S/S,2023-08-08 22:40:00+00:00,feeder,,L2 Active Power,kW,12.22
541537,Meadow Farm Estate S/S,2023-08-08 22:40:00+00:00,feeder,,L1 Active Power,kW,4.0
541537,Meadow Farm Estate S/S,2023-08-08 22:40:00+00:00,feeder,,N Current (RMS),A,38.5
541537,Meadow Farm Estate S/S,2023-08-08 22:40:00+00:00,feeder,,L3 Current (RMS),A,10.9
541537,Meadow Farm Estate S/S,2023-08-08 22:40:00+00:00,feeder,,L2 Current (RMS),A,51.4
541537,Meadow Farm Estate S/S,2023-08-08 22:40:00+00:00,feeder,,L1 Current (RMS),A,18.4
541537,Meadow Farm Estate S/S,2023-08-08 22:40:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.54
541537,Meadow Farm Estate S/S,2023-08-08 22:40:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.22
541537,Meadow Farm Estate S/S,2023-08-08 22:40:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.23
541537,Meadow Farm Estate S/S,2023-08-08 22:40:00+00:00,feeder,50.0,L3 Active Power,kW,2.28
541537,Meadow Farm Estate S/S,2023-08-08 22:40:00+00:00,feeder,50.0,L2 Active Power,kW,2.34
541537,Meadow Farm Estate S/S,2023-08-08 22:40:00+00:00,feeder,50.0,L1 Active Power,kW,0.81
541537,Meadow Farm Estate S/S,2023-08-08 22:40:00+00:00,feeder,50.0,N Current (RMS),A,7.6
541537,Meadow Farm Estate S/S,2023-08-08 22:40:00+00:00,feeder,50.0,L3 Current (RMS),A,10.3
541537,Meadow Farm Estate S/S,2023-08-08 22:40:00+00:00,feeder,50.0,L2 Current (RMS),A,11.7
541537,Meadow Farm Estate S/S,2023-08-08 22:40:00+00:00,feeder,50.0,L1 Current (RMS),A,3.8
541537,Meadow Farm Estate S/S,2023-08-08 22:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.69
541537,Meadow Farm Estate S/S,2023-08-08 22:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.58
541537,Meadow Farm Estate S/S,2023-08-08 22:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.0
541537,Meadow Farm Estate S/S,2023-08-08 22:40:00+00:00,feeder,40.0,L3 Active Power,kW,7.32
541537,Meadow Farm Estate S/S,2023-08-08 22:40:00+00:00,feeder,40.0,L2 Active Power,kW,3.66
541537,Meadow Farm Estate S/S,2023-08-08 22:40:00+00:00,feeder,40.0,L1 Active Power,kW,3.33
541537,Meadow Farm Estate S/S,2023-08-08 22:40:00+00:00,feeder,40.0,N Current (RMS),A,21.8
541537,Meadow Farm Estate S/S,2023-08-08 22:40:00+00:00,feeder,40.0,L3 Current (RMS),A,31.8
541537,Meadow Farm Estate S/S,2023-08-08 22:40:00+00:00,feeder,40.0,L2 Current (RMS),A,16.0
541537,Meadow Farm Estate S/S,2023-08-08 22:40:00+00:00,feeder,40.0,L1 Current (RMS),A,15.9
541537,Meadow Farm Estate S/S,2023-08-08 22:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.11
541537,Meadow Farm Estate S/S,2023-08-08 22:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.24
541537,Meadow Farm Estate S/S,2023-08-08 22:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.03
541537,Meadow Farm Estate S/S,2023-08-08 22:40:00+00:00,feeder,30.0,L3 Active Power,kW,23.57
541537,Meadow Farm Estate S/S,2023-08-08 22:40:00+00:00,feeder,30.0,L2 Active Power,kW,9.6
541537,Meadow Farm Estate S/S,2023-08-08 22:40:00+00:00,feeder,30.0,L1 Active Power,kW,6.17
541537,Meadow Farm Estate S/S,2023-08-08 22:40:00+00:00,feeder,30.0,N Current (RMS),A,67.0
541537,Meadow Farm Estate S/S,2023-08-08 22:40:00+00:00,feeder,30.0,L3 Current (RMS),A,97.9
541537,Meadow Farm Estate S/S,2023-08-08 22:40:00+00:00,feeder,30.0,L2 Current (RMS),A,41.9
541537,Meadow Farm Estate S/S,2023-08-08 22:40:00+00:00,feeder,30.0,L1 Current (RMS),A,26.8
541537,Meadow Farm Estate S/S,2023-08-08 22:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.67
541537,Meadow Farm Estate S/S,2023-08-08 22:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.03
541537,Meadow Farm Estate S/S,2023-08-08 22:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.67
541537,Meadow Farm Estate S/S,2023-08-08 22:40:00+00:00,feeder,20.0,L3 Active Power,kW,10.55
541537,Meadow Farm Estate S/S,2023-08-08 22:40:00+00:00,feeder,20.0,L2 Active Power,kW,3.18
541537,Meadow Farm Estate S/S,2023-08-08 22:40:00+00:00,feeder,20.0,L1 Active Power,kW,5.21
541537,Meadow Farm Estate S/S,2023-08-08 22:40:00+00:00,feeder,20.0,N Current (RMS),A,37.1
541537,Meadow Farm Estate S/S,2023-08-08 22:40:00+00:00,feeder,20.0,L3 Current (RMS),A,44.8
541537,Meadow Farm Estate S/S,2023-08-08 22:40:00+00:00,feeder,20.0,L2 Current (RMS),A,15.6
541537,Meadow Farm Estate S/S,2023-08-08 22:40:00+00:00,feeder,20.0,L1 Current (RMS),A,25.3
541537,Meadow Farm Estate S/S,2023-08-08 22:40:00+00:00,transformer,,Temperature,C,29.1
541537,Meadow Farm Estate S/S,2023-08-08 22:40:00+00:00,busbar,,L3 Voltage THD,%,2.97
541537,Meadow Farm Estate S/S,2023-08-08 22:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.52
541537,Meadow Farm Estate S/S,2023-08-08 22:40:00+00:00,busbar,,L2 Voltage THD,%,3.08
541537,Meadow Farm Estate S/S,2023-08-08 22:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.2
541537,Meadow Farm Estate S/S,2023-08-08 22:40:00+00:00,busbar,,L1 Voltage THD,%,3.12
541537,Meadow Farm Estate S/S,2023-08-08 22:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.56
541537,Meadow Farm Estate S/S,2023-08-08 22:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.88
541537,Meadow Farm Estate S/S,2023-08-08 22:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.44
541537,Meadow Farm Estate S/S,2023-08-08 22:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.53
541537,Meadow Farm Estate S/S,2023-08-08 22:40:00+00:00,busbar,,L3 Active Power,kW,46.0
541537,Meadow Farm Estate S/S,2023-08-08 22:40:00+00:00,busbar,,L2 Active Power,kW,31.0
541537,Meadow Farm Estate S/S,2023-08-08 22:40:00+00:00,busbar,,L1 Active Power,kW,19.53
541537,Meadow Farm Estate S/S,2023-08-08 22:40:00+00:00,busbar,,N Current (RMS),A,115.3
541537,Meadow Farm Estate S/S,2023-08-08 22:40:00+00:00,busbar,,L3 Current (RMS),A,193.9
541537,Meadow Farm Estate S/S,2023-08-08 22:40:00+00:00,busbar,,L2 Current (RMS),A,134.3
541537,Meadow Farm Estate S/S,2023-08-08 22:40:00+00:00,busbar,,L1 Current (RMS),A,88.5
541537,Meadow Farm Estate S/S,2023-08-08 22:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.76
541537,Meadow Farm Estate S/S,2023-08-08 22:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.99
541537,Meadow Farm Estate S/S,2023-08-08 22:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.68
541537,Meadow Farm Estate S/S,2023-08-08 22:30:00+00:00,feeder,,L3 Active Power,kW,3.28
541537,Meadow Farm Estate S/S,2023-08-08 22:30:00+00:00,feeder,,L2 Active Power,kW,13.61
541537,Meadow Farm Estate S/S,2023-08-08 22:30:00+00:00,feeder,,L1 Active Power,kW,4.08
541537,Meadow Farm Estate S/S,2023-08-08 22:30:00+00:00,feeder,,N Current (RMS),A,41.3
541537,Meadow Farm Estate S/S,2023-08-08 22:30:00+00:00,feeder,,L3 Current (RMS),A,15.1
541537,Meadow Farm Estate S/S,2023-08-08 22:30:00+00:00,feeder,,L2 Current (RMS),A,57.0
541537,Meadow Farm Estate S/S,2023-08-08 22:30:00+00:00,feeder,,L1 Current (RMS),A,18.9
541537,Meadow Farm Estate S/S,2023-08-08 22:30:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.59
541537,Meadow Farm Estate S/S,2023-08-08 22:30:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.08
541537,Meadow Farm Estate S/S,2023-08-08 22:30:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.24
541537,Meadow Farm Estate S/S,2023-08-08 22:30:00+00:00,feeder,50.0,L3 Active Power,kW,2.06
541537,Meadow Farm Estate S/S,2023-08-08 22:30:00+00:00,feeder,50.0,L2 Active Power,kW,2.53
541537,Meadow Farm Estate S/S,2023-08-08 22:30:00+00:00,feeder,50.0,L1 Active Power,kW,0.88
541537,Meadow Farm Estate S/S,2023-08-08 22:30:00+00:00,feeder,50.0,N Current (RMS),A,8.4
541537,Meadow Farm Estate S/S,2023-08-08 22:30:00+00:00,feeder,50.0,L3 Current (RMS),A,9.6
541537,Meadow Farm Estate S/S,2023-08-08 22:30:00+00:00,feeder,50.0,L2 Current (RMS),A,12.2
541537,Meadow Farm Estate S/S,2023-08-08 22:30:00+00:00,feeder,50.0,L1 Current (RMS),A,4.1
541537,Meadow Farm Estate S/S,2023-08-08 22:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.53
541537,Meadow Farm Estate S/S,2023-08-08 22:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.57
541537,Meadow Farm Estate S/S,2023-08-08 22:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.96
541537,Meadow Farm Estate S/S,2023-08-08 22:30:00+00:00,feeder,40.0,L3 Active Power,kW,6.62
541537,Meadow Farm Estate S/S,2023-08-08 22:30:00+00:00,feeder,40.0,L2 Active Power,kW,2.74
541537,Meadow Farm Estate S/S,2023-08-08 22:30:00+00:00,feeder,40.0,L1 Active Power,kW,3.21
541537,Meadow Farm Estate S/S,2023-08-08 22:30:00+00:00,feeder,40.0,N Current (RMS),A,20.0
541537,Meadow Farm Estate S/S,2023-08-08 22:30:00+00:00,feeder,40.0,L3 Current (RMS),A,28.7
541537,Meadow Farm Estate S/S,2023-08-08 22:30:00+00:00,feeder,40.0,L2 Current (RMS),A,12.7
541537,Meadow Farm Estate S/S,2023-08-08 22:30:00+00:00,feeder,40.0,L1 Current (RMS),A,15.1
541537,Meadow Farm Estate S/S,2023-08-08 22:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.42
541537,Meadow Farm Estate S/S,2023-08-08 22:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.91
