Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
541537,Meadow Farm Estate S/S,2023-08-08 22:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.07
541537,Meadow Farm Estate S/S,2023-08-08 22:30:00+00:00,feeder,30.0,L3 Active Power,kW,16.76
541537,Meadow Farm Estate S/S,2023-08-08 22:30:00+00:00,feeder,30.0,L2 Active Power,kW,8.25
541537,Meadow Farm Estate S/S,2023-08-08 22:30:00+00:00,feeder,30.0,L1 Active Power,kW,6.1
541537,Meadow Farm Estate S/S,2023-08-08 22:30:00+00:00,feeder,30.0,N Current (RMS),A,45.0
541537,Meadow Farm Estate S/S,2023-08-08 22:30:00+00:00,feeder,30.0,L3 Current (RMS),A,70.5
541537,Meadow Farm Estate S/S,2023-08-08 22:30:00+00:00,feeder,30.0,L2 Current (RMS),A,36.6
541537,Meadow Farm Estate S/S,2023-08-08 22:30:00+00:00,feeder,30.0,L1 Current (RMS),A,26.5
541537,Meadow Farm Estate S/S,2023-08-08 22:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.76
541537,Meadow Farm Estate S/S,2023-08-08 22:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.34
541537,Meadow Farm Estate S/S,2023-08-08 22:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.69
541537,Meadow Farm Estate S/S,2023-08-08 22:30:00+00:00,feeder,20.0,L3 Active Power,kW,9.84
541537,Meadow Farm Estate S/S,2023-08-08 22:30:00+00:00,feeder,20.0,L2 Active Power,kW,2.73
541537,Meadow Farm Estate S/S,2023-08-08 22:30:00+00:00,feeder,20.0,L1 Active Power,kW,5.83
541537,Meadow Farm Estate S/S,2023-08-08 22:30:00+00:00,feeder,20.0,N Current (RMS),A,35.5
541537,Meadow Farm Estate S/S,2023-08-08 22:30:00+00:00,feeder,20.0,L3 Current (RMS),A,42.1
541537,Meadow Farm Estate S/S,2023-08-08 22:30:00+00:00,feeder,20.0,L2 Current (RMS),A,14.2
541537,Meadow Farm Estate S/S,2023-08-08 22:30:00+00:00,feeder,20.0,L1 Current (RMS),A,27.8
541537,Meadow Farm Estate S/S,2023-08-08 22:30:00+00:00,transformer,,Temperature,C,29.2
541537,Meadow Farm Estate S/S,2023-08-08 22:30:00+00:00,busbar,,L3 Voltage THD,%,2.87
541537,Meadow Farm Estate S/S,2023-08-08 22:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.97
541537,Meadow Farm Estate S/S,2023-08-08 22:30:00+00:00,busbar,,L2 Voltage THD,%,3.03
541537,Meadow Farm Estate S/S,2023-08-08 22:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.43
541537,Meadow Farm Estate S/S,2023-08-08 22:30:00+00:00,busbar,,L1 Voltage THD,%,3.04
541537,Meadow Farm Estate S/S,2023-08-08 22:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.89
541537,Meadow Farm Estate S/S,2023-08-08 22:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.05
541537,Meadow Farm Estate S/S,2023-08-08 22:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.9
541537,Meadow Farm Estate S/S,2023-08-08 22:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.64
541537,Meadow Farm Estate S/S,2023-08-08 22:30:00+00:00,busbar,,L3 Active Power,kW,38.55
541537,Meadow Farm Estate S/S,2023-08-08 22:30:00+00:00,busbar,,L2 Active Power,kW,29.88
541537,Meadow Farm Estate S/S,2023-08-08 22:30:00+00:00,busbar,,L1 Active Power,kW,20.1
541537,Meadow Farm Estate S/S,2023-08-08 22:30:00+00:00,busbar,,N Current (RMS),A,95.5
541537,Meadow Farm Estate S/S,2023-08-08 22:30:00+00:00,busbar,,L3 Current (RMS),A,164.3
541537,Meadow Farm Estate S/S,2023-08-08 22:30:00+00:00,busbar,,L2 Current (RMS),A,129.8
541537,Meadow Farm Estate S/S,2023-08-08 22:30:00+00:00,busbar,,L1 Current (RMS),A,90.7
541537,Meadow Farm Estate S/S,2023-08-08 22:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.67
541537,Meadow Farm Estate S/S,2023-08-08 22:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.88
541537,Meadow Farm Estate S/S,2023-08-08 22:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.76
541537,Meadow Farm Estate S/S,2023-08-08 22:20:00+00:00,feeder,,L3 Active Power,kW,4.63
541537,Meadow Farm Estate S/S,2023-08-08 22:20:00+00:00,feeder,,L2 Active Power,kW,13.79
541537,Meadow Farm Estate S/S,2023-08-08 22:20:00+00:00,feeder,,L1 Active Power,kW,4.05
541537,Meadow Farm Estate S/S,2023-08-08 22:20:00+00:00,feeder,,N Current (RMS),A,38.7
541537,Meadow Farm Estate S/S,2023-08-08 22:20:00+00:00,feeder,,L3 Current (RMS),A,19.8
541537,Meadow Farm Estate S/S,2023-08-08 22:20:00+00:00,feeder,,L2 Current (RMS),A,57.8
541537,Meadow Farm Estate S/S,2023-08-08 22:20:00+00:00,feeder,,L1 Current (RMS),A,19.0
541537,Meadow Farm Estate S/S,2023-08-08 22:20:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.5
541537,Meadow Farm Estate S/S,2023-08-08 22:20:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.99
541537,Meadow Farm Estate S/S,2023-08-08 22:20:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.26
541537,Meadow Farm Estate S/S,2023-08-08 22:20:00+00:00,feeder,50.0,L3 Active Power,kW,2.27
541537,Meadow Farm Estate S/S,2023-08-08 22:20:00+00:00,feeder,50.0,L2 Active Power,kW,2.44
541537,Meadow Farm Estate S/S,2023-08-08 22:20:00+00:00,feeder,50.0,L1 Active Power,kW,0.96
541537,Meadow Farm Estate S/S,2023-08-08 22:20:00+00:00,feeder,50.0,N Current (RMS),A,7.9
541537,Meadow Farm Estate S/S,2023-08-08 22:20:00+00:00,feeder,50.0,L3 Current (RMS),A,10.4
541537,Meadow Farm Estate S/S,2023-08-08 22:20:00+00:00,feeder,50.0,L2 Current (RMS),A,11.8
541537,Meadow Farm Estate S/S,2023-08-08 22:20:00+00:00,feeder,50.0,L1 Current (RMS),A,4.4
541537,Meadow Farm Estate S/S,2023-08-08 22:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.51
541537,Meadow Farm Estate S/S,2023-08-08 22:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.51
541537,Meadow Farm Estate S/S,2023-08-08 22:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.94
541537,Meadow Farm Estate S/S,2023-08-08 22:20:00+00:00,feeder,40.0,L3 Active Power,kW,6.5
541537,Meadow Farm Estate S/S,2023-08-08 22:20:00+00:00,feeder,40.0,L2 Active Power,kW,2.15
541537,Meadow Farm Estate S/S,2023-08-08 22:20:00+00:00,feeder,40.0,L1 Active Power,kW,4.18
541537,Meadow Farm Estate S/S,2023-08-08 22:20:00+00:00,feeder,40.0,N Current (RMS),A,20.0
541537,Meadow Farm Estate S/S,2023-08-08 22:20:00+00:00,feeder,40.0,L3 Current (RMS),A,28.3
541537,Meadow Farm Estate S/S,2023-08-08 22:20:00+00:00,feeder,40.0,L2 Current (RMS),A,9.7
541537,Meadow Farm Estate S/S,2023-08-08 22:20:00+00:00,feeder,40.0,L1 Current (RMS),A,19.3
541537,Meadow Farm Estate S/S,2023-08-08 22:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.65
541537,Meadow Farm Estate S/S,2023-08-08 22:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.28
541537,Meadow Farm Estate S/S,2023-08-08 22:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.06
541537,Meadow Farm Estate S/S,2023-08-08 22:20:00+00:00,feeder,30.0,L3 Active Power,kW,17.22
541537,Meadow Farm Estate S/S,2023-08-08 22:20:00+00:00,feeder,30.0,L2 Active Power,kW,8.04
541537,Meadow Farm Estate S/S,2023-08-08 22:20:00+00:00,feeder,30.0,L1 Active Power,kW,6.33
541537,Meadow Farm Estate S/S,2023-08-08 22:20:00+00:00,feeder,30.0,N Current (RMS),A,44.3
541537,Meadow Farm Estate S/S,2023-08-08 22:20:00+00:00,feeder,30.0,L3 Current (RMS),A,72.0
541537,Meadow Farm Estate S/S,2023-08-08 22:20:00+00:00,feeder,30.0,L2 Current (RMS),A,36.4
541537,Meadow Farm Estate S/S,2023-08-08 22:20:00+00:00,feeder,30.0,L1 Current (RMS),A,27.3
541537,Meadow Farm Estate S/S,2023-08-08 22:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.75
541537,Meadow Farm Estate S/S,2023-08-08 22:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.03
541537,Meadow Farm Estate S/S,2023-08-08 22:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.87
541537,Meadow Farm Estate S/S,2023-08-08 22:20:00+00:00,feeder,20.0,L3 Active Power,kW,9.38
541537,Meadow Farm Estate S/S,2023-08-08 22:20:00+00:00,feeder,20.0,L2 Active Power,kW,3.34
541537,Meadow Farm Estate S/S,2023-08-08 22:20:00+00:00,feeder,20.0,L1 Active Power,kW,6.19
541537,Meadow Farm Estate S/S,2023-08-08 22:20:00+00:00,feeder,20.0,N Current (RMS),A,34.0
541537,Meadow Farm Estate S/S,2023-08-08 22:20:00+00:00,feeder,20.0,L3 Current (RMS),A,40.5
541537,Meadow Farm Estate S/S,2023-08-08 22:20:00+00:00,feeder,20.0,L2 Current (RMS),A,16.1
541537,Meadow Farm Estate S/S,2023-08-08 22:20:00+00:00,feeder,20.0,L1 Current (RMS),A,29.6
541537,Meadow Farm Estate S/S,2023-08-08 22:20:00+00:00,transformer,,Temperature,C,29.3
541537,Meadow Farm Estate S/S,2023-08-08 22:20:00+00:00,busbar,,L3 Voltage THD,%,2.83
541537,Meadow Farm Estate S/S,2023-08-08 22:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.11
541537,Meadow Farm Estate S/S,2023-08-08 22:20:00+00:00,busbar,,L2 Voltage THD,%,3.04
541537,Meadow Farm Estate S/S,2023-08-08 22:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.69
541537,Meadow Farm Estate S/S,2023-08-08 22:20:00+00:00,busbar,,L1 Voltage THD,%,3.03
541537,Meadow Farm Estate S/S,2023-08-08 22:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.08
541537,Meadow Farm Estate S/S,2023-08-08 22:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.09
541537,Meadow Farm Estate S/S,2023-08-08 22:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.7
541537,Meadow Farm Estate S/S,2023-08-08 22:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.88
541537,Meadow Farm Estate S/S,2023-08-08 22:20:00+00:00,busbar,,L3 Active Power,kW,40.0
541537,Meadow Farm Estate S/S,2023-08-08 22:20:00+00:00,busbar,,L2 Active Power,kW,29.76
541537,Meadow Farm Estate S/S,2023-08-08 22:20:00+00:00,busbar,,L1 Active Power,kW,21.71
541537,Meadow Farm Estate S/S,2023-08-08 22:20:00+00:00,busbar,,N Current (RMS),A,96.0
541537,Meadow Farm Estate S/S,2023-08-08 22:20:00+00:00,busbar,,L3 Current (RMS),A,170.0
541537,Meadow Farm Estate S/S,2023-08-08 22:20:00+00:00,busbar,,L2 Current (RMS),A,129.8
541537,Meadow Farm Estate S/S,2023-08-08 22:20:00+00:00,busbar,,L1 Current (RMS),A,97.8
541537,Meadow Farm Estate S/S,2023-08-08 22:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.81
541537,Meadow Farm Estate S/S,2023-08-08 22:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.96
541537,Meadow Farm Estate S/S,2023-08-08 22:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.59
541537,Meadow Farm Estate S/S,2023-08-08 22:10:00+00:00,feeder,,L3 Active Power,kW,4.17
541537,Meadow Farm Estate S/S,2023-08-08 22:10:00+00:00,feeder,,L2 Active Power,kW,13.37
541537,Meadow Farm Estate S/S,2023-08-08 22:10:00+00:00,feeder,,L1 Active Power,kW,5.31
541537,Meadow Farm Estate S/S,2023-08-08 22:10:00+00:00,feeder,,N Current (RMS),A,38.1
541537,Meadow Farm Estate S/S,2023-08-08 22:10:00+00:00,feeder,,L3 Current (RMS),A,19.4
541537,Meadow Farm Estate S/S,2023-08-08 22:10:00+00:00,feeder,,L2 Current (RMS),A,56.4
541537,Meadow Farm Estate S/S,2023-08-08 22:10:00+00:00,feeder,,L1 Current (RMS),A,24.4
541537,Meadow Farm Estate S/S,2023-08-08 22:10:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.57
541537,Meadow Farm Estate S/S,2023-08-08 22:10:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.09
541537,Meadow Farm Estate S/S,2023-08-08 22:10:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.23
541537,Meadow Farm Estate S/S,2023-08-08 22:10:00+00:00,feeder,50.0,L3 Active Power,kW,1.97
541537,Meadow Farm Estate S/S,2023-08-08 22:10:00+00:00,feeder,50.0,L2 Active Power,kW,2.67
541537,Meadow Farm Estate S/S,2023-08-08 22:10:00+00:00,feeder,50.0,L1 Active Power,kW,1.47
541537,Meadow Farm Estate S/S,2023-08-08 22:10:00+00:00,feeder,50.0,N Current (RMS),A,9.6
541537,Meadow Farm Estate S/S,2023-08-08 22:10:00+00:00,feeder,50.0,L3 Current (RMS),A,9.3
541537,Meadow Farm Estate S/S,2023-08-08 22:10:00+00:00,feeder,50.0,L2 Current (RMS),A,13.1
541537,Meadow Farm Estate S/S,2023-08-08 22:10:00+00:00,feeder,50.0,L1 Current (RMS),A,7.9
541537,Meadow Farm Estate S/S,2023-08-08 22:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.48
541537,Meadow Farm Estate S/S,2023-08-08 22:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.15
541537,Meadow Farm Estate S/S,2023-08-08 22:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.53
541537,Meadow Farm Estate S/S,2023-08-08 22:10:00+00:00,feeder,40.0,L3 Active Power,kW,6.49
541537,Meadow Farm Estate S/S,2023-08-08 22:10:00+00:00,feeder,40.0,L2 Active Power,kW,2.5
541537,Meadow Farm Estate S/S,2023-08-08 22:10:00+00:00,feeder,40.0,L1 Active Power,kW,8.4
541537,Meadow Farm Estate S/S,2023-08-08 22:10:00+00:00,feeder,40.0,N Current (RMS),A,22.0
541537,Meadow Farm Estate S/S,2023-08-08 22:10:00+00:00,feeder,40.0,L3 Current (RMS),A,28.4
541537,Meadow Farm Estate S/S,2023-08-08 22:10:00+00:00,feeder,40.0,L2 Current (RMS),A,10.9
541537,Meadow Farm Estate S/S,2023-08-08 22:10:00+00:00,feeder,40.0,L1 Current (RMS),A,35.6
541537,Meadow Farm Estate S/S,2023-08-08 22:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.0
541537,Meadow Farm Estate S/S,2023-08-08 22:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.29
541537,Meadow Farm Estate S/S,2023-08-08 22:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.39
541537,Meadow Farm Estate S/S,2023-08-08 22:10:00+00:00,feeder,30.0,L3 Active Power,kW,18.49
541537,Meadow Farm Estate S/S,2023-08-08 22:10:00+00:00,feeder,30.0,L2 Active Power,kW,10.47
541537,Meadow Farm Estate S/S,2023-08-08 22:10:00+00:00,feeder,30.0,L1 Active Power,kW,4.42
541537,Meadow Farm Estate S/S,2023-08-08 22:10:00+00:00,feeder,30.0,N Current (RMS),A,54.2
541537,Meadow Farm Estate S/S,2023-08-08 22:10:00+00:00,feeder,30.0,L3 Current (RMS),A,78.2
541537,Meadow Farm Estate S/S,2023-08-08 22:10:00+00:00,feeder,30.0,L2 Current (RMS),A,46.6
541537,Meadow Farm Estate S/S,2023-08-08 22:10:00+00:00,feeder,30.0,L1 Current (RMS),A,20.3
541537,Meadow Farm Estate S/S,2023-08-08 22:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.91
541537,Meadow Farm Estate S/S,2023-08-08 22:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.84
541537,Meadow Farm Estate S/S,2023-08-08 22:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.83
541537,Meadow Farm Estate S/S,2023-08-08 22:10:00+00:00,feeder,20.0,L3 Active Power,kW,9.62
541537,Meadow Farm Estate S/S,2023-08-08 22:10:00+00:00,feeder,20.0,L2 Active Power,kW,2.88
541537,Meadow Farm Estate S/S,2023-08-08 22:10:00+00:00,feeder,20.0,L1 Active Power,kW,6.91
541537,Meadow Farm Estate S/S,2023-08-08 22:10:00+00:00,feeder,20.0,N Current (RMS),A,36.4
541537,Meadow Farm Estate S/S,2023-08-08 22:10:00+00:00,feeder,20.0,L3 Current (RMS),A,41.8
541537,Meadow Farm Estate S/S,2023-08-08 22:10:00+00:00,feeder,20.0,L2 Current (RMS),A,14.1
541537,Meadow Farm Estate S/S,2023-08-08 22:10:00+00:00,feeder,20.0,L1 Current (RMS),A,32.8
541537,Meadow Farm Estate S/S,2023-08-08 22:10:00+00:00,transformer,,Temperature,C,29.3
541537,Meadow Farm Estate S/S,2023-08-08 22:10:00+00:00,busbar,,L3 Voltage THD,%,2.88
541537,Meadow Farm Estate S/S,2023-08-08 22:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.0
541537,Meadow Farm Estate S/S,2023-08-08 22:10:00+00:00,busbar,,L2 Voltage THD,%,3.06
541537,Meadow Farm Estate S/S,2023-08-08 22:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.39
541537,Meadow Farm Estate S/S,2023-08-08 22:10:00+00:00,busbar,,L1 Voltage THD,%,3.03
541537,Meadow Farm Estate S/S,2023-08-08 22:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.72
541537,Meadow Farm Estate S/S,2023-08-08 22:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.78
541537,Meadow Farm Estate S/S,2023-08-08 22:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.33
541537,Meadow Farm Estate S/S,2023-08-08 22:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.58
541537,Meadow Farm Estate S/S,2023-08-08 22:10:00+00:00,busbar,,L3 Active Power,kW,40.73
541537,Meadow Farm Estate S/S,2023-08-08 22:10:00+00:00,busbar,,L2 Active Power,kW,31.89
541537,Meadow Farm Estate S/S,2023-08-08 22:10:00+00:00,busbar,,L1 Active Power,kW,26.51
541537,Meadow Farm Estate S/S,2023-08-08 22:10:00+00:00,busbar,,N Current (RMS),A,89.9
541537,Meadow Farm Estate S/S,2023-08-08 22:10:00+00:00,busbar,,L3 Current (RMS),A,174.6
541537,Meadow Farm Estate S/S,2023-08-08 22:10:00+00:00,busbar,,L2 Current (RMS),A,138.8
541537,Meadow Farm Estate S/S,2023-08-08 22:10:00+00:00,busbar,,L1 Current (RMS),A,116.9
541537,Meadow Farm Estate S/S,2023-08-08 22:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.87
541537,Meadow Farm Estate S/S,2023-08-08 22:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.33
541537,Meadow Farm Estate S/S,2023-08-08 22:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.45
541537,Meadow Farm Estate S/S,2023-08-08 22:00:00+00:00,feeder,,L3 Active Power,kW,3.51
541537,Meadow Farm Estate S/S,2023-08-08 22:00:00+00:00,feeder,,L2 Active Power,kW,13.26
541537,Meadow Farm Estate S/S,2023-08-08 22:00:00+00:00,feeder,,L1 Active Power,kW,4.88
541537,Meadow Farm Estate S/S,2023-08-08 22:00:00+00:00,feeder,,N Current (RMS),A,40.0
541537,Meadow Farm Estate S/S,2023-08-08 22:00:00+00:00,feeder,,L3 Current (RMS),A,16.8
541537,Meadow Farm Estate S/S,2023-08-08 22:00:00+00:00,feeder,,L2 Current (RMS),A,56.3
541537,Meadow Farm Estate S/S,2023-08-08 22:00:00+00:00,feeder,,L1 Current (RMS),A,22.2
541537,Meadow Farm Estate S/S,2023-08-08 22:00:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.53
541537,Meadow Farm Estate S/S,2023-08-08 22:00:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.23
541537,Meadow Farm Estate S/S,2023-08-08 22:00:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.2
541537,Meadow Farm Estate S/S,2023-08-08 22:00:00+00:00,feeder,50.0,L3 Active Power,kW,3.22
541537,Meadow Farm Estate S/S,2023-08-08 22:00:00+00:00,feeder,50.0,L2 Active Power,kW,2.68
541537,Meadow Farm Estate S/S,2023-08-08 22:00:00+00:00,feeder,50.0,L1 Active Power,kW,1.28
541537,Meadow Farm Estate S/S,2023-08-08 22:00:00+00:00,feeder,50.0,N Current (RMS),A,10.7
541537,Meadow Farm Estate S/S,2023-08-08 22:00:00+00:00,feeder,50.0,L3 Current (RMS),A,15.4
541537,Meadow Farm Estate S/S,2023-08-08 22:00:00+00:00,feeder,50.0,L2 Current (RMS),A,13.6
541537,Meadow Farm Estate S/S,2023-08-08 22:00:00+00:00,feeder,50.0,L1 Current (RMS),A,6.2
541537,Meadow Farm Estate S/S,2023-08-08 22:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.63
541537,Meadow Farm Estate S/S,2023-08-08 22:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.17
541537,Meadow Farm Estate S/S,2023-08-08 22:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.74
541537,Meadow Farm Estate S/S,2023-08-08 22:00:00+00:00,feeder,40.0,L3 Active Power,kW,8.28
541537,Meadow Farm Estate S/S,2023-08-08 22:00:00+00:00,feeder,40.0,L2 Active Power,kW,2.51
541537,Meadow Farm Estate S/S,2023-08-08 22:00:00+00:00,feeder,40.0,L1 Active Power,kW,5.46
541537,Meadow Farm Estate S/S,2023-08-08 22:00:00+00:00,feeder,40.0,N Current (RMS),A,24.7
541537,Meadow Farm Estate S/S,2023-08-08 22:00:00+00:00,feeder,40.0,L3 Current (RMS),A,36.5
541537,Meadow Farm Estate S/S,2023-08-08 22:00:00+00:00,feeder,40.0,L2 Current (RMS),A,11.0
541537,Meadow Farm Estate S/S,2023-08-08 22:00:00+00:00,feeder,40.0,L1 Current (RMS),A,23.7
541537,Meadow Farm Estate S/S,2023-08-08 22:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.73
541537,Meadow Farm Estate S/S,2023-08-08 22:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.47
541537,Meadow Farm Estate S/S,2023-08-08 22:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.48
541537,Meadow Farm Estate S/S,2023-08-08 22:00:00+00:00,feeder,30.0,L3 Active Power,kW,19.69
541537,Meadow Farm Estate S/S,2023-08-08 22:00:00+00:00,feeder,30.0,L2 Active Power,kW,9.32
541537,Meadow Farm Estate S/S,2023-08-08 22:00:00+00:00,feeder,30.0,L1 Active Power,kW,4.48
541537,Meadow Farm Estate S/S,2023-08-08 22:00:00+00:00,feeder,30.0,N Current (RMS),A,57.8
541537,Meadow Farm Estate S/S,2023-08-08 22:00:00+00:00,feeder,30.0,L3 Current (RMS),A,83.0
541537,Meadow Farm Estate S/S,2023-08-08 22:00:00+00:00,feeder,30.0,L2 Current (RMS),A,42.1
541537,Meadow Farm Estate S/S,2023-08-08 22:00:00+00:00,feeder,30.0,L1 Current (RMS),A,20.7
541537,Meadow Farm Estate S/S,2023-08-08 22:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.5
541537,Meadow Farm Estate S/S,2023-08-08 22:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.74
541537,Meadow Farm Estate S/S,2023-08-08 22:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.16
541537,Meadow Farm Estate S/S,2023-08-08 22:00:00+00:00,feeder,20.0,L3 Active Power,kW,10.61
541537,Meadow Farm Estate S/S,2023-08-08 22:00:00+00:00,feeder,20.0,L2 Active Power,kW,7.81
541537,Meadow Farm Estate S/S,2023-08-08 22:00:00+00:00,feeder,20.0,L1 Active Power,kW,6.33
541537,Meadow Farm Estate S/S,2023-08-08 22:00:00+00:00,feeder,20.0,N Current (RMS),A,35.6
541537,Meadow Farm Estate S/S,2023-08-08 22:00:00+00:00,feeder,20.0,L3 Current (RMS),A,45.8
541537,Meadow Farm Estate S/S,2023-08-08 22:00:00+00:00,feeder,20.0,L2 Current (RMS),A,37.7
541537,Meadow Farm Estate S/S,2023-08-08 22:00:00+00:00,feeder,20.0,L1 Current (RMS),A,31.1
541537,Meadow Farm Estate S/S,2023-08-08 22:00:00+00:00,transformer,,Temperature,C,29.3
541537,Meadow Farm Estate S/S,2023-08-08 22:00:00+00:00,busbar,,L3 Voltage THD,%,2.87
541537,Meadow Farm Estate S/S,2023-08-08 22:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.62
541537,Meadow Farm Estate S/S,2023-08-08 22:00:00+00:00,busbar,,L2 Voltage THD,%,3.02
541537,Meadow Farm Estate S/S,2023-08-08 22:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.04
541537,Meadow Farm Estate S/S,2023-08-08 22:00:00+00:00,busbar,,L1 Voltage THD,%,3.01
541537,Meadow Farm Estate S/S,2023-08-08 22:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.56
541537,Meadow Farm Estate S/S,2023-08-08 22:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.26
541537,Meadow Farm Estate S/S,2023-08-08 22:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.93
541537,Meadow Farm Estate S/S,2023-08-08 22:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.04
541537,Meadow Farm Estate S/S,2023-08-08 22:00:00+00:00,busbar,,L3 Active Power,kW,45.32
541537,Meadow Farm Estate S/S,2023-08-08 22:00:00+00:00,busbar,,L2 Active Power,kW,35.58
541537,Meadow Farm Estate S/S,2023-08-08 22:00:00+00:00,busbar,,L1 Active Power,kW,22.43
541537,Meadow Farm Estate S/S,2023-08-08 22:00:00+00:00,busbar,,N Current (RMS),A,112.7
541537,Meadow Farm Estate S/S,2023-08-08 22:00:00+00:00,busbar,,L3 Current (RMS),A,194.0
541537,Meadow Farm Estate S/S,2023-08-08 22:00:00+00:00,busbar,,L2 Current (RMS),A,154.8
541537,Meadow Farm Estate S/S,2023-08-08 22:00:00+00:00,busbar,,L1 Current (RMS),A,101.7
541537,Meadow Farm Estate S/S,2023-08-08 21:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.01
541537,Meadow Farm Estate S/S,2023-08-08 21:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.31
541537,Meadow Farm Estate S/S,2023-08-08 21:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.84
541537,Meadow Farm Estate S/S,2023-08-08 21:50:00+00:00,feeder,,L3 Active Power,kW,3.43
541537,Meadow Farm Estate S/S,2023-08-08 21:50:00+00:00,feeder,,L2 Active Power,kW,13.1
541537,Meadow Farm Estate S/S,2023-08-08 21:50:00+00:00,feeder,,L1 Active Power,kW,6.83
541537,Meadow Farm Estate S/S,2023-08-08 21:50:00+00:00,feeder,,N Current (RMS),A,37.3
541537,Meadow Farm Estate S/S,2023-08-08 21:50:00+00:00,feeder,,L3 Current (RMS),A,16.3
541537,Meadow Farm Estate S/S,2023-08-08 21:50:00+00:00,feeder,,L2 Current (RMS),A,55.6
541537,Meadow Farm Estate S/S,2023-08-08 21:50:00+00:00,feeder,,L1 Current (RMS),A,30.2
541537,Meadow Farm Estate S/S,2023-08-08 21:50:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.57
541537,Meadow Farm Estate S/S,2023-08-08 21:50:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.37
541537,Meadow Farm Estate S/S,2023-08-08 21:50:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.26
541537,Meadow Farm Estate S/S,2023-08-08 21:50:00+00:00,feeder,50.0,L3 Active Power,kW,2.21
541537,Meadow Farm Estate S/S,2023-08-08 21:50:00+00:00,feeder,50.0,L2 Active Power,kW,4.13
541537,Meadow Farm Estate S/S,2023-08-08 21:50:00+00:00,feeder,50.0,L1 Active Power,kW,1.04
541537,Meadow Farm Estate S/S,2023-08-08 21:50:00+00:00,feeder,50.0,N Current (RMS),A,13.8
541537,Meadow Farm Estate S/S,2023-08-08 21:50:00+00:00,feeder,50.0,L3 Current (RMS),A,10.3
541537,Meadow Farm Estate S/S,2023-08-08 21:50:00+00:00,feeder,50.0,L2 Current (RMS),A,19.3
541537,Meadow Farm Estate S/S,2023-08-08 21:50:00+00:00,feeder,50.0,L1 Current (RMS),A,4.8
541537,Meadow Farm Estate S/S,2023-08-08 21:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.81
541537,Meadow Farm Estate S/S,2023-08-08 21:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.57
541537,Meadow Farm Estate S/S,2023-08-08 21:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.56
541537,Meadow Farm Estate S/S,2023-08-08 21:50:00+00:00,feeder,40.0,L3 Active Power,kW,9.27
541537,Meadow Farm Estate S/S,2023-08-08 21:50:00+00:00,feeder,40.0,L2 Active Power,kW,2.84
541537,Meadow Farm Estate S/S,2023-08-08 21:50:00+00:00,feeder,40.0,L1 Active Power,kW,5.43
541537,Meadow Farm Estate S/S,2023-08-08 21:50:00+00:00,feeder,40.0,N Current (RMS),A,25.2
541537,Meadow Farm Estate S/S,2023-08-08 21:50:00+00:00,feeder,40.0,L3 Current (RMS),A,40.1
541537,Meadow Farm Estate S/S,2023-08-08 21:50:00+00:00,feeder,40.0,L2 Current (RMS),A,13.1
541537,Meadow Farm Estate S/S,2023-08-08 21:50:00+00:00,feeder,40.0,L1 Current (RMS),A,23.7
541537,Meadow Farm Estate S/S,2023-08-08 21:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.38
541537,Meadow Farm Estate S/S,2023-08-08 21:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.07
541537,Meadow Farm Estate S/S,2023-08-08 21:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.29
541537,Meadow Farm Estate S/S,2023-08-08 21:50:00+00:00,feeder,30.0,L3 Active Power,kW,20.55
541537,Meadow Farm Estate S/S,2023-08-08 21:50:00+00:00,feeder,30.0,L2 Active Power,kW,9.03
541537,Meadow Farm Estate S/S,2023-08-08 21:50:00+00:00,feeder,30.0,L1 Active Power,kW,5.03
541537,Meadow Farm Estate S/S,2023-08-08 21:50:00+00:00,feeder,30.0,N Current (RMS),A,61.7
541537,Meadow Farm Estate S/S,2023-08-08 21:50:00+00:00,feeder,30.0,L3 Current (RMS),A,87.1
541537,Meadow Farm Estate S/S,2023-08-08 21:50:00+00:00,feeder,30.0,L2 Current (RMS),A,40.1
541537,Meadow Farm Estate S/S,2023-08-08 21:50:00+00:00,feeder,30.0,L1 Current (RMS),A,22.6
541537,Meadow Farm Estate S/S,2023-08-08 21:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.76
541537,Meadow Farm Estate S/S,2023-08-08 21:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.55
541537,Meadow Farm Estate S/S,2023-08-08 21:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.25
541537,Meadow Farm Estate S/S,2023-08-08 21:50:00+00:00,feeder,20.0,L3 Active Power,kW,10.86
541537,Meadow Farm Estate S/S,2023-08-08 21:50:00+00:00,feeder,20.0,L2 Active Power,kW,3.82
541537,Meadow Farm Estate S/S,2023-08-08 21:50:00+00:00,feeder,20.0,L1 Active Power,kW,6.55
541537,Meadow Farm Estate S/S,2023-08-08 21:50:00+00:00,feeder,20.0,N Current (RMS),A,41.0
541537,Meadow Farm Estate S/S,2023-08-08 21:50:00+00:00,feeder,20.0,L3 Current (RMS),A,46.9
541537,Meadow Farm Estate S/S,2023-08-08 21:50:00+00:00,feeder,20.0,L2 Current (RMS),A,17.5
541537,Meadow Farm Estate S/S,2023-08-08 21:50:00+00:00,feeder,20.0,L1 Current (RMS),A,32.2
541537,Meadow Farm Estate S/S,2023-08-08 21:50:00+00:00,transformer,,Temperature,C,29.4
541537,Meadow Farm Estate S/S,2023-08-08 21:50:00+00:00,busbar,,L3 Voltage THD,%,2.82
541537,Meadow Farm Estate S/S,2023-08-08 21:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.03
541537,Meadow Farm Estate S/S,2023-08-08 21:50:00+00:00,busbar,,L2 Voltage THD,%,2.93
541537,Meadow Farm Estate S/S,2023-08-08 21:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.46
541537,Meadow Farm Estate S/S,2023-08-08 21:50:00+00:00,busbar,,L1 Voltage THD,%,2.96
541537,Meadow Farm Estate S/S,2023-08-08 21:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.02
541537,Meadow Farm Estate S/S,2023-08-08 21:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.54
541537,Meadow Farm Estate S/S,2023-08-08 21:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.87
541537,Meadow Farm Estate S/S,2023-08-08 21:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.2
541537,Meadow Farm Estate S/S,2023-08-08 21:50:00+00:00,busbar,,L3 Active Power,kW,46.32
541537,Meadow Farm Estate S/S,2023-08-08 21:50:00+00:00,busbar,,L2 Active Power,kW,32.93
541537,Meadow Farm Estate S/S,2023-08-08 21:50:00+00:00,busbar,,L1 Active Power,kW,24.89
541537,Meadow Farm Estate S/S,2023-08-08 21:50:00+00:00,busbar,,N Current (RMS),A,112.2
541537,Meadow Farm Estate S/S,2023-08-08 21:50:00+00:00,busbar,,L3 Current (RMS),A,198.7
541537,Meadow Farm Estate S/S,2023-08-08 21:50:00+00:00,busbar,,L2 Current (RMS),A,143.5
541537,Meadow Farm Estate S/S,2023-08-08 21:50:00+00:00,busbar,,L1 Current (RMS),A,111.6
541537,Meadow Farm Estate S/S,2023-08-08 21:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.13
541537,Meadow Farm Estate S/S,2023-08-08 21:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.33
541537,Meadow Farm Estate S/S,2023-08-08 21:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.91
541537,Meadow Farm Estate S/S,2023-08-08 21:40:00+00:00,feeder,,L3 Active Power,kW,3.5
541537,Meadow Farm Estate S/S,2023-08-08 21:40:00+00:00,feeder,,L2 Active Power,kW,13.68
541537,Meadow Farm Estate S/S,2023-08-08 21:40:00+00:00,feeder,,L1 Active Power,kW,7.28
541537,Meadow Farm Estate S/S,2023-08-08 21:40:00+00:00,feeder,,N Current (RMS),A,39.5
541537,Meadow Farm Estate S/S,2023-08-08 21:40:00+00:00,feeder,,L3 Current (RMS),A,16.8
541537,Meadow Farm Estate S/S,2023-08-08 21:40:00+00:00,feeder,,L2 Current (RMS),A,58.1
541537,Meadow Farm Estate S/S,2023-08-08 21:40:00+00:00,feeder,,L1 Current (RMS),A,32.2
541537,Meadow Farm Estate S/S,2023-08-08 21:40:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.56
541537,Meadow Farm Estate S/S,2023-08-08 21:40:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.28
541537,Meadow Farm Estate S/S,2023-08-08 21:40:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.29
541537,Meadow Farm Estate S/S,2023-08-08 21:40:00+00:00,feeder,50.0,L3 Active Power,kW,2.54
541537,Meadow Farm Estate S/S,2023-08-08 21:40:00+00:00,feeder,50.0,L2 Active Power,kW,3.25
541537,Meadow Farm Estate S/S,2023-08-08 21:40:00+00:00,feeder,50.0,L1 Active Power,kW,1.09
541537,Meadow Farm Estate S/S,2023-08-08 21:40:00+00:00,feeder,50.0,N Current (RMS),A,11.4
541537,Meadow Farm Estate S/S,2023-08-08 21:40:00+00:00,feeder,50.0,L3 Current (RMS),A,11.9
541537,Meadow Farm Estate S/S,2023-08-08 21:40:00+00:00,feeder,50.0,L2 Current (RMS),A,15.9
541537,Meadow Farm Estate S/S,2023-08-08 21:40:00+00:00,feeder,50.0,L1 Current (RMS),A,5.0
541537,Meadow Farm Estate S/S,2023-08-08 21:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.74
541537,Meadow Farm Estate S/S,2023-08-08 21:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.77
541537,Meadow Farm Estate S/S,2023-08-08 21:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.77
541537,Meadow Farm Estate S/S,2023-08-08 21:40:00+00:00,feeder,40.0,L3 Active Power,kW,7.91
541537,Meadow Farm Estate S/S,2023-08-08 21:40:00+00:00,feeder,40.0,L2 Active Power,kW,2.13
541537,Meadow Farm Estate S/S,2023-08-08 21:40:00+00:00,feeder,40.0,L1 Active Power,kW,4.46
541537,Meadow Farm Estate S/S,2023-08-08 21:40:00+00:00,feeder,40.0,N Current (RMS),A,23.7
541537,Meadow Farm Estate S/S,2023-08-08 21:40:00+00:00,feeder,40.0,L3 Current (RMS),A,34.8
541537,Meadow Farm Estate S/S,2023-08-08 21:40:00+00:00,feeder,40.0,L2 Current (RMS),A,10.0
541537,Meadow Farm Estate S/S,2023-08-08 21:40:00+00:00,feeder,40.0,L1 Current (RMS),A,19.6
541537,Meadow Farm Estate S/S,2023-08-08 21:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.78
541537,Meadow Farm Estate S/S,2023-08-08 21:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.01
541537,Meadow Farm Estate S/S,2023-08-08 21:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.2
541537,Meadow Farm Estate S/S,2023-08-08 21:40:00+00:00,feeder,30.0,L3 Active Power,kW,20.42
541537,Meadow Farm Estate S/S,2023-08-08 21:40:00+00:00,feeder,30.0,L2 Active Power,kW,11.66
541537,Meadow Farm Estate S/S,2023-08-08 21:40:00+00:00,feeder,30.0,L1 Active Power,kW,5.03
541537,Meadow Farm Estate S/S,2023-08-08 21:40:00+00:00,feeder,30.0,N Current (RMS),A,59.4
541537,Meadow Farm Estate S/S,2023-08-08 21:40:00+00:00,feeder,30.0,L3 Current (RMS),A,86.1
541537,Meadow Farm Estate S/S,2023-08-08 21:40:00+00:00,feeder,30.0,L2 Current (RMS),A,51.5
541537,Meadow Farm Estate S/S,2023-08-08 21:40:00+00:00,feeder,30.0,L1 Current (RMS),A,22.5
541537,Meadow Farm Estate S/S,2023-08-08 21:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.72
541537,Meadow Farm Estate S/S,2023-08-08 21:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.99
541537,Meadow Farm Estate S/S,2023-08-08 21:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.17
541537,Meadow Farm Estate S/S,2023-08-08 21:40:00+00:00,feeder,20.0,L3 Active Power,kW,12.19
541537,Meadow Farm Estate S/S,2023-08-08 21:40:00+00:00,feeder,20.0,L2 Active Power,kW,4.17
541537,Meadow Farm Estate S/S,2023-08-08 21:40:00+00:00,feeder,20.0,L1 Active Power,kW,7.31
541537,Meadow Farm Estate S/S,2023-08-08 21:40:00+00:00,feeder,20.0,N Current (RMS),A,44.3
541537,Meadow Farm Estate S/S,2023-08-08 21:40:00+00:00,feeder,20.0,L3 Current (RMS),A,52.9
541537,Meadow Farm Estate S/S,2023-08-08 21:40:00+00:00,feeder,20.0,L2 Current (RMS),A,19.7
541537,Meadow Farm Estate S/S,2023-08-08 21:40:00+00:00,feeder,20.0,L1 Current (RMS),A,34.9
541537,Meadow Farm Estate S/S,2023-08-08 21:40:00+00:00,transformer,,Temperature,C,29.6
541537,Meadow Farm Estate S/S,2023-08-08 21:40:00+00:00,busbar,,L3 Voltage THD,%,2.78
541537,Meadow Farm Estate S/S,2023-08-08 21:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.93
541537,Meadow Farm Estate S/S,2023-08-08 21:40:00+00:00,busbar,,L2 Voltage THD,%,2.9
541537,Meadow Farm Estate S/S,2023-08-08 21:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.49
541537,Meadow Farm Estate S/S,2023-08-08 21:40:00+00:00,busbar,,L1 Voltage THD,%,2.91
541537,Meadow Farm Estate S/S,2023-08-08 21:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.07
541537,Meadow Farm Estate S/S,2023-08-08 21:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.94
541537,Meadow Farm Estate S/S,2023-08-08 21:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.38
541537,Meadow Farm Estate S/S,2023-08-08 21:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.34
541537,Meadow Farm Estate S/S,2023-08-08 21:40:00+00:00,busbar,,L3 Active Power,kW,46.56
541537,Meadow Farm Estate S/S,2023-08-08 21:40:00+00:00,busbar,,L2 Active Power,kW,34.89
541537,Meadow Farm Estate S/S,2023-08-08 21:40:00+00:00,busbar,,L1 Active Power,kW,25.17
541537,Meadow Farm Estate S/S,2023-08-08 21:40:00+00:00,busbar,,N Current (RMS),A,112.2
541537,Meadow Farm Estate S/S,2023-08-08 21:40:00+00:00,busbar,,L3 Current (RMS),A,199.4
541537,Meadow Farm Estate S/S,2023-08-08 21:40:00+00:00,busbar,,L2 Current (RMS),A,152.1
541537,Meadow Farm Estate S/S,2023-08-08 21:40:00+00:00,busbar,,L1 Current (RMS),A,112.9
541537,Meadow Farm Estate S/S,2023-08-08 21:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.97
541537,Meadow Farm Estate S/S,2023-08-08 21:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.43
541537,Meadow Farm Estate S/S,2023-08-08 21:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.82
541537,Meadow Farm Estate S/S,2023-08-08 21:30:00+00:00,feeder,,L3 Active Power,kW,4.58
541537,Meadow Farm Estate S/S,2023-08-08 21:30:00+00:00,feeder,,L2 Active Power,kW,12.67
541537,Meadow Farm Estate S/S,2023-08-08 21:30:00+00:00,feeder,,L1 Active Power,kW,5.23
541537,Meadow Farm Estate S/S,2023-08-08 21:30:00+00:00,feeder,,N Current (RMS),A,37.7
541537,Meadow Farm Estate S/S,2023-08-08 21:30:00+00:00,feeder,,L3 Current (RMS),A,21.3
541537,Meadow Farm Estate S/S,2023-08-08 21:30:00+00:00,feeder,,L2 Current (RMS),A,54.6
541537,Meadow Farm Estate S/S,2023-08-08 21:30:00+00:00,feeder,,L1 Current (RMS),A,24.4
541537,Meadow Farm Estate S/S,2023-08-08 21:30:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.54
541537,Meadow Farm Estate S/S,2023-08-08 21:30:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.33
541537,Meadow Farm Estate S/S,2023-08-08 21:30:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.41
541537,Meadow Farm Estate S/S,2023-08-08 21:30:00+00:00,feeder,50.0,L3 Active Power,kW,2.75
541537,Meadow Farm Estate S/S,2023-08-08 21:30:00+00:00,feeder,50.0,L2 Active Power,kW,5.25
541537,Meadow Farm Estate S/S,2023-08-08 21:30:00+00:00,feeder,50.0,L1 Active Power,kW,1.04
541537,Meadow Farm Estate S/S,2023-08-08 21:30:00+00:00,feeder,50.0,N Current (RMS),A,20.0
541537,Meadow Farm Estate S/S,2023-08-08 21:30:00+00:00,feeder,50.0,L3 Current (RMS),A,12.9
541537,Meadow Farm Estate S/S,2023-08-08 21:30:00+00:00,feeder,50.0,L2 Current (RMS),A,26.0
541537,Meadow Farm Estate S/S,2023-08-08 21:30:00+00:00,feeder,50.0,L1 Current (RMS),A,5.0
541537,Meadow Farm Estate S/S,2023-08-08 21:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.75
541537,Meadow Farm Estate S/S,2023-08-08 21:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.74
541537,Meadow Farm Estate S/S,2023-08-08 21:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.47
541537,Meadow Farm Estate S/S,2023-08-08 21:30:00+00:00,feeder,40.0,L3 Active Power,kW,7.1
541537,Meadow Farm Estate S/S,2023-08-08 21:30:00+00:00,feeder,40.0,L2 Active Power,kW,2.71
541537,Meadow Farm Estate S/S,2023-08-08 21:30:00+00:00,feeder,40.0,L1 Active Power,kW,4.57
541537,Meadow Farm Estate S/S,2023-08-08 21:30:00+00:00,feeder,40.0,N Current (RMS),A,18.2
541537,Meadow Farm Estate S/S,2023-08-08 21:30:00+00:00,feeder,40.0,L3 Current (RMS),A,31.3
541537,Meadow Farm Estate S/S,2023-08-08 21:30:00+00:00,feeder,40.0,L2 Current (RMS),A,12.7
541537,Meadow Farm Estate S/S,2023-08-08 21:30:00+00:00,feeder,40.0,L1 Current (RMS),A,19.9
541537,Meadow Farm Estate S/S,2023-08-08 21:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.83
541537,Meadow Farm Estate S/S,2023-08-08 21:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.78
541537,Meadow Farm Estate S/S,2023-08-08 21:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.01
541537,Meadow Farm Estate S/S,2023-08-08 21:30:00+00:00,feeder,30.0,L3 Active Power,kW,19.06
541537,Meadow Farm Estate S/S,2023-08-08 21:30:00+00:00,feeder,30.0,L2 Active Power,kW,14.42
541537,Meadow Farm Estate S/S,2023-08-08 21:30:00+00:00,feeder,30.0,L1 Active Power,kW,5.58
541537,Meadow Farm Estate S/S,2023-08-08 21:30:00+00:00,feeder,30.0,N Current (RMS),A,53.6
541537,Meadow Farm Estate S/S,2023-08-08 21:30:00+00:00,feeder,30.0,L3 Current (RMS),A,80.6
541537,Meadow Farm Estate S/S,2023-08-08 21:30:00+00:00,feeder,30.0,L2 Current (RMS),A,61.7
541537,Meadow Farm Estate S/S,2023-08-08 21:30:00+00:00,feeder,30.0,L1 Current (RMS),A,24.5
541537,Meadow Farm Estate S/S,2023-08-08 21:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.66
541537,Meadow Farm Estate S/S,2023-08-08 21:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.82
541537,Meadow Farm Estate S/S,2023-08-08 21:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.11
541537,Meadow Farm Estate S/S,2023-08-08 21:30:00+00:00,feeder,20.0,L3 Active Power,kW,11.33
541537,Meadow Farm Estate S/S,2023-08-08 21:30:00+00:00,feeder,20.0,L2 Active Power,kW,4.37
541537,Meadow Farm Estate S/S,2023-08-08 21:30:00+00:00,feeder,20.0,L1 Active Power,kW,8.79
541537,Meadow Farm Estate S/S,2023-08-08 21:30:00+00:00,feeder,20.0,N Current (RMS),A,40.7
541537,Meadow Farm Estate S/S,2023-08-08 21:30:00+00:00,feeder,20.0,L3 Current (RMS),A,48.9
541537,Meadow Farm Estate S/S,2023-08-08 21:30:00+00:00,feeder,20.0,L2 Current (RMS),A,20.2
541537,Meadow Farm Estate S/S,2023-08-08 21:30:00+00:00,feeder,20.0,L1 Current (RMS),A,40.5
541537,Meadow Farm Estate S/S,2023-08-08 21:30:00+00:00,transformer,,Temperature,C,29.6
541537,Meadow Farm Estate S/S,2023-08-08 21:30:00+00:00,busbar,,L3 Voltage THD,%,2.8
541537,Meadow Farm Estate S/S,2023-08-08 21:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.08
541537,Meadow Farm Estate S/S,2023-08-08 21:30:00+00:00,busbar,,L2 Voltage THD,%,2.93
541537,Meadow Farm Estate S/S,2023-08-08 21:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.32
541537,Meadow Farm Estate S/S,2023-08-08 21:30:00+00:00,busbar,,L1 Voltage THD,%,2.9
541537,Meadow Farm Estate S/S,2023-08-08 21:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.16
541537,Meadow Farm Estate S/S,2023-08-08 21:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.75
541537,Meadow Farm Estate S/S,2023-08-08 21:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.09
541537,Meadow Farm Estate S/S,2023-08-08 21:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.84
541537,Meadow Farm Estate S/S,2023-08-08 21:30:00+00:00,busbar,,L3 Active Power,kW,44.82
541537,Meadow Farm Estate S/S,2023-08-08 21:30:00+00:00,busbar,,L2 Active Power,kW,39.41
541537,Meadow Farm Estate S/S,2023-08-08 21:30:00+00:00,busbar,,L1 Active Power,kW,25.21
541537,Meadow Farm Estate S/S,2023-08-08 21:30:00+00:00,busbar,,N Current (RMS),A,110.2
541537,Meadow Farm Estate S/S,2023-08-08 21:30:00+00:00,busbar,,L3 Current (RMS),A,192.4
541537,Meadow Farm Estate S/S,2023-08-08 21:30:00+00:00,busbar,,L2 Current (RMS),A,170.9
541537,Meadow Farm Estate S/S,2023-08-08 21:30:00+00:00,busbar,,L1 Current (RMS),A,112.6
541537,Meadow Farm Estate S/S,2023-08-08 21:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.89
541537,Meadow Farm Estate S/S,2023-08-08 21:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.66
541537,Meadow Farm Estate S/S,2023-08-08 21:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
541537,Meadow Farm Estate S/S,2023-08-08 21:20:00+00:00,feeder,,L3 Active Power,kW,4.46
541537,Meadow Farm Estate S/S,2023-08-08 21:20:00+00:00,feeder,,L2 Active Power,kW,13.16
541537,Meadow Farm Estate S/S,2023-08-08 21:20:00+00:00,feeder,,L1 Active Power,kW,7.73
541537,Meadow Farm Estate S/S,2023-08-08 21:20:00+00:00,feeder,,N Current (RMS),A,36.6
541537,Meadow Farm Estate S/S,2023-08-08 21:20:00+00:00,feeder,,L3 Current (RMS),A,20.6
541537,Meadow Farm Estate S/S,2023-08-08 21:20:00+00:00,feeder,,L2 Current (RMS),A,56.6
541537,Meadow Farm Estate S/S,2023-08-08 21:20:00+00:00,feeder,,L1 Current (RMS),A,35.5
541537,Meadow Farm Estate S/S,2023-08-08 21:20:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.47
541537,Meadow Farm Estate S/S,2023-08-08 21:20:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.33
541537,Meadow Farm Estate S/S,2023-08-08 21:20:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.38
541537,Meadow Farm Estate S/S,2023-08-08 21:20:00+00:00,feeder,50.0,L3 Active Power,kW,2.72
541537,Meadow Farm Estate S/S,2023-08-08 21:20:00+00:00,feeder,50.0,L2 Active Power,kW,3.75
541537,Meadow Farm Estate S/S,2023-08-08 21:20:00+00:00,feeder,50.0,L1 Active Power,kW,1.0
541537,Meadow Farm Estate S/S,2023-08-08 21:20:00+00:00,feeder,50.0,N Current (RMS),A,12.8
541537,Meadow Farm Estate S/S,2023-08-08 21:20:00+00:00,feeder,50.0,L3 Current (RMS),A,12.6
541537,Meadow Farm Estate S/S,2023-08-08 21:20:00+00:00,feeder,50.0,L2 Current (RMS),A,18.2
541537,Meadow Farm Estate S/S,2023-08-08 21:20:00+00:00,feeder,50.0,L1 Current (RMS),A,4.8
541537,Meadow Farm Estate S/S,2023-08-08 21:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.7
541537,Meadow Farm Estate S/S,2023-08-08 21:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.8
541537,Meadow Farm Estate S/S,2023-08-08 21:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.75
541537,Meadow Farm Estate S/S,2023-08-08 21:20:00+00:00,feeder,40.0,L3 Active Power,kW,7.16
541537,Meadow Farm Estate S/S,2023-08-08 21:20:00+00:00,feeder,40.0,L2 Active Power,kW,2.11
541537,Meadow Farm Estate S/S,2023-08-08 21:20:00+00:00,feeder,40.0,L1 Active Power,kW,4.63
541537,Meadow Farm Estate S/S,2023-08-08 21:20:00+00:00,feeder,40.0,N Current (RMS),A,20.8
541537,Meadow Farm Estate S/S,2023-08-08 21:20:00+00:00,feeder,40.0,L3 Current (RMS),A,31.7
541537,Meadow Farm Estate S/S,2023-08-08 21:20:00+00:00,feeder,40.0,L2 Current (RMS),A,10.0
541537,Meadow Farm Estate S/S,2023-08-08 21:20:00+00:00,feeder,40.0,L1 Current (RMS),A,20.4
541537,Meadow Farm Estate S/S,2023-08-08 21:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.77
541537,Meadow Farm Estate S/S,2023-08-08 21:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.77
541537,Meadow Farm Estate S/S,2023-08-08 21:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.4
541537,Meadow Farm Estate S/S,2023-08-08 21:20:00+00:00,feeder,30.0,L3 Active Power,kW,17.4
541537,Meadow Farm Estate S/S,2023-08-08 21:20:00+00:00,feeder,30.0,L2 Active Power,kW,11.44
541537,Meadow Farm Estate S/S,2023-08-08 21:20:00+00:00,feeder,30.0,L1 Active Power,kW,6.31
541537,Meadow Farm Estate S/S,2023-08-08 21:20:00+00:00,feeder,30.0,N Current (RMS),A,49.4
541537,Meadow Farm Estate S/S,2023-08-08 21:20:00+00:00,feeder,30.0,L3 Current (RMS),A,74.7
541537,Meadow Farm Estate S/S,2023-08-08 21:20:00+00:00,feeder,30.0,L2 Current (RMS),A,50.5
541537,Meadow Farm Estate S/S,2023-08-08 21:20:00+00:00,feeder,30.0,L1 Current (RMS),A,28.5
541537,Meadow Farm Estate S/S,2023-08-08 21:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.44
541537,Meadow Farm Estate S/S,2023-08-08 21:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.99
541537,Meadow Farm Estate S/S,2023-08-08 21:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.65
541537,Meadow Farm Estate S/S,2023-08-08 21:20:00+00:00,feeder,20.0,L3 Active Power,kW,11.72
541537,Meadow Farm Estate S/S,2023-08-08 21:20:00+00:00,feeder,20.0,L2 Active Power,kW,4.96
541537,Meadow Farm Estate S/S,2023-08-08 21:20:00+00:00,feeder,20.0,L1 Active Power,kW,11.44
541537,Meadow Farm Estate S/S,2023-08-08 21:20:00+00:00,feeder,20.0,N Current (RMS),A,41.0
541537,Meadow Farm Estate S/S,2023-08-08 21:20:00+00:00,feeder,20.0,L3 Current (RMS),A,50.5
541537,Meadow Farm Estate S/S,2023-08-08 21:20:00+00:00,feeder,20.0,L2 Current (RMS),A,22.9
541537,Meadow Farm Estate S/S,2023-08-08 21:20:00+00:00,feeder,20.0,L1 Current (RMS),A,50.8
541537,Meadow Farm Estate S/S,2023-08-08 21:20:00+00:00,transformer,,Temperature,C,29.7
541537,Meadow Farm Estate S/S,2023-08-08 21:20:00+00:00,busbar,,L3 Voltage THD,%,2.81
541537,Meadow Farm Estate S/S,2023-08-08 21:20:00+00:00,busbar,,L3 Voltage (RMS),V,238.9
541537,Meadow Farm Estate S/S,2023-08-08 21:20:00+00:00,busbar,,L2 Voltage THD,%,2.97
541537,Meadow Farm Estate S/S,2023-08-08 21:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.21
541537,Meadow Farm Estate S/S,2023-08-08 21:20:00+00:00,busbar,,L1 Voltage THD,%,2.93
541537,Meadow Farm Estate S/S,2023-08-08 21:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.85
541537,Meadow Farm Estate S/S,2023-08-08 21:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.27
541537,Meadow Farm Estate S/S,2023-08-08 21:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.56
541537,Meadow Farm Estate S/S,2023-08-08 21:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.18
541537,Meadow Farm Estate S/S,2023-08-08 21:20:00+00:00,busbar,,L3 Active Power,kW,43.46
541537,Meadow Farm Estate S/S,2023-08-08 21:20:00+00:00,busbar,,L2 Active Power,kW,35.42
541537,Meadow Farm Estate S/S,2023-08-08 21:20:00+00:00,busbar,,L1 Active Power,kW,31.1
541537,Meadow Farm Estate S/S,2023-08-08 21:20:00+00:00,busbar,,N Current (RMS),A,98.1
541537,Meadow Farm Estate S/S,2023-08-08 21:20:00+00:00,busbar,,L3 Current (RMS),A,187.8
541537,Meadow Farm Estate S/S,2023-08-08 21:20:00+00:00,busbar,,L2 Current (RMS),A,156.0
541537,Meadow Farm Estate S/S,2023-08-08 21:20:00+00:00,busbar,,L1 Current (RMS),A,138.1
541537,Meadow Farm Estate S/S,2023-08-08 21:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.76
541537,Meadow Farm Estate S/S,2023-08-08 21:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.57
541537,Meadow Farm Estate S/S,2023-08-08 21:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.19
541537,Meadow Farm Estate S/S,2023-08-08 21:10:00+00:00,feeder,,L3 Active Power,kW,6.15
541537,Meadow Farm Estate S/S,2023-08-08 21:10:00+00:00,feeder,,L2 Active Power,kW,16.53
541537,Meadow Farm Estate S/S,2023-08-08 21:10:00+00:00,feeder,,L1 Active Power,kW,5.47
541537,Meadow Farm Estate S/S,2023-08-08 21:10:00+00:00,feeder,,N Current (RMS),A,47.3
541537,Meadow Farm Estate S/S,2023-08-08 21:10:00+00:00,feeder,,L3 Current (RMS),A,27.1
541537,Meadow Farm Estate S/S,2023-08-08 21:10:00+00:00,feeder,,L2 Current (RMS),A,70.9
541537,Meadow Farm Estate S/S,2023-08-08 21:10:00+00:00,feeder,,L1 Current (RMS),A,25.8
541537,Meadow Farm Estate S/S,2023-08-08 21:10:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.51
541537,Meadow Farm Estate S/S,2023-08-08 21:10:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.13
541537,Meadow Farm Estate S/S,2023-08-08 21:10:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.39
541537,Meadow Farm Estate S/S,2023-08-08 21:10:00+00:00,feeder,50.0,L3 Active Power,kW,2.91
