Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
541537,Meadow Farm Estate S/S,2023-08-08 21:10:00+00:00,feeder,50.0,L2 Active Power,kW,5.66
541537,Meadow Farm Estate S/S,2023-08-08 21:10:00+00:00,feeder,50.0,L1 Active Power,kW,1.05
541537,Meadow Farm Estate S/S,2023-08-08 21:10:00+00:00,feeder,50.0,N Current (RMS),A,19.4
541537,Meadow Farm Estate S/S,2023-08-08 21:10:00+00:00,feeder,50.0,L3 Current (RMS),A,13.9
541537,Meadow Farm Estate S/S,2023-08-08 21:10:00+00:00,feeder,50.0,L2 Current (RMS),A,25.6
541537,Meadow Farm Estate S/S,2023-08-08 21:10:00+00:00,feeder,50.0,L1 Current (RMS),A,5.0
541537,Meadow Farm Estate S/S,2023-08-08 21:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.81
541537,Meadow Farm Estate S/S,2023-08-08 21:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.27
541537,Meadow Farm Estate S/S,2023-08-08 21:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.39
541537,Meadow Farm Estate S/S,2023-08-08 21:10:00+00:00,feeder,40.0,L3 Active Power,kW,7.56
541537,Meadow Farm Estate S/S,2023-08-08 21:10:00+00:00,feeder,40.0,L2 Active Power,kW,3.28
541537,Meadow Farm Estate S/S,2023-08-08 21:10:00+00:00,feeder,40.0,L1 Active Power,kW,5.59
541537,Meadow Farm Estate S/S,2023-08-08 21:10:00+00:00,feeder,40.0,N Current (RMS),A,19.8
541537,Meadow Farm Estate S/S,2023-08-08 21:10:00+00:00,feeder,40.0,L3 Current (RMS),A,33.4
541537,Meadow Farm Estate S/S,2023-08-08 21:10:00+00:00,feeder,40.0,L2 Current (RMS),A,14.7
541537,Meadow Farm Estate S/S,2023-08-08 21:10:00+00:00,feeder,40.0,L1 Current (RMS),A,24.7
541537,Meadow Farm Estate S/S,2023-08-08 21:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.27
541537,Meadow Farm Estate S/S,2023-08-08 21:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.9
541537,Meadow Farm Estate S/S,2023-08-08 21:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.75
541537,Meadow Farm Estate S/S,2023-08-08 21:10:00+00:00,feeder,30.0,L3 Active Power,kW,12.16
541537,Meadow Farm Estate S/S,2023-08-08 21:10:00+00:00,feeder,30.0,L2 Active Power,kW,11.02
541537,Meadow Farm Estate S/S,2023-08-08 21:10:00+00:00,feeder,30.0,L1 Active Power,kW,6.31
541537,Meadow Farm Estate S/S,2023-08-08 21:10:00+00:00,feeder,30.0,N Current (RMS),A,35.4
541537,Meadow Farm Estate S/S,2023-08-08 21:10:00+00:00,feeder,30.0,L3 Current (RMS),A,53.2
541537,Meadow Farm Estate S/S,2023-08-08 21:10:00+00:00,feeder,30.0,L2 Current (RMS),A,49.0
541537,Meadow Farm Estate S/S,2023-08-08 21:10:00+00:00,feeder,30.0,L1 Current (RMS),A,28.4
541537,Meadow Farm Estate S/S,2023-08-08 21:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.65
541537,Meadow Farm Estate S/S,2023-08-08 21:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.36
541537,Meadow Farm Estate S/S,2023-08-08 21:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.37
541537,Meadow Farm Estate S/S,2023-08-08 21:10:00+00:00,feeder,20.0,L3 Active Power,kW,12.13
541537,Meadow Farm Estate S/S,2023-08-08 21:10:00+00:00,feeder,20.0,L2 Active Power,kW,4.81
541537,Meadow Farm Estate S/S,2023-08-08 21:10:00+00:00,feeder,20.0,L1 Active Power,kW,9.94
541537,Meadow Farm Estate S/S,2023-08-08 21:10:00+00:00,feeder,20.0,N Current (RMS),A,40.0
541537,Meadow Farm Estate S/S,2023-08-08 21:10:00+00:00,feeder,20.0,L3 Current (RMS),A,52.5
541537,Meadow Farm Estate S/S,2023-08-08 21:10:00+00:00,feeder,20.0,L2 Current (RMS),A,22.8
541537,Meadow Farm Estate S/S,2023-08-08 21:10:00+00:00,feeder,20.0,L1 Current (RMS),A,44.5
541537,Meadow Farm Estate S/S,2023-08-08 21:10:00+00:00,transformer,,Temperature,C,29.8
541537,Meadow Farm Estate S/S,2023-08-08 21:10:00+00:00,busbar,,L3 Voltage THD,%,2.75
541537,Meadow Farm Estate S/S,2023-08-08 21:10:00+00:00,busbar,,L3 Voltage (RMS),V,238.67
541537,Meadow Farm Estate S/S,2023-08-08 21:10:00+00:00,busbar,,L2 Voltage THD,%,2.94
541537,Meadow Farm Estate S/S,2023-08-08 21:10:00+00:00,busbar,,L2 Voltage (RMS),V,238.85
541537,Meadow Farm Estate S/S,2023-08-08 21:10:00+00:00,busbar,,L1 Voltage THD,%,2.86
541537,Meadow Farm Estate S/S,2023-08-08 21:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.61
541537,Meadow Farm Estate S/S,2023-08-08 21:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.01
541537,Meadow Farm Estate S/S,2023-08-08 21:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.22
541537,Meadow Farm Estate S/S,2023-08-08 21:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.1
541537,Meadow Farm Estate S/S,2023-08-08 21:10:00+00:00,busbar,,L3 Active Power,kW,40.91
541537,Meadow Farm Estate S/S,2023-08-08 21:10:00+00:00,busbar,,L2 Active Power,kW,41.31
541537,Meadow Farm Estate S/S,2023-08-08 21:10:00+00:00,busbar,,L1 Active Power,kW,28.36
541537,Meadow Farm Estate S/S,2023-08-08 21:10:00+00:00,busbar,,N Current (RMS),A,101.2
541537,Meadow Farm Estate S/S,2023-08-08 21:10:00+00:00,busbar,,L3 Current (RMS),A,177.8
541537,Meadow Farm Estate S/S,2023-08-08 21:10:00+00:00,busbar,,L2 Current (RMS),A,179.4
541537,Meadow Farm Estate S/S,2023-08-08 21:10:00+00:00,busbar,,L1 Current (RMS),A,126.4
541537,Meadow Farm Estate S/S,2023-08-08 21:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.88
541537,Meadow Farm Estate S/S,2023-08-08 21:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.75
541537,Meadow Farm Estate S/S,2023-08-08 21:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.14
541537,Meadow Farm Estate S/S,2023-08-08 21:00:00+00:00,feeder,,L3 Active Power,kW,4.56
541537,Meadow Farm Estate S/S,2023-08-08 21:00:00+00:00,feeder,,L2 Active Power,kW,14.96
541537,Meadow Farm Estate S/S,2023-08-08 21:00:00+00:00,feeder,,L1 Active Power,kW,6.57
541537,Meadow Farm Estate S/S,2023-08-08 21:00:00+00:00,feeder,,N Current (RMS),A,44.4
541537,Meadow Farm Estate S/S,2023-08-08 21:00:00+00:00,feeder,,L3 Current (RMS),A,22.9
541537,Meadow Farm Estate S/S,2023-08-08 21:00:00+00:00,feeder,,L2 Current (RMS),A,64.8
541537,Meadow Farm Estate S/S,2023-08-08 21:00:00+00:00,feeder,,L1 Current (RMS),A,30.3
541537,Meadow Farm Estate S/S,2023-08-08 21:00:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.69
541537,Meadow Farm Estate S/S,2023-08-08 21:00:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.13
541537,Meadow Farm Estate S/S,2023-08-08 21:00:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.47
541537,Meadow Farm Estate S/S,2023-08-08 21:00:00+00:00,feeder,50.0,L3 Active Power,kW,2.97
541537,Meadow Farm Estate S/S,2023-08-08 21:00:00+00:00,feeder,50.0,L2 Active Power,kW,6.44
541537,Meadow Farm Estate S/S,2023-08-08 21:00:00+00:00,feeder,50.0,L1 Active Power,kW,0.9
541537,Meadow Farm Estate S/S,2023-08-08 21:00:00+00:00,feeder,50.0,N Current (RMS),A,26.2
541537,Meadow Farm Estate S/S,2023-08-08 21:00:00+00:00,feeder,50.0,L3 Current (RMS),A,13.8
541537,Meadow Farm Estate S/S,2023-08-08 21:00:00+00:00,feeder,50.0,L2 Current (RMS),A,32.3
541537,Meadow Farm Estate S/S,2023-08-08 21:00:00+00:00,feeder,50.0,L1 Current (RMS),A,4.6
541537,Meadow Farm Estate S/S,2023-08-08 21:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.78
541537,Meadow Farm Estate S/S,2023-08-08 21:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.23
541537,Meadow Farm Estate S/S,2023-08-08 21:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.45
541537,Meadow Farm Estate S/S,2023-08-08 21:00:00+00:00,feeder,40.0,L3 Active Power,kW,8.49
541537,Meadow Farm Estate S/S,2023-08-08 21:00:00+00:00,feeder,40.0,L2 Active Power,kW,6.02
541537,Meadow Farm Estate S/S,2023-08-08 21:00:00+00:00,feeder,40.0,L1 Active Power,kW,5.13
541537,Meadow Farm Estate S/S,2023-08-08 21:00:00+00:00,feeder,40.0,N Current (RMS),A,25.8
541537,Meadow Farm Estate S/S,2023-08-08 21:00:00+00:00,feeder,40.0,L3 Current (RMS),A,37.2
541537,Meadow Farm Estate S/S,2023-08-08 21:00:00+00:00,feeder,40.0,L2 Current (RMS),A,30.1
541537,Meadow Farm Estate S/S,2023-08-08 21:00:00+00:00,feeder,40.0,L1 Current (RMS),A,22.6
541537,Meadow Farm Estate S/S,2023-08-08 21:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.73
541537,Meadow Farm Estate S/S,2023-08-08 21:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.05
541537,Meadow Farm Estate S/S,2023-08-08 21:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.64
541537,Meadow Farm Estate S/S,2023-08-08 21:00:00+00:00,feeder,30.0,L3 Active Power,kW,14.92
541537,Meadow Farm Estate S/S,2023-08-08 21:00:00+00:00,feeder,30.0,L2 Active Power,kW,15.0
541537,Meadow Farm Estate S/S,2023-08-08 21:00:00+00:00,feeder,30.0,L1 Active Power,kW,8.8
541537,Meadow Farm Estate S/S,2023-08-08 21:00:00+00:00,feeder,30.0,N Current (RMS),A,38.6
541537,Meadow Farm Estate S/S,2023-08-08 21:00:00+00:00,feeder,30.0,L3 Current (RMS),A,64.6
541537,Meadow Farm Estate S/S,2023-08-08 21:00:00+00:00,feeder,30.0,L2 Current (RMS),A,64.7
541537,Meadow Farm Estate S/S,2023-08-08 21:00:00+00:00,feeder,30.0,L1 Current (RMS),A,38.9
541537,Meadow Farm Estate S/S,2023-08-08 21:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.59
541537,Meadow Farm Estate S/S,2023-08-08 21:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.76
541537,Meadow Farm Estate S/S,2023-08-08 21:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.23
541537,Meadow Farm Estate S/S,2023-08-08 21:00:00+00:00,feeder,20.0,L3 Active Power,kW,11.85
541537,Meadow Farm Estate S/S,2023-08-08 21:00:00+00:00,feeder,20.0,L2 Active Power,kW,5.67
541537,Meadow Farm Estate S/S,2023-08-08 21:00:00+00:00,feeder,20.0,L1 Active Power,kW,8.72
541537,Meadow Farm Estate S/S,2023-08-08 21:00:00+00:00,feeder,20.0,N Current (RMS),A,36.3
541537,Meadow Farm Estate S/S,2023-08-08 21:00:00+00:00,feeder,20.0,L3 Current (RMS),A,51.0
541537,Meadow Farm Estate S/S,2023-08-08 21:00:00+00:00,feeder,20.0,L2 Current (RMS),A,25.7
541537,Meadow Farm Estate S/S,2023-08-08 21:00:00+00:00,feeder,20.0,L1 Current (RMS),A,39.2
541537,Meadow Farm Estate S/S,2023-08-08 21:00:00+00:00,transformer,,Temperature,C,29.8
541537,Meadow Farm Estate S/S,2023-08-08 21:00:00+00:00,busbar,,L3 Voltage THD,%,2.76
541537,Meadow Farm Estate S/S,2023-08-08 21:00:00+00:00,busbar,,L3 Voltage (RMS),V,238.84
541537,Meadow Farm Estate S/S,2023-08-08 21:00:00+00:00,busbar,,L2 Voltage THD,%,2.91
541537,Meadow Farm Estate S/S,2023-08-08 21:00:00+00:00,busbar,,L2 Voltage (RMS),V,238.86
541537,Meadow Farm Estate S/S,2023-08-08 21:00:00+00:00,busbar,,L1 Voltage THD,%,2.89
541537,Meadow Farm Estate S/S,2023-08-08 21:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.68
541537,Meadow Farm Estate S/S,2023-08-08 21:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.68
541537,Meadow Farm Estate S/S,2023-08-08 21:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.91
541537,Meadow Farm Estate S/S,2023-08-08 21:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.93
541537,Meadow Farm Estate S/S,2023-08-08 21:00:00+00:00,busbar,,L3 Active Power,kW,42.78
541537,Meadow Farm Estate S/S,2023-08-08 21:00:00+00:00,busbar,,L2 Active Power,kW,48.1
541537,Meadow Farm Estate S/S,2023-08-08 21:00:00+00:00,busbar,,L1 Active Power,kW,30.12
541537,Meadow Farm Estate S/S,2023-08-08 21:00:00+00:00,busbar,,N Current (RMS),A,115.4
541537,Meadow Farm Estate S/S,2023-08-08 21:00:00+00:00,busbar,,L3 Current (RMS),A,186.0
541537,Meadow Farm Estate S/S,2023-08-08 21:00:00+00:00,busbar,,L2 Current (RMS),A,207.9
541537,Meadow Farm Estate S/S,2023-08-08 21:00:00+00:00,busbar,,L1 Current (RMS),A,133.1
541537,Meadow Farm Estate S/S,2023-08-08 20:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.94
541537,Meadow Farm Estate S/S,2023-08-08 20:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.55
541537,Meadow Farm Estate S/S,2023-08-08 20:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.27
541537,Meadow Farm Estate S/S,2023-08-08 20:50:00+00:00,feeder,,L3 Active Power,kW,5.35
541537,Meadow Farm Estate S/S,2023-08-08 20:50:00+00:00,feeder,,L2 Active Power,kW,11.63
541537,Meadow Farm Estate S/S,2023-08-08 20:50:00+00:00,feeder,,L1 Active Power,kW,7.94
541537,Meadow Farm Estate S/S,2023-08-08 20:50:00+00:00,feeder,,N Current (RMS),A,26.3
541537,Meadow Farm Estate S/S,2023-08-08 20:50:00+00:00,feeder,,L3 Current (RMS),A,24.4
541537,Meadow Farm Estate S/S,2023-08-08 20:50:00+00:00,feeder,,L2 Current (RMS),A,50.3
541537,Meadow Farm Estate S/S,2023-08-08 20:50:00+00:00,feeder,,L1 Current (RMS),A,35.5
541537,Meadow Farm Estate S/S,2023-08-08 20:50:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.67
541537,Meadow Farm Estate S/S,2023-08-08 20:50:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.19
541537,Meadow Farm Estate S/S,2023-08-08 20:50:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.46
541537,Meadow Farm Estate S/S,2023-08-08 20:50:00+00:00,feeder,50.0,L3 Active Power,kW,3.35
541537,Meadow Farm Estate S/S,2023-08-08 20:50:00+00:00,feeder,50.0,L2 Active Power,kW,4.97
541537,Meadow Farm Estate S/S,2023-08-08 20:50:00+00:00,feeder,50.0,L1 Active Power,kW,0.97
541537,Meadow Farm Estate S/S,2023-08-08 20:50:00+00:00,feeder,50.0,N Current (RMS),A,16.9
541537,Meadow Farm Estate S/S,2023-08-08 20:50:00+00:00,feeder,50.0,L3 Current (RMS),A,15.3
541537,Meadow Farm Estate S/S,2023-08-08 20:50:00+00:00,feeder,50.0,L2 Current (RMS),A,22.6
541537,Meadow Farm Estate S/S,2023-08-08 20:50:00+00:00,feeder,50.0,L1 Current (RMS),A,4.8
541537,Meadow Farm Estate S/S,2023-08-08 20:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.87
541537,Meadow Farm Estate S/S,2023-08-08 20:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.39
541537,Meadow Farm Estate S/S,2023-08-08 20:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.22
541537,Meadow Farm Estate S/S,2023-08-08 20:50:00+00:00,feeder,40.0,L3 Active Power,kW,10.28
541537,Meadow Farm Estate S/S,2023-08-08 20:50:00+00:00,feeder,40.0,L2 Active Power,kW,4.38
541537,Meadow Farm Estate S/S,2023-08-08 20:50:00+00:00,feeder,40.0,L1 Active Power,kW,5.37
541537,Meadow Farm Estate S/S,2023-08-08 20:50:00+00:00,feeder,40.0,N Current (RMS),A,26.1
541537,Meadow Farm Estate S/S,2023-08-08 20:50:00+00:00,feeder,40.0,L3 Current (RMS),A,45.1
541537,Meadow Farm Estate S/S,2023-08-08 20:50:00+00:00,feeder,40.0,L2 Current (RMS),A,19.2
541537,Meadow Farm Estate S/S,2023-08-08 20:50:00+00:00,feeder,40.0,L1 Current (RMS),A,23.9
541537,Meadow Farm Estate S/S,2023-08-08 20:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.86
541537,Meadow Farm Estate S/S,2023-08-08 20:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.98
541537,Meadow Farm Estate S/S,2023-08-08 20:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.51
541537,Meadow Farm Estate S/S,2023-08-08 20:50:00+00:00,feeder,30.0,L3 Active Power,kW,15.51
541537,Meadow Farm Estate S/S,2023-08-08 20:50:00+00:00,feeder,30.0,L2 Active Power,kW,14.89
541537,Meadow Farm Estate S/S,2023-08-08 20:50:00+00:00,feeder,30.0,L1 Active Power,kW,7.61
541537,Meadow Farm Estate S/S,2023-08-08 20:50:00+00:00,feeder,30.0,N Current (RMS),A,40.9
541537,Meadow Farm Estate S/S,2023-08-08 20:50:00+00:00,feeder,30.0,L3 Current (RMS),A,66.6
541537,Meadow Farm Estate S/S,2023-08-08 20:50:00+00:00,feeder,30.0,L2 Current (RMS),A,64.4
541537,Meadow Farm Estate S/S,2023-08-08 20:50:00+00:00,feeder,30.0,L1 Current (RMS),A,33.8
541537,Meadow Farm Estate S/S,2023-08-08 20:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.8
541537,Meadow Farm Estate S/S,2023-08-08 20:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.51
541537,Meadow Farm Estate S/S,2023-08-08 20:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.35
541537,Meadow Farm Estate S/S,2023-08-08 20:50:00+00:00,feeder,20.0,L3 Active Power,kW,11.89
541537,Meadow Farm Estate S/S,2023-08-08 20:50:00+00:00,feeder,20.0,L2 Active Power,kW,5.86
541537,Meadow Farm Estate S/S,2023-08-08 20:50:00+00:00,feeder,20.0,L1 Active Power,kW,9.8
541537,Meadow Farm Estate S/S,2023-08-08 20:50:00+00:00,feeder,20.0,N Current (RMS),A,36.9
541537,Meadow Farm Estate S/S,2023-08-08 20:50:00+00:00,feeder,20.0,L3 Current (RMS),A,51.4
541537,Meadow Farm Estate S/S,2023-08-08 20:50:00+00:00,feeder,20.0,L2 Current (RMS),A,26.1
541537,Meadow Farm Estate S/S,2023-08-08 20:50:00+00:00,feeder,20.0,L1 Current (RMS),A,44.1
541537,Meadow Farm Estate S/S,2023-08-08 20:50:00+00:00,transformer,,Temperature,C,29.8
541537,Meadow Farm Estate S/S,2023-08-08 20:50:00+00:00,busbar,,L3 Voltage THD,%,2.78
541537,Meadow Farm Estate S/S,2023-08-08 20:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.22
541537,Meadow Farm Estate S/S,2023-08-08 20:50:00+00:00,busbar,,L2 Voltage THD,%,2.93
541537,Meadow Farm Estate S/S,2023-08-08 20:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.44
541537,Meadow Farm Estate S/S,2023-08-08 20:50:00+00:00,busbar,,L1 Voltage THD,%,2.91
541537,Meadow Farm Estate S/S,2023-08-08 20:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.09
541537,Meadow Farm Estate S/S,2023-08-08 20:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.14
541537,Meadow Farm Estate S/S,2023-08-08 20:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.63
541537,Meadow Farm Estate S/S,2023-08-08 20:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.81
541537,Meadow Farm Estate S/S,2023-08-08 20:50:00+00:00,busbar,,L3 Active Power,kW,46.37
541537,Meadow Farm Estate S/S,2023-08-08 20:50:00+00:00,busbar,,L2 Active Power,kW,41.73
541537,Meadow Farm Estate S/S,2023-08-08 20:50:00+00:00,busbar,,L1 Active Power,kW,31.7
541537,Meadow Farm Estate S/S,2023-08-08 20:50:00+00:00,busbar,,N Current (RMS),A,103.5
541537,Meadow Farm Estate S/S,2023-08-08 20:50:00+00:00,busbar,,L3 Current (RMS),A,199.7
541537,Meadow Farm Estate S/S,2023-08-08 20:50:00+00:00,busbar,,L2 Current (RMS),A,180.4
541537,Meadow Farm Estate S/S,2023-08-08 20:50:00+00:00,busbar,,L1 Current (RMS),A,139.5
541537,Meadow Farm Estate S/S,2023-08-08 20:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.98
541537,Meadow Farm Estate S/S,2023-08-08 20:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.54
541537,Meadow Farm Estate S/S,2023-08-08 20:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.22
541537,Meadow Farm Estate S/S,2023-08-08 20:40:00+00:00,feeder,,L3 Active Power,kW,4.26
541537,Meadow Farm Estate S/S,2023-08-08 20:40:00+00:00,feeder,,L2 Active Power,kW,10.7
541537,Meadow Farm Estate S/S,2023-08-08 20:40:00+00:00,feeder,,L1 Active Power,kW,8.39
541537,Meadow Farm Estate S/S,2023-08-08 20:40:00+00:00,feeder,,N Current (RMS),A,31.2
541537,Meadow Farm Estate S/S,2023-08-08 20:40:00+00:00,feeder,,L3 Current (RMS),A,19.8
541537,Meadow Farm Estate S/S,2023-08-08 20:40:00+00:00,feeder,,L2 Current (RMS),A,46.4
541537,Meadow Farm Estate S/S,2023-08-08 20:40:00+00:00,feeder,,L1 Current (RMS),A,38.2
541537,Meadow Farm Estate S/S,2023-08-08 20:40:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.58
541537,Meadow Farm Estate S/S,2023-08-08 20:40:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.33
541537,Meadow Farm Estate S/S,2023-08-08 20:40:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.4
541537,Meadow Farm Estate S/S,2023-08-08 20:40:00+00:00,feeder,50.0,L3 Active Power,kW,2.71
541537,Meadow Farm Estate S/S,2023-08-08 20:40:00+00:00,feeder,50.0,L2 Active Power,kW,5.23
541537,Meadow Farm Estate S/S,2023-08-08 20:40:00+00:00,feeder,50.0,L1 Active Power,kW,1.06
541537,Meadow Farm Estate S/S,2023-08-08 20:40:00+00:00,feeder,50.0,N Current (RMS),A,17.8
541537,Meadow Farm Estate S/S,2023-08-08 20:40:00+00:00,feeder,50.0,L3 Current (RMS),A,12.7
541537,Meadow Farm Estate S/S,2023-08-08 20:40:00+00:00,feeder,50.0,L2 Current (RMS),A,24.0
541537,Meadow Farm Estate S/S,2023-08-08 20:40:00+00:00,feeder,50.0,L1 Current (RMS),A,5.0
541537,Meadow Farm Estate S/S,2023-08-08 20:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.75
541537,Meadow Farm Estate S/S,2023-08-08 20:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.68
541537,Meadow Farm Estate S/S,2023-08-08 20:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.34
541537,Meadow Farm Estate S/S,2023-08-08 20:40:00+00:00,feeder,40.0,L3 Active Power,kW,10.89
541537,Meadow Farm Estate S/S,2023-08-08 20:40:00+00:00,feeder,40.0,L2 Active Power,kW,4.41
541537,Meadow Farm Estate S/S,2023-08-08 20:40:00+00:00,feeder,40.0,L1 Active Power,kW,5.81
541537,Meadow Farm Estate S/S,2023-08-08 20:40:00+00:00,feeder,40.0,N Current (RMS),A,27.3
541537,Meadow Farm Estate S/S,2023-08-08 20:40:00+00:00,feeder,40.0,L3 Current (RMS),A,47.1
541537,Meadow Farm Estate S/S,2023-08-08 20:40:00+00:00,feeder,40.0,L2 Current (RMS),A,19.9
541537,Meadow Farm Estate S/S,2023-08-08 20:40:00+00:00,feeder,40.0,L1 Current (RMS),A,25.2
541537,Meadow Farm Estate S/S,2023-08-08 20:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.67
541537,Meadow Farm Estate S/S,2023-08-08 20:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.03
541537,Meadow Farm Estate S/S,2023-08-08 20:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.69
541537,Meadow Farm Estate S/S,2023-08-08 20:40:00+00:00,feeder,30.0,L3 Active Power,kW,14.42
541537,Meadow Farm Estate S/S,2023-08-08 20:40:00+00:00,feeder,30.0,L2 Active Power,kW,14.35
541537,Meadow Farm Estate S/S,2023-08-08 20:40:00+00:00,feeder,30.0,L1 Active Power,kW,6.51
541537,Meadow Farm Estate S/S,2023-08-08 20:40:00+00:00,feeder,30.0,N Current (RMS),A,41.4
541537,Meadow Farm Estate S/S,2023-08-08 20:40:00+00:00,feeder,30.0,L3 Current (RMS),A,61.7
541537,Meadow Farm Estate S/S,2023-08-08 20:40:00+00:00,feeder,30.0,L2 Current (RMS),A,62.4
541537,Meadow Farm Estate S/S,2023-08-08 20:40:00+00:00,feeder,30.0,L1 Current (RMS),A,30.1
541537,Meadow Farm Estate S/S,2023-08-08 20:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.48
541537,Meadow Farm Estate S/S,2023-08-08 20:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.51
541537,Meadow Farm Estate S/S,2023-08-08 20:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.51
541537,Meadow Farm Estate S/S,2023-08-08 20:40:00+00:00,feeder,20.0,L3 Active Power,kW,13.34
541537,Meadow Farm Estate S/S,2023-08-08 20:40:00+00:00,feeder,20.0,L2 Active Power,kW,5.8
541537,Meadow Farm Estate S/S,2023-08-08 20:40:00+00:00,feeder,20.0,L1 Active Power,kW,9.55
541537,Meadow Farm Estate S/S,2023-08-08 20:40:00+00:00,feeder,20.0,N Current (RMS),A,42.2
541537,Meadow Farm Estate S/S,2023-08-08 20:40:00+00:00,feeder,20.0,L3 Current (RMS),A,57.3
541537,Meadow Farm Estate S/S,2023-08-08 20:40:00+00:00,feeder,20.0,L2 Current (RMS),A,25.8
541537,Meadow Farm Estate S/S,2023-08-08 20:40:00+00:00,feeder,20.0,L1 Current (RMS),A,43.0
541537,Meadow Farm Estate S/S,2023-08-08 20:40:00+00:00,transformer,,Temperature,C,29.8
541537,Meadow Farm Estate S/S,2023-08-08 20:40:00+00:00,busbar,,L3 Voltage THD,%,2.72
541537,Meadow Farm Estate S/S,2023-08-08 20:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.21
541537,Meadow Farm Estate S/S,2023-08-08 20:40:00+00:00,busbar,,L2 Voltage THD,%,2.88
541537,Meadow Farm Estate S/S,2023-08-08 20:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.58
541537,Meadow Farm Estate S/S,2023-08-08 20:40:00+00:00,busbar,,L1 Voltage THD,%,2.84
541537,Meadow Farm Estate S/S,2023-08-08 20:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.21
541537,Meadow Farm Estate S/S,2023-08-08 20:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.46
541537,Meadow Farm Estate S/S,2023-08-08 20:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.09
541537,Meadow Farm Estate S/S,2023-08-08 20:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.17
541537,Meadow Farm Estate S/S,2023-08-08 20:40:00+00:00,busbar,,L3 Active Power,kW,45.62
541537,Meadow Farm Estate S/S,2023-08-08 20:40:00+00:00,busbar,,L2 Active Power,kW,40.51
541537,Meadow Farm Estate S/S,2023-08-08 20:40:00+00:00,busbar,,L1 Active Power,kW,31.33
541537,Meadow Farm Estate S/S,2023-08-08 20:40:00+00:00,busbar,,N Current (RMS),A,101.0
541537,Meadow Farm Estate S/S,2023-08-08 20:40:00+00:00,busbar,,L3 Current (RMS),A,196.0
541537,Meadow Farm Estate S/S,2023-08-08 20:40:00+00:00,busbar,,L2 Current (RMS),A,175.7
541537,Meadow Farm Estate S/S,2023-08-08 20:40:00+00:00,busbar,,L1 Current (RMS),A,138.2
541537,Meadow Farm Estate S/S,2023-08-08 20:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.95
541537,Meadow Farm Estate S/S,2023-08-08 20:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.47
541537,Meadow Farm Estate S/S,2023-08-08 20:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.31
541537,Meadow Farm Estate S/S,2023-08-08 20:30:00+00:00,feeder,,L3 Active Power,kW,3.53
541537,Meadow Farm Estate S/S,2023-08-08 20:30:00+00:00,feeder,,L2 Active Power,kW,13.23
541537,Meadow Farm Estate S/S,2023-08-08 20:30:00+00:00,feeder,,L1 Active Power,kW,5.76
541537,Meadow Farm Estate S/S,2023-08-08 20:30:00+00:00,feeder,,N Current (RMS),A,37.1
541537,Meadow Farm Estate S/S,2023-08-08 20:30:00+00:00,feeder,,L3 Current (RMS),A,16.1
541537,Meadow Farm Estate S/S,2023-08-08 20:30:00+00:00,feeder,,L2 Current (RMS),A,56.8
541537,Meadow Farm Estate S/S,2023-08-08 20:30:00+00:00,feeder,,L1 Current (RMS),A,27.2
541537,Meadow Farm Estate S/S,2023-08-08 20:30:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.69
541537,Meadow Farm Estate S/S,2023-08-08 20:30:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.25
541537,Meadow Farm Estate S/S,2023-08-08 20:30:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.36
541537,Meadow Farm Estate S/S,2023-08-08 20:30:00+00:00,feeder,50.0,L3 Active Power,kW,2.24
541537,Meadow Farm Estate S/S,2023-08-08 20:30:00+00:00,feeder,50.0,L2 Active Power,kW,5.84
541537,Meadow Farm Estate S/S,2023-08-08 20:30:00+00:00,feeder,50.0,L1 Active Power,kW,1.07
541537,Meadow Farm Estate S/S,2023-08-08 20:30:00+00:00,feeder,50.0,N Current (RMS),A,20.4
541537,Meadow Farm Estate S/S,2023-08-08 20:30:00+00:00,feeder,50.0,L3 Current (RMS),A,10.6
541537,Meadow Farm Estate S/S,2023-08-08 20:30:00+00:00,feeder,50.0,L2 Current (RMS),A,26.2
541537,Meadow Farm Estate S/S,2023-08-08 20:30:00+00:00,feeder,50.0,L1 Current (RMS),A,5.0
541537,Meadow Farm Estate S/S,2023-08-08 20:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.78
541537,Meadow Farm Estate S/S,2023-08-08 20:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.95
541537,Meadow Farm Estate S/S,2023-08-08 20:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.45
541537,Meadow Farm Estate S/S,2023-08-08 20:30:00+00:00,feeder,40.0,L3 Active Power,kW,10.48
541537,Meadow Farm Estate S/S,2023-08-08 20:30:00+00:00,feeder,40.0,L2 Active Power,kW,3.77
541537,Meadow Farm Estate S/S,2023-08-08 20:30:00+00:00,feeder,40.0,L1 Active Power,kW,4.35
541537,Meadow Farm Estate S/S,2023-08-08 20:30:00+00:00,feeder,40.0,N Current (RMS),A,28.8
541537,Meadow Farm Estate S/S,2023-08-08 20:30:00+00:00,feeder,40.0,L3 Current (RMS),A,46.0
541537,Meadow Farm Estate S/S,2023-08-08 20:30:00+00:00,feeder,40.0,L2 Current (RMS),A,17.4
541537,Meadow Farm Estate S/S,2023-08-08 20:30:00+00:00,feeder,40.0,L1 Current (RMS),A,19.2
541537,Meadow Farm Estate S/S,2023-08-08 20:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.41
541537,Meadow Farm Estate S/S,2023-08-08 20:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.95
541537,Meadow Farm Estate S/S,2023-08-08 20:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.49
541537,Meadow Farm Estate S/S,2023-08-08 20:30:00+00:00,feeder,30.0,L3 Active Power,kW,14.53
541537,Meadow Farm Estate S/S,2023-08-08 20:30:00+00:00,feeder,30.0,L2 Active Power,kW,12.71
541537,Meadow Farm Estate S/S,2023-08-08 20:30:00+00:00,feeder,30.0,L1 Active Power,kW,14.75
541537,Meadow Farm Estate S/S,2023-08-08 20:30:00+00:00,feeder,30.0,N Current (RMS),A,32.5
541537,Meadow Farm Estate S/S,2023-08-08 20:30:00+00:00,feeder,30.0,L3 Current (RMS),A,63.0
541537,Meadow Farm Estate S/S,2023-08-08 20:30:00+00:00,feeder,30.0,L2 Current (RMS),A,55.7
541537,Meadow Farm Estate S/S,2023-08-08 20:30:00+00:00,feeder,30.0,L1 Current (RMS),A,62.9
541537,Meadow Farm Estate S/S,2023-08-08 20:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.72
541537,Meadow Farm Estate S/S,2023-08-08 20:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.16
541537,Meadow Farm Estate S/S,2023-08-08 20:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.45
541537,Meadow Farm Estate S/S,2023-08-08 20:30:00+00:00,feeder,20.0,L3 Active Power,kW,15.25
541537,Meadow Farm Estate S/S,2023-08-08 20:30:00+00:00,feeder,20.0,L2 Active Power,kW,4.76
541537,Meadow Farm Estate S/S,2023-08-08 20:30:00+00:00,feeder,20.0,L1 Active Power,kW,10.17
541537,Meadow Farm Estate S/S,2023-08-08 20:30:00+00:00,feeder,20.0,N Current (RMS),A,50.6
541537,Meadow Farm Estate S/S,2023-08-08 20:30:00+00:00,feeder,20.0,L3 Current (RMS),A,66.1
541537,Meadow Farm Estate S/S,2023-08-08 20:30:00+00:00,feeder,20.0,L2 Current (RMS),A,22.1
541537,Meadow Farm Estate S/S,2023-08-08 20:30:00+00:00,feeder,20.0,L1 Current (RMS),A,45.3
541537,Meadow Farm Estate S/S,2023-08-08 20:30:00+00:00,transformer,,Temperature,C,29.8
541537,Meadow Farm Estate S/S,2023-08-08 20:30:00+00:00,busbar,,L3 Voltage THD,%,2.69
541537,Meadow Farm Estate S/S,2023-08-08 20:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.02
541537,Meadow Farm Estate S/S,2023-08-08 20:30:00+00:00,busbar,,L2 Voltage THD,%,2.86
541537,Meadow Farm Estate S/S,2023-08-08 20:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.32
541537,Meadow Farm Estate S/S,2023-08-08 20:30:00+00:00,busbar,,L1 Voltage THD,%,2.83
541537,Meadow Farm Estate S/S,2023-08-08 20:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.83
541537,Meadow Farm Estate S/S,2023-08-08 20:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.55
541537,Meadow Farm Estate S/S,2023-08-08 20:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.78
541537,Meadow Farm Estate S/S,2023-08-08 20:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.06
541537,Meadow Farm Estate S/S,2023-08-08 20:30:00+00:00,busbar,,L3 Active Power,kW,46.01
541537,Meadow Farm Estate S/S,2023-08-08 20:30:00+00:00,busbar,,L2 Active Power,kW,40.32
541537,Meadow Farm Estate S/S,2023-08-08 20:30:00+00:00,busbar,,L1 Active Power,kW,36.1
541537,Meadow Farm Estate S/S,2023-08-08 20:30:00+00:00,busbar,,N Current (RMS),A,95.4
541537,Meadow Farm Estate S/S,2023-08-08 20:30:00+00:00,busbar,,L3 Current (RMS),A,198.8
541537,Meadow Farm Estate S/S,2023-08-08 20:30:00+00:00,busbar,,L2 Current (RMS),A,175.5
541537,Meadow Farm Estate S/S,2023-08-08 20:30:00+00:00,busbar,,L1 Current (RMS),A,157.4
541537,Meadow Farm Estate S/S,2023-08-08 20:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.97
541537,Meadow Farm Estate S/S,2023-08-08 20:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.78
541537,Meadow Farm Estate S/S,2023-08-08 20:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.22
541537,Meadow Farm Estate S/S,2023-08-08 20:20:00+00:00,feeder,,L3 Active Power,kW,4.06
541537,Meadow Farm Estate S/S,2023-08-08 20:20:00+00:00,feeder,,L2 Active Power,kW,14.85
541537,Meadow Farm Estate S/S,2023-08-08 20:20:00+00:00,feeder,,L1 Active Power,kW,9.16
541537,Meadow Farm Estate S/S,2023-08-08 20:20:00+00:00,feeder,,N Current (RMS),A,41.2
541537,Meadow Farm Estate S/S,2023-08-08 20:20:00+00:00,feeder,,L3 Current (RMS),A,19.0
541537,Meadow Farm Estate S/S,2023-08-08 20:20:00+00:00,feeder,,L2 Current (RMS),A,63.8
541537,Meadow Farm Estate S/S,2023-08-08 20:20:00+00:00,feeder,,L1 Current (RMS),A,40.6
541537,Meadow Farm Estate S/S,2023-08-08 20:20:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.69
541537,Meadow Farm Estate S/S,2023-08-08 20:20:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.08
541537,Meadow Farm Estate S/S,2023-08-08 20:20:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.29
541537,Meadow Farm Estate S/S,2023-08-08 20:20:00+00:00,feeder,50.0,L3 Active Power,kW,2.5
541537,Meadow Farm Estate S/S,2023-08-08 20:20:00+00:00,feeder,50.0,L2 Active Power,kW,4.57
541537,Meadow Farm Estate S/S,2023-08-08 20:20:00+00:00,feeder,50.0,L1 Active Power,kW,1.14
541537,Meadow Farm Estate S/S,2023-08-08 20:20:00+00:00,feeder,50.0,N Current (RMS),A,15.5
541537,Meadow Farm Estate S/S,2023-08-08 20:20:00+00:00,feeder,50.0,L3 Current (RMS),A,11.7
541537,Meadow Farm Estate S/S,2023-08-08 20:20:00+00:00,feeder,50.0,L2 Current (RMS),A,20.9
541537,Meadow Farm Estate S/S,2023-08-08 20:20:00+00:00,feeder,50.0,L1 Current (RMS),A,5.2
541537,Meadow Farm Estate S/S,2023-08-08 20:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.72
541537,Meadow Farm Estate S/S,2023-08-08 20:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.91
541537,Meadow Farm Estate S/S,2023-08-08 20:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.49
541537,Meadow Farm Estate S/S,2023-08-08 20:20:00+00:00,feeder,40.0,L3 Active Power,kW,8.34
541537,Meadow Farm Estate S/S,2023-08-08 20:20:00+00:00,feeder,40.0,L2 Active Power,kW,3.84
541537,Meadow Farm Estate S/S,2023-08-08 20:20:00+00:00,feeder,40.0,L1 Active Power,kW,4.96
541537,Meadow Farm Estate S/S,2023-08-08 20:20:00+00:00,feeder,40.0,N Current (RMS),A,21.1
541537,Meadow Farm Estate S/S,2023-08-08 20:20:00+00:00,feeder,40.0,L3 Current (RMS),A,36.7
541537,Meadow Farm Estate S/S,2023-08-08 20:20:00+00:00,feeder,40.0,L2 Current (RMS),A,18.0
541537,Meadow Farm Estate S/S,2023-08-08 20:20:00+00:00,feeder,40.0,L1 Current (RMS),A,21.5
541537,Meadow Farm Estate S/S,2023-08-08 20:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.0
541537,Meadow Farm Estate S/S,2023-08-08 20:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.19
541537,Meadow Farm Estate S/S,2023-08-08 20:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.56
541537,Meadow Farm Estate S/S,2023-08-08 20:20:00+00:00,feeder,30.0,L3 Active Power,kW,14.56
541537,Meadow Farm Estate S/S,2023-08-08 20:20:00+00:00,feeder,30.0,L2 Active Power,kW,12.64
541537,Meadow Farm Estate S/S,2023-08-08 20:20:00+00:00,feeder,30.0,L1 Active Power,kW,6.03
541537,Meadow Farm Estate S/S,2023-08-08 20:20:00+00:00,feeder,30.0,N Current (RMS),A,40.6
541537,Meadow Farm Estate S/S,2023-08-08 20:20:00+00:00,feeder,30.0,L3 Current (RMS),A,62.4
541537,Meadow Farm Estate S/S,2023-08-08 20:20:00+00:00,feeder,30.0,L2 Current (RMS),A,55.8
541537,Meadow Farm Estate S/S,2023-08-08 20:20:00+00:00,feeder,30.0,L1 Current (RMS),A,27.2
541537,Meadow Farm Estate S/S,2023-08-08 20:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.42
541537,Meadow Farm Estate S/S,2023-08-08 20:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.56
541537,Meadow Farm Estate S/S,2023-08-08 20:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.55
541537,Meadow Farm Estate S/S,2023-08-08 20:20:00+00:00,feeder,20.0,L3 Active Power,kW,13.91
541537,Meadow Farm Estate S/S,2023-08-08 20:20:00+00:00,feeder,20.0,L2 Active Power,kW,7.44
541537,Meadow Farm Estate S/S,2023-08-08 20:20:00+00:00,feeder,20.0,L1 Active Power,kW,9.85
541537,Meadow Farm Estate S/S,2023-08-08 20:20:00+00:00,feeder,20.0,N Current (RMS),A,38.9
541537,Meadow Farm Estate S/S,2023-08-08 20:20:00+00:00,feeder,20.0,L3 Current (RMS),A,59.6
541537,Meadow Farm Estate S/S,2023-08-08 20:20:00+00:00,feeder,20.0,L2 Current (RMS),A,34.1
541537,Meadow Farm Estate S/S,2023-08-08 20:20:00+00:00,feeder,20.0,L1 Current (RMS),A,44.5
541537,Meadow Farm Estate S/S,2023-08-08 20:20:00+00:00,transformer,,Temperature,C,29.8
541537,Meadow Farm Estate S/S,2023-08-08 20:20:00+00:00,busbar,,L3 Voltage THD,%,2.7
541537,Meadow Farm Estate S/S,2023-08-08 20:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.78
541537,Meadow Farm Estate S/S,2023-08-08 20:20:00+00:00,busbar,,L2 Voltage THD,%,2.83
541537,Meadow Farm Estate S/S,2023-08-08 20:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.06
541537,Meadow Farm Estate S/S,2023-08-08 20:20:00+00:00,busbar,,L1 Voltage THD,%,2.84
541537,Meadow Farm Estate S/S,2023-08-08 20:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.7
541537,Meadow Farm Estate S/S,2023-08-08 20:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.8
541537,Meadow Farm Estate S/S,2023-08-08 20:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.54
541537,Meadow Farm Estate S/S,2023-08-08 20:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.12
541537,Meadow Farm Estate S/S,2023-08-08 20:20:00+00:00,busbar,,L3 Active Power,kW,43.37
541537,Meadow Farm Estate S/S,2023-08-08 20:20:00+00:00,busbar,,L2 Active Power,kW,43.34
541537,Meadow Farm Estate S/S,2023-08-08 20:20:00+00:00,busbar,,L1 Active Power,kW,31.14
541537,Meadow Farm Estate S/S,2023-08-08 20:20:00+00:00,busbar,,N Current (RMS),A,101.0
541537,Meadow Farm Estate S/S,2023-08-08 20:20:00+00:00,busbar,,L3 Current (RMS),A,187.1
541537,Meadow Farm Estate S/S,2023-08-08 20:20:00+00:00,busbar,,L2 Current (RMS),A,188.1
541537,Meadow Farm Estate S/S,2023-08-08 20:20:00+00:00,busbar,,L1 Current (RMS),A,137.8
541537,Meadow Farm Estate S/S,2023-08-08 20:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.92
541537,Meadow Farm Estate S/S,2023-08-08 20:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.61
541537,Meadow Farm Estate S/S,2023-08-08 20:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.32
541537,Meadow Farm Estate S/S,2023-08-08 20:10:00+00:00,feeder,,L3 Active Power,kW,4.03
541537,Meadow Farm Estate S/S,2023-08-08 20:10:00+00:00,feeder,,L2 Active Power,kW,17.54
541537,Meadow Farm Estate S/S,2023-08-08 20:10:00+00:00,feeder,,L1 Active Power,kW,7.11
541537,Meadow Farm Estate S/S,2023-08-08 20:10:00+00:00,feeder,,N Current (RMS),A,51.1
541537,Meadow Farm Estate S/S,2023-08-08 20:10:00+00:00,feeder,,L3 Current (RMS),A,18.6
541537,Meadow Farm Estate S/S,2023-08-08 20:10:00+00:00,feeder,,L2 Current (RMS),A,74.8
541537,Meadow Farm Estate S/S,2023-08-08 20:10:00+00:00,feeder,,L1 Current (RMS),A,33.0
541537,Meadow Farm Estate S/S,2023-08-08 20:10:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.41
541537,Meadow Farm Estate S/S,2023-08-08 20:10:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.11
541537,Meadow Farm Estate S/S,2023-08-08 20:10:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.27
541537,Meadow Farm Estate S/S,2023-08-08 20:10:00+00:00,feeder,50.0,L3 Active Power,kW,3.06
541537,Meadow Farm Estate S/S,2023-08-08 20:10:00+00:00,feeder,50.0,L2 Active Power,kW,4.57
541537,Meadow Farm Estate S/S,2023-08-08 20:10:00+00:00,feeder,50.0,L1 Active Power,kW,1.08
541537,Meadow Farm Estate S/S,2023-08-08 20:10:00+00:00,feeder,50.0,N Current (RMS),A,14.9
541537,Meadow Farm Estate S/S,2023-08-08 20:10:00+00:00,feeder,50.0,L3 Current (RMS),A,13.6
541537,Meadow Farm Estate S/S,2023-08-08 20:10:00+00:00,feeder,50.0,L2 Current (RMS),A,21.6
541537,Meadow Farm Estate S/S,2023-08-08 20:10:00+00:00,feeder,50.0,L1 Current (RMS),A,5.0
541537,Meadow Farm Estate S/S,2023-08-08 20:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.69
541537,Meadow Farm Estate S/S,2023-08-08 20:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.57
541537,Meadow Farm Estate S/S,2023-08-08 20:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.59
541537,Meadow Farm Estate S/S,2023-08-08 20:10:00+00:00,feeder,40.0,L3 Active Power,kW,9.18
541537,Meadow Farm Estate S/S,2023-08-08 20:10:00+00:00,feeder,40.0,L2 Active Power,kW,4.11
541537,Meadow Farm Estate S/S,2023-08-08 20:10:00+00:00,feeder,40.0,L1 Active Power,kW,3.39
541537,Meadow Farm Estate S/S,2023-08-08 20:10:00+00:00,feeder,40.0,N Current (RMS),A,27.7
541537,Meadow Farm Estate S/S,2023-08-08 20:10:00+00:00,feeder,40.0,L3 Current (RMS),A,40.3
541537,Meadow Farm Estate S/S,2023-08-08 20:10:00+00:00,feeder,40.0,L2 Current (RMS),A,18.7
541537,Meadow Farm Estate S/S,2023-08-08 20:10:00+00:00,feeder,40.0,L1 Current (RMS),A,15.9
541537,Meadow Farm Estate S/S,2023-08-08 20:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.84
541537,Meadow Farm Estate S/S,2023-08-08 20:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.28
541537,Meadow Farm Estate S/S,2023-08-08 20:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.33
541537,Meadow Farm Estate S/S,2023-08-08 20:10:00+00:00,feeder,30.0,L3 Active Power,kW,16.39
541537,Meadow Farm Estate S/S,2023-08-08 20:10:00+00:00,feeder,30.0,L2 Active Power,kW,12.5
541537,Meadow Farm Estate S/S,2023-08-08 20:10:00+00:00,feeder,30.0,L1 Active Power,kW,7.26
541537,Meadow Farm Estate S/S,2023-08-08 20:10:00+00:00,feeder,30.0,N Current (RMS),A,41.1
541537,Meadow Farm Estate S/S,2023-08-08 20:10:00+00:00,feeder,30.0,L3 Current (RMS),A,70.5
541537,Meadow Farm Estate S/S,2023-08-08 20:10:00+00:00,feeder,30.0,L2 Current (RMS),A,55.4
541537,Meadow Farm Estate S/S,2023-08-08 20:10:00+00:00,feeder,30.0,L1 Current (RMS),A,32.4
541537,Meadow Farm Estate S/S,2023-08-08 20:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.34
541537,Meadow Farm Estate S/S,2023-08-08 20:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.35
541537,Meadow Farm Estate S/S,2023-08-08 20:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.67
541537,Meadow Farm Estate S/S,2023-08-08 20:10:00+00:00,feeder,20.0,L3 Active Power,kW,18.01
541537,Meadow Farm Estate S/S,2023-08-08 20:10:00+00:00,feeder,20.0,L2 Active Power,kW,8.58
541537,Meadow Farm Estate S/S,2023-08-08 20:10:00+00:00,feeder,20.0,L1 Active Power,kW,10.58
541537,Meadow Farm Estate S/S,2023-08-08 20:10:00+00:00,feeder,20.0,N Current (RMS),A,52.8
541537,Meadow Farm Estate S/S,2023-08-08 20:10:00+00:00,feeder,20.0,L3 Current (RMS),A,78.4
541537,Meadow Farm Estate S/S,2023-08-08 20:10:00+00:00,feeder,20.0,L2 Current (RMS),A,38.0
541537,Meadow Farm Estate S/S,2023-08-08 20:10:00+00:00,feeder,20.0,L1 Current (RMS),A,47.7
541537,Meadow Farm Estate S/S,2023-08-08 20:10:00+00:00,transformer,,Temperature,C,29.8
541537,Meadow Farm Estate S/S,2023-08-08 20:10:00+00:00,busbar,,L3 Voltage THD,%,2.73
541537,Meadow Farm Estate S/S,2023-08-08 20:10:00+00:00,busbar,,L3 Voltage (RMS),V,238.2
541537,Meadow Farm Estate S/S,2023-08-08 20:10:00+00:00,busbar,,L2 Voltage THD,%,2.88
541537,Meadow Farm Estate S/S,2023-08-08 20:10:00+00:00,busbar,,L2 Voltage (RMS),V,238.54
541537,Meadow Farm Estate S/S,2023-08-08 20:10:00+00:00,busbar,,L1 Voltage THD,%,2.91
541537,Meadow Farm Estate S/S,2023-08-08 20:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.33
541537,Meadow Farm Estate S/S,2023-08-08 20:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.2
541537,Meadow Farm Estate S/S,2023-08-08 20:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.92
541537,Meadow Farm Estate S/S,2023-08-08 20:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.18
541537,Meadow Farm Estate S/S,2023-08-08 20:10:00+00:00,busbar,,L3 Active Power,kW,50.67
541537,Meadow Farm Estate S/S,2023-08-08 20:10:00+00:00,busbar,,L2 Active Power,kW,47.31
541537,Meadow Farm Estate S/S,2023-08-08 20:10:00+00:00,busbar,,L1 Active Power,kW,29.43
541537,Meadow Farm Estate S/S,2023-08-08 20:10:00+00:00,busbar,,N Current (RMS),A,122.3
541537,Meadow Farm Estate S/S,2023-08-08 20:10:00+00:00,busbar,,L3 Current (RMS),A,218.6
541537,Meadow Farm Estate S/S,2023-08-08 20:10:00+00:00,busbar,,L2 Current (RMS),A,204.7
541537,Meadow Farm Estate S/S,2023-08-08 20:10:00+00:00,busbar,,L1 Current (RMS),A,132.1
541537,Meadow Farm Estate S/S,2023-08-08 20:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.76
541537,Meadow Farm Estate S/S,2023-08-08 20:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.3
541537,Meadow Farm Estate S/S,2023-08-08 20:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.11
541537,Meadow Farm Estate S/S,2023-08-08 20:00:00+00:00,feeder,,L3 Active Power,kW,3.84
541537,Meadow Farm Estate S/S,2023-08-08 20:00:00+00:00,feeder,,L2 Active Power,kW,13.23
541537,Meadow Farm Estate S/S,2023-08-08 20:00:00+00:00,feeder,,L1 Active Power,kW,5.78
541537,Meadow Farm Estate S/S,2023-08-08 20:00:00+00:00,feeder,,N Current (RMS),A,39.1
541537,Meadow Farm Estate S/S,2023-08-08 20:00:00+00:00,feeder,,L3 Current (RMS),A,17.9
541537,Meadow Farm Estate S/S,2023-08-08 20:00:00+00:00,feeder,,L2 Current (RMS),A,58.5
541537,Meadow Farm Estate S/S,2023-08-08 20:00:00+00:00,feeder,,L1 Current (RMS),A,26.9
541537,Meadow Farm Estate S/S,2023-08-08 20:00:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.5
541537,Meadow Farm Estate S/S,2023-08-08 20:00:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.05
541537,Meadow Farm Estate S/S,2023-08-08 20:00:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.29
541537,Meadow Farm Estate S/S,2023-08-08 20:00:00+00:00,feeder,50.0,L3 Active Power,kW,3.11
541537,Meadow Farm Estate S/S,2023-08-08 20:00:00+00:00,feeder,50.0,L2 Active Power,kW,5.83
541537,Meadow Farm Estate S/S,2023-08-08 20:00:00+00:00,feeder,50.0,L1 Active Power,kW,1.17
541537,Meadow Farm Estate S/S,2023-08-08 20:00:00+00:00,feeder,50.0,N Current (RMS),A,19.6
541537,Meadow Farm Estate S/S,2023-08-08 20:00:00+00:00,feeder,50.0,L3 Current (RMS),A,13.9
541537,Meadow Farm Estate S/S,2023-08-08 20:00:00+00:00,feeder,50.0,L2 Current (RMS),A,26.6
541537,Meadow Farm Estate S/S,2023-08-08 20:00:00+00:00,feeder,50.0,L1 Current (RMS),A,5.3
541537,Meadow Farm Estate S/S,2023-08-08 20:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.57
541537,Meadow Farm Estate S/S,2023-08-08 20:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.46
541537,Meadow Farm Estate S/S,2023-08-08 20:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.75
541537,Meadow Farm Estate S/S,2023-08-08 20:00:00+00:00,feeder,40.0,L3 Active Power,kW,11.13
541537,Meadow Farm Estate S/S,2023-08-08 20:00:00+00:00,feeder,40.0,L2 Active Power,kW,4.18
541537,Meadow Farm Estate S/S,2023-08-08 20:00:00+00:00,feeder,40.0,L1 Active Power,kW,3.35
541537,Meadow Farm Estate S/S,2023-08-08 20:00:00+00:00,feeder,40.0,N Current (RMS),A,35.7
541537,Meadow Farm Estate S/S,2023-08-08 20:00:00+00:00,feeder,40.0,L3 Current (RMS),A,48.1
541537,Meadow Farm Estate S/S,2023-08-08 20:00:00+00:00,feeder,40.0,L2 Current (RMS),A,20.7
541537,Meadow Farm Estate S/S,2023-08-08 20:00:00+00:00,feeder,40.0,L1 Current (RMS),A,15.5
541537,Meadow Farm Estate S/S,2023-08-08 20:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.14
541537,Meadow Farm Estate S/S,2023-08-08 20:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.26
541537,Meadow Farm Estate S/S,2023-08-08 20:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.06
541537,Meadow Farm Estate S/S,2023-08-08 20:00:00+00:00,feeder,30.0,L3 Active Power,kW,14.52
541537,Meadow Farm Estate S/S,2023-08-08 20:00:00+00:00,feeder,30.0,L2 Active Power,kW,13.12
541537,Meadow Farm Estate S/S,2023-08-08 20:00:00+00:00,feeder,30.0,L1 Active Power,kW,9.24
541537,Meadow Farm Estate S/S,2023-08-08 20:00:00+00:00,feeder,30.0,N Current (RMS),A,34.3
541537,Meadow Farm Estate S/S,2023-08-08 20:00:00+00:00,feeder,30.0,L3 Current (RMS),A,62.8
541537,Meadow Farm Estate S/S,2023-08-08 20:00:00+00:00,feeder,30.0,L2 Current (RMS),A,57.8
541537,Meadow Farm Estate S/S,2023-08-08 20:00:00+00:00,feeder,30.0,L1 Current (RMS),A,40.4
541537,Meadow Farm Estate S/S,2023-08-08 20:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.64
541537,Meadow Farm Estate S/S,2023-08-08 20:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.01
541537,Meadow Farm Estate S/S,2023-08-08 20:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.6
541537,Meadow Farm Estate S/S,2023-08-08 20:00:00+00:00,feeder,20.0,L3 Active Power,kW,12.94
541537,Meadow Farm Estate S/S,2023-08-08 20:00:00+00:00,feeder,20.0,L2 Active Power,kW,7.88
541537,Meadow Farm Estate S/S,2023-08-08 20:00:00+00:00,feeder,20.0,L1 Active Power,kW,11.17
541537,Meadow Farm Estate S/S,2023-08-08 20:00:00+00:00,feeder,20.0,N Current (RMS),A,36.5
541537,Meadow Farm Estate S/S,2023-08-08 20:00:00+00:00,feeder,20.0,L3 Current (RMS),A,56.5
541537,Meadow Farm Estate S/S,2023-08-08 20:00:00+00:00,feeder,20.0,L2 Current (RMS),A,34.9
541537,Meadow Farm Estate S/S,2023-08-08 20:00:00+00:00,feeder,20.0,L1 Current (RMS),A,50.1
541537,Meadow Farm Estate S/S,2023-08-08 20:00:00+00:00,transformer,,Temperature,C,29.8
541537,Meadow Farm Estate S/S,2023-08-08 20:00:00+00:00,busbar,,L3 Voltage THD,%,2.67
541537,Meadow Farm Estate S/S,2023-08-08 20:00:00+00:00,busbar,,L3 Voltage (RMS),V,238.64
541537,Meadow Farm Estate S/S,2023-08-08 20:00:00+00:00,busbar,,L2 Voltage THD,%,2.85
541537,Meadow Farm Estate S/S,2023-08-08 20:00:00+00:00,busbar,,L2 Voltage (RMS),V,238.83
541537,Meadow Farm Estate S/S,2023-08-08 20:00:00+00:00,busbar,,L1 Voltage THD,%,2.8
541537,Meadow Farm Estate S/S,2023-08-08 20:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.6
541537,Meadow Farm Estate S/S,2023-08-08 20:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.61
541537,Meadow Farm Estate S/S,2023-08-08 20:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.07
541537,Meadow Farm Estate S/S,2023-08-08 20:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.82
541537,Meadow Farm Estate S/S,2023-08-08 20:00:00+00:00,busbar,,L3 Active Power,kW,45.54
541537,Meadow Farm Estate S/S,2023-08-08 20:00:00+00:00,busbar,,L2 Active Power,kW,44.24
