Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
541537,Meadow Farm Estate S/S,2023-08-08 20:00:00+00:00,busbar,,L1 Active Power,kW,30.72
541537,Meadow Farm Estate S/S,2023-08-08 20:00:00+00:00,busbar,,N Current (RMS),A,107.2
541537,Meadow Farm Estate S/S,2023-08-08 20:00:00+00:00,busbar,,L3 Current (RMS),A,196.8
541537,Meadow Farm Estate S/S,2023-08-08 20:00:00+00:00,busbar,,L2 Current (RMS),A,192.5
541537,Meadow Farm Estate S/S,2023-08-08 20:00:00+00:00,busbar,,L1 Current (RMS),A,136.2
541537,Meadow Farm Estate S/S,2023-08-08 19:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.66
541537,Meadow Farm Estate S/S,2023-08-08 19:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.77
541537,Meadow Farm Estate S/S,2023-08-08 19:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.11
541537,Meadow Farm Estate S/S,2023-08-08 19:50:00+00:00,feeder,,L3 Active Power,kW,2.85
541537,Meadow Farm Estate S/S,2023-08-08 19:50:00+00:00,feeder,,L2 Active Power,kW,7.45
541537,Meadow Farm Estate S/S,2023-08-08 19:50:00+00:00,feeder,,L1 Active Power,kW,7.19
541537,Meadow Farm Estate S/S,2023-08-08 19:50:00+00:00,feeder,,N Current (RMS),A,26.1
541537,Meadow Farm Estate S/S,2023-08-08 19:50:00+00:00,feeder,,L3 Current (RMS),A,13.0
541537,Meadow Farm Estate S/S,2023-08-08 19:50:00+00:00,feeder,,L2 Current (RMS),A,34.0
541537,Meadow Farm Estate S/S,2023-08-08 19:50:00+00:00,feeder,,L1 Current (RMS),A,32.9
541537,Meadow Farm Estate S/S,2023-08-08 19:50:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.76
541537,Meadow Farm Estate S/S,2023-08-08 19:50:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.24
541537,Meadow Farm Estate S/S,2023-08-08 19:50:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.35
541537,Meadow Farm Estate S/S,2023-08-08 19:50:00+00:00,feeder,50.0,L3 Active Power,kW,2.79
541537,Meadow Farm Estate S/S,2023-08-08 19:50:00+00:00,feeder,50.0,L2 Active Power,kW,4.82
541537,Meadow Farm Estate S/S,2023-08-08 19:50:00+00:00,feeder,50.0,L1 Active Power,kW,1.86
541537,Meadow Farm Estate S/S,2023-08-08 19:50:00+00:00,feeder,50.0,N Current (RMS),A,15.8
541537,Meadow Farm Estate S/S,2023-08-08 19:50:00+00:00,feeder,50.0,L3 Current (RMS),A,12.9
541537,Meadow Farm Estate S/S,2023-08-08 19:50:00+00:00,feeder,50.0,L2 Current (RMS),A,22.3
541537,Meadow Farm Estate S/S,2023-08-08 19:50:00+00:00,feeder,50.0,L1 Current (RMS),A,9.4
541537,Meadow Farm Estate S/S,2023-08-08 19:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.25
541537,Meadow Farm Estate S/S,2023-08-08 19:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.56
541537,Meadow Farm Estate S/S,2023-08-08 19:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.92
541537,Meadow Farm Estate S/S,2023-08-08 19:50:00+00:00,feeder,40.0,L3 Active Power,kW,9.61
541537,Meadow Farm Estate S/S,2023-08-08 19:50:00+00:00,feeder,40.0,L2 Active Power,kW,7.25
541537,Meadow Farm Estate S/S,2023-08-08 19:50:00+00:00,feeder,40.0,L1 Active Power,kW,3.35
541537,Meadow Farm Estate S/S,2023-08-08 19:50:00+00:00,feeder,40.0,N Current (RMS),A,30.7
541537,Meadow Farm Estate S/S,2023-08-08 19:50:00+00:00,feeder,40.0,L3 Current (RMS),A,42.0
541537,Meadow Farm Estate S/S,2023-08-08 19:50:00+00:00,feeder,40.0,L2 Current (RMS),A,33.3
541537,Meadow Farm Estate S/S,2023-08-08 19:50:00+00:00,feeder,40.0,L1 Current (RMS),A,15.7
541537,Meadow Farm Estate S/S,2023-08-08 19:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.11
541537,Meadow Farm Estate S/S,2023-08-08 19:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.38
541537,Meadow Farm Estate S/S,2023-08-08 19:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.13
541537,Meadow Farm Estate S/S,2023-08-08 19:50:00+00:00,feeder,30.0,L3 Active Power,kW,15.64
541537,Meadow Farm Estate S/S,2023-08-08 19:50:00+00:00,feeder,30.0,L2 Active Power,kW,15.38
541537,Meadow Farm Estate S/S,2023-08-08 19:50:00+00:00,feeder,30.0,L1 Active Power,kW,6.47
541537,Meadow Farm Estate S/S,2023-08-08 19:50:00+00:00,feeder,30.0,N Current (RMS),A,46.1
541537,Meadow Farm Estate S/S,2023-08-08 19:50:00+00:00,feeder,30.0,L3 Current (RMS),A,67.6
541537,Meadow Farm Estate S/S,2023-08-08 19:50:00+00:00,feeder,30.0,L2 Current (RMS),A,68.2
541537,Meadow Farm Estate S/S,2023-08-08 19:50:00+00:00,feeder,30.0,L1 Current (RMS),A,28.7
541537,Meadow Farm Estate S/S,2023-08-08 19:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.74
541537,Meadow Farm Estate S/S,2023-08-08 19:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.68
541537,Meadow Farm Estate S/S,2023-08-08 19:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.6
541537,Meadow Farm Estate S/S,2023-08-08 19:50:00+00:00,feeder,20.0,L3 Active Power,kW,11.47
541537,Meadow Farm Estate S/S,2023-08-08 19:50:00+00:00,feeder,20.0,L2 Active Power,kW,11.05
541537,Meadow Farm Estate S/S,2023-08-08 19:50:00+00:00,feeder,20.0,L1 Active Power,kW,12.28
541537,Meadow Farm Estate S/S,2023-08-08 19:50:00+00:00,feeder,20.0,N Current (RMS),A,28.8
541537,Meadow Farm Estate S/S,2023-08-08 19:50:00+00:00,feeder,20.0,L3 Current (RMS),A,50.5
541537,Meadow Farm Estate S/S,2023-08-08 19:50:00+00:00,feeder,20.0,L2 Current (RMS),A,47.9
541537,Meadow Farm Estate S/S,2023-08-08 19:50:00+00:00,feeder,20.0,L1 Current (RMS),A,54.8
541537,Meadow Farm Estate S/S,2023-08-08 19:50:00+00:00,transformer,,Temperature,C,29.8
541537,Meadow Farm Estate S/S,2023-08-08 19:50:00+00:00,busbar,,L3 Voltage THD,%,2.63
541537,Meadow Farm Estate S/S,2023-08-08 19:50:00+00:00,busbar,,L3 Voltage (RMS),V,237.34
541537,Meadow Farm Estate S/S,2023-08-08 19:50:00+00:00,busbar,,L2 Voltage THD,%,2.81
541537,Meadow Farm Estate S/S,2023-08-08 19:50:00+00:00,busbar,,L2 Voltage (RMS),V,237.3
541537,Meadow Farm Estate S/S,2023-08-08 19:50:00+00:00,busbar,,L1 Voltage THD,%,2.76
541537,Meadow Farm Estate S/S,2023-08-08 19:50:00+00:00,busbar,,L1 Voltage (RMS),V,237.19
541537,Meadow Farm Estate S/S,2023-08-08 19:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.52
541537,Meadow Farm Estate S/S,2023-08-08 19:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.64
541537,Meadow Farm Estate S/S,2023-08-08 19:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.12
541537,Meadow Farm Estate S/S,2023-08-08 19:50:00+00:00,busbar,,L3 Active Power,kW,42.37
541537,Meadow Farm Estate S/S,2023-08-08 19:50:00+00:00,busbar,,L2 Active Power,kW,45.95
541537,Meadow Farm Estate S/S,2023-08-08 19:50:00+00:00,busbar,,L1 Active Power,kW,31.15
541537,Meadow Farm Estate S/S,2023-08-08 19:50:00+00:00,busbar,,N Current (RMS),A,106.3
541537,Meadow Farm Estate S/S,2023-08-08 19:50:00+00:00,busbar,,L3 Current (RMS),A,184.2
541537,Meadow Farm Estate S/S,2023-08-08 19:50:00+00:00,busbar,,L2 Current (RMS),A,200.5
541537,Meadow Farm Estate S/S,2023-08-08 19:50:00+00:00,busbar,,L1 Current (RMS),A,138.6
541537,Meadow Farm Estate S/S,2023-08-08 19:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.7
541537,Meadow Farm Estate S/S,2023-08-08 19:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.57
541537,Meadow Farm Estate S/S,2023-08-08 19:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.1
541537,Meadow Farm Estate S/S,2023-08-08 19:40:00+00:00,feeder,,L3 Active Power,kW,4.02
541537,Meadow Farm Estate S/S,2023-08-08 19:40:00+00:00,feeder,,L2 Active Power,kW,8.74
541537,Meadow Farm Estate S/S,2023-08-08 19:40:00+00:00,feeder,,L1 Active Power,kW,6.11
541537,Meadow Farm Estate S/S,2023-08-08 19:40:00+00:00,feeder,,N Current (RMS),A,23.6
541537,Meadow Farm Estate S/S,2023-08-08 19:40:00+00:00,feeder,,L3 Current (RMS),A,18.8
541537,Meadow Farm Estate S/S,2023-08-08 19:40:00+00:00,feeder,,L2 Current (RMS),A,39.1
541537,Meadow Farm Estate S/S,2023-08-08 19:40:00+00:00,feeder,,L1 Current (RMS),A,28.2
541537,Meadow Farm Estate S/S,2023-08-08 19:40:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.79
541537,Meadow Farm Estate S/S,2023-08-08 19:40:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.2
541537,Meadow Farm Estate S/S,2023-08-08 19:40:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.36
541537,Meadow Farm Estate S/S,2023-08-08 19:40:00+00:00,feeder,50.0,L3 Active Power,kW,3.13
541537,Meadow Farm Estate S/S,2023-08-08 19:40:00+00:00,feeder,50.0,L2 Active Power,kW,5.18
541537,Meadow Farm Estate S/S,2023-08-08 19:40:00+00:00,feeder,50.0,L1 Active Power,kW,1.18
541537,Meadow Farm Estate S/S,2023-08-08 19:40:00+00:00,feeder,50.0,N Current (RMS),A,18.3
541537,Meadow Farm Estate S/S,2023-08-08 19:40:00+00:00,feeder,50.0,L3 Current (RMS),A,15.0
541537,Meadow Farm Estate S/S,2023-08-08 19:40:00+00:00,feeder,50.0,L2 Current (RMS),A,23.8
541537,Meadow Farm Estate S/S,2023-08-08 19:40:00+00:00,feeder,50.0,L1 Current (RMS),A,5.4
541537,Meadow Farm Estate S/S,2023-08-08 19:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.36
541537,Meadow Farm Estate S/S,2023-08-08 19:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.56
541537,Meadow Farm Estate S/S,2023-08-08 19:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.81
541537,Meadow Farm Estate S/S,2023-08-08 19:40:00+00:00,feeder,40.0,L3 Active Power,kW,8.14
541537,Meadow Farm Estate S/S,2023-08-08 19:40:00+00:00,feeder,40.0,L2 Active Power,kW,6.11
541537,Meadow Farm Estate S/S,2023-08-08 19:40:00+00:00,feeder,40.0,L1 Active Power,kW,2.98
541537,Meadow Farm Estate S/S,2023-08-08 19:40:00+00:00,feeder,40.0,N Current (RMS),A,27.6
541537,Meadow Farm Estate S/S,2023-08-08 19:40:00+00:00,feeder,40.0,L3 Current (RMS),A,35.8
541537,Meadow Farm Estate S/S,2023-08-08 19:40:00+00:00,feeder,40.0,L2 Current (RMS),A,29.0
541537,Meadow Farm Estate S/S,2023-08-08 19:40:00+00:00,feeder,40.0,L1 Current (RMS),A,14.1
541537,Meadow Farm Estate S/S,2023-08-08 19:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.33
541537,Meadow Farm Estate S/S,2023-08-08 19:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.23
541537,Meadow Farm Estate S/S,2023-08-08 19:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.37
541537,Meadow Farm Estate S/S,2023-08-08 19:40:00+00:00,feeder,30.0,L3 Active Power,kW,21.87
541537,Meadow Farm Estate S/S,2023-08-08 19:40:00+00:00,feeder,30.0,L2 Active Power,kW,12.9
541537,Meadow Farm Estate S/S,2023-08-08 19:40:00+00:00,feeder,30.0,L1 Active Power,kW,8.04
541537,Meadow Farm Estate S/S,2023-08-08 19:40:00+00:00,feeder,30.0,N Current (RMS),A,63.2
541537,Meadow Farm Estate S/S,2023-08-08 19:40:00+00:00,feeder,30.0,L3 Current (RMS),A,95.4
541537,Meadow Farm Estate S/S,2023-08-08 19:40:00+00:00,feeder,30.0,L2 Current (RMS),A,57.4
541537,Meadow Farm Estate S/S,2023-08-08 19:40:00+00:00,feeder,30.0,L1 Current (RMS),A,35.6
541537,Meadow Farm Estate S/S,2023-08-08 19:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.32
541537,Meadow Farm Estate S/S,2023-08-08 19:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.36
541537,Meadow Farm Estate S/S,2023-08-08 19:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.72
541537,Meadow Farm Estate S/S,2023-08-08 19:40:00+00:00,feeder,20.0,L3 Active Power,kW,13.16
541537,Meadow Farm Estate S/S,2023-08-08 19:40:00+00:00,feeder,20.0,L2 Active Power,kW,13.05
541537,Meadow Farm Estate S/S,2023-08-08 19:40:00+00:00,feeder,20.0,L1 Active Power,kW,13.25
541537,Meadow Farm Estate S/S,2023-08-08 19:40:00+00:00,feeder,20.0,N Current (RMS),A,29.0
541537,Meadow Farm Estate S/S,2023-08-08 19:40:00+00:00,feeder,20.0,L3 Current (RMS),A,58.5
541537,Meadow Farm Estate S/S,2023-08-08 19:40:00+00:00,feeder,20.0,L2 Current (RMS),A,55.8
541537,Meadow Farm Estate S/S,2023-08-08 19:40:00+00:00,feeder,20.0,L1 Current (RMS),A,58.6
541537,Meadow Farm Estate S/S,2023-08-08 19:40:00+00:00,transformer,,Temperature,C,29.8
541537,Meadow Farm Estate S/S,2023-08-08 19:40:00+00:00,busbar,,L3 Voltage THD,%,2.55
541537,Meadow Farm Estate S/S,2023-08-08 19:40:00+00:00,busbar,,L3 Voltage (RMS),V,236.96
541537,Meadow Farm Estate S/S,2023-08-08 19:40:00+00:00,busbar,,L2 Voltage THD,%,2.77
541537,Meadow Farm Estate S/S,2023-08-08 19:40:00+00:00,busbar,,L2 Voltage (RMS),V,237.29
541537,Meadow Farm Estate S/S,2023-08-08 19:40:00+00:00,busbar,,L1 Voltage THD,%,2.7
541537,Meadow Farm Estate S/S,2023-08-08 19:40:00+00:00,busbar,,L1 Voltage (RMS),V,237.04
541537,Meadow Farm Estate S/S,2023-08-08 19:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.51
541537,Meadow Farm Estate S/S,2023-08-08 19:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.92
541537,Meadow Farm Estate S/S,2023-08-08 19:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.36
541537,Meadow Farm Estate S/S,2023-08-08 19:40:00+00:00,busbar,,L3 Active Power,kW,50.32
541537,Meadow Farm Estate S/S,2023-08-08 19:40:00+00:00,busbar,,L2 Active Power,kW,45.98
541537,Meadow Farm Estate S/S,2023-08-08 19:40:00+00:00,busbar,,L1 Active Power,kW,31.56
541537,Meadow Farm Estate S/S,2023-08-08 19:40:00+00:00,busbar,,N Current (RMS),A,119.9
541537,Meadow Farm Estate S/S,2023-08-08 19:40:00+00:00,busbar,,L3 Current (RMS),A,217.5
541537,Meadow Farm Estate S/S,2023-08-08 19:40:00+00:00,busbar,,L2 Current (RMS),A,200.6
541537,Meadow Farm Estate S/S,2023-08-08 19:40:00+00:00,busbar,,L1 Current (RMS),A,140.2
541537,Meadow Farm Estate S/S,2023-08-08 19:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.64
541537,Meadow Farm Estate S/S,2023-08-08 19:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.36
541537,Meadow Farm Estate S/S,2023-08-08 19:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.02
541537,Meadow Farm Estate S/S,2023-08-08 19:30:00+00:00,feeder,,L3 Active Power,kW,2.74
541537,Meadow Farm Estate S/S,2023-08-08 19:30:00+00:00,feeder,,L2 Active Power,kW,9.07
541537,Meadow Farm Estate S/S,2023-08-08 19:30:00+00:00,feeder,,L1 Active Power,kW,10.52
541537,Meadow Farm Estate S/S,2023-08-08 19:30:00+00:00,feeder,,N Current (RMS),A,35.2
541537,Meadow Farm Estate S/S,2023-08-08 19:30:00+00:00,feeder,,L3 Current (RMS),A,12.8
541537,Meadow Farm Estate S/S,2023-08-08 19:30:00+00:00,feeder,,L2 Current (RMS),A,40.6
541537,Meadow Farm Estate S/S,2023-08-08 19:30:00+00:00,feeder,,L1 Current (RMS),A,45.8
541537,Meadow Farm Estate S/S,2023-08-08 19:30:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.81
541537,Meadow Farm Estate S/S,2023-08-08 19:30:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.29
541537,Meadow Farm Estate S/S,2023-08-08 19:30:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.39
541537,Meadow Farm Estate S/S,2023-08-08 19:30:00+00:00,feeder,50.0,L3 Active Power,kW,2.67
541537,Meadow Farm Estate S/S,2023-08-08 19:30:00+00:00,feeder,50.0,L2 Active Power,kW,11.66
541537,Meadow Farm Estate S/S,2023-08-08 19:30:00+00:00,feeder,50.0,L1 Active Power,kW,1.57
541537,Meadow Farm Estate S/S,2023-08-08 19:30:00+00:00,feeder,50.0,N Current (RMS),A,44.8
541537,Meadow Farm Estate S/S,2023-08-08 19:30:00+00:00,feeder,50.0,L3 Current (RMS),A,12.5
541537,Meadow Farm Estate S/S,2023-08-08 19:30:00+00:00,feeder,50.0,L2 Current (RMS),A,52.8
541537,Meadow Farm Estate S/S,2023-08-08 19:30:00+00:00,feeder,50.0,L1 Current (RMS),A,7.6
541537,Meadow Farm Estate S/S,2023-08-08 19:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.55
541537,Meadow Farm Estate S/S,2023-08-08 19:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.88
541537,Meadow Farm Estate S/S,2023-08-08 19:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.51
541537,Meadow Farm Estate S/S,2023-08-08 19:30:00+00:00,feeder,40.0,L3 Active Power,kW,7.91
541537,Meadow Farm Estate S/S,2023-08-08 19:30:00+00:00,feeder,40.0,L2 Active Power,kW,4.03
541537,Meadow Farm Estate S/S,2023-08-08 19:30:00+00:00,feeder,40.0,L1 Active Power,kW,3.79
541537,Meadow Farm Estate S/S,2023-08-08 19:30:00+00:00,feeder,40.0,N Current (RMS),A,22.2
541537,Meadow Farm Estate S/S,2023-08-08 19:30:00+00:00,feeder,40.0,L3 Current (RMS),A,34.8
541537,Meadow Farm Estate S/S,2023-08-08 19:30:00+00:00,feeder,40.0,L2 Current (RMS),A,18.5
541537,Meadow Farm Estate S/S,2023-08-08 19:30:00+00:00,feeder,40.0,L1 Current (RMS),A,17.4
541537,Meadow Farm Estate S/S,2023-08-08 19:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.08
541537,Meadow Farm Estate S/S,2023-08-08 19:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.36
541537,Meadow Farm Estate S/S,2023-08-08 19:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.39
541537,Meadow Farm Estate S/S,2023-08-08 19:30:00+00:00,feeder,30.0,L3 Active Power,kW,21.78
541537,Meadow Farm Estate S/S,2023-08-08 19:30:00+00:00,feeder,30.0,L2 Active Power,kW,14.89
541537,Meadow Farm Estate S/S,2023-08-08 19:30:00+00:00,feeder,30.0,L1 Active Power,kW,6.41
541537,Meadow Farm Estate S/S,2023-08-08 19:30:00+00:00,feeder,30.0,N Current (RMS),A,69.2
541537,Meadow Farm Estate S/S,2023-08-08 19:30:00+00:00,feeder,30.0,L3 Current (RMS),A,95.1
541537,Meadow Farm Estate S/S,2023-08-08 19:30:00+00:00,feeder,30.0,L2 Current (RMS),A,66.8
541537,Meadow Farm Estate S/S,2023-08-08 19:30:00+00:00,feeder,30.0,L1 Current (RMS),A,29.3
541537,Meadow Farm Estate S/S,2023-08-08 19:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.99
541537,Meadow Farm Estate S/S,2023-08-08 19:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.19
541537,Meadow Farm Estate S/S,2023-08-08 19:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.81
541537,Meadow Farm Estate S/S,2023-08-08 19:30:00+00:00,feeder,20.0,L3 Active Power,kW,10.57
541537,Meadow Farm Estate S/S,2023-08-08 19:30:00+00:00,feeder,20.0,L2 Active Power,kW,12.64
541537,Meadow Farm Estate S/S,2023-08-08 19:30:00+00:00,feeder,20.0,L1 Active Power,kW,13.2
541537,Meadow Farm Estate S/S,2023-08-08 19:30:00+00:00,feeder,20.0,N Current (RMS),A,23.7
541537,Meadow Farm Estate S/S,2023-08-08 19:30:00+00:00,feeder,20.0,L3 Current (RMS),A,46.1
541537,Meadow Farm Estate S/S,2023-08-08 19:30:00+00:00,feeder,20.0,L2 Current (RMS),A,53.8
541537,Meadow Farm Estate S/S,2023-08-08 19:30:00+00:00,feeder,20.0,L1 Current (RMS),A,57.7
541537,Meadow Farm Estate S/S,2023-08-08 19:30:00+00:00,transformer,,Temperature,C,29.8
541537,Meadow Farm Estate S/S,2023-08-08 19:30:00+00:00,busbar,,L3 Voltage THD,%,2.48
541537,Meadow Farm Estate S/S,2023-08-08 19:30:00+00:00,busbar,,L3 Voltage (RMS),V,238.98
541537,Meadow Farm Estate S/S,2023-08-08 19:30:00+00:00,busbar,,L2 Voltage THD,%,2.7
541537,Meadow Farm Estate S/S,2023-08-08 19:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.02
541537,Meadow Farm Estate S/S,2023-08-08 19:30:00+00:00,busbar,,L1 Voltage THD,%,2.62
541537,Meadow Farm Estate S/S,2023-08-08 19:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.85
541537,Meadow Farm Estate S/S,2023-08-08 19:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.08
541537,Meadow Farm Estate S/S,2023-08-08 19:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.08
541537,Meadow Farm Estate S/S,2023-08-08 19:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.13
541537,Meadow Farm Estate S/S,2023-08-08 19:30:00+00:00,busbar,,L3 Active Power,kW,45.68
541537,Meadow Farm Estate S/S,2023-08-08 19:30:00+00:00,busbar,,L2 Active Power,kW,52.29
541537,Meadow Farm Estate S/S,2023-08-08 19:30:00+00:00,busbar,,L1 Active Power,kW,35.49
541537,Meadow Farm Estate S/S,2023-08-08 19:30:00+00:00,busbar,,N Current (RMS),A,112.1
541537,Meadow Farm Estate S/S,2023-08-08 19:30:00+00:00,busbar,,L3 Current (RMS),A,198.4
541537,Meadow Farm Estate S/S,2023-08-08 19:30:00+00:00,busbar,,L2 Current (RMS),A,224.8
541537,Meadow Farm Estate S/S,2023-08-08 19:30:00+00:00,busbar,,L1 Current (RMS),A,154.9
541537,Meadow Farm Estate S/S,2023-08-08 19:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.85
541537,Meadow Farm Estate S/S,2023-08-08 19:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.41
541537,Meadow Farm Estate S/S,2023-08-08 19:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.89
541537,Meadow Farm Estate S/S,2023-08-08 19:20:00+00:00,feeder,,L3 Active Power,kW,2.59
541537,Meadow Farm Estate S/S,2023-08-08 19:20:00+00:00,feeder,,L2 Active Power,kW,9.63
541537,Meadow Farm Estate S/S,2023-08-08 19:20:00+00:00,feeder,,L1 Active Power,kW,7.66
541537,Meadow Farm Estate S/S,2023-08-08 19:20:00+00:00,feeder,,N Current (RMS),A,31.2
541537,Meadow Farm Estate S/S,2023-08-08 19:20:00+00:00,feeder,,L3 Current (RMS),A,12.8
541537,Meadow Farm Estate S/S,2023-08-08 19:20:00+00:00,feeder,,L2 Current (RMS),A,43.0
541537,Meadow Farm Estate S/S,2023-08-08 19:20:00+00:00,feeder,,L1 Current (RMS),A,34.4
541537,Meadow Farm Estate S/S,2023-08-08 19:20:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.8
541537,Meadow Farm Estate S/S,2023-08-08 19:20:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.38
541537,Meadow Farm Estate S/S,2023-08-08 19:20:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.49
541537,Meadow Farm Estate S/S,2023-08-08 19:20:00+00:00,feeder,50.0,L3 Active Power,kW,2.5
541537,Meadow Farm Estate S/S,2023-08-08 19:20:00+00:00,feeder,50.0,L2 Active Power,kW,6.07
541537,Meadow Farm Estate S/S,2023-08-08 19:20:00+00:00,feeder,50.0,L1 Active Power,kW,2.6
541537,Meadow Farm Estate S/S,2023-08-08 19:20:00+00:00,feeder,50.0,N Current (RMS),A,19.2
541537,Meadow Farm Estate S/S,2023-08-08 19:20:00+00:00,feeder,50.0,L3 Current (RMS),A,11.7
541537,Meadow Farm Estate S/S,2023-08-08 19:20:00+00:00,feeder,50.0,L2 Current (RMS),A,27.4
541537,Meadow Farm Estate S/S,2023-08-08 19:20:00+00:00,feeder,50.0,L1 Current (RMS),A,12.2
541537,Meadow Farm Estate S/S,2023-08-08 19:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.47
541537,Meadow Farm Estate S/S,2023-08-08 19:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.86
541537,Meadow Farm Estate S/S,2023-08-08 19:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.46
541537,Meadow Farm Estate S/S,2023-08-08 19:20:00+00:00,feeder,40.0,L3 Active Power,kW,7.16
541537,Meadow Farm Estate S/S,2023-08-08 19:20:00+00:00,feeder,40.0,L2 Active Power,kW,4.96
541537,Meadow Farm Estate S/S,2023-08-08 19:20:00+00:00,feeder,40.0,L1 Active Power,kW,2.62
541537,Meadow Farm Estate S/S,2023-08-08 19:20:00+00:00,feeder,40.0,N Current (RMS),A,21.8
541537,Meadow Farm Estate S/S,2023-08-08 19:20:00+00:00,feeder,40.0,L3 Current (RMS),A,31.4
541537,Meadow Farm Estate S/S,2023-08-08 19:20:00+00:00,feeder,40.0,L2 Current (RMS),A,22.6
541537,Meadow Farm Estate S/S,2023-08-08 19:20:00+00:00,feeder,40.0,L1 Current (RMS),A,12.6
541537,Meadow Farm Estate S/S,2023-08-08 19:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.58
541537,Meadow Farm Estate S/S,2023-08-08 19:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.16
541537,Meadow Farm Estate S/S,2023-08-08 19:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.56
541537,Meadow Farm Estate S/S,2023-08-08 19:20:00+00:00,feeder,30.0,L3 Active Power,kW,18.75
541537,Meadow Farm Estate S/S,2023-08-08 19:20:00+00:00,feeder,30.0,L2 Active Power,kW,17.5
541537,Meadow Farm Estate S/S,2023-08-08 19:20:00+00:00,feeder,30.0,L1 Active Power,kW,8.13
541537,Meadow Farm Estate S/S,2023-08-08 19:20:00+00:00,feeder,30.0,N Current (RMS),A,51.0
541537,Meadow Farm Estate S/S,2023-08-08 19:20:00+00:00,feeder,30.0,L3 Current (RMS),A,81.2
541537,Meadow Farm Estate S/S,2023-08-08 19:20:00+00:00,feeder,30.0,L2 Current (RMS),A,76.3
541537,Meadow Farm Estate S/S,2023-08-08 19:20:00+00:00,feeder,30.0,L1 Current (RMS),A,36.4
541537,Meadow Farm Estate S/S,2023-08-08 19:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.94
541537,Meadow Farm Estate S/S,2023-08-08 19:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.23
541537,Meadow Farm Estate S/S,2023-08-08 19:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.66
541537,Meadow Farm Estate S/S,2023-08-08 19:20:00+00:00,feeder,20.0,L3 Active Power,kW,10.78
541537,Meadow Farm Estate S/S,2023-08-08 19:20:00+00:00,feeder,20.0,L2 Active Power,kW,12.05
541537,Meadow Farm Estate S/S,2023-08-08 19:20:00+00:00,feeder,20.0,L1 Active Power,kW,13.39
541537,Meadow Farm Estate S/S,2023-08-08 19:20:00+00:00,feeder,20.0,N Current (RMS),A,24.1
541537,Meadow Farm Estate S/S,2023-08-08 19:20:00+00:00,feeder,20.0,L3 Current (RMS),A,46.9
541537,Meadow Farm Estate S/S,2023-08-08 19:20:00+00:00,feeder,20.0,L2 Current (RMS),A,51.6
541537,Meadow Farm Estate S/S,2023-08-08 19:20:00+00:00,feeder,20.0,L1 Current (RMS),A,58.2
541537,Meadow Farm Estate S/S,2023-08-08 19:20:00+00:00,transformer,,Temperature,C,29.9
541537,Meadow Farm Estate S/S,2023-08-08 19:20:00+00:00,busbar,,L3 Voltage THD,%,2.52
541537,Meadow Farm Estate S/S,2023-08-08 19:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.32
541537,Meadow Farm Estate S/S,2023-08-08 19:20:00+00:00,busbar,,L2 Voltage THD,%,2.67
541537,Meadow Farm Estate S/S,2023-08-08 19:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.36
541537,Meadow Farm Estate S/S,2023-08-08 19:20:00+00:00,busbar,,L1 Voltage THD,%,2.62
541537,Meadow Farm Estate S/S,2023-08-08 19:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.23
541537,Meadow Farm Estate S/S,2023-08-08 19:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.64
541537,Meadow Farm Estate S/S,2023-08-08 19:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.04
541537,Meadow Farm Estate S/S,2023-08-08 19:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.07
541537,Meadow Farm Estate S/S,2023-08-08 19:20:00+00:00,busbar,,L3 Active Power,kW,41.77
541537,Meadow Farm Estate S/S,2023-08-08 19:20:00+00:00,busbar,,L2 Active Power,kW,50.22
541537,Meadow Farm Estate S/S,2023-08-08 19:20:00+00:00,busbar,,L1 Active Power,kW,34.41
541537,Meadow Farm Estate S/S,2023-08-08 19:20:00+00:00,busbar,,N Current (RMS),A,104.8
541537,Meadow Farm Estate S/S,2023-08-08 19:20:00+00:00,busbar,,L3 Current (RMS),A,181.1
541537,Meadow Farm Estate S/S,2023-08-08 19:20:00+00:00,busbar,,L2 Current (RMS),A,215.1
541537,Meadow Farm Estate S/S,2023-08-08 19:20:00+00:00,busbar,,L1 Current (RMS),A,150.7
541537,Meadow Farm Estate S/S,2023-08-08 19:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.84
541537,Meadow Farm Estate S/S,2023-08-08 19:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.39
541537,Meadow Farm Estate S/S,2023-08-08 19:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.97
541537,Meadow Farm Estate S/S,2023-08-08 19:10:00+00:00,feeder,,L3 Active Power,kW,2.2
541537,Meadow Farm Estate S/S,2023-08-08 19:10:00+00:00,feeder,,L2 Active Power,kW,12.38
541537,Meadow Farm Estate S/S,2023-08-08 19:10:00+00:00,feeder,,L1 Active Power,kW,9.91
541537,Meadow Farm Estate S/S,2023-08-08 19:10:00+00:00,feeder,,N Current (RMS),A,40.3
541537,Meadow Farm Estate S/S,2023-08-08 19:10:00+00:00,feeder,,L3 Current (RMS),A,10.5
541537,Meadow Farm Estate S/S,2023-08-08 19:10:00+00:00,feeder,,L2 Current (RMS),A,53.4
541537,Meadow Farm Estate S/S,2023-08-08 19:10:00+00:00,feeder,,L1 Current (RMS),A,44.3
541537,Meadow Farm Estate S/S,2023-08-08 19:10:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.74
541537,Meadow Farm Estate S/S,2023-08-08 19:10:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.29
541537,Meadow Farm Estate S/S,2023-08-08 19:10:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.63
541537,Meadow Farm Estate S/S,2023-08-08 19:10:00+00:00,feeder,50.0,L3 Active Power,kW,2.65
541537,Meadow Farm Estate S/S,2023-08-08 19:10:00+00:00,feeder,50.0,L2 Active Power,kW,7.02
541537,Meadow Farm Estate S/S,2023-08-08 19:10:00+00:00,feeder,50.0,L1 Active Power,kW,3.61
541537,Meadow Farm Estate S/S,2023-08-08 19:10:00+00:00,feeder,50.0,N Current (RMS),A,20.7
541537,Meadow Farm Estate S/S,2023-08-08 19:10:00+00:00,feeder,50.0,L3 Current (RMS),A,12.5
541537,Meadow Farm Estate S/S,2023-08-08 19:10:00+00:00,feeder,50.0,L2 Current (RMS),A,31.5
541537,Meadow Farm Estate S/S,2023-08-08 19:10:00+00:00,feeder,50.0,L1 Current (RMS),A,15.8
541537,Meadow Farm Estate S/S,2023-08-08 19:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.32
541537,Meadow Farm Estate S/S,2023-08-08 19:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.64
541537,Meadow Farm Estate S/S,2023-08-08 19:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.58
541537,Meadow Farm Estate S/S,2023-08-08 19:10:00+00:00,feeder,40.0,L3 Active Power,kW,11.04
541537,Meadow Farm Estate S/S,2023-08-08 19:10:00+00:00,feeder,40.0,L2 Active Power,kW,7.51
541537,Meadow Farm Estate S/S,2023-08-08 19:10:00+00:00,feeder,40.0,L1 Active Power,kW,2.88
541537,Meadow Farm Estate S/S,2023-08-08 19:10:00+00:00,feeder,40.0,N Current (RMS),A,34.4
541537,Meadow Farm Estate S/S,2023-08-08 19:10:00+00:00,feeder,40.0,L3 Current (RMS),A,47.3
541537,Meadow Farm Estate S/S,2023-08-08 19:10:00+00:00,feeder,40.0,L2 Current (RMS),A,33.2
541537,Meadow Farm Estate S/S,2023-08-08 19:10:00+00:00,feeder,40.0,L1 Current (RMS),A,13.8
541537,Meadow Farm Estate S/S,2023-08-08 19:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.4
541537,Meadow Farm Estate S/S,2023-08-08 19:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.93
541537,Meadow Farm Estate S/S,2023-08-08 19:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.1
541537,Meadow Farm Estate S/S,2023-08-08 19:10:00+00:00,feeder,30.0,L3 Active Power,kW,15.63
541537,Meadow Farm Estate S/S,2023-08-08 19:10:00+00:00,feeder,30.0,L2 Active Power,kW,16.35
541537,Meadow Farm Estate S/S,2023-08-08 19:10:00+00:00,feeder,30.0,L1 Active Power,kW,8.1
541537,Meadow Farm Estate S/S,2023-08-08 19:10:00+00:00,feeder,30.0,N Current (RMS),A,45.2
541537,Meadow Farm Estate S/S,2023-08-08 19:10:00+00:00,feeder,30.0,L3 Current (RMS),A,67.1
541537,Meadow Farm Estate S/S,2023-08-08 19:10:00+00:00,feeder,30.0,L2 Current (RMS),A,72.0
541537,Meadow Farm Estate S/S,2023-08-08 19:10:00+00:00,feeder,30.0,L1 Current (RMS),A,35.7
541537,Meadow Farm Estate S/S,2023-08-08 19:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.98
541537,Meadow Farm Estate S/S,2023-08-08 19:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
541537,Meadow Farm Estate S/S,2023-08-08 19:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.91
541537,Meadow Farm Estate S/S,2023-08-08 19:10:00+00:00,feeder,20.0,L3 Active Power,kW,10.18
541537,Meadow Farm Estate S/S,2023-08-08 19:10:00+00:00,feeder,20.0,L2 Active Power,kW,20.76
541537,Meadow Farm Estate S/S,2023-08-08 19:10:00+00:00,feeder,20.0,L1 Active Power,kW,11.87
541537,Meadow Farm Estate S/S,2023-08-08 19:10:00+00:00,feeder,20.0,N Current (RMS),A,45.0
541537,Meadow Farm Estate S/S,2023-08-08 19:10:00+00:00,feeder,20.0,L3 Current (RMS),A,44.4
541537,Meadow Farm Estate S/S,2023-08-08 19:10:00+00:00,feeder,20.0,L2 Current (RMS),A,87.5
541537,Meadow Farm Estate S/S,2023-08-08 19:10:00+00:00,feeder,20.0,L1 Current (RMS),A,52.5
541537,Meadow Farm Estate S/S,2023-08-08 19:10:00+00:00,transformer,,Temperature,C,29.9
541537,Meadow Farm Estate S/S,2023-08-08 19:10:00+00:00,busbar,,L3 Voltage THD,%,2.51
541537,Meadow Farm Estate S/S,2023-08-08 19:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.47
541537,Meadow Farm Estate S/S,2023-08-08 19:10:00+00:00,busbar,,L2 Voltage THD,%,2.64
541537,Meadow Farm Estate S/S,2023-08-08 19:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.01
541537,Meadow Farm Estate S/S,2023-08-08 19:10:00+00:00,busbar,,L1 Voltage THD,%,2.6
541537,Meadow Farm Estate S/S,2023-08-08 19:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.26
541537,Meadow Farm Estate S/S,2023-08-08 19:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.29
541537,Meadow Farm Estate S/S,2023-08-08 19:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.19
541537,Meadow Farm Estate S/S,2023-08-08 19:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.19
541537,Meadow Farm Estate S/S,2023-08-08 19:10:00+00:00,busbar,,L3 Active Power,kW,41.69
541537,Meadow Farm Estate S/S,2023-08-08 19:10:00+00:00,busbar,,L2 Active Power,kW,64.02
541537,Meadow Farm Estate S/S,2023-08-08 19:10:00+00:00,busbar,,L1 Active Power,kW,36.38
541537,Meadow Farm Estate S/S,2023-08-08 19:10:00+00:00,busbar,,N Current (RMS),A,135.0
541537,Meadow Farm Estate S/S,2023-08-08 19:10:00+00:00,busbar,,L3 Current (RMS),A,179.5
541537,Meadow Farm Estate S/S,2023-08-08 19:10:00+00:00,busbar,,L2 Current (RMS),A,273.0
541537,Meadow Farm Estate S/S,2023-08-08 19:10:00+00:00,busbar,,L1 Current (RMS),A,158.5
541537,Meadow Farm Estate S/S,2023-08-08 19:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.85
541537,Meadow Farm Estate S/S,2023-08-08 19:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.37
541537,Meadow Farm Estate S/S,2023-08-08 19:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.95
541537,Meadow Farm Estate S/S,2023-08-08 19:00:00+00:00,feeder,,L3 Active Power,kW,3.86
541537,Meadow Farm Estate S/S,2023-08-08 19:00:00+00:00,feeder,,L2 Active Power,kW,12.14
541537,Meadow Farm Estate S/S,2023-08-08 19:00:00+00:00,feeder,,L1 Active Power,kW,12.4
541537,Meadow Farm Estate S/S,2023-08-08 19:00:00+00:00,feeder,,N Current (RMS),A,40.3
541537,Meadow Farm Estate S/S,2023-08-08 19:00:00+00:00,feeder,,L3 Current (RMS),A,18.7
541537,Meadow Farm Estate S/S,2023-08-08 19:00:00+00:00,feeder,,L2 Current (RMS),A,52.6
541537,Meadow Farm Estate S/S,2023-08-08 19:00:00+00:00,feeder,,L1 Current (RMS),A,53.7
541537,Meadow Farm Estate S/S,2023-08-08 19:00:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.7
541537,Meadow Farm Estate S/S,2023-08-08 19:00:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.04
541537,Meadow Farm Estate S/S,2023-08-08 19:00:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.38
541537,Meadow Farm Estate S/S,2023-08-08 19:00:00+00:00,feeder,50.0,L3 Active Power,kW,2.45
541537,Meadow Farm Estate S/S,2023-08-08 19:00:00+00:00,feeder,50.0,L2 Active Power,kW,7.08
541537,Meadow Farm Estate S/S,2023-08-08 19:00:00+00:00,feeder,50.0,L1 Active Power,kW,1.45
541537,Meadow Farm Estate S/S,2023-08-08 19:00:00+00:00,feeder,50.0,N Current (RMS),A,24.6
541537,Meadow Farm Estate S/S,2023-08-08 19:00:00+00:00,feeder,50.0,L3 Current (RMS),A,11.4
541537,Meadow Farm Estate S/S,2023-08-08 19:00:00+00:00,feeder,50.0,L2 Current (RMS),A,31.2
541537,Meadow Farm Estate S/S,2023-08-08 19:00:00+00:00,feeder,50.0,L1 Current (RMS),A,6.9
541537,Meadow Farm Estate S/S,2023-08-08 19:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.6
541537,Meadow Farm Estate S/S,2023-08-08 19:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.65
541537,Meadow Farm Estate S/S,2023-08-08 19:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.28
541537,Meadow Farm Estate S/S,2023-08-08 19:00:00+00:00,feeder,40.0,L3 Active Power,kW,9.28
541537,Meadow Farm Estate S/S,2023-08-08 19:00:00+00:00,feeder,40.0,L2 Active Power,kW,7.31
541537,Meadow Farm Estate S/S,2023-08-08 19:00:00+00:00,feeder,40.0,L1 Active Power,kW,5.12
541537,Meadow Farm Estate S/S,2023-08-08 19:00:00+00:00,feeder,40.0,N Current (RMS),A,23.0
541537,Meadow Farm Estate S/S,2023-08-08 19:00:00+00:00,feeder,40.0,L3 Current (RMS),A,40.7
541537,Meadow Farm Estate S/S,2023-08-08 19:00:00+00:00,feeder,40.0,L2 Current (RMS),A,31.5
541537,Meadow Farm Estate S/S,2023-08-08 19:00:00+00:00,feeder,40.0,L1 Current (RMS),A,23.7
541537,Meadow Farm Estate S/S,2023-08-08 19:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.15
541537,Meadow Farm Estate S/S,2023-08-08 19:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.83
541537,Meadow Farm Estate S/S,2023-08-08 19:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.21
541537,Meadow Farm Estate S/S,2023-08-08 19:00:00+00:00,feeder,30.0,L3 Active Power,kW,16.98
541537,Meadow Farm Estate S/S,2023-08-08 19:00:00+00:00,feeder,30.0,L2 Active Power,kW,17.83
541537,Meadow Farm Estate S/S,2023-08-08 19:00:00+00:00,feeder,30.0,L1 Active Power,kW,7.23
541537,Meadow Farm Estate S/S,2023-08-08 19:00:00+00:00,feeder,30.0,N Current (RMS),A,47.3
541537,Meadow Farm Estate S/S,2023-08-08 19:00:00+00:00,feeder,30.0,L3 Current (RMS),A,72.4
541537,Meadow Farm Estate S/S,2023-08-08 19:00:00+00:00,feeder,30.0,L2 Current (RMS),A,76.3
541537,Meadow Farm Estate S/S,2023-08-08 19:00:00+00:00,feeder,30.0,L1 Current (RMS),A,31.8
541537,Meadow Farm Estate S/S,2023-08-08 19:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.25
541537,Meadow Farm Estate S/S,2023-08-08 19:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.48
541537,Meadow Farm Estate S/S,2023-08-08 19:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.89
541537,Meadow Farm Estate S/S,2023-08-08 19:00:00+00:00,feeder,20.0,L3 Active Power,kW,11.91
541537,Meadow Farm Estate S/S,2023-08-08 19:00:00+00:00,feeder,20.0,L2 Active Power,kW,8.79
541537,Meadow Farm Estate S/S,2023-08-08 19:00:00+00:00,feeder,20.0,L1 Active Power,kW,10.78
541537,Meadow Farm Estate S/S,2023-08-08 19:00:00+00:00,feeder,20.0,N Current (RMS),A,30.6
541537,Meadow Farm Estate S/S,2023-08-08 19:00:00+00:00,feeder,20.0,L3 Current (RMS),A,51.9
541537,Meadow Farm Estate S/S,2023-08-08 19:00:00+00:00,feeder,20.0,L2 Current (RMS),A,38.3
541537,Meadow Farm Estate S/S,2023-08-08 19:00:00+00:00,feeder,20.0,L1 Current (RMS),A,48.0
541537,Meadow Farm Estate S/S,2023-08-08 19:00:00+00:00,transformer,,Temperature,C,29.8
541537,Meadow Farm Estate S/S,2023-08-08 19:00:00+00:00,busbar,,L3 Voltage THD,%,2.52
541537,Meadow Farm Estate S/S,2023-08-08 19:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.27
541537,Meadow Farm Estate S/S,2023-08-08 19:00:00+00:00,busbar,,L2 Voltage THD,%,2.63
541537,Meadow Farm Estate S/S,2023-08-08 19:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.11
541537,Meadow Farm Estate S/S,2023-08-08 19:00:00+00:00,busbar,,L1 Voltage THD,%,2.63
541537,Meadow Farm Estate S/S,2023-08-08 19:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.06
541537,Meadow Farm Estate S/S,2023-08-08 19:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.55
541537,Meadow Farm Estate S/S,2023-08-08 19:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.37
541537,Meadow Farm Estate S/S,2023-08-08 19:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.7
541537,Meadow Farm Estate S/S,2023-08-08 19:00:00+00:00,busbar,,L3 Active Power,kW,44.49
541537,Meadow Farm Estate S/S,2023-08-08 19:00:00+00:00,busbar,,L2 Active Power,kW,53.16
541537,Meadow Farm Estate S/S,2023-08-08 19:00:00+00:00,busbar,,L1 Active Power,kW,36.99
541537,Meadow Farm Estate S/S,2023-08-08 19:00:00+00:00,busbar,,N Current (RMS),A,104.5
541537,Meadow Farm Estate S/S,2023-08-08 19:00:00+00:00,busbar,,L3 Current (RMS),A,191.5
541537,Meadow Farm Estate S/S,2023-08-08 19:00:00+00:00,busbar,,L2 Current (RMS),A,226.9
541537,Meadow Farm Estate S/S,2023-08-08 19:00:00+00:00,busbar,,L1 Current (RMS),A,160.3
541537,Meadow Farm Estate S/S,2023-08-08 18:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.89
541537,Meadow Farm Estate S/S,2023-08-08 18:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.47
541537,Meadow Farm Estate S/S,2023-08-08 18:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.94
541537,Meadow Farm Estate S/S,2023-08-08 18:50:00+00:00,feeder,,L3 Active Power,kW,4.02
541537,Meadow Farm Estate S/S,2023-08-08 18:50:00+00:00,feeder,,L2 Active Power,kW,8.74
541537,Meadow Farm Estate S/S,2023-08-08 18:50:00+00:00,feeder,,L1 Active Power,kW,10.1
541537,Meadow Farm Estate S/S,2023-08-08 18:50:00+00:00,feeder,,N Current (RMS),A,32.3
541537,Meadow Farm Estate S/S,2023-08-08 18:50:00+00:00,feeder,,L3 Current (RMS),A,18.5
541537,Meadow Farm Estate S/S,2023-08-08 18:50:00+00:00,feeder,,L2 Current (RMS),A,39.0
541537,Meadow Farm Estate S/S,2023-08-08 18:50:00+00:00,feeder,,L1 Current (RMS),A,44.2
541537,Meadow Farm Estate S/S,2023-08-08 18:50:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.45
541537,Meadow Farm Estate S/S,2023-08-08 18:50:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.03
541537,Meadow Farm Estate S/S,2023-08-08 18:50:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.63
541537,Meadow Farm Estate S/S,2023-08-08 18:50:00+00:00,feeder,50.0,L3 Active Power,kW,3.0
541537,Meadow Farm Estate S/S,2023-08-08 18:50:00+00:00,feeder,50.0,L2 Active Power,kW,10.31
541537,Meadow Farm Estate S/S,2023-08-08 18:50:00+00:00,feeder,50.0,L1 Active Power,kW,2.01
541537,Meadow Farm Estate S/S,2023-08-08 18:50:00+00:00,feeder,50.0,N Current (RMS),A,34.2
541537,Meadow Farm Estate S/S,2023-08-08 18:50:00+00:00,feeder,50.0,L3 Current (RMS),A,13.6
541537,Meadow Farm Estate S/S,2023-08-08 18:50:00+00:00,feeder,50.0,L2 Current (RMS),A,45.0
541537,Meadow Farm Estate S/S,2023-08-08 18:50:00+00:00,feeder,50.0,L1 Current (RMS),A,9.0
541537,Meadow Farm Estate S/S,2023-08-08 18:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.57
541537,Meadow Farm Estate S/S,2023-08-08 18:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.39
541537,Meadow Farm Estate S/S,2023-08-08 18:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.2
541537,Meadow Farm Estate S/S,2023-08-08 18:50:00+00:00,feeder,40.0,L3 Active Power,kW,10.93
541537,Meadow Farm Estate S/S,2023-08-08 18:50:00+00:00,feeder,40.0,L2 Active Power,kW,8.31
541537,Meadow Farm Estate S/S,2023-08-08 18:50:00+00:00,feeder,40.0,L1 Active Power,kW,8.34
541537,Meadow Farm Estate S/S,2023-08-08 18:50:00+00:00,feeder,40.0,N Current (RMS),A,21.0
541537,Meadow Farm Estate S/S,2023-08-08 18:50:00+00:00,feeder,40.0,L3 Current (RMS),A,47.0
541537,Meadow Farm Estate S/S,2023-08-08 18:50:00+00:00,feeder,40.0,L2 Current (RMS),A,36.2
541537,Meadow Farm Estate S/S,2023-08-08 18:50:00+00:00,feeder,40.0,L1 Current (RMS),A,36.3
541537,Meadow Farm Estate S/S,2023-08-08 18:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.28
541537,Meadow Farm Estate S/S,2023-08-08 18:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.4
541537,Meadow Farm Estate S/S,2023-08-08 18:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.19
541537,Meadow Farm Estate S/S,2023-08-08 18:50:00+00:00,feeder,30.0,L3 Active Power,kW,22.25
541537,Meadow Farm Estate S/S,2023-08-08 18:50:00+00:00,feeder,30.0,L2 Active Power,kW,18.87
541537,Meadow Farm Estate S/S,2023-08-08 18:50:00+00:00,feeder,30.0,L1 Active Power,kW,9.41
541537,Meadow Farm Estate S/S,2023-08-08 18:50:00+00:00,feeder,30.0,N Current (RMS),A,57.0
541537,Meadow Farm Estate S/S,2023-08-08 18:50:00+00:00,feeder,30.0,L3 Current (RMS),A,94.7
541537,Meadow Farm Estate S/S,2023-08-08 18:50:00+00:00,feeder,30.0,L2 Current (RMS),A,80.8
541537,Meadow Farm Estate S/S,2023-08-08 18:50:00+00:00,feeder,30.0,L1 Current (RMS),A,41.3
541537,Meadow Farm Estate S/S,2023-08-08 18:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.74
541537,Meadow Farm Estate S/S,2023-08-08 18:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.92
541537,Meadow Farm Estate S/S,2023-08-08 18:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.54
541537,Meadow Farm Estate S/S,2023-08-08 18:50:00+00:00,feeder,20.0,L3 Active Power,kW,12.5
541537,Meadow Farm Estate S/S,2023-08-08 18:50:00+00:00,feeder,20.0,L2 Active Power,kW,6.74
541537,Meadow Farm Estate S/S,2023-08-08 18:50:00+00:00,feeder,20.0,L1 Active Power,kW,12.47
541537,Meadow Farm Estate S/S,2023-08-08 18:50:00+00:00,feeder,20.0,N Current (RMS),A,39.5
541537,Meadow Farm Estate S/S,2023-08-08 18:50:00+00:00,feeder,20.0,L3 Current (RMS),A,54.0
541537,Meadow Farm Estate S/S,2023-08-08 18:50:00+00:00,feeder,20.0,L2 Current (RMS),A,30.4
541537,Meadow Farm Estate S/S,2023-08-08 18:50:00+00:00,feeder,20.0,L1 Current (RMS),A,55.5
541537,Meadow Farm Estate S/S,2023-08-08 18:50:00+00:00,transformer,,Temperature,C,29.8
541537,Meadow Farm Estate S/S,2023-08-08 18:50:00+00:00,busbar,,L3 Voltage THD,%,2.46
541537,Meadow Farm Estate S/S,2023-08-08 18:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.26
541537,Meadow Farm Estate S/S,2023-08-08 18:50:00+00:00,busbar,,L2 Voltage THD,%,2.62
541537,Meadow Farm Estate S/S,2023-08-08 18:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.25
541537,Meadow Farm Estate S/S,2023-08-08 18:50:00+00:00,busbar,,L1 Voltage THD,%,2.63
541537,Meadow Farm Estate S/S,2023-08-08 18:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.13
541537,Meadow Farm Estate S/S,2023-08-08 18:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.92
541537,Meadow Farm Estate S/S,2023-08-08 18:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.22
541537,Meadow Farm Estate S/S,2023-08-08 18:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.5
541537,Meadow Farm Estate S/S,2023-08-08 18:50:00+00:00,busbar,,L3 Active Power,kW,52.69
541537,Meadow Farm Estate S/S,2023-08-08 18:50:00+00:00,busbar,,L2 Active Power,kW,52.97
541537,Meadow Farm Estate S/S,2023-08-08 18:50:00+00:00,busbar,,L1 Active Power,kW,42.33
541537,Meadow Farm Estate S/S,2023-08-08 18:50:00+00:00,busbar,,N Current (RMS),A,102.1
541537,Meadow Farm Estate S/S,2023-08-08 18:50:00+00:00,busbar,,L3 Current (RMS),A,224.9
541537,Meadow Farm Estate S/S,2023-08-08 18:50:00+00:00,busbar,,L2 Current (RMS),A,226.9
541537,Meadow Farm Estate S/S,2023-08-08 18:50:00+00:00,busbar,,L1 Current (RMS),A,183.2
541537,Meadow Farm Estate S/S,2023-08-08 18:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.98
541537,Meadow Farm Estate S/S,2023-08-08 18:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.75
541537,Meadow Farm Estate S/S,2023-08-08 18:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.25
541537,Meadow Farm Estate S/S,2023-08-08 18:40:00+00:00,feeder,,L3 Active Power,kW,2.23
541537,Meadow Farm Estate S/S,2023-08-08 18:40:00+00:00,feeder,,L2 Active Power,kW,11.03
541537,Meadow Farm Estate S/S,2023-08-08 18:40:00+00:00,feeder,,L1 Active Power,kW,7.48
541537,Meadow Farm Estate S/S,2023-08-08 18:40:00+00:00,feeder,,N Current (RMS),A,38.0
541537,Meadow Farm Estate S/S,2023-08-08 18:40:00+00:00,feeder,,L3 Current (RMS),A,11.3
541537,Meadow Farm Estate S/S,2023-08-08 18:40:00+00:00,feeder,,L2 Current (RMS),A,48.9
541537,Meadow Farm Estate S/S,2023-08-08 18:40:00+00:00,feeder,,L1 Current (RMS),A,34.0
541537,Meadow Farm Estate S/S,2023-08-08 18:40:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.29
541537,Meadow Farm Estate S/S,2023-08-08 18:40:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.23
541537,Meadow Farm Estate S/S,2023-08-08 18:40:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.75
541537,Meadow Farm Estate S/S,2023-08-08 18:40:00+00:00,feeder,50.0,L3 Active Power,kW,3.47
541537,Meadow Farm Estate S/S,2023-08-08 18:40:00+00:00,feeder,50.0,L2 Active Power,kW,9.87
541537,Meadow Farm Estate S/S,2023-08-08 18:40:00+00:00,feeder,50.0,L1 Active Power,kW,2.57
541537,Meadow Farm Estate S/S,2023-08-08 18:40:00+00:00,feeder,50.0,N Current (RMS),A,29.2
541537,Meadow Farm Estate S/S,2023-08-08 18:40:00+00:00,feeder,50.0,L3 Current (RMS),A,15.3
541537,Meadow Farm Estate S/S,2023-08-08 18:40:00+00:00,feeder,50.0,L2 Current (RMS),A,43.0
541537,Meadow Farm Estate S/S,2023-08-08 18:40:00+00:00,feeder,50.0,L1 Current (RMS),A,11.5
541537,Meadow Farm Estate S/S,2023-08-08 18:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.33
541537,Meadow Farm Estate S/S,2023-08-08 18:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.38
541537,Meadow Farm Estate S/S,2023-08-08 18:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.76
541537,Meadow Farm Estate S/S,2023-08-08 18:40:00+00:00,feeder,40.0,L3 Active Power,kW,12.73
541537,Meadow Farm Estate S/S,2023-08-08 18:40:00+00:00,feeder,40.0,L2 Active Power,kW,9.4
541537,Meadow Farm Estate S/S,2023-08-08 18:40:00+00:00,feeder,40.0,L1 Active Power,kW,8.33
541537,Meadow Farm Estate S/S,2023-08-08 18:40:00+00:00,feeder,40.0,N Current (RMS),A,27.9
541537,Meadow Farm Estate S/S,2023-08-08 18:40:00+00:00,feeder,40.0,L3 Current (RMS),A,54.3
541537,Meadow Farm Estate S/S,2023-08-08 18:40:00+00:00,feeder,40.0,L2 Current (RMS),A,43.1
541537,Meadow Farm Estate S/S,2023-08-08 18:40:00+00:00,feeder,40.0,L1 Current (RMS),A,36.1
541537,Meadow Farm Estate S/S,2023-08-08 18:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.22
541537,Meadow Farm Estate S/S,2023-08-08 18:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.4
541537,Meadow Farm Estate S/S,2023-08-08 18:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.86
541537,Meadow Farm Estate S/S,2023-08-08 18:40:00+00:00,feeder,30.0,L3 Active Power,kW,19.97
541537,Meadow Farm Estate S/S,2023-08-08 18:40:00+00:00,feeder,30.0,L2 Active Power,kW,21.04
541537,Meadow Farm Estate S/S,2023-08-08 18:40:00+00:00,feeder,30.0,L1 Active Power,kW,12.15
541537,Meadow Farm Estate S/S,2023-08-08 18:40:00+00:00,feeder,30.0,N Current (RMS),A,44.2
541537,Meadow Farm Estate S/S,2023-08-08 18:40:00+00:00,feeder,30.0,L3 Current (RMS),A,84.7
541537,Meadow Farm Estate S/S,2023-08-08 18:40:00+00:00,feeder,30.0,L2 Current (RMS),A,89.7
541537,Meadow Farm Estate S/S,2023-08-08 18:40:00+00:00,feeder,30.0,L1 Current (RMS),A,52.1
541537,Meadow Farm Estate S/S,2023-08-08 18:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.69
541537,Meadow Farm Estate S/S,2023-08-08 18:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.18
541537,Meadow Farm Estate S/S,2023-08-08 18:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.48
