Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
541537,Meadow Farm Estate S/S,2023-08-08 18:40:00+00:00,feeder,20.0,L3 Active Power,kW,11.71
541537,Meadow Farm Estate S/S,2023-08-08 18:40:00+00:00,feeder,20.0,L2 Active Power,kW,6.39
541537,Meadow Farm Estate S/S,2023-08-08 18:40:00+00:00,feeder,20.0,L1 Active Power,kW,11.35
541537,Meadow Farm Estate S/S,2023-08-08 18:40:00+00:00,feeder,20.0,N Current (RMS),A,36.3
541537,Meadow Farm Estate S/S,2023-08-08 18:40:00+00:00,feeder,20.0,L3 Current (RMS),A,50.9
541537,Meadow Farm Estate S/S,2023-08-08 18:40:00+00:00,feeder,20.0,L2 Current (RMS),A,28.7
541537,Meadow Farm Estate S/S,2023-08-08 18:40:00+00:00,feeder,20.0,L1 Current (RMS),A,51.2
541537,Meadow Farm Estate S/S,2023-08-08 18:40:00+00:00,transformer,,Temperature,C,29.8
541537,Meadow Farm Estate S/S,2023-08-08 18:40:00+00:00,busbar,,L3 Voltage THD,%,2.44
541537,Meadow Farm Estate S/S,2023-08-08 18:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.08
541537,Meadow Farm Estate S/S,2023-08-08 18:40:00+00:00,busbar,,L2 Voltage THD,%,2.55
541537,Meadow Farm Estate S/S,2023-08-08 18:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.11
541537,Meadow Farm Estate S/S,2023-08-08 18:40:00+00:00,busbar,,L1 Voltage THD,%,2.64
541537,Meadow Farm Estate S/S,2023-08-08 18:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.16
541537,Meadow Farm Estate S/S,2023-08-08 18:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.5
541537,Meadow Farm Estate S/S,2023-08-08 18:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.93
541537,Meadow Farm Estate S/S,2023-08-08 18:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.11
541537,Meadow Farm Estate S/S,2023-08-08 18:40:00+00:00,busbar,,L3 Active Power,kW,50.12
541537,Meadow Farm Estate S/S,2023-08-08 18:40:00+00:00,busbar,,L2 Active Power,kW,57.74
541537,Meadow Farm Estate S/S,2023-08-08 18:40:00+00:00,busbar,,L1 Active Power,kW,41.9
541537,Meadow Farm Estate S/S,2023-08-08 18:40:00+00:00,busbar,,N Current (RMS),A,103.8
541537,Meadow Farm Estate S/S,2023-08-08 18:40:00+00:00,busbar,,L3 Current (RMS),A,213.9
541537,Meadow Farm Estate S/S,2023-08-08 18:40:00+00:00,busbar,,L2 Current (RMS),A,247.7
541537,Meadow Farm Estate S/S,2023-08-08 18:40:00+00:00,busbar,,L1 Current (RMS),A,181.5
541537,Meadow Farm Estate S/S,2023-08-08 18:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.96
541537,Meadow Farm Estate S/S,2023-08-08 18:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.83
541537,Meadow Farm Estate S/S,2023-08-08 18:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.16
541537,Meadow Farm Estate S/S,2023-08-08 18:30:00+00:00,feeder,,L3 Active Power,kW,4.18
541537,Meadow Farm Estate S/S,2023-08-08 18:30:00+00:00,feeder,,L2 Active Power,kW,7.33
541537,Meadow Farm Estate S/S,2023-08-08 18:30:00+00:00,feeder,,L1 Active Power,kW,11.53
541537,Meadow Farm Estate S/S,2023-08-08 18:30:00+00:00,feeder,,N Current (RMS),A,37.8
541537,Meadow Farm Estate S/S,2023-08-08 18:30:00+00:00,feeder,,L3 Current (RMS),A,18.6
541537,Meadow Farm Estate S/S,2023-08-08 18:30:00+00:00,feeder,,L2 Current (RMS),A,33.5
541537,Meadow Farm Estate S/S,2023-08-08 18:30:00+00:00,feeder,,L1 Current (RMS),A,51.5
541537,Meadow Farm Estate S/S,2023-08-08 18:30:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.48
541537,Meadow Farm Estate S/S,2023-08-08 18:30:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.34
541537,Meadow Farm Estate S/S,2023-08-08 18:30:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.66
541537,Meadow Farm Estate S/S,2023-08-08 18:30:00+00:00,feeder,50.0,L3 Active Power,kW,3.92
541537,Meadow Farm Estate S/S,2023-08-08 18:30:00+00:00,feeder,50.0,L2 Active Power,kW,4.58
541537,Meadow Farm Estate S/S,2023-08-08 18:30:00+00:00,feeder,50.0,L1 Active Power,kW,3.31
541537,Meadow Farm Estate S/S,2023-08-08 18:30:00+00:00,feeder,50.0,N Current (RMS),A,10.5
541537,Meadow Farm Estate S/S,2023-08-08 18:30:00+00:00,feeder,50.0,L3 Current (RMS),A,17.5
541537,Meadow Farm Estate S/S,2023-08-08 18:30:00+00:00,feeder,50.0,L2 Current (RMS),A,21.1
541537,Meadow Farm Estate S/S,2023-08-08 18:30:00+00:00,feeder,50.0,L1 Current (RMS),A,14.3
541537,Meadow Farm Estate S/S,2023-08-08 18:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.4
541537,Meadow Farm Estate S/S,2023-08-08 18:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.72
541537,Meadow Farm Estate S/S,2023-08-08 18:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.89
541537,Meadow Farm Estate S/S,2023-08-08 18:30:00+00:00,feeder,40.0,L3 Active Power,kW,12.32
541537,Meadow Farm Estate S/S,2023-08-08 18:30:00+00:00,feeder,40.0,L2 Active Power,kW,4.75
541537,Meadow Farm Estate S/S,2023-08-08 18:30:00+00:00,feeder,40.0,L1 Active Power,kW,7.02
541537,Meadow Farm Estate S/S,2023-08-08 18:30:00+00:00,feeder,40.0,N Current (RMS),A,32.0
541537,Meadow Farm Estate S/S,2023-08-08 18:30:00+00:00,feeder,40.0,L3 Current (RMS),A,53.1
541537,Meadow Farm Estate S/S,2023-08-08 18:30:00+00:00,feeder,40.0,L2 Current (RMS),A,21.7
541537,Meadow Farm Estate S/S,2023-08-08 18:30:00+00:00,feeder,40.0,L1 Current (RMS),A,30.3
541537,Meadow Farm Estate S/S,2023-08-08 18:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.16
541537,Meadow Farm Estate S/S,2023-08-08 18:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.4
541537,Meadow Farm Estate S/S,2023-08-08 18:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.14
541537,Meadow Farm Estate S/S,2023-08-08 18:30:00+00:00,feeder,30.0,L3 Active Power,kW,20.09
541537,Meadow Farm Estate S/S,2023-08-08 18:30:00+00:00,feeder,30.0,L2 Active Power,kW,23.54
541537,Meadow Farm Estate S/S,2023-08-08 18:30:00+00:00,feeder,30.0,L1 Active Power,kW,9.42
541537,Meadow Farm Estate S/S,2023-08-08 18:30:00+00:00,feeder,30.0,N Current (RMS),A,62.6
541537,Meadow Farm Estate S/S,2023-08-08 18:30:00+00:00,feeder,30.0,L3 Current (RMS),A,85.8
541537,Meadow Farm Estate S/S,2023-08-08 18:30:00+00:00,feeder,30.0,L2 Current (RMS),A,100.8
541537,Meadow Farm Estate S/S,2023-08-08 18:30:00+00:00,feeder,30.0,L1 Current (RMS),A,40.8
541537,Meadow Farm Estate S/S,2023-08-08 18:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.32
541537,Meadow Farm Estate S/S,2023-08-08 18:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.88
541537,Meadow Farm Estate S/S,2023-08-08 18:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.67
541537,Meadow Farm Estate S/S,2023-08-08 18:30:00+00:00,feeder,20.0,L3 Active Power,kW,9.28
541537,Meadow Farm Estate S/S,2023-08-08 18:30:00+00:00,feeder,20.0,L2 Active Power,kW,8.96
541537,Meadow Farm Estate S/S,2023-08-08 18:30:00+00:00,feeder,20.0,L1 Active Power,kW,9.72
541537,Meadow Farm Estate S/S,2023-08-08 18:30:00+00:00,feeder,20.0,N Current (RMS),A,26.4
541537,Meadow Farm Estate S/S,2023-08-08 18:30:00+00:00,feeder,20.0,L3 Current (RMS),A,40.9
541537,Meadow Farm Estate S/S,2023-08-08 18:30:00+00:00,feeder,20.0,L2 Current (RMS),A,39.5
541537,Meadow Farm Estate S/S,2023-08-08 18:30:00+00:00,feeder,20.0,L1 Current (RMS),A,43.8
541537,Meadow Farm Estate S/S,2023-08-08 18:30:00+00:00,transformer,,Temperature,C,29.8
541537,Meadow Farm Estate S/S,2023-08-08 18:30:00+00:00,busbar,,L3 Voltage THD,%,2.41
541537,Meadow Farm Estate S/S,2023-08-08 18:30:00+00:00,busbar,,L3 Voltage (RMS),V,238.48
541537,Meadow Farm Estate S/S,2023-08-08 18:30:00+00:00,busbar,,L2 Voltage THD,%,2.54
541537,Meadow Farm Estate S/S,2023-08-08 18:30:00+00:00,busbar,,L2 Voltage (RMS),V,238.61
541537,Meadow Farm Estate S/S,2023-08-08 18:30:00+00:00,busbar,,L1 Voltage THD,%,2.53
541537,Meadow Farm Estate S/S,2023-08-08 18:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.55
541537,Meadow Farm Estate S/S,2023-08-08 18:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.3
541537,Meadow Farm Estate S/S,2023-08-08 18:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.36
541537,Meadow Farm Estate S/S,2023-08-08 18:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.51
541537,Meadow Farm Estate S/S,2023-08-08 18:30:00+00:00,busbar,,L3 Active Power,kW,49.79
541537,Meadow Farm Estate S/S,2023-08-08 18:30:00+00:00,busbar,,L2 Active Power,kW,49.15
541537,Meadow Farm Estate S/S,2023-08-08 18:30:00+00:00,busbar,,L1 Active Power,kW,41.01
541537,Meadow Farm Estate S/S,2023-08-08 18:30:00+00:00,busbar,,N Current (RMS),A,96.8
541537,Meadow Farm Estate S/S,2023-08-08 18:30:00+00:00,busbar,,L3 Current (RMS),A,213.3
541537,Meadow Farm Estate S/S,2023-08-08 18:30:00+00:00,busbar,,L2 Current (RMS),A,210.9
541537,Meadow Farm Estate S/S,2023-08-08 18:30:00+00:00,busbar,,L1 Current (RMS),A,177.7
541537,Meadow Farm Estate S/S,2023-08-08 18:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.15
541537,Meadow Farm Estate S/S,2023-08-08 18:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.4
541537,Meadow Farm Estate S/S,2023-08-08 18:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.44
541537,Meadow Farm Estate S/S,2023-08-08 18:20:00+00:00,feeder,,L3 Active Power,kW,3.1
541537,Meadow Farm Estate S/S,2023-08-08 18:20:00+00:00,feeder,,L2 Active Power,kW,12.51
541537,Meadow Farm Estate S/S,2023-08-08 18:20:00+00:00,feeder,,L1 Active Power,kW,12.91
541537,Meadow Farm Estate S/S,2023-08-08 18:20:00+00:00,feeder,,N Current (RMS),A,44.9
541537,Meadow Farm Estate S/S,2023-08-08 18:20:00+00:00,feeder,,L3 Current (RMS),A,15.6
541537,Meadow Farm Estate S/S,2023-08-08 18:20:00+00:00,feeder,,L2 Current (RMS),A,54.5
541537,Meadow Farm Estate S/S,2023-08-08 18:20:00+00:00,feeder,,L1 Current (RMS),A,55.9
541537,Meadow Farm Estate S/S,2023-08-08 18:20:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.38
541537,Meadow Farm Estate S/S,2023-08-08 18:20:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.21
541537,Meadow Farm Estate S/S,2023-08-08 18:20:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.42
541537,Meadow Farm Estate S/S,2023-08-08 18:20:00+00:00,feeder,50.0,L3 Active Power,kW,4.65
541537,Meadow Farm Estate S/S,2023-08-08 18:20:00+00:00,feeder,50.0,L2 Active Power,kW,4.62
541537,Meadow Farm Estate S/S,2023-08-08 18:20:00+00:00,feeder,50.0,L1 Active Power,kW,3.81
541537,Meadow Farm Estate S/S,2023-08-08 18:20:00+00:00,feeder,50.0,N Current (RMS),A,11.6
541537,Meadow Farm Estate S/S,2023-08-08 18:20:00+00:00,feeder,50.0,L3 Current (RMS),A,20.2
541537,Meadow Farm Estate S/S,2023-08-08 18:20:00+00:00,feeder,50.0,L2 Current (RMS),A,21.9
541537,Meadow Farm Estate S/S,2023-08-08 18:20:00+00:00,feeder,50.0,L1 Current (RMS),A,16.7
541537,Meadow Farm Estate S/S,2023-08-08 18:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.35
541537,Meadow Farm Estate S/S,2023-08-08 18:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.95
541537,Meadow Farm Estate S/S,2023-08-08 18:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.03
541537,Meadow Farm Estate S/S,2023-08-08 18:20:00+00:00,feeder,40.0,L3 Active Power,kW,8.83
541537,Meadow Farm Estate S/S,2023-08-08 18:20:00+00:00,feeder,40.0,L2 Active Power,kW,3.58
541537,Meadow Farm Estate S/S,2023-08-08 18:20:00+00:00,feeder,40.0,L1 Active Power,kW,3.04
541537,Meadow Farm Estate S/S,2023-08-08 18:20:00+00:00,feeder,40.0,N Current (RMS),A,27.4
541537,Meadow Farm Estate S/S,2023-08-08 18:20:00+00:00,feeder,40.0,L3 Current (RMS),A,38.6
541537,Meadow Farm Estate S/S,2023-08-08 18:20:00+00:00,feeder,40.0,L2 Current (RMS),A,16.7
541537,Meadow Farm Estate S/S,2023-08-08 18:20:00+00:00,feeder,40.0,L1 Current (RMS),A,14.8
541537,Meadow Farm Estate S/S,2023-08-08 18:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.43
541537,Meadow Farm Estate S/S,2023-08-08 18:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.44
541537,Meadow Farm Estate S/S,2023-08-08 18:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.41
541537,Meadow Farm Estate S/S,2023-08-08 18:20:00+00:00,feeder,30.0,L3 Active Power,kW,18.76
541537,Meadow Farm Estate S/S,2023-08-08 18:20:00+00:00,feeder,30.0,L2 Active Power,kW,18.91
541537,Meadow Farm Estate S/S,2023-08-08 18:20:00+00:00,feeder,30.0,L1 Active Power,kW,9.08
541537,Meadow Farm Estate S/S,2023-08-08 18:20:00+00:00,feeder,30.0,N Current (RMS),A,59.2
541537,Meadow Farm Estate S/S,2023-08-08 18:20:00+00:00,feeder,30.0,L3 Current (RMS),A,81.1
541537,Meadow Farm Estate S/S,2023-08-08 18:20:00+00:00,feeder,30.0,L2 Current (RMS),A,83.7
541537,Meadow Farm Estate S/S,2023-08-08 18:20:00+00:00,feeder,30.0,L1 Current (RMS),A,40.1
541537,Meadow Farm Estate S/S,2023-08-08 18:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.7
541537,Meadow Farm Estate S/S,2023-08-08 18:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.25
541537,Meadow Farm Estate S/S,2023-08-08 18:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.33
541537,Meadow Farm Estate S/S,2023-08-08 18:20:00+00:00,feeder,20.0,L3 Active Power,kW,11.12
541537,Meadow Farm Estate S/S,2023-08-08 18:20:00+00:00,feeder,20.0,L2 Active Power,kW,10.43
541537,Meadow Farm Estate S/S,2023-08-08 18:20:00+00:00,feeder,20.0,L1 Active Power,kW,15.23
541537,Meadow Farm Estate S/S,2023-08-08 18:20:00+00:00,feeder,20.0,N Current (RMS),A,37.7
541537,Meadow Farm Estate S/S,2023-08-08 18:20:00+00:00,feeder,20.0,L3 Current (RMS),A,48.9
541537,Meadow Farm Estate S/S,2023-08-08 18:20:00+00:00,feeder,20.0,L2 Current (RMS),A,46.5
541537,Meadow Farm Estate S/S,2023-08-08 18:20:00+00:00,feeder,20.0,L1 Current (RMS),A,67.4
541537,Meadow Farm Estate S/S,2023-08-08 18:20:00+00:00,transformer,,Temperature,C,29.7
541537,Meadow Farm Estate S/S,2023-08-08 18:20:00+00:00,busbar,,L3 Voltage THD,%,2.42
541537,Meadow Farm Estate S/S,2023-08-08 18:20:00+00:00,busbar,,L3 Voltage (RMS),V,238.61
541537,Meadow Farm Estate S/S,2023-08-08 18:20:00+00:00,busbar,,L2 Voltage THD,%,2.55
541537,Meadow Farm Estate S/S,2023-08-08 18:20:00+00:00,busbar,,L2 Voltage (RMS),V,238.6
541537,Meadow Farm Estate S/S,2023-08-08 18:20:00+00:00,busbar,,L1 Voltage THD,%,2.61
541537,Meadow Farm Estate S/S,2023-08-08 18:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.42
541537,Meadow Farm Estate S/S,2023-08-08 18:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.01
541537,Meadow Farm Estate S/S,2023-08-08 18:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.37
541537,Meadow Farm Estate S/S,2023-08-08 18:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.64
541537,Meadow Farm Estate S/S,2023-08-08 18:20:00+00:00,busbar,,L3 Active Power,kW,46.46
541537,Meadow Farm Estate S/S,2023-08-08 18:20:00+00:00,busbar,,L2 Active Power,kW,50.05
541537,Meadow Farm Estate S/S,2023-08-08 18:20:00+00:00,busbar,,L1 Active Power,kW,44.07
541537,Meadow Farm Estate S/S,2023-08-08 18:20:00+00:00,busbar,,N Current (RMS),A,96.0
541537,Meadow Farm Estate S/S,2023-08-08 18:20:00+00:00,busbar,,L3 Current (RMS),A,200.0
541537,Meadow Farm Estate S/S,2023-08-08 18:20:00+00:00,busbar,,L2 Current (RMS),A,215.8
541537,Meadow Farm Estate S/S,2023-08-08 18:20:00+00:00,busbar,,L1 Current (RMS),A,191.3
541537,Meadow Farm Estate S/S,2023-08-08 18:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.12
541537,Meadow Farm Estate S/S,2023-08-08 18:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.16
541537,Meadow Farm Estate S/S,2023-08-08 18:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.42
541537,Meadow Farm Estate S/S,2023-08-08 18:10:00+00:00,feeder,,L3 Active Power,kW,4.33
541537,Meadow Farm Estate S/S,2023-08-08 18:10:00+00:00,feeder,,L2 Active Power,kW,12.39
541537,Meadow Farm Estate S/S,2023-08-08 18:10:00+00:00,feeder,,L1 Active Power,kW,13.87
541537,Meadow Farm Estate S/S,2023-08-08 18:10:00+00:00,feeder,,N Current (RMS),A,42.7
541537,Meadow Farm Estate S/S,2023-08-08 18:10:00+00:00,feeder,,L3 Current (RMS),A,21.4
541537,Meadow Farm Estate S/S,2023-08-08 18:10:00+00:00,feeder,,L2 Current (RMS),A,53.9
541537,Meadow Farm Estate S/S,2023-08-08 18:10:00+00:00,feeder,,L1 Current (RMS),A,59.9
541537,Meadow Farm Estate S/S,2023-08-08 18:10:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.4
541537,Meadow Farm Estate S/S,2023-08-08 18:10:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.42
541537,Meadow Farm Estate S/S,2023-08-08 18:10:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.24
541537,Meadow Farm Estate S/S,2023-08-08 18:10:00+00:00,feeder,50.0,L3 Active Power,kW,4.2
541537,Meadow Farm Estate S/S,2023-08-08 18:10:00+00:00,feeder,50.0,L2 Active Power,kW,7.42
541537,Meadow Farm Estate S/S,2023-08-08 18:10:00+00:00,feeder,50.0,L1 Active Power,kW,5.83
541537,Meadow Farm Estate S/S,2023-08-08 18:10:00+00:00,feeder,50.0,N Current (RMS),A,19.6
541537,Meadow Farm Estate S/S,2023-08-08 18:10:00+00:00,feeder,50.0,L3 Current (RMS),A,18.8
541537,Meadow Farm Estate S/S,2023-08-08 18:10:00+00:00,feeder,50.0,L2 Current (RMS),A,32.5
541537,Meadow Farm Estate S/S,2023-08-08 18:10:00+00:00,feeder,50.0,L1 Current (RMS),A,26.0
541537,Meadow Farm Estate S/S,2023-08-08 18:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.34
541537,Meadow Farm Estate S/S,2023-08-08 18:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.78
541537,Meadow Farm Estate S/S,2023-08-08 18:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.27
541537,Meadow Farm Estate S/S,2023-08-08 18:10:00+00:00,feeder,40.0,L3 Active Power,kW,11.07
541537,Meadow Farm Estate S/S,2023-08-08 18:10:00+00:00,feeder,40.0,L2 Active Power,kW,5.04
541537,Meadow Farm Estate S/S,2023-08-08 18:10:00+00:00,feeder,40.0,L1 Active Power,kW,3.2
541537,Meadow Farm Estate S/S,2023-08-08 18:10:00+00:00,feeder,40.0,N Current (RMS),A,34.6
541537,Meadow Farm Estate S/S,2023-08-08 18:10:00+00:00,feeder,40.0,L3 Current (RMS),A,47.5
541537,Meadow Farm Estate S/S,2023-08-08 18:10:00+00:00,feeder,40.0,L2 Current (RMS),A,22.7
541537,Meadow Farm Estate S/S,2023-08-08 18:10:00+00:00,feeder,40.0,L1 Current (RMS),A,16.0
541537,Meadow Farm Estate S/S,2023-08-08 18:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.72
541537,Meadow Farm Estate S/S,2023-08-08 18:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.61
541537,Meadow Farm Estate S/S,2023-08-08 18:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.34
541537,Meadow Farm Estate S/S,2023-08-08 18:10:00+00:00,feeder,30.0,L3 Active Power,kW,17.12
541537,Meadow Farm Estate S/S,2023-08-08 18:10:00+00:00,feeder,30.0,L2 Active Power,kW,12.93
541537,Meadow Farm Estate S/S,2023-08-08 18:10:00+00:00,feeder,30.0,L1 Active Power,kW,11.45
541537,Meadow Farm Estate S/S,2023-08-08 18:10:00+00:00,feeder,30.0,N Current (RMS),A,34.3
541537,Meadow Farm Estate S/S,2023-08-08 18:10:00+00:00,feeder,30.0,L3 Current (RMS),A,73.4
541537,Meadow Farm Estate S/S,2023-08-08 18:10:00+00:00,feeder,30.0,L2 Current (RMS),A,56.3
541537,Meadow Farm Estate S/S,2023-08-08 18:10:00+00:00,feeder,30.0,L1 Current (RMS),A,49.2
541537,Meadow Farm Estate S/S,2023-08-08 18:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.87
541537,Meadow Farm Estate S/S,2023-08-08 18:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.53
541537,Meadow Farm Estate S/S,2023-08-08 18:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.55
541537,Meadow Farm Estate S/S,2023-08-08 18:10:00+00:00,feeder,20.0,L3 Active Power,kW,8.99
541537,Meadow Farm Estate S/S,2023-08-08 18:10:00+00:00,feeder,20.0,L2 Active Power,kW,8.78
541537,Meadow Farm Estate S/S,2023-08-08 18:10:00+00:00,feeder,20.0,L1 Active Power,kW,19.06
541537,Meadow Farm Estate S/S,2023-08-08 18:10:00+00:00,feeder,20.0,N Current (RMS),A,52.3
541537,Meadow Farm Estate S/S,2023-08-08 18:10:00+00:00,feeder,20.0,L3 Current (RMS),A,40.4
541537,Meadow Farm Estate S/S,2023-08-08 18:10:00+00:00,feeder,20.0,L2 Current (RMS),A,39.5
541537,Meadow Farm Estate S/S,2023-08-08 18:10:00+00:00,feeder,20.0,L1 Current (RMS),A,82.6
541537,Meadow Farm Estate S/S,2023-08-08 18:10:00+00:00,transformer,,Temperature,C,29.6
541537,Meadow Farm Estate S/S,2023-08-08 18:10:00+00:00,busbar,,L3 Voltage THD,%,2.45
541537,Meadow Farm Estate S/S,2023-08-08 18:10:00+00:00,busbar,,L3 Voltage (RMS),V,238.17
541537,Meadow Farm Estate S/S,2023-08-08 18:10:00+00:00,busbar,,L2 Voltage THD,%,2.59
541537,Meadow Farm Estate S/S,2023-08-08 18:10:00+00:00,busbar,,L2 Voltage (RMS),V,238.21
541537,Meadow Farm Estate S/S,2023-08-08 18:10:00+00:00,busbar,,L1 Voltage THD,%,2.66
541537,Meadow Farm Estate S/S,2023-08-08 18:10:00+00:00,busbar,,L1 Voltage (RMS),V,237.62
541537,Meadow Farm Estate S/S,2023-08-08 18:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.46
541537,Meadow Farm Estate S/S,2023-08-08 18:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.5
541537,Meadow Farm Estate S/S,2023-08-08 18:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.82
541537,Meadow Farm Estate S/S,2023-08-08 18:10:00+00:00,busbar,,L3 Active Power,kW,45.71
541537,Meadow Farm Estate S/S,2023-08-08 18:10:00+00:00,busbar,,L2 Active Power,kW,46.57
541537,Meadow Farm Estate S/S,2023-08-08 18:10:00+00:00,busbar,,L1 Active Power,kW,53.41
541537,Meadow Farm Estate S/S,2023-08-08 18:10:00+00:00,busbar,,N Current (RMS),A,98.8
541537,Meadow Farm Estate S/S,2023-08-08 18:10:00+00:00,busbar,,L3 Current (RMS),A,196.9
541537,Meadow Farm Estate S/S,2023-08-08 18:10:00+00:00,busbar,,L2 Current (RMS),A,201.6
541537,Meadow Farm Estate S/S,2023-08-08 18:10:00+00:00,busbar,,L1 Current (RMS),A,229.3
541537,Meadow Farm Estate S/S,2023-08-08 18:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.19
541537,Meadow Farm Estate S/S,2023-08-08 18:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.98
541537,Meadow Farm Estate S/S,2023-08-08 18:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.44
541537,Meadow Farm Estate S/S,2023-08-08 18:00:00+00:00,feeder,,L3 Active Power,kW,3.3
541537,Meadow Farm Estate S/S,2023-08-08 18:00:00+00:00,feeder,,L2 Active Power,kW,12.69
541537,Meadow Farm Estate S/S,2023-08-08 18:00:00+00:00,feeder,,L1 Active Power,kW,12.37
541537,Meadow Farm Estate S/S,2023-08-08 18:00:00+00:00,feeder,,N Current (RMS),A,42.3
541537,Meadow Farm Estate S/S,2023-08-08 18:00:00+00:00,feeder,,L3 Current (RMS),A,16.0
541537,Meadow Farm Estate S/S,2023-08-08 18:00:00+00:00,feeder,,L2 Current (RMS),A,55.7
541537,Meadow Farm Estate S/S,2023-08-08 18:00:00+00:00,feeder,,L1 Current (RMS),A,54.3
541537,Meadow Farm Estate S/S,2023-08-08 18:00:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.6
541537,Meadow Farm Estate S/S,2023-08-08 18:00:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.3
541537,Meadow Farm Estate S/S,2023-08-08 18:00:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.41
541537,Meadow Farm Estate S/S,2023-08-08 18:00:00+00:00,feeder,50.0,L3 Active Power,kW,4.55
541537,Meadow Farm Estate S/S,2023-08-08 18:00:00+00:00,feeder,50.0,L2 Active Power,kW,5.29
541537,Meadow Farm Estate S/S,2023-08-08 18:00:00+00:00,feeder,50.0,L1 Active Power,kW,5.74
541537,Meadow Farm Estate S/S,2023-08-08 18:00:00+00:00,feeder,50.0,N Current (RMS),A,12.7
541537,Meadow Farm Estate S/S,2023-08-08 18:00:00+00:00,feeder,50.0,L3 Current (RMS),A,20.9
541537,Meadow Farm Estate S/S,2023-08-08 18:00:00+00:00,feeder,50.0,L2 Current (RMS),A,23.9
541537,Meadow Farm Estate S/S,2023-08-08 18:00:00+00:00,feeder,50.0,L1 Current (RMS),A,25.1
541537,Meadow Farm Estate S/S,2023-08-08 18:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.27
541537,Meadow Farm Estate S/S,2023-08-08 18:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.64
541537,Meadow Farm Estate S/S,2023-08-08 18:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.5
541537,Meadow Farm Estate S/S,2023-08-08 18:00:00+00:00,feeder,40.0,L3 Active Power,kW,6.38
541537,Meadow Farm Estate S/S,2023-08-08 18:00:00+00:00,feeder,40.0,L2 Active Power,kW,4.88
541537,Meadow Farm Estate S/S,2023-08-08 18:00:00+00:00,feeder,40.0,L1 Active Power,kW,3.01
541537,Meadow Farm Estate S/S,2023-08-08 18:00:00+00:00,feeder,40.0,N Current (RMS),A,22.6
541537,Meadow Farm Estate S/S,2023-08-08 18:00:00+00:00,feeder,40.0,L3 Current (RMS),A,29.4
541537,Meadow Farm Estate S/S,2023-08-08 18:00:00+00:00,feeder,40.0,L2 Current (RMS),A,22.1
541537,Meadow Farm Estate S/S,2023-08-08 18:00:00+00:00,feeder,40.0,L1 Current (RMS),A,15.6
541537,Meadow Farm Estate S/S,2023-08-08 18:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.09
541537,Meadow Farm Estate S/S,2023-08-08 18:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.68
541537,Meadow Farm Estate S/S,2023-08-08 18:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.26
541537,Meadow Farm Estate S/S,2023-08-08 18:00:00+00:00,feeder,30.0,L3 Active Power,kW,17.78
541537,Meadow Farm Estate S/S,2023-08-08 18:00:00+00:00,feeder,30.0,L2 Active Power,kW,15.53
541537,Meadow Farm Estate S/S,2023-08-08 18:00:00+00:00,feeder,30.0,L1 Active Power,kW,12.85
541537,Meadow Farm Estate S/S,2023-08-08 18:00:00+00:00,feeder,30.0,N Current (RMS),A,35.5
541537,Meadow Farm Estate S/S,2023-08-08 18:00:00+00:00,feeder,30.0,L3 Current (RMS),A,76.6
541537,Meadow Farm Estate S/S,2023-08-08 18:00:00+00:00,feeder,30.0,L2 Current (RMS),A,67.1
541537,Meadow Farm Estate S/S,2023-08-08 18:00:00+00:00,feeder,30.0,L1 Current (RMS),A,55.1
541537,Meadow Farm Estate S/S,2023-08-08 18:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.86
541537,Meadow Farm Estate S/S,2023-08-08 18:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.81
541537,Meadow Farm Estate S/S,2023-08-08 18:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.31
541537,Meadow Farm Estate S/S,2023-08-08 18:00:00+00:00,feeder,20.0,L3 Active Power,kW,8.53
541537,Meadow Farm Estate S/S,2023-08-08 18:00:00+00:00,feeder,20.0,L2 Active Power,kW,10.18
541537,Meadow Farm Estate S/S,2023-08-08 18:00:00+00:00,feeder,20.0,L1 Active Power,kW,20.0
541537,Meadow Farm Estate S/S,2023-08-08 18:00:00+00:00,feeder,20.0,N Current (RMS),A,52.8
541537,Meadow Farm Estate S/S,2023-08-08 18:00:00+00:00,feeder,20.0,L3 Current (RMS),A,38.3
541537,Meadow Farm Estate S/S,2023-08-08 18:00:00+00:00,feeder,20.0,L2 Current (RMS),A,44.4
541537,Meadow Farm Estate S/S,2023-08-08 18:00:00+00:00,feeder,20.0,L1 Current (RMS),A,86.3
541537,Meadow Farm Estate S/S,2023-08-08 18:00:00+00:00,transformer,,Temperature,C,29.6
541537,Meadow Farm Estate S/S,2023-08-08 18:00:00+00:00,busbar,,L3 Voltage THD,%,2.48
541537,Meadow Farm Estate S/S,2023-08-08 18:00:00+00:00,busbar,,L3 Voltage (RMS),V,238.36
541537,Meadow Farm Estate S/S,2023-08-08 18:00:00+00:00,busbar,,L2 Voltage THD,%,2.66
541537,Meadow Farm Estate S/S,2023-08-08 18:00:00+00:00,busbar,,L2 Voltage (RMS),V,238.19
541537,Meadow Farm Estate S/S,2023-08-08 18:00:00+00:00,busbar,,L1 Voltage THD,%,2.65
541537,Meadow Farm Estate S/S,2023-08-08 18:00:00+00:00,busbar,,L1 Voltage (RMS),V,237.62
541537,Meadow Farm Estate S/S,2023-08-08 18:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.02
541537,Meadow Farm Estate S/S,2023-08-08 18:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.41
541537,Meadow Farm Estate S/S,2023-08-08 18:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.92
541537,Meadow Farm Estate S/S,2023-08-08 18:00:00+00:00,busbar,,L3 Active Power,kW,40.53
541537,Meadow Farm Estate S/S,2023-08-08 18:00:00+00:00,busbar,,L2 Active Power,kW,48.58
541537,Meadow Farm Estate S/S,2023-08-08 18:00:00+00:00,busbar,,L1 Active Power,kW,53.97
541537,Meadow Farm Estate S/S,2023-08-08 18:00:00+00:00,busbar,,N Current (RMS),A,97.6
541537,Meadow Farm Estate S/S,2023-08-08 18:00:00+00:00,busbar,,L3 Current (RMS),A,176.4
541537,Meadow Farm Estate S/S,2023-08-08 18:00:00+00:00,busbar,,L2 Current (RMS),A,209.1
541537,Meadow Farm Estate S/S,2023-08-08 18:00:00+00:00,busbar,,L1 Current (RMS),A,231.6
541537,Meadow Farm Estate S/S,2023-08-08 17:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.28
541537,Meadow Farm Estate S/S,2023-08-08 17:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.51
541537,Meadow Farm Estate S/S,2023-08-08 17:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.29
541537,Meadow Farm Estate S/S,2023-08-08 17:50:00+00:00,feeder,,L3 Active Power,kW,3.22
541537,Meadow Farm Estate S/S,2023-08-08 17:50:00+00:00,feeder,,L2 Active Power,kW,15.81
541537,Meadow Farm Estate S/S,2023-08-08 17:50:00+00:00,feeder,,L1 Active Power,kW,13.93
541537,Meadow Farm Estate S/S,2023-08-08 17:50:00+00:00,feeder,,N Current (RMS),A,50.3
541537,Meadow Farm Estate S/S,2023-08-08 17:50:00+00:00,feeder,,L3 Current (RMS),A,15.9
541537,Meadow Farm Estate S/S,2023-08-08 17:50:00+00:00,feeder,,L2 Current (RMS),A,68.0
541537,Meadow Farm Estate S/S,2023-08-08 17:50:00+00:00,feeder,,L1 Current (RMS),A,60.6
541537,Meadow Farm Estate S/S,2023-08-08 17:50:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.74
541537,Meadow Farm Estate S/S,2023-08-08 17:50:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.12
541537,Meadow Farm Estate S/S,2023-08-08 17:50:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.65
541537,Meadow Farm Estate S/S,2023-08-08 17:50:00+00:00,feeder,50.0,L3 Active Power,kW,2.36
541537,Meadow Farm Estate S/S,2023-08-08 17:50:00+00:00,feeder,50.0,L2 Active Power,kW,13.02
541537,Meadow Farm Estate S/S,2023-08-08 17:50:00+00:00,feeder,50.0,L1 Active Power,kW,5.1
541537,Meadow Farm Estate S/S,2023-08-08 17:50:00+00:00,feeder,50.0,N Current (RMS),A,43.7
541537,Meadow Farm Estate S/S,2023-08-08 17:50:00+00:00,feeder,50.0,L3 Current (RMS),A,11.2
541537,Meadow Farm Estate S/S,2023-08-08 17:50:00+00:00,feeder,50.0,L2 Current (RMS),A,57.4
541537,Meadow Farm Estate S/S,2023-08-08 17:50:00+00:00,feeder,50.0,L1 Current (RMS),A,22.5
541537,Meadow Farm Estate S/S,2023-08-08 17:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.57
541537,Meadow Farm Estate S/S,2023-08-08 17:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.56
541537,Meadow Farm Estate S/S,2023-08-08 17:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.38
541537,Meadow Farm Estate S/S,2023-08-08 17:50:00+00:00,feeder,40.0,L3 Active Power,kW,3.89
541537,Meadow Farm Estate S/S,2023-08-08 17:50:00+00:00,feeder,40.0,L2 Active Power,kW,6.09
541537,Meadow Farm Estate S/S,2023-08-08 17:50:00+00:00,feeder,40.0,L1 Active Power,kW,5.64
541537,Meadow Farm Estate S/S,2023-08-08 17:50:00+00:00,feeder,40.0,N Current (RMS),A,14.6
541537,Meadow Farm Estate S/S,2023-08-08 17:50:00+00:00,feeder,40.0,L3 Current (RMS),A,18.4
541537,Meadow Farm Estate S/S,2023-08-08 17:50:00+00:00,feeder,40.0,L2 Current (RMS),A,26.5
541537,Meadow Farm Estate S/S,2023-08-08 17:50:00+00:00,feeder,40.0,L1 Current (RMS),A,25.8
541537,Meadow Farm Estate S/S,2023-08-08 17:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.87
541537,Meadow Farm Estate S/S,2023-08-08 17:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.19
541537,Meadow Farm Estate S/S,2023-08-08 17:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.21
541537,Meadow Farm Estate S/S,2023-08-08 17:50:00+00:00,feeder,30.0,L3 Active Power,kW,21.46
541537,Meadow Farm Estate S/S,2023-08-08 17:50:00+00:00,feeder,30.0,L2 Active Power,kW,18.43
541537,Meadow Farm Estate S/S,2023-08-08 17:50:00+00:00,feeder,30.0,L1 Active Power,kW,15.83
541537,Meadow Farm Estate S/S,2023-08-08 17:50:00+00:00,feeder,30.0,N Current (RMS),A,44.2
541537,Meadow Farm Estate S/S,2023-08-08 17:50:00+00:00,feeder,30.0,L3 Current (RMS),A,92.4
541537,Meadow Farm Estate S/S,2023-08-08 17:50:00+00:00,feeder,30.0,L2 Current (RMS),A,78.7
541537,Meadow Farm Estate S/S,2023-08-08 17:50:00+00:00,feeder,30.0,L1 Current (RMS),A,68.9
541537,Meadow Farm Estate S/S,2023-08-08 17:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.8
541537,Meadow Farm Estate S/S,2023-08-08 17:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.83
541537,Meadow Farm Estate S/S,2023-08-08 17:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.27
541537,Meadow Farm Estate S/S,2023-08-08 17:50:00+00:00,feeder,20.0,L3 Active Power,kW,9.52
541537,Meadow Farm Estate S/S,2023-08-08 17:50:00+00:00,feeder,20.0,L2 Active Power,kW,13.76
541537,Meadow Farm Estate S/S,2023-08-08 17:50:00+00:00,feeder,20.0,L1 Active Power,kW,23.99
541537,Meadow Farm Estate S/S,2023-08-08 17:50:00+00:00,feeder,20.0,N Current (RMS),A,63.4
541537,Meadow Farm Estate S/S,2023-08-08 17:50:00+00:00,feeder,20.0,L3 Current (RMS),A,42.2
541537,Meadow Farm Estate S/S,2023-08-08 17:50:00+00:00,feeder,20.0,L2 Current (RMS),A,63.0
541537,Meadow Farm Estate S/S,2023-08-08 17:50:00+00:00,feeder,20.0,L1 Current (RMS),A,102.7
541537,Meadow Farm Estate S/S,2023-08-08 17:50:00+00:00,transformer,,Temperature,C,29.5
541537,Meadow Farm Estate S/S,2023-08-08 17:50:00+00:00,busbar,,L3 Voltage THD,%,2.45
541537,Meadow Farm Estate S/S,2023-08-08 17:50:00+00:00,busbar,,L3 Voltage (RMS),V,238.06
541537,Meadow Farm Estate S/S,2023-08-08 17:50:00+00:00,busbar,,L2 Voltage THD,%,2.62
541537,Meadow Farm Estate S/S,2023-08-08 17:50:00+00:00,busbar,,L2 Voltage (RMS),V,237.4
541537,Meadow Farm Estate S/S,2023-08-08 17:50:00+00:00,busbar,,L1 Voltage THD,%,2.63
541537,Meadow Farm Estate S/S,2023-08-08 17:50:00+00:00,busbar,,L1 Voltage (RMS),V,237.12
541537,Meadow Farm Estate S/S,2023-08-08 17:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.25
541537,Meadow Farm Estate S/S,2023-08-08 17:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.83
541537,Meadow Farm Estate S/S,2023-08-08 17:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.8
541537,Meadow Farm Estate S/S,2023-08-08 17:50:00+00:00,busbar,,L3 Active Power,kW,40.45
541537,Meadow Farm Estate S/S,2023-08-08 17:50:00+00:00,busbar,,L2 Active Power,kW,67.12
541537,Meadow Farm Estate S/S,2023-08-08 17:50:00+00:00,busbar,,L1 Active Power,kW,64.49
541537,Meadow Farm Estate S/S,2023-08-08 17:50:00+00:00,busbar,,N Current (RMS),A,136.7
541537,Meadow Farm Estate S/S,2023-08-08 17:50:00+00:00,busbar,,L3 Current (RMS),A,176.3
541537,Meadow Farm Estate S/S,2023-08-08 17:50:00+00:00,busbar,,L2 Current (RMS),A,288.5
541537,Meadow Farm Estate S/S,2023-08-08 17:50:00+00:00,busbar,,L1 Current (RMS),A,275.9
541537,Meadow Farm Estate S/S,2023-08-08 17:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.12
541537,Meadow Farm Estate S/S,2023-08-08 17:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.49
541537,Meadow Farm Estate S/S,2023-08-08 17:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.05
541537,Meadow Farm Estate S/S,2023-08-08 17:40:00+00:00,feeder,,L3 Active Power,kW,4.51
541537,Meadow Farm Estate S/S,2023-08-08 17:40:00+00:00,feeder,,L2 Active Power,kW,13.69
541537,Meadow Farm Estate S/S,2023-08-08 17:40:00+00:00,feeder,,L1 Active Power,kW,12.07
541537,Meadow Farm Estate S/S,2023-08-08 17:40:00+00:00,feeder,,N Current (RMS),A,38.9
541537,Meadow Farm Estate S/S,2023-08-08 17:40:00+00:00,feeder,,L3 Current (RMS),A,20.3
541537,Meadow Farm Estate S/S,2023-08-08 17:40:00+00:00,feeder,,L2 Current (RMS),A,59.6
541537,Meadow Farm Estate S/S,2023-08-08 17:40:00+00:00,feeder,,L1 Current (RMS),A,52.9
541537,Meadow Farm Estate S/S,2023-08-08 17:40:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.56
541537,Meadow Farm Estate S/S,2023-08-08 17:40:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.01
541537,Meadow Farm Estate S/S,2023-08-08 17:40:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.62
541537,Meadow Farm Estate S/S,2023-08-08 17:40:00+00:00,feeder,50.0,L3 Active Power,kW,2.01
541537,Meadow Farm Estate S/S,2023-08-08 17:40:00+00:00,feeder,50.0,L2 Active Power,kW,12.59
541537,Meadow Farm Estate S/S,2023-08-08 17:40:00+00:00,feeder,50.0,L1 Active Power,kW,2.69
541537,Meadow Farm Estate S/S,2023-08-08 17:40:00+00:00,feeder,50.0,N Current (RMS),A,43.3
541537,Meadow Farm Estate S/S,2023-08-08 17:40:00+00:00,feeder,50.0,L3 Current (RMS),A,9.5
541537,Meadow Farm Estate S/S,2023-08-08 17:40:00+00:00,feeder,50.0,L2 Current (RMS),A,53.8
541537,Meadow Farm Estate S/S,2023-08-08 17:40:00+00:00,feeder,50.0,L1 Current (RMS),A,12.7
541537,Meadow Farm Estate S/S,2023-08-08 17:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.6
541537,Meadow Farm Estate S/S,2023-08-08 17:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.64
541537,Meadow Farm Estate S/S,2023-08-08 17:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.31
541537,Meadow Farm Estate S/S,2023-08-08 17:40:00+00:00,feeder,40.0,L3 Active Power,kW,4.65
541537,Meadow Farm Estate S/S,2023-08-08 17:40:00+00:00,feeder,40.0,L2 Active Power,kW,4.62
541537,Meadow Farm Estate S/S,2023-08-08 17:40:00+00:00,feeder,40.0,L1 Active Power,kW,7.91
541537,Meadow Farm Estate S/S,2023-08-08 17:40:00+00:00,feeder,40.0,N Current (RMS),A,19.0
541537,Meadow Farm Estate S/S,2023-08-08 17:40:00+00:00,feeder,40.0,L3 Current (RMS),A,21.9
541537,Meadow Farm Estate S/S,2023-08-08 17:40:00+00:00,feeder,40.0,L2 Current (RMS),A,20.9
541537,Meadow Farm Estate S/S,2023-08-08 17:40:00+00:00,feeder,40.0,L1 Current (RMS),A,34.8
541537,Meadow Farm Estate S/S,2023-08-08 17:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.47
541537,Meadow Farm Estate S/S,2023-08-08 17:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.03
541537,Meadow Farm Estate S/S,2023-08-08 17:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.07
541537,Meadow Farm Estate S/S,2023-08-08 17:40:00+00:00,feeder,30.0,L3 Active Power,kW,21.72
541537,Meadow Farm Estate S/S,2023-08-08 17:40:00+00:00,feeder,30.0,L2 Active Power,kW,17.59
541537,Meadow Farm Estate S/S,2023-08-08 17:40:00+00:00,feeder,30.0,L1 Active Power,kW,10.39
541537,Meadow Farm Estate S/S,2023-08-08 17:40:00+00:00,feeder,30.0,N Current (RMS),A,54.1
541537,Meadow Farm Estate S/S,2023-08-08 17:40:00+00:00,feeder,30.0,L3 Current (RMS),A,93.7
541537,Meadow Farm Estate S/S,2023-08-08 17:40:00+00:00,feeder,30.0,L2 Current (RMS),A,76.2
541537,Meadow Farm Estate S/S,2023-08-08 17:40:00+00:00,feeder,30.0,L1 Current (RMS),A,45.0
541537,Meadow Farm Estate S/S,2023-08-08 17:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.62
541537,Meadow Farm Estate S/S,2023-08-08 17:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.13
541537,Meadow Farm Estate S/S,2023-08-08 17:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.42
541537,Meadow Farm Estate S/S,2023-08-08 17:40:00+00:00,feeder,20.0,L3 Active Power,kW,11.08
541537,Meadow Farm Estate S/S,2023-08-08 17:40:00+00:00,feeder,20.0,L2 Active Power,kW,11.3
541537,Meadow Farm Estate S/S,2023-08-08 17:40:00+00:00,feeder,20.0,L1 Active Power,kW,23.94
541537,Meadow Farm Estate S/S,2023-08-08 17:40:00+00:00,feeder,20.0,N Current (RMS),A,63.5
541537,Meadow Farm Estate S/S,2023-08-08 17:40:00+00:00,feeder,20.0,L3 Current (RMS),A,48.6
541537,Meadow Farm Estate S/S,2023-08-08 17:40:00+00:00,feeder,20.0,L2 Current (RMS),A,54.0
541537,Meadow Farm Estate S/S,2023-08-08 17:40:00+00:00,feeder,20.0,L1 Current (RMS),A,102.8
541537,Meadow Farm Estate S/S,2023-08-08 17:40:00+00:00,transformer,,Temperature,C,29.5
541537,Meadow Farm Estate S/S,2023-08-08 17:40:00+00:00,busbar,,L3 Voltage THD,%,2.39
541537,Meadow Farm Estate S/S,2023-08-08 17:40:00+00:00,busbar,,L3 Voltage (RMS),V,236.78
541537,Meadow Farm Estate S/S,2023-08-08 17:40:00+00:00,busbar,,L2 Voltage THD,%,2.63
541537,Meadow Farm Estate S/S,2023-08-08 17:40:00+00:00,busbar,,L2 Voltage (RMS),V,236.51
541537,Meadow Farm Estate S/S,2023-08-08 17:40:00+00:00,busbar,,L1 Voltage THD,%,2.6
541537,Meadow Farm Estate S/S,2023-08-08 17:40:00+00:00,busbar,,L1 Voltage (RMS),V,236.24
541537,Meadow Farm Estate S/S,2023-08-08 17:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.38
541537,Meadow Farm Estate S/S,2023-08-08 17:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.3
541537,Meadow Farm Estate S/S,2023-08-08 17:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.33
541537,Meadow Farm Estate S/S,2023-08-08 17:40:00+00:00,busbar,,L3 Active Power,kW,43.98
541537,Meadow Farm Estate S/S,2023-08-08 17:40:00+00:00,busbar,,L2 Active Power,kW,59.79
541537,Meadow Farm Estate S/S,2023-08-08 17:40:00+00:00,busbar,,L1 Active Power,kW,57.0
541537,Meadow Farm Estate S/S,2023-08-08 17:40:00+00:00,busbar,,N Current (RMS),A,103.8
541537,Meadow Farm Estate S/S,2023-08-08 17:40:00+00:00,busbar,,L3 Current (RMS),A,190.7
541537,Meadow Farm Estate S/S,2023-08-08 17:40:00+00:00,busbar,,L2 Current (RMS),A,258.1
541537,Meadow Farm Estate S/S,2023-08-08 17:40:00+00:00,busbar,,L1 Current (RMS),A,244.7
541537,Meadow Farm Estate S/S,2023-08-08 17:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.1
541537,Meadow Farm Estate S/S,2023-08-08 17:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.97
541537,Meadow Farm Estate S/S,2023-08-08 17:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.78
541537,Meadow Farm Estate S/S,2023-08-08 17:30:00+00:00,feeder,,L3 Active Power,kW,5.08
541537,Meadow Farm Estate S/S,2023-08-08 17:30:00+00:00,feeder,,L2 Active Power,kW,12.93
541537,Meadow Farm Estate S/S,2023-08-08 17:30:00+00:00,feeder,,L1 Active Power,kW,11.95
541537,Meadow Farm Estate S/S,2023-08-08 17:30:00+00:00,feeder,,N Current (RMS),A,38.1
541537,Meadow Farm Estate S/S,2023-08-08 17:30:00+00:00,feeder,,L3 Current (RMS),A,23.7
541537,Meadow Farm Estate S/S,2023-08-08 17:30:00+00:00,feeder,,L2 Current (RMS),A,56.8
541537,Meadow Farm Estate S/S,2023-08-08 17:30:00+00:00,feeder,,L1 Current (RMS),A,52.4
541537,Meadow Farm Estate S/S,2023-08-08 17:30:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.65
541537,Meadow Farm Estate S/S,2023-08-08 17:30:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.2
541537,Meadow Farm Estate S/S,2023-08-08 17:30:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.47
541537,Meadow Farm Estate S/S,2023-08-08 17:30:00+00:00,feeder,50.0,L3 Active Power,kW,2.22
541537,Meadow Farm Estate S/S,2023-08-08 17:30:00+00:00,feeder,50.0,L2 Active Power,kW,6.23
541537,Meadow Farm Estate S/S,2023-08-08 17:30:00+00:00,feeder,50.0,L1 Active Power,kW,1.08
541537,Meadow Farm Estate S/S,2023-08-08 17:30:00+00:00,feeder,50.0,N Current (RMS),A,27.5
541537,Meadow Farm Estate S/S,2023-08-08 17:30:00+00:00,feeder,50.0,L3 Current (RMS),A,11.1
541537,Meadow Farm Estate S/S,2023-08-08 17:30:00+00:00,feeder,50.0,L2 Current (RMS),A,32.7
541537,Meadow Farm Estate S/S,2023-08-08 17:30:00+00:00,feeder,50.0,L1 Current (RMS),A,5.2
541537,Meadow Farm Estate S/S,2023-08-08 17:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.48
541537,Meadow Farm Estate S/S,2023-08-08 17:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.66
541537,Meadow Farm Estate S/S,2023-08-08 17:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.28
541537,Meadow Farm Estate S/S,2023-08-08 17:30:00+00:00,feeder,40.0,L3 Active Power,kW,4.65
541537,Meadow Farm Estate S/S,2023-08-08 17:30:00+00:00,feeder,40.0,L2 Active Power,kW,7.94
541537,Meadow Farm Estate S/S,2023-08-08 17:30:00+00:00,feeder,40.0,L1 Active Power,kW,4.63
541537,Meadow Farm Estate S/S,2023-08-08 17:30:00+00:00,feeder,40.0,N Current (RMS),A,21.1
541537,Meadow Farm Estate S/S,2023-08-08 17:30:00+00:00,feeder,40.0,L3 Current (RMS),A,21.7
541537,Meadow Farm Estate S/S,2023-08-08 17:30:00+00:00,feeder,40.0,L2 Current (RMS),A,35.4
541537,Meadow Farm Estate S/S,2023-08-08 17:30:00+00:00,feeder,40.0,L1 Current (RMS),A,21.2
541537,Meadow Farm Estate S/S,2023-08-08 17:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.4
541537,Meadow Farm Estate S/S,2023-08-08 17:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.6
541537,Meadow Farm Estate S/S,2023-08-08 17:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.24
541537,Meadow Farm Estate S/S,2023-08-08 17:30:00+00:00,feeder,30.0,L3 Active Power,kW,20.8
541537,Meadow Farm Estate S/S,2023-08-08 17:30:00+00:00,feeder,30.0,L2 Active Power,kW,16.63
541537,Meadow Farm Estate S/S,2023-08-08 17:30:00+00:00,feeder,30.0,L1 Active Power,kW,11.29
541537,Meadow Farm Estate S/S,2023-08-08 17:30:00+00:00,feeder,30.0,N Current (RMS),A,46.5
541537,Meadow Farm Estate S/S,2023-08-08 17:30:00+00:00,feeder,30.0,L3 Current (RMS),A,89.7
541537,Meadow Farm Estate S/S,2023-08-08 17:30:00+00:00,feeder,30.0,L2 Current (RMS),A,73.2
541537,Meadow Farm Estate S/S,2023-08-08 17:30:00+00:00,feeder,30.0,L1 Current (RMS),A,48.9
541537,Meadow Farm Estate S/S,2023-08-08 17:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.54
541537,Meadow Farm Estate S/S,2023-08-08 17:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.28
541537,Meadow Farm Estate S/S,2023-08-08 17:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.43
541537,Meadow Farm Estate S/S,2023-08-08 17:30:00+00:00,feeder,20.0,L3 Active Power,kW,12.18
541537,Meadow Farm Estate S/S,2023-08-08 17:30:00+00:00,feeder,20.0,L2 Active Power,kW,8.87
541537,Meadow Farm Estate S/S,2023-08-08 17:30:00+00:00,feeder,20.0,L1 Active Power,kW,25.08
541537,Meadow Farm Estate S/S,2023-08-08 17:30:00+00:00,feeder,20.0,N Current (RMS),A,72.8
541537,Meadow Farm Estate S/S,2023-08-08 17:30:00+00:00,feeder,20.0,L3 Current (RMS),A,54.9
541537,Meadow Farm Estate S/S,2023-08-08 17:30:00+00:00,feeder,20.0,L2 Current (RMS),A,39.7
541537,Meadow Farm Estate S/S,2023-08-08 17:30:00+00:00,feeder,20.0,L1 Current (RMS),A,109.0
541537,Meadow Farm Estate S/S,2023-08-08 17:30:00+00:00,transformer,,Temperature,C,29.4
541537,Meadow Farm Estate S/S,2023-08-08 17:30:00+00:00,busbar,,L3 Voltage THD,%,2.42
541537,Meadow Farm Estate S/S,2023-08-08 17:30:00+00:00,busbar,,L3 Voltage (RMS),V,236.15
541537,Meadow Farm Estate S/S,2023-08-08 17:30:00+00:00,busbar,,L2 Voltage THD,%,2.65
541537,Meadow Farm Estate S/S,2023-08-08 17:30:00+00:00,busbar,,L2 Voltage (RMS),V,236.22
541537,Meadow Farm Estate S/S,2023-08-08 17:30:00+00:00,busbar,,L1 Voltage THD,%,2.63
541537,Meadow Farm Estate S/S,2023-08-08 17:30:00+00:00,busbar,,L1 Voltage (RMS),V,235.62
541537,Meadow Farm Estate S/S,2023-08-08 17:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.18
541537,Meadow Farm Estate S/S,2023-08-08 17:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.72
541537,Meadow Farm Estate S/S,2023-08-08 17:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.2
541537,Meadow Farm Estate S/S,2023-08-08 17:30:00+00:00,busbar,,L3 Active Power,kW,44.93
541537,Meadow Farm Estate S/S,2023-08-08 17:30:00+00:00,busbar,,L2 Active Power,kW,52.6
541537,Meadow Farm Estate S/S,2023-08-08 17:30:00+00:00,busbar,,L1 Active Power,kW,54.03
541537,Meadow Farm Estate S/S,2023-08-08 17:30:00+00:00,busbar,,N Current (RMS),A,100.0
541537,Meadow Farm Estate S/S,2023-08-08 17:30:00+00:00,busbar,,L3 Current (RMS),A,194.9
541537,Meadow Farm Estate S/S,2023-08-08 17:30:00+00:00,busbar,,L2 Current (RMS),A,228.7
541537,Meadow Farm Estate S/S,2023-08-08 17:30:00+00:00,busbar,,L1 Current (RMS),A,234.2
541537,Meadow Farm Estate S/S,2023-08-08 17:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.94
541537,Meadow Farm Estate S/S,2023-08-08 17:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.26
541537,Meadow Farm Estate S/S,2023-08-08 17:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.86
541537,Meadow Farm Estate S/S,2023-08-08 17:20:00+00:00,feeder,,L3 Active Power,kW,6.1
541537,Meadow Farm Estate S/S,2023-08-08 17:20:00+00:00,feeder,,L2 Active Power,kW,14.86
541537,Meadow Farm Estate S/S,2023-08-08 17:20:00+00:00,feeder,,L1 Active Power,kW,9.28
541537,Meadow Farm Estate S/S,2023-08-08 17:20:00+00:00,feeder,,N Current (RMS),A,40.9
541537,Meadow Farm Estate S/S,2023-08-08 17:20:00+00:00,feeder,,L3 Current (RMS),A,27.9
541537,Meadow Farm Estate S/S,2023-08-08 17:20:00+00:00,feeder,,L2 Current (RMS),A,66.4
541537,Meadow Farm Estate S/S,2023-08-08 17:20:00+00:00,feeder,,L1 Current (RMS),A,42.2
541537,Meadow Farm Estate S/S,2023-08-08 17:20:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.68
541537,Meadow Farm Estate S/S,2023-08-08 17:20:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.13
541537,Meadow Farm Estate S/S,2023-08-08 17:20:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.42
541537,Meadow Farm Estate S/S,2023-08-08 17:20:00+00:00,feeder,50.0,L3 Active Power,kW,2.19
541537,Meadow Farm Estate S/S,2023-08-08 17:20:00+00:00,feeder,50.0,L2 Active Power,kW,3.72
541537,Meadow Farm Estate S/S,2023-08-08 17:20:00+00:00,feeder,50.0,L1 Active Power,kW,1.02
541537,Meadow Farm Estate S/S,2023-08-08 17:20:00+00:00,feeder,50.0,N Current (RMS),A,12.5
541537,Meadow Farm Estate S/S,2023-08-08 17:20:00+00:00,feeder,50.0,L3 Current (RMS),A,10.6
541537,Meadow Farm Estate S/S,2023-08-08 17:20:00+00:00,feeder,50.0,L2 Current (RMS),A,17.8
541537,Meadow Farm Estate S/S,2023-08-08 17:20:00+00:00,feeder,50.0,L1 Current (RMS),A,4.9
541537,Meadow Farm Estate S/S,2023-08-08 17:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.18
541537,Meadow Farm Estate S/S,2023-08-08 17:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.63
541537,Meadow Farm Estate S/S,2023-08-08 17:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.4
541537,Meadow Farm Estate S/S,2023-08-08 17:20:00+00:00,feeder,40.0,L3 Active Power,kW,5.32
