Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
541537,Meadow Farm Estate S/S,2023-08-08 17:20:00+00:00,feeder,40.0,L2 Active Power,kW,8.24
541537,Meadow Farm Estate S/S,2023-08-08 17:20:00+00:00,feeder,40.0,L1 Active Power,kW,4.77
541537,Meadow Farm Estate S/S,2023-08-08 17:20:00+00:00,feeder,40.0,N Current (RMS),A,20.5
541537,Meadow Farm Estate S/S,2023-08-08 17:20:00+00:00,feeder,40.0,L3 Current (RMS),A,24.6
541537,Meadow Farm Estate S/S,2023-08-08 17:20:00+00:00,feeder,40.0,L2 Current (RMS),A,36.2
541537,Meadow Farm Estate S/S,2023-08-08 17:20:00+00:00,feeder,40.0,L1 Current (RMS),A,22.4
541537,Meadow Farm Estate S/S,2023-08-08 17:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.47
541537,Meadow Farm Estate S/S,2023-08-08 17:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.28
541537,Meadow Farm Estate S/S,2023-08-08 17:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.63
541537,Meadow Farm Estate S/S,2023-08-08 17:20:00+00:00,feeder,30.0,L3 Active Power,kW,13.8
541537,Meadow Farm Estate S/S,2023-08-08 17:20:00+00:00,feeder,30.0,L2 Active Power,kW,18.07
541537,Meadow Farm Estate S/S,2023-08-08 17:20:00+00:00,feeder,30.0,L1 Active Power,kW,10.57
541537,Meadow Farm Estate S/S,2023-08-08 17:20:00+00:00,feeder,30.0,N Current (RMS),A,40.4
541537,Meadow Farm Estate S/S,2023-08-08 17:20:00+00:00,feeder,30.0,L3 Current (RMS),A,60.0
541537,Meadow Farm Estate S/S,2023-08-08 17:20:00+00:00,feeder,30.0,L2 Current (RMS),A,78.8
541537,Meadow Farm Estate S/S,2023-08-08 17:20:00+00:00,feeder,30.0,L1 Current (RMS),A,46.6
541537,Meadow Farm Estate S/S,2023-08-08 17:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.06
541537,Meadow Farm Estate S/S,2023-08-08 17:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.01
541537,Meadow Farm Estate S/S,2023-08-08 17:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.13
541537,Meadow Farm Estate S/S,2023-08-08 17:20:00+00:00,feeder,20.0,L3 Active Power,kW,12.8
541537,Meadow Farm Estate S/S,2023-08-08 17:20:00+00:00,feeder,20.0,L2 Active Power,kW,11.12
541537,Meadow Farm Estate S/S,2023-08-08 17:20:00+00:00,feeder,20.0,L1 Active Power,kW,18.5
541537,Meadow Farm Estate S/S,2023-08-08 17:20:00+00:00,feeder,20.0,N Current (RMS),A,42.9
541537,Meadow Farm Estate S/S,2023-08-08 17:20:00+00:00,feeder,20.0,L3 Current (RMS),A,56.1
541537,Meadow Farm Estate S/S,2023-08-08 17:20:00+00:00,feeder,20.0,L2 Current (RMS),A,49.4
541537,Meadow Farm Estate S/S,2023-08-08 17:20:00+00:00,feeder,20.0,L1 Current (RMS),A,80.5
541537,Meadow Farm Estate S/S,2023-08-08 17:20:00+00:00,transformer,,Temperature,C,29.4
541537,Meadow Farm Estate S/S,2023-08-08 17:20:00+00:00,busbar,,L3 Voltage THD,%,2.38
541537,Meadow Farm Estate S/S,2023-08-08 17:20:00+00:00,busbar,,L3 Voltage (RMS),V,236.52
541537,Meadow Farm Estate S/S,2023-08-08 17:20:00+00:00,busbar,,L2 Voltage THD,%,2.62
541537,Meadow Farm Estate S/S,2023-08-08 17:20:00+00:00,busbar,,L2 Voltage (RMS),V,236.39
541537,Meadow Farm Estate S/S,2023-08-08 17:20:00+00:00,busbar,,L1 Voltage THD,%,2.58
541537,Meadow Farm Estate S/S,2023-08-08 17:20:00+00:00,busbar,,L1 Voltage (RMS),V,236.01
541537,Meadow Farm Estate S/S,2023-08-08 17:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.33
541537,Meadow Farm Estate S/S,2023-08-08 17:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.33
541537,Meadow Farm Estate S/S,2023-08-08 17:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.43
541537,Meadow Farm Estate S/S,2023-08-08 17:20:00+00:00,busbar,,L3 Active Power,kW,40.21
541537,Meadow Farm Estate S/S,2023-08-08 17:20:00+00:00,busbar,,L2 Active Power,kW,56.01
541537,Meadow Farm Estate S/S,2023-08-08 17:20:00+00:00,busbar,,L1 Active Power,kW,44.15
541537,Meadow Farm Estate S/S,2023-08-08 17:20:00+00:00,busbar,,N Current (RMS),A,106.5
541537,Meadow Farm Estate S/S,2023-08-08 17:20:00+00:00,busbar,,L3 Current (RMS),A,175.7
541537,Meadow Farm Estate S/S,2023-08-08 17:20:00+00:00,busbar,,L2 Current (RMS),A,243.7
541537,Meadow Farm Estate S/S,2023-08-08 17:20:00+00:00,busbar,,L1 Current (RMS),A,193.1
541537,Meadow Farm Estate S/S,2023-08-08 17:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.53
541537,Meadow Farm Estate S/S,2023-08-08 17:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.42
541537,Meadow Farm Estate S/S,2023-08-08 17:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.95
541537,Meadow Farm Estate S/S,2023-08-08 17:10:00+00:00,feeder,,L3 Active Power,kW,7.35
541537,Meadow Farm Estate S/S,2023-08-08 17:10:00+00:00,feeder,,L2 Active Power,kW,14.96
541537,Meadow Farm Estate S/S,2023-08-08 17:10:00+00:00,feeder,,L1 Active Power,kW,10.34
541537,Meadow Farm Estate S/S,2023-08-08 17:10:00+00:00,feeder,,N Current (RMS),A,35.0
541537,Meadow Farm Estate S/S,2023-08-08 17:10:00+00:00,feeder,,L3 Current (RMS),A,32.6
541537,Meadow Farm Estate S/S,2023-08-08 17:10:00+00:00,feeder,,L2 Current (RMS),A,65.2
541537,Meadow Farm Estate S/S,2023-08-08 17:10:00+00:00,feeder,,L1 Current (RMS),A,46.7
541537,Meadow Farm Estate S/S,2023-08-08 17:10:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.58
541537,Meadow Farm Estate S/S,2023-08-08 17:10:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.02
541537,Meadow Farm Estate S/S,2023-08-08 17:10:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.45
541537,Meadow Farm Estate S/S,2023-08-08 17:10:00+00:00,feeder,50.0,L3 Active Power,kW,3.41
541537,Meadow Farm Estate S/S,2023-08-08 17:10:00+00:00,feeder,50.0,L2 Active Power,kW,7.02
541537,Meadow Farm Estate S/S,2023-08-08 17:10:00+00:00,feeder,50.0,L1 Active Power,kW,1.28
541537,Meadow Farm Estate S/S,2023-08-08 17:10:00+00:00,feeder,50.0,N Current (RMS),A,23.6
541537,Meadow Farm Estate S/S,2023-08-08 17:10:00+00:00,feeder,50.0,L3 Current (RMS),A,15.3
541537,Meadow Farm Estate S/S,2023-08-08 17:10:00+00:00,feeder,50.0,L2 Current (RMS),A,31.5
541537,Meadow Farm Estate S/S,2023-08-08 17:10:00+00:00,feeder,50.0,L1 Current (RMS),A,6.2
541537,Meadow Farm Estate S/S,2023-08-08 17:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.28
541537,Meadow Farm Estate S/S,2023-08-08 17:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.49
541537,Meadow Farm Estate S/S,2023-08-08 17:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.22
541537,Meadow Farm Estate S/S,2023-08-08 17:10:00+00:00,feeder,40.0,L3 Active Power,kW,5.96
541537,Meadow Farm Estate S/S,2023-08-08 17:10:00+00:00,feeder,40.0,L2 Active Power,kW,10.56
541537,Meadow Farm Estate S/S,2023-08-08 17:10:00+00:00,feeder,40.0,L1 Active Power,kW,3.99
541537,Meadow Farm Estate S/S,2023-08-08 17:10:00+00:00,feeder,40.0,N Current (RMS),A,30.7
541537,Meadow Farm Estate S/S,2023-08-08 17:10:00+00:00,feeder,40.0,L3 Current (RMS),A,27.3
541537,Meadow Farm Estate S/S,2023-08-08 17:10:00+00:00,feeder,40.0,L2 Current (RMS),A,46.7
541537,Meadow Farm Estate S/S,2023-08-08 17:10:00+00:00,feeder,40.0,L1 Current (RMS),A,18.9
541537,Meadow Farm Estate S/S,2023-08-08 17:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.03
541537,Meadow Farm Estate S/S,2023-08-08 17:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.67
541537,Meadow Farm Estate S/S,2023-08-08 17:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.87
541537,Meadow Farm Estate S/S,2023-08-08 17:10:00+00:00,feeder,30.0,L3 Active Power,kW,17.88
541537,Meadow Farm Estate S/S,2023-08-08 17:10:00+00:00,feeder,30.0,L2 Active Power,kW,14.72
541537,Meadow Farm Estate S/S,2023-08-08 17:10:00+00:00,feeder,30.0,L1 Active Power,kW,13.61
541537,Meadow Farm Estate S/S,2023-08-08 17:10:00+00:00,feeder,30.0,N Current (RMS),A,39.8
541537,Meadow Farm Estate S/S,2023-08-08 17:10:00+00:00,feeder,30.0,L3 Current (RMS),A,79.1
541537,Meadow Farm Estate S/S,2023-08-08 17:10:00+00:00,feeder,30.0,L2 Current (RMS),A,64.8
541537,Meadow Farm Estate S/S,2023-08-08 17:10:00+00:00,feeder,30.0,L1 Current (RMS),A,59.6
541537,Meadow Farm Estate S/S,2023-08-08 17:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.28
541537,Meadow Farm Estate S/S,2023-08-08 17:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.06
541537,Meadow Farm Estate S/S,2023-08-08 17:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.56
541537,Meadow Farm Estate S/S,2023-08-08 17:10:00+00:00,feeder,20.0,L3 Active Power,kW,13.57
541537,Meadow Farm Estate S/S,2023-08-08 17:10:00+00:00,feeder,20.0,L2 Active Power,kW,10.3
541537,Meadow Farm Estate S/S,2023-08-08 17:10:00+00:00,feeder,20.0,L1 Active Power,kW,17.63
541537,Meadow Farm Estate S/S,2023-08-08 17:10:00+00:00,feeder,20.0,N Current (RMS),A,40.9
541537,Meadow Farm Estate S/S,2023-08-08 17:10:00+00:00,feeder,20.0,L3 Current (RMS),A,58.9
541537,Meadow Farm Estate S/S,2023-08-08 17:10:00+00:00,feeder,20.0,L2 Current (RMS),A,45.4
541537,Meadow Farm Estate S/S,2023-08-08 17:10:00+00:00,feeder,20.0,L1 Current (RMS),A,77.2
541537,Meadow Farm Estate S/S,2023-08-08 17:10:00+00:00,transformer,,Temperature,C,29.4
541537,Meadow Farm Estate S/S,2023-08-08 17:10:00+00:00,busbar,,L3 Voltage THD,%,2.37
541537,Meadow Farm Estate S/S,2023-08-08 17:10:00+00:00,busbar,,L3 Voltage (RMS),V,236.37
541537,Meadow Farm Estate S/S,2023-08-08 17:10:00+00:00,busbar,,L2 Voltage THD,%,2.56
541537,Meadow Farm Estate S/S,2023-08-08 17:10:00+00:00,busbar,,L2 Voltage (RMS),V,236.36
541537,Meadow Farm Estate S/S,2023-08-08 17:10:00+00:00,busbar,,L1 Voltage THD,%,2.52
541537,Meadow Farm Estate S/S,2023-08-08 17:10:00+00:00,busbar,,L1 Voltage (RMS),V,236.07
541537,Meadow Farm Estate S/S,2023-08-08 17:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.7
541537,Meadow Farm Estate S/S,2023-08-08 17:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.66
541537,Meadow Farm Estate S/S,2023-08-08 17:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.05
541537,Meadow Farm Estate S/S,2023-08-08 17:10:00+00:00,busbar,,L3 Active Power,kW,48.17
541537,Meadow Farm Estate S/S,2023-08-08 17:10:00+00:00,busbar,,L2 Active Power,kW,57.56
541537,Meadow Farm Estate S/S,2023-08-08 17:10:00+00:00,busbar,,L1 Active Power,kW,46.85
541537,Meadow Farm Estate S/S,2023-08-08 17:10:00+00:00,busbar,,N Current (RMS),A,99.1
541537,Meadow Farm Estate S/S,2023-08-08 17:10:00+00:00,busbar,,L3 Current (RMS),A,209.6
541537,Meadow Farm Estate S/S,2023-08-08 17:10:00+00:00,busbar,,L2 Current (RMS),A,248.9
541537,Meadow Farm Estate S/S,2023-08-08 17:10:00+00:00,busbar,,L1 Current (RMS),A,204.1
541537,Meadow Farm Estate S/S,2023-08-08 17:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.53
541537,Meadow Farm Estate S/S,2023-08-08 17:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.38
541537,Meadow Farm Estate S/S,2023-08-08 17:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.7
541537,Meadow Farm Estate S/S,2023-08-08 17:00:00+00:00,feeder,,L3 Active Power,kW,5.71
541537,Meadow Farm Estate S/S,2023-08-08 17:00:00+00:00,feeder,,L2 Active Power,kW,11.29
541537,Meadow Farm Estate S/S,2023-08-08 17:00:00+00:00,feeder,,L1 Active Power,kW,12.03
541537,Meadow Farm Estate S/S,2023-08-08 17:00:00+00:00,feeder,,N Current (RMS),A,35.1
541537,Meadow Farm Estate S/S,2023-08-08 17:00:00+00:00,feeder,,L3 Current (RMS),A,25.6
541537,Meadow Farm Estate S/S,2023-08-08 17:00:00+00:00,feeder,,L2 Current (RMS),A,50.0
541537,Meadow Farm Estate S/S,2023-08-08 17:00:00+00:00,feeder,,L1 Current (RMS),A,53.1
541537,Meadow Farm Estate S/S,2023-08-08 17:00:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.53
541537,Meadow Farm Estate S/S,2023-08-08 17:00:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.83
541537,Meadow Farm Estate S/S,2023-08-08 17:00:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.49
541537,Meadow Farm Estate S/S,2023-08-08 17:00:00+00:00,feeder,50.0,L3 Active Power,kW,1.62
541537,Meadow Farm Estate S/S,2023-08-08 17:00:00+00:00,feeder,50.0,L2 Active Power,kW,9.62
541537,Meadow Farm Estate S/S,2023-08-08 17:00:00+00:00,feeder,50.0,L1 Active Power,kW,1.89
541537,Meadow Farm Estate S/S,2023-08-08 17:00:00+00:00,feeder,50.0,N Current (RMS),A,34.7
541537,Meadow Farm Estate S/S,2023-08-08 17:00:00+00:00,feeder,50.0,L3 Current (RMS),A,7.9
541537,Meadow Farm Estate S/S,2023-08-08 17:00:00+00:00,feeder,50.0,L2 Current (RMS),A,41.9
541537,Meadow Farm Estate S/S,2023-08-08 17:00:00+00:00,feeder,50.0,L1 Current (RMS),A,9.3
541537,Meadow Farm Estate S/S,2023-08-08 17:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.53
541537,Meadow Farm Estate S/S,2023-08-08 17:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.31
541537,Meadow Farm Estate S/S,2023-08-08 17:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.11
541537,Meadow Farm Estate S/S,2023-08-08 17:00:00+00:00,feeder,40.0,L3 Active Power,kW,6.74
541537,Meadow Farm Estate S/S,2023-08-08 17:00:00+00:00,feeder,40.0,L2 Active Power,kW,5.5
541537,Meadow Farm Estate S/S,2023-08-08 17:00:00+00:00,feeder,40.0,L1 Active Power,kW,1.82
541537,Meadow Farm Estate S/S,2023-08-08 17:00:00+00:00,feeder,40.0,N Current (RMS),A,26.8
541537,Meadow Farm Estate S/S,2023-08-08 17:00:00+00:00,feeder,40.0,L3 Current (RMS),A,30.7
541537,Meadow Farm Estate S/S,2023-08-08 17:00:00+00:00,feeder,40.0,L2 Current (RMS),A,24.6
541537,Meadow Farm Estate S/S,2023-08-08 17:00:00+00:00,feeder,40.0,L1 Current (RMS),A,10.4
541537,Meadow Farm Estate S/S,2023-08-08 17:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.31
541537,Meadow Farm Estate S/S,2023-08-08 17:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.99
541537,Meadow Farm Estate S/S,2023-08-08 17:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.75
541537,Meadow Farm Estate S/S,2023-08-08 17:00:00+00:00,feeder,30.0,L3 Active Power,kW,26.17
541537,Meadow Farm Estate S/S,2023-08-08 17:00:00+00:00,feeder,30.0,L2 Active Power,kW,13.06
541537,Meadow Farm Estate S/S,2023-08-08 17:00:00+00:00,feeder,30.0,L1 Active Power,kW,15.29
541537,Meadow Farm Estate S/S,2023-08-08 17:00:00+00:00,feeder,30.0,N Current (RMS),A,60.6
541537,Meadow Farm Estate S/S,2023-08-08 17:00:00+00:00,feeder,30.0,L3 Current (RMS),A,111.5
541537,Meadow Farm Estate S/S,2023-08-08 17:00:00+00:00,feeder,30.0,L2 Current (RMS),A,57.4
541537,Meadow Farm Estate S/S,2023-08-08 17:00:00+00:00,feeder,30.0,L1 Current (RMS),A,65.7
541537,Meadow Farm Estate S/S,2023-08-08 17:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.46
541537,Meadow Farm Estate S/S,2023-08-08 17:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.57
541537,Meadow Farm Estate S/S,2023-08-08 17:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.54
541537,Meadow Farm Estate S/S,2023-08-08 17:00:00+00:00,feeder,20.0,L3 Active Power,kW,13.75
541537,Meadow Farm Estate S/S,2023-08-08 17:00:00+00:00,feeder,20.0,L2 Active Power,kW,11.0
541537,Meadow Farm Estate S/S,2023-08-08 17:00:00+00:00,feeder,20.0,L1 Active Power,kW,20.74
541537,Meadow Farm Estate S/S,2023-08-08 17:00:00+00:00,feeder,20.0,N Current (RMS),A,46.2
541537,Meadow Farm Estate S/S,2023-08-08 17:00:00+00:00,feeder,20.0,L3 Current (RMS),A,59.8
541537,Meadow Farm Estate S/S,2023-08-08 17:00:00+00:00,feeder,20.0,L2 Current (RMS),A,47.8
541537,Meadow Farm Estate S/S,2023-08-08 17:00:00+00:00,feeder,20.0,L1 Current (RMS),A,89.9
541537,Meadow Farm Estate S/S,2023-08-08 17:00:00+00:00,transformer,,Temperature,C,29.4
541537,Meadow Farm Estate S/S,2023-08-08 17:00:00+00:00,busbar,,L3 Voltage THD,%,2.38
541537,Meadow Farm Estate S/S,2023-08-08 17:00:00+00:00,busbar,,L3 Voltage (RMS),V,237.28
541537,Meadow Farm Estate S/S,2023-08-08 17:00:00+00:00,busbar,,L2 Voltage THD,%,2.54
541537,Meadow Farm Estate S/S,2023-08-08 17:00:00+00:00,busbar,,L2 Voltage (RMS),V,237.56
541537,Meadow Farm Estate S/S,2023-08-08 17:00:00+00:00,busbar,,L1 Voltage THD,%,2.53
541537,Meadow Farm Estate S/S,2023-08-08 17:00:00+00:00,busbar,,L1 Voltage (RMS),V,237.12
541537,Meadow Farm Estate S/S,2023-08-08 17:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.36
541537,Meadow Farm Estate S/S,2023-08-08 17:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.08
541537,Meadow Farm Estate S/S,2023-08-08 17:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.59
541537,Meadow Farm Estate S/S,2023-08-08 17:00:00+00:00,busbar,,L3 Active Power,kW,53.98
541537,Meadow Farm Estate S/S,2023-08-08 17:00:00+00:00,busbar,,L2 Active Power,kW,50.47
541537,Meadow Farm Estate S/S,2023-08-08 17:00:00+00:00,busbar,,L1 Active Power,kW,51.77
541537,Meadow Farm Estate S/S,2023-08-08 17:00:00+00:00,busbar,,N Current (RMS),A,91.7
541537,Meadow Farm Estate S/S,2023-08-08 17:00:00+00:00,busbar,,L3 Current (RMS),A,231.8
541537,Meadow Farm Estate S/S,2023-08-08 17:00:00+00:00,busbar,,L2 Current (RMS),A,217.8
541537,Meadow Farm Estate S/S,2023-08-08 17:00:00+00:00,busbar,,L1 Current (RMS),A,223.3
541537,Meadow Farm Estate S/S,2023-08-08 16:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.8
541537,Meadow Farm Estate S/S,2023-08-08 16:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.74
541537,Meadow Farm Estate S/S,2023-08-08 16:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.4
541537,Meadow Farm Estate S/S,2023-08-08 16:50:00+00:00,feeder,,L3 Active Power,kW,3.71
541537,Meadow Farm Estate S/S,2023-08-08 16:50:00+00:00,feeder,,L2 Active Power,kW,7.42
541537,Meadow Farm Estate S/S,2023-08-08 16:50:00+00:00,feeder,,L1 Active Power,kW,12.55
541537,Meadow Farm Estate S/S,2023-08-08 16:50:00+00:00,feeder,,N Current (RMS),A,43.6
541537,Meadow Farm Estate S/S,2023-08-08 16:50:00+00:00,feeder,,L3 Current (RMS),A,17.3
541537,Meadow Farm Estate S/S,2023-08-08 16:50:00+00:00,feeder,,L2 Current (RMS),A,34.4
541537,Meadow Farm Estate S/S,2023-08-08 16:50:00+00:00,feeder,,L1 Current (RMS),A,55.4
541537,Meadow Farm Estate S/S,2023-08-08 16:50:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.38
541537,Meadow Farm Estate S/S,2023-08-08 16:50:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.72
541537,Meadow Farm Estate S/S,2023-08-08 16:50:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.38
541537,Meadow Farm Estate S/S,2023-08-08 16:50:00+00:00,feeder,50.0,L3 Active Power,kW,1.95
541537,Meadow Farm Estate S/S,2023-08-08 16:50:00+00:00,feeder,50.0,L2 Active Power,kW,11.8
541537,Meadow Farm Estate S/S,2023-08-08 16:50:00+00:00,feeder,50.0,L1 Active Power,kW,2.82
541537,Meadow Farm Estate S/S,2023-08-08 16:50:00+00:00,feeder,50.0,N Current (RMS),A,40.6
541537,Meadow Farm Estate S/S,2023-08-08 16:50:00+00:00,feeder,50.0,L3 Current (RMS),A,9.4
541537,Meadow Farm Estate S/S,2023-08-08 16:50:00+00:00,feeder,50.0,L2 Current (RMS),A,50.4
541537,Meadow Farm Estate S/S,2023-08-08 16:50:00+00:00,feeder,50.0,L1 Current (RMS),A,12.8
541537,Meadow Farm Estate S/S,2023-08-08 16:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.68
541537,Meadow Farm Estate S/S,2023-08-08 16:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.24
541537,Meadow Farm Estate S/S,2023-08-08 16:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.17
541537,Meadow Farm Estate S/S,2023-08-08 16:50:00+00:00,feeder,40.0,L3 Active Power,kW,8.06
541537,Meadow Farm Estate S/S,2023-08-08 16:50:00+00:00,feeder,40.0,L2 Active Power,kW,5.07
541537,Meadow Farm Estate S/S,2023-08-08 16:50:00+00:00,feeder,40.0,L1 Active Power,kW,3.19
541537,Meadow Farm Estate S/S,2023-08-08 16:50:00+00:00,feeder,40.0,N Current (RMS),A,25.9
541537,Meadow Farm Estate S/S,2023-08-08 16:50:00+00:00,feeder,40.0,L3 Current (RMS),A,35.6
541537,Meadow Farm Estate S/S,2023-08-08 16:50:00+00:00,feeder,40.0,L2 Current (RMS),A,22.1
541537,Meadow Farm Estate S/S,2023-08-08 16:50:00+00:00,feeder,40.0,L1 Current (RMS),A,16.6
541537,Meadow Farm Estate S/S,2023-08-08 16:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.86
541537,Meadow Farm Estate S/S,2023-08-08 16:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.71
541537,Meadow Farm Estate S/S,2023-08-08 16:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.07
541537,Meadow Farm Estate S/S,2023-08-08 16:50:00+00:00,feeder,30.0,L3 Active Power,kW,18.94
541537,Meadow Farm Estate S/S,2023-08-08 16:50:00+00:00,feeder,30.0,L2 Active Power,kW,16.0
541537,Meadow Farm Estate S/S,2023-08-08 16:50:00+00:00,feeder,30.0,L1 Active Power,kW,13.63
541537,Meadow Farm Estate S/S,2023-08-08 16:50:00+00:00,feeder,30.0,N Current (RMS),A,37.6
541537,Meadow Farm Estate S/S,2023-08-08 16:50:00+00:00,feeder,30.0,L3 Current (RMS),A,82.3
541537,Meadow Farm Estate S/S,2023-08-08 16:50:00+00:00,feeder,30.0,L2 Current (RMS),A,69.4
541537,Meadow Farm Estate S/S,2023-08-08 16:50:00+00:00,feeder,30.0,L1 Current (RMS),A,58.8
541537,Meadow Farm Estate S/S,2023-08-08 16:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.43
541537,Meadow Farm Estate S/S,2023-08-08 16:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.82
541537,Meadow Farm Estate S/S,2023-08-08 16:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.14
541537,Meadow Farm Estate S/S,2023-08-08 16:50:00+00:00,feeder,20.0,L3 Active Power,kW,15.06
541537,Meadow Farm Estate S/S,2023-08-08 16:50:00+00:00,feeder,20.0,L2 Active Power,kW,7.71
541537,Meadow Farm Estate S/S,2023-08-08 16:50:00+00:00,feeder,20.0,L1 Active Power,kW,20.28
541537,Meadow Farm Estate S/S,2023-08-08 16:50:00+00:00,feeder,20.0,N Current (RMS),A,56.5
541537,Meadow Farm Estate S/S,2023-08-08 16:50:00+00:00,feeder,20.0,L3 Current (RMS),A,65.7
541537,Meadow Farm Estate S/S,2023-08-08 16:50:00+00:00,feeder,20.0,L2 Current (RMS),A,34.7
541537,Meadow Farm Estate S/S,2023-08-08 16:50:00+00:00,feeder,20.0,L1 Current (RMS),A,87.7
541537,Meadow Farm Estate S/S,2023-08-08 16:50:00+00:00,transformer,,Temperature,C,29.3
541537,Meadow Farm Estate S/S,2023-08-08 16:50:00+00:00,busbar,,L3 Voltage THD,%,2.32
541537,Meadow Farm Estate S/S,2023-08-08 16:50:00+00:00,busbar,,L3 Voltage (RMS),V,237.5
541537,Meadow Farm Estate S/S,2023-08-08 16:50:00+00:00,busbar,,L2 Voltage THD,%,2.53
541537,Meadow Farm Estate S/S,2023-08-08 16:50:00+00:00,busbar,,L2 Voltage (RMS),V,237.63
541537,Meadow Farm Estate S/S,2023-08-08 16:50:00+00:00,busbar,,L1 Voltage THD,%,2.5
541537,Meadow Farm Estate S/S,2023-08-08 16:50:00+00:00,busbar,,L1 Voltage (RMS),V,236.9
541537,Meadow Farm Estate S/S,2023-08-08 16:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.15
541537,Meadow Farm Estate S/S,2023-08-08 16:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.24
541537,Meadow Farm Estate S/S,2023-08-08 16:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.17
541537,Meadow Farm Estate S/S,2023-08-08 16:50:00+00:00,busbar,,L3 Active Power,kW,47.72
541537,Meadow Farm Estate S/S,2023-08-08 16:50:00+00:00,busbar,,L2 Active Power,kW,48.0
541537,Meadow Farm Estate S/S,2023-08-08 16:50:00+00:00,busbar,,L1 Active Power,kW,52.47
541537,Meadow Farm Estate S/S,2023-08-08 16:50:00+00:00,busbar,,N Current (RMS),A,89.6
541537,Meadow Farm Estate S/S,2023-08-08 16:50:00+00:00,busbar,,L3 Current (RMS),A,206.1
541537,Meadow Farm Estate S/S,2023-08-08 16:50:00+00:00,busbar,,L2 Current (RMS),A,207.1
541537,Meadow Farm Estate S/S,2023-08-08 16:50:00+00:00,busbar,,L1 Current (RMS),A,226.0
541537,Meadow Farm Estate S/S,2023-08-08 16:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.83
541537,Meadow Farm Estate S/S,2023-08-08 16:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.67
541537,Meadow Farm Estate S/S,2023-08-08 16:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.45
541537,Meadow Farm Estate S/S,2023-08-08 16:40:00+00:00,feeder,,L3 Active Power,kW,4.39
541537,Meadow Farm Estate S/S,2023-08-08 16:40:00+00:00,feeder,,L2 Active Power,kW,10.85
541537,Meadow Farm Estate S/S,2023-08-08 16:40:00+00:00,feeder,,L1 Active Power,kW,12.76
541537,Meadow Farm Estate S/S,2023-08-08 16:40:00+00:00,feeder,,N Current (RMS),A,42.5
541537,Meadow Farm Estate S/S,2023-08-08 16:40:00+00:00,feeder,,L3 Current (RMS),A,20.9
541537,Meadow Farm Estate S/S,2023-08-08 16:40:00+00:00,feeder,,L2 Current (RMS),A,47.5
541537,Meadow Farm Estate S/S,2023-08-08 16:40:00+00:00,feeder,,L1 Current (RMS),A,55.8
541537,Meadow Farm Estate S/S,2023-08-08 16:40:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.58
541537,Meadow Farm Estate S/S,2023-08-08 16:40:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.13
541537,Meadow Farm Estate S/S,2023-08-08 16:40:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.29
541537,Meadow Farm Estate S/S,2023-08-08 16:40:00+00:00,feeder,50.0,L3 Active Power,kW,1.84
541537,Meadow Farm Estate S/S,2023-08-08 16:40:00+00:00,feeder,50.0,L2 Active Power,kW,9.61
541537,Meadow Farm Estate S/S,2023-08-08 16:40:00+00:00,feeder,50.0,L1 Active Power,kW,3.05
541537,Meadow Farm Estate S/S,2023-08-08 16:40:00+00:00,feeder,50.0,N Current (RMS),A,37.5
541537,Meadow Farm Estate S/S,2023-08-08 16:40:00+00:00,feeder,50.0,L3 Current (RMS),A,9.2
541537,Meadow Farm Estate S/S,2023-08-08 16:40:00+00:00,feeder,50.0,L2 Current (RMS),A,46.4
541537,Meadow Farm Estate S/S,2023-08-08 16:40:00+00:00,feeder,50.0,L1 Current (RMS),A,13.9
541537,Meadow Farm Estate S/S,2023-08-08 16:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.69
541537,Meadow Farm Estate S/S,2023-08-08 16:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.43
541537,Meadow Farm Estate S/S,2023-08-08 16:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.15
541537,Meadow Farm Estate S/S,2023-08-08 16:40:00+00:00,feeder,40.0,L3 Active Power,kW,8.56
541537,Meadow Farm Estate S/S,2023-08-08 16:40:00+00:00,feeder,40.0,L2 Active Power,kW,5.21
541537,Meadow Farm Estate S/S,2023-08-08 16:40:00+00:00,feeder,40.0,L1 Active Power,kW,3.81
541537,Meadow Farm Estate S/S,2023-08-08 16:40:00+00:00,feeder,40.0,N Current (RMS),A,28.1
541537,Meadow Farm Estate S/S,2023-08-08 16:40:00+00:00,feeder,40.0,L3 Current (RMS),A,39.1
541537,Meadow Farm Estate S/S,2023-08-08 16:40:00+00:00,feeder,40.0,L2 Current (RMS),A,23.1
541537,Meadow Farm Estate S/S,2023-08-08 16:40:00+00:00,feeder,40.0,L1 Current (RMS),A,18.5
541537,Meadow Farm Estate S/S,2023-08-08 16:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.38
541537,Meadow Farm Estate S/S,2023-08-08 16:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.55
541537,Meadow Farm Estate S/S,2023-08-08 16:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.95
541537,Meadow Farm Estate S/S,2023-08-08 16:40:00+00:00,feeder,30.0,L3 Active Power,kW,18.05
541537,Meadow Farm Estate S/S,2023-08-08 16:40:00+00:00,feeder,30.0,L2 Active Power,kW,23.4
541537,Meadow Farm Estate S/S,2023-08-08 16:40:00+00:00,feeder,30.0,L1 Active Power,kW,10.56
541537,Meadow Farm Estate S/S,2023-08-08 16:40:00+00:00,feeder,30.0,N Current (RMS),A,54.0
541537,Meadow Farm Estate S/S,2023-08-08 16:40:00+00:00,feeder,30.0,L3 Current (RMS),A,77.5
541537,Meadow Farm Estate S/S,2023-08-08 16:40:00+00:00,feeder,30.0,L2 Current (RMS),A,101.1
541537,Meadow Farm Estate S/S,2023-08-08 16:40:00+00:00,feeder,30.0,L1 Current (RMS),A,45.8
541537,Meadow Farm Estate S/S,2023-08-08 16:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.59
541537,Meadow Farm Estate S/S,2023-08-08 16:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.8
541537,Meadow Farm Estate S/S,2023-08-08 16:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.32
541537,Meadow Farm Estate S/S,2023-08-08 16:40:00+00:00,feeder,20.0,L3 Active Power,kW,14.41
541537,Meadow Farm Estate S/S,2023-08-08 16:40:00+00:00,feeder,20.0,L2 Active Power,kW,9.36
541537,Meadow Farm Estate S/S,2023-08-08 16:40:00+00:00,feeder,20.0,L1 Active Power,kW,17.41
541537,Meadow Farm Estate S/S,2023-08-08 16:40:00+00:00,feeder,20.0,N Current (RMS),A,45.0
541537,Meadow Farm Estate S/S,2023-08-08 16:40:00+00:00,feeder,20.0,L3 Current (RMS),A,62.2
541537,Meadow Farm Estate S/S,2023-08-08 16:40:00+00:00,feeder,20.0,L2 Current (RMS),A,42.1
541537,Meadow Farm Estate S/S,2023-08-08 16:40:00+00:00,feeder,20.0,L1 Current (RMS),A,76.8
541537,Meadow Farm Estate S/S,2023-08-08 16:40:00+00:00,transformer,,Temperature,C,29.3
541537,Meadow Farm Estate S/S,2023-08-08 16:40:00+00:00,busbar,,L3 Voltage THD,%,2.36
541537,Meadow Farm Estate S/S,2023-08-08 16:40:00+00:00,busbar,,L3 Voltage (RMS),V,237.4
541537,Meadow Farm Estate S/S,2023-08-08 16:40:00+00:00,busbar,,L2 Voltage THD,%,2.49
541537,Meadow Farm Estate S/S,2023-08-08 16:40:00+00:00,busbar,,L2 Voltage (RMS),V,237.19
541537,Meadow Farm Estate S/S,2023-08-08 16:40:00+00:00,busbar,,L1 Voltage THD,%,2.56
541537,Meadow Farm Estate S/S,2023-08-08 16:40:00+00:00,busbar,,L1 Voltage (RMS),V,236.84
541537,Meadow Farm Estate S/S,2023-08-08 16:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.06
541537,Meadow Farm Estate S/S,2023-08-08 16:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.58
541537,Meadow Farm Estate S/S,2023-08-08 16:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.17
541537,Meadow Farm Estate S/S,2023-08-08 16:40:00+00:00,busbar,,L3 Active Power,kW,47.24
541537,Meadow Farm Estate S/S,2023-08-08 16:40:00+00:00,busbar,,L2 Active Power,kW,58.43
541537,Meadow Farm Estate S/S,2023-08-08 16:40:00+00:00,busbar,,L1 Active Power,kW,47.59
541537,Meadow Farm Estate S/S,2023-08-08 16:40:00+00:00,busbar,,N Current (RMS),A,99.7
541537,Meadow Farm Estate S/S,2023-08-08 16:40:00+00:00,busbar,,L3 Current (RMS),A,203.6
541537,Meadow Farm Estate S/S,2023-08-08 16:40:00+00:00,busbar,,L2 Current (RMS),A,252.3
541537,Meadow Farm Estate S/S,2023-08-08 16:40:00+00:00,busbar,,L1 Current (RMS),A,205.8
541537,Meadow Farm Estate S/S,2023-08-08 16:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.91
541537,Meadow Farm Estate S/S,2023-08-08 16:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.67
541537,Meadow Farm Estate S/S,2023-08-08 16:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.43
541537,Meadow Farm Estate S/S,2023-08-08 16:30:00+00:00,feeder,,L3 Active Power,kW,2.4
541537,Meadow Farm Estate S/S,2023-08-08 16:30:00+00:00,feeder,,L2 Active Power,kW,7.08
541537,Meadow Farm Estate S/S,2023-08-08 16:30:00+00:00,feeder,,L1 Active Power,kW,9.66
541537,Meadow Farm Estate S/S,2023-08-08 16:30:00+00:00,feeder,,N Current (RMS),A,35.8
541537,Meadow Farm Estate S/S,2023-08-08 16:30:00+00:00,feeder,,L3 Current (RMS),A,11.9
541537,Meadow Farm Estate S/S,2023-08-08 16:30:00+00:00,feeder,,L2 Current (RMS),A,32.5
541537,Meadow Farm Estate S/S,2023-08-08 16:30:00+00:00,feeder,,L1 Current (RMS),A,42.6
541537,Meadow Farm Estate S/S,2023-08-08 16:30:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.65
541537,Meadow Farm Estate S/S,2023-08-08 16:30:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.06
541537,Meadow Farm Estate S/S,2023-08-08 16:30:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.37
541537,Meadow Farm Estate S/S,2023-08-08 16:30:00+00:00,feeder,50.0,L3 Active Power,kW,1.65
541537,Meadow Farm Estate S/S,2023-08-08 16:30:00+00:00,feeder,50.0,L2 Active Power,kW,17.0
541537,Meadow Farm Estate S/S,2023-08-08 16:30:00+00:00,feeder,50.0,L1 Active Power,kW,3.85
541537,Meadow Farm Estate S/S,2023-08-08 16:30:00+00:00,feeder,50.0,N Current (RMS),A,60.7
541537,Meadow Farm Estate S/S,2023-08-08 16:30:00+00:00,feeder,50.0,L3 Current (RMS),A,8.3
541537,Meadow Farm Estate S/S,2023-08-08 16:30:00+00:00,feeder,50.0,L2 Current (RMS),A,72.2
541537,Meadow Farm Estate S/S,2023-08-08 16:30:00+00:00,feeder,50.0,L1 Current (RMS),A,16.9
541537,Meadow Farm Estate S/S,2023-08-08 16:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.92
541537,Meadow Farm Estate S/S,2023-08-08 16:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.5
541537,Meadow Farm Estate S/S,2023-08-08 16:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.03
541537,Meadow Farm Estate S/S,2023-08-08 16:30:00+00:00,feeder,40.0,L3 Active Power,kW,4.77
541537,Meadow Farm Estate S/S,2023-08-08 16:30:00+00:00,feeder,40.0,L2 Active Power,kW,7.28
541537,Meadow Farm Estate S/S,2023-08-08 16:30:00+00:00,feeder,40.0,L1 Active Power,kW,2.9
541537,Meadow Farm Estate S/S,2023-08-08 16:30:00+00:00,feeder,40.0,N Current (RMS),A,24.4
541537,Meadow Farm Estate S/S,2023-08-08 16:30:00+00:00,feeder,40.0,L3 Current (RMS),A,23.4
541537,Meadow Farm Estate S/S,2023-08-08 16:30:00+00:00,feeder,40.0,L2 Current (RMS),A,32.1
541537,Meadow Farm Estate S/S,2023-08-08 16:30:00+00:00,feeder,40.0,L1 Current (RMS),A,14.5
541537,Meadow Farm Estate S/S,2023-08-08 16:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.36
541537,Meadow Farm Estate S/S,2023-08-08 16:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.49
541537,Meadow Farm Estate S/S,2023-08-08 16:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.5
541537,Meadow Farm Estate S/S,2023-08-08 16:30:00+00:00,feeder,30.0,L3 Active Power,kW,18.88
541537,Meadow Farm Estate S/S,2023-08-08 16:30:00+00:00,feeder,30.0,L2 Active Power,kW,17.62
541537,Meadow Farm Estate S/S,2023-08-08 16:30:00+00:00,feeder,30.0,L1 Active Power,kW,10.88
541537,Meadow Farm Estate S/S,2023-08-08 16:30:00+00:00,feeder,30.0,N Current (RMS),A,47.2
541537,Meadow Farm Estate S/S,2023-08-08 16:30:00+00:00,feeder,30.0,L3 Current (RMS),A,80.7
541537,Meadow Farm Estate S/S,2023-08-08 16:30:00+00:00,feeder,30.0,L2 Current (RMS),A,80.1
541537,Meadow Farm Estate S/S,2023-08-08 16:30:00+00:00,feeder,30.0,L1 Current (RMS),A,47.3
541537,Meadow Farm Estate S/S,2023-08-08 16:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.84
541537,Meadow Farm Estate S/S,2023-08-08 16:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.58
541537,Meadow Farm Estate S/S,2023-08-08 16:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.77
541537,Meadow Farm Estate S/S,2023-08-08 16:30:00+00:00,feeder,20.0,L3 Active Power,kW,12.75
541537,Meadow Farm Estate S/S,2023-08-08 16:30:00+00:00,feeder,20.0,L2 Active Power,kW,17.74
541537,Meadow Farm Estate S/S,2023-08-08 16:30:00+00:00,feeder,20.0,L1 Active Power,kW,14.45
541537,Meadow Farm Estate S/S,2023-08-08 16:30:00+00:00,feeder,20.0,N Current (RMS),A,41.1
541537,Meadow Farm Estate S/S,2023-08-08 16:30:00+00:00,feeder,20.0,L3 Current (RMS),A,55.6
541537,Meadow Farm Estate S/S,2023-08-08 16:30:00+00:00,feeder,20.0,L2 Current (RMS),A,80.5
541537,Meadow Farm Estate S/S,2023-08-08 16:30:00+00:00,feeder,20.0,L1 Current (RMS),A,63.7
541537,Meadow Farm Estate S/S,2023-08-08 16:30:00+00:00,transformer,,Temperature,C,29.2
541537,Meadow Farm Estate S/S,2023-08-08 16:30:00+00:00,busbar,,L3 Voltage THD,%,2.37
541537,Meadow Farm Estate S/S,2023-08-08 16:30:00+00:00,busbar,,L3 Voltage (RMS),V,237.69
541537,Meadow Farm Estate S/S,2023-08-08 16:30:00+00:00,busbar,,L2 Voltage THD,%,2.53
541537,Meadow Farm Estate S/S,2023-08-08 16:30:00+00:00,busbar,,L2 Voltage (RMS),V,237.08
541537,Meadow Farm Estate S/S,2023-08-08 16:30:00+00:00,busbar,,L1 Voltage THD,%,2.5
541537,Meadow Farm Estate S/S,2023-08-08 16:30:00+00:00,busbar,,L1 Voltage (RMS),V,237.16
541537,Meadow Farm Estate S/S,2023-08-08 16:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.68
541537,Meadow Farm Estate S/S,2023-08-08 16:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.3
541537,Meadow Farm Estate S/S,2023-08-08 16:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.1
541537,Meadow Farm Estate S/S,2023-08-08 16:30:00+00:00,busbar,,L3 Active Power,kW,40.44
541537,Meadow Farm Estate S/S,2023-08-08 16:30:00+00:00,busbar,,L2 Active Power,kW,66.72
541537,Meadow Farm Estate S/S,2023-08-08 16:30:00+00:00,busbar,,L1 Active Power,kW,41.76
541537,Meadow Farm Estate S/S,2023-08-08 16:30:00+00:00,busbar,,N Current (RMS),A,130.3
541537,Meadow Farm Estate S/S,2023-08-08 16:30:00+00:00,busbar,,L3 Current (RMS),A,175.0
541537,Meadow Farm Estate S/S,2023-08-08 16:30:00+00:00,busbar,,L2 Current (RMS),A,285.9
541537,Meadow Farm Estate S/S,2023-08-08 16:30:00+00:00,busbar,,L1 Current (RMS),A,180.8
541537,Meadow Farm Estate S/S,2023-08-08 16:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.83
541537,Meadow Farm Estate S/S,2023-08-08 16:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.57
541537,Meadow Farm Estate S/S,2023-08-08 16:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.13
541537,Meadow Farm Estate S/S,2023-08-08 16:20:00+00:00,feeder,,L3 Active Power,kW,5.81
541537,Meadow Farm Estate S/S,2023-08-08 16:20:00+00:00,feeder,,L2 Active Power,kW,6.41
541537,Meadow Farm Estate S/S,2023-08-08 16:20:00+00:00,feeder,,L1 Active Power,kW,10.13
541537,Meadow Farm Estate S/S,2023-08-08 16:20:00+00:00,feeder,,N Current (RMS),A,28.0
541537,Meadow Farm Estate S/S,2023-08-08 16:20:00+00:00,feeder,,L3 Current (RMS),A,25.4
541537,Meadow Farm Estate S/S,2023-08-08 16:20:00+00:00,feeder,,L2 Current (RMS),A,30.0
541537,Meadow Farm Estate S/S,2023-08-08 16:20:00+00:00,feeder,,L1 Current (RMS),A,44.3
541537,Meadow Farm Estate S/S,2023-08-08 16:20:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.67
541537,Meadow Farm Estate S/S,2023-08-08 16:20:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.21
541537,Meadow Farm Estate S/S,2023-08-08 16:20:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.23
541537,Meadow Farm Estate S/S,2023-08-08 16:20:00+00:00,feeder,50.0,L3 Active Power,kW,2.45
541537,Meadow Farm Estate S/S,2023-08-08 16:20:00+00:00,feeder,50.0,L2 Active Power,kW,5.11
541537,Meadow Farm Estate S/S,2023-08-08 16:20:00+00:00,feeder,50.0,L1 Active Power,kW,2.09
541537,Meadow Farm Estate S/S,2023-08-08 16:20:00+00:00,feeder,50.0,N Current (RMS),A,21.2
541537,Meadow Farm Estate S/S,2023-08-08 16:20:00+00:00,feeder,50.0,L3 Current (RMS),A,12.0
541537,Meadow Farm Estate S/S,2023-08-08 16:20:00+00:00,feeder,50.0,L2 Current (RMS),A,26.6
541537,Meadow Farm Estate S/S,2023-08-08 16:20:00+00:00,feeder,50.0,L1 Current (RMS),A,9.3
541537,Meadow Farm Estate S/S,2023-08-08 16:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.54
541537,Meadow Farm Estate S/S,2023-08-08 16:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.34
541537,Meadow Farm Estate S/S,2023-08-08 16:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.17
541537,Meadow Farm Estate S/S,2023-08-08 16:20:00+00:00,feeder,40.0,L3 Active Power,kW,6.84
541537,Meadow Farm Estate S/S,2023-08-08 16:20:00+00:00,feeder,40.0,L2 Active Power,kW,8.82
541537,Meadow Farm Estate S/S,2023-08-08 16:20:00+00:00,feeder,40.0,L1 Active Power,kW,2.59
541537,Meadow Farm Estate S/S,2023-08-08 16:20:00+00:00,feeder,40.0,N Current (RMS),A,30.2
541537,Meadow Farm Estate S/S,2023-08-08 16:20:00+00:00,feeder,40.0,L3 Current (RMS),A,30.8
541537,Meadow Farm Estate S/S,2023-08-08 16:20:00+00:00,feeder,40.0,L2 Current (RMS),A,37.9
541537,Meadow Farm Estate S/S,2023-08-08 16:20:00+00:00,feeder,40.0,L1 Current (RMS),A,13.6
541537,Meadow Farm Estate S/S,2023-08-08 16:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.41
541537,Meadow Farm Estate S/S,2023-08-08 16:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.37
541537,Meadow Farm Estate S/S,2023-08-08 16:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.59
541537,Meadow Farm Estate S/S,2023-08-08 16:20:00+00:00,feeder,30.0,L3 Active Power,kW,18.54
541537,Meadow Farm Estate S/S,2023-08-08 16:20:00+00:00,feeder,30.0,L2 Active Power,kW,14.31
541537,Meadow Farm Estate S/S,2023-08-08 16:20:00+00:00,feeder,30.0,L1 Active Power,kW,7.37
541537,Meadow Farm Estate S/S,2023-08-08 16:20:00+00:00,feeder,30.0,N Current (RMS),A,48.9
541537,Meadow Farm Estate S/S,2023-08-08 16:20:00+00:00,feeder,30.0,L3 Current (RMS),A,80.0
541537,Meadow Farm Estate S/S,2023-08-08 16:20:00+00:00,feeder,30.0,L2 Current (RMS),A,62.3
541537,Meadow Farm Estate S/S,2023-08-08 16:20:00+00:00,feeder,30.0,L1 Current (RMS),A,33.0
541537,Meadow Farm Estate S/S,2023-08-08 16:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.68
541537,Meadow Farm Estate S/S,2023-08-08 16:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.04
541537,Meadow Farm Estate S/S,2023-08-08 16:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.9
541537,Meadow Farm Estate S/S,2023-08-08 16:20:00+00:00,feeder,20.0,L3 Active Power,kW,8.95
541537,Meadow Farm Estate S/S,2023-08-08 16:20:00+00:00,feeder,20.0,L2 Active Power,kW,18.14
541537,Meadow Farm Estate S/S,2023-08-08 16:20:00+00:00,feeder,20.0,L1 Active Power,kW,13.59
541537,Meadow Farm Estate S/S,2023-08-08 16:20:00+00:00,feeder,20.0,N Current (RMS),A,37.8
541537,Meadow Farm Estate S/S,2023-08-08 16:20:00+00:00,feeder,20.0,L3 Current (RMS),A,39.7
541537,Meadow Farm Estate S/S,2023-08-08 16:20:00+00:00,feeder,20.0,L2 Current (RMS),A,78.6
541537,Meadow Farm Estate S/S,2023-08-08 16:20:00+00:00,feeder,20.0,L1 Current (RMS),A,60.2
541537,Meadow Farm Estate S/S,2023-08-08 16:20:00+00:00,transformer,,Temperature,C,29.1
541537,Meadow Farm Estate S/S,2023-08-08 16:20:00+00:00,busbar,,L3 Voltage THD,%,2.37
541537,Meadow Farm Estate S/S,2023-08-08 16:20:00+00:00,busbar,,L3 Voltage (RMS),V,238.06
541537,Meadow Farm Estate S/S,2023-08-08 16:20:00+00:00,busbar,,L2 Voltage THD,%,2.55
541537,Meadow Farm Estate S/S,2023-08-08 16:20:00+00:00,busbar,,L2 Voltage (RMS),V,237.96
541537,Meadow Farm Estate S/S,2023-08-08 16:20:00+00:00,busbar,,L1 Voltage THD,%,2.49
541537,Meadow Farm Estate S/S,2023-08-08 16:20:00+00:00,busbar,,L1 Voltage (RMS),V,237.85
541537,Meadow Farm Estate S/S,2023-08-08 16:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.13
541537,Meadow Farm Estate S/S,2023-08-08 16:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.54
541537,Meadow Farm Estate S/S,2023-08-08 16:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.03
541537,Meadow Farm Estate S/S,2023-08-08 16:20:00+00:00,busbar,,L3 Active Power,kW,42.59
541537,Meadow Farm Estate S/S,2023-08-08 16:20:00+00:00,busbar,,L2 Active Power,kW,52.79
541537,Meadow Farm Estate S/S,2023-08-08 16:20:00+00:00,busbar,,L1 Active Power,kW,35.77
541537,Meadow Farm Estate S/S,2023-08-08 16:20:00+00:00,busbar,,N Current (RMS),A,101.8
541537,Meadow Farm Estate S/S,2023-08-08 16:20:00+00:00,busbar,,L3 Current (RMS),A,184.0
541537,Meadow Farm Estate S/S,2023-08-08 16:20:00+00:00,busbar,,L2 Current (RMS),A,228.5
541537,Meadow Farm Estate S/S,2023-08-08 16:20:00+00:00,busbar,,L1 Current (RMS),A,156.8
541537,Meadow Farm Estate S/S,2023-08-08 16:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.99
541537,Meadow Farm Estate S/S,2023-08-08 16:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.81
541537,Meadow Farm Estate S/S,2023-08-08 16:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.11
541537,Meadow Farm Estate S/S,2023-08-08 16:10:00+00:00,feeder,,L3 Active Power,kW,5.3
541537,Meadow Farm Estate S/S,2023-08-08 16:10:00+00:00,feeder,,L2 Active Power,kW,6.99
541537,Meadow Farm Estate S/S,2023-08-08 16:10:00+00:00,feeder,,L1 Active Power,kW,10.9
541537,Meadow Farm Estate S/S,2023-08-08 16:10:00+00:00,feeder,,N Current (RMS),A,34.8
541537,Meadow Farm Estate S/S,2023-08-08 16:10:00+00:00,feeder,,L3 Current (RMS),A,24.7
541537,Meadow Farm Estate S/S,2023-08-08 16:10:00+00:00,feeder,,L2 Current (RMS),A,32.8
541537,Meadow Farm Estate S/S,2023-08-08 16:10:00+00:00,feeder,,L1 Current (RMS),A,48.3
541537,Meadow Farm Estate S/S,2023-08-08 16:10:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.65
541537,Meadow Farm Estate S/S,2023-08-08 16:10:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.36
541537,Meadow Farm Estate S/S,2023-08-08 16:10:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.14
541537,Meadow Farm Estate S/S,2023-08-08 16:10:00+00:00,feeder,50.0,L3 Active Power,kW,3.5
541537,Meadow Farm Estate S/S,2023-08-08 16:10:00+00:00,feeder,50.0,L2 Active Power,kW,3.07
541537,Meadow Farm Estate S/S,2023-08-08 16:10:00+00:00,feeder,50.0,L1 Active Power,kW,2.22
541537,Meadow Farm Estate S/S,2023-08-08 16:10:00+00:00,feeder,50.0,N Current (RMS),A,10.0
541537,Meadow Farm Estate S/S,2023-08-08 16:10:00+00:00,feeder,50.0,L3 Current (RMS),A,16.3
541537,Meadow Farm Estate S/S,2023-08-08 16:10:00+00:00,feeder,50.0,L2 Current (RMS),A,15.4
541537,Meadow Farm Estate S/S,2023-08-08 16:10:00+00:00,feeder,50.0,L1 Current (RMS),A,9.7
541537,Meadow Farm Estate S/S,2023-08-08 16:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.21
541537,Meadow Farm Estate S/S,2023-08-08 16:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.61
541537,Meadow Farm Estate S/S,2023-08-08 16:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.1
541537,Meadow Farm Estate S/S,2023-08-08 16:10:00+00:00,feeder,40.0,L3 Active Power,kW,5.63
541537,Meadow Farm Estate S/S,2023-08-08 16:10:00+00:00,feeder,40.0,L2 Active Power,kW,5.18
541537,Meadow Farm Estate S/S,2023-08-08 16:10:00+00:00,feeder,40.0,L1 Active Power,kW,2.48
541537,Meadow Farm Estate S/S,2023-08-08 16:10:00+00:00,feeder,40.0,N Current (RMS),A,23.1
541537,Meadow Farm Estate S/S,2023-08-08 16:10:00+00:00,feeder,40.0,L3 Current (RMS),A,25.6
541537,Meadow Farm Estate S/S,2023-08-08 16:10:00+00:00,feeder,40.0,L2 Current (RMS),A,26.7
541537,Meadow Farm Estate S/S,2023-08-08 16:10:00+00:00,feeder,40.0,L1 Current (RMS),A,12.8
541537,Meadow Farm Estate S/S,2023-08-08 16:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.63
541537,Meadow Farm Estate S/S,2023-08-08 16:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.1
541537,Meadow Farm Estate S/S,2023-08-08 16:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.52
541537,Meadow Farm Estate S/S,2023-08-08 16:10:00+00:00,feeder,30.0,L3 Active Power,kW,19.18
541537,Meadow Farm Estate S/S,2023-08-08 16:10:00+00:00,feeder,30.0,L2 Active Power,kW,13.98
541537,Meadow Farm Estate S/S,2023-08-08 16:10:00+00:00,feeder,30.0,L1 Active Power,kW,7.99
541537,Meadow Farm Estate S/S,2023-08-08 16:10:00+00:00,feeder,30.0,N Current (RMS),A,49.2
541537,Meadow Farm Estate S/S,2023-08-08 16:10:00+00:00,feeder,30.0,L3 Current (RMS),A,82.3
541537,Meadow Farm Estate S/S,2023-08-08 16:10:00+00:00,feeder,30.0,L2 Current (RMS),A,60.8
541537,Meadow Farm Estate S/S,2023-08-08 16:10:00+00:00,feeder,30.0,L1 Current (RMS),A,34.9
541537,Meadow Farm Estate S/S,2023-08-08 16:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.06
541537,Meadow Farm Estate S/S,2023-08-08 16:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.46
541537,Meadow Farm Estate S/S,2023-08-08 16:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.62
541537,Meadow Farm Estate S/S,2023-08-08 16:10:00+00:00,feeder,20.0,L3 Active Power,kW,11.31
541537,Meadow Farm Estate S/S,2023-08-08 16:10:00+00:00,feeder,20.0,L2 Active Power,kW,9.72
541537,Meadow Farm Estate S/S,2023-08-08 16:10:00+00:00,feeder,20.0,L1 Active Power,kW,15.99
541537,Meadow Farm Estate S/S,2023-08-08 16:10:00+00:00,feeder,20.0,N Current (RMS),A,36.8
541537,Meadow Farm Estate S/S,2023-08-08 16:10:00+00:00,feeder,20.0,L3 Current (RMS),A,49.3
541537,Meadow Farm Estate S/S,2023-08-08 16:10:00+00:00,feeder,20.0,L2 Current (RMS),A,42.9
541537,Meadow Farm Estate S/S,2023-08-08 16:10:00+00:00,feeder,20.0,L1 Current (RMS),A,69.9
541537,Meadow Farm Estate S/S,2023-08-08 16:10:00+00:00,transformer,,Temperature,C,29.1
541537,Meadow Farm Estate S/S,2023-08-08 16:10:00+00:00,busbar,,L3 Voltage THD,%,2.44
541537,Meadow Farm Estate S/S,2023-08-08 16:10:00+00:00,busbar,,L3 Voltage (RMS),V,238.16
541537,Meadow Farm Estate S/S,2023-08-08 16:10:00+00:00,busbar,,L2 Voltage THD,%,2.56
541537,Meadow Farm Estate S/S,2023-08-08 16:10:00+00:00,busbar,,L2 Voltage (RMS),V,238.48
541537,Meadow Farm Estate S/S,2023-08-08 16:10:00+00:00,busbar,,L1 Voltage THD,%,2.53
541537,Meadow Farm Estate S/S,2023-08-08 16:10:00+00:00,busbar,,L1 Voltage (RMS),V,237.97
541537,Meadow Farm Estate S/S,2023-08-08 16:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.53
541537,Meadow Farm Estate S/S,2023-08-08 16:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.34
541537,Meadow Farm Estate S/S,2023-08-08 16:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.5
541537,Meadow Farm Estate S/S,2023-08-08 16:10:00+00:00,busbar,,L3 Active Power,kW,44.92
541537,Meadow Farm Estate S/S,2023-08-08 16:10:00+00:00,busbar,,L2 Active Power,kW,38.93
541537,Meadow Farm Estate S/S,2023-08-08 16:10:00+00:00,busbar,,L1 Active Power,kW,39.58
541537,Meadow Farm Estate S/S,2023-08-08 16:10:00+00:00,busbar,,N Current (RMS),A,87.8
541537,Meadow Farm Estate S/S,2023-08-08 16:10:00+00:00,busbar,,L3 Current (RMS),A,194.5
541537,Meadow Farm Estate S/S,2023-08-08 16:10:00+00:00,busbar,,L2 Current (RMS),A,170.8
541537,Meadow Farm Estate S/S,2023-08-08 16:10:00+00:00,busbar,,L1 Current (RMS),A,172.2
541537,Meadow Farm Estate S/S,2023-08-08 16:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.12
541537,Meadow Farm Estate S/S,2023-08-08 16:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.52
541537,Meadow Farm Estate S/S,2023-08-08 16:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.29
541537,Meadow Farm Estate S/S,2023-08-08 16:00:00+00:00,feeder,,L3 Active Power,kW,4.69
541537,Meadow Farm Estate S/S,2023-08-08 16:00:00+00:00,feeder,,L2 Active Power,kW,6.68
