Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
541537,Meadow Farm Estate S/S,2023-08-08 16:00:00+00:00,feeder,,L1 Active Power,kW,8.8
541537,Meadow Farm Estate S/S,2023-08-08 16:00:00+00:00,feeder,,N Current (RMS),A,27.7
541537,Meadow Farm Estate S/S,2023-08-08 16:00:00+00:00,feeder,,L3 Current (RMS),A,22.4
541537,Meadow Farm Estate S/S,2023-08-08 16:00:00+00:00,feeder,,L2 Current (RMS),A,30.8
541537,Meadow Farm Estate S/S,2023-08-08 16:00:00+00:00,feeder,,L1 Current (RMS),A,39.4
541537,Meadow Farm Estate S/S,2023-08-08 16:00:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.44
541537,Meadow Farm Estate S/S,2023-08-08 16:00:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.11
541537,Meadow Farm Estate S/S,2023-08-08 16:00:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.18
541537,Meadow Farm Estate S/S,2023-08-08 16:00:00+00:00,feeder,50.0,L3 Active Power,kW,3.67
541537,Meadow Farm Estate S/S,2023-08-08 16:00:00+00:00,feeder,50.0,L2 Active Power,kW,6.68
541537,Meadow Farm Estate S/S,2023-08-08 16:00:00+00:00,feeder,50.0,L1 Active Power,kW,2.33
541537,Meadow Farm Estate S/S,2023-08-08 16:00:00+00:00,feeder,50.0,N Current (RMS),A,26.0
541537,Meadow Farm Estate S/S,2023-08-08 16:00:00+00:00,feeder,50.0,L3 Current (RMS),A,17.3
541537,Meadow Farm Estate S/S,2023-08-08 16:00:00+00:00,feeder,50.0,L2 Current (RMS),A,34.1
541537,Meadow Farm Estate S/S,2023-08-08 16:00:00+00:00,feeder,50.0,L1 Current (RMS),A,10.0
541537,Meadow Farm Estate S/S,2023-08-08 16:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.38
541537,Meadow Farm Estate S/S,2023-08-08 16:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.52
541537,Meadow Farm Estate S/S,2023-08-08 16:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.12
541537,Meadow Farm Estate S/S,2023-08-08 16:00:00+00:00,feeder,40.0,L3 Active Power,kW,6.29
541537,Meadow Farm Estate S/S,2023-08-08 16:00:00+00:00,feeder,40.0,L2 Active Power,kW,2.75
541537,Meadow Farm Estate S/S,2023-08-08 16:00:00+00:00,feeder,40.0,L1 Active Power,kW,3.66
541537,Meadow Farm Estate S/S,2023-08-08 16:00:00+00:00,feeder,40.0,N Current (RMS),A,19.5
541537,Meadow Farm Estate S/S,2023-08-08 16:00:00+00:00,feeder,40.0,L3 Current (RMS),A,27.8
541537,Meadow Farm Estate S/S,2023-08-08 16:00:00+00:00,feeder,40.0,L2 Current (RMS),A,12.2
541537,Meadow Farm Estate S/S,2023-08-08 16:00:00+00:00,feeder,40.0,L1 Current (RMS),A,17.9
541537,Meadow Farm Estate S/S,2023-08-08 16:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.59
541537,Meadow Farm Estate S/S,2023-08-08 16:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.18
541537,Meadow Farm Estate S/S,2023-08-08 16:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.35
541537,Meadow Farm Estate S/S,2023-08-08 16:00:00+00:00,feeder,30.0,L3 Active Power,kW,16.01
541537,Meadow Farm Estate S/S,2023-08-08 16:00:00+00:00,feeder,30.0,L2 Active Power,kW,17.43
541537,Meadow Farm Estate S/S,2023-08-08 16:00:00+00:00,feeder,30.0,L1 Active Power,kW,10.76
541537,Meadow Farm Estate S/S,2023-08-08 16:00:00+00:00,feeder,30.0,N Current (RMS),A,44.4
541537,Meadow Farm Estate S/S,2023-08-08 16:00:00+00:00,feeder,30.0,L3 Current (RMS),A,68.4
541537,Meadow Farm Estate S/S,2023-08-08 16:00:00+00:00,feeder,30.0,L2 Current (RMS),A,75.5
541537,Meadow Farm Estate S/S,2023-08-08 16:00:00+00:00,feeder,30.0,L1 Current (RMS),A,49.3
541537,Meadow Farm Estate S/S,2023-08-08 16:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.06
541537,Meadow Farm Estate S/S,2023-08-08 16:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.75
541537,Meadow Farm Estate S/S,2023-08-08 16:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.71
541537,Meadow Farm Estate S/S,2023-08-08 16:00:00+00:00,feeder,20.0,L3 Active Power,kW,10.09
541537,Meadow Farm Estate S/S,2023-08-08 16:00:00+00:00,feeder,20.0,L2 Active Power,kW,8.48
541537,Meadow Farm Estate S/S,2023-08-08 16:00:00+00:00,feeder,20.0,L1 Active Power,kW,11.02
541537,Meadow Farm Estate S/S,2023-08-08 16:00:00+00:00,feeder,20.0,N Current (RMS),A,31.4
541537,Meadow Farm Estate S/S,2023-08-08 16:00:00+00:00,feeder,20.0,L3 Current (RMS),A,43.8
541537,Meadow Farm Estate S/S,2023-08-08 16:00:00+00:00,feeder,20.0,L2 Current (RMS),A,38.7
541537,Meadow Farm Estate S/S,2023-08-08 16:00:00+00:00,feeder,20.0,L1 Current (RMS),A,49.4
541537,Meadow Farm Estate S/S,2023-08-08 16:00:00+00:00,transformer,,Temperature,C,29.1
541537,Meadow Farm Estate S/S,2023-08-08 16:00:00+00:00,busbar,,L3 Voltage THD,%,2.4
541537,Meadow Farm Estate S/S,2023-08-08 16:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.67
541537,Meadow Farm Estate S/S,2023-08-08 16:00:00+00:00,busbar,,L2 Voltage THD,%,2.59
541537,Meadow Farm Estate S/S,2023-08-08 16:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.75
541537,Meadow Farm Estate S/S,2023-08-08 16:00:00+00:00,busbar,,L1 Voltage THD,%,2.54
541537,Meadow Farm Estate S/S,2023-08-08 16:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.42
541537,Meadow Farm Estate S/S,2023-08-08 16:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.59
541537,Meadow Farm Estate S/S,2023-08-08 16:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.09
541537,Meadow Farm Estate S/S,2023-08-08 16:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.64
541537,Meadow Farm Estate S/S,2023-08-08 16:00:00+00:00,busbar,,L3 Active Power,kW,40.74
541537,Meadow Farm Estate S/S,2023-08-08 16:00:00+00:00,busbar,,L2 Active Power,kW,42.02
541537,Meadow Farm Estate S/S,2023-08-08 16:00:00+00:00,busbar,,L1 Active Power,kW,36.57
541537,Meadow Farm Estate S/S,2023-08-08 16:00:00+00:00,busbar,,N Current (RMS),A,85.4
541537,Meadow Farm Estate S/S,2023-08-08 16:00:00+00:00,busbar,,L3 Current (RMS),A,174.7
541537,Meadow Farm Estate S/S,2023-08-08 16:00:00+00:00,busbar,,L2 Current (RMS),A,182.1
541537,Meadow Farm Estate S/S,2023-08-08 16:00:00+00:00,busbar,,L1 Current (RMS),A,158.0
541537,Meadow Farm Estate S/S,2023-08-08 15:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.05
541537,Meadow Farm Estate S/S,2023-08-08 15:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.6
541537,Meadow Farm Estate S/S,2023-08-08 15:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.63
541537,Meadow Farm Estate S/S,2023-08-08 15:50:00+00:00,feeder,,L3 Active Power,kW,4.44
541537,Meadow Farm Estate S/S,2023-08-08 15:50:00+00:00,feeder,,L2 Active Power,kW,8.01
541537,Meadow Farm Estate S/S,2023-08-08 15:50:00+00:00,feeder,,L1 Active Power,kW,6.4
541537,Meadow Farm Estate S/S,2023-08-08 15:50:00+00:00,feeder,,N Current (RMS),A,23.4
541537,Meadow Farm Estate S/S,2023-08-08 15:50:00+00:00,feeder,,L3 Current (RMS),A,21.0
541537,Meadow Farm Estate S/S,2023-08-08 15:50:00+00:00,feeder,,L2 Current (RMS),A,35.4
541537,Meadow Farm Estate S/S,2023-08-08 15:50:00+00:00,feeder,,L1 Current (RMS),A,28.6
541537,Meadow Farm Estate S/S,2023-08-08 15:50:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.37
541537,Meadow Farm Estate S/S,2023-08-08 15:50:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.17
541537,Meadow Farm Estate S/S,2023-08-08 15:50:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.2
541537,Meadow Farm Estate S/S,2023-08-08 15:50:00+00:00,feeder,50.0,L3 Active Power,kW,2.93
541537,Meadow Farm Estate S/S,2023-08-08 15:50:00+00:00,feeder,50.0,L2 Active Power,kW,3.53
541537,Meadow Farm Estate S/S,2023-08-08 15:50:00+00:00,feeder,50.0,L1 Active Power,kW,2.35
541537,Meadow Farm Estate S/S,2023-08-08 15:50:00+00:00,feeder,50.0,N Current (RMS),A,11.0
541537,Meadow Farm Estate S/S,2023-08-08 15:50:00+00:00,feeder,50.0,L3 Current (RMS),A,14.0
541537,Meadow Farm Estate S/S,2023-08-08 15:50:00+00:00,feeder,50.0,L2 Current (RMS),A,16.5
541537,Meadow Farm Estate S/S,2023-08-08 15:50:00+00:00,feeder,50.0,L1 Current (RMS),A,10.2
541537,Meadow Farm Estate S/S,2023-08-08 15:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.61
541537,Meadow Farm Estate S/S,2023-08-08 15:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.45
541537,Meadow Farm Estate S/S,2023-08-08 15:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.26
541537,Meadow Farm Estate S/S,2023-08-08 15:50:00+00:00,feeder,40.0,L3 Active Power,kW,5.0
541537,Meadow Farm Estate S/S,2023-08-08 15:50:00+00:00,feeder,40.0,L2 Active Power,kW,2.65
541537,Meadow Farm Estate S/S,2023-08-08 15:50:00+00:00,feeder,40.0,L1 Active Power,kW,1.25
541537,Meadow Farm Estate S/S,2023-08-08 15:50:00+00:00,feeder,40.0,N Current (RMS),A,20.1
541537,Meadow Farm Estate S/S,2023-08-08 15:50:00+00:00,feeder,40.0,L3 Current (RMS),A,23.0
541537,Meadow Farm Estate S/S,2023-08-08 15:50:00+00:00,feeder,40.0,L2 Current (RMS),A,11.6
541537,Meadow Farm Estate S/S,2023-08-08 15:50:00+00:00,feeder,40.0,L1 Current (RMS),A,9.1
541537,Meadow Farm Estate S/S,2023-08-08 15:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.01
541537,Meadow Farm Estate S/S,2023-08-08 15:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.73
541537,Meadow Farm Estate S/S,2023-08-08 15:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.74
541537,Meadow Farm Estate S/S,2023-08-08 15:50:00+00:00,feeder,30.0,L3 Active Power,kW,14.53
541537,Meadow Farm Estate S/S,2023-08-08 15:50:00+00:00,feeder,30.0,L2 Active Power,kW,10.84
541537,Meadow Farm Estate S/S,2023-08-08 15:50:00+00:00,feeder,30.0,L1 Active Power,kW,12.75
541537,Meadow Farm Estate S/S,2023-08-08 15:50:00+00:00,feeder,30.0,N Current (RMS),A,36.4
541537,Meadow Farm Estate S/S,2023-08-08 15:50:00+00:00,feeder,30.0,L3 Current (RMS),A,61.7
541537,Meadow Farm Estate S/S,2023-08-08 15:50:00+00:00,feeder,30.0,L2 Current (RMS),A,47.5
541537,Meadow Farm Estate S/S,2023-08-08 15:50:00+00:00,feeder,30.0,L1 Current (RMS),A,56.8
541537,Meadow Farm Estate S/S,2023-08-08 15:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.26
541537,Meadow Farm Estate S/S,2023-08-08 15:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.96
541537,Meadow Farm Estate S/S,2023-08-08 15:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.88
541537,Meadow Farm Estate S/S,2023-08-08 15:50:00+00:00,feeder,20.0,L3 Active Power,kW,8.74
541537,Meadow Farm Estate S/S,2023-08-08 15:50:00+00:00,feeder,20.0,L2 Active Power,kW,4.48
541537,Meadow Farm Estate S/S,2023-08-08 15:50:00+00:00,feeder,20.0,L1 Active Power,kW,13.24
541537,Meadow Farm Estate S/S,2023-08-08 15:50:00+00:00,feeder,20.0,N Current (RMS),A,41.1
541537,Meadow Farm Estate S/S,2023-08-08 15:50:00+00:00,feeder,20.0,L3 Current (RMS),A,38.1
541537,Meadow Farm Estate S/S,2023-08-08 15:50:00+00:00,feeder,20.0,L2 Current (RMS),A,20.5
541537,Meadow Farm Estate S/S,2023-08-08 15:50:00+00:00,feeder,20.0,L1 Current (RMS),A,57.4
541537,Meadow Farm Estate S/S,2023-08-08 15:50:00+00:00,transformer,,Temperature,C,29.1
541537,Meadow Farm Estate S/S,2023-08-08 15:50:00+00:00,busbar,,L3 Voltage THD,%,2.34
541537,Meadow Farm Estate S/S,2023-08-08 15:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.9
541537,Meadow Farm Estate S/S,2023-08-08 15:50:00+00:00,busbar,,L2 Voltage THD,%,2.49
541537,Meadow Farm Estate S/S,2023-08-08 15:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.99
541537,Meadow Farm Estate S/S,2023-08-08 15:50:00+00:00,busbar,,L1 Voltage THD,%,2.48
541537,Meadow Farm Estate S/S,2023-08-08 15:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.48
541537,Meadow Farm Estate S/S,2023-08-08 15:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.3
541537,Meadow Farm Estate S/S,2023-08-08 15:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.91
541537,Meadow Farm Estate S/S,2023-08-08 15:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.71
541537,Meadow Farm Estate S/S,2023-08-08 15:50:00+00:00,busbar,,L3 Active Power,kW,35.65
541537,Meadow Farm Estate S/S,2023-08-08 15:50:00+00:00,busbar,,L2 Active Power,kW,29.51
541537,Meadow Farm Estate S/S,2023-08-08 15:50:00+00:00,busbar,,L1 Active Power,kW,35.98
541537,Meadow Farm Estate S/S,2023-08-08 15:50:00+00:00,busbar,,N Current (RMS),A,86.3
541537,Meadow Farm Estate S/S,2023-08-08 15:50:00+00:00,busbar,,L3 Current (RMS),A,153.2
541537,Meadow Farm Estate S/S,2023-08-08 15:50:00+00:00,busbar,,L2 Current (RMS),A,129.7
541537,Meadow Farm Estate S/S,2023-08-08 15:50:00+00:00,busbar,,L1 Current (RMS),A,155.5
541537,Meadow Farm Estate S/S,2023-08-08 15:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.71
541537,Meadow Farm Estate S/S,2023-08-08 15:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.51
541537,Meadow Farm Estate S/S,2023-08-08 15:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.46
541537,Meadow Farm Estate S/S,2023-08-08 15:40:00+00:00,feeder,,L3 Active Power,kW,3.52
541537,Meadow Farm Estate S/S,2023-08-08 15:40:00+00:00,feeder,,L2 Active Power,kW,7.49
541537,Meadow Farm Estate S/S,2023-08-08 15:40:00+00:00,feeder,,L1 Active Power,kW,7.67
541537,Meadow Farm Estate S/S,2023-08-08 15:40:00+00:00,feeder,,N Current (RMS),A,26.9
541537,Meadow Farm Estate S/S,2023-08-08 15:40:00+00:00,feeder,,L3 Current (RMS),A,16.1
541537,Meadow Farm Estate S/S,2023-08-08 15:40:00+00:00,feeder,,L2 Current (RMS),A,33.7
541537,Meadow Farm Estate S/S,2023-08-08 15:40:00+00:00,feeder,,L1 Current (RMS),A,33.9
541537,Meadow Farm Estate S/S,2023-08-08 15:40:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.22
541537,Meadow Farm Estate S/S,2023-08-08 15:40:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.13
541537,Meadow Farm Estate S/S,2023-08-08 15:40:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.21
541537,Meadow Farm Estate S/S,2023-08-08 15:40:00+00:00,feeder,50.0,L3 Active Power,kW,2.79
541537,Meadow Farm Estate S/S,2023-08-08 15:40:00+00:00,feeder,50.0,L2 Active Power,kW,3.79
541537,Meadow Farm Estate S/S,2023-08-08 15:40:00+00:00,feeder,50.0,L1 Active Power,kW,2.24
541537,Meadow Farm Estate S/S,2023-08-08 15:40:00+00:00,feeder,50.0,N Current (RMS),A,10.2
541537,Meadow Farm Estate S/S,2023-08-08 15:40:00+00:00,feeder,50.0,L3 Current (RMS),A,12.8
541537,Meadow Farm Estate S/S,2023-08-08 15:40:00+00:00,feeder,50.0,L2 Current (RMS),A,17.2
541537,Meadow Farm Estate S/S,2023-08-08 15:40:00+00:00,feeder,50.0,L1 Current (RMS),A,9.6
541537,Meadow Farm Estate S/S,2023-08-08 15:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.8
541537,Meadow Farm Estate S/S,2023-08-08 15:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.5
541537,Meadow Farm Estate S/S,2023-08-08 15:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.17
541537,Meadow Farm Estate S/S,2023-08-08 15:40:00+00:00,feeder,40.0,L3 Active Power,kW,4.4
541537,Meadow Farm Estate S/S,2023-08-08 15:40:00+00:00,feeder,40.0,L2 Active Power,kW,3.4
541537,Meadow Farm Estate S/S,2023-08-08 15:40:00+00:00,feeder,40.0,L1 Active Power,kW,1.1
541537,Meadow Farm Estate S/S,2023-08-08 15:40:00+00:00,feeder,40.0,N Current (RMS),A,20.0
541537,Meadow Farm Estate S/S,2023-08-08 15:40:00+00:00,feeder,40.0,L3 Current (RMS),A,21.0
541537,Meadow Farm Estate S/S,2023-08-08 15:40:00+00:00,feeder,40.0,L2 Current (RMS),A,14.9
541537,Meadow Farm Estate S/S,2023-08-08 15:40:00+00:00,feeder,40.0,L1 Current (RMS),A,8.1
541537,Meadow Farm Estate S/S,2023-08-08 15:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.92
541537,Meadow Farm Estate S/S,2023-08-08 15:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.93
541537,Meadow Farm Estate S/S,2023-08-08 15:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.18
541537,Meadow Farm Estate S/S,2023-08-08 15:40:00+00:00,feeder,30.0,L3 Active Power,kW,18.47
541537,Meadow Farm Estate S/S,2023-08-08 15:40:00+00:00,feeder,30.0,L2 Active Power,kW,14.78
541537,Meadow Farm Estate S/S,2023-08-08 15:40:00+00:00,feeder,30.0,L1 Active Power,kW,6.8
541537,Meadow Farm Estate S/S,2023-08-08 15:40:00+00:00,feeder,30.0,N Current (RMS),A,49.5
541537,Meadow Farm Estate S/S,2023-08-08 15:40:00+00:00,feeder,30.0,L3 Current (RMS),A,78.1
541537,Meadow Farm Estate S/S,2023-08-08 15:40:00+00:00,feeder,30.0,L2 Current (RMS),A,63.5
541537,Meadow Farm Estate S/S,2023-08-08 15:40:00+00:00,feeder,30.0,L1 Current (RMS),A,29.4
541537,Meadow Farm Estate S/S,2023-08-08 15:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.3
541537,Meadow Farm Estate S/S,2023-08-08 15:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.37
541537,Meadow Farm Estate S/S,2023-08-08 15:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.88
541537,Meadow Farm Estate S/S,2023-08-08 15:40:00+00:00,feeder,20.0,L3 Active Power,kW,6.83
541537,Meadow Farm Estate S/S,2023-08-08 15:40:00+00:00,feeder,20.0,L2 Active Power,kW,6.29
541537,Meadow Farm Estate S/S,2023-08-08 15:40:00+00:00,feeder,20.0,L1 Active Power,kW,12.63
541537,Meadow Farm Estate S/S,2023-08-08 15:40:00+00:00,feeder,20.0,N Current (RMS),A,35.0
541537,Meadow Farm Estate S/S,2023-08-08 15:40:00+00:00,feeder,20.0,L3 Current (RMS),A,30.1
541537,Meadow Farm Estate S/S,2023-08-08 15:40:00+00:00,feeder,20.0,L2 Current (RMS),A,28.0
541537,Meadow Farm Estate S/S,2023-08-08 15:40:00+00:00,feeder,20.0,L1 Current (RMS),A,55.6
541537,Meadow Farm Estate S/S,2023-08-08 15:40:00+00:00,transformer,,Temperature,C,28.9
541537,Meadow Farm Estate S/S,2023-08-08 15:40:00+00:00,busbar,,L3 Voltage THD,%,2.34
541537,Meadow Farm Estate S/S,2023-08-08 15:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.82
541537,Meadow Farm Estate S/S,2023-08-08 15:40:00+00:00,busbar,,L2 Voltage THD,%,2.5
541537,Meadow Farm Estate S/S,2023-08-08 15:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.8
541537,Meadow Farm Estate S/S,2023-08-08 15:40:00+00:00,busbar,,L1 Voltage THD,%,2.51
541537,Meadow Farm Estate S/S,2023-08-08 15:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.42
541537,Meadow Farm Estate S/S,2023-08-08 15:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.95
541537,Meadow Farm Estate S/S,2023-08-08 15:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.44
541537,Meadow Farm Estate S/S,2023-08-08 15:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.9
541537,Meadow Farm Estate S/S,2023-08-08 15:40:00+00:00,busbar,,L3 Active Power,kW,36.01
541537,Meadow Farm Estate S/S,2023-08-08 15:40:00+00:00,busbar,,L2 Active Power,kW,35.76
541537,Meadow Farm Estate S/S,2023-08-08 15:40:00+00:00,busbar,,L1 Active Power,kW,30.44
541537,Meadow Farm Estate S/S,2023-08-08 15:40:00+00:00,busbar,,N Current (RMS),A,83.4
541537,Meadow Farm Estate S/S,2023-08-08 15:40:00+00:00,busbar,,L3 Current (RMS),A,154.0
541537,Meadow Farm Estate S/S,2023-08-08 15:40:00+00:00,busbar,,L2 Current (RMS),A,154.2
541537,Meadow Farm Estate S/S,2023-08-08 15:40:00+00:00,busbar,,L1 Current (RMS),A,133.1
541537,Meadow Farm Estate S/S,2023-08-08 15:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.59
541537,Meadow Farm Estate S/S,2023-08-08 15:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.52
541537,Meadow Farm Estate S/S,2023-08-08 15:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.35
541537,Meadow Farm Estate S/S,2023-08-08 15:30:00+00:00,feeder,,L3 Active Power,kW,4.51
541537,Meadow Farm Estate S/S,2023-08-08 15:30:00+00:00,feeder,,L2 Active Power,kW,7.91
541537,Meadow Farm Estate S/S,2023-08-08 15:30:00+00:00,feeder,,L1 Active Power,kW,10.77
541537,Meadow Farm Estate S/S,2023-08-08 15:30:00+00:00,feeder,,N Current (RMS),A,31.2
541537,Meadow Farm Estate S/S,2023-08-08 15:30:00+00:00,feeder,,L3 Current (RMS),A,19.6
541537,Meadow Farm Estate S/S,2023-08-08 15:30:00+00:00,feeder,,L2 Current (RMS),A,34.9
541537,Meadow Farm Estate S/S,2023-08-08 15:30:00+00:00,feeder,,L1 Current (RMS),A,46.5
541537,Meadow Farm Estate S/S,2023-08-08 15:30:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.37
541537,Meadow Farm Estate S/S,2023-08-08 15:30:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.3
541537,Meadow Farm Estate S/S,2023-08-08 15:30:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.32
541537,Meadow Farm Estate S/S,2023-08-08 15:30:00+00:00,feeder,50.0,L3 Active Power,kW,2.36
541537,Meadow Farm Estate S/S,2023-08-08 15:30:00+00:00,feeder,50.0,L2 Active Power,kW,4.26
541537,Meadow Farm Estate S/S,2023-08-08 15:30:00+00:00,feeder,50.0,L1 Active Power,kW,2.15
541537,Meadow Farm Estate S/S,2023-08-08 15:30:00+00:00,feeder,50.0,N Current (RMS),A,13.6
541537,Meadow Farm Estate S/S,2023-08-08 15:30:00+00:00,feeder,50.0,L3 Current (RMS),A,11.5
541537,Meadow Farm Estate S/S,2023-08-08 15:30:00+00:00,feeder,50.0,L2 Current (RMS),A,19.6
541537,Meadow Farm Estate S/S,2023-08-08 15:30:00+00:00,feeder,50.0,L1 Current (RMS),A,9.3
541537,Meadow Farm Estate S/S,2023-08-08 15:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.78
541537,Meadow Farm Estate S/S,2023-08-08 15:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.66
541537,Meadow Farm Estate S/S,2023-08-08 15:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.03
541537,Meadow Farm Estate S/S,2023-08-08 15:30:00+00:00,feeder,40.0,L3 Active Power,kW,4.31
541537,Meadow Farm Estate S/S,2023-08-08 15:30:00+00:00,feeder,40.0,L2 Active Power,kW,3.19
541537,Meadow Farm Estate S/S,2023-08-08 15:30:00+00:00,feeder,40.0,L1 Active Power,kW,1.84
541537,Meadow Farm Estate S/S,2023-08-08 15:30:00+00:00,feeder,40.0,N Current (RMS),A,17.0
541537,Meadow Farm Estate S/S,2023-08-08 15:30:00+00:00,feeder,40.0,L3 Current (RMS),A,20.5
541537,Meadow Farm Estate S/S,2023-08-08 15:30:00+00:00,feeder,40.0,L2 Current (RMS),A,14.7
541537,Meadow Farm Estate S/S,2023-08-08 15:30:00+00:00,feeder,40.0,L1 Current (RMS),A,10.8
541537,Meadow Farm Estate S/S,2023-08-08 15:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.89
541537,Meadow Farm Estate S/S,2023-08-08 15:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.56
541537,Meadow Farm Estate S/S,2023-08-08 15:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.18
541537,Meadow Farm Estate S/S,2023-08-08 15:30:00+00:00,feeder,30.0,L3 Active Power,kW,18.26
541537,Meadow Farm Estate S/S,2023-08-08 15:30:00+00:00,feeder,30.0,L2 Active Power,kW,16.98
541537,Meadow Farm Estate S/S,2023-08-08 15:30:00+00:00,feeder,30.0,L1 Active Power,kW,9.75
541537,Meadow Farm Estate S/S,2023-08-08 15:30:00+00:00,feeder,30.0,N Current (RMS),A,46.0
541537,Meadow Farm Estate S/S,2023-08-08 15:30:00+00:00,feeder,30.0,L3 Current (RMS),A,77.0
541537,Meadow Farm Estate S/S,2023-08-08 15:30:00+00:00,feeder,30.0,L2 Current (RMS),A,71.6
541537,Meadow Farm Estate S/S,2023-08-08 15:30:00+00:00,feeder,30.0,L1 Current (RMS),A,45.3
541537,Meadow Farm Estate S/S,2023-08-08 15:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.99
541537,Meadow Farm Estate S/S,2023-08-08 15:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.76
541537,Meadow Farm Estate S/S,2023-08-08 15:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.08
541537,Meadow Farm Estate S/S,2023-08-08 15:30:00+00:00,feeder,20.0,L3 Active Power,kW,8.49
541537,Meadow Farm Estate S/S,2023-08-08 15:30:00+00:00,feeder,20.0,L2 Active Power,kW,6.53
541537,Meadow Farm Estate S/S,2023-08-08 15:30:00+00:00,feeder,20.0,L1 Active Power,kW,11.72
541537,Meadow Farm Estate S/S,2023-08-08 15:30:00+00:00,feeder,20.0,N Current (RMS),A,32.6
541537,Meadow Farm Estate S/S,2023-08-08 15:30:00+00:00,feeder,20.0,L3 Current (RMS),A,37.1
541537,Meadow Farm Estate S/S,2023-08-08 15:30:00+00:00,feeder,20.0,L2 Current (RMS),A,29.0
541537,Meadow Farm Estate S/S,2023-08-08 15:30:00+00:00,feeder,20.0,L1 Current (RMS),A,51.4
541537,Meadow Farm Estate S/S,2023-08-08 15:30:00+00:00,transformer,,Temperature,C,29.0
541537,Meadow Farm Estate S/S,2023-08-08 15:30:00+00:00,busbar,,L3 Voltage THD,%,2.34
541537,Meadow Farm Estate S/S,2023-08-08 15:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.71
541537,Meadow Farm Estate S/S,2023-08-08 15:30:00+00:00,busbar,,L2 Voltage THD,%,2.48
541537,Meadow Farm Estate S/S,2023-08-08 15:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.76
541537,Meadow Farm Estate S/S,2023-08-08 15:30:00+00:00,busbar,,L1 Voltage THD,%,2.46
541537,Meadow Farm Estate S/S,2023-08-08 15:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.28
541537,Meadow Farm Estate S/S,2023-08-08 15:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.62
541537,Meadow Farm Estate S/S,2023-08-08 15:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.81
541537,Meadow Farm Estate S/S,2023-08-08 15:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.97
541537,Meadow Farm Estate S/S,2023-08-08 15:30:00+00:00,busbar,,L3 Active Power,kW,37.93
541537,Meadow Farm Estate S/S,2023-08-08 15:30:00+00:00,busbar,,L2 Active Power,kW,38.87
541537,Meadow Farm Estate S/S,2023-08-08 15:30:00+00:00,busbar,,L1 Active Power,kW,36.23
541537,Meadow Farm Estate S/S,2023-08-08 15:30:00+00:00,busbar,,N Current (RMS),A,82.7
541537,Meadow Farm Estate S/S,2023-08-08 15:30:00+00:00,busbar,,L3 Current (RMS),A,161.9
541537,Meadow Farm Estate S/S,2023-08-08 15:30:00+00:00,busbar,,L2 Current (RMS),A,166.6
541537,Meadow Farm Estate S/S,2023-08-08 15:30:00+00:00,busbar,,L1 Current (RMS),A,157.1
541537,Meadow Farm Estate S/S,2023-08-08 15:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.7
541537,Meadow Farm Estate S/S,2023-08-08 15:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.37
541537,Meadow Farm Estate S/S,2023-08-08 15:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.44
541537,Meadow Farm Estate S/S,2023-08-08 15:20:00+00:00,feeder,,L3 Active Power,kW,5.01
541537,Meadow Farm Estate S/S,2023-08-08 15:20:00+00:00,feeder,,L2 Active Power,kW,8.75
541537,Meadow Farm Estate S/S,2023-08-08 15:20:00+00:00,feeder,,L1 Active Power,kW,9.39
541537,Meadow Farm Estate S/S,2023-08-08 15:20:00+00:00,feeder,,N Current (RMS),A,25.8
541537,Meadow Farm Estate S/S,2023-08-08 15:20:00+00:00,feeder,,L3 Current (RMS),A,21.5
541537,Meadow Farm Estate S/S,2023-08-08 15:20:00+00:00,feeder,,L2 Current (RMS),A,38.1
541537,Meadow Farm Estate S/S,2023-08-08 15:20:00+00:00,feeder,,L1 Current (RMS),A,40.5
541537,Meadow Farm Estate S/S,2023-08-08 15:20:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.49
541537,Meadow Farm Estate S/S,2023-08-08 15:20:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.18
541537,Meadow Farm Estate S/S,2023-08-08 15:20:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.41
541537,Meadow Farm Estate S/S,2023-08-08 15:20:00+00:00,feeder,50.0,L3 Active Power,kW,3.94
541537,Meadow Farm Estate S/S,2023-08-08 15:20:00+00:00,feeder,50.0,L2 Active Power,kW,4.88
541537,Meadow Farm Estate S/S,2023-08-08 15:20:00+00:00,feeder,50.0,L1 Active Power,kW,1.73
541537,Meadow Farm Estate S/S,2023-08-08 15:20:00+00:00,feeder,50.0,N Current (RMS),A,20.4
541537,Meadow Farm Estate S/S,2023-08-08 15:20:00+00:00,feeder,50.0,L3 Current (RMS),A,24.0
541537,Meadow Farm Estate S/S,2023-08-08 15:20:00+00:00,feeder,50.0,L2 Current (RMS),A,22.3
541537,Meadow Farm Estate S/S,2023-08-08 15:20:00+00:00,feeder,50.0,L1 Current (RMS),A,8.7
541537,Meadow Farm Estate S/S,2023-08-08 15:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.51
541537,Meadow Farm Estate S/S,2023-08-08 15:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.81
541537,Meadow Farm Estate S/S,2023-08-08 15:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.88
541537,Meadow Farm Estate S/S,2023-08-08 15:20:00+00:00,feeder,40.0,L3 Active Power,kW,3.91
541537,Meadow Farm Estate S/S,2023-08-08 15:20:00+00:00,feeder,40.0,L2 Active Power,kW,4.33
541537,Meadow Farm Estate S/S,2023-08-08 15:20:00+00:00,feeder,40.0,L1 Active Power,kW,0.97
541537,Meadow Farm Estate S/S,2023-08-08 15:20:00+00:00,feeder,40.0,N Current (RMS),A,19.3
541537,Meadow Farm Estate S/S,2023-08-08 15:20:00+00:00,feeder,40.0,L3 Current (RMS),A,18.6
541537,Meadow Farm Estate S/S,2023-08-08 15:20:00+00:00,feeder,40.0,L2 Current (RMS),A,20.1
541537,Meadow Farm Estate S/S,2023-08-08 15:20:00+00:00,feeder,40.0,L1 Current (RMS),A,6.9
541537,Meadow Farm Estate S/S,2023-08-08 15:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.88
541537,Meadow Farm Estate S/S,2023-08-08 15:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.05
541537,Meadow Farm Estate S/S,2023-08-08 15:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.54
541537,Meadow Farm Estate S/S,2023-08-08 15:20:00+00:00,feeder,30.0,L3 Active Power,kW,13.08
541537,Meadow Farm Estate S/S,2023-08-08 15:20:00+00:00,feeder,30.0,L2 Active Power,kW,14.84
541537,Meadow Farm Estate S/S,2023-08-08 15:20:00+00:00,feeder,30.0,L1 Active Power,kW,4.89
541537,Meadow Farm Estate S/S,2023-08-08 15:20:00+00:00,feeder,30.0,N Current (RMS),A,45.0
541537,Meadow Farm Estate S/S,2023-08-08 15:20:00+00:00,feeder,30.0,L3 Current (RMS),A,55.6
541537,Meadow Farm Estate S/S,2023-08-08 15:20:00+00:00,feeder,30.0,L2 Current (RMS),A,64.2
541537,Meadow Farm Estate S/S,2023-08-08 15:20:00+00:00,feeder,30.0,L1 Current (RMS),A,22.8
541537,Meadow Farm Estate S/S,2023-08-08 15:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.75
541537,Meadow Farm Estate S/S,2023-08-08 15:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.62
541537,Meadow Farm Estate S/S,2023-08-08 15:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.08
541537,Meadow Farm Estate S/S,2023-08-08 15:20:00+00:00,feeder,20.0,L3 Active Power,kW,8.19
541537,Meadow Farm Estate S/S,2023-08-08 15:20:00+00:00,feeder,20.0,L2 Active Power,kW,6.75
541537,Meadow Farm Estate S/S,2023-08-08 15:20:00+00:00,feeder,20.0,L1 Active Power,kW,11.16
541537,Meadow Farm Estate S/S,2023-08-08 15:20:00+00:00,feeder,20.0,N Current (RMS),A,32.8
541537,Meadow Farm Estate S/S,2023-08-08 15:20:00+00:00,feeder,20.0,L3 Current (RMS),A,36.2
541537,Meadow Farm Estate S/S,2023-08-08 15:20:00+00:00,feeder,20.0,L2 Current (RMS),A,30.2
541537,Meadow Farm Estate S/S,2023-08-08 15:20:00+00:00,feeder,20.0,L1 Current (RMS),A,49.2
541537,Meadow Farm Estate S/S,2023-08-08 15:20:00+00:00,transformer,,Temperature,C,28.9
541537,Meadow Farm Estate S/S,2023-08-08 15:20:00+00:00,busbar,,L3 Voltage THD,%,2.29
541537,Meadow Farm Estate S/S,2023-08-08 15:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.75
541537,Meadow Farm Estate S/S,2023-08-08 15:20:00+00:00,busbar,,L2 Voltage THD,%,2.48
541537,Meadow Farm Estate S/S,2023-08-08 15:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.69
541537,Meadow Farm Estate S/S,2023-08-08 15:20:00+00:00,busbar,,L1 Voltage THD,%,2.41
541537,Meadow Farm Estate S/S,2023-08-08 15:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.5
541537,Meadow Farm Estate S/S,2023-08-08 15:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.34
541537,Meadow Farm Estate S/S,2023-08-08 15:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.04
541537,Meadow Farm Estate S/S,2023-08-08 15:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.36
541537,Meadow Farm Estate S/S,2023-08-08 15:20:00+00:00,busbar,,L3 Active Power,kW,34.14
541537,Meadow Farm Estate S/S,2023-08-08 15:20:00+00:00,busbar,,L2 Active Power,kW,39.55
541537,Meadow Farm Estate S/S,2023-08-08 15:20:00+00:00,busbar,,L1 Active Power,kW,28.14
541537,Meadow Farm Estate S/S,2023-08-08 15:20:00+00:00,busbar,,N Current (RMS),A,85.5
541537,Meadow Farm Estate S/S,2023-08-08 15:20:00+00:00,busbar,,L3 Current (RMS),A,146.7
541537,Meadow Farm Estate S/S,2023-08-08 15:20:00+00:00,busbar,,L2 Current (RMS),A,170.7
541537,Meadow Farm Estate S/S,2023-08-08 15:20:00+00:00,busbar,,L1 Current (RMS),A,123.7
541537,Meadow Farm Estate S/S,2023-08-08 15:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.73
541537,Meadow Farm Estate S/S,2023-08-08 15:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.09
541537,Meadow Farm Estate S/S,2023-08-08 15:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.48
541537,Meadow Farm Estate S/S,2023-08-08 15:10:00+00:00,feeder,,L3 Active Power,kW,4.95
541537,Meadow Farm Estate S/S,2023-08-08 15:10:00+00:00,feeder,,L2 Active Power,kW,10.68
541537,Meadow Farm Estate S/S,2023-08-08 15:10:00+00:00,feeder,,L1 Active Power,kW,12.09
541537,Meadow Farm Estate S/S,2023-08-08 15:10:00+00:00,feeder,,N Current (RMS),A,35.6
541537,Meadow Farm Estate S/S,2023-08-08 15:10:00+00:00,feeder,,L3 Current (RMS),A,22.0
541537,Meadow Farm Estate S/S,2023-08-08 15:10:00+00:00,feeder,,L2 Current (RMS),A,45.7
541537,Meadow Farm Estate S/S,2023-08-08 15:10:00+00:00,feeder,,L1 Current (RMS),A,51.7
541537,Meadow Farm Estate S/S,2023-08-08 15:10:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.63
541537,Meadow Farm Estate S/S,2023-08-08 15:10:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.11
541537,Meadow Farm Estate S/S,2023-08-08 15:10:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.38
541537,Meadow Farm Estate S/S,2023-08-08 15:10:00+00:00,feeder,50.0,L3 Active Power,kW,7.47
541537,Meadow Farm Estate S/S,2023-08-08 15:10:00+00:00,feeder,50.0,L2 Active Power,kW,4.98
541537,Meadow Farm Estate S/S,2023-08-08 15:10:00+00:00,feeder,50.0,L1 Active Power,kW,0.88
541537,Meadow Farm Estate S/S,2023-08-08 15:10:00+00:00,feeder,50.0,N Current (RMS),A,29.9
541537,Meadow Farm Estate S/S,2023-08-08 15:10:00+00:00,feeder,50.0,L3 Current (RMS),A,37.0
541537,Meadow Farm Estate S/S,2023-08-08 15:10:00+00:00,feeder,50.0,L2 Current (RMS),A,22.9
541537,Meadow Farm Estate S/S,2023-08-08 15:10:00+00:00,feeder,50.0,L1 Current (RMS),A,4.2
541537,Meadow Farm Estate S/S,2023-08-08 15:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.25
541537,Meadow Farm Estate S/S,2023-08-08 15:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.58
541537,Meadow Farm Estate S/S,2023-08-08 15:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.85
541537,Meadow Farm Estate S/S,2023-08-08 15:10:00+00:00,feeder,40.0,L3 Active Power,kW,6.12
541537,Meadow Farm Estate S/S,2023-08-08 15:10:00+00:00,feeder,40.0,L2 Active Power,kW,3.24
541537,Meadow Farm Estate S/S,2023-08-08 15:10:00+00:00,feeder,40.0,L1 Active Power,kW,1.03
541537,Meadow Farm Estate S/S,2023-08-08 15:10:00+00:00,feeder,40.0,N Current (RMS),A,22.2
541537,Meadow Farm Estate S/S,2023-08-08 15:10:00+00:00,feeder,40.0,L3 Current (RMS),A,27.1
541537,Meadow Farm Estate S/S,2023-08-08 15:10:00+00:00,feeder,40.0,L2 Current (RMS),A,14.5
541537,Meadow Farm Estate S/S,2023-08-08 15:10:00+00:00,feeder,40.0,L1 Current (RMS),A,7.3
541537,Meadow Farm Estate S/S,2023-08-08 15:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.28
541537,Meadow Farm Estate S/S,2023-08-08 15:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.21
541537,Meadow Farm Estate S/S,2023-08-08 15:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.43
541537,Meadow Farm Estate S/S,2023-08-08 15:10:00+00:00,feeder,30.0,L3 Active Power,kW,14.4
541537,Meadow Farm Estate S/S,2023-08-08 15:10:00+00:00,feeder,30.0,L2 Active Power,kW,9.02
541537,Meadow Farm Estate S/S,2023-08-08 15:10:00+00:00,feeder,30.0,L1 Active Power,kW,5.58
541537,Meadow Farm Estate S/S,2023-08-08 15:10:00+00:00,feeder,30.0,N Current (RMS),A,38.3
541537,Meadow Farm Estate S/S,2023-08-08 15:10:00+00:00,feeder,30.0,L3 Current (RMS),A,60.9
541537,Meadow Farm Estate S/S,2023-08-08 15:10:00+00:00,feeder,30.0,L2 Current (RMS),A,40.7
541537,Meadow Farm Estate S/S,2023-08-08 15:10:00+00:00,feeder,30.0,L1 Current (RMS),A,25.4
541537,Meadow Farm Estate S/S,2023-08-08 15:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.11
541537,Meadow Farm Estate S/S,2023-08-08 15:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.42
541537,Meadow Farm Estate S/S,2023-08-08 15:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.13
541537,Meadow Farm Estate S/S,2023-08-08 15:10:00+00:00,feeder,20.0,L3 Active Power,kW,6.63
541537,Meadow Farm Estate S/S,2023-08-08 15:10:00+00:00,feeder,20.0,L2 Active Power,kW,8.34
541537,Meadow Farm Estate S/S,2023-08-08 15:10:00+00:00,feeder,20.0,L1 Active Power,kW,9.01
541537,Meadow Farm Estate S/S,2023-08-08 15:10:00+00:00,feeder,20.0,N Current (RMS),A,25.6
541537,Meadow Farm Estate S/S,2023-08-08 15:10:00+00:00,feeder,20.0,L3 Current (RMS),A,30.6
541537,Meadow Farm Estate S/S,2023-08-08 15:10:00+00:00,feeder,20.0,L2 Current (RMS),A,36.4
541537,Meadow Farm Estate S/S,2023-08-08 15:10:00+00:00,feeder,20.0,L1 Current (RMS),A,41.3
541537,Meadow Farm Estate S/S,2023-08-08 15:10:00+00:00,transformer,,Temperature,C,28.9
541537,Meadow Farm Estate S/S,2023-08-08 15:10:00+00:00,busbar,,L3 Voltage THD,%,2.35
541537,Meadow Farm Estate S/S,2023-08-08 15:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.75
541537,Meadow Farm Estate S/S,2023-08-08 15:10:00+00:00,busbar,,L2 Voltage THD,%,2.5
541537,Meadow Farm Estate S/S,2023-08-08 15:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.79
541537,Meadow Farm Estate S/S,2023-08-08 15:10:00+00:00,busbar,,L1 Voltage THD,%,2.46
541537,Meadow Farm Estate S/S,2023-08-08 15:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.64
541537,Meadow Farm Estate S/S,2023-08-08 15:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.01
541537,Meadow Farm Estate S/S,2023-08-08 15:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.41
541537,Meadow Farm Estate S/S,2023-08-08 15:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.26
541537,Meadow Farm Estate S/S,2023-08-08 15:10:00+00:00,busbar,,L3 Active Power,kW,39.57
541537,Meadow Farm Estate S/S,2023-08-08 15:10:00+00:00,busbar,,L2 Active Power,kW,36.25
541537,Meadow Farm Estate S/S,2023-08-08 15:10:00+00:00,busbar,,L1 Active Power,kW,28.58
541537,Meadow Farm Estate S/S,2023-08-08 15:10:00+00:00,busbar,,N Current (RMS),A,86.5
541537,Meadow Farm Estate S/S,2023-08-08 15:10:00+00:00,busbar,,L3 Current (RMS),A,168.9
541537,Meadow Farm Estate S/S,2023-08-08 15:10:00+00:00,busbar,,L2 Current (RMS),A,156.4
541537,Meadow Farm Estate S/S,2023-08-08 15:10:00+00:00,busbar,,L1 Current (RMS),A,125.6
541537,Meadow Farm Estate S/S,2023-08-08 15:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.75
541537,Meadow Farm Estate S/S,2023-08-08 15:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.18
541537,Meadow Farm Estate S/S,2023-08-08 15:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.31
541537,Meadow Farm Estate S/S,2023-08-08 15:00:00+00:00,feeder,,L3 Active Power,kW,4.12
541537,Meadow Farm Estate S/S,2023-08-08 15:00:00+00:00,feeder,,L2 Active Power,kW,8.07
541537,Meadow Farm Estate S/S,2023-08-08 15:00:00+00:00,feeder,,L1 Active Power,kW,12.35
541537,Meadow Farm Estate S/S,2023-08-08 15:00:00+00:00,feeder,,N Current (RMS),A,37.1
541537,Meadow Farm Estate S/S,2023-08-08 15:00:00+00:00,feeder,,L3 Current (RMS),A,19.6
541537,Meadow Farm Estate S/S,2023-08-08 15:00:00+00:00,feeder,,L2 Current (RMS),A,35.2
541537,Meadow Farm Estate S/S,2023-08-08 15:00:00+00:00,feeder,,L1 Current (RMS),A,52.6
541537,Meadow Farm Estate S/S,2023-08-08 15:00:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.61
541537,Meadow Farm Estate S/S,2023-08-08 15:00:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.1
541537,Meadow Farm Estate S/S,2023-08-08 15:00:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.43
541537,Meadow Farm Estate S/S,2023-08-08 15:00:00+00:00,feeder,50.0,L3 Active Power,kW,1.7
541537,Meadow Farm Estate S/S,2023-08-08 15:00:00+00:00,feeder,50.0,L2 Active Power,kW,4.18
541537,Meadow Farm Estate S/S,2023-08-08 15:00:00+00:00,feeder,50.0,L1 Active Power,kW,0.91
541537,Meadow Farm Estate S/S,2023-08-08 15:00:00+00:00,feeder,50.0,N Current (RMS),A,15.2
541537,Meadow Farm Estate S/S,2023-08-08 15:00:00+00:00,feeder,50.0,L3 Current (RMS),A,8.4
541537,Meadow Farm Estate S/S,2023-08-08 15:00:00+00:00,feeder,50.0,L2 Current (RMS),A,19.4
541537,Meadow Farm Estate S/S,2023-08-08 15:00:00+00:00,feeder,50.0,L1 Current (RMS),A,4.5
541537,Meadow Farm Estate S/S,2023-08-08 15:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.21
541537,Meadow Farm Estate S/S,2023-08-08 15:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.35
541537,Meadow Farm Estate S/S,2023-08-08 15:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.75
541537,Meadow Farm Estate S/S,2023-08-08 15:00:00+00:00,feeder,40.0,L3 Active Power,kW,7.02
541537,Meadow Farm Estate S/S,2023-08-08 15:00:00+00:00,feeder,40.0,L2 Active Power,kW,5.63
541537,Meadow Farm Estate S/S,2023-08-08 15:00:00+00:00,feeder,40.0,L1 Active Power,kW,3.41
541537,Meadow Farm Estate S/S,2023-08-08 15:00:00+00:00,feeder,40.0,N Current (RMS),A,19.3
541537,Meadow Farm Estate S/S,2023-08-08 15:00:00+00:00,feeder,40.0,L3 Current (RMS),A,30.5
541537,Meadow Farm Estate S/S,2023-08-08 15:00:00+00:00,feeder,40.0,L2 Current (RMS),A,24.5
541537,Meadow Farm Estate S/S,2023-08-08 15:00:00+00:00,feeder,40.0,L1 Current (RMS),A,15.3
541537,Meadow Farm Estate S/S,2023-08-08 15:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.22
541537,Meadow Farm Estate S/S,2023-08-08 15:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.04
541537,Meadow Farm Estate S/S,2023-08-08 15:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.15
541537,Meadow Farm Estate S/S,2023-08-08 15:00:00+00:00,feeder,30.0,L3 Active Power,kW,16.32
541537,Meadow Farm Estate S/S,2023-08-08 15:00:00+00:00,feeder,30.0,L2 Active Power,kW,11.45
541537,Meadow Farm Estate S/S,2023-08-08 15:00:00+00:00,feeder,30.0,L1 Active Power,kW,6.01
541537,Meadow Farm Estate S/S,2023-08-08 15:00:00+00:00,feeder,30.0,N Current (RMS),A,41.8
541537,Meadow Farm Estate S/S,2023-08-08 15:00:00+00:00,feeder,30.0,L3 Current (RMS),A,69.2
541537,Meadow Farm Estate S/S,2023-08-08 15:00:00+00:00,feeder,30.0,L2 Current (RMS),A,50.0
541537,Meadow Farm Estate S/S,2023-08-08 15:00:00+00:00,feeder,30.0,L1 Current (RMS),A,26.9
541537,Meadow Farm Estate S/S,2023-08-08 15:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.66
541537,Meadow Farm Estate S/S,2023-08-08 15:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
541537,Meadow Farm Estate S/S,2023-08-08 15:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.86
541537,Meadow Farm Estate S/S,2023-08-08 15:00:00+00:00,feeder,20.0,L3 Active Power,kW,8.07
541537,Meadow Farm Estate S/S,2023-08-08 15:00:00+00:00,feeder,20.0,L2 Active Power,kW,7.15
541537,Meadow Farm Estate S/S,2023-08-08 15:00:00+00:00,feeder,20.0,L1 Active Power,kW,9.11
541537,Meadow Farm Estate S/S,2023-08-08 15:00:00+00:00,feeder,20.0,N Current (RMS),A,27.4
541537,Meadow Farm Estate S/S,2023-08-08 15:00:00+00:00,feeder,20.0,L3 Current (RMS),A,35.8
541537,Meadow Farm Estate S/S,2023-08-08 15:00:00+00:00,feeder,20.0,L2 Current (RMS),A,31.8
541537,Meadow Farm Estate S/S,2023-08-08 15:00:00+00:00,feeder,20.0,L1 Current (RMS),A,41.5
541537,Meadow Farm Estate S/S,2023-08-08 15:00:00+00:00,transformer,,Temperature,C,29.0
541537,Meadow Farm Estate S/S,2023-08-08 15:00:00+00:00,busbar,,L3 Voltage THD,%,2.37
541537,Meadow Farm Estate S/S,2023-08-08 15:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.65
541537,Meadow Farm Estate S/S,2023-08-08 15:00:00+00:00,busbar,,L2 Voltage THD,%,2.44
541537,Meadow Farm Estate S/S,2023-08-08 15:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.67
541537,Meadow Farm Estate S/S,2023-08-08 15:00:00+00:00,busbar,,L1 Voltage THD,%,2.42
541537,Meadow Farm Estate S/S,2023-08-08 15:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.39
541537,Meadow Farm Estate S/S,2023-08-08 15:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.45
541537,Meadow Farm Estate S/S,2023-08-08 15:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.69
541537,Meadow Farm Estate S/S,2023-08-08 15:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.5
541537,Meadow Farm Estate S/S,2023-08-08 15:00:00+00:00,busbar,,L3 Active Power,kW,37.24
541537,Meadow Farm Estate S/S,2023-08-08 15:00:00+00:00,busbar,,L2 Active Power,kW,36.48
541537,Meadow Farm Estate S/S,2023-08-08 15:00:00+00:00,busbar,,L1 Active Power,kW,31.8
541537,Meadow Farm Estate S/S,2023-08-08 15:00:00+00:00,busbar,,N Current (RMS),A,78.7
541537,Meadow Farm Estate S/S,2023-08-08 15:00:00+00:00,busbar,,L3 Current (RMS),A,159.5
541537,Meadow Farm Estate S/S,2023-08-08 15:00:00+00:00,busbar,,L2 Current (RMS),A,156.9
541537,Meadow Farm Estate S/S,2023-08-08 15:00:00+00:00,busbar,,L1 Current (RMS),A,138.2
541537,Meadow Farm Estate S/S,2023-08-08 14:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.88
541537,Meadow Farm Estate S/S,2023-08-08 14:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.17
541537,Meadow Farm Estate S/S,2023-08-08 14:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.34
541537,Meadow Farm Estate S/S,2023-08-08 14:50:00+00:00,feeder,,L3 Active Power,kW,4.58
541537,Meadow Farm Estate S/S,2023-08-08 14:50:00+00:00,feeder,,L2 Active Power,kW,6.39
541537,Meadow Farm Estate S/S,2023-08-08 14:50:00+00:00,feeder,,L1 Active Power,kW,10.7
541537,Meadow Farm Estate S/S,2023-08-08 14:50:00+00:00,feeder,,N Current (RMS),A,32.4
541537,Meadow Farm Estate S/S,2023-08-08 14:50:00+00:00,feeder,,L3 Current (RMS),A,21.1
541537,Meadow Farm Estate S/S,2023-08-08 14:50:00+00:00,feeder,,L2 Current (RMS),A,29.6
541537,Meadow Farm Estate S/S,2023-08-08 14:50:00+00:00,feeder,,L1 Current (RMS),A,45.7
541537,Meadow Farm Estate S/S,2023-08-08 14:50:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.5
541537,Meadow Farm Estate S/S,2023-08-08 14:50:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.11
541537,Meadow Farm Estate S/S,2023-08-08 14:50:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.46
541537,Meadow Farm Estate S/S,2023-08-08 14:50:00+00:00,feeder,50.0,L3 Active Power,kW,2.35
541537,Meadow Farm Estate S/S,2023-08-08 14:50:00+00:00,feeder,50.0,L2 Active Power,kW,4.17
541537,Meadow Farm Estate S/S,2023-08-08 14:50:00+00:00,feeder,50.0,L1 Active Power,kW,0.91
541537,Meadow Farm Estate S/S,2023-08-08 14:50:00+00:00,feeder,50.0,N Current (RMS),A,14.8
541537,Meadow Farm Estate S/S,2023-08-08 14:50:00+00:00,feeder,50.0,L3 Current (RMS),A,11.6
541537,Meadow Farm Estate S/S,2023-08-08 14:50:00+00:00,feeder,50.0,L2 Current (RMS),A,19.7
541537,Meadow Farm Estate S/S,2023-08-08 14:50:00+00:00,feeder,50.0,L1 Current (RMS),A,4.6
541537,Meadow Farm Estate S/S,2023-08-08 14:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.16
541537,Meadow Farm Estate S/S,2023-08-08 14:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.21
541537,Meadow Farm Estate S/S,2023-08-08 14:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.16
541537,Meadow Farm Estate S/S,2023-08-08 14:50:00+00:00,feeder,40.0,L3 Active Power,kW,6.78
541537,Meadow Farm Estate S/S,2023-08-08 14:50:00+00:00,feeder,40.0,L2 Active Power,kW,5.27
541537,Meadow Farm Estate S/S,2023-08-08 14:50:00+00:00,feeder,40.0,L1 Active Power,kW,1.93
541537,Meadow Farm Estate S/S,2023-08-08 14:50:00+00:00,feeder,40.0,N Current (RMS),A,25.5
541537,Meadow Farm Estate S/S,2023-08-08 14:50:00+00:00,feeder,40.0,L3 Current (RMS),A,29.7
541537,Meadow Farm Estate S/S,2023-08-08 14:50:00+00:00,feeder,40.0,L2 Current (RMS),A,23.1
541537,Meadow Farm Estate S/S,2023-08-08 14:50:00+00:00,feeder,40.0,L1 Current (RMS),A,12.0
541537,Meadow Farm Estate S/S,2023-08-08 14:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.58
541537,Meadow Farm Estate S/S,2023-08-08 14:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.01
541537,Meadow Farm Estate S/S,2023-08-08 14:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.1
541537,Meadow Farm Estate S/S,2023-08-08 14:50:00+00:00,feeder,30.0,L3 Active Power,kW,15.11
541537,Meadow Farm Estate S/S,2023-08-08 14:50:00+00:00,feeder,30.0,L2 Active Power,kW,10.12
541537,Meadow Farm Estate S/S,2023-08-08 14:50:00+00:00,feeder,30.0,L1 Active Power,kW,6.03
541537,Meadow Farm Estate S/S,2023-08-08 14:50:00+00:00,feeder,30.0,N Current (RMS),A,39.9
541537,Meadow Farm Estate S/S,2023-08-08 14:50:00+00:00,feeder,30.0,L3 Current (RMS),A,64.3
541537,Meadow Farm Estate S/S,2023-08-08 14:50:00+00:00,feeder,30.0,L2 Current (RMS),A,45.2
541537,Meadow Farm Estate S/S,2023-08-08 14:50:00+00:00,feeder,30.0,L1 Current (RMS),A,26.7
541537,Meadow Farm Estate S/S,2023-08-08 14:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.46
541537,Meadow Farm Estate S/S,2023-08-08 14:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.22
541537,Meadow Farm Estate S/S,2023-08-08 14:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.74
541537,Meadow Farm Estate S/S,2023-08-08 14:50:00+00:00,feeder,20.0,L3 Active Power,kW,11.38
541537,Meadow Farm Estate S/S,2023-08-08 14:50:00+00:00,feeder,20.0,L2 Active Power,kW,3.67
541537,Meadow Farm Estate S/S,2023-08-08 14:50:00+00:00,feeder,20.0,L1 Active Power,kW,6.51
541537,Meadow Farm Estate S/S,2023-08-08 14:50:00+00:00,feeder,20.0,N Current (RMS),A,44.4
541537,Meadow Farm Estate S/S,2023-08-08 14:50:00+00:00,feeder,20.0,L3 Current (RMS),A,49.0
541537,Meadow Farm Estate S/S,2023-08-08 14:50:00+00:00,feeder,20.0,L2 Current (RMS),A,16.8
541537,Meadow Farm Estate S/S,2023-08-08 14:50:00+00:00,feeder,20.0,L1 Current (RMS),A,31.4
541537,Meadow Farm Estate S/S,2023-08-08 14:50:00+00:00,transformer,,Temperature,C,29.0
541537,Meadow Farm Estate S/S,2023-08-08 14:50:00+00:00,busbar,,L3 Voltage THD,%,2.27
541537,Meadow Farm Estate S/S,2023-08-08 14:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.54
