Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
541537,Meadow Farm Estate S/S,2023-08-08 14:50:00+00:00,busbar,,L2 Voltage THD,%,2.39
541537,Meadow Farm Estate S/S,2023-08-08 14:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.69
541537,Meadow Farm Estate S/S,2023-08-08 14:50:00+00:00,busbar,,L1 Voltage THD,%,2.37
541537,Meadow Farm Estate S/S,2023-08-08 14:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.49
541537,Meadow Farm Estate S/S,2023-08-08 14:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.59
541537,Meadow Farm Estate S/S,2023-08-08 14:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.73
541537,Meadow Farm Estate S/S,2023-08-08 14:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.8
541537,Meadow Farm Estate S/S,2023-08-08 14:50:00+00:00,busbar,,L3 Active Power,kW,40.21
541537,Meadow Farm Estate S/S,2023-08-08 14:50:00+00:00,busbar,,L2 Active Power,kW,29.62
541537,Meadow Farm Estate S/S,2023-08-08 14:50:00+00:00,busbar,,L1 Active Power,kW,26.07
541537,Meadow Farm Estate S/S,2023-08-08 14:50:00+00:00,busbar,,N Current (RMS),A,95.8
541537,Meadow Farm Estate S/S,2023-08-08 14:50:00+00:00,busbar,,L3 Current (RMS),A,171.6
541537,Meadow Farm Estate S/S,2023-08-08 14:50:00+00:00,busbar,,L2 Current (RMS),A,130.3
541537,Meadow Farm Estate S/S,2023-08-08 14:50:00+00:00,busbar,,L1 Current (RMS),A,116.1
541537,Meadow Farm Estate S/S,2023-08-08 14:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.72
541537,Meadow Farm Estate S/S,2023-08-08 14:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.45
541537,Meadow Farm Estate S/S,2023-08-08 14:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.42
541537,Meadow Farm Estate S/S,2023-08-08 14:40:00+00:00,feeder,,L3 Active Power,kW,5.55
541537,Meadow Farm Estate S/S,2023-08-08 14:40:00+00:00,feeder,,L2 Active Power,kW,6.68
541537,Meadow Farm Estate S/S,2023-08-08 14:40:00+00:00,feeder,,L1 Active Power,kW,6.96
541537,Meadow Farm Estate S/S,2023-08-08 14:40:00+00:00,feeder,,N Current (RMS),A,21.9
541537,Meadow Farm Estate S/S,2023-08-08 14:40:00+00:00,feeder,,L3 Current (RMS),A,24.7
541537,Meadow Farm Estate S/S,2023-08-08 14:40:00+00:00,feeder,,L2 Current (RMS),A,30.7
541537,Meadow Farm Estate S/S,2023-08-08 14:40:00+00:00,feeder,,L1 Current (RMS),A,30.5
541537,Meadow Farm Estate S/S,2023-08-08 14:40:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.59
541537,Meadow Farm Estate S/S,2023-08-08 14:40:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.09
541537,Meadow Farm Estate S/S,2023-08-08 14:40:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.4
541537,Meadow Farm Estate S/S,2023-08-08 14:40:00+00:00,feeder,50.0,L3 Active Power,kW,1.73
541537,Meadow Farm Estate S/S,2023-08-08 14:40:00+00:00,feeder,50.0,L2 Active Power,kW,2.52
541537,Meadow Farm Estate S/S,2023-08-08 14:40:00+00:00,feeder,50.0,L1 Active Power,kW,0.9
541537,Meadow Farm Estate S/S,2023-08-08 14:40:00+00:00,feeder,50.0,N Current (RMS),A,8.6
541537,Meadow Farm Estate S/S,2023-08-08 14:40:00+00:00,feeder,50.0,L3 Current (RMS),A,8.3
541537,Meadow Farm Estate S/S,2023-08-08 14:40:00+00:00,feeder,50.0,L2 Current (RMS),A,12.2
541537,Meadow Farm Estate S/S,2023-08-08 14:40:00+00:00,feeder,50.0,L1 Current (RMS),A,4.4
541537,Meadow Farm Estate S/S,2023-08-08 14:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.23
541537,Meadow Farm Estate S/S,2023-08-08 14:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.41
541537,Meadow Farm Estate S/S,2023-08-08 14:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.33
541537,Meadow Farm Estate S/S,2023-08-08 14:40:00+00:00,feeder,40.0,L3 Active Power,kW,7.42
541537,Meadow Farm Estate S/S,2023-08-08 14:40:00+00:00,feeder,40.0,L2 Active Power,kW,4.08
541537,Meadow Farm Estate S/S,2023-08-08 14:40:00+00:00,feeder,40.0,L1 Active Power,kW,1.04
541537,Meadow Farm Estate S/S,2023-08-08 14:40:00+00:00,feeder,40.0,N Current (RMS),A,31.5
541537,Meadow Farm Estate S/S,2023-08-08 14:40:00+00:00,feeder,40.0,L3 Current (RMS),A,34.4
541537,Meadow Farm Estate S/S,2023-08-08 14:40:00+00:00,feeder,40.0,L2 Current (RMS),A,18.0
541537,Meadow Farm Estate S/S,2023-08-08 14:40:00+00:00,feeder,40.0,L1 Current (RMS),A,8.0
541537,Meadow Farm Estate S/S,2023-08-08 14:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.27
541537,Meadow Farm Estate S/S,2023-08-08 14:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.99
541537,Meadow Farm Estate S/S,2023-08-08 14:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.9
541537,Meadow Farm Estate S/S,2023-08-08 14:40:00+00:00,feeder,30.0,L3 Active Power,kW,14.66
541537,Meadow Farm Estate S/S,2023-08-08 14:40:00+00:00,feeder,30.0,L2 Active Power,kW,10.4
541537,Meadow Farm Estate S/S,2023-08-08 14:40:00+00:00,feeder,30.0,L1 Active Power,kW,4.93
541537,Meadow Farm Estate S/S,2023-08-08 14:40:00+00:00,feeder,30.0,N Current (RMS),A,39.9
541537,Meadow Farm Estate S/S,2023-08-08 14:40:00+00:00,feeder,30.0,L3 Current (RMS),A,62.4
541537,Meadow Farm Estate S/S,2023-08-08 14:40:00+00:00,feeder,30.0,L2 Current (RMS),A,46.0
541537,Meadow Farm Estate S/S,2023-08-08 14:40:00+00:00,feeder,30.0,L1 Current (RMS),A,22.0
541537,Meadow Farm Estate S/S,2023-08-08 14:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.36
541537,Meadow Farm Estate S/S,2023-08-08 14:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.35
541537,Meadow Farm Estate S/S,2023-08-08 14:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.54
541537,Meadow Farm Estate S/S,2023-08-08 14:40:00+00:00,feeder,20.0,L3 Active Power,kW,9.31
541537,Meadow Farm Estate S/S,2023-08-08 14:40:00+00:00,feeder,20.0,L2 Active Power,kW,5.9
541537,Meadow Farm Estate S/S,2023-08-08 14:40:00+00:00,feeder,20.0,L1 Active Power,kW,6.5
541537,Meadow Farm Estate S/S,2023-08-08 14:40:00+00:00,feeder,20.0,N Current (RMS),A,31.8
541537,Meadow Farm Estate S/S,2023-08-08 14:40:00+00:00,feeder,20.0,L3 Current (RMS),A,40.6
541537,Meadow Farm Estate S/S,2023-08-08 14:40:00+00:00,feeder,20.0,L2 Current (RMS),A,25.4
541537,Meadow Farm Estate S/S,2023-08-08 14:40:00+00:00,feeder,20.0,L1 Current (RMS),A,31.7
541537,Meadow Farm Estate S/S,2023-08-08 14:40:00+00:00,transformer,,Temperature,C,28.9
541537,Meadow Farm Estate S/S,2023-08-08 14:40:00+00:00,busbar,,L3 Voltage THD,%,2.22
541537,Meadow Farm Estate S/S,2023-08-08 14:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.02
541537,Meadow Farm Estate S/S,2023-08-08 14:40:00+00:00,busbar,,L2 Voltage THD,%,2.41
541537,Meadow Farm Estate S/S,2023-08-08 14:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.26
541537,Meadow Farm Estate S/S,2023-08-08 14:40:00+00:00,busbar,,L1 Voltage THD,%,2.39
541537,Meadow Farm Estate S/S,2023-08-08 14:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.13
541537,Meadow Farm Estate S/S,2023-08-08 14:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.46
541537,Meadow Farm Estate S/S,2023-08-08 14:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.28
541537,Meadow Farm Estate S/S,2023-08-08 14:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.6
541537,Meadow Farm Estate S/S,2023-08-08 14:40:00+00:00,busbar,,L3 Active Power,kW,38.67
541537,Meadow Farm Estate S/S,2023-08-08 14:40:00+00:00,busbar,,L2 Active Power,kW,29.58
541537,Meadow Farm Estate S/S,2023-08-08 14:40:00+00:00,busbar,,L1 Active Power,kW,20.33
541537,Meadow Farm Estate S/S,2023-08-08 14:40:00+00:00,busbar,,N Current (RMS),A,95.9
541537,Meadow Farm Estate S/S,2023-08-08 14:40:00+00:00,busbar,,L3 Current (RMS),A,165.5
541537,Meadow Farm Estate S/S,2023-08-08 14:40:00+00:00,busbar,,L2 Current (RMS),A,129.7
541537,Meadow Farm Estate S/S,2023-08-08 14:40:00+00:00,busbar,,L1 Current (RMS),A,93.2
541537,Meadow Farm Estate S/S,2023-08-08 14:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.74
541537,Meadow Farm Estate S/S,2023-08-08 14:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.5
541537,Meadow Farm Estate S/S,2023-08-08 14:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.79
541537,Meadow Farm Estate S/S,2023-08-08 14:30:00+00:00,feeder,,L3 Active Power,kW,4.41
541537,Meadow Farm Estate S/S,2023-08-08 14:30:00+00:00,feeder,,L2 Active Power,kW,5.9
541537,Meadow Farm Estate S/S,2023-08-08 14:30:00+00:00,feeder,,L1 Active Power,kW,4.71
541537,Meadow Farm Estate S/S,2023-08-08 14:30:00+00:00,feeder,,N Current (RMS),A,18.2
541537,Meadow Farm Estate S/S,2023-08-08 14:30:00+00:00,feeder,,L3 Current (RMS),A,20.4
541537,Meadow Farm Estate S/S,2023-08-08 14:30:00+00:00,feeder,,L2 Current (RMS),A,27.4
541537,Meadow Farm Estate S/S,2023-08-08 14:30:00+00:00,feeder,,L1 Current (RMS),A,21.9
541537,Meadow Farm Estate S/S,2023-08-08 14:30:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.61
541537,Meadow Farm Estate S/S,2023-08-08 14:30:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.72
541537,Meadow Farm Estate S/S,2023-08-08 14:30:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.34
541537,Meadow Farm Estate S/S,2023-08-08 14:30:00+00:00,feeder,50.0,L3 Active Power,kW,1.76
541537,Meadow Farm Estate S/S,2023-08-08 14:30:00+00:00,feeder,50.0,L2 Active Power,kW,3.76
541537,Meadow Farm Estate S/S,2023-08-08 14:30:00+00:00,feeder,50.0,L1 Active Power,kW,0.97
541537,Meadow Farm Estate S/S,2023-08-08 14:30:00+00:00,feeder,50.0,N Current (RMS),A,13.4
541537,Meadow Farm Estate S/S,2023-08-08 14:30:00+00:00,feeder,50.0,L3 Current (RMS),A,8.4
541537,Meadow Farm Estate S/S,2023-08-08 14:30:00+00:00,feeder,50.0,L2 Current (RMS),A,17.2
541537,Meadow Farm Estate S/S,2023-08-08 14:30:00+00:00,feeder,50.0,L1 Current (RMS),A,4.6
541537,Meadow Farm Estate S/S,2023-08-08 14:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.43
541537,Meadow Farm Estate S/S,2023-08-08 14:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.26
541537,Meadow Farm Estate S/S,2023-08-08 14:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.48
541537,Meadow Farm Estate S/S,2023-08-08 14:30:00+00:00,feeder,40.0,L3 Active Power,kW,7.85
541537,Meadow Farm Estate S/S,2023-08-08 14:30:00+00:00,feeder,40.0,L2 Active Power,kW,2.35
541537,Meadow Farm Estate S/S,2023-08-08 14:30:00+00:00,feeder,40.0,L1 Active Power,kW,1.4
541537,Meadow Farm Estate S/S,2023-08-08 14:30:00+00:00,feeder,40.0,N Current (RMS),A,35.5
541537,Meadow Farm Estate S/S,2023-08-08 14:30:00+00:00,feeder,40.0,L3 Current (RMS),A,38.4
541537,Meadow Farm Estate S/S,2023-08-08 14:30:00+00:00,feeder,40.0,L2 Current (RMS),A,10.4
541537,Meadow Farm Estate S/S,2023-08-08 14:30:00+00:00,feeder,40.0,L1 Current (RMS),A,9.9
541537,Meadow Farm Estate S/S,2023-08-08 14:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
541537,Meadow Farm Estate S/S,2023-08-08 14:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.13
541537,Meadow Farm Estate S/S,2023-08-08 14:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.22
541537,Meadow Farm Estate S/S,2023-08-08 14:30:00+00:00,feeder,30.0,L3 Active Power,kW,12.2
541537,Meadow Farm Estate S/S,2023-08-08 14:30:00+00:00,feeder,30.0,L2 Active Power,kW,10.04
541537,Meadow Farm Estate S/S,2023-08-08 14:30:00+00:00,feeder,30.0,L1 Active Power,kW,4.64
541537,Meadow Farm Estate S/S,2023-08-08 14:30:00+00:00,feeder,30.0,N Current (RMS),A,34.0
541537,Meadow Farm Estate S/S,2023-08-08 14:30:00+00:00,feeder,30.0,L3 Current (RMS),A,52.4
541537,Meadow Farm Estate S/S,2023-08-08 14:30:00+00:00,feeder,30.0,L2 Current (RMS),A,45.0
541537,Meadow Farm Estate S/S,2023-08-08 14:30:00+00:00,feeder,30.0,L1 Current (RMS),A,21.3
541537,Meadow Farm Estate S/S,2023-08-08 14:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.24
541537,Meadow Farm Estate S/S,2023-08-08 14:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.7
541537,Meadow Farm Estate S/S,2023-08-08 14:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.44
541537,Meadow Farm Estate S/S,2023-08-08 14:30:00+00:00,feeder,20.0,L3 Active Power,kW,6.59
541537,Meadow Farm Estate S/S,2023-08-08 14:30:00+00:00,feeder,20.0,L2 Active Power,kW,6.18
541537,Meadow Farm Estate S/S,2023-08-08 14:30:00+00:00,feeder,20.0,L1 Active Power,kW,6.75
541537,Meadow Farm Estate S/S,2023-08-08 14:30:00+00:00,feeder,20.0,N Current (RMS),A,21.9
541537,Meadow Farm Estate S/S,2023-08-08 14:30:00+00:00,feeder,20.0,L3 Current (RMS),A,28.7
541537,Meadow Farm Estate S/S,2023-08-08 14:30:00+00:00,feeder,20.0,L2 Current (RMS),A,28.1
541537,Meadow Farm Estate S/S,2023-08-08 14:30:00+00:00,feeder,20.0,L1 Current (RMS),A,31.7
541537,Meadow Farm Estate S/S,2023-08-08 14:30:00+00:00,transformer,,Temperature,C,28.8
541537,Meadow Farm Estate S/S,2023-08-08 14:30:00+00:00,busbar,,L3 Voltage THD,%,2.26
541537,Meadow Farm Estate S/S,2023-08-08 14:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.77
541537,Meadow Farm Estate S/S,2023-08-08 14:30:00+00:00,busbar,,L2 Voltage THD,%,2.41
541537,Meadow Farm Estate S/S,2023-08-08 14:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.92
541537,Meadow Farm Estate S/S,2023-08-08 14:30:00+00:00,busbar,,L1 Voltage THD,%,2.38
541537,Meadow Farm Estate S/S,2023-08-08 14:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.8
541537,Meadow Farm Estate S/S,2023-08-08 14:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.04
541537,Meadow Farm Estate S/S,2023-08-08 14:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.31
541537,Meadow Farm Estate S/S,2023-08-08 14:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.27
541537,Meadow Farm Estate S/S,2023-08-08 14:30:00+00:00,busbar,,L3 Active Power,kW,32.81
541537,Meadow Farm Estate S/S,2023-08-08 14:30:00+00:00,busbar,,L2 Active Power,kW,28.23
541537,Meadow Farm Estate S/S,2023-08-08 14:30:00+00:00,busbar,,L1 Active Power,kW,18.47
541537,Meadow Farm Estate S/S,2023-08-08 14:30:00+00:00,busbar,,N Current (RMS),A,86.3
541537,Meadow Farm Estate S/S,2023-08-08 14:30:00+00:00,busbar,,L3 Current (RMS),A,141.7
541537,Meadow Farm Estate S/S,2023-08-08 14:30:00+00:00,busbar,,L2 Current (RMS),A,124.4
541537,Meadow Farm Estate S/S,2023-08-08 14:30:00+00:00,busbar,,L1 Current (RMS),A,87.0
541537,Meadow Farm Estate S/S,2023-08-08 14:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.58
541537,Meadow Farm Estate S/S,2023-08-08 14:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.5
541537,Meadow Farm Estate S/S,2023-08-08 14:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.84
541537,Meadow Farm Estate S/S,2023-08-08 14:20:00+00:00,feeder,,L3 Active Power,kW,5.81
541537,Meadow Farm Estate S/S,2023-08-08 14:20:00+00:00,feeder,,L2 Active Power,kW,4.84
541537,Meadow Farm Estate S/S,2023-08-08 14:20:00+00:00,feeder,,L1 Active Power,kW,5.3
541537,Meadow Farm Estate S/S,2023-08-08 14:20:00+00:00,feeder,,N Current (RMS),A,20.9
541537,Meadow Farm Estate S/S,2023-08-08 14:20:00+00:00,feeder,,L3 Current (RMS),A,26.2
541537,Meadow Farm Estate S/S,2023-08-08 14:20:00+00:00,feeder,,L2 Current (RMS),A,23.4
541537,Meadow Farm Estate S/S,2023-08-08 14:20:00+00:00,feeder,,L1 Current (RMS),A,24.9
541537,Meadow Farm Estate S/S,2023-08-08 14:20:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.58
541537,Meadow Farm Estate S/S,2023-08-08 14:20:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.97
541537,Meadow Farm Estate S/S,2023-08-08 14:20:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.32
541537,Meadow Farm Estate S/S,2023-08-08 14:20:00+00:00,feeder,50.0,L3 Active Power,kW,2.52
541537,Meadow Farm Estate S/S,2023-08-08 14:20:00+00:00,feeder,50.0,L2 Active Power,kW,4.3
541537,Meadow Farm Estate S/S,2023-08-08 14:20:00+00:00,feeder,50.0,L1 Active Power,kW,1.04
541537,Meadow Farm Estate S/S,2023-08-08 14:20:00+00:00,feeder,50.0,N Current (RMS),A,15.0
541537,Meadow Farm Estate S/S,2023-08-08 14:20:00+00:00,feeder,50.0,L3 Current (RMS),A,12.5
541537,Meadow Farm Estate S/S,2023-08-08 14:20:00+00:00,feeder,50.0,L2 Current (RMS),A,19.2
541537,Meadow Farm Estate S/S,2023-08-08 14:20:00+00:00,feeder,50.0,L1 Current (RMS),A,4.8
541537,Meadow Farm Estate S/S,2023-08-08 14:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.56
541537,Meadow Farm Estate S/S,2023-08-08 14:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.65
541537,Meadow Farm Estate S/S,2023-08-08 14:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.44
541537,Meadow Farm Estate S/S,2023-08-08 14:20:00+00:00,feeder,40.0,L3 Active Power,kW,12.57
541537,Meadow Farm Estate S/S,2023-08-08 14:20:00+00:00,feeder,40.0,L2 Active Power,kW,3.74
541537,Meadow Farm Estate S/S,2023-08-08 14:20:00+00:00,feeder,40.0,L1 Active Power,kW,1.86
541537,Meadow Farm Estate S/S,2023-08-08 14:20:00+00:00,feeder,40.0,N Current (RMS),A,48.8
541537,Meadow Farm Estate S/S,2023-08-08 14:20:00+00:00,feeder,40.0,L3 Current (RMS),A,56.3
541537,Meadow Farm Estate S/S,2023-08-08 14:20:00+00:00,feeder,40.0,L2 Current (RMS),A,17.4
541537,Meadow Farm Estate S/S,2023-08-08 14:20:00+00:00,feeder,40.0,L1 Current (RMS),A,11.9
541537,Meadow Farm Estate S/S,2023-08-08 14:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.15
541537,Meadow Farm Estate S/S,2023-08-08 14:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.1
541537,Meadow Farm Estate S/S,2023-08-08 14:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.23
541537,Meadow Farm Estate S/S,2023-08-08 14:20:00+00:00,feeder,30.0,L3 Active Power,kW,12.16
541537,Meadow Farm Estate S/S,2023-08-08 14:20:00+00:00,feeder,30.0,L2 Active Power,kW,11.01
541537,Meadow Farm Estate S/S,2023-08-08 14:20:00+00:00,feeder,30.0,L1 Active Power,kW,4.95
541537,Meadow Farm Estate S/S,2023-08-08 14:20:00+00:00,feeder,30.0,N Current (RMS),A,35.2
541537,Meadow Farm Estate S/S,2023-08-08 14:20:00+00:00,feeder,30.0,L3 Current (RMS),A,52.8
541537,Meadow Farm Estate S/S,2023-08-08 14:20:00+00:00,feeder,30.0,L2 Current (RMS),A,48.5
541537,Meadow Farm Estate S/S,2023-08-08 14:20:00+00:00,feeder,30.0,L1 Current (RMS),A,22.7
541537,Meadow Farm Estate S/S,2023-08-08 14:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.68
541537,Meadow Farm Estate S/S,2023-08-08 14:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.77
541537,Meadow Farm Estate S/S,2023-08-08 14:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.53
541537,Meadow Farm Estate S/S,2023-08-08 14:20:00+00:00,feeder,20.0,L3 Active Power,kW,4.29
541537,Meadow Farm Estate S/S,2023-08-08 14:20:00+00:00,feeder,20.0,L2 Active Power,kW,6.44
541537,Meadow Farm Estate S/S,2023-08-08 14:20:00+00:00,feeder,20.0,L1 Active Power,kW,6.64
541537,Meadow Farm Estate S/S,2023-08-08 14:20:00+00:00,feeder,20.0,N Current (RMS),A,17.6
541537,Meadow Farm Estate S/S,2023-08-08 14:20:00+00:00,feeder,20.0,L3 Current (RMS),A,19.5
541537,Meadow Farm Estate S/S,2023-08-08 14:20:00+00:00,feeder,20.0,L2 Current (RMS),A,28.0
541537,Meadow Farm Estate S/S,2023-08-08 14:20:00+00:00,feeder,20.0,L1 Current (RMS),A,31.1
541537,Meadow Farm Estate S/S,2023-08-08 14:20:00+00:00,transformer,,Temperature,C,28.8
541537,Meadow Farm Estate S/S,2023-08-08 14:20:00+00:00,busbar,,L3 Voltage THD,%,2.23
541537,Meadow Farm Estate S/S,2023-08-08 14:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.53
541537,Meadow Farm Estate S/S,2023-08-08 14:20:00+00:00,busbar,,L2 Voltage THD,%,2.4
541537,Meadow Farm Estate S/S,2023-08-08 14:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.81
541537,Meadow Farm Estate S/S,2023-08-08 14:20:00+00:00,busbar,,L1 Voltage THD,%,2.39
541537,Meadow Farm Estate S/S,2023-08-08 14:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.69
541537,Meadow Farm Estate S/S,2023-08-08 14:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.55
541537,Meadow Farm Estate S/S,2023-08-08 14:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.99
541537,Meadow Farm Estate S/S,2023-08-08 14:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.37
541537,Meadow Farm Estate S/S,2023-08-08 14:20:00+00:00,busbar,,L3 Active Power,kW,37.35
541537,Meadow Farm Estate S/S,2023-08-08 14:20:00+00:00,busbar,,L2 Active Power,kW,30.33
541537,Meadow Farm Estate S/S,2023-08-08 14:20:00+00:00,busbar,,L1 Active Power,kW,19.78
541537,Meadow Farm Estate S/S,2023-08-08 14:20:00+00:00,busbar,,N Current (RMS),A,92.3
541537,Meadow Farm Estate S/S,2023-08-08 14:20:00+00:00,busbar,,L3 Current (RMS),A,159.5
541537,Meadow Farm Estate S/S,2023-08-08 14:20:00+00:00,busbar,,L2 Current (RMS),A,132.7
541537,Meadow Farm Estate S/S,2023-08-08 14:20:00+00:00,busbar,,L1 Current (RMS),A,92.9
541537,Meadow Farm Estate S/S,2023-08-08 14:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.55
541537,Meadow Farm Estate S/S,2023-08-08 14:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.53
541537,Meadow Farm Estate S/S,2023-08-08 14:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.44
541537,Meadow Farm Estate S/S,2023-08-08 14:10:00+00:00,feeder,,L3 Active Power,kW,6.05
541537,Meadow Farm Estate S/S,2023-08-08 14:10:00+00:00,feeder,,L2 Active Power,kW,6.94
541537,Meadow Farm Estate S/S,2023-08-08 14:10:00+00:00,feeder,,L1 Active Power,kW,4.99
541537,Meadow Farm Estate S/S,2023-08-08 14:10:00+00:00,feeder,,N Current (RMS),A,20.1
541537,Meadow Farm Estate S/S,2023-08-08 14:10:00+00:00,feeder,,L3 Current (RMS),A,26.3
541537,Meadow Farm Estate S/S,2023-08-08 14:10:00+00:00,feeder,,L2 Current (RMS),A,31.7
541537,Meadow Farm Estate S/S,2023-08-08 14:10:00+00:00,feeder,,L1 Current (RMS),A,23.1
541537,Meadow Farm Estate S/S,2023-08-08 14:10:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.4
541537,Meadow Farm Estate S/S,2023-08-08 14:10:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.88
541537,Meadow Farm Estate S/S,2023-08-08 14:10:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.39
541537,Meadow Farm Estate S/S,2023-08-08 14:10:00+00:00,feeder,50.0,L3 Active Power,kW,1.57
541537,Meadow Farm Estate S/S,2023-08-08 14:10:00+00:00,feeder,50.0,L2 Active Power,kW,4.39
541537,Meadow Farm Estate S/S,2023-08-08 14:10:00+00:00,feeder,50.0,L1 Active Power,kW,0.93
541537,Meadow Farm Estate S/S,2023-08-08 14:10:00+00:00,feeder,50.0,N Current (RMS),A,14.6
541537,Meadow Farm Estate S/S,2023-08-08 14:10:00+00:00,feeder,50.0,L3 Current (RMS),A,7.3
541537,Meadow Farm Estate S/S,2023-08-08 14:10:00+00:00,feeder,50.0,L2 Current (RMS),A,19.4
541537,Meadow Farm Estate S/S,2023-08-08 14:10:00+00:00,feeder,50.0,L1 Current (RMS),A,4.4
541537,Meadow Farm Estate S/S,2023-08-08 14:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.53
541537,Meadow Farm Estate S/S,2023-08-08 14:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.58
541537,Meadow Farm Estate S/S,2023-08-08 14:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.94
541537,Meadow Farm Estate S/S,2023-08-08 14:10:00+00:00,feeder,40.0,L3 Active Power,kW,6.76
541537,Meadow Farm Estate S/S,2023-08-08 14:10:00+00:00,feeder,40.0,L2 Active Power,kW,3.8
541537,Meadow Farm Estate S/S,2023-08-08 14:10:00+00:00,feeder,40.0,L1 Active Power,kW,2.05
541537,Meadow Farm Estate S/S,2023-08-08 14:10:00+00:00,feeder,40.0,N Current (RMS),A,22.6
541537,Meadow Farm Estate S/S,2023-08-08 14:10:00+00:00,feeder,40.0,L3 Current (RMS),A,30.3
541537,Meadow Farm Estate S/S,2023-08-08 14:10:00+00:00,feeder,40.0,L2 Current (RMS),A,16.9
541537,Meadow Farm Estate S/S,2023-08-08 14:10:00+00:00,feeder,40.0,L1 Current (RMS),A,11.4
541537,Meadow Farm Estate S/S,2023-08-08 14:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.9
541537,Meadow Farm Estate S/S,2023-08-08 14:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.37
541537,Meadow Farm Estate S/S,2023-08-08 14:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.15
541537,Meadow Farm Estate S/S,2023-08-08 14:10:00+00:00,feeder,30.0,L3 Active Power,kW,13.5
541537,Meadow Farm Estate S/S,2023-08-08 14:10:00+00:00,feeder,30.0,L2 Active Power,kW,11.9
541537,Meadow Farm Estate S/S,2023-08-08 14:10:00+00:00,feeder,30.0,L1 Active Power,kW,3.88
541537,Meadow Farm Estate S/S,2023-08-08 14:10:00+00:00,feeder,30.0,N Current (RMS),A,40.3
541537,Meadow Farm Estate S/S,2023-08-08 14:10:00+00:00,feeder,30.0,L3 Current (RMS),A,57.9
541537,Meadow Farm Estate S/S,2023-08-08 14:10:00+00:00,feeder,30.0,L2 Current (RMS),A,52.2
541537,Meadow Farm Estate S/S,2023-08-08 14:10:00+00:00,feeder,30.0,L1 Current (RMS),A,17.9
541537,Meadow Farm Estate S/S,2023-08-08 14:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.32
541537,Meadow Farm Estate S/S,2023-08-08 14:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.91
541537,Meadow Farm Estate S/S,2023-08-08 14:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.47
541537,Meadow Farm Estate S/S,2023-08-08 14:10:00+00:00,feeder,20.0,L3 Active Power,kW,4.33
541537,Meadow Farm Estate S/S,2023-08-08 14:10:00+00:00,feeder,20.0,L2 Active Power,kW,4.47
541537,Meadow Farm Estate S/S,2023-08-08 14:10:00+00:00,feeder,20.0,L1 Active Power,kW,6.95
541537,Meadow Farm Estate S/S,2023-08-08 14:10:00+00:00,feeder,20.0,N Current (RMS),A,20.4
541537,Meadow Farm Estate S/S,2023-08-08 14:10:00+00:00,feeder,20.0,L3 Current (RMS),A,20.5
541537,Meadow Farm Estate S/S,2023-08-08 14:10:00+00:00,feeder,20.0,L2 Current (RMS),A,20.3
541537,Meadow Farm Estate S/S,2023-08-08 14:10:00+00:00,feeder,20.0,L1 Current (RMS),A,32.1
541537,Meadow Farm Estate S/S,2023-08-08 14:10:00+00:00,transformer,,Temperature,C,28.7
541537,Meadow Farm Estate S/S,2023-08-08 14:10:00+00:00,busbar,,L3 Voltage THD,%,2.2
541537,Meadow Farm Estate S/S,2023-08-08 14:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.12
541537,Meadow Farm Estate S/S,2023-08-08 14:10:00+00:00,busbar,,L2 Voltage THD,%,2.38
541537,Meadow Farm Estate S/S,2023-08-08 14:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.16
541537,Meadow Farm Estate S/S,2023-08-08 14:10:00+00:00,busbar,,L1 Voltage THD,%,2.38
541537,Meadow Farm Estate S/S,2023-08-08 14:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.97
541537,Meadow Farm Estate S/S,2023-08-08 14:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.7
541537,Meadow Farm Estate S/S,2023-08-08 14:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.27
541537,Meadow Farm Estate S/S,2023-08-08 14:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.38
541537,Meadow Farm Estate S/S,2023-08-08 14:10:00+00:00,busbar,,L3 Active Power,kW,32.21
541537,Meadow Farm Estate S/S,2023-08-08 14:10:00+00:00,busbar,,L2 Active Power,kW,31.52
541537,Meadow Farm Estate S/S,2023-08-08 14:10:00+00:00,busbar,,L1 Active Power,kW,18.8
541537,Meadow Farm Estate S/S,2023-08-08 14:10:00+00:00,busbar,,N Current (RMS),A,81.7
541537,Meadow Farm Estate S/S,2023-08-08 14:10:00+00:00,busbar,,L3 Current (RMS),A,138.5
541537,Meadow Farm Estate S/S,2023-08-08 14:10:00+00:00,busbar,,L2 Current (RMS),A,137.5
541537,Meadow Farm Estate S/S,2023-08-08 14:10:00+00:00,busbar,,L1 Current (RMS),A,87.0
541537,Meadow Farm Estate S/S,2023-08-08 14:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.59
541537,Meadow Farm Estate S/S,2023-08-08 14:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.52
541537,Meadow Farm Estate S/S,2023-08-08 14:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.53
541537,Meadow Farm Estate S/S,2023-08-08 14:00:00+00:00,feeder,,L3 Active Power,kW,3.27
541537,Meadow Farm Estate S/S,2023-08-08 14:00:00+00:00,feeder,,L2 Active Power,kW,7.76
541537,Meadow Farm Estate S/S,2023-08-08 14:00:00+00:00,feeder,,L1 Active Power,kW,5.4
541537,Meadow Farm Estate S/S,2023-08-08 14:00:00+00:00,feeder,,N Current (RMS),A,22.0
541537,Meadow Farm Estate S/S,2023-08-08 14:00:00+00:00,feeder,,L3 Current (RMS),A,14.7
541537,Meadow Farm Estate S/S,2023-08-08 14:00:00+00:00,feeder,,L2 Current (RMS),A,34.3
541537,Meadow Farm Estate S/S,2023-08-08 14:00:00+00:00,feeder,,L1 Current (RMS),A,24.9
541537,Meadow Farm Estate S/S,2023-08-08 14:00:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.37
541537,Meadow Farm Estate S/S,2023-08-08 14:00:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.73
541537,Meadow Farm Estate S/S,2023-08-08 14:00:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.33
541537,Meadow Farm Estate S/S,2023-08-08 14:00:00+00:00,feeder,50.0,L3 Active Power,kW,1.47
541537,Meadow Farm Estate S/S,2023-08-08 14:00:00+00:00,feeder,50.0,L2 Active Power,kW,4.44
541537,Meadow Farm Estate S/S,2023-08-08 14:00:00+00:00,feeder,50.0,L1 Active Power,kW,0.99
541537,Meadow Farm Estate S/S,2023-08-08 14:00:00+00:00,feeder,50.0,N Current (RMS),A,14.7
541537,Meadow Farm Estate S/S,2023-08-08 14:00:00+00:00,feeder,50.0,L3 Current (RMS),A,7.0
541537,Meadow Farm Estate S/S,2023-08-08 14:00:00+00:00,feeder,50.0,L2 Current (RMS),A,19.5
541537,Meadow Farm Estate S/S,2023-08-08 14:00:00+00:00,feeder,50.0,L1 Current (RMS),A,4.6
541537,Meadow Farm Estate S/S,2023-08-08 14:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.29
541537,Meadow Farm Estate S/S,2023-08-08 14:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
541537,Meadow Farm Estate S/S,2023-08-08 14:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.78
541537,Meadow Farm Estate S/S,2023-08-08 14:00:00+00:00,feeder,40.0,L3 Active Power,kW,4.55
541537,Meadow Farm Estate S/S,2023-08-08 14:00:00+00:00,feeder,40.0,L2 Active Power,kW,6.35
541537,Meadow Farm Estate S/S,2023-08-08 14:00:00+00:00,feeder,40.0,L1 Active Power,kW,2.51
541537,Meadow Farm Estate S/S,2023-08-08 14:00:00+00:00,feeder,40.0,N Current (RMS),A,21.4
541537,Meadow Farm Estate S/S,2023-08-08 14:00:00+00:00,feeder,40.0,L3 Current (RMS),A,21.1
541537,Meadow Farm Estate S/S,2023-08-08 14:00:00+00:00,feeder,40.0,L2 Current (RMS),A,27.5
541537,Meadow Farm Estate S/S,2023-08-08 14:00:00+00:00,feeder,40.0,L1 Current (RMS),A,13.2
541537,Meadow Farm Estate S/S,2023-08-08 14:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.7
541537,Meadow Farm Estate S/S,2023-08-08 14:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.0
541537,Meadow Farm Estate S/S,2023-08-08 14:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.33
541537,Meadow Farm Estate S/S,2023-08-08 14:00:00+00:00,feeder,30.0,L3 Active Power,kW,11.97
541537,Meadow Farm Estate S/S,2023-08-08 14:00:00+00:00,feeder,30.0,L2 Active Power,kW,10.54
541537,Meadow Farm Estate S/S,2023-08-08 14:00:00+00:00,feeder,30.0,L1 Active Power,kW,5.44
541537,Meadow Farm Estate S/S,2023-08-08 14:00:00+00:00,feeder,30.0,N Current (RMS),A,36.0
541537,Meadow Farm Estate S/S,2023-08-08 14:00:00+00:00,feeder,30.0,L3 Current (RMS),A,52.0
541537,Meadow Farm Estate S/S,2023-08-08 14:00:00+00:00,feeder,30.0,L2 Current (RMS),A,46.7
541537,Meadow Farm Estate S/S,2023-08-08 14:00:00+00:00,feeder,30.0,L1 Current (RMS),A,24.9
541537,Meadow Farm Estate S/S,2023-08-08 14:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.25
541537,Meadow Farm Estate S/S,2023-08-08 14:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.04
541537,Meadow Farm Estate S/S,2023-08-08 14:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.06
541537,Meadow Farm Estate S/S,2023-08-08 14:00:00+00:00,feeder,20.0,L3 Active Power,kW,5.32
541537,Meadow Farm Estate S/S,2023-08-08 14:00:00+00:00,feeder,20.0,L2 Active Power,kW,4.54
541537,Meadow Farm Estate S/S,2023-08-08 14:00:00+00:00,feeder,20.0,L1 Active Power,kW,9.26
541537,Meadow Farm Estate S/S,2023-08-08 14:00:00+00:00,feeder,20.0,N Current (RMS),A,25.9
541537,Meadow Farm Estate S/S,2023-08-08 14:00:00+00:00,feeder,20.0,L3 Current (RMS),A,23.9
541537,Meadow Farm Estate S/S,2023-08-08 14:00:00+00:00,feeder,20.0,L2 Current (RMS),A,20.5
541537,Meadow Farm Estate S/S,2023-08-08 14:00:00+00:00,feeder,20.0,L1 Current (RMS),A,41.3
541537,Meadow Farm Estate S/S,2023-08-08 14:00:00+00:00,transformer,,Temperature,C,28.5
541537,Meadow Farm Estate S/S,2023-08-08 14:00:00+00:00,busbar,,L3 Voltage THD,%,2.24
541537,Meadow Farm Estate S/S,2023-08-08 14:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.42
541537,Meadow Farm Estate S/S,2023-08-08 14:00:00+00:00,busbar,,L2 Voltage THD,%,2.41
541537,Meadow Farm Estate S/S,2023-08-08 14:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.16
541537,Meadow Farm Estate S/S,2023-08-08 14:00:00+00:00,busbar,,L1 Voltage THD,%,2.42
541537,Meadow Farm Estate S/S,2023-08-08 14:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.93
541537,Meadow Farm Estate S/S,2023-08-08 14:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.2
541537,Meadow Farm Estate S/S,2023-08-08 14:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.29
541537,Meadow Farm Estate S/S,2023-08-08 14:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.02
541537,Meadow Farm Estate S/S,2023-08-08 14:00:00+00:00,busbar,,L3 Active Power,kW,26.59
541537,Meadow Farm Estate S/S,2023-08-08 14:00:00+00:00,busbar,,L2 Active Power,kW,33.62
541537,Meadow Farm Estate S/S,2023-08-08 14:00:00+00:00,busbar,,L1 Active Power,kW,23.61
541537,Meadow Farm Estate S/S,2023-08-08 14:00:00+00:00,busbar,,N Current (RMS),A,74.2
541537,Meadow Farm Estate S/S,2023-08-08 14:00:00+00:00,busbar,,L3 Current (RMS),A,116.4
541537,Meadow Farm Estate S/S,2023-08-08 14:00:00+00:00,busbar,,L2 Current (RMS),A,145.3
541537,Meadow Farm Estate S/S,2023-08-08 14:00:00+00:00,busbar,,L1 Current (RMS),A,104.7
541537,Meadow Farm Estate S/S,2023-08-08 13:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.59
541537,Meadow Farm Estate S/S,2023-08-08 13:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.38
541537,Meadow Farm Estate S/S,2023-08-08 13:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.43
541537,Meadow Farm Estate S/S,2023-08-08 13:50:00+00:00,feeder,,L3 Active Power,kW,3.58
541537,Meadow Farm Estate S/S,2023-08-08 13:50:00+00:00,feeder,,L2 Active Power,kW,6.75
541537,Meadow Farm Estate S/S,2023-08-08 13:50:00+00:00,feeder,,L1 Active Power,kW,5.16
541537,Meadow Farm Estate S/S,2023-08-08 13:50:00+00:00,feeder,,N Current (RMS),A,19.4
541537,Meadow Farm Estate S/S,2023-08-08 13:50:00+00:00,feeder,,L3 Current (RMS),A,16.5
541537,Meadow Farm Estate S/S,2023-08-08 13:50:00+00:00,feeder,,L2 Current (RMS),A,30.3
541537,Meadow Farm Estate S/S,2023-08-08 13:50:00+00:00,feeder,,L1 Current (RMS),A,23.8
541537,Meadow Farm Estate S/S,2023-08-08 13:50:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.48
541537,Meadow Farm Estate S/S,2023-08-08 13:50:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.76
541537,Meadow Farm Estate S/S,2023-08-08 13:50:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.32
541537,Meadow Farm Estate S/S,2023-08-08 13:50:00+00:00,feeder,50.0,L3 Active Power,kW,1.46
541537,Meadow Farm Estate S/S,2023-08-08 13:50:00+00:00,feeder,50.0,L2 Active Power,kW,4.53
541537,Meadow Farm Estate S/S,2023-08-08 13:50:00+00:00,feeder,50.0,L1 Active Power,kW,1.06
541537,Meadow Farm Estate S/S,2023-08-08 13:50:00+00:00,feeder,50.0,N Current (RMS),A,15.7
541537,Meadow Farm Estate S/S,2023-08-08 13:50:00+00:00,feeder,50.0,L3 Current (RMS),A,7.3
541537,Meadow Farm Estate S/S,2023-08-08 13:50:00+00:00,feeder,50.0,L2 Current (RMS),A,20.2
541537,Meadow Farm Estate S/S,2023-08-08 13:50:00+00:00,feeder,50.0,L1 Current (RMS),A,4.8
541537,Meadow Farm Estate S/S,2023-08-08 13:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.28
541537,Meadow Farm Estate S/S,2023-08-08 13:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.09
541537,Meadow Farm Estate S/S,2023-08-08 13:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.77
541537,Meadow Farm Estate S/S,2023-08-08 13:50:00+00:00,feeder,40.0,L3 Active Power,kW,4.26
541537,Meadow Farm Estate S/S,2023-08-08 13:50:00+00:00,feeder,40.0,L2 Active Power,kW,6.61
541537,Meadow Farm Estate S/S,2023-08-08 13:50:00+00:00,feeder,40.0,L1 Active Power,kW,2.62
541537,Meadow Farm Estate S/S,2023-08-08 13:50:00+00:00,feeder,40.0,N Current (RMS),A,20.7
541537,Meadow Farm Estate S/S,2023-08-08 13:50:00+00:00,feeder,40.0,L3 Current (RMS),A,19.3
541537,Meadow Farm Estate S/S,2023-08-08 13:50:00+00:00,feeder,40.0,L2 Current (RMS),A,28.1
541537,Meadow Farm Estate S/S,2023-08-08 13:50:00+00:00,feeder,40.0,L1 Current (RMS),A,13.0
541537,Meadow Farm Estate S/S,2023-08-08 13:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.62
541537,Meadow Farm Estate S/S,2023-08-08 13:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.92
541537,Meadow Farm Estate S/S,2023-08-08 13:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.27
541537,Meadow Farm Estate S/S,2023-08-08 13:50:00+00:00,feeder,30.0,L3 Active Power,kW,10.08
541537,Meadow Farm Estate S/S,2023-08-08 13:50:00+00:00,feeder,30.0,L2 Active Power,kW,12.78
541537,Meadow Farm Estate S/S,2023-08-08 13:50:00+00:00,feeder,30.0,L1 Active Power,kW,4.88
541537,Meadow Farm Estate S/S,2023-08-08 13:50:00+00:00,feeder,30.0,N Current (RMS),A,39.6
541537,Meadow Farm Estate S/S,2023-08-08 13:50:00+00:00,feeder,30.0,L3 Current (RMS),A,44.0
541537,Meadow Farm Estate S/S,2023-08-08 13:50:00+00:00,feeder,30.0,L2 Current (RMS),A,56.4
541537,Meadow Farm Estate S/S,2023-08-08 13:50:00+00:00,feeder,30.0,L1 Current (RMS),A,22.1
541537,Meadow Farm Estate S/S,2023-08-08 13:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.58
541537,Meadow Farm Estate S/S,2023-08-08 13:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.3
541537,Meadow Farm Estate S/S,2023-08-08 13:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.21
541537,Meadow Farm Estate S/S,2023-08-08 13:50:00+00:00,feeder,20.0,L3 Active Power,kW,5.65
541537,Meadow Farm Estate S/S,2023-08-08 13:50:00+00:00,feeder,20.0,L2 Active Power,kW,7.73
541537,Meadow Farm Estate S/S,2023-08-08 13:50:00+00:00,feeder,20.0,L1 Active Power,kW,10.04
541537,Meadow Farm Estate S/S,2023-08-08 13:50:00+00:00,feeder,20.0,N Current (RMS),A,24.1
541537,Meadow Farm Estate S/S,2023-08-08 13:50:00+00:00,feeder,20.0,L3 Current (RMS),A,24.8
541537,Meadow Farm Estate S/S,2023-08-08 13:50:00+00:00,feeder,20.0,L2 Current (RMS),A,33.4
541537,Meadow Farm Estate S/S,2023-08-08 13:50:00+00:00,feeder,20.0,L1 Current (RMS),A,44.4
541537,Meadow Farm Estate S/S,2023-08-08 13:50:00+00:00,transformer,,Temperature,C,28.2
541537,Meadow Farm Estate S/S,2023-08-08 13:50:00+00:00,busbar,,L3 Voltage THD,%,2.26
541537,Meadow Farm Estate S/S,2023-08-08 13:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.31
541537,Meadow Farm Estate S/S,2023-08-08 13:50:00+00:00,busbar,,L2 Voltage THD,%,2.42
541537,Meadow Farm Estate S/S,2023-08-08 13:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.93
541537,Meadow Farm Estate S/S,2023-08-08 13:50:00+00:00,busbar,,L1 Voltage THD,%,2.44
541537,Meadow Farm Estate S/S,2023-08-08 13:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.8
541537,Meadow Farm Estate S/S,2023-08-08 13:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.55
541537,Meadow Farm Estate S/S,2023-08-08 13:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.26
541537,Meadow Farm Estate S/S,2023-08-08 13:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.99
541537,Meadow Farm Estate S/S,2023-08-08 13:50:00+00:00,busbar,,L3 Active Power,kW,25.02
541537,Meadow Farm Estate S/S,2023-08-08 13:50:00+00:00,busbar,,L2 Active Power,kW,38.4
541537,Meadow Farm Estate S/S,2023-08-08 13:50:00+00:00,busbar,,L1 Active Power,kW,23.76
541537,Meadow Farm Estate S/S,2023-08-08 13:50:00+00:00,busbar,,N Current (RMS),A,87.1
541537,Meadow Farm Estate S/S,2023-08-08 13:50:00+00:00,busbar,,L3 Current (RMS),A,110.1
541537,Meadow Farm Estate S/S,2023-08-08 13:50:00+00:00,busbar,,L2 Current (RMS),A,164.9
541537,Meadow Farm Estate S/S,2023-08-08 13:50:00+00:00,busbar,,L1 Current (RMS),A,105.6
541537,Meadow Farm Estate S/S,2023-08-08 13:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.58
541537,Meadow Farm Estate S/S,2023-08-08 13:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.27
541537,Meadow Farm Estate S/S,2023-08-08 13:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.32
541537,Meadow Farm Estate S/S,2023-08-08 13:40:00+00:00,feeder,,L3 Active Power,kW,4.02
541537,Meadow Farm Estate S/S,2023-08-08 13:40:00+00:00,feeder,,L2 Active Power,kW,6.01
541537,Meadow Farm Estate S/S,2023-08-08 13:40:00+00:00,feeder,,L1 Active Power,kW,6.64
541537,Meadow Farm Estate S/S,2023-08-08 13:40:00+00:00,feeder,,N Current (RMS),A,20.4
541537,Meadow Farm Estate S/S,2023-08-08 13:40:00+00:00,feeder,,L3 Current (RMS),A,18.3
541537,Meadow Farm Estate S/S,2023-08-08 13:40:00+00:00,feeder,,L2 Current (RMS),A,27.5
541537,Meadow Farm Estate S/S,2023-08-08 13:40:00+00:00,feeder,,L1 Current (RMS),A,29.3
541537,Meadow Farm Estate S/S,2023-08-08 13:40:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.44
541537,Meadow Farm Estate S/S,2023-08-08 13:40:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.71
541537,Meadow Farm Estate S/S,2023-08-08 13:40:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.36
541537,Meadow Farm Estate S/S,2023-08-08 13:40:00+00:00,feeder,50.0,L3 Active Power,kW,1.95
541537,Meadow Farm Estate S/S,2023-08-08 13:40:00+00:00,feeder,50.0,L2 Active Power,kW,5.59
541537,Meadow Farm Estate S/S,2023-08-08 13:40:00+00:00,feeder,50.0,L1 Active Power,kW,1.12
541537,Meadow Farm Estate S/S,2023-08-08 13:40:00+00:00,feeder,50.0,N Current (RMS),A,18.6
541537,Meadow Farm Estate S/S,2023-08-08 13:40:00+00:00,feeder,50.0,L3 Current (RMS),A,9.5
541537,Meadow Farm Estate S/S,2023-08-08 13:40:00+00:00,feeder,50.0,L2 Current (RMS),A,24.0
541537,Meadow Farm Estate S/S,2023-08-08 13:40:00+00:00,feeder,50.0,L1 Current (RMS),A,5.2
541537,Meadow Farm Estate S/S,2023-08-08 13:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.54
541537,Meadow Farm Estate S/S,2023-08-08 13:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.26
541537,Meadow Farm Estate S/S,2023-08-08 13:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.49
541537,Meadow Farm Estate S/S,2023-08-08 13:40:00+00:00,feeder,40.0,L3 Active Power,kW,3.71
541537,Meadow Farm Estate S/S,2023-08-08 13:40:00+00:00,feeder,40.0,L2 Active Power,kW,8.4
541537,Meadow Farm Estate S/S,2023-08-08 13:40:00+00:00,feeder,40.0,L1 Active Power,kW,4.14
541537,Meadow Farm Estate S/S,2023-08-08 13:40:00+00:00,feeder,40.0,N Current (RMS),A,25.4
541537,Meadow Farm Estate S/S,2023-08-08 13:40:00+00:00,feeder,40.0,L3 Current (RMS),A,17.7
541537,Meadow Farm Estate S/S,2023-08-08 13:40:00+00:00,feeder,40.0,L2 Current (RMS),A,35.9
541537,Meadow Farm Estate S/S,2023-08-08 13:40:00+00:00,feeder,40.0,L1 Current (RMS),A,18.6
541537,Meadow Farm Estate S/S,2023-08-08 13:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.85
541537,Meadow Farm Estate S/S,2023-08-08 13:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.07
541537,Meadow Farm Estate S/S,2023-08-08 13:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.03
541537,Meadow Farm Estate S/S,2023-08-08 13:40:00+00:00,feeder,30.0,L3 Active Power,kW,17.87
541537,Meadow Farm Estate S/S,2023-08-08 13:40:00+00:00,feeder,30.0,L2 Active Power,kW,12.09
541537,Meadow Farm Estate S/S,2023-08-08 13:40:00+00:00,feeder,30.0,L1 Active Power,kW,5.03
541537,Meadow Farm Estate S/S,2023-08-08 13:40:00+00:00,feeder,30.0,N Current (RMS),A,52.6
541537,Meadow Farm Estate S/S,2023-08-08 13:40:00+00:00,feeder,30.0,L3 Current (RMS),A,77.6
541537,Meadow Farm Estate S/S,2023-08-08 13:40:00+00:00,feeder,30.0,L2 Current (RMS),A,53.5
541537,Meadow Farm Estate S/S,2023-08-08 13:40:00+00:00,feeder,30.0,L1 Current (RMS),A,22.6
541537,Meadow Farm Estate S/S,2023-08-08 13:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.13
541537,Meadow Farm Estate S/S,2023-08-08 13:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.61
541537,Meadow Farm Estate S/S,2023-08-08 13:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.48
541537,Meadow Farm Estate S/S,2023-08-08 13:40:00+00:00,feeder,20.0,L3 Active Power,kW,4.68
541537,Meadow Farm Estate S/S,2023-08-08 13:40:00+00:00,feeder,20.0,L2 Active Power,kW,5.11
541537,Meadow Farm Estate S/S,2023-08-08 13:40:00+00:00,feeder,20.0,L1 Active Power,kW,8.2
541537,Meadow Farm Estate S/S,2023-08-08 13:40:00+00:00,feeder,20.0,N Current (RMS),A,23.9
541537,Meadow Farm Estate S/S,2023-08-08 13:40:00+00:00,feeder,20.0,L3 Current (RMS),A,21.6
541537,Meadow Farm Estate S/S,2023-08-08 13:40:00+00:00,feeder,20.0,L2 Current (RMS),A,22.6
541537,Meadow Farm Estate S/S,2023-08-08 13:40:00+00:00,feeder,20.0,L1 Current (RMS),A,37.9
541537,Meadow Farm Estate S/S,2023-08-08 13:40:00+00:00,transformer,,Temperature,C,28.2
541537,Meadow Farm Estate S/S,2023-08-08 13:40:00+00:00,busbar,,L3 Voltage THD,%,2.24
541537,Meadow Farm Estate S/S,2023-08-08 13:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.09
541537,Meadow Farm Estate S/S,2023-08-08 13:40:00+00:00,busbar,,L2 Voltage THD,%,2.39
541537,Meadow Farm Estate S/S,2023-08-08 13:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.92
541537,Meadow Farm Estate S/S,2023-08-08 13:40:00+00:00,busbar,,L1 Voltage THD,%,2.44
541537,Meadow Farm Estate S/S,2023-08-08 13:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.76
541537,Meadow Farm Estate S/S,2023-08-08 13:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.55
541537,Meadow Farm Estate S/S,2023-08-08 13:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.92
541537,Meadow Farm Estate S/S,2023-08-08 13:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.68
541537,Meadow Farm Estate S/S,2023-08-08 13:40:00+00:00,busbar,,L3 Active Power,kW,32.23
541537,Meadow Farm Estate S/S,2023-08-08 13:40:00+00:00,busbar,,L2 Active Power,kW,37.21
541537,Meadow Farm Estate S/S,2023-08-08 13:40:00+00:00,busbar,,L1 Active Power,kW,25.13
541537,Meadow Farm Estate S/S,2023-08-08 13:40:00+00:00,busbar,,N Current (RMS),A,81.3
541537,Meadow Farm Estate S/S,2023-08-08 13:40:00+00:00,busbar,,L3 Current (RMS),A,139.9
541537,Meadow Farm Estate S/S,2023-08-08 13:40:00+00:00,busbar,,L2 Current (RMS),A,160.2
541537,Meadow Farm Estate S/S,2023-08-08 13:40:00+00:00,busbar,,L1 Current (RMS),A,111.2
541537,Meadow Farm Estate S/S,2023-08-08 13:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.63
541537,Meadow Farm Estate S/S,2023-08-08 13:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.2
541537,Meadow Farm Estate S/S,2023-08-08 13:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.61
541537,Meadow Farm Estate S/S,2023-08-08 13:30:00+00:00,feeder,,L3 Active Power,kW,3.51
541537,Meadow Farm Estate S/S,2023-08-08 13:30:00+00:00,feeder,,L2 Active Power,kW,6.52
541537,Meadow Farm Estate S/S,2023-08-08 13:30:00+00:00,feeder,,L1 Active Power,kW,6.39
541537,Meadow Farm Estate S/S,2023-08-08 13:30:00+00:00,feeder,,N Current (RMS),A,22.2
541537,Meadow Farm Estate S/S,2023-08-08 13:30:00+00:00,feeder,,L3 Current (RMS),A,16.0
541537,Meadow Farm Estate S/S,2023-08-08 13:30:00+00:00,feeder,,L2 Current (RMS),A,29.6
541537,Meadow Farm Estate S/S,2023-08-08 13:30:00+00:00,feeder,,L1 Current (RMS),A,28.9
541537,Meadow Farm Estate S/S,2023-08-08 13:30:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.38
541537,Meadow Farm Estate S/S,2023-08-08 13:30:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.62
541537,Meadow Farm Estate S/S,2023-08-08 13:30:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.39
541537,Meadow Farm Estate S/S,2023-08-08 13:30:00+00:00,feeder,50.0,L3 Active Power,kW,2.54
541537,Meadow Farm Estate S/S,2023-08-08 13:30:00+00:00,feeder,50.0,L2 Active Power,kW,4.04
541537,Meadow Farm Estate S/S,2023-08-08 13:30:00+00:00,feeder,50.0,L1 Active Power,kW,0.97
541537,Meadow Farm Estate S/S,2023-08-08 13:30:00+00:00,feeder,50.0,N Current (RMS),A,13.7
541537,Meadow Farm Estate S/S,2023-08-08 13:30:00+00:00,feeder,50.0,L3 Current (RMS),A,13.0
541537,Meadow Farm Estate S/S,2023-08-08 13:30:00+00:00,feeder,50.0,L2 Current (RMS),A,17.7
541537,Meadow Farm Estate S/S,2023-08-08 13:30:00+00:00,feeder,50.0,L1 Current (RMS),A,4.7
541537,Meadow Farm Estate S/S,2023-08-08 13:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.68
541537,Meadow Farm Estate S/S,2023-08-08 13:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.44
541537,Meadow Farm Estate S/S,2023-08-08 13:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.77
541537,Meadow Farm Estate S/S,2023-08-08 13:30:00+00:00,feeder,40.0,L3 Active Power,kW,2.94
541537,Meadow Farm Estate S/S,2023-08-08 13:30:00+00:00,feeder,40.0,L2 Active Power,kW,6.24
541537,Meadow Farm Estate S/S,2023-08-08 13:30:00+00:00,feeder,40.0,L1 Active Power,kW,5.14
541537,Meadow Farm Estate S/S,2023-08-08 13:30:00+00:00,feeder,40.0,N Current (RMS),A,18.5
541537,Meadow Farm Estate S/S,2023-08-08 13:30:00+00:00,feeder,40.0,L3 Current (RMS),A,15.1
541537,Meadow Farm Estate S/S,2023-08-08 13:30:00+00:00,feeder,40.0,L2 Current (RMS),A,27.5
541537,Meadow Farm Estate S/S,2023-08-08 13:30:00+00:00,feeder,40.0,L1 Current (RMS),A,22.7
541537,Meadow Farm Estate S/S,2023-08-08 13:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.84
541537,Meadow Farm Estate S/S,2023-08-08 13:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.06
541537,Meadow Farm Estate S/S,2023-08-08 13:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.41
541537,Meadow Farm Estate S/S,2023-08-08 13:30:00+00:00,feeder,30.0,L3 Active Power,kW,11.7
541537,Meadow Farm Estate S/S,2023-08-08 13:30:00+00:00,feeder,30.0,L2 Active Power,kW,10.43
