Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
541537,Meadow Farm Estate S/S,2023-08-08 13:30:00+00:00,feeder,30.0,L1 Active Power,kW,5.11
541537,Meadow Farm Estate S/S,2023-08-08 13:30:00+00:00,feeder,30.0,N Current (RMS),A,33.5
541537,Meadow Farm Estate S/S,2023-08-08 13:30:00+00:00,feeder,30.0,L3 Current (RMS),A,50.6
541537,Meadow Farm Estate S/S,2023-08-08 13:30:00+00:00,feeder,30.0,L2 Current (RMS),A,46.4
541537,Meadow Farm Estate S/S,2023-08-08 13:30:00+00:00,feeder,30.0,L1 Current (RMS),A,23.3
541537,Meadow Farm Estate S/S,2023-08-08 13:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.08
541537,Meadow Farm Estate S/S,2023-08-08 13:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.2
541537,Meadow Farm Estate S/S,2023-08-08 13:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.78
541537,Meadow Farm Estate S/S,2023-08-08 13:30:00+00:00,feeder,20.0,L3 Active Power,kW,4.59
541537,Meadow Farm Estate S/S,2023-08-08 13:30:00+00:00,feeder,20.0,L2 Active Power,kW,4.63
541537,Meadow Farm Estate S/S,2023-08-08 13:30:00+00:00,feeder,20.0,L1 Active Power,kW,5.97
541537,Meadow Farm Estate S/S,2023-08-08 13:30:00+00:00,feeder,20.0,N Current (RMS),A,20.5
541537,Meadow Farm Estate S/S,2023-08-08 13:30:00+00:00,feeder,20.0,L3 Current (RMS),A,21.4
541537,Meadow Farm Estate S/S,2023-08-08 13:30:00+00:00,feeder,20.0,L2 Current (RMS),A,20.4
541537,Meadow Farm Estate S/S,2023-08-08 13:30:00+00:00,feeder,20.0,L1 Current (RMS),A,29.3
541537,Meadow Farm Estate S/S,2023-08-08 13:30:00+00:00,transformer,,Temperature,C,28.2
541537,Meadow Farm Estate S/S,2023-08-08 13:30:00+00:00,busbar,,L3 Voltage THD,%,2.23
541537,Meadow Farm Estate S/S,2023-08-08 13:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.9
541537,Meadow Farm Estate S/S,2023-08-08 13:30:00+00:00,busbar,,L2 Voltage THD,%,2.37
541537,Meadow Farm Estate S/S,2023-08-08 13:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.58
541537,Meadow Farm Estate S/S,2023-08-08 13:30:00+00:00,busbar,,L1 Voltage THD,%,2.43
541537,Meadow Farm Estate S/S,2023-08-08 13:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.52
541537,Meadow Farm Estate S/S,2023-08-08 13:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.61
541537,Meadow Farm Estate S/S,2023-08-08 13:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.53
541537,Meadow Farm Estate S/S,2023-08-08 13:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.96
541537,Meadow Farm Estate S/S,2023-08-08 13:30:00+00:00,busbar,,L3 Active Power,kW,25.29
541537,Meadow Farm Estate S/S,2023-08-08 13:30:00+00:00,busbar,,L2 Active Power,kW,31.86
541537,Meadow Farm Estate S/S,2023-08-08 13:30:00+00:00,busbar,,L1 Active Power,kW,23.59
541537,Meadow Farm Estate S/S,2023-08-08 13:30:00+00:00,busbar,,N Current (RMS),A,75.8
541537,Meadow Farm Estate S/S,2023-08-08 13:30:00+00:00,busbar,,L3 Current (RMS),A,111.6
541537,Meadow Farm Estate S/S,2023-08-08 13:30:00+00:00,busbar,,L2 Current (RMS),A,139.1
541537,Meadow Farm Estate S/S,2023-08-08 13:30:00+00:00,busbar,,L1 Current (RMS),A,106.4
541537,Meadow Farm Estate S/S,2023-08-08 13:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.73
541537,Meadow Farm Estate S/S,2023-08-08 13:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.41
541537,Meadow Farm Estate S/S,2023-08-08 13:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.79
541537,Meadow Farm Estate S/S,2023-08-08 13:20:00+00:00,feeder,,L3 Active Power,kW,4.71
541537,Meadow Farm Estate S/S,2023-08-08 13:20:00+00:00,feeder,,L2 Active Power,kW,5.38
541537,Meadow Farm Estate S/S,2023-08-08 13:20:00+00:00,feeder,,L1 Active Power,kW,5.73
541537,Meadow Farm Estate S/S,2023-08-08 13:20:00+00:00,feeder,,N Current (RMS),A,18.2
541537,Meadow Farm Estate S/S,2023-08-08 13:20:00+00:00,feeder,,L3 Current (RMS),A,20.9
541537,Meadow Farm Estate S/S,2023-08-08 13:20:00+00:00,feeder,,L2 Current (RMS),A,25.2
541537,Meadow Farm Estate S/S,2023-08-08 13:20:00+00:00,feeder,,L1 Current (RMS),A,26.4
541537,Meadow Farm Estate S/S,2023-08-08 13:20:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.37
541537,Meadow Farm Estate S/S,2023-08-08 13:20:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.58
541537,Meadow Farm Estate S/S,2023-08-08 13:20:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.4
541537,Meadow Farm Estate S/S,2023-08-08 13:20:00+00:00,feeder,50.0,L3 Active Power,kW,4.02
541537,Meadow Farm Estate S/S,2023-08-08 13:20:00+00:00,feeder,50.0,L2 Active Power,kW,4.32
541537,Meadow Farm Estate S/S,2023-08-08 13:20:00+00:00,feeder,50.0,L1 Active Power,kW,1.01
541537,Meadow Farm Estate S/S,2023-08-08 13:20:00+00:00,feeder,50.0,N Current (RMS),A,16.0
541537,Meadow Farm Estate S/S,2023-08-08 13:20:00+00:00,feeder,50.0,L3 Current (RMS),A,18.7
541537,Meadow Farm Estate S/S,2023-08-08 13:20:00+00:00,feeder,50.0,L2 Current (RMS),A,19.0
541537,Meadow Farm Estate S/S,2023-08-08 13:20:00+00:00,feeder,50.0,L1 Current (RMS),A,4.9
541537,Meadow Farm Estate S/S,2023-08-08 13:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.6
541537,Meadow Farm Estate S/S,2023-08-08 13:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.55
541537,Meadow Farm Estate S/S,2023-08-08 13:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.12
541537,Meadow Farm Estate S/S,2023-08-08 13:20:00+00:00,feeder,40.0,L3 Active Power,kW,3.42
541537,Meadow Farm Estate S/S,2023-08-08 13:20:00+00:00,feeder,40.0,L2 Active Power,kW,4.52
541537,Meadow Farm Estate S/S,2023-08-08 13:20:00+00:00,feeder,40.0,L1 Active Power,kW,5.84
541537,Meadow Farm Estate S/S,2023-08-08 13:20:00+00:00,feeder,40.0,N Current (RMS),A,21.7
541537,Meadow Farm Estate S/S,2023-08-08 13:20:00+00:00,feeder,40.0,L3 Current (RMS),A,16.7
541537,Meadow Farm Estate S/S,2023-08-08 13:20:00+00:00,feeder,40.0,L2 Current (RMS),A,19.6
541537,Meadow Farm Estate S/S,2023-08-08 13:20:00+00:00,feeder,40.0,L1 Current (RMS),A,30.6
541537,Meadow Farm Estate S/S,2023-08-08 13:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.11
541537,Meadow Farm Estate S/S,2023-08-08 13:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.99
541537,Meadow Farm Estate S/S,2023-08-08 13:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.34
541537,Meadow Farm Estate S/S,2023-08-08 13:20:00+00:00,feeder,30.0,L3 Active Power,kW,11.91
541537,Meadow Farm Estate S/S,2023-08-08 13:20:00+00:00,feeder,30.0,L2 Active Power,kW,10.01
541537,Meadow Farm Estate S/S,2023-08-08 13:20:00+00:00,feeder,30.0,L1 Active Power,kW,5.1
541537,Meadow Farm Estate S/S,2023-08-08 13:20:00+00:00,feeder,30.0,N Current (RMS),A,33.2
541537,Meadow Farm Estate S/S,2023-08-08 13:20:00+00:00,feeder,30.0,L3 Current (RMS),A,51.3
541537,Meadow Farm Estate S/S,2023-08-08 13:20:00+00:00,feeder,30.0,L2 Current (RMS),A,44.6
541537,Meadow Farm Estate S/S,2023-08-08 13:20:00+00:00,feeder,30.0,L1 Current (RMS),A,23.1
541537,Meadow Farm Estate S/S,2023-08-08 13:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.11
541537,Meadow Farm Estate S/S,2023-08-08 13:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.26
541537,Meadow Farm Estate S/S,2023-08-08 13:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.77
541537,Meadow Farm Estate S/S,2023-08-08 13:20:00+00:00,feeder,20.0,L3 Active Power,kW,4.8
541537,Meadow Farm Estate S/S,2023-08-08 13:20:00+00:00,feeder,20.0,L2 Active Power,kW,4.3
541537,Meadow Farm Estate S/S,2023-08-08 13:20:00+00:00,feeder,20.0,L1 Active Power,kW,7.61
541537,Meadow Farm Estate S/S,2023-08-08 13:20:00+00:00,feeder,20.0,N Current (RMS),A,23.2
541537,Meadow Farm Estate S/S,2023-08-08 13:20:00+00:00,feeder,20.0,L3 Current (RMS),A,22.1
541537,Meadow Farm Estate S/S,2023-08-08 13:20:00+00:00,feeder,20.0,L2 Current (RMS),A,19.1
541537,Meadow Farm Estate S/S,2023-08-08 13:20:00+00:00,feeder,20.0,L1 Current (RMS),A,35.4
541537,Meadow Farm Estate S/S,2023-08-08 13:20:00+00:00,transformer,,Temperature,C,28.3
541537,Meadow Farm Estate S/S,2023-08-08 13:20:00+00:00,busbar,,L3 Voltage THD,%,2.18
541537,Meadow Farm Estate S/S,2023-08-08 13:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.14
541537,Meadow Farm Estate S/S,2023-08-08 13:20:00+00:00,busbar,,L2 Voltage THD,%,2.28
541537,Meadow Farm Estate S/S,2023-08-08 13:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.08
541537,Meadow Farm Estate S/S,2023-08-08 13:20:00+00:00,busbar,,L1 Voltage THD,%,2.33
541537,Meadow Farm Estate S/S,2023-08-08 13:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.94
541537,Meadow Farm Estate S/S,2023-08-08 13:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.93
541537,Meadow Farm Estate S/S,2023-08-08 13:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.79
541537,Meadow Farm Estate S/S,2023-08-08 13:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.42
541537,Meadow Farm Estate S/S,2023-08-08 13:20:00+00:00,busbar,,L3 Active Power,kW,28.86
541537,Meadow Farm Estate S/S,2023-08-08 13:20:00+00:00,busbar,,L2 Active Power,kW,28.53
541537,Meadow Farm Estate S/S,2023-08-08 13:20:00+00:00,busbar,,L1 Active Power,kW,25.3
541537,Meadow Farm Estate S/S,2023-08-08 13:20:00+00:00,busbar,,N Current (RMS),A,75.2
541537,Meadow Farm Estate S/S,2023-08-08 13:20:00+00:00,busbar,,L3 Current (RMS),A,126.1
541537,Meadow Farm Estate S/S,2023-08-08 13:20:00+00:00,busbar,,L2 Current (RMS),A,125.3
541537,Meadow Farm Estate S/S,2023-08-08 13:20:00+00:00,busbar,,L1 Current (RMS),A,115.4
541537,Meadow Farm Estate S/S,2023-08-08 13:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.63
541537,Meadow Farm Estate S/S,2023-08-08 13:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.26
541537,Meadow Farm Estate S/S,2023-08-08 13:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.75
541537,Meadow Farm Estate S/S,2023-08-08 13:10:00+00:00,feeder,,L3 Active Power,kW,6.41
541537,Meadow Farm Estate S/S,2023-08-08 13:10:00+00:00,feeder,,L2 Active Power,kW,6.5
541537,Meadow Farm Estate S/S,2023-08-08 13:10:00+00:00,feeder,,L1 Active Power,kW,5.7
541537,Meadow Farm Estate S/S,2023-08-08 13:10:00+00:00,feeder,,N Current (RMS),A,19.8
541537,Meadow Farm Estate S/S,2023-08-08 13:10:00+00:00,feeder,,L3 Current (RMS),A,29.0
541537,Meadow Farm Estate S/S,2023-08-08 13:10:00+00:00,feeder,,L2 Current (RMS),A,29.7
541537,Meadow Farm Estate S/S,2023-08-08 13:10:00+00:00,feeder,,L1 Current (RMS),A,26.5
541537,Meadow Farm Estate S/S,2023-08-08 13:10:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.38
541537,Meadow Farm Estate S/S,2023-08-08 13:10:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.59
541537,Meadow Farm Estate S/S,2023-08-08 13:10:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.49
541537,Meadow Farm Estate S/S,2023-08-08 13:10:00+00:00,feeder,50.0,L3 Active Power,kW,2.69
541537,Meadow Farm Estate S/S,2023-08-08 13:10:00+00:00,feeder,50.0,L2 Active Power,kW,5.77
541537,Meadow Farm Estate S/S,2023-08-08 13:10:00+00:00,feeder,50.0,L1 Active Power,kW,0.96
541537,Meadow Farm Estate S/S,2023-08-08 13:10:00+00:00,feeder,50.0,N Current (RMS),A,18.1
541537,Meadow Farm Estate S/S,2023-08-08 13:10:00+00:00,feeder,50.0,L3 Current (RMS),A,12.2
541537,Meadow Farm Estate S/S,2023-08-08 13:10:00+00:00,feeder,50.0,L2 Current (RMS),A,24.6
541537,Meadow Farm Estate S/S,2023-08-08 13:10:00+00:00,feeder,50.0,L1 Current (RMS),A,4.8
541537,Meadow Farm Estate S/S,2023-08-08 13:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.66
541537,Meadow Farm Estate S/S,2023-08-08 13:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.74
541537,Meadow Farm Estate S/S,2023-08-08 13:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.09
541537,Meadow Farm Estate S/S,2023-08-08 13:10:00+00:00,feeder,40.0,L3 Active Power,kW,4.94
541537,Meadow Farm Estate S/S,2023-08-08 13:10:00+00:00,feeder,40.0,L2 Active Power,kW,2.59
541537,Meadow Farm Estate S/S,2023-08-08 13:10:00+00:00,feeder,40.0,L1 Active Power,kW,2.01
541537,Meadow Farm Estate S/S,2023-08-08 13:10:00+00:00,feeder,40.0,N Current (RMS),A,17.9
541537,Meadow Farm Estate S/S,2023-08-08 13:10:00+00:00,feeder,40.0,L3 Current (RMS),A,22.9
541537,Meadow Farm Estate S/S,2023-08-08 13:10:00+00:00,feeder,40.0,L2 Current (RMS),A,12.0
541537,Meadow Farm Estate S/S,2023-08-08 13:10:00+00:00,feeder,40.0,L1 Current (RMS),A,11.7
541537,Meadow Farm Estate S/S,2023-08-08 13:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.56
541537,Meadow Farm Estate S/S,2023-08-08 13:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.91
541537,Meadow Farm Estate S/S,2023-08-08 13:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.56
541537,Meadow Farm Estate S/S,2023-08-08 13:10:00+00:00,feeder,30.0,L3 Active Power,kW,12.76
541537,Meadow Farm Estate S/S,2023-08-08 13:10:00+00:00,feeder,30.0,L2 Active Power,kW,11.18
541537,Meadow Farm Estate S/S,2023-08-08 13:10:00+00:00,feeder,30.0,L1 Active Power,kW,4.28
541537,Meadow Farm Estate S/S,2023-08-08 13:10:00+00:00,feeder,30.0,N Current (RMS),A,40.8
541537,Meadow Farm Estate S/S,2023-08-08 13:10:00+00:00,feeder,30.0,L3 Current (RMS),A,54.7
541537,Meadow Farm Estate S/S,2023-08-08 13:10:00+00:00,feeder,30.0,L2 Current (RMS),A,49.4
541537,Meadow Farm Estate S/S,2023-08-08 13:10:00+00:00,feeder,30.0,L1 Current (RMS),A,20.2
541537,Meadow Farm Estate S/S,2023-08-08 13:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.91
541537,Meadow Farm Estate S/S,2023-08-08 13:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.79
541537,Meadow Farm Estate S/S,2023-08-08 13:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.37
541537,Meadow Farm Estate S/S,2023-08-08 13:10:00+00:00,feeder,20.0,L3 Active Power,kW,5.36
541537,Meadow Farm Estate S/S,2023-08-08 13:10:00+00:00,feeder,20.0,L2 Active Power,kW,3.88
541537,Meadow Farm Estate S/S,2023-08-08 13:10:00+00:00,feeder,20.0,L1 Active Power,kW,11.81
541537,Meadow Farm Estate S/S,2023-08-08 13:10:00+00:00,feeder,20.0,N Current (RMS),A,38.4
541537,Meadow Farm Estate S/S,2023-08-08 13:10:00+00:00,feeder,20.0,L3 Current (RMS),A,24.5
541537,Meadow Farm Estate S/S,2023-08-08 13:10:00+00:00,feeder,20.0,L2 Current (RMS),A,17.8
541537,Meadow Farm Estate S/S,2023-08-08 13:10:00+00:00,feeder,20.0,L1 Current (RMS),A,51.8
541537,Meadow Farm Estate S/S,2023-08-08 13:10:00+00:00,transformer,,Temperature,C,28.4
541537,Meadow Farm Estate S/S,2023-08-08 13:10:00+00:00,busbar,,L3 Voltage THD,%,2.15
541537,Meadow Farm Estate S/S,2023-08-08 13:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.26
541537,Meadow Farm Estate S/S,2023-08-08 13:10:00+00:00,busbar,,L2 Voltage THD,%,2.3
541537,Meadow Farm Estate S/S,2023-08-08 13:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.22
541537,Meadow Farm Estate S/S,2023-08-08 13:10:00+00:00,busbar,,L1 Voltage THD,%,2.35
541537,Meadow Farm Estate S/S,2023-08-08 13:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.02
541537,Meadow Farm Estate S/S,2023-08-08 13:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.16
541537,Meadow Farm Estate S/S,2023-08-08 13:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.3
541537,Meadow Farm Estate S/S,2023-08-08 13:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.25
541537,Meadow Farm Estate S/S,2023-08-08 13:10:00+00:00,busbar,,L3 Active Power,kW,32.16
541537,Meadow Farm Estate S/S,2023-08-08 13:10:00+00:00,busbar,,L2 Active Power,kW,29.92
541537,Meadow Farm Estate S/S,2023-08-08 13:10:00+00:00,busbar,,L1 Active Power,kW,24.76
541537,Meadow Farm Estate S/S,2023-08-08 13:10:00+00:00,busbar,,N Current (RMS),A,76.2
541537,Meadow Farm Estate S/S,2023-08-08 13:10:00+00:00,busbar,,L3 Current (RMS),A,139.4
541537,Meadow Farm Estate S/S,2023-08-08 13:10:00+00:00,busbar,,L2 Current (RMS),A,131.2
541537,Meadow Farm Estate S/S,2023-08-08 13:10:00+00:00,busbar,,L1 Current (RMS),A,111.4
541537,Meadow Farm Estate S/S,2023-08-08 13:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.69
541537,Meadow Farm Estate S/S,2023-08-08 13:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.05
541537,Meadow Farm Estate S/S,2023-08-08 13:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.81
541537,Meadow Farm Estate S/S,2023-08-08 13:00:00+00:00,feeder,,L3 Active Power,kW,6.1
541537,Meadow Farm Estate S/S,2023-08-08 13:00:00+00:00,feeder,,L2 Active Power,kW,8.4
541537,Meadow Farm Estate S/S,2023-08-08 13:00:00+00:00,feeder,,L1 Active Power,kW,5.9
541537,Meadow Farm Estate S/S,2023-08-08 13:00:00+00:00,feeder,,N Current (RMS),A,19.9
541537,Meadow Farm Estate S/S,2023-08-08 13:00:00+00:00,feeder,,L3 Current (RMS),A,26.6
541537,Meadow Farm Estate S/S,2023-08-08 13:00:00+00:00,feeder,,L2 Current (RMS),A,36.9
541537,Meadow Farm Estate S/S,2023-08-08 13:00:00+00:00,feeder,,L1 Current (RMS),A,27.2
541537,Meadow Farm Estate S/S,2023-08-08 13:00:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.08
541537,Meadow Farm Estate S/S,2023-08-08 13:00:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.75
541537,Meadow Farm Estate S/S,2023-08-08 13:00:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.48
541537,Meadow Farm Estate S/S,2023-08-08 13:00:00+00:00,feeder,50.0,L3 Active Power,kW,3.74
541537,Meadow Farm Estate S/S,2023-08-08 13:00:00+00:00,feeder,50.0,L2 Active Power,kW,5.4
541537,Meadow Farm Estate S/S,2023-08-08 13:00:00+00:00,feeder,50.0,L1 Active Power,kW,0.97
541537,Meadow Farm Estate S/S,2023-08-08 13:00:00+00:00,feeder,50.0,N Current (RMS),A,17.0
541537,Meadow Farm Estate S/S,2023-08-08 13:00:00+00:00,feeder,50.0,L3 Current (RMS),A,16.4
541537,Meadow Farm Estate S/S,2023-08-08 13:00:00+00:00,feeder,50.0,L2 Current (RMS),A,24.2
541537,Meadow Farm Estate S/S,2023-08-08 13:00:00+00:00,feeder,50.0,L1 Current (RMS),A,4.9
541537,Meadow Farm Estate S/S,2023-08-08 13:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.31
541537,Meadow Farm Estate S/S,2023-08-08 13:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.54
541537,Meadow Farm Estate S/S,2023-08-08 13:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.14
541537,Meadow Farm Estate S/S,2023-08-08 13:00:00+00:00,feeder,40.0,L3 Active Power,kW,4.39
541537,Meadow Farm Estate S/S,2023-08-08 13:00:00+00:00,feeder,40.0,L2 Active Power,kW,2.91
541537,Meadow Farm Estate S/S,2023-08-08 13:00:00+00:00,feeder,40.0,L1 Active Power,kW,0.59
541537,Meadow Farm Estate S/S,2023-08-08 13:00:00+00:00,feeder,40.0,N Current (RMS),A,19.1
541537,Meadow Farm Estate S/S,2023-08-08 13:00:00+00:00,feeder,40.0,L3 Current (RMS),A,20.5
541537,Meadow Farm Estate S/S,2023-08-08 13:00:00+00:00,feeder,40.0,L2 Current (RMS),A,13.0
541537,Meadow Farm Estate S/S,2023-08-08 13:00:00+00:00,feeder,40.0,L1 Current (RMS),A,6.9
541537,Meadow Farm Estate S/S,2023-08-08 13:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.45
541537,Meadow Farm Estate S/S,2023-08-08 13:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.07
541537,Meadow Farm Estate S/S,2023-08-08 13:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.13
541537,Meadow Farm Estate S/S,2023-08-08 13:00:00+00:00,feeder,30.0,L3 Active Power,kW,9.19
541537,Meadow Farm Estate S/S,2023-08-08 13:00:00+00:00,feeder,30.0,L2 Active Power,kW,11.68
541537,Meadow Farm Estate S/S,2023-08-08 13:00:00+00:00,feeder,30.0,L1 Active Power,kW,6.19
541537,Meadow Farm Estate S/S,2023-08-08 13:00:00+00:00,feeder,30.0,N Current (RMS),A,33.5
541537,Meadow Farm Estate S/S,2023-08-08 13:00:00+00:00,feeder,30.0,L3 Current (RMS),A,40.6
541537,Meadow Farm Estate S/S,2023-08-08 13:00:00+00:00,feeder,30.0,L2 Current (RMS),A,51.4
541537,Meadow Farm Estate S/S,2023-08-08 13:00:00+00:00,feeder,30.0,L1 Current (RMS),A,28.2
541537,Meadow Farm Estate S/S,2023-08-08 13:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.59
541537,Meadow Farm Estate S/S,2023-08-08 13:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.63
541537,Meadow Farm Estate S/S,2023-08-08 13:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.36
541537,Meadow Farm Estate S/S,2023-08-08 13:00:00+00:00,feeder,20.0,L3 Active Power,kW,6.33
541537,Meadow Farm Estate S/S,2023-08-08 13:00:00+00:00,feeder,20.0,L2 Active Power,kW,3.87
541537,Meadow Farm Estate S/S,2023-08-08 13:00:00+00:00,feeder,20.0,L1 Active Power,kW,7.59
541537,Meadow Farm Estate S/S,2023-08-08 13:00:00+00:00,feeder,20.0,N Current (RMS),A,28.6
541537,Meadow Farm Estate S/S,2023-08-08 13:00:00+00:00,feeder,20.0,L3 Current (RMS),A,29.0
541537,Meadow Farm Estate S/S,2023-08-08 13:00:00+00:00,feeder,20.0,L2 Current (RMS),A,17.8
541537,Meadow Farm Estate S/S,2023-08-08 13:00:00+00:00,feeder,20.0,L1 Current (RMS),A,35.7
541537,Meadow Farm Estate S/S,2023-08-08 13:00:00+00:00,transformer,,Temperature,C,28.3
541537,Meadow Farm Estate S/S,2023-08-08 13:00:00+00:00,busbar,,L3 Voltage THD,%,2.17
541537,Meadow Farm Estate S/S,2023-08-08 13:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.5
541537,Meadow Farm Estate S/S,2023-08-08 13:00:00+00:00,busbar,,L2 Voltage THD,%,2.33
541537,Meadow Farm Estate S/S,2023-08-08 13:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.42
541537,Meadow Farm Estate S/S,2023-08-08 13:00:00+00:00,busbar,,L1 Voltage THD,%,2.4
541537,Meadow Farm Estate S/S,2023-08-08 13:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.39
541537,Meadow Farm Estate S/S,2023-08-08 13:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.12
541537,Meadow Farm Estate S/S,2023-08-08 13:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.05
541537,Meadow Farm Estate S/S,2023-08-08 13:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.93
541537,Meadow Farm Estate S/S,2023-08-08 13:00:00+00:00,busbar,,L3 Active Power,kW,29.75
541537,Meadow Farm Estate S/S,2023-08-08 13:00:00+00:00,busbar,,L2 Active Power,kW,32.25
541537,Meadow Farm Estate S/S,2023-08-08 13:00:00+00:00,busbar,,L1 Active Power,kW,21.23
541537,Meadow Farm Estate S/S,2023-08-08 13:00:00+00:00,busbar,,N Current (RMS),A,78.9
541537,Meadow Farm Estate S/S,2023-08-08 13:00:00+00:00,busbar,,L3 Current (RMS),A,128.7
541537,Meadow Farm Estate S/S,2023-08-08 13:00:00+00:00,busbar,,L2 Current (RMS),A,140.4
541537,Meadow Farm Estate S/S,2023-08-08 13:00:00+00:00,busbar,,L1 Current (RMS),A,97.7
541537,Meadow Farm Estate S/S,2023-08-08 12:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.64
541537,Meadow Farm Estate S/S,2023-08-08 12:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.12
541537,Meadow Farm Estate S/S,2023-08-08 12:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.66
541537,Meadow Farm Estate S/S,2023-08-08 12:50:00+00:00,feeder,,L3 Active Power,kW,6.5
541537,Meadow Farm Estate S/S,2023-08-08 12:50:00+00:00,feeder,,L2 Active Power,kW,11.52
541537,Meadow Farm Estate S/S,2023-08-08 12:50:00+00:00,feeder,,L1 Active Power,kW,4.63
541537,Meadow Farm Estate S/S,2023-08-08 12:50:00+00:00,feeder,,N Current (RMS),A,28.1
541537,Meadow Farm Estate S/S,2023-08-08 12:50:00+00:00,feeder,,L3 Current (RMS),A,27.6
541537,Meadow Farm Estate S/S,2023-08-08 12:50:00+00:00,feeder,,L2 Current (RMS),A,49.0
541537,Meadow Farm Estate S/S,2023-08-08 12:50:00+00:00,feeder,,L1 Current (RMS),A,21.8
541537,Meadow Farm Estate S/S,2023-08-08 12:50:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.12
541537,Meadow Farm Estate S/S,2023-08-08 12:50:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.18
541537,Meadow Farm Estate S/S,2023-08-08 12:50:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.38
541537,Meadow Farm Estate S/S,2023-08-08 12:50:00+00:00,feeder,50.0,L3 Active Power,kW,5.15
541537,Meadow Farm Estate S/S,2023-08-08 12:50:00+00:00,feeder,50.0,L2 Active Power,kW,2.2
541537,Meadow Farm Estate S/S,2023-08-08 12:50:00+00:00,feeder,50.0,L1 Active Power,kW,1.65
541537,Meadow Farm Estate S/S,2023-08-08 12:50:00+00:00,feeder,50.0,N Current (RMS),A,12.6
541537,Meadow Farm Estate S/S,2023-08-08 12:50:00+00:00,feeder,50.0,L3 Current (RMS),A,22.2
541537,Meadow Farm Estate S/S,2023-08-08 12:50:00+00:00,feeder,50.0,L2 Current (RMS),A,11.1
541537,Meadow Farm Estate S/S,2023-08-08 12:50:00+00:00,feeder,50.0,L1 Current (RMS),A,8.9
541537,Meadow Farm Estate S/S,2023-08-08 12:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.08
541537,Meadow Farm Estate S/S,2023-08-08 12:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.28
541537,Meadow Farm Estate S/S,2023-08-08 12:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.17
541537,Meadow Farm Estate S/S,2023-08-08 12:50:00+00:00,feeder,40.0,L3 Active Power,kW,5.12
541537,Meadow Farm Estate S/S,2023-08-08 12:50:00+00:00,feeder,40.0,L2 Active Power,kW,3.63
541537,Meadow Farm Estate S/S,2023-08-08 12:50:00+00:00,feeder,40.0,L1 Active Power,kW,0.33
541537,Meadow Farm Estate S/S,2023-08-08 12:50:00+00:00,feeder,40.0,N Current (RMS),A,22.5
541537,Meadow Farm Estate S/S,2023-08-08 12:50:00+00:00,feeder,40.0,L3 Current (RMS),A,22.9
541537,Meadow Farm Estate S/S,2023-08-08 12:50:00+00:00,feeder,40.0,L2 Current (RMS),A,16.1
541537,Meadow Farm Estate S/S,2023-08-08 12:50:00+00:00,feeder,40.0,L1 Current (RMS),A,6.5
541537,Meadow Farm Estate S/S,2023-08-08 12:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.02
541537,Meadow Farm Estate S/S,2023-08-08 12:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.63
541537,Meadow Farm Estate S/S,2023-08-08 12:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.72
541537,Meadow Farm Estate S/S,2023-08-08 12:50:00+00:00,feeder,30.0,L3 Active Power,kW,9.74
541537,Meadow Farm Estate S/S,2023-08-08 12:50:00+00:00,feeder,30.0,L2 Active Power,kW,10.29
541537,Meadow Farm Estate S/S,2023-08-08 12:50:00+00:00,feeder,30.0,L1 Active Power,kW,8.52
541537,Meadow Farm Estate S/S,2023-08-08 12:50:00+00:00,feeder,30.0,N Current (RMS),A,28.5
541537,Meadow Farm Estate S/S,2023-08-08 12:50:00+00:00,feeder,30.0,L3 Current (RMS),A,42.8
541537,Meadow Farm Estate S/S,2023-08-08 12:50:00+00:00,feeder,30.0,L2 Current (RMS),A,45.8
541537,Meadow Farm Estate S/S,2023-08-08 12:50:00+00:00,feeder,30.0,L1 Current (RMS),A,38.4
541537,Meadow Farm Estate S/S,2023-08-08 12:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.48
541537,Meadow Farm Estate S/S,2023-08-08 12:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.45
541537,Meadow Farm Estate S/S,2023-08-08 12:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.66
541537,Meadow Farm Estate S/S,2023-08-08 12:50:00+00:00,feeder,20.0,L3 Active Power,kW,6.33
541537,Meadow Farm Estate S/S,2023-08-08 12:50:00+00:00,feeder,20.0,L2 Active Power,kW,3.68
541537,Meadow Farm Estate S/S,2023-08-08 12:50:00+00:00,feeder,20.0,L1 Active Power,kW,8.65
541537,Meadow Farm Estate S/S,2023-08-08 12:50:00+00:00,feeder,20.0,N Current (RMS),A,32.4
541537,Meadow Farm Estate S/S,2023-08-08 12:50:00+00:00,feeder,20.0,L3 Current (RMS),A,28.8
541537,Meadow Farm Estate S/S,2023-08-08 12:50:00+00:00,feeder,20.0,L2 Current (RMS),A,16.7
541537,Meadow Farm Estate S/S,2023-08-08 12:50:00+00:00,feeder,20.0,L1 Current (RMS),A,39.9
541537,Meadow Farm Estate S/S,2023-08-08 12:50:00+00:00,transformer,,Temperature,C,28.1
541537,Meadow Farm Estate S/S,2023-08-08 12:50:00+00:00,busbar,,L3 Voltage THD,%,2.24
541537,Meadow Farm Estate S/S,2023-08-08 12:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.65
541537,Meadow Farm Estate S/S,2023-08-08 12:50:00+00:00,busbar,,L2 Voltage THD,%,2.38
541537,Meadow Farm Estate S/S,2023-08-08 12:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.51
541537,Meadow Farm Estate S/S,2023-08-08 12:50:00+00:00,busbar,,L1 Voltage THD,%,2.45
541537,Meadow Farm Estate S/S,2023-08-08 12:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.35
541537,Meadow Farm Estate S/S,2023-08-08 12:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.35
541537,Meadow Farm Estate S/S,2023-08-08 12:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.68
541537,Meadow Farm Estate S/S,2023-08-08 12:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.59
541537,Meadow Farm Estate S/S,2023-08-08 12:50:00+00:00,busbar,,L3 Active Power,kW,32.84
541537,Meadow Farm Estate S/S,2023-08-08 12:50:00+00:00,busbar,,L2 Active Power,kW,31.31
541537,Meadow Farm Estate S/S,2023-08-08 12:50:00+00:00,busbar,,L1 Active Power,kW,23.79
541537,Meadow Farm Estate S/S,2023-08-08 12:50:00+00:00,busbar,,N Current (RMS),A,78.9
541537,Meadow Farm Estate S/S,2023-08-08 12:50:00+00:00,busbar,,L3 Current (RMS),A,140.8
541537,Meadow Farm Estate S/S,2023-08-08 12:50:00+00:00,busbar,,L2 Current (RMS),A,136.2
541537,Meadow Farm Estate S/S,2023-08-08 12:50:00+00:00,busbar,,L1 Current (RMS),A,108.4
541537,Meadow Farm Estate S/S,2023-08-08 12:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.79
541537,Meadow Farm Estate S/S,2023-08-08 12:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.2
541537,Meadow Farm Estate S/S,2023-08-08 12:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.43
541537,Meadow Farm Estate S/S,2023-08-08 12:40:00+00:00,feeder,,L3 Active Power,kW,5.41
541537,Meadow Farm Estate S/S,2023-08-08 12:40:00+00:00,feeder,,L2 Active Power,kW,8.41
541537,Meadow Farm Estate S/S,2023-08-08 12:40:00+00:00,feeder,,L1 Active Power,kW,6.43
541537,Meadow Farm Estate S/S,2023-08-08 12:40:00+00:00,feeder,,N Current (RMS),A,20.3
541537,Meadow Farm Estate S/S,2023-08-08 12:40:00+00:00,feeder,,L3 Current (RMS),A,23.7
541537,Meadow Farm Estate S/S,2023-08-08 12:40:00+00:00,feeder,,L2 Current (RMS),A,36.5
541537,Meadow Farm Estate S/S,2023-08-08 12:40:00+00:00,feeder,,L1 Current (RMS),A,28.8
541537,Meadow Farm Estate S/S,2023-08-08 12:40:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.2
541537,Meadow Farm Estate S/S,2023-08-08 12:40:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.43
541537,Meadow Farm Estate S/S,2023-08-08 12:40:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.21
541537,Meadow Farm Estate S/S,2023-08-08 12:40:00+00:00,feeder,50.0,L3 Active Power,kW,6.8
541537,Meadow Farm Estate S/S,2023-08-08 12:40:00+00:00,feeder,50.0,L2 Active Power,kW,2.06
541537,Meadow Farm Estate S/S,2023-08-08 12:40:00+00:00,feeder,50.0,L1 Active Power,kW,3.25
541537,Meadow Farm Estate S/S,2023-08-08 12:40:00+00:00,feeder,50.0,N Current (RMS),A,16.0
541537,Meadow Farm Estate S/S,2023-08-08 12:40:00+00:00,feeder,50.0,L3 Current (RMS),A,29.2
541537,Meadow Farm Estate S/S,2023-08-08 12:40:00+00:00,feeder,50.0,L2 Current (RMS),A,11.4
541537,Meadow Farm Estate S/S,2023-08-08 12:40:00+00:00,feeder,50.0,L1 Current (RMS),A,14.2
541537,Meadow Farm Estate S/S,2023-08-08 12:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.92
541537,Meadow Farm Estate S/S,2023-08-08 12:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.35
541537,Meadow Farm Estate S/S,2023-08-08 12:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.38
541537,Meadow Farm Estate S/S,2023-08-08 12:40:00+00:00,feeder,40.0,L3 Active Power,kW,5.73
541537,Meadow Farm Estate S/S,2023-08-08 12:40:00+00:00,feeder,40.0,L2 Active Power,kW,3.91
541537,Meadow Farm Estate S/S,2023-08-08 12:40:00+00:00,feeder,40.0,L1 Active Power,kW,0.78
541537,Meadow Farm Estate S/S,2023-08-08 12:40:00+00:00,feeder,40.0,N Current (RMS),A,22.9
541537,Meadow Farm Estate S/S,2023-08-08 12:40:00+00:00,feeder,40.0,L3 Current (RMS),A,25.1
541537,Meadow Farm Estate S/S,2023-08-08 12:40:00+00:00,feeder,40.0,L2 Current (RMS),A,17.6
541537,Meadow Farm Estate S/S,2023-08-08 12:40:00+00:00,feeder,40.0,L1 Current (RMS),A,7.6
541537,Meadow Farm Estate S/S,2023-08-08 12:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.86
541537,Meadow Farm Estate S/S,2023-08-08 12:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.1
541537,Meadow Farm Estate S/S,2023-08-08 12:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.67
541537,Meadow Farm Estate S/S,2023-08-08 12:40:00+00:00,feeder,30.0,L3 Active Power,kW,11.75
541537,Meadow Farm Estate S/S,2023-08-08 12:40:00+00:00,feeder,30.0,L2 Active Power,kW,15.3
541537,Meadow Farm Estate S/S,2023-08-08 12:40:00+00:00,feeder,30.0,L1 Active Power,kW,6.33
541537,Meadow Farm Estate S/S,2023-08-08 12:40:00+00:00,feeder,30.0,N Current (RMS),A,44.0
541537,Meadow Farm Estate S/S,2023-08-08 12:40:00+00:00,feeder,30.0,L3 Current (RMS),A,50.7
541537,Meadow Farm Estate S/S,2023-08-08 12:40:00+00:00,feeder,30.0,L2 Current (RMS),A,65.6
541537,Meadow Farm Estate S/S,2023-08-08 12:40:00+00:00,feeder,30.0,L1 Current (RMS),A,28.0
541537,Meadow Farm Estate S/S,2023-08-08 12:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.63
541537,Meadow Farm Estate S/S,2023-08-08 12:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.2
541537,Meadow Farm Estate S/S,2023-08-08 12:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.75
541537,Meadow Farm Estate S/S,2023-08-08 12:40:00+00:00,feeder,20.0,L3 Active Power,kW,6.43
541537,Meadow Farm Estate S/S,2023-08-08 12:40:00+00:00,feeder,20.0,L2 Active Power,kW,4.32
541537,Meadow Farm Estate S/S,2023-08-08 12:40:00+00:00,feeder,20.0,L1 Active Power,kW,8.62
541537,Meadow Farm Estate S/S,2023-08-08 12:40:00+00:00,feeder,20.0,N Current (RMS),A,29.3
541537,Meadow Farm Estate S/S,2023-08-08 12:40:00+00:00,feeder,20.0,L3 Current (RMS),A,28.8
541537,Meadow Farm Estate S/S,2023-08-08 12:40:00+00:00,feeder,20.0,L2 Current (RMS),A,19.4
541537,Meadow Farm Estate S/S,2023-08-08 12:40:00+00:00,feeder,20.0,L1 Current (RMS),A,39.4
541537,Meadow Farm Estate S/S,2023-08-08 12:40:00+00:00,transformer,,Temperature,C,28.1
541537,Meadow Farm Estate S/S,2023-08-08 12:40:00+00:00,busbar,,L3 Voltage THD,%,2.26
541537,Meadow Farm Estate S/S,2023-08-08 12:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.27
541537,Meadow Farm Estate S/S,2023-08-08 12:40:00+00:00,busbar,,L2 Voltage THD,%,2.38
541537,Meadow Farm Estate S/S,2023-08-08 12:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.21
541537,Meadow Farm Estate S/S,2023-08-08 12:40:00+00:00,busbar,,L1 Voltage THD,%,2.46
541537,Meadow Farm Estate S/S,2023-08-08 12:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.11
541537,Meadow Farm Estate S/S,2023-08-08 12:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.99
541537,Meadow Farm Estate S/S,2023-08-08 12:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.28
541537,Meadow Farm Estate S/S,2023-08-08 12:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.44
541537,Meadow Farm Estate S/S,2023-08-08 12:40:00+00:00,busbar,,L3 Active Power,kW,36.13
541537,Meadow Farm Estate S/S,2023-08-08 12:40:00+00:00,busbar,,L2 Active Power,kW,34.0
541537,Meadow Farm Estate S/S,2023-08-08 12:40:00+00:00,busbar,,L1 Active Power,kW,25.4
541537,Meadow Farm Estate S/S,2023-08-08 12:40:00+00:00,busbar,,N Current (RMS),A,80.7
541537,Meadow Farm Estate S/S,2023-08-08 12:40:00+00:00,busbar,,L3 Current (RMS),A,154.2
541537,Meadow Farm Estate S/S,2023-08-08 12:40:00+00:00,busbar,,L2 Current (RMS),A,147.0
541537,Meadow Farm Estate S/S,2023-08-08 12:40:00+00:00,busbar,,L1 Current (RMS),A,113.1
541537,Meadow Farm Estate S/S,2023-08-08 12:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.13
541537,Meadow Farm Estate S/S,2023-08-08 12:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.27
541537,Meadow Farm Estate S/S,2023-08-08 12:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.46
541537,Meadow Farm Estate S/S,2023-08-08 12:30:00+00:00,feeder,,L3 Active Power,kW,3.15
541537,Meadow Farm Estate S/S,2023-08-08 12:30:00+00:00,feeder,,L2 Active Power,kW,7.32
541537,Meadow Farm Estate S/S,2023-08-08 12:30:00+00:00,feeder,,L1 Active Power,kW,7.95
541537,Meadow Farm Estate S/S,2023-08-08 12:30:00+00:00,feeder,,N Current (RMS),A,27.9
541537,Meadow Farm Estate S/S,2023-08-08 12:30:00+00:00,feeder,,L3 Current (RMS),A,15.0
541537,Meadow Farm Estate S/S,2023-08-08 12:30:00+00:00,feeder,,L2 Current (RMS),A,32.4
541537,Meadow Farm Estate S/S,2023-08-08 12:30:00+00:00,feeder,,L1 Current (RMS),A,35.6
541537,Meadow Farm Estate S/S,2023-08-08 12:30:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.32
541537,Meadow Farm Estate S/S,2023-08-08 12:30:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.4
541537,Meadow Farm Estate S/S,2023-08-08 12:30:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.19
541537,Meadow Farm Estate S/S,2023-08-08 12:30:00+00:00,feeder,50.0,L3 Active Power,kW,6.5
541537,Meadow Farm Estate S/S,2023-08-08 12:30:00+00:00,feeder,50.0,L2 Active Power,kW,2.04
541537,Meadow Farm Estate S/S,2023-08-08 12:30:00+00:00,feeder,50.0,L1 Active Power,kW,2.97
541537,Meadow Farm Estate S/S,2023-08-08 12:30:00+00:00,feeder,50.0,N Current (RMS),A,17.1
541537,Meadow Farm Estate S/S,2023-08-08 12:30:00+00:00,feeder,50.0,L3 Current (RMS),A,28.4
541537,Meadow Farm Estate S/S,2023-08-08 12:30:00+00:00,feeder,50.0,L2 Current (RMS),A,11.3
541537,Meadow Farm Estate S/S,2023-08-08 12:30:00+00:00,feeder,50.0,L1 Current (RMS),A,13.8
541537,Meadow Farm Estate S/S,2023-08-08 12:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.1
541537,Meadow Farm Estate S/S,2023-08-08 12:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.59
541537,Meadow Farm Estate S/S,2023-08-08 12:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.46
541537,Meadow Farm Estate S/S,2023-08-08 12:30:00+00:00,feeder,40.0,L3 Active Power,kW,8.25
541537,Meadow Farm Estate S/S,2023-08-08 12:30:00+00:00,feeder,40.0,L2 Active Power,kW,3.78
541537,Meadow Farm Estate S/S,2023-08-08 12:30:00+00:00,feeder,40.0,L1 Active Power,kW,-0.07
541537,Meadow Farm Estate S/S,2023-08-08 12:30:00+00:00,feeder,40.0,N Current (RMS),A,33.8
541537,Meadow Farm Estate S/S,2023-08-08 12:30:00+00:00,feeder,40.0,L3 Current (RMS),A,35.7
541537,Meadow Farm Estate S/S,2023-08-08 12:30:00+00:00,feeder,40.0,L2 Current (RMS),A,16.9
541537,Meadow Farm Estate S/S,2023-08-08 12:30:00+00:00,feeder,40.0,L1 Current (RMS),A,7.1
541537,Meadow Farm Estate S/S,2023-08-08 12:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.39
541537,Meadow Farm Estate S/S,2023-08-08 12:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.12
541537,Meadow Farm Estate S/S,2023-08-08 12:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.46
541537,Meadow Farm Estate S/S,2023-08-08 12:30:00+00:00,feeder,30.0,L3 Active Power,kW,11.37
541537,Meadow Farm Estate S/S,2023-08-08 12:30:00+00:00,feeder,30.0,L2 Active Power,kW,12.98
541537,Meadow Farm Estate S/S,2023-08-08 12:30:00+00:00,feeder,30.0,L1 Active Power,kW,9.94
541537,Meadow Farm Estate S/S,2023-08-08 12:30:00+00:00,feeder,30.0,N Current (RMS),A,31.9
541537,Meadow Farm Estate S/S,2023-08-08 12:30:00+00:00,feeder,30.0,L3 Current (RMS),A,49.8
541537,Meadow Farm Estate S/S,2023-08-08 12:30:00+00:00,feeder,30.0,L2 Current (RMS),A,56.2
541537,Meadow Farm Estate S/S,2023-08-08 12:30:00+00:00,feeder,30.0,L1 Current (RMS),A,42.5
541537,Meadow Farm Estate S/S,2023-08-08 12:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.37
541537,Meadow Farm Estate S/S,2023-08-08 12:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.19
541537,Meadow Farm Estate S/S,2023-08-08 12:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.62
541537,Meadow Farm Estate S/S,2023-08-08 12:30:00+00:00,feeder,20.0,L3 Active Power,kW,7.93
541537,Meadow Farm Estate S/S,2023-08-08 12:30:00+00:00,feeder,20.0,L2 Active Power,kW,6.89
541537,Meadow Farm Estate S/S,2023-08-08 12:30:00+00:00,feeder,20.0,L1 Active Power,kW,6.21
541537,Meadow Farm Estate S/S,2023-08-08 12:30:00+00:00,feeder,20.0,N Current (RMS),A,32.0
541537,Meadow Farm Estate S/S,2023-08-08 12:30:00+00:00,feeder,20.0,L3 Current (RMS),A,35.1
541537,Meadow Farm Estate S/S,2023-08-08 12:30:00+00:00,feeder,20.0,L2 Current (RMS),A,34.2
541537,Meadow Farm Estate S/S,2023-08-08 12:30:00+00:00,feeder,20.0,L1 Current (RMS),A,30.6
541537,Meadow Farm Estate S/S,2023-08-08 12:30:00+00:00,transformer,,Temperature,C,28.0
541537,Meadow Farm Estate S/S,2023-08-08 12:30:00+00:00,busbar,,L3 Voltage THD,%,2.18
541537,Meadow Farm Estate S/S,2023-08-08 12:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.8
541537,Meadow Farm Estate S/S,2023-08-08 12:30:00+00:00,busbar,,L2 Voltage THD,%,2.37
541537,Meadow Farm Estate S/S,2023-08-08 12:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.72
541537,Meadow Farm Estate S/S,2023-08-08 12:30:00+00:00,busbar,,L1 Voltage THD,%,2.46
541537,Meadow Farm Estate S/S,2023-08-08 12:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.44
541537,Meadow Farm Estate S/S,2023-08-08 12:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.68
541537,Meadow Farm Estate S/S,2023-08-08 12:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.57
541537,Meadow Farm Estate S/S,2023-08-08 12:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.2
541537,Meadow Farm Estate S/S,2023-08-08 12:30:00+00:00,busbar,,L3 Active Power,kW,37.21
541537,Meadow Farm Estate S/S,2023-08-08 12:30:00+00:00,busbar,,L2 Active Power,kW,33.01
541537,Meadow Farm Estate S/S,2023-08-08 12:30:00+00:00,busbar,,L1 Active Power,kW,27.0
541537,Meadow Farm Estate S/S,2023-08-08 12:30:00+00:00,busbar,,N Current (RMS),A,79.6
541537,Meadow Farm Estate S/S,2023-08-08 12:30:00+00:00,busbar,,L3 Current (RMS),A,158.9
541537,Meadow Farm Estate S/S,2023-08-08 12:30:00+00:00,busbar,,L2 Current (RMS),A,143.4
541537,Meadow Farm Estate S/S,2023-08-08 12:30:00+00:00,busbar,,L1 Current (RMS),A,119.7
541537,Meadow Farm Estate S/S,2023-08-08 12:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
541537,Meadow Farm Estate S/S,2023-08-08 12:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.4
541537,Meadow Farm Estate S/S,2023-08-08 12:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.49
541537,Meadow Farm Estate S/S,2023-08-08 12:20:00+00:00,feeder,,L3 Active Power,kW,2.96
541537,Meadow Farm Estate S/S,2023-08-08 12:20:00+00:00,feeder,,L2 Active Power,kW,7.76
541537,Meadow Farm Estate S/S,2023-08-08 12:20:00+00:00,feeder,,L1 Active Power,kW,8.48
541537,Meadow Farm Estate S/S,2023-08-08 12:20:00+00:00,feeder,,N Current (RMS),A,31.0
541537,Meadow Farm Estate S/S,2023-08-08 12:20:00+00:00,feeder,,L3 Current (RMS),A,14.6
541537,Meadow Farm Estate S/S,2023-08-08 12:20:00+00:00,feeder,,L2 Current (RMS),A,34.9
541537,Meadow Farm Estate S/S,2023-08-08 12:20:00+00:00,feeder,,L1 Current (RMS),A,37.4
541537,Meadow Farm Estate S/S,2023-08-08 12:20:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.38
541537,Meadow Farm Estate S/S,2023-08-08 12:20:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.19
541537,Meadow Farm Estate S/S,2023-08-08 12:20:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.17
541537,Meadow Farm Estate S/S,2023-08-08 12:20:00+00:00,feeder,50.0,L3 Active Power,kW,8.53
541537,Meadow Farm Estate S/S,2023-08-08 12:20:00+00:00,feeder,50.0,L2 Active Power,kW,1.89
541537,Meadow Farm Estate S/S,2023-08-08 12:20:00+00:00,feeder,50.0,L1 Active Power,kW,1.54
541537,Meadow Farm Estate S/S,2023-08-08 12:20:00+00:00,feeder,50.0,N Current (RMS),A,24.7
541537,Meadow Farm Estate S/S,2023-08-08 12:20:00+00:00,feeder,50.0,L3 Current (RMS),A,36.9
541537,Meadow Farm Estate S/S,2023-08-08 12:20:00+00:00,feeder,50.0,L2 Current (RMS),A,10.2
541537,Meadow Farm Estate S/S,2023-08-08 12:20:00+00:00,feeder,50.0,L1 Current (RMS),A,8.0
541537,Meadow Farm Estate S/S,2023-08-08 12:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.17
541537,Meadow Farm Estate S/S,2023-08-08 12:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.47
541537,Meadow Farm Estate S/S,2023-08-08 12:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.46
541537,Meadow Farm Estate S/S,2023-08-08 12:20:00+00:00,feeder,40.0,L3 Active Power,kW,6.73
541537,Meadow Farm Estate S/S,2023-08-08 12:20:00+00:00,feeder,40.0,L2 Active Power,kW,4.4
541537,Meadow Farm Estate S/S,2023-08-08 12:20:00+00:00,feeder,40.0,L1 Active Power,kW,0.61
541537,Meadow Farm Estate S/S,2023-08-08 12:20:00+00:00,feeder,40.0,N Current (RMS),A,28.7
541537,Meadow Farm Estate S/S,2023-08-08 12:20:00+00:00,feeder,40.0,L3 Current (RMS),A,31.2
541537,Meadow Farm Estate S/S,2023-08-08 12:20:00+00:00,feeder,40.0,L2 Current (RMS),A,19.4
541537,Meadow Farm Estate S/S,2023-08-08 12:20:00+00:00,feeder,40.0,L1 Current (RMS),A,8.0
541537,Meadow Farm Estate S/S,2023-08-08 12:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.17
541537,Meadow Farm Estate S/S,2023-08-08 12:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.78
541537,Meadow Farm Estate S/S,2023-08-08 12:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.9
541537,Meadow Farm Estate S/S,2023-08-08 12:20:00+00:00,feeder,30.0,L3 Active Power,kW,12.16
541537,Meadow Farm Estate S/S,2023-08-08 12:20:00+00:00,feeder,30.0,L2 Active Power,kW,15.65
541537,Meadow Farm Estate S/S,2023-08-08 12:20:00+00:00,feeder,30.0,L1 Active Power,kW,9.56
541537,Meadow Farm Estate S/S,2023-08-08 12:20:00+00:00,feeder,30.0,N Current (RMS),A,36.7
541537,Meadow Farm Estate S/S,2023-08-08 12:20:00+00:00,feeder,30.0,L3 Current (RMS),A,52.2
541537,Meadow Farm Estate S/S,2023-08-08 12:20:00+00:00,feeder,30.0,L2 Current (RMS),A,67.0
541537,Meadow Farm Estate S/S,2023-08-08 12:20:00+00:00,feeder,30.0,L1 Current (RMS),A,41.4
541537,Meadow Farm Estate S/S,2023-08-08 12:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.68
541537,Meadow Farm Estate S/S,2023-08-08 12:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
541537,Meadow Farm Estate S/S,2023-08-08 12:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.73
541537,Meadow Farm Estate S/S,2023-08-08 12:20:00+00:00,feeder,20.0,L3 Active Power,kW,8.48
541537,Meadow Farm Estate S/S,2023-08-08 12:20:00+00:00,feeder,20.0,L2 Active Power,kW,12.64
541537,Meadow Farm Estate S/S,2023-08-08 12:20:00+00:00,feeder,20.0,L1 Active Power,kW,8.71
541537,Meadow Farm Estate S/S,2023-08-08 12:20:00+00:00,feeder,20.0,N Current (RMS),A,29.9
541537,Meadow Farm Estate S/S,2023-08-08 12:20:00+00:00,feeder,20.0,L3 Current (RMS),A,37.2
541537,Meadow Farm Estate S/S,2023-08-08 12:20:00+00:00,feeder,20.0,L2 Current (RMS),A,55.9
541537,Meadow Farm Estate S/S,2023-08-08 12:20:00+00:00,feeder,20.0,L1 Current (RMS),A,40.2
541537,Meadow Farm Estate S/S,2023-08-08 12:20:00+00:00,transformer,,Temperature,C,28.1
541537,Meadow Farm Estate S/S,2023-08-08 12:20:00+00:00,busbar,,L3 Voltage THD,%,2.17
541537,Meadow Farm Estate S/S,2023-08-08 12:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.15
541537,Meadow Farm Estate S/S,2023-08-08 12:20:00+00:00,busbar,,L2 Voltage THD,%,2.35
541537,Meadow Farm Estate S/S,2023-08-08 12:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.78
541537,Meadow Farm Estate S/S,2023-08-08 12:20:00+00:00,busbar,,L1 Voltage THD,%,2.42
541537,Meadow Farm Estate S/S,2023-08-08 12:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.66
541537,Meadow Farm Estate S/S,2023-08-08 12:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.64
541537,Meadow Farm Estate S/S,2023-08-08 12:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.86
541537,Meadow Farm Estate S/S,2023-08-08 12:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.74
541537,Meadow Farm Estate S/S,2023-08-08 12:20:00+00:00,busbar,,L3 Active Power,kW,38.86
541537,Meadow Farm Estate S/S,2023-08-08 12:20:00+00:00,busbar,,L2 Active Power,kW,42.34
541537,Meadow Farm Estate S/S,2023-08-08 12:20:00+00:00,busbar,,L1 Active Power,kW,28.9
541537,Meadow Farm Estate S/S,2023-08-08 12:20:00+00:00,busbar,,N Current (RMS),A,87.1
541537,Meadow Farm Estate S/S,2023-08-08 12:20:00+00:00,busbar,,L3 Current (RMS),A,166.1
541537,Meadow Farm Estate S/S,2023-08-08 12:20:00+00:00,busbar,,L2 Current (RMS),A,181.0
541537,Meadow Farm Estate S/S,2023-08-08 12:20:00+00:00,busbar,,L1 Current (RMS),A,128.0
541537,Meadow Farm Estate S/S,2023-08-08 12:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.12
541537,Meadow Farm Estate S/S,2023-08-08 12:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.62
541537,Meadow Farm Estate S/S,2023-08-08 12:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.53
541537,Meadow Farm Estate S/S,2023-08-08 12:10:00+00:00,feeder,,L3 Active Power,kW,3.01
541537,Meadow Farm Estate S/S,2023-08-08 12:10:00+00:00,feeder,,L2 Active Power,kW,6.0
541537,Meadow Farm Estate S/S,2023-08-08 12:10:00+00:00,feeder,,L1 Active Power,kW,7.34
541537,Meadow Farm Estate S/S,2023-08-08 12:10:00+00:00,feeder,,N Current (RMS),A,26.7
541537,Meadow Farm Estate S/S,2023-08-08 12:10:00+00:00,feeder,,L3 Current (RMS),A,14.4
541537,Meadow Farm Estate S/S,2023-08-08 12:10:00+00:00,feeder,,L2 Current (RMS),A,27.4
541537,Meadow Farm Estate S/S,2023-08-08 12:10:00+00:00,feeder,,L1 Current (RMS),A,33.2
541537,Meadow Farm Estate S/S,2023-08-08 12:10:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.12
541537,Meadow Farm Estate S/S,2023-08-08 12:10:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.09
541537,Meadow Farm Estate S/S,2023-08-08 12:10:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.16
541537,Meadow Farm Estate S/S,2023-08-08 12:10:00+00:00,feeder,50.0,L3 Active Power,kW,6.14
541537,Meadow Farm Estate S/S,2023-08-08 12:10:00+00:00,feeder,50.0,L2 Active Power,kW,2.03
541537,Meadow Farm Estate S/S,2023-08-08 12:10:00+00:00,feeder,50.0,L1 Active Power,kW,2.03
541537,Meadow Farm Estate S/S,2023-08-08 12:10:00+00:00,feeder,50.0,N Current (RMS),A,17.0
