Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
541537,Meadow Farm Estate S/S,2023-08-08 12:10:00+00:00,feeder,50.0,L3 Current (RMS),A,27.9
541537,Meadow Farm Estate S/S,2023-08-08 12:10:00+00:00,feeder,50.0,L2 Current (RMS),A,10.4
541537,Meadow Farm Estate S/S,2023-08-08 12:10:00+00:00,feeder,50.0,L1 Current (RMS),A,10.0
541537,Meadow Farm Estate S/S,2023-08-08 12:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.4
541537,Meadow Farm Estate S/S,2023-08-08 12:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.57
541537,Meadow Farm Estate S/S,2023-08-08 12:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.38
541537,Meadow Farm Estate S/S,2023-08-08 12:10:00+00:00,feeder,40.0,L3 Active Power,kW,6.13
541537,Meadow Farm Estate S/S,2023-08-08 12:10:00+00:00,feeder,40.0,L2 Active Power,kW,4.95
541537,Meadow Farm Estate S/S,2023-08-08 12:10:00+00:00,feeder,40.0,L1 Active Power,kW,1.62
541537,Meadow Farm Estate S/S,2023-08-08 12:10:00+00:00,feeder,40.0,N Current (RMS),A,26.2
541537,Meadow Farm Estate S/S,2023-08-08 12:10:00+00:00,feeder,40.0,L3 Current (RMS),A,28.5
541537,Meadow Farm Estate S/S,2023-08-08 12:10:00+00:00,feeder,40.0,L2 Current (RMS),A,22.2
541537,Meadow Farm Estate S/S,2023-08-08 12:10:00+00:00,feeder,40.0,L1 Current (RMS),A,11.9
541537,Meadow Farm Estate S/S,2023-08-08 12:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.03
541537,Meadow Farm Estate S/S,2023-08-08 12:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.75
541537,Meadow Farm Estate S/S,2023-08-08 12:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.19
541537,Meadow Farm Estate S/S,2023-08-08 12:10:00+00:00,feeder,30.0,L3 Active Power,kW,13.2
541537,Meadow Farm Estate S/S,2023-08-08 12:10:00+00:00,feeder,30.0,L2 Active Power,kW,12.11
541537,Meadow Farm Estate S/S,2023-08-08 12:10:00+00:00,feeder,30.0,L1 Active Power,kW,6.05
541537,Meadow Farm Estate S/S,2023-08-08 12:10:00+00:00,feeder,30.0,N Current (RMS),A,40.1
541537,Meadow Farm Estate S/S,2023-08-08 12:10:00+00:00,feeder,30.0,L3 Current (RMS),A,56.6
541537,Meadow Farm Estate S/S,2023-08-08 12:10:00+00:00,feeder,30.0,L2 Current (RMS),A,52.9
541537,Meadow Farm Estate S/S,2023-08-08 12:10:00+00:00,feeder,30.0,L1 Current (RMS),A,27.1
541537,Meadow Farm Estate S/S,2023-08-08 12:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.71
541537,Meadow Farm Estate S/S,2023-08-08 12:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.12
541537,Meadow Farm Estate S/S,2023-08-08 12:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.65
541537,Meadow Farm Estate S/S,2023-08-08 12:10:00+00:00,feeder,20.0,L3 Active Power,kW,7.15
541537,Meadow Farm Estate S/S,2023-08-08 12:10:00+00:00,feeder,20.0,L2 Active Power,kW,4.28
541537,Meadow Farm Estate S/S,2023-08-08 12:10:00+00:00,feeder,20.0,L1 Active Power,kW,8.69
541537,Meadow Farm Estate S/S,2023-08-08 12:10:00+00:00,feeder,20.0,N Current (RMS),A,31.0
541537,Meadow Farm Estate S/S,2023-08-08 12:10:00+00:00,feeder,20.0,L3 Current (RMS),A,32.0
541537,Meadow Farm Estate S/S,2023-08-08 12:10:00+00:00,feeder,20.0,L2 Current (RMS),A,19.6
541537,Meadow Farm Estate S/S,2023-08-08 12:10:00+00:00,feeder,20.0,L1 Current (RMS),A,39.6
541537,Meadow Farm Estate S/S,2023-08-08 12:10:00+00:00,transformer,,Temperature,C,28.1
541537,Meadow Farm Estate S/S,2023-08-08 12:10:00+00:00,busbar,,L3 Voltage THD,%,2.25
541537,Meadow Farm Estate S/S,2023-08-08 12:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.1
541537,Meadow Farm Estate S/S,2023-08-08 12:10:00+00:00,busbar,,L2 Voltage THD,%,2.39
541537,Meadow Farm Estate S/S,2023-08-08 12:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.07
541537,Meadow Farm Estate S/S,2023-08-08 12:10:00+00:00,busbar,,L1 Voltage THD,%,2.47
541537,Meadow Farm Estate S/S,2023-08-08 12:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.7
541537,Meadow Farm Estate S/S,2023-08-08 12:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.37
541537,Meadow Farm Estate S/S,2023-08-08 12:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.9
541537,Meadow Farm Estate S/S,2023-08-08 12:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.91
541537,Meadow Farm Estate S/S,2023-08-08 12:10:00+00:00,busbar,,L3 Active Power,kW,35.62
541537,Meadow Farm Estate S/S,2023-08-08 12:10:00+00:00,busbar,,L2 Active Power,kW,29.38
541537,Meadow Farm Estate S/S,2023-08-08 12:10:00+00:00,busbar,,L1 Active Power,kW,25.72
541537,Meadow Farm Estate S/S,2023-08-08 12:10:00+00:00,busbar,,N Current (RMS),A,83.7
541537,Meadow Farm Estate S/S,2023-08-08 12:10:00+00:00,busbar,,L3 Current (RMS),A,153.2
541537,Meadow Farm Estate S/S,2023-08-08 12:10:00+00:00,busbar,,L2 Current (RMS),A,129.1
541537,Meadow Farm Estate S/S,2023-08-08 12:10:00+00:00,busbar,,L1 Current (RMS),A,115.8
541537,Meadow Farm Estate S/S,2023-08-08 12:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.11
541537,Meadow Farm Estate S/S,2023-08-08 12:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.78
541537,Meadow Farm Estate S/S,2023-08-08 12:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.76
541537,Meadow Farm Estate S/S,2023-08-08 12:00:00+00:00,feeder,,L3 Active Power,kW,2.98
541537,Meadow Farm Estate S/S,2023-08-08 12:00:00+00:00,feeder,,L2 Active Power,kW,4.15
541537,Meadow Farm Estate S/S,2023-08-08 12:00:00+00:00,feeder,,L1 Active Power,kW,7.83
541537,Meadow Farm Estate S/S,2023-08-08 12:00:00+00:00,feeder,,N Current (RMS),A,29.6
541537,Meadow Farm Estate S/S,2023-08-08 12:00:00+00:00,feeder,,L3 Current (RMS),A,14.9
541537,Meadow Farm Estate S/S,2023-08-08 12:00:00+00:00,feeder,,L2 Current (RMS),A,21.0
541537,Meadow Farm Estate S/S,2023-08-08 12:00:00+00:00,feeder,,L1 Current (RMS),A,36.2
541537,Meadow Farm Estate S/S,2023-08-08 12:00:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.5
541537,Meadow Farm Estate S/S,2023-08-08 12:00:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.15
541537,Meadow Farm Estate S/S,2023-08-08 12:00:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.29
541537,Meadow Farm Estate S/S,2023-08-08 12:00:00+00:00,feeder,50.0,L3 Active Power,kW,3.53
541537,Meadow Farm Estate S/S,2023-08-08 12:00:00+00:00,feeder,50.0,L2 Active Power,kW,2.18
541537,Meadow Farm Estate S/S,2023-08-08 12:00:00+00:00,feeder,50.0,L1 Active Power,kW,1.43
541537,Meadow Farm Estate S/S,2023-08-08 12:00:00+00:00,feeder,50.0,N Current (RMS),A,10.9
541537,Meadow Farm Estate S/S,2023-08-08 12:00:00+00:00,feeder,50.0,L3 Current (RMS),A,17.0
541537,Meadow Farm Estate S/S,2023-08-08 12:00:00+00:00,feeder,50.0,L2 Current (RMS),A,11.3
541537,Meadow Farm Estate S/S,2023-08-08 12:00:00+00:00,feeder,50.0,L1 Current (RMS),A,7.5
541537,Meadow Farm Estate S/S,2023-08-08 12:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.54
541537,Meadow Farm Estate S/S,2023-08-08 12:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.41
541537,Meadow Farm Estate S/S,2023-08-08 12:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.31
541537,Meadow Farm Estate S/S,2023-08-08 12:00:00+00:00,feeder,40.0,L3 Active Power,kW,6.66
541537,Meadow Farm Estate S/S,2023-08-08 12:00:00+00:00,feeder,40.0,L2 Active Power,kW,3.63
541537,Meadow Farm Estate S/S,2023-08-08 12:00:00+00:00,feeder,40.0,L1 Active Power,kW,1.25
541537,Meadow Farm Estate S/S,2023-08-08 12:00:00+00:00,feeder,40.0,N Current (RMS),A,27.1
541537,Meadow Farm Estate S/S,2023-08-08 12:00:00+00:00,feeder,40.0,L3 Current (RMS),A,29.5
541537,Meadow Farm Estate S/S,2023-08-08 12:00:00+00:00,feeder,40.0,L2 Current (RMS),A,16.3
541537,Meadow Farm Estate S/S,2023-08-08 12:00:00+00:00,feeder,40.0,L1 Current (RMS),A,11.2
541537,Meadow Farm Estate S/S,2023-08-08 12:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.4
541537,Meadow Farm Estate S/S,2023-08-08 12:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.82
541537,Meadow Farm Estate S/S,2023-08-08 12:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.65
541537,Meadow Farm Estate S/S,2023-08-08 12:00:00+00:00,feeder,30.0,L3 Active Power,kW,13.32
541537,Meadow Farm Estate S/S,2023-08-08 12:00:00+00:00,feeder,30.0,L2 Active Power,kW,13.9
541537,Meadow Farm Estate S/S,2023-08-08 12:00:00+00:00,feeder,30.0,L1 Active Power,kW,8.02
541537,Meadow Farm Estate S/S,2023-08-08 12:00:00+00:00,feeder,30.0,N Current (RMS),A,38.6
541537,Meadow Farm Estate S/S,2023-08-08 12:00:00+00:00,feeder,30.0,L3 Current (RMS),A,57.9
541537,Meadow Farm Estate S/S,2023-08-08 12:00:00+00:00,feeder,30.0,L2 Current (RMS),A,60.2
541537,Meadow Farm Estate S/S,2023-08-08 12:00:00+00:00,feeder,30.0,L1 Current (RMS),A,35.0
541537,Meadow Farm Estate S/S,2023-08-08 12:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.74
541537,Meadow Farm Estate S/S,2023-08-08 12:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.05
541537,Meadow Farm Estate S/S,2023-08-08 12:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.71
541537,Meadow Farm Estate S/S,2023-08-08 12:00:00+00:00,feeder,20.0,L3 Active Power,kW,6.8
541537,Meadow Farm Estate S/S,2023-08-08 12:00:00+00:00,feeder,20.0,L2 Active Power,kW,7.09
541537,Meadow Farm Estate S/S,2023-08-08 12:00:00+00:00,feeder,20.0,L1 Active Power,kW,8.41
541537,Meadow Farm Estate S/S,2023-08-08 12:00:00+00:00,feeder,20.0,N Current (RMS),A,30.1
541537,Meadow Farm Estate S/S,2023-08-08 12:00:00+00:00,feeder,20.0,L3 Current (RMS),A,33.8
541537,Meadow Farm Estate S/S,2023-08-08 12:00:00+00:00,feeder,20.0,L2 Current (RMS),A,35.2
541537,Meadow Farm Estate S/S,2023-08-08 12:00:00+00:00,feeder,20.0,L1 Current (RMS),A,38.8
541537,Meadow Farm Estate S/S,2023-08-08 12:00:00+00:00,transformer,,Temperature,C,27.8
541537,Meadow Farm Estate S/S,2023-08-08 12:00:00+00:00,busbar,,L3 Voltage THD,%,2.29
541537,Meadow Farm Estate S/S,2023-08-08 12:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.83
541537,Meadow Farm Estate S/S,2023-08-08 12:00:00+00:00,busbar,,L2 Voltage THD,%,2.41
541537,Meadow Farm Estate S/S,2023-08-08 12:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.7
541537,Meadow Farm Estate S/S,2023-08-08 12:00:00+00:00,busbar,,L1 Voltage THD,%,2.46
541537,Meadow Farm Estate S/S,2023-08-08 12:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.5
541537,Meadow Farm Estate S/S,2023-08-08 12:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.29
541537,Meadow Farm Estate S/S,2023-08-08 12:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.22
541537,Meadow Farm Estate S/S,2023-08-08 12:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.72
541537,Meadow Farm Estate S/S,2023-08-08 12:00:00+00:00,busbar,,L3 Active Power,kW,33.29
541537,Meadow Farm Estate S/S,2023-08-08 12:00:00+00:00,busbar,,L2 Active Power,kW,30.95
541537,Meadow Farm Estate S/S,2023-08-08 12:00:00+00:00,busbar,,L1 Active Power,kW,26.95
541537,Meadow Farm Estate S/S,2023-08-08 12:00:00+00:00,busbar,,N Current (RMS),A,83.6
541537,Meadow Farm Estate S/S,2023-08-08 12:00:00+00:00,busbar,,L3 Current (RMS),A,145.4
541537,Meadow Farm Estate S/S,2023-08-08 12:00:00+00:00,busbar,,L2 Current (RMS),A,136.1
541537,Meadow Farm Estate S/S,2023-08-08 12:00:00+00:00,busbar,,L1 Current (RMS),A,122.0
541537,Meadow Farm Estate S/S,2023-08-08 11:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.82
541537,Meadow Farm Estate S/S,2023-08-08 11:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.7
541537,Meadow Farm Estate S/S,2023-08-08 11:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.75
541537,Meadow Farm Estate S/S,2023-08-08 11:50:00+00:00,feeder,,L3 Active Power,kW,5.65
541537,Meadow Farm Estate S/S,2023-08-08 11:50:00+00:00,feeder,,L2 Active Power,kW,4.52
541537,Meadow Farm Estate S/S,2023-08-08 11:50:00+00:00,feeder,,L1 Active Power,kW,6.13
541537,Meadow Farm Estate S/S,2023-08-08 11:50:00+00:00,feeder,,N Current (RMS),A,26.8
541537,Meadow Farm Estate S/S,2023-08-08 11:50:00+00:00,feeder,,L3 Current (RMS),A,28.4
541537,Meadow Farm Estate S/S,2023-08-08 11:50:00+00:00,feeder,,L2 Current (RMS),A,22.7
541537,Meadow Farm Estate S/S,2023-08-08 11:50:00+00:00,feeder,,L1 Current (RMS),A,29.5
541537,Meadow Farm Estate S/S,2023-08-08 11:50:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.48
541537,Meadow Farm Estate S/S,2023-08-08 11:50:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.03
541537,Meadow Farm Estate S/S,2023-08-08 11:50:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.29
541537,Meadow Farm Estate S/S,2023-08-08 11:50:00+00:00,feeder,50.0,L3 Active Power,kW,4.22
541537,Meadow Farm Estate S/S,2023-08-08 11:50:00+00:00,feeder,50.0,L2 Active Power,kW,2.63
541537,Meadow Farm Estate S/S,2023-08-08 11:50:00+00:00,feeder,50.0,L1 Active Power,kW,1.93
541537,Meadow Farm Estate S/S,2023-08-08 11:50:00+00:00,feeder,50.0,N Current (RMS),A,11.2
541537,Meadow Farm Estate S/S,2023-08-08 11:50:00+00:00,feeder,50.0,L3 Current (RMS),A,19.3
541537,Meadow Farm Estate S/S,2023-08-08 11:50:00+00:00,feeder,50.0,L2 Current (RMS),A,13.3
541537,Meadow Farm Estate S/S,2023-08-08 11:50:00+00:00,feeder,50.0,L1 Current (RMS),A,9.8
541537,Meadow Farm Estate S/S,2023-08-08 11:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.69
541537,Meadow Farm Estate S/S,2023-08-08 11:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.35
541537,Meadow Farm Estate S/S,2023-08-08 11:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.27
541537,Meadow Farm Estate S/S,2023-08-08 11:50:00+00:00,feeder,40.0,L3 Active Power,kW,4.17
541537,Meadow Farm Estate S/S,2023-08-08 11:50:00+00:00,feeder,40.0,L2 Active Power,kW,3.66
541537,Meadow Farm Estate S/S,2023-08-08 11:50:00+00:00,feeder,40.0,L1 Active Power,kW,2.16
541537,Meadow Farm Estate S/S,2023-08-08 11:50:00+00:00,feeder,40.0,N Current (RMS),A,17.8
541537,Meadow Farm Estate S/S,2023-08-08 11:50:00+00:00,feeder,40.0,L3 Current (RMS),A,20.6
541537,Meadow Farm Estate S/S,2023-08-08 11:50:00+00:00,feeder,40.0,L2 Current (RMS),A,16.2
541537,Meadow Farm Estate S/S,2023-08-08 11:50:00+00:00,feeder,40.0,L1 Current (RMS),A,12.3
541537,Meadow Farm Estate S/S,2023-08-08 11:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.51
541537,Meadow Farm Estate S/S,2023-08-08 11:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.38
541537,Meadow Farm Estate S/S,2023-08-08 11:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.75
541537,Meadow Farm Estate S/S,2023-08-08 11:50:00+00:00,feeder,30.0,L3 Active Power,kW,13.71
541537,Meadow Farm Estate S/S,2023-08-08 11:50:00+00:00,feeder,30.0,L2 Active Power,kW,11.4
541537,Meadow Farm Estate S/S,2023-08-08 11:50:00+00:00,feeder,30.0,L1 Active Power,kW,6.66
541537,Meadow Farm Estate S/S,2023-08-08 11:50:00+00:00,feeder,30.0,N Current (RMS),A,37.5
541537,Meadow Farm Estate S/S,2023-08-08 11:50:00+00:00,feeder,30.0,L3 Current (RMS),A,59.0
541537,Meadow Farm Estate S/S,2023-08-08 11:50:00+00:00,feeder,30.0,L2 Current (RMS),A,49.9
541537,Meadow Farm Estate S/S,2023-08-08 11:50:00+00:00,feeder,30.0,L1 Current (RMS),A,29.3
541537,Meadow Farm Estate S/S,2023-08-08 11:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.68
541537,Meadow Farm Estate S/S,2023-08-08 11:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.42
541537,Meadow Farm Estate S/S,2023-08-08 11:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.72
541537,Meadow Farm Estate S/S,2023-08-08 11:50:00+00:00,feeder,20.0,L3 Active Power,kW,6.81
541537,Meadow Farm Estate S/S,2023-08-08 11:50:00+00:00,feeder,20.0,L2 Active Power,kW,9.45
541537,Meadow Farm Estate S/S,2023-08-08 11:50:00+00:00,feeder,20.0,L1 Active Power,kW,6.83
541537,Meadow Farm Estate S/S,2023-08-08 11:50:00+00:00,feeder,20.0,N Current (RMS),A,27.2
541537,Meadow Farm Estate S/S,2023-08-08 11:50:00+00:00,feeder,20.0,L3 Current (RMS),A,34.4
541537,Meadow Farm Estate S/S,2023-08-08 11:50:00+00:00,feeder,20.0,L2 Current (RMS),A,42.8
541537,Meadow Farm Estate S/S,2023-08-08 11:50:00+00:00,feeder,20.0,L1 Current (RMS),A,32.8
541537,Meadow Farm Estate S/S,2023-08-08 11:50:00+00:00,transformer,,Temperature,C,27.7
541537,Meadow Farm Estate S/S,2023-08-08 11:50:00+00:00,busbar,,L3 Voltage THD,%,2.18
541537,Meadow Farm Estate S/S,2023-08-08 11:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.16
541537,Meadow Farm Estate S/S,2023-08-08 11:50:00+00:00,busbar,,L2 Voltage THD,%,2.36
541537,Meadow Farm Estate S/S,2023-08-08 11:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.88
541537,Meadow Farm Estate S/S,2023-08-08 11:50:00+00:00,busbar,,L1 Voltage THD,%,2.37
541537,Meadow Farm Estate S/S,2023-08-08 11:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.88
541537,Meadow Farm Estate S/S,2023-08-08 11:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.19
541537,Meadow Farm Estate S/S,2023-08-08 11:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.88
541537,Meadow Farm Estate S/S,2023-08-08 11:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.78
541537,Meadow Farm Estate S/S,2023-08-08 11:50:00+00:00,busbar,,L3 Active Power,kW,34.56
541537,Meadow Farm Estate S/S,2023-08-08 11:50:00+00:00,busbar,,L2 Active Power,kW,31.66
541537,Meadow Farm Estate S/S,2023-08-08 11:50:00+00:00,busbar,,L1 Active Power,kW,23.71
541537,Meadow Farm Estate S/S,2023-08-08 11:50:00+00:00,busbar,,N Current (RMS),A,85.1
541537,Meadow Farm Estate S/S,2023-08-08 11:50:00+00:00,busbar,,L3 Current (RMS),A,150.2
541537,Meadow Farm Estate S/S,2023-08-08 11:50:00+00:00,busbar,,L2 Current (RMS),A,139.2
541537,Meadow Farm Estate S/S,2023-08-08 11:50:00+00:00,busbar,,L1 Current (RMS),A,108.4
541537,Meadow Farm Estate S/S,2023-08-08 11:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.81
541537,Meadow Farm Estate S/S,2023-08-08 11:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.35
541537,Meadow Farm Estate S/S,2023-08-08 11:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.48
541537,Meadow Farm Estate S/S,2023-08-08 11:40:00+00:00,feeder,,L3 Active Power,kW,5.91
541537,Meadow Farm Estate S/S,2023-08-08 11:40:00+00:00,feeder,,L2 Active Power,kW,5.65
541537,Meadow Farm Estate S/S,2023-08-08 11:40:00+00:00,feeder,,L1 Active Power,kW,6.34
541537,Meadow Farm Estate S/S,2023-08-08 11:40:00+00:00,feeder,,N Current (RMS),A,21.7
541537,Meadow Farm Estate S/S,2023-08-08 11:40:00+00:00,feeder,,L3 Current (RMS),A,27.4
541537,Meadow Farm Estate S/S,2023-08-08 11:40:00+00:00,feeder,,L2 Current (RMS),A,26.8
541537,Meadow Farm Estate S/S,2023-08-08 11:40:00+00:00,feeder,,L1 Current (RMS),A,28.8
541537,Meadow Farm Estate S/S,2023-08-08 11:40:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.34
541537,Meadow Farm Estate S/S,2023-08-08 11:40:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.09
541537,Meadow Farm Estate S/S,2023-08-08 11:40:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.21
541537,Meadow Farm Estate S/S,2023-08-08 11:40:00+00:00,feeder,50.0,L3 Active Power,kW,5.14
541537,Meadow Farm Estate S/S,2023-08-08 11:40:00+00:00,feeder,50.0,L2 Active Power,kW,2.12
541537,Meadow Farm Estate S/S,2023-08-08 11:40:00+00:00,feeder,50.0,L1 Active Power,kW,1.67
541537,Meadow Farm Estate S/S,2023-08-08 11:40:00+00:00,feeder,50.0,N Current (RMS),A,13.1
541537,Meadow Farm Estate S/S,2023-08-08 11:40:00+00:00,feeder,50.0,L3 Current (RMS),A,23.0
541537,Meadow Farm Estate S/S,2023-08-08 11:40:00+00:00,feeder,50.0,L2 Current (RMS),A,10.8
541537,Meadow Farm Estate S/S,2023-08-08 11:40:00+00:00,feeder,50.0,L1 Current (RMS),A,8.6
541537,Meadow Farm Estate S/S,2023-08-08 11:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.65
541537,Meadow Farm Estate S/S,2023-08-08 11:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.25
541537,Meadow Farm Estate S/S,2023-08-08 11:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.17
541537,Meadow Farm Estate S/S,2023-08-08 11:40:00+00:00,feeder,40.0,L3 Active Power,kW,3.3
541537,Meadow Farm Estate S/S,2023-08-08 11:40:00+00:00,feeder,40.0,L2 Active Power,kW,3.61
541537,Meadow Farm Estate S/S,2023-08-08 11:40:00+00:00,feeder,40.0,L1 Active Power,kW,4.69
541537,Meadow Farm Estate S/S,2023-08-08 11:40:00+00:00,feeder,40.0,N Current (RMS),A,15.8
541537,Meadow Farm Estate S/S,2023-08-08 11:40:00+00:00,feeder,40.0,L3 Current (RMS),A,16.4
541537,Meadow Farm Estate S/S,2023-08-08 11:40:00+00:00,feeder,40.0,L2 Current (RMS),A,18.0
541537,Meadow Farm Estate S/S,2023-08-08 11:40:00+00:00,feeder,40.0,L1 Current (RMS),A,22.2
541537,Meadow Farm Estate S/S,2023-08-08 11:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.32
541537,Meadow Farm Estate S/S,2023-08-08 11:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.19
541537,Meadow Farm Estate S/S,2023-08-08 11:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.89
541537,Meadow Farm Estate S/S,2023-08-08 11:40:00+00:00,feeder,30.0,L3 Active Power,kW,12.53
541537,Meadow Farm Estate S/S,2023-08-08 11:40:00+00:00,feeder,30.0,L2 Active Power,kW,12.82
541537,Meadow Farm Estate S/S,2023-08-08 11:40:00+00:00,feeder,30.0,L1 Active Power,kW,6.82
541537,Meadow Farm Estate S/S,2023-08-08 11:40:00+00:00,feeder,30.0,N Current (RMS),A,39.1
541537,Meadow Farm Estate S/S,2023-08-08 11:40:00+00:00,feeder,30.0,L3 Current (RMS),A,54.6
541537,Meadow Farm Estate S/S,2023-08-08 11:40:00+00:00,feeder,30.0,L2 Current (RMS),A,56.6
541537,Meadow Farm Estate S/S,2023-08-08 11:40:00+00:00,feeder,30.0,L1 Current (RMS),A,30.2
541537,Meadow Farm Estate S/S,2023-08-08 11:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.34
541537,Meadow Farm Estate S/S,2023-08-08 11:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.54
541537,Meadow Farm Estate S/S,2023-08-08 11:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.74
541537,Meadow Farm Estate S/S,2023-08-08 11:40:00+00:00,feeder,20.0,L3 Active Power,kW,4.74
541537,Meadow Farm Estate S/S,2023-08-08 11:40:00+00:00,feeder,20.0,L2 Active Power,kW,7.16
541537,Meadow Farm Estate S/S,2023-08-08 11:40:00+00:00,feeder,20.0,L1 Active Power,kW,9.42
541537,Meadow Farm Estate S/S,2023-08-08 11:40:00+00:00,feeder,20.0,N Current (RMS),A,26.0
541537,Meadow Farm Estate S/S,2023-08-08 11:40:00+00:00,feeder,20.0,L3 Current (RMS),A,22.0
541537,Meadow Farm Estate S/S,2023-08-08 11:40:00+00:00,feeder,20.0,L2 Current (RMS),A,30.8
541537,Meadow Farm Estate S/S,2023-08-08 11:40:00+00:00,feeder,20.0,L1 Current (RMS),A,43.4
541537,Meadow Farm Estate S/S,2023-08-08 11:40:00+00:00,transformer,,Temperature,C,27.7
541537,Meadow Farm Estate S/S,2023-08-08 11:40:00+00:00,busbar,,L3 Voltage THD,%,2.17
541537,Meadow Farm Estate S/S,2023-08-08 11:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.82
541537,Meadow Farm Estate S/S,2023-08-08 11:40:00+00:00,busbar,,L2 Voltage THD,%,2.38
541537,Meadow Farm Estate S/S,2023-08-08 11:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.59
541537,Meadow Farm Estate S/S,2023-08-08 11:40:00+00:00,busbar,,L1 Voltage THD,%,2.41
541537,Meadow Farm Estate S/S,2023-08-08 11:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.27
541537,Meadow Farm Estate S/S,2023-08-08 11:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.48
541537,Meadow Farm Estate S/S,2023-08-08 11:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.42
541537,Meadow Farm Estate S/S,2023-08-08 11:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.49
541537,Meadow Farm Estate S/S,2023-08-08 11:40:00+00:00,busbar,,L3 Active Power,kW,31.63
541537,Meadow Farm Estate S/S,2023-08-08 11:40:00+00:00,busbar,,L2 Active Power,kW,31.37
541537,Meadow Farm Estate S/S,2023-08-08 11:40:00+00:00,busbar,,L1 Active Power,kW,28.95
541537,Meadow Farm Estate S/S,2023-08-08 11:40:00+00:00,busbar,,N Current (RMS),A,77.6
541537,Meadow Farm Estate S/S,2023-08-08 11:40:00+00:00,busbar,,L3 Current (RMS),A,137.7
541537,Meadow Farm Estate S/S,2023-08-08 11:40:00+00:00,busbar,,L2 Current (RMS),A,138.0
541537,Meadow Farm Estate S/S,2023-08-08 11:40:00+00:00,busbar,,L1 Current (RMS),A,129.5
541537,Meadow Farm Estate S/S,2023-08-08 11:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.74
541537,Meadow Farm Estate S/S,2023-08-08 11:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.92
541537,Meadow Farm Estate S/S,2023-08-08 11:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.66
541537,Meadow Farm Estate S/S,2023-08-08 11:30:00+00:00,feeder,,L3 Active Power,kW,4.99
541537,Meadow Farm Estate S/S,2023-08-08 11:30:00+00:00,feeder,,L2 Active Power,kW,7.65
541537,Meadow Farm Estate S/S,2023-08-08 11:30:00+00:00,feeder,,L1 Active Power,kW,8.97
541537,Meadow Farm Estate S/S,2023-08-08 11:30:00+00:00,feeder,,N Current (RMS),A,25.2
541537,Meadow Farm Estate S/S,2023-08-08 11:30:00+00:00,feeder,,L3 Current (RMS),A,25.1
541537,Meadow Farm Estate S/S,2023-08-08 11:30:00+00:00,feeder,,L2 Current (RMS),A,34.3
541537,Meadow Farm Estate S/S,2023-08-08 11:30:00+00:00,feeder,,L1 Current (RMS),A,39.0
541537,Meadow Farm Estate S/S,2023-08-08 11:30:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.32
541537,Meadow Farm Estate S/S,2023-08-08 11:30:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.24
541537,Meadow Farm Estate S/S,2023-08-08 11:30:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.25
541537,Meadow Farm Estate S/S,2023-08-08 11:30:00+00:00,feeder,50.0,L3 Active Power,kW,2.51
541537,Meadow Farm Estate S/S,2023-08-08 11:30:00+00:00,feeder,50.0,L2 Active Power,kW,1.98
541537,Meadow Farm Estate S/S,2023-08-08 11:30:00+00:00,feeder,50.0,L1 Active Power,kW,1.66
541537,Meadow Farm Estate S/S,2023-08-08 11:30:00+00:00,feeder,50.0,N Current (RMS),A,8.8
541537,Meadow Farm Estate S/S,2023-08-08 11:30:00+00:00,feeder,50.0,L3 Current (RMS),A,12.0
541537,Meadow Farm Estate S/S,2023-08-08 11:30:00+00:00,feeder,50.0,L2 Current (RMS),A,10.6
541537,Meadow Farm Estate S/S,2023-08-08 11:30:00+00:00,feeder,50.0,L1 Current (RMS),A,8.7
541537,Meadow Farm Estate S/S,2023-08-08 11:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.69
541537,Meadow Farm Estate S/S,2023-08-08 11:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.23
541537,Meadow Farm Estate S/S,2023-08-08 11:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.29
541537,Meadow Farm Estate S/S,2023-08-08 11:30:00+00:00,feeder,40.0,L3 Active Power,kW,4.44
541537,Meadow Farm Estate S/S,2023-08-08 11:30:00+00:00,feeder,40.0,L2 Active Power,kW,2.29
541537,Meadow Farm Estate S/S,2023-08-08 11:30:00+00:00,feeder,40.0,L1 Active Power,kW,2.74
541537,Meadow Farm Estate S/S,2023-08-08 11:30:00+00:00,feeder,40.0,N Current (RMS),A,16.5
541537,Meadow Farm Estate S/S,2023-08-08 11:30:00+00:00,feeder,40.0,L3 Current (RMS),A,21.4
541537,Meadow Farm Estate S/S,2023-08-08 11:30:00+00:00,feeder,40.0,L2 Current (RMS),A,10.2
541537,Meadow Farm Estate S/S,2023-08-08 11:30:00+00:00,feeder,40.0,L1 Current (RMS),A,14.0
541537,Meadow Farm Estate S/S,2023-08-08 11:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.12
541537,Meadow Farm Estate S/S,2023-08-08 11:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.64
541537,Meadow Farm Estate S/S,2023-08-08 11:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.92
541537,Meadow Farm Estate S/S,2023-08-08 11:30:00+00:00,feeder,30.0,L3 Active Power,kW,12.72
541537,Meadow Farm Estate S/S,2023-08-08 11:30:00+00:00,feeder,30.0,L2 Active Power,kW,12.43
541537,Meadow Farm Estate S/S,2023-08-08 11:30:00+00:00,feeder,30.0,L1 Active Power,kW,7.36
541537,Meadow Farm Estate S/S,2023-08-08 11:30:00+00:00,feeder,30.0,N Current (RMS),A,35.6
541537,Meadow Farm Estate S/S,2023-08-08 11:30:00+00:00,feeder,30.0,L3 Current (RMS),A,55.3
541537,Meadow Farm Estate S/S,2023-08-08 11:30:00+00:00,feeder,30.0,L2 Current (RMS),A,55.0
541537,Meadow Farm Estate S/S,2023-08-08 11:30:00+00:00,feeder,30.0,L1 Current (RMS),A,32.6
541537,Meadow Farm Estate S/S,2023-08-08 11:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.71
541537,Meadow Farm Estate S/S,2023-08-08 11:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.59
541537,Meadow Farm Estate S/S,2023-08-08 11:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.52
541537,Meadow Farm Estate S/S,2023-08-08 11:30:00+00:00,feeder,20.0,L3 Active Power,kW,5.13
541537,Meadow Farm Estate S/S,2023-08-08 11:30:00+00:00,feeder,20.0,L2 Active Power,kW,5.32
541537,Meadow Farm Estate S/S,2023-08-08 11:30:00+00:00,feeder,20.0,L1 Active Power,kW,12.17
541537,Meadow Farm Estate S/S,2023-08-08 11:30:00+00:00,feeder,20.0,N Current (RMS),A,37.9
541537,Meadow Farm Estate S/S,2023-08-08 11:30:00+00:00,feeder,20.0,L3 Current (RMS),A,23.6
541537,Meadow Farm Estate S/S,2023-08-08 11:30:00+00:00,feeder,20.0,L2 Current (RMS),A,24.6
541537,Meadow Farm Estate S/S,2023-08-08 11:30:00+00:00,feeder,20.0,L1 Current (RMS),A,53.7
541537,Meadow Farm Estate S/S,2023-08-08 11:30:00+00:00,transformer,,Temperature,C,27.8
541537,Meadow Farm Estate S/S,2023-08-08 11:30:00+00:00,busbar,,L3 Voltage THD,%,2.21
541537,Meadow Farm Estate S/S,2023-08-08 11:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.71
541537,Meadow Farm Estate S/S,2023-08-08 11:30:00+00:00,busbar,,L2 Voltage THD,%,2.36
541537,Meadow Farm Estate S/S,2023-08-08 11:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.63
541537,Meadow Farm Estate S/S,2023-08-08 11:30:00+00:00,busbar,,L1 Voltage THD,%,2.38
541537,Meadow Farm Estate S/S,2023-08-08 11:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.18
541537,Meadow Farm Estate S/S,2023-08-08 11:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.58
541537,Meadow Farm Estate S/S,2023-08-08 11:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.63
541537,Meadow Farm Estate S/S,2023-08-08 11:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.64
541537,Meadow Farm Estate S/S,2023-08-08 11:30:00+00:00,busbar,,L3 Active Power,kW,29.8
541537,Meadow Farm Estate S/S,2023-08-08 11:30:00+00:00,busbar,,L2 Active Power,kW,29.67
541537,Meadow Farm Estate S/S,2023-08-08 11:30:00+00:00,busbar,,L1 Active Power,kW,32.9
541537,Meadow Farm Estate S/S,2023-08-08 11:30:00+00:00,busbar,,N Current (RMS),A,79.1
541537,Meadow Farm Estate S/S,2023-08-08 11:30:00+00:00,busbar,,L3 Current (RMS),A,131.0
541537,Meadow Farm Estate S/S,2023-08-08 11:30:00+00:00,busbar,,L2 Current (RMS),A,131.8
541537,Meadow Farm Estate S/S,2023-08-08 11:30:00+00:00,busbar,,L1 Current (RMS),A,144.1
541537,Meadow Farm Estate S/S,2023-08-08 11:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.69
541537,Meadow Farm Estate S/S,2023-08-08 11:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.04
541537,Meadow Farm Estate S/S,2023-08-08 11:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.81
541537,Meadow Farm Estate S/S,2023-08-08 11:20:00+00:00,feeder,,L3 Active Power,kW,3.47
541537,Meadow Farm Estate S/S,2023-08-08 11:20:00+00:00,feeder,,L2 Active Power,kW,6.05
541537,Meadow Farm Estate S/S,2023-08-08 11:20:00+00:00,feeder,,L1 Active Power,kW,8.12
541537,Meadow Farm Estate S/S,2023-08-08 11:20:00+00:00,feeder,,N Current (RMS),A,23.7
541537,Meadow Farm Estate S/S,2023-08-08 11:20:00+00:00,feeder,,L3 Current (RMS),A,15.8
541537,Meadow Farm Estate S/S,2023-08-08 11:20:00+00:00,feeder,,L2 Current (RMS),A,28.1
541537,Meadow Farm Estate S/S,2023-08-08 11:20:00+00:00,feeder,,L1 Current (RMS),A,36.0
541537,Meadow Farm Estate S/S,2023-08-08 11:20:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.43
541537,Meadow Farm Estate S/S,2023-08-08 11:20:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.33
541537,Meadow Farm Estate S/S,2023-08-08 11:20:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.29
541537,Meadow Farm Estate S/S,2023-08-08 11:20:00+00:00,feeder,50.0,L3 Active Power,kW,2.44
541537,Meadow Farm Estate S/S,2023-08-08 11:20:00+00:00,feeder,50.0,L2 Active Power,kW,2.15
541537,Meadow Farm Estate S/S,2023-08-08 11:20:00+00:00,feeder,50.0,L1 Active Power,kW,2.0
541537,Meadow Farm Estate S/S,2023-08-08 11:20:00+00:00,feeder,50.0,N Current (RMS),A,9.3
541537,Meadow Farm Estate S/S,2023-08-08 11:20:00+00:00,feeder,50.0,L3 Current (RMS),A,11.4
541537,Meadow Farm Estate S/S,2023-08-08 11:20:00+00:00,feeder,50.0,L2 Current (RMS),A,11.9
541537,Meadow Farm Estate S/S,2023-08-08 11:20:00+00:00,feeder,50.0,L1 Current (RMS),A,9.9
541537,Meadow Farm Estate S/S,2023-08-08 11:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.41
541537,Meadow Farm Estate S/S,2023-08-08 11:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.39
541537,Meadow Farm Estate S/S,2023-08-08 11:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.23
541537,Meadow Farm Estate S/S,2023-08-08 11:20:00+00:00,feeder,40.0,L3 Active Power,kW,4.09
541537,Meadow Farm Estate S/S,2023-08-08 11:20:00+00:00,feeder,40.0,L2 Active Power,kW,2.2
541537,Meadow Farm Estate S/S,2023-08-08 11:20:00+00:00,feeder,40.0,L1 Active Power,kW,2.71
541537,Meadow Farm Estate S/S,2023-08-08 11:20:00+00:00,feeder,40.0,N Current (RMS),A,15.1
541537,Meadow Farm Estate S/S,2023-08-08 11:20:00+00:00,feeder,40.0,L3 Current (RMS),A,19.6
541537,Meadow Farm Estate S/S,2023-08-08 11:20:00+00:00,feeder,40.0,L2 Current (RMS),A,10.0
541537,Meadow Farm Estate S/S,2023-08-08 11:20:00+00:00,feeder,40.0,L1 Current (RMS),A,14.3
541537,Meadow Farm Estate S/S,2023-08-08 11:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.98
541537,Meadow Farm Estate S/S,2023-08-08 11:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.59
541537,Meadow Farm Estate S/S,2023-08-08 11:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.66
541537,Meadow Farm Estate S/S,2023-08-08 11:20:00+00:00,feeder,30.0,L3 Active Power,kW,11.34
541537,Meadow Farm Estate S/S,2023-08-08 11:20:00+00:00,feeder,30.0,L2 Active Power,kW,13.4
541537,Meadow Farm Estate S/S,2023-08-08 11:20:00+00:00,feeder,30.0,L1 Active Power,kW,6.88
541537,Meadow Farm Estate S/S,2023-08-08 11:20:00+00:00,feeder,30.0,N Current (RMS),A,35.0
541537,Meadow Farm Estate S/S,2023-08-08 11:20:00+00:00,feeder,30.0,L3 Current (RMS),A,49.0
541537,Meadow Farm Estate S/S,2023-08-08 11:20:00+00:00,feeder,30.0,L2 Current (RMS),A,58.2
541537,Meadow Farm Estate S/S,2023-08-08 11:20:00+00:00,feeder,30.0,L1 Current (RMS),A,30.6
541537,Meadow Farm Estate S/S,2023-08-08 11:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.43
541537,Meadow Farm Estate S/S,2023-08-08 11:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.44
541537,Meadow Farm Estate S/S,2023-08-08 11:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.51
541537,Meadow Farm Estate S/S,2023-08-08 11:20:00+00:00,feeder,20.0,L3 Active Power,kW,4.49
541537,Meadow Farm Estate S/S,2023-08-08 11:20:00+00:00,feeder,20.0,L2 Active Power,kW,4.39
541537,Meadow Farm Estate S/S,2023-08-08 11:20:00+00:00,feeder,20.0,L1 Active Power,kW,7.99
541537,Meadow Farm Estate S/S,2023-08-08 11:20:00+00:00,feeder,20.0,N Current (RMS),A,28.4
541537,Meadow Farm Estate S/S,2023-08-08 11:20:00+00:00,feeder,20.0,L3 Current (RMS),A,20.9
541537,Meadow Farm Estate S/S,2023-08-08 11:20:00+00:00,feeder,20.0,L2 Current (RMS),A,20.1
541537,Meadow Farm Estate S/S,2023-08-08 11:20:00+00:00,feeder,20.0,L1 Current (RMS),A,38.0
541537,Meadow Farm Estate S/S,2023-08-08 11:20:00+00:00,transformer,,Temperature,C,27.7
541537,Meadow Farm Estate S/S,2023-08-08 11:20:00+00:00,busbar,,L3 Voltage THD,%,2.15
541537,Meadow Farm Estate S/S,2023-08-08 11:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.0
541537,Meadow Farm Estate S/S,2023-08-08 11:20:00+00:00,busbar,,L2 Voltage THD,%,2.36
541537,Meadow Farm Estate S/S,2023-08-08 11:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.88
541537,Meadow Farm Estate S/S,2023-08-08 11:20:00+00:00,busbar,,L1 Voltage THD,%,2.38
541537,Meadow Farm Estate S/S,2023-08-08 11:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.5
541537,Meadow Farm Estate S/S,2023-08-08 11:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.95
541537,Meadow Farm Estate S/S,2023-08-08 11:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.79
541537,Meadow Farm Estate S/S,2023-08-08 11:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.51
541537,Meadow Farm Estate S/S,2023-08-08 11:20:00+00:00,busbar,,L3 Active Power,kW,25.82
541537,Meadow Farm Estate S/S,2023-08-08 11:20:00+00:00,busbar,,L2 Active Power,kW,28.18
541537,Meadow Farm Estate S/S,2023-08-08 11:20:00+00:00,busbar,,L1 Active Power,kW,27.7
541537,Meadow Farm Estate S/S,2023-08-08 11:20:00+00:00,busbar,,N Current (RMS),A,72.0
541537,Meadow Farm Estate S/S,2023-08-08 11:20:00+00:00,busbar,,L3 Current (RMS),A,113.3
541537,Meadow Farm Estate S/S,2023-08-08 11:20:00+00:00,busbar,,L2 Current (RMS),A,124.8
541537,Meadow Farm Estate S/S,2023-08-08 11:20:00+00:00,busbar,,L1 Current (RMS),A,123.9
541537,Meadow Farm Estate S/S,2023-08-08 11:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.99
541537,Meadow Farm Estate S/S,2023-08-08 11:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.11
541537,Meadow Farm Estate S/S,2023-08-08 11:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.81
541537,Meadow Farm Estate S/S,2023-08-08 11:10:00+00:00,feeder,,L3 Active Power,kW,5.22
541537,Meadow Farm Estate S/S,2023-08-08 11:10:00+00:00,feeder,,L2 Active Power,kW,5.82
541537,Meadow Farm Estate S/S,2023-08-08 11:10:00+00:00,feeder,,L1 Active Power,kW,8.16
541537,Meadow Farm Estate S/S,2023-08-08 11:10:00+00:00,feeder,,N Current (RMS),A,22.6
541537,Meadow Farm Estate S/S,2023-08-08 11:10:00+00:00,feeder,,L3 Current (RMS),A,24.4
541537,Meadow Farm Estate S/S,2023-08-08 11:10:00+00:00,feeder,,L2 Current (RMS),A,26.7
541537,Meadow Farm Estate S/S,2023-08-08 11:10:00+00:00,feeder,,L1 Current (RMS),A,35.8
541537,Meadow Farm Estate S/S,2023-08-08 11:10:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.3
541537,Meadow Farm Estate S/S,2023-08-08 11:10:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.27
541537,Meadow Farm Estate S/S,2023-08-08 11:10:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.27
541537,Meadow Farm Estate S/S,2023-08-08 11:10:00+00:00,feeder,50.0,L3 Active Power,kW,3.69
541537,Meadow Farm Estate S/S,2023-08-08 11:10:00+00:00,feeder,50.0,L2 Active Power,kW,1.82
541537,Meadow Farm Estate S/S,2023-08-08 11:10:00+00:00,feeder,50.0,L1 Active Power,kW,2.2
541537,Meadow Farm Estate S/S,2023-08-08 11:10:00+00:00,feeder,50.0,N Current (RMS),A,7.9
541537,Meadow Farm Estate S/S,2023-08-08 11:10:00+00:00,feeder,50.0,L3 Current (RMS),A,16.3
541537,Meadow Farm Estate S/S,2023-08-08 11:10:00+00:00,feeder,50.0,L2 Current (RMS),A,10.1
541537,Meadow Farm Estate S/S,2023-08-08 11:10:00+00:00,feeder,50.0,L1 Current (RMS),A,10.4
541537,Meadow Farm Estate S/S,2023-08-08 11:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.2
541537,Meadow Farm Estate S/S,2023-08-08 11:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.37
541537,Meadow Farm Estate S/S,2023-08-08 11:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.23
541537,Meadow Farm Estate S/S,2023-08-08 11:10:00+00:00,feeder,40.0,L3 Active Power,kW,3.79
541537,Meadow Farm Estate S/S,2023-08-08 11:10:00+00:00,feeder,40.0,L2 Active Power,kW,2.32
541537,Meadow Farm Estate S/S,2023-08-08 11:10:00+00:00,feeder,40.0,L1 Active Power,kW,5.91
541537,Meadow Farm Estate S/S,2023-08-08 11:10:00+00:00,feeder,40.0,N Current (RMS),A,16.4
541537,Meadow Farm Estate S/S,2023-08-08 11:10:00+00:00,feeder,40.0,L3 Current (RMS),A,17.8
541537,Meadow Farm Estate S/S,2023-08-08 11:10:00+00:00,feeder,40.0,L2 Current (RMS),A,10.9
541537,Meadow Farm Estate S/S,2023-08-08 11:10:00+00:00,feeder,40.0,L1 Current (RMS),A,26.5
541537,Meadow Farm Estate S/S,2023-08-08 11:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.54
541537,Meadow Farm Estate S/S,2023-08-08 11:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.75
541537,Meadow Farm Estate S/S,2023-08-08 11:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.02
541537,Meadow Farm Estate S/S,2023-08-08 11:10:00+00:00,feeder,30.0,L3 Active Power,kW,12.5
541537,Meadow Farm Estate S/S,2023-08-08 11:10:00+00:00,feeder,30.0,L2 Active Power,kW,11.22
541537,Meadow Farm Estate S/S,2023-08-08 11:10:00+00:00,feeder,30.0,L1 Active Power,kW,10.93
541537,Meadow Farm Estate S/S,2023-08-08 11:10:00+00:00,feeder,30.0,N Current (RMS),A,31.8
541537,Meadow Farm Estate S/S,2023-08-08 11:10:00+00:00,feeder,30.0,L3 Current (RMS),A,55.2
541537,Meadow Farm Estate S/S,2023-08-08 11:10:00+00:00,feeder,30.0,L2 Current (RMS),A,50.7
541537,Meadow Farm Estate S/S,2023-08-08 11:10:00+00:00,feeder,30.0,L1 Current (RMS),A,46.9
541537,Meadow Farm Estate S/S,2023-08-08 11:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.59
541537,Meadow Farm Estate S/S,2023-08-08 11:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.63
541537,Meadow Farm Estate S/S,2023-08-08 11:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.62
541537,Meadow Farm Estate S/S,2023-08-08 11:10:00+00:00,feeder,20.0,L3 Active Power,kW,3.93
541537,Meadow Farm Estate S/S,2023-08-08 11:10:00+00:00,feeder,20.0,L2 Active Power,kW,4.59
541537,Meadow Farm Estate S/S,2023-08-08 11:10:00+00:00,feeder,20.0,L1 Active Power,kW,6.89
541537,Meadow Farm Estate S/S,2023-08-08 11:10:00+00:00,feeder,20.0,N Current (RMS),A,21.8
541537,Meadow Farm Estate S/S,2023-08-08 11:10:00+00:00,feeder,20.0,L3 Current (RMS),A,18.3
541537,Meadow Farm Estate S/S,2023-08-08 11:10:00+00:00,feeder,20.0,L2 Current (RMS),A,20.8
541537,Meadow Farm Estate S/S,2023-08-08 11:10:00+00:00,feeder,20.0,L1 Current (RMS),A,32.9
541537,Meadow Farm Estate S/S,2023-08-08 11:10:00+00:00,transformer,,Temperature,C,27.6
541537,Meadow Farm Estate S/S,2023-08-08 11:10:00+00:00,busbar,,L3 Voltage THD,%,2.08
541537,Meadow Farm Estate S/S,2023-08-08 11:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.64
541537,Meadow Farm Estate S/S,2023-08-08 11:10:00+00:00,busbar,,L2 Voltage THD,%,2.31
541537,Meadow Farm Estate S/S,2023-08-08 11:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.56
541537,Meadow Farm Estate S/S,2023-08-08 11:10:00+00:00,busbar,,L1 Voltage THD,%,2.31
541537,Meadow Farm Estate S/S,2023-08-08 11:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.85
541537,Meadow Farm Estate S/S,2023-08-08 11:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.63
541537,Meadow Farm Estate S/S,2023-08-08 11:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.13
541537,Meadow Farm Estate S/S,2023-08-08 11:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.91
541537,Meadow Farm Estate S/S,2023-08-08 11:10:00+00:00,busbar,,L3 Active Power,kW,29.12
541537,Meadow Farm Estate S/S,2023-08-08 11:10:00+00:00,busbar,,L2 Active Power,kW,25.77
541537,Meadow Farm Estate S/S,2023-08-08 11:10:00+00:00,busbar,,L1 Active Power,kW,34.09
541537,Meadow Farm Estate S/S,2023-08-08 11:10:00+00:00,busbar,,N Current (RMS),A,81.5
541537,Meadow Farm Estate S/S,2023-08-08 11:10:00+00:00,busbar,,L3 Current (RMS),A,128.6
541537,Meadow Farm Estate S/S,2023-08-08 11:10:00+00:00,busbar,,L2 Current (RMS),A,115.9
541537,Meadow Farm Estate S/S,2023-08-08 11:10:00+00:00,busbar,,L1 Current (RMS),A,148.3
541537,Meadow Farm Estate S/S,2023-08-08 11:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.03
541537,Meadow Farm Estate S/S,2023-08-08 11:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.04
541537,Meadow Farm Estate S/S,2023-08-08 11:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.14
541537,Meadow Farm Estate S/S,2023-08-08 11:00:00+00:00,feeder,,L3 Active Power,kW,5.77
541537,Meadow Farm Estate S/S,2023-08-08 11:00:00+00:00,feeder,,L2 Active Power,kW,10.54
541537,Meadow Farm Estate S/S,2023-08-08 11:00:00+00:00,feeder,,L1 Active Power,kW,6.38
541537,Meadow Farm Estate S/S,2023-08-08 11:00:00+00:00,feeder,,N Current (RMS),A,29.8
541537,Meadow Farm Estate S/S,2023-08-08 11:00:00+00:00,feeder,,L3 Current (RMS),A,28.5
541537,Meadow Farm Estate S/S,2023-08-08 11:00:00+00:00,feeder,,L2 Current (RMS),A,46.3
541537,Meadow Farm Estate S/S,2023-08-08 11:00:00+00:00,feeder,,L1 Current (RMS),A,30.6
541537,Meadow Farm Estate S/S,2023-08-08 11:00:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.42
541537,Meadow Farm Estate S/S,2023-08-08 11:00:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.35
541537,Meadow Farm Estate S/S,2023-08-08 11:00:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.33
541537,Meadow Farm Estate S/S,2023-08-08 11:00:00+00:00,feeder,50.0,L3 Active Power,kW,1.61
541537,Meadow Farm Estate S/S,2023-08-08 11:00:00+00:00,feeder,50.0,L2 Active Power,kW,2.22
541537,Meadow Farm Estate S/S,2023-08-08 11:00:00+00:00,feeder,50.0,L1 Active Power,kW,3.44
541537,Meadow Farm Estate S/S,2023-08-08 11:00:00+00:00,feeder,50.0,N Current (RMS),A,12.8
541537,Meadow Farm Estate S/S,2023-08-08 11:00:00+00:00,feeder,50.0,L3 Current (RMS),A,8.5
541537,Meadow Farm Estate S/S,2023-08-08 11:00:00+00:00,feeder,50.0,L2 Current (RMS),A,12.3
541537,Meadow Farm Estate S/S,2023-08-08 11:00:00+00:00,feeder,50.0,L1 Current (RMS),A,15.3
541537,Meadow Farm Estate S/S,2023-08-08 11:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.29
541537,Meadow Farm Estate S/S,2023-08-08 11:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.39
541537,Meadow Farm Estate S/S,2023-08-08 11:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.35
541537,Meadow Farm Estate S/S,2023-08-08 11:00:00+00:00,feeder,40.0,L3 Active Power,kW,5.98
541537,Meadow Farm Estate S/S,2023-08-08 11:00:00+00:00,feeder,40.0,L2 Active Power,kW,4.67
541537,Meadow Farm Estate S/S,2023-08-08 11:00:00+00:00,feeder,40.0,L1 Active Power,kW,3.12
541537,Meadow Farm Estate S/S,2023-08-08 11:00:00+00:00,feeder,40.0,N Current (RMS),A,21.6
541537,Meadow Farm Estate S/S,2023-08-08 11:00:00+00:00,feeder,40.0,L3 Current (RMS),A,28.3
541537,Meadow Farm Estate S/S,2023-08-08 11:00:00+00:00,feeder,40.0,L2 Current (RMS),A,20.6
541537,Meadow Farm Estate S/S,2023-08-08 11:00:00+00:00,feeder,40.0,L1 Current (RMS),A,19.3
541537,Meadow Farm Estate S/S,2023-08-08 11:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.1
541537,Meadow Farm Estate S/S,2023-08-08 11:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.78
541537,Meadow Farm Estate S/S,2023-08-08 11:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
541537,Meadow Farm Estate S/S,2023-08-08 11:00:00+00:00,feeder,30.0,L3 Active Power,kW,12.45
541537,Meadow Farm Estate S/S,2023-08-08 11:00:00+00:00,feeder,30.0,L2 Active Power,kW,11.43
541537,Meadow Farm Estate S/S,2023-08-08 11:00:00+00:00,feeder,30.0,L1 Active Power,kW,12.68
541537,Meadow Farm Estate S/S,2023-08-08 11:00:00+00:00,feeder,30.0,N Current (RMS),A,31.5
541537,Meadow Farm Estate S/S,2023-08-08 11:00:00+00:00,feeder,30.0,L3 Current (RMS),A,55.3
541537,Meadow Farm Estate S/S,2023-08-08 11:00:00+00:00,feeder,30.0,L2 Current (RMS),A,50.7
541537,Meadow Farm Estate S/S,2023-08-08 11:00:00+00:00,feeder,30.0,L1 Current (RMS),A,54.6
541537,Meadow Farm Estate S/S,2023-08-08 11:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.38
541537,Meadow Farm Estate S/S,2023-08-08 11:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.53
541537,Meadow Farm Estate S/S,2023-08-08 11:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.4
541537,Meadow Farm Estate S/S,2023-08-08 11:00:00+00:00,feeder,20.0,L3 Active Power,kW,8.53
541537,Meadow Farm Estate S/S,2023-08-08 11:00:00+00:00,feeder,20.0,L2 Active Power,kW,7.19
541537,Meadow Farm Estate S/S,2023-08-08 11:00:00+00:00,feeder,20.0,L1 Active Power,kW,7.71
541537,Meadow Farm Estate S/S,2023-08-08 11:00:00+00:00,feeder,20.0,N Current (RMS),A,23.9
541537,Meadow Farm Estate S/S,2023-08-08 11:00:00+00:00,feeder,20.0,L3 Current (RMS),A,37.0
541537,Meadow Farm Estate S/S,2023-08-08 11:00:00+00:00,feeder,20.0,L2 Current (RMS),A,31.6
541537,Meadow Farm Estate S/S,2023-08-08 11:00:00+00:00,feeder,20.0,L1 Current (RMS),A,35.7
541537,Meadow Farm Estate S/S,2023-08-08 11:00:00+00:00,transformer,,Temperature,C,27.4
541537,Meadow Farm Estate S/S,2023-08-08 11:00:00+00:00,busbar,,L3 Voltage THD,%,2.14
541537,Meadow Farm Estate S/S,2023-08-08 11:00:00+00:00,busbar,,L3 Voltage (RMS),V,238.88
541537,Meadow Farm Estate S/S,2023-08-08 11:00:00+00:00,busbar,,L2 Voltage THD,%,2.38
541537,Meadow Farm Estate S/S,2023-08-08 11:00:00+00:00,busbar,,L2 Voltage (RMS),V,238.63
541537,Meadow Farm Estate S/S,2023-08-08 11:00:00+00:00,busbar,,L1 Voltage THD,%,2.38
541537,Meadow Farm Estate S/S,2023-08-08 11:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.23
541537,Meadow Farm Estate S/S,2023-08-08 11:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.22
541537,Meadow Farm Estate S/S,2023-08-08 11:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.09
541537,Meadow Farm Estate S/S,2023-08-08 11:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.22
541537,Meadow Farm Estate S/S,2023-08-08 11:00:00+00:00,busbar,,L3 Active Power,kW,34.35
541537,Meadow Farm Estate S/S,2023-08-08 11:00:00+00:00,busbar,,L2 Active Power,kW,36.05
541537,Meadow Farm Estate S/S,2023-08-08 11:00:00+00:00,busbar,,L1 Active Power,kW,33.33
541537,Meadow Farm Estate S/S,2023-08-08 11:00:00+00:00,busbar,,N Current (RMS),A,82.3
541537,Meadow Farm Estate S/S,2023-08-08 11:00:00+00:00,busbar,,L3 Current (RMS),A,151.1
