Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
541537,Meadow Farm Estate S/S,2023-08-08 11:00:00+00:00,busbar,,L2 Current (RMS),A,157.5
541537,Meadow Farm Estate S/S,2023-08-08 11:00:00+00:00,busbar,,L1 Current (RMS),A,147.0
541537,Meadow Farm Estate S/S,2023-08-08 10:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.98
541537,Meadow Farm Estate S/S,2023-08-08 10:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.79
541537,Meadow Farm Estate S/S,2023-08-08 10:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.89
541537,Meadow Farm Estate S/S,2023-08-08 10:50:00+00:00,feeder,,L3 Active Power,kW,3.88
541537,Meadow Farm Estate S/S,2023-08-08 10:50:00+00:00,feeder,,L2 Active Power,kW,10.62
541537,Meadow Farm Estate S/S,2023-08-08 10:50:00+00:00,feeder,,L1 Active Power,kW,7.89
541537,Meadow Farm Estate S/S,2023-08-08 10:50:00+00:00,feeder,,N Current (RMS),A,30.5
541537,Meadow Farm Estate S/S,2023-08-08 10:50:00+00:00,feeder,,L3 Current (RMS),A,19.7
541537,Meadow Farm Estate S/S,2023-08-08 10:50:00+00:00,feeder,,L2 Current (RMS),A,45.7
541537,Meadow Farm Estate S/S,2023-08-08 10:50:00+00:00,feeder,,L1 Current (RMS),A,36.0
541537,Meadow Farm Estate S/S,2023-08-08 10:50:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.64
541537,Meadow Farm Estate S/S,2023-08-08 10:50:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.23
541537,Meadow Farm Estate S/S,2023-08-08 10:50:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.31
541537,Meadow Farm Estate S/S,2023-08-08 10:50:00+00:00,feeder,50.0,L3 Active Power,kW,1.33
541537,Meadow Farm Estate S/S,2023-08-08 10:50:00+00:00,feeder,50.0,L2 Active Power,kW,2.34
541537,Meadow Farm Estate S/S,2023-08-08 10:50:00+00:00,feeder,50.0,L1 Active Power,kW,2.99
541537,Meadow Farm Estate S/S,2023-08-08 10:50:00+00:00,feeder,50.0,N Current (RMS),A,12.4
541537,Meadow Farm Estate S/S,2023-08-08 10:50:00+00:00,feeder,50.0,L3 Current (RMS),A,7.1
541537,Meadow Farm Estate S/S,2023-08-08 10:50:00+00:00,feeder,50.0,L2 Current (RMS),A,12.3
541537,Meadow Farm Estate S/S,2023-08-08 10:50:00+00:00,feeder,50.0,L1 Current (RMS),A,14.6
541537,Meadow Farm Estate S/S,2023-08-08 10:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.47
541537,Meadow Farm Estate S/S,2023-08-08 10:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.25
541537,Meadow Farm Estate S/S,2023-08-08 10:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.43
541537,Meadow Farm Estate S/S,2023-08-08 10:50:00+00:00,feeder,40.0,L3 Active Power,kW,3.2
541537,Meadow Farm Estate S/S,2023-08-08 10:50:00+00:00,feeder,40.0,L2 Active Power,kW,4.54
541537,Meadow Farm Estate S/S,2023-08-08 10:50:00+00:00,feeder,40.0,L1 Active Power,kW,0.41
541537,Meadow Farm Estate S/S,2023-08-08 10:50:00+00:00,feeder,40.0,N Current (RMS),A,21.4
541537,Meadow Farm Estate S/S,2023-08-08 10:50:00+00:00,feeder,40.0,L3 Current (RMS),A,15.6
541537,Meadow Farm Estate S/S,2023-08-08 10:50:00+00:00,feeder,40.0,L2 Current (RMS),A,19.7
541537,Meadow Farm Estate S/S,2023-08-08 10:50:00+00:00,feeder,40.0,L1 Current (RMS),A,7.8
541537,Meadow Farm Estate S/S,2023-08-08 10:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.66
541537,Meadow Farm Estate S/S,2023-08-08 10:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.76
541537,Meadow Farm Estate S/S,2023-08-08 10:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.19
541537,Meadow Farm Estate S/S,2023-08-08 10:50:00+00:00,feeder,30.0,L3 Active Power,kW,10.54
541537,Meadow Farm Estate S/S,2023-08-08 10:50:00+00:00,feeder,30.0,L2 Active Power,kW,14.76
541537,Meadow Farm Estate S/S,2023-08-08 10:50:00+00:00,feeder,30.0,L1 Active Power,kW,9.14
541537,Meadow Farm Estate S/S,2023-08-08 10:50:00+00:00,feeder,30.0,N Current (RMS),A,32.7
541537,Meadow Farm Estate S/S,2023-08-08 10:50:00+00:00,feeder,30.0,L3 Current (RMS),A,46.4
541537,Meadow Farm Estate S/S,2023-08-08 10:50:00+00:00,feeder,30.0,L2 Current (RMS),A,63.7
541537,Meadow Farm Estate S/S,2023-08-08 10:50:00+00:00,feeder,30.0,L1 Current (RMS),A,39.5
541537,Meadow Farm Estate S/S,2023-08-08 10:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.69
541537,Meadow Farm Estate S/S,2023-08-08 10:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.24
541537,Meadow Farm Estate S/S,2023-08-08 10:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.26
541537,Meadow Farm Estate S/S,2023-08-08 10:50:00+00:00,feeder,20.0,L3 Active Power,kW,7.18
541537,Meadow Farm Estate S/S,2023-08-08 10:50:00+00:00,feeder,20.0,L2 Active Power,kW,7.37
541537,Meadow Farm Estate S/S,2023-08-08 10:50:00+00:00,feeder,20.0,L1 Active Power,kW,7.59
541537,Meadow Farm Estate S/S,2023-08-08 10:50:00+00:00,feeder,20.0,N Current (RMS),A,24.5
541537,Meadow Farm Estate S/S,2023-08-08 10:50:00+00:00,feeder,20.0,L3 Current (RMS),A,32.8
541537,Meadow Farm Estate S/S,2023-08-08 10:50:00+00:00,feeder,20.0,L2 Current (RMS),A,32.9
541537,Meadow Farm Estate S/S,2023-08-08 10:50:00+00:00,feeder,20.0,L1 Current (RMS),A,35.1
541537,Meadow Farm Estate S/S,2023-08-08 10:50:00+00:00,transformer,,Temperature,C,27.4
541537,Meadow Farm Estate S/S,2023-08-08 10:50:00+00:00,busbar,,L3 Voltage THD,%,2.14
541537,Meadow Farm Estate S/S,2023-08-08 10:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.02
541537,Meadow Farm Estate S/S,2023-08-08 10:50:00+00:00,busbar,,L2 Voltage THD,%,2.37
541537,Meadow Farm Estate S/S,2023-08-08 10:50:00+00:00,busbar,,L2 Voltage (RMS),V,238.42
541537,Meadow Farm Estate S/S,2023-08-08 10:50:00+00:00,busbar,,L1 Voltage THD,%,2.4
541537,Meadow Farm Estate S/S,2023-08-08 10:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.38
541537,Meadow Farm Estate S/S,2023-08-08 10:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.44
541537,Meadow Farm Estate S/S,2023-08-08 10:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.28
541537,Meadow Farm Estate S/S,2023-08-08 10:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.08
541537,Meadow Farm Estate S/S,2023-08-08 10:50:00+00:00,busbar,,L3 Active Power,kW,26.15
541537,Meadow Farm Estate S/S,2023-08-08 10:50:00+00:00,busbar,,L2 Active Power,kW,39.63
541537,Meadow Farm Estate S/S,2023-08-08 10:50:00+00:00,busbar,,L1 Active Power,kW,28.02
541537,Meadow Farm Estate S/S,2023-08-08 10:50:00+00:00,busbar,,N Current (RMS),A,88.0
541537,Meadow Farm Estate S/S,2023-08-08 10:50:00+00:00,busbar,,L3 Current (RMS),A,116.3
541537,Meadow Farm Estate S/S,2023-08-08 10:50:00+00:00,busbar,,L2 Current (RMS),A,171.5
541537,Meadow Farm Estate S/S,2023-08-08 10:50:00+00:00,busbar,,L1 Current (RMS),A,125.8
541537,Meadow Farm Estate S/S,2023-08-08 10:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.07
541537,Meadow Farm Estate S/S,2023-08-08 10:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.97
541537,Meadow Farm Estate S/S,2023-08-08 10:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.69
541537,Meadow Farm Estate S/S,2023-08-08 10:40:00+00:00,feeder,,L3 Active Power,kW,3.7
541537,Meadow Farm Estate S/S,2023-08-08 10:40:00+00:00,feeder,,L2 Active Power,kW,7.56
541537,Meadow Farm Estate S/S,2023-08-08 10:40:00+00:00,feeder,,L1 Active Power,kW,7.5
541537,Meadow Farm Estate S/S,2023-08-08 10:40:00+00:00,feeder,,N Current (RMS),A,27.3
541537,Meadow Farm Estate S/S,2023-08-08 10:40:00+00:00,feeder,,L3 Current (RMS),A,17.3
541537,Meadow Farm Estate S/S,2023-08-08 10:40:00+00:00,feeder,,L2 Current (RMS),A,35.1
541537,Meadow Farm Estate S/S,2023-08-08 10:40:00+00:00,feeder,,L1 Current (RMS),A,35.2
541537,Meadow Farm Estate S/S,2023-08-08 10:40:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.73
541537,Meadow Farm Estate S/S,2023-08-08 10:40:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.3
541537,Meadow Farm Estate S/S,2023-08-08 10:40:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.37
541537,Meadow Farm Estate S/S,2023-08-08 10:40:00+00:00,feeder,50.0,L3 Active Power,kW,1.29
541537,Meadow Farm Estate S/S,2023-08-08 10:40:00+00:00,feeder,50.0,L2 Active Power,kW,1.53
541537,Meadow Farm Estate S/S,2023-08-08 10:40:00+00:00,feeder,50.0,L1 Active Power,kW,1.19
541537,Meadow Farm Estate S/S,2023-08-08 10:40:00+00:00,feeder,50.0,N Current (RMS),A,7.5
541537,Meadow Farm Estate S/S,2023-08-08 10:40:00+00:00,feeder,50.0,L3 Current (RMS),A,7.0
541537,Meadow Farm Estate S/S,2023-08-08 10:40:00+00:00,feeder,50.0,L2 Current (RMS),A,9.2
541537,Meadow Farm Estate S/S,2023-08-08 10:40:00+00:00,feeder,50.0,L1 Current (RMS),A,6.8
541537,Meadow Farm Estate S/S,2023-08-08 10:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.42
541537,Meadow Farm Estate S/S,2023-08-08 10:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.48
541537,Meadow Farm Estate S/S,2023-08-08 10:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.42
541537,Meadow Farm Estate S/S,2023-08-08 10:40:00+00:00,feeder,40.0,L3 Active Power,kW,4.55
541537,Meadow Farm Estate S/S,2023-08-08 10:40:00+00:00,feeder,40.0,L2 Active Power,kW,2.64
541537,Meadow Farm Estate S/S,2023-08-08 10:40:00+00:00,feeder,40.0,L1 Active Power,kW,0.68
541537,Meadow Farm Estate S/S,2023-08-08 10:40:00+00:00,feeder,40.0,N Current (RMS),A,21.0
541537,Meadow Farm Estate S/S,2023-08-08 10:40:00+00:00,feeder,40.0,L3 Current (RMS),A,21.3
541537,Meadow Farm Estate S/S,2023-08-08 10:40:00+00:00,feeder,40.0,L2 Current (RMS),A,12.7
541537,Meadow Farm Estate S/S,2023-08-08 10:40:00+00:00,feeder,40.0,L1 Current (RMS),A,7.8
541537,Meadow Farm Estate S/S,2023-08-08 10:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.37
541537,Meadow Farm Estate S/S,2023-08-08 10:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.95
541537,Meadow Farm Estate S/S,2023-08-08 10:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.54
541537,Meadow Farm Estate S/S,2023-08-08 10:40:00+00:00,feeder,30.0,L3 Active Power,kW,12.48
541537,Meadow Farm Estate S/S,2023-08-08 10:40:00+00:00,feeder,30.0,L2 Active Power,kW,14.86
541537,Meadow Farm Estate S/S,2023-08-08 10:40:00+00:00,feeder,30.0,L1 Active Power,kW,8.85
541537,Meadow Farm Estate S/S,2023-08-08 10:40:00+00:00,feeder,30.0,N Current (RMS),A,32.3
541537,Meadow Farm Estate S/S,2023-08-08 10:40:00+00:00,feeder,30.0,L3 Current (RMS),A,54.0
541537,Meadow Farm Estate S/S,2023-08-08 10:40:00+00:00,feeder,30.0,L2 Current (RMS),A,64.2
541537,Meadow Farm Estate S/S,2023-08-08 10:40:00+00:00,feeder,30.0,L1 Current (RMS),A,38.3
541537,Meadow Farm Estate S/S,2023-08-08 10:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.1
541537,Meadow Farm Estate S/S,2023-08-08 10:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.9
541537,Meadow Farm Estate S/S,2023-08-08 10:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.27
541537,Meadow Farm Estate S/S,2023-08-08 10:40:00+00:00,feeder,20.0,L3 Active Power,kW,3.85
541537,Meadow Farm Estate S/S,2023-08-08 10:40:00+00:00,feeder,20.0,L2 Active Power,kW,6.67
541537,Meadow Farm Estate S/S,2023-08-08 10:40:00+00:00,feeder,20.0,L1 Active Power,kW,6.66
541537,Meadow Farm Estate S/S,2023-08-08 10:40:00+00:00,feeder,20.0,N Current (RMS),A,22.7
541537,Meadow Farm Estate S/S,2023-08-08 10:40:00+00:00,feeder,20.0,L3 Current (RMS),A,18.3
541537,Meadow Farm Estate S/S,2023-08-08 10:40:00+00:00,feeder,20.0,L2 Current (RMS),A,31.0
541537,Meadow Farm Estate S/S,2023-08-08 10:40:00+00:00,feeder,20.0,L1 Current (RMS),A,31.6
541537,Meadow Farm Estate S/S,2023-08-08 10:40:00+00:00,transformer,,Temperature,C,27.3
541537,Meadow Farm Estate S/S,2023-08-08 10:40:00+00:00,busbar,,L3 Voltage THD,%,2.16
541537,Meadow Farm Estate S/S,2023-08-08 10:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.14
541537,Meadow Farm Estate S/S,2023-08-08 10:40:00+00:00,busbar,,L2 Voltage THD,%,2.38
541537,Meadow Farm Estate S/S,2023-08-08 10:40:00+00:00,busbar,,L2 Voltage (RMS),V,238.7
541537,Meadow Farm Estate S/S,2023-08-08 10:40:00+00:00,busbar,,L1 Voltage THD,%,2.38
541537,Meadow Farm Estate S/S,2023-08-08 10:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.41
541537,Meadow Farm Estate S/S,2023-08-08 10:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.69
541537,Meadow Farm Estate S/S,2023-08-08 10:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.6
541537,Meadow Farm Estate S/S,2023-08-08 10:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.29
541537,Meadow Farm Estate S/S,2023-08-08 10:40:00+00:00,busbar,,L3 Active Power,kW,25.88
541537,Meadow Farm Estate S/S,2023-08-08 10:40:00+00:00,busbar,,L2 Active Power,kW,33.27
541537,Meadow Farm Estate S/S,2023-08-08 10:40:00+00:00,busbar,,L1 Active Power,kW,24.89
541537,Meadow Farm Estate S/S,2023-08-08 10:40:00+00:00,busbar,,N Current (RMS),A,78.4
541537,Meadow Farm Estate S/S,2023-08-08 10:40:00+00:00,busbar,,L3 Current (RMS),A,114.9
541537,Meadow Farm Estate S/S,2023-08-08 10:40:00+00:00,busbar,,L2 Current (RMS),A,147.4
541537,Meadow Farm Estate S/S,2023-08-08 10:40:00+00:00,busbar,,L1 Current (RMS),A,113.0
541537,Meadow Farm Estate S/S,2023-08-08 10:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.04
541537,Meadow Farm Estate S/S,2023-08-08 10:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.08
541537,Meadow Farm Estate S/S,2023-08-08 10:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.63
541537,Meadow Farm Estate S/S,2023-08-08 10:30:00+00:00,feeder,,L3 Active Power,kW,3.37
541537,Meadow Farm Estate S/S,2023-08-08 10:30:00+00:00,feeder,,L2 Active Power,kW,7.14
541537,Meadow Farm Estate S/S,2023-08-08 10:30:00+00:00,feeder,,L1 Active Power,kW,5.14
541537,Meadow Farm Estate S/S,2023-08-08 10:30:00+00:00,feeder,,N Current (RMS),A,22.7
541537,Meadow Farm Estate S/S,2023-08-08 10:30:00+00:00,feeder,,L3 Current (RMS),A,16.6
541537,Meadow Farm Estate S/S,2023-08-08 10:30:00+00:00,feeder,,L2 Current (RMS),A,32.5
541537,Meadow Farm Estate S/S,2023-08-08 10:30:00+00:00,feeder,,L1 Current (RMS),A,24.3
541537,Meadow Farm Estate S/S,2023-08-08 10:30:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.66
541537,Meadow Farm Estate S/S,2023-08-08 10:30:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.06
541537,Meadow Farm Estate S/S,2023-08-08 10:30:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.29
541537,Meadow Farm Estate S/S,2023-08-08 10:30:00+00:00,feeder,50.0,L3 Active Power,kW,2.06
541537,Meadow Farm Estate S/S,2023-08-08 10:30:00+00:00,feeder,50.0,L2 Active Power,kW,2.06
541537,Meadow Farm Estate S/S,2023-08-08 10:30:00+00:00,feeder,50.0,L1 Active Power,kW,1.17
541537,Meadow Farm Estate S/S,2023-08-08 10:30:00+00:00,feeder,50.0,N Current (RMS),A,9.4
541537,Meadow Farm Estate S/S,2023-08-08 10:30:00+00:00,feeder,50.0,L3 Current (RMS),A,10.8
541537,Meadow Farm Estate S/S,2023-08-08 10:30:00+00:00,feeder,50.0,L2 Current (RMS),A,10.9
541537,Meadow Farm Estate S/S,2023-08-08 10:30:00+00:00,feeder,50.0,L1 Current (RMS),A,6.8
541537,Meadow Farm Estate S/S,2023-08-08 10:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.61
541537,Meadow Farm Estate S/S,2023-08-08 10:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.77
541537,Meadow Farm Estate S/S,2023-08-08 10:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.11
541537,Meadow Farm Estate S/S,2023-08-08 10:30:00+00:00,feeder,40.0,L3 Active Power,kW,4.06
541537,Meadow Farm Estate S/S,2023-08-08 10:30:00+00:00,feeder,40.0,L2 Active Power,kW,2.45
541537,Meadow Farm Estate S/S,2023-08-08 10:30:00+00:00,feeder,40.0,L1 Active Power,kW,0.94
541537,Meadow Farm Estate S/S,2023-08-08 10:30:00+00:00,feeder,40.0,N Current (RMS),A,17.8
541537,Meadow Farm Estate S/S,2023-08-08 10:30:00+00:00,feeder,40.0,L3 Current (RMS),A,19.7
541537,Meadow Farm Estate S/S,2023-08-08 10:30:00+00:00,feeder,40.0,L2 Current (RMS),A,12.2
541537,Meadow Farm Estate S/S,2023-08-08 10:30:00+00:00,feeder,40.0,L1 Current (RMS),A,7.4
541537,Meadow Farm Estate S/S,2023-08-08 10:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.09
541537,Meadow Farm Estate S/S,2023-08-08 10:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.0
541537,Meadow Farm Estate S/S,2023-08-08 10:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.34
541537,Meadow Farm Estate S/S,2023-08-08 10:30:00+00:00,feeder,30.0,L3 Active Power,kW,13.42
541537,Meadow Farm Estate S/S,2023-08-08 10:30:00+00:00,feeder,30.0,L2 Active Power,kW,14.47
541537,Meadow Farm Estate S/S,2023-08-08 10:30:00+00:00,feeder,30.0,L1 Active Power,kW,8.27
541537,Meadow Farm Estate S/S,2023-08-08 10:30:00+00:00,feeder,30.0,N Current (RMS),A,34.2
541537,Meadow Farm Estate S/S,2023-08-08 10:30:00+00:00,feeder,30.0,L3 Current (RMS),A,57.7
541537,Meadow Farm Estate S/S,2023-08-08 10:30:00+00:00,feeder,30.0,L2 Current (RMS),A,63.1
541537,Meadow Farm Estate S/S,2023-08-08 10:30:00+00:00,feeder,30.0,L1 Current (RMS),A,36.2
541537,Meadow Farm Estate S/S,2023-08-08 10:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.18
541537,Meadow Farm Estate S/S,2023-08-08 10:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.91
541537,Meadow Farm Estate S/S,2023-08-08 10:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.32
541537,Meadow Farm Estate S/S,2023-08-08 10:30:00+00:00,feeder,20.0,L3 Active Power,kW,4.75
541537,Meadow Farm Estate S/S,2023-08-08 10:30:00+00:00,feeder,20.0,L2 Active Power,kW,4.51
541537,Meadow Farm Estate S/S,2023-08-08 10:30:00+00:00,feeder,20.0,L1 Active Power,kW,10.2
541537,Meadow Farm Estate S/S,2023-08-08 10:30:00+00:00,feeder,20.0,N Current (RMS),A,35.5
541537,Meadow Farm Estate S/S,2023-08-08 10:30:00+00:00,feeder,20.0,L3 Current (RMS),A,22.3
541537,Meadow Farm Estate S/S,2023-08-08 10:30:00+00:00,feeder,20.0,L2 Current (RMS),A,20.8
541537,Meadow Farm Estate S/S,2023-08-08 10:30:00+00:00,feeder,20.0,L1 Current (RMS),A,49.1
541537,Meadow Farm Estate S/S,2023-08-08 10:30:00+00:00,transformer,,Temperature,C,27.2
541537,Meadow Farm Estate S/S,2023-08-08 10:30:00+00:00,busbar,,L3 Voltage THD,%,2.2
541537,Meadow Farm Estate S/S,2023-08-08 10:30:00+00:00,busbar,,L3 Voltage (RMS),V,238.95
541537,Meadow Farm Estate S/S,2023-08-08 10:30:00+00:00,busbar,,L2 Voltage THD,%,2.37
541537,Meadow Farm Estate S/S,2023-08-08 10:30:00+00:00,busbar,,L2 Voltage (RMS),V,238.61
541537,Meadow Farm Estate S/S,2023-08-08 10:30:00+00:00,busbar,,L1 Voltage THD,%,2.39
541537,Meadow Farm Estate S/S,2023-08-08 10:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.34
541537,Meadow Farm Estate S/S,2023-08-08 10:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.58
541537,Meadow Farm Estate S/S,2023-08-08 10:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.82
541537,Meadow Farm Estate S/S,2023-08-08 10:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.69
541537,Meadow Farm Estate S/S,2023-08-08 10:30:00+00:00,busbar,,L3 Active Power,kW,27.65
541537,Meadow Farm Estate S/S,2023-08-08 10:30:00+00:00,busbar,,L2 Active Power,kW,30.63
541537,Meadow Farm Estate S/S,2023-08-08 10:30:00+00:00,busbar,,L1 Active Power,kW,25.72
541537,Meadow Farm Estate S/S,2023-08-08 10:30:00+00:00,busbar,,N Current (RMS),A,76.5
541537,Meadow Farm Estate S/S,2023-08-08 10:30:00+00:00,busbar,,L3 Current (RMS),A,122.7
541537,Meadow Farm Estate S/S,2023-08-08 10:30:00+00:00,busbar,,L2 Current (RMS),A,135.8
541537,Meadow Farm Estate S/S,2023-08-08 10:30:00+00:00,busbar,,L1 Current (RMS),A,117.6
541537,Meadow Farm Estate S/S,2023-08-08 10:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.93
541537,Meadow Farm Estate S/S,2023-08-08 10:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.21
541537,Meadow Farm Estate S/S,2023-08-08 10:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.23
541537,Meadow Farm Estate S/S,2023-08-08 10:20:00+00:00,feeder,,L3 Active Power,kW,3.9
541537,Meadow Farm Estate S/S,2023-08-08 10:20:00+00:00,feeder,,L2 Active Power,kW,5.5
541537,Meadow Farm Estate S/S,2023-08-08 10:20:00+00:00,feeder,,L1 Active Power,kW,7.67
541537,Meadow Farm Estate S/S,2023-08-08 10:20:00+00:00,feeder,,N Current (RMS),A,26.5
541537,Meadow Farm Estate S/S,2023-08-08 10:20:00+00:00,feeder,,L3 Current (RMS),A,18.6
541537,Meadow Farm Estate S/S,2023-08-08 10:20:00+00:00,feeder,,L2 Current (RMS),A,25.6
541537,Meadow Farm Estate S/S,2023-08-08 10:20:00+00:00,feeder,,L1 Current (RMS),A,34.5
541537,Meadow Farm Estate S/S,2023-08-08 10:20:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.61
541537,Meadow Farm Estate S/S,2023-08-08 10:20:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.02
541537,Meadow Farm Estate S/S,2023-08-08 10:20:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.26
541537,Meadow Farm Estate S/S,2023-08-08 10:20:00+00:00,feeder,50.0,L3 Active Power,kW,1.49
541537,Meadow Farm Estate S/S,2023-08-08 10:20:00+00:00,feeder,50.0,L2 Active Power,kW,1.88
541537,Meadow Farm Estate S/S,2023-08-08 10:20:00+00:00,feeder,50.0,L1 Active Power,kW,0.77
541537,Meadow Farm Estate S/S,2023-08-08 10:20:00+00:00,feeder,50.0,N Current (RMS),A,7.6
541537,Meadow Farm Estate S/S,2023-08-08 10:20:00+00:00,feeder,50.0,L3 Current (RMS),A,7.6
541537,Meadow Farm Estate S/S,2023-08-08 10:20:00+00:00,feeder,50.0,L2 Current (RMS),A,9.7
541537,Meadow Farm Estate S/S,2023-08-08 10:20:00+00:00,feeder,50.0,L1 Current (RMS),A,3.8
541537,Meadow Farm Estate S/S,2023-08-08 10:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.63
541537,Meadow Farm Estate S/S,2023-08-08 10:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.57
541537,Meadow Farm Estate S/S,2023-08-08 10:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.12
541537,Meadow Farm Estate S/S,2023-08-08 10:20:00+00:00,feeder,40.0,L3 Active Power,kW,3.73
541537,Meadow Farm Estate S/S,2023-08-08 10:20:00+00:00,feeder,40.0,L2 Active Power,kW,1.89
541537,Meadow Farm Estate S/S,2023-08-08 10:20:00+00:00,feeder,40.0,L1 Active Power,kW,1.21
541537,Meadow Farm Estate S/S,2023-08-08 10:20:00+00:00,feeder,40.0,N Current (RMS),A,15.7
541537,Meadow Farm Estate S/S,2023-08-08 10:20:00+00:00,feeder,40.0,L3 Current (RMS),A,18.2
541537,Meadow Farm Estate S/S,2023-08-08 10:20:00+00:00,feeder,40.0,L2 Current (RMS),A,8.9
541537,Meadow Farm Estate S/S,2023-08-08 10:20:00+00:00,feeder,40.0,L1 Current (RMS),A,8.2
541537,Meadow Farm Estate S/S,2023-08-08 10:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.57
541537,Meadow Farm Estate S/S,2023-08-08 10:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.25
541537,Meadow Farm Estate S/S,2023-08-08 10:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.02
541537,Meadow Farm Estate S/S,2023-08-08 10:20:00+00:00,feeder,30.0,L3 Active Power,kW,11.39
541537,Meadow Farm Estate S/S,2023-08-08 10:20:00+00:00,feeder,30.0,L2 Active Power,kW,14.52
541537,Meadow Farm Estate S/S,2023-08-08 10:20:00+00:00,feeder,30.0,L1 Active Power,kW,8.88
541537,Meadow Farm Estate S/S,2023-08-08 10:20:00+00:00,feeder,30.0,N Current (RMS),A,37.5
541537,Meadow Farm Estate S/S,2023-08-08 10:20:00+00:00,feeder,30.0,L3 Current (RMS),A,50.1
541537,Meadow Farm Estate S/S,2023-08-08 10:20:00+00:00,feeder,30.0,L2 Current (RMS),A,64.6
541537,Meadow Farm Estate S/S,2023-08-08 10:20:00+00:00,feeder,30.0,L1 Current (RMS),A,38.1
541537,Meadow Farm Estate S/S,2023-08-08 10:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.24
541537,Meadow Farm Estate S/S,2023-08-08 10:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.72
541537,Meadow Farm Estate S/S,2023-08-08 10:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.51
541537,Meadow Farm Estate S/S,2023-08-08 10:20:00+00:00,feeder,20.0,L3 Active Power,kW,4.29
541537,Meadow Farm Estate S/S,2023-08-08 10:20:00+00:00,feeder,20.0,L2 Active Power,kW,4.16
541537,Meadow Farm Estate S/S,2023-08-08 10:20:00+00:00,feeder,20.0,L1 Active Power,kW,9.02
541537,Meadow Farm Estate S/S,2023-08-08 10:20:00+00:00,feeder,20.0,N Current (RMS),A,28.0
541537,Meadow Farm Estate S/S,2023-08-08 10:20:00+00:00,feeder,20.0,L3 Current (RMS),A,20.7
541537,Meadow Farm Estate S/S,2023-08-08 10:20:00+00:00,feeder,20.0,L2 Current (RMS),A,19.1
541537,Meadow Farm Estate S/S,2023-08-08 10:20:00+00:00,feeder,20.0,L1 Current (RMS),A,41.6
541537,Meadow Farm Estate S/S,2023-08-08 10:20:00+00:00,transformer,,Temperature,C,27.2
541537,Meadow Farm Estate S/S,2023-08-08 10:20:00+00:00,busbar,,L3 Voltage THD,%,2.29
541537,Meadow Farm Estate S/S,2023-08-08 10:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.09
541537,Meadow Farm Estate S/S,2023-08-08 10:20:00+00:00,busbar,,L2 Voltage THD,%,2.42
541537,Meadow Farm Estate S/S,2023-08-08 10:20:00+00:00,busbar,,L2 Voltage (RMS),V,238.54
541537,Meadow Farm Estate S/S,2023-08-08 10:20:00+00:00,busbar,,L1 Voltage THD,%,2.47
541537,Meadow Farm Estate S/S,2023-08-08 10:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.21
541537,Meadow Farm Estate S/S,2023-08-08 10:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.98
541537,Meadow Farm Estate S/S,2023-08-08 10:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.78
541537,Meadow Farm Estate S/S,2023-08-08 10:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.15
541537,Meadow Farm Estate S/S,2023-08-08 10:20:00+00:00,busbar,,L3 Active Power,kW,24.82
541537,Meadow Farm Estate S/S,2023-08-08 10:20:00+00:00,busbar,,L2 Active Power,kW,27.96
541537,Meadow Farm Estate S/S,2023-08-08 10:20:00+00:00,busbar,,L1 Active Power,kW,27.55
541537,Meadow Farm Estate S/S,2023-08-08 10:20:00+00:00,busbar,,N Current (RMS),A,73.9
541537,Meadow Farm Estate S/S,2023-08-08 10:20:00+00:00,busbar,,L3 Current (RMS),A,111.7
541537,Meadow Farm Estate S/S,2023-08-08 10:20:00+00:00,busbar,,L2 Current (RMS),A,124.8
541537,Meadow Farm Estate S/S,2023-08-08 10:20:00+00:00,busbar,,L1 Current (RMS),A,122.6
541537,Meadow Farm Estate S/S,2023-08-08 10:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.86
541537,Meadow Farm Estate S/S,2023-08-08 10:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.22
541537,Meadow Farm Estate S/S,2023-08-08 10:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.14
541537,Meadow Farm Estate S/S,2023-08-08 10:10:00+00:00,feeder,,L3 Active Power,kW,3.43
541537,Meadow Farm Estate S/S,2023-08-08 10:10:00+00:00,feeder,,L2 Active Power,kW,5.52
541537,Meadow Farm Estate S/S,2023-08-08 10:10:00+00:00,feeder,,L1 Active Power,kW,6.67
541537,Meadow Farm Estate S/S,2023-08-08 10:10:00+00:00,feeder,,N Current (RMS),A,24.2
541537,Meadow Farm Estate S/S,2023-08-08 10:10:00+00:00,feeder,,L3 Current (RMS),A,16.3
541537,Meadow Farm Estate S/S,2023-08-08 10:10:00+00:00,feeder,,L2 Current (RMS),A,25.4
541537,Meadow Farm Estate S/S,2023-08-08 10:10:00+00:00,feeder,,L1 Current (RMS),A,30.2
541537,Meadow Farm Estate S/S,2023-08-08 10:10:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.56
541537,Meadow Farm Estate S/S,2023-08-08 10:10:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.94
541537,Meadow Farm Estate S/S,2023-08-08 10:10:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.34
541537,Meadow Farm Estate S/S,2023-08-08 10:10:00+00:00,feeder,50.0,L3 Active Power,kW,1.55
541537,Meadow Farm Estate S/S,2023-08-08 10:10:00+00:00,feeder,50.0,L2 Active Power,kW,6.51
541537,Meadow Farm Estate S/S,2023-08-08 10:10:00+00:00,feeder,50.0,L1 Active Power,kW,1.15
541537,Meadow Farm Estate S/S,2023-08-08 10:10:00+00:00,feeder,50.0,N Current (RMS),A,26.8
541537,Meadow Farm Estate S/S,2023-08-08 10:10:00+00:00,feeder,50.0,L3 Current (RMS),A,7.7
541537,Meadow Farm Estate S/S,2023-08-08 10:10:00+00:00,feeder,50.0,L2 Current (RMS),A,31.7
541537,Meadow Farm Estate S/S,2023-08-08 10:10:00+00:00,feeder,50.0,L1 Current (RMS),A,6.8
541537,Meadow Farm Estate S/S,2023-08-08 10:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.87
541537,Meadow Farm Estate S/S,2023-08-08 10:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.57
541537,Meadow Farm Estate S/S,2023-08-08 10:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.14
541537,Meadow Farm Estate S/S,2023-08-08 10:10:00+00:00,feeder,40.0,L3 Active Power,kW,4.1
541537,Meadow Farm Estate S/S,2023-08-08 10:10:00+00:00,feeder,40.0,L2 Active Power,kW,2.3
541537,Meadow Farm Estate S/S,2023-08-08 10:10:00+00:00,feeder,40.0,L1 Active Power,kW,1.49
541537,Meadow Farm Estate S/S,2023-08-08 10:10:00+00:00,feeder,40.0,N Current (RMS),A,17.2
541537,Meadow Farm Estate S/S,2023-08-08 10:10:00+00:00,feeder,40.0,L3 Current (RMS),A,20.3
541537,Meadow Farm Estate S/S,2023-08-08 10:10:00+00:00,feeder,40.0,L2 Current (RMS),A,11.2
541537,Meadow Farm Estate S/S,2023-08-08 10:10:00+00:00,feeder,40.0,L1 Current (RMS),A,9.0
541537,Meadow Farm Estate S/S,2023-08-08 10:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.52
541537,Meadow Farm Estate S/S,2023-08-08 10:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.35
541537,Meadow Farm Estate S/S,2023-08-08 10:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.83
541537,Meadow Farm Estate S/S,2023-08-08 10:10:00+00:00,feeder,30.0,L3 Active Power,kW,9.84
541537,Meadow Farm Estate S/S,2023-08-08 10:10:00+00:00,feeder,30.0,L2 Active Power,kW,12.78
541537,Meadow Farm Estate S/S,2023-08-08 10:10:00+00:00,feeder,30.0,L1 Active Power,kW,7.77
541537,Meadow Farm Estate S/S,2023-08-08 10:10:00+00:00,feeder,30.0,N Current (RMS),A,32.0
541537,Meadow Farm Estate S/S,2023-08-08 10:10:00+00:00,feeder,30.0,L3 Current (RMS),A,43.3
541537,Meadow Farm Estate S/S,2023-08-08 10:10:00+00:00,feeder,30.0,L2 Current (RMS),A,55.8
541537,Meadow Farm Estate S/S,2023-08-08 10:10:00+00:00,feeder,30.0,L1 Current (RMS),A,33.6
541537,Meadow Farm Estate S/S,2023-08-08 10:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.58
541537,Meadow Farm Estate S/S,2023-08-08 10:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.97
541537,Meadow Farm Estate S/S,2023-08-08 10:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.67
541537,Meadow Farm Estate S/S,2023-08-08 10:10:00+00:00,feeder,20.0,L3 Active Power,kW,6.08
541537,Meadow Farm Estate S/S,2023-08-08 10:10:00+00:00,feeder,20.0,L2 Active Power,kW,4.08
541537,Meadow Farm Estate S/S,2023-08-08 10:10:00+00:00,feeder,20.0,L1 Active Power,kW,9.86
541537,Meadow Farm Estate S/S,2023-08-08 10:10:00+00:00,feeder,20.0,N Current (RMS),A,30.5
541537,Meadow Farm Estate S/S,2023-08-08 10:10:00+00:00,feeder,20.0,L3 Current (RMS),A,28.0
541537,Meadow Farm Estate S/S,2023-08-08 10:10:00+00:00,feeder,20.0,L2 Current (RMS),A,19.0
541537,Meadow Farm Estate S/S,2023-08-08 10:10:00+00:00,feeder,20.0,L1 Current (RMS),A,45.2
541537,Meadow Farm Estate S/S,2023-08-08 10:10:00+00:00,transformer,,Temperature,C,27.3
541537,Meadow Farm Estate S/S,2023-08-08 10:10:00+00:00,busbar,,L3 Voltage THD,%,2.23
541537,Meadow Farm Estate S/S,2023-08-08 10:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.5
541537,Meadow Farm Estate S/S,2023-08-08 10:10:00+00:00,busbar,,L2 Voltage THD,%,2.35
541537,Meadow Farm Estate S/S,2023-08-08 10:10:00+00:00,busbar,,L2 Voltage (RMS),V,238.9
541537,Meadow Farm Estate S/S,2023-08-08 10:10:00+00:00,busbar,,L1 Voltage THD,%,2.4
541537,Meadow Farm Estate S/S,2023-08-08 10:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.56
541537,Meadow Farm Estate S/S,2023-08-08 10:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.39
541537,Meadow Farm Estate S/S,2023-08-08 10:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.05
541537,Meadow Farm Estate S/S,2023-08-08 10:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.11
541537,Meadow Farm Estate S/S,2023-08-08 10:10:00+00:00,busbar,,L3 Active Power,kW,25.01
541537,Meadow Farm Estate S/S,2023-08-08 10:10:00+00:00,busbar,,L2 Active Power,kW,31.19
541537,Meadow Farm Estate S/S,2023-08-08 10:10:00+00:00,busbar,,L1 Active Power,kW,26.94
541537,Meadow Farm Estate S/S,2023-08-08 10:10:00+00:00,busbar,,N Current (RMS),A,76.7
541537,Meadow Farm Estate S/S,2023-08-08 10:10:00+00:00,busbar,,L3 Current (RMS),A,113.1
541537,Meadow Farm Estate S/S,2023-08-08 10:10:00+00:00,busbar,,L2 Current (RMS),A,138.2
541537,Meadow Farm Estate S/S,2023-08-08 10:10:00+00:00,busbar,,L1 Current (RMS),A,120.5
541537,Meadow Farm Estate S/S,2023-08-08 10:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.81
541537,Meadow Farm Estate S/S,2023-08-08 10:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.86
541537,Meadow Farm Estate S/S,2023-08-08 10:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.45
541537,Meadow Farm Estate S/S,2023-08-08 10:00:00+00:00,feeder,,L3 Active Power,kW,2.92
541537,Meadow Farm Estate S/S,2023-08-08 10:00:00+00:00,feeder,,L2 Active Power,kW,7.25
541537,Meadow Farm Estate S/S,2023-08-08 10:00:00+00:00,feeder,,L1 Active Power,kW,6.59
541537,Meadow Farm Estate S/S,2023-08-08 10:00:00+00:00,feeder,,N Current (RMS),A,26.7
541537,Meadow Farm Estate S/S,2023-08-08 10:00:00+00:00,feeder,,L3 Current (RMS),A,13.3
541537,Meadow Farm Estate S/S,2023-08-08 10:00:00+00:00,feeder,,L2 Current (RMS),A,32.0
541537,Meadow Farm Estate S/S,2023-08-08 10:00:00+00:00,feeder,,L1 Current (RMS),A,31.5
541537,Meadow Farm Estate S/S,2023-08-08 10:00:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.36
541537,Meadow Farm Estate S/S,2023-08-08 10:00:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.02
541537,Meadow Farm Estate S/S,2023-08-08 10:00:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.25
541537,Meadow Farm Estate S/S,2023-08-08 10:00:00+00:00,feeder,50.0,L3 Active Power,kW,1.83
541537,Meadow Farm Estate S/S,2023-08-08 10:00:00+00:00,feeder,50.0,L2 Active Power,kW,3.54
541537,Meadow Farm Estate S/S,2023-08-08 10:00:00+00:00,feeder,50.0,L1 Active Power,kW,0.81
541537,Meadow Farm Estate S/S,2023-08-08 10:00:00+00:00,feeder,50.0,N Current (RMS),A,16.3
541537,Meadow Farm Estate S/S,2023-08-08 10:00:00+00:00,feeder,50.0,L3 Current (RMS),A,8.4
541537,Meadow Farm Estate S/S,2023-08-08 10:00:00+00:00,feeder,50.0,L2 Current (RMS),A,20.5
541537,Meadow Farm Estate S/S,2023-08-08 10:00:00+00:00,feeder,50.0,L1 Current (RMS),A,4.5
541537,Meadow Farm Estate S/S,2023-08-08 10:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.48
541537,Meadow Farm Estate S/S,2023-08-08 10:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.42
541537,Meadow Farm Estate S/S,2023-08-08 10:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.23
541537,Meadow Farm Estate S/S,2023-08-08 10:00:00+00:00,feeder,40.0,L3 Active Power,kW,4.89
541537,Meadow Farm Estate S/S,2023-08-08 10:00:00+00:00,feeder,40.0,L2 Active Power,kW,4.58
541537,Meadow Farm Estate S/S,2023-08-08 10:00:00+00:00,feeder,40.0,L1 Active Power,kW,2.31
541537,Meadow Farm Estate S/S,2023-08-08 10:00:00+00:00,feeder,40.0,N Current (RMS),A,23.7
541537,Meadow Farm Estate S/S,2023-08-08 10:00:00+00:00,feeder,40.0,L3 Current (RMS),A,22.8
541537,Meadow Farm Estate S/S,2023-08-08 10:00:00+00:00,feeder,40.0,L2 Current (RMS),A,25.0
541537,Meadow Farm Estate S/S,2023-08-08 10:00:00+00:00,feeder,40.0,L1 Current (RMS),A,12.6
541537,Meadow Farm Estate S/S,2023-08-08 10:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.71
541537,Meadow Farm Estate S/S,2023-08-08 10:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.44
541537,Meadow Farm Estate S/S,2023-08-08 10:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.96
541537,Meadow Farm Estate S/S,2023-08-08 10:00:00+00:00,feeder,30.0,L3 Active Power,kW,9.11
541537,Meadow Farm Estate S/S,2023-08-08 10:00:00+00:00,feeder,30.0,L2 Active Power,kW,12.24
541537,Meadow Farm Estate S/S,2023-08-08 10:00:00+00:00,feeder,30.0,L1 Active Power,kW,7.56
541537,Meadow Farm Estate S/S,2023-08-08 10:00:00+00:00,feeder,30.0,N Current (RMS),A,31.8
541537,Meadow Farm Estate S/S,2023-08-08 10:00:00+00:00,feeder,30.0,L3 Current (RMS),A,40.4
541537,Meadow Farm Estate S/S,2023-08-08 10:00:00+00:00,feeder,30.0,L2 Current (RMS),A,53.8
541537,Meadow Farm Estate S/S,2023-08-08 10:00:00+00:00,feeder,30.0,L1 Current (RMS),A,33.7
541537,Meadow Farm Estate S/S,2023-08-08 10:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.38
541537,Meadow Farm Estate S/S,2023-08-08 10:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.61
541537,Meadow Farm Estate S/S,2023-08-08 10:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.91
541537,Meadow Farm Estate S/S,2023-08-08 10:00:00+00:00,feeder,20.0,L3 Active Power,kW,5.15
541537,Meadow Farm Estate S/S,2023-08-08 10:00:00+00:00,feeder,20.0,L2 Active Power,kW,6.49
541537,Meadow Farm Estate S/S,2023-08-08 10:00:00+00:00,feeder,20.0,L1 Active Power,kW,9.43
541537,Meadow Farm Estate S/S,2023-08-08 10:00:00+00:00,feeder,20.0,N Current (RMS),A,22.8
541537,Meadow Farm Estate S/S,2023-08-08 10:00:00+00:00,feeder,20.0,L3 Current (RMS),A,24.0
541537,Meadow Farm Estate S/S,2023-08-08 10:00:00+00:00,feeder,20.0,L2 Current (RMS),A,29.2
541537,Meadow Farm Estate S/S,2023-08-08 10:00:00+00:00,feeder,20.0,L1 Current (RMS),A,43.4
541537,Meadow Farm Estate S/S,2023-08-08 10:00:00+00:00,transformer,,Temperature,C,27.3
541537,Meadow Farm Estate S/S,2023-08-08 10:00:00+00:00,busbar,,L3 Voltage THD,%,2.17
541537,Meadow Farm Estate S/S,2023-08-08 10:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.13
541537,Meadow Farm Estate S/S,2023-08-08 10:00:00+00:00,busbar,,L2 Voltage THD,%,2.29
541537,Meadow Farm Estate S/S,2023-08-08 10:00:00+00:00,busbar,,L2 Voltage (RMS),V,238.49
541537,Meadow Farm Estate S/S,2023-08-08 10:00:00+00:00,busbar,,L1 Voltage THD,%,2.34
541537,Meadow Farm Estate S/S,2023-08-08 10:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.27
541537,Meadow Farm Estate S/S,2023-08-08 10:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.74
541537,Meadow Farm Estate S/S,2023-08-08 10:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.35
541537,Meadow Farm Estate S/S,2023-08-08 10:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.81
541537,Meadow Farm Estate S/S,2023-08-08 10:00:00+00:00,busbar,,L3 Active Power,kW,23.9
541537,Meadow Farm Estate S/S,2023-08-08 10:00:00+00:00,busbar,,L2 Active Power,kW,34.09
541537,Meadow Farm Estate S/S,2023-08-08 10:00:00+00:00,busbar,,L1 Active Power,kW,26.7
541537,Meadow Farm Estate S/S,2023-08-08 10:00:00+00:00,busbar,,N Current (RMS),A,76.4
541537,Meadow Farm Estate S/S,2023-08-08 10:00:00+00:00,busbar,,L3 Current (RMS),A,107.6
541537,Meadow Farm Estate S/S,2023-08-08 10:00:00+00:00,busbar,,L2 Current (RMS),A,148.6
541537,Meadow Farm Estate S/S,2023-08-08 10:00:00+00:00,busbar,,L1 Current (RMS),A,119.7
541537,Meadow Farm Estate S/S,2023-08-08 09:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.88
541537,Meadow Farm Estate S/S,2023-08-08 09:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.66
541537,Meadow Farm Estate S/S,2023-08-08 09:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.39
541537,Meadow Farm Estate S/S,2023-08-08 09:50:00+00:00,feeder,,L3 Active Power,kW,4.33
541537,Meadow Farm Estate S/S,2023-08-08 09:50:00+00:00,feeder,,L2 Active Power,kW,6.87
541537,Meadow Farm Estate S/S,2023-08-08 09:50:00+00:00,feeder,,L1 Active Power,kW,7.95
541537,Meadow Farm Estate S/S,2023-08-08 09:50:00+00:00,feeder,,N Current (RMS),A,23.5
541537,Meadow Farm Estate S/S,2023-08-08 09:50:00+00:00,feeder,,L3 Current (RMS),A,19.9
541537,Meadow Farm Estate S/S,2023-08-08 09:50:00+00:00,feeder,,L2 Current (RMS),A,30.5
541537,Meadow Farm Estate S/S,2023-08-08 09:50:00+00:00,feeder,,L1 Current (RMS),A,35.5
541537,Meadow Farm Estate S/S,2023-08-08 09:50:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.15
541537,Meadow Farm Estate S/S,2023-08-08 09:50:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.14
541537,Meadow Farm Estate S/S,2023-08-08 09:50:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.28
541537,Meadow Farm Estate S/S,2023-08-08 09:50:00+00:00,feeder,50.0,L3 Active Power,kW,2.12
541537,Meadow Farm Estate S/S,2023-08-08 09:50:00+00:00,feeder,50.0,L2 Active Power,kW,1.96
541537,Meadow Farm Estate S/S,2023-08-08 09:50:00+00:00,feeder,50.0,L1 Active Power,kW,0.63
541537,Meadow Farm Estate S/S,2023-08-08 09:50:00+00:00,feeder,50.0,N Current (RMS),A,6.3
541537,Meadow Farm Estate S/S,2023-08-08 09:50:00+00:00,feeder,50.0,L3 Current (RMS),A,9.5
541537,Meadow Farm Estate S/S,2023-08-08 09:50:00+00:00,feeder,50.0,L2 Current (RMS),A,10.3
541537,Meadow Farm Estate S/S,2023-08-08 09:50:00+00:00,feeder,50.0,L1 Current (RMS),A,3.3
541537,Meadow Farm Estate S/S,2023-08-08 09:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.52
541537,Meadow Farm Estate S/S,2023-08-08 09:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.39
541537,Meadow Farm Estate S/S,2023-08-08 09:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.23
541537,Meadow Farm Estate S/S,2023-08-08 09:50:00+00:00,feeder,40.0,L3 Active Power,kW,4.19
541537,Meadow Farm Estate S/S,2023-08-08 09:50:00+00:00,feeder,40.0,L2 Active Power,kW,1.83
541537,Meadow Farm Estate S/S,2023-08-08 09:50:00+00:00,feeder,40.0,L1 Active Power,kW,3.52
541537,Meadow Farm Estate S/S,2023-08-08 09:50:00+00:00,feeder,40.0,N Current (RMS),A,14.1
541537,Meadow Farm Estate S/S,2023-08-08 09:50:00+00:00,feeder,40.0,L3 Current (RMS),A,19.8
541537,Meadow Farm Estate S/S,2023-08-08 09:50:00+00:00,feeder,40.0,L2 Current (RMS),A,8.7
541537,Meadow Farm Estate S/S,2023-08-08 09:50:00+00:00,feeder,40.0,L1 Current (RMS),A,16.2
541537,Meadow Farm Estate S/S,2023-08-08 09:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.49
541537,Meadow Farm Estate S/S,2023-08-08 09:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.69
541537,Meadow Farm Estate S/S,2023-08-08 09:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.22
541537,Meadow Farm Estate S/S,2023-08-08 09:50:00+00:00,feeder,30.0,L3 Active Power,kW,10.27
541537,Meadow Farm Estate S/S,2023-08-08 09:50:00+00:00,feeder,30.0,L2 Active Power,kW,12.15
541537,Meadow Farm Estate S/S,2023-08-08 09:50:00+00:00,feeder,30.0,L1 Active Power,kW,8.45
541537,Meadow Farm Estate S/S,2023-08-08 09:50:00+00:00,feeder,30.0,N Current (RMS),A,30.2
541537,Meadow Farm Estate S/S,2023-08-08 09:50:00+00:00,feeder,30.0,L3 Current (RMS),A,45.0
541537,Meadow Farm Estate S/S,2023-08-08 09:50:00+00:00,feeder,30.0,L2 Current (RMS),A,53.3
541537,Meadow Farm Estate S/S,2023-08-08 09:50:00+00:00,feeder,30.0,L1 Current (RMS),A,37.4
541537,Meadow Farm Estate S/S,2023-08-08 09:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.98
541537,Meadow Farm Estate S/S,2023-08-08 09:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.67
541537,Meadow Farm Estate S/S,2023-08-08 09:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.95
541537,Meadow Farm Estate S/S,2023-08-08 09:50:00+00:00,feeder,20.0,L3 Active Power,kW,4.6
541537,Meadow Farm Estate S/S,2023-08-08 09:50:00+00:00,feeder,20.0,L2 Active Power,kW,5.67
541537,Meadow Farm Estate S/S,2023-08-08 09:50:00+00:00,feeder,20.0,L1 Active Power,kW,8.71
541537,Meadow Farm Estate S/S,2023-08-08 09:50:00+00:00,feeder,20.0,N Current (RMS),A,24.6
541537,Meadow Farm Estate S/S,2023-08-08 09:50:00+00:00,feeder,20.0,L3 Current (RMS),A,21.5
541537,Meadow Farm Estate S/S,2023-08-08 09:50:00+00:00,feeder,20.0,L2 Current (RMS),A,26.4
541537,Meadow Farm Estate S/S,2023-08-08 09:50:00+00:00,feeder,20.0,L1 Current (RMS),A,39.9
541537,Meadow Farm Estate S/S,2023-08-08 09:50:00+00:00,transformer,,Temperature,C,27.2
541537,Meadow Farm Estate S/S,2023-08-08 09:50:00+00:00,busbar,,L3 Voltage THD,%,2.17
541537,Meadow Farm Estate S/S,2023-08-08 09:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.06
541537,Meadow Farm Estate S/S,2023-08-08 09:50:00+00:00,busbar,,L2 Voltage THD,%,2.31
541537,Meadow Farm Estate S/S,2023-08-08 09:50:00+00:00,busbar,,L2 Voltage (RMS),V,238.61
541537,Meadow Farm Estate S/S,2023-08-08 09:50:00+00:00,busbar,,L1 Voltage THD,%,2.31
541537,Meadow Farm Estate S/S,2023-08-08 09:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.27
541537,Meadow Farm Estate S/S,2023-08-08 09:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.03
541537,Meadow Farm Estate S/S,2023-08-08 09:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.56
541537,Meadow Farm Estate S/S,2023-08-08 09:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.08
541537,Meadow Farm Estate S/S,2023-08-08 09:50:00+00:00,busbar,,L3 Active Power,kW,25.51
541537,Meadow Farm Estate S/S,2023-08-08 09:50:00+00:00,busbar,,L2 Active Power,kW,28.48
541537,Meadow Farm Estate S/S,2023-08-08 09:50:00+00:00,busbar,,L1 Active Power,kW,29.26
541537,Meadow Farm Estate S/S,2023-08-08 09:50:00+00:00,busbar,,N Current (RMS),A,68.9
541537,Meadow Farm Estate S/S,2023-08-08 09:50:00+00:00,busbar,,L3 Current (RMS),A,113.1
541537,Meadow Farm Estate S/S,2023-08-08 09:50:00+00:00,busbar,,L2 Current (RMS),A,125.7
541537,Meadow Farm Estate S/S,2023-08-08 09:50:00+00:00,busbar,,L1 Current (RMS),A,129.6
541537,Meadow Farm Estate S/S,2023-08-08 09:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.03
541537,Meadow Farm Estate S/S,2023-08-08 09:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.82
541537,Meadow Farm Estate S/S,2023-08-08 09:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.46
541537,Meadow Farm Estate S/S,2023-08-08 09:40:00+00:00,feeder,,L3 Active Power,kW,4.08
541537,Meadow Farm Estate S/S,2023-08-08 09:40:00+00:00,feeder,,L2 Active Power,kW,7.46
541537,Meadow Farm Estate S/S,2023-08-08 09:40:00+00:00,feeder,,L1 Active Power,kW,9.27
541537,Meadow Farm Estate S/S,2023-08-08 09:40:00+00:00,feeder,,N Current (RMS),A,28.8
541537,Meadow Farm Estate S/S,2023-08-08 09:40:00+00:00,feeder,,L3 Current (RMS),A,19.6
541537,Meadow Farm Estate S/S,2023-08-08 09:40:00+00:00,feeder,,L2 Current (RMS),A,34.7
541537,Meadow Farm Estate S/S,2023-08-08 09:40:00+00:00,feeder,,L1 Current (RMS),A,40.9
541537,Meadow Farm Estate S/S,2023-08-08 09:40:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.12
541537,Meadow Farm Estate S/S,2023-08-08 09:40:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.16
541537,Meadow Farm Estate S/S,2023-08-08 09:40:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.37
541537,Meadow Farm Estate S/S,2023-08-08 09:40:00+00:00,feeder,50.0,L3 Active Power,kW,3.58
541537,Meadow Farm Estate S/S,2023-08-08 09:40:00+00:00,feeder,50.0,L2 Active Power,kW,8.92
541537,Meadow Farm Estate S/S,2023-08-08 09:40:00+00:00,feeder,50.0,L1 Active Power,kW,0.76
541537,Meadow Farm Estate S/S,2023-08-08 09:40:00+00:00,feeder,50.0,N Current (RMS),A,31.9
541537,Meadow Farm Estate S/S,2023-08-08 09:40:00+00:00,feeder,50.0,L3 Current (RMS),A,16.2
541537,Meadow Farm Estate S/S,2023-08-08 09:40:00+00:00,feeder,50.0,L2 Current (RMS),A,41.1
541537,Meadow Farm Estate S/S,2023-08-08 09:40:00+00:00,feeder,50.0,L1 Current (RMS),A,3.9
541537,Meadow Farm Estate S/S,2023-08-08 09:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.66
541537,Meadow Farm Estate S/S,2023-08-08 09:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.46
541537,Meadow Farm Estate S/S,2023-08-08 09:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.33
541537,Meadow Farm Estate S/S,2023-08-08 09:40:00+00:00,feeder,40.0,L3 Active Power,kW,4.29
541537,Meadow Farm Estate S/S,2023-08-08 09:40:00+00:00,feeder,40.0,L2 Active Power,kW,2.93
541537,Meadow Farm Estate S/S,2023-08-08 09:40:00+00:00,feeder,40.0,L1 Active Power,kW,1.12
541537,Meadow Farm Estate S/S,2023-08-08 09:40:00+00:00,feeder,40.0,N Current (RMS),A,19.5
541537,Meadow Farm Estate S/S,2023-08-08 09:40:00+00:00,feeder,40.0,L3 Current (RMS),A,20.7
541537,Meadow Farm Estate S/S,2023-08-08 09:40:00+00:00,feeder,40.0,L2 Current (RMS),A,14.0
541537,Meadow Farm Estate S/S,2023-08-08 09:40:00+00:00,feeder,40.0,L1 Current (RMS),A,8.6
541537,Meadow Farm Estate S/S,2023-08-08 09:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.26
541537,Meadow Farm Estate S/S,2023-08-08 09:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.85
541537,Meadow Farm Estate S/S,2023-08-08 09:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.1
541537,Meadow Farm Estate S/S,2023-08-08 09:40:00+00:00,feeder,30.0,L3 Active Power,kW,12.58
541537,Meadow Farm Estate S/S,2023-08-08 09:40:00+00:00,feeder,30.0,L2 Active Power,kW,15.16
541537,Meadow Farm Estate S/S,2023-08-08 09:40:00+00:00,feeder,30.0,L1 Active Power,kW,9.88
541537,Meadow Farm Estate S/S,2023-08-08 09:40:00+00:00,feeder,30.0,N Current (RMS),A,32.7
541537,Meadow Farm Estate S/S,2023-08-08 09:40:00+00:00,feeder,30.0,L3 Current (RMS),A,54.5
541537,Meadow Farm Estate S/S,2023-08-08 09:40:00+00:00,feeder,30.0,L2 Current (RMS),A,65.8
541537,Meadow Farm Estate S/S,2023-08-08 09:40:00+00:00,feeder,30.0,L1 Current (RMS),A,42.4
541537,Meadow Farm Estate S/S,2023-08-08 09:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.69
541537,Meadow Farm Estate S/S,2023-08-08 09:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.71
541537,Meadow Farm Estate S/S,2023-08-08 09:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.58
541537,Meadow Farm Estate S/S,2023-08-08 09:40:00+00:00,feeder,20.0,L3 Active Power,kW,5.49
541537,Meadow Farm Estate S/S,2023-08-08 09:40:00+00:00,feeder,20.0,L2 Active Power,kW,11.62
541537,Meadow Farm Estate S/S,2023-08-08 09:40:00+00:00,feeder,20.0,L1 Active Power,kW,9.13
