Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
541537,Meadow Farm Estate S/S,2023-08-08 09:40:00+00:00,feeder,20.0,N Current (RMS),A,24.7
541537,Meadow Farm Estate S/S,2023-08-08 09:40:00+00:00,feeder,20.0,L3 Current (RMS),A,24.9
541537,Meadow Farm Estate S/S,2023-08-08 09:40:00+00:00,feeder,20.0,L2 Current (RMS),A,49.6
541537,Meadow Farm Estate S/S,2023-08-08 09:40:00+00:00,feeder,20.0,L1 Current (RMS),A,41.3
541537,Meadow Farm Estate S/S,2023-08-08 09:40:00+00:00,transformer,,Temperature,C,27.1
541537,Meadow Farm Estate S/S,2023-08-08 09:40:00+00:00,busbar,,L3 Voltage THD,%,2.14
541537,Meadow Farm Estate S/S,2023-08-08 09:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.2
541537,Meadow Farm Estate S/S,2023-08-08 09:40:00+00:00,busbar,,L2 Voltage THD,%,2.28
541537,Meadow Farm Estate S/S,2023-08-08 09:40:00+00:00,busbar,,L2 Voltage (RMS),V,238.5
541537,Meadow Farm Estate S/S,2023-08-08 09:40:00+00:00,busbar,,L1 Voltage THD,%,2.29
541537,Meadow Farm Estate S/S,2023-08-08 09:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.73
541537,Meadow Farm Estate S/S,2023-08-08 09:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.76
541537,Meadow Farm Estate S/S,2023-08-08 09:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
541537,Meadow Farm Estate S/S,2023-08-08 09:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.85
541537,Meadow Farm Estate S/S,2023-08-08 09:40:00+00:00,busbar,,L3 Active Power,kW,30.02
541537,Meadow Farm Estate S/S,2023-08-08 09:40:00+00:00,busbar,,L2 Active Power,kW,46.09
541537,Meadow Farm Estate S/S,2023-08-08 09:40:00+00:00,busbar,,L1 Active Power,kW,30.17
541537,Meadow Farm Estate S/S,2023-08-08 09:40:00+00:00,busbar,,N Current (RMS),A,91.6
541537,Meadow Farm Estate S/S,2023-08-08 09:40:00+00:00,busbar,,L3 Current (RMS),A,131.0
541537,Meadow Farm Estate S/S,2023-08-08 09:40:00+00:00,busbar,,L2 Current (RMS),A,199.2
541537,Meadow Farm Estate S/S,2023-08-08 09:40:00+00:00,busbar,,L1 Current (RMS),A,133.0
541537,Meadow Farm Estate S/S,2023-08-08 09:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.95
541537,Meadow Farm Estate S/S,2023-08-08 09:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.77
541537,Meadow Farm Estate S/S,2023-08-08 09:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.59
541537,Meadow Farm Estate S/S,2023-08-08 09:30:00+00:00,feeder,,L3 Active Power,kW,2.76
541537,Meadow Farm Estate S/S,2023-08-08 09:30:00+00:00,feeder,,L2 Active Power,kW,6.72
541537,Meadow Farm Estate S/S,2023-08-08 09:30:00+00:00,feeder,,L1 Active Power,kW,8.03
541537,Meadow Farm Estate S/S,2023-08-08 09:30:00+00:00,feeder,,N Current (RMS),A,25.2
541537,Meadow Farm Estate S/S,2023-08-08 09:30:00+00:00,feeder,,L3 Current (RMS),A,12.9
541537,Meadow Farm Estate S/S,2023-08-08 09:30:00+00:00,feeder,,L2 Current (RMS),A,30.3
541537,Meadow Farm Estate S/S,2023-08-08 09:30:00+00:00,feeder,,L1 Current (RMS),A,35.7
541537,Meadow Farm Estate S/S,2023-08-08 09:30:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.46
541537,Meadow Farm Estate S/S,2023-08-08 09:30:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.19
541537,Meadow Farm Estate S/S,2023-08-08 09:30:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.23
541537,Meadow Farm Estate S/S,2023-08-08 09:30:00+00:00,feeder,50.0,L3 Active Power,kW,3.28
541537,Meadow Farm Estate S/S,2023-08-08 09:30:00+00:00,feeder,50.0,L2 Active Power,kW,2.43
541537,Meadow Farm Estate S/S,2023-08-08 09:30:00+00:00,feeder,50.0,L1 Active Power,kW,0.75
541537,Meadow Farm Estate S/S,2023-08-08 09:30:00+00:00,feeder,50.0,N Current (RMS),A,12.1
541537,Meadow Farm Estate S/S,2023-08-08 09:30:00+00:00,feeder,50.0,L3 Current (RMS),A,14.6
541537,Meadow Farm Estate S/S,2023-08-08 09:30:00+00:00,feeder,50.0,L2 Current (RMS),A,14.9
541537,Meadow Farm Estate S/S,2023-08-08 09:30:00+00:00,feeder,50.0,L1 Current (RMS),A,3.7
541537,Meadow Farm Estate S/S,2023-08-08 09:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.38
541537,Meadow Farm Estate S/S,2023-08-08 09:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.51
541537,Meadow Farm Estate S/S,2023-08-08 09:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.28
541537,Meadow Farm Estate S/S,2023-08-08 09:30:00+00:00,feeder,40.0,L3 Active Power,kW,4.02
541537,Meadow Farm Estate S/S,2023-08-08 09:30:00+00:00,feeder,40.0,L2 Active Power,kW,4.51
541537,Meadow Farm Estate S/S,2023-08-08 09:30:00+00:00,feeder,40.0,L1 Active Power,kW,1.36
541537,Meadow Farm Estate S/S,2023-08-08 09:30:00+00:00,feeder,40.0,N Current (RMS),A,19.3
541537,Meadow Farm Estate S/S,2023-08-08 09:30:00+00:00,feeder,40.0,L3 Current (RMS),A,19.4
541537,Meadow Farm Estate S/S,2023-08-08 09:30:00+00:00,feeder,40.0,L2 Current (RMS),A,20.1
541537,Meadow Farm Estate S/S,2023-08-08 09:30:00+00:00,feeder,40.0,L1 Current (RMS),A,9.6
541537,Meadow Farm Estate S/S,2023-08-08 09:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.99
541537,Meadow Farm Estate S/S,2023-08-08 09:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.4
541537,Meadow Farm Estate S/S,2023-08-08 09:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.83
541537,Meadow Farm Estate S/S,2023-08-08 09:30:00+00:00,feeder,30.0,L3 Active Power,kW,11.0
541537,Meadow Farm Estate S/S,2023-08-08 09:30:00+00:00,feeder,30.0,L2 Active Power,kW,17.09
541537,Meadow Farm Estate S/S,2023-08-08 09:30:00+00:00,feeder,30.0,L1 Active Power,kW,7.77
541537,Meadow Farm Estate S/S,2023-08-08 09:30:00+00:00,feeder,30.0,N Current (RMS),A,44.6
541537,Meadow Farm Estate S/S,2023-08-08 09:30:00+00:00,feeder,30.0,L3 Current (RMS),A,47.9
541537,Meadow Farm Estate S/S,2023-08-08 09:30:00+00:00,feeder,30.0,L2 Current (RMS),A,74.8
541537,Meadow Farm Estate S/S,2023-08-08 09:30:00+00:00,feeder,30.0,L1 Current (RMS),A,34.0
541537,Meadow Farm Estate S/S,2023-08-08 09:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.97
541537,Meadow Farm Estate S/S,2023-08-08 09:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.12
541537,Meadow Farm Estate S/S,2023-08-08 09:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.37
541537,Meadow Farm Estate S/S,2023-08-08 09:30:00+00:00,feeder,20.0,L3 Active Power,kW,5.6
541537,Meadow Farm Estate S/S,2023-08-08 09:30:00+00:00,feeder,20.0,L2 Active Power,kW,7.64
541537,Meadow Farm Estate S/S,2023-08-08 09:30:00+00:00,feeder,20.0,L1 Active Power,kW,8.44
541537,Meadow Farm Estate S/S,2023-08-08 09:30:00+00:00,feeder,20.0,N Current (RMS),A,23.3
541537,Meadow Farm Estate S/S,2023-08-08 09:30:00+00:00,feeder,20.0,L3 Current (RMS),A,25.8
541537,Meadow Farm Estate S/S,2023-08-08 09:30:00+00:00,feeder,20.0,L2 Current (RMS),A,34.8
541537,Meadow Farm Estate S/S,2023-08-08 09:30:00+00:00,feeder,20.0,L1 Current (RMS),A,38.5
541537,Meadow Farm Estate S/S,2023-08-08 09:30:00+00:00,transformer,,Temperature,C,27.0
541537,Meadow Farm Estate S/S,2023-08-08 09:30:00+00:00,busbar,,L3 Voltage THD,%,2.14
541537,Meadow Farm Estate S/S,2023-08-08 09:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.83
541537,Meadow Farm Estate S/S,2023-08-08 09:30:00+00:00,busbar,,L2 Voltage THD,%,2.27
541537,Meadow Farm Estate S/S,2023-08-08 09:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.29
541537,Meadow Farm Estate S/S,2023-08-08 09:30:00+00:00,busbar,,L1 Voltage THD,%,2.29
541537,Meadow Farm Estate S/S,2023-08-08 09:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.32
541537,Meadow Farm Estate S/S,2023-08-08 09:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.76
541537,Meadow Farm Estate S/S,2023-08-08 09:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
541537,Meadow Farm Estate S/S,2023-08-08 09:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.3
541537,Meadow Farm Estate S/S,2023-08-08 09:30:00+00:00,busbar,,L3 Active Power,kW,26.66
541537,Meadow Farm Estate S/S,2023-08-08 09:30:00+00:00,busbar,,L2 Active Power,kW,38.39
541537,Meadow Farm Estate S/S,2023-08-08 09:30:00+00:00,busbar,,L1 Active Power,kW,26.35
541537,Meadow Farm Estate S/S,2023-08-08 09:30:00+00:00,busbar,,N Current (RMS),A,84.0
541537,Meadow Farm Estate S/S,2023-08-08 09:30:00+00:00,busbar,,L3 Current (RMS),A,117.6
541537,Meadow Farm Estate S/S,2023-08-08 09:30:00+00:00,busbar,,L2 Current (RMS),A,167.6
541537,Meadow Farm Estate S/S,2023-08-08 09:30:00+00:00,busbar,,L1 Current (RMS),A,118.0
541537,Meadow Farm Estate S/S,2023-08-08 09:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.69
541537,Meadow Farm Estate S/S,2023-08-08 09:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.65
541537,Meadow Farm Estate S/S,2023-08-08 09:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.56
541537,Meadow Farm Estate S/S,2023-08-08 09:20:00+00:00,feeder,,L3 Active Power,kW,2.91
541537,Meadow Farm Estate S/S,2023-08-08 09:20:00+00:00,feeder,,L2 Active Power,kW,5.48
541537,Meadow Farm Estate S/S,2023-08-08 09:20:00+00:00,feeder,,L1 Active Power,kW,8.71
541537,Meadow Farm Estate S/S,2023-08-08 09:20:00+00:00,feeder,,N Current (RMS),A,26.8
541537,Meadow Farm Estate S/S,2023-08-08 09:20:00+00:00,feeder,,L3 Current (RMS),A,13.2
541537,Meadow Farm Estate S/S,2023-08-08 09:20:00+00:00,feeder,,L2 Current (RMS),A,25.4
541537,Meadow Farm Estate S/S,2023-08-08 09:20:00+00:00,feeder,,L1 Current (RMS),A,38.2
541537,Meadow Farm Estate S/S,2023-08-08 09:20:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.45
541537,Meadow Farm Estate S/S,2023-08-08 09:20:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.19
541537,Meadow Farm Estate S/S,2023-08-08 09:20:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.2
541537,Meadow Farm Estate S/S,2023-08-08 09:20:00+00:00,feeder,50.0,L3 Active Power,kW,3.88
541537,Meadow Farm Estate S/S,2023-08-08 09:20:00+00:00,feeder,50.0,L2 Active Power,kW,1.91
541537,Meadow Farm Estate S/S,2023-08-08 09:20:00+00:00,feeder,50.0,L1 Active Power,kW,0.82
541537,Meadow Farm Estate S/S,2023-08-08 09:20:00+00:00,feeder,50.0,N Current (RMS),A,10.6
541537,Meadow Farm Estate S/S,2023-08-08 09:20:00+00:00,feeder,50.0,L3 Current (RMS),A,17.3
541537,Meadow Farm Estate S/S,2023-08-08 09:20:00+00:00,feeder,50.0,L2 Current (RMS),A,10.8
541537,Meadow Farm Estate S/S,2023-08-08 09:20:00+00:00,feeder,50.0,L1 Current (RMS),A,4.0
541537,Meadow Farm Estate S/S,2023-08-08 09:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.21
541537,Meadow Farm Estate S/S,2023-08-08 09:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.5
541537,Meadow Farm Estate S/S,2023-08-08 09:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.35
541537,Meadow Farm Estate S/S,2023-08-08 09:20:00+00:00,feeder,40.0,L3 Active Power,kW,4.67
541537,Meadow Farm Estate S/S,2023-08-08 09:20:00+00:00,feeder,40.0,L2 Active Power,kW,2.73
541537,Meadow Farm Estate S/S,2023-08-08 09:20:00+00:00,feeder,40.0,L1 Active Power,kW,2.52
541537,Meadow Farm Estate S/S,2023-08-08 09:20:00+00:00,feeder,40.0,N Current (RMS),A,22.1
541537,Meadow Farm Estate S/S,2023-08-08 09:20:00+00:00,feeder,40.0,L3 Current (RMS),A,22.3
541537,Meadow Farm Estate S/S,2023-08-08 09:20:00+00:00,feeder,40.0,L2 Current (RMS),A,13.0
541537,Meadow Farm Estate S/S,2023-08-08 09:20:00+00:00,feeder,40.0,L1 Current (RMS),A,19.0
541537,Meadow Farm Estate S/S,2023-08-08 09:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.75
541537,Meadow Farm Estate S/S,2023-08-08 09:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.41
541537,Meadow Farm Estate S/S,2023-08-08 09:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.84
541537,Meadow Farm Estate S/S,2023-08-08 09:20:00+00:00,feeder,30.0,L3 Active Power,kW,8.81
541537,Meadow Farm Estate S/S,2023-08-08 09:20:00+00:00,feeder,30.0,L2 Active Power,kW,12.59
541537,Meadow Farm Estate S/S,2023-08-08 09:20:00+00:00,feeder,30.0,L1 Active Power,kW,6.72
541537,Meadow Farm Estate S/S,2023-08-08 09:20:00+00:00,feeder,30.0,N Current (RMS),A,35.3
541537,Meadow Farm Estate S/S,2023-08-08 09:20:00+00:00,feeder,30.0,L3 Current (RMS),A,39.8
541537,Meadow Farm Estate S/S,2023-08-08 09:20:00+00:00,feeder,30.0,L2 Current (RMS),A,55.8
541537,Meadow Farm Estate S/S,2023-08-08 09:20:00+00:00,feeder,30.0,L1 Current (RMS),A,29.6
541537,Meadow Farm Estate S/S,2023-08-08 09:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.22
541537,Meadow Farm Estate S/S,2023-08-08 09:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.75
541537,Meadow Farm Estate S/S,2023-08-08 09:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.43
541537,Meadow Farm Estate S/S,2023-08-08 09:20:00+00:00,feeder,20.0,L3 Active Power,kW,5.47
541537,Meadow Farm Estate S/S,2023-08-08 09:20:00+00:00,feeder,20.0,L2 Active Power,kW,6.85
541537,Meadow Farm Estate S/S,2023-08-08 09:20:00+00:00,feeder,20.0,L1 Active Power,kW,9.86
541537,Meadow Farm Estate S/S,2023-08-08 09:20:00+00:00,feeder,20.0,N Current (RMS),A,26.2
541537,Meadow Farm Estate S/S,2023-08-08 09:20:00+00:00,feeder,20.0,L3 Current (RMS),A,25.1
541537,Meadow Farm Estate S/S,2023-08-08 09:20:00+00:00,feeder,20.0,L2 Current (RMS),A,30.5
541537,Meadow Farm Estate S/S,2023-08-08 09:20:00+00:00,feeder,20.0,L1 Current (RMS),A,45.3
541537,Meadow Farm Estate S/S,2023-08-08 09:20:00+00:00,transformer,,Temperature,C,26.9
541537,Meadow Farm Estate S/S,2023-08-08 09:20:00+00:00,busbar,,L3 Voltage THD,%,2.22
541537,Meadow Farm Estate S/S,2023-08-08 09:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.03
541537,Meadow Farm Estate S/S,2023-08-08 09:20:00+00:00,busbar,,L2 Voltage THD,%,2.36
541537,Meadow Farm Estate S/S,2023-08-08 09:20:00+00:00,busbar,,L2 Voltage (RMS),V,238.56
541537,Meadow Farm Estate S/S,2023-08-08 09:20:00+00:00,busbar,,L1 Voltage THD,%,2.34
541537,Meadow Farm Estate S/S,2023-08-08 09:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.28
541537,Meadow Farm Estate S/S,2023-08-08 09:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.32
541537,Meadow Farm Estate S/S,2023-08-08 09:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.5
541537,Meadow Farm Estate S/S,2023-08-08 09:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.39
541537,Meadow Farm Estate S/S,2023-08-08 09:20:00+00:00,busbar,,L3 Active Power,kW,25.74
541537,Meadow Farm Estate S/S,2023-08-08 09:20:00+00:00,busbar,,L2 Active Power,kW,29.57
541537,Meadow Farm Estate S/S,2023-08-08 09:20:00+00:00,busbar,,L1 Active Power,kW,28.62
541537,Meadow Farm Estate S/S,2023-08-08 09:20:00+00:00,busbar,,N Current (RMS),A,70.7
541537,Meadow Farm Estate S/S,2023-08-08 09:20:00+00:00,busbar,,L3 Current (RMS),A,114.7
541537,Meadow Farm Estate S/S,2023-08-08 09:20:00+00:00,busbar,,L2 Current (RMS),A,131.5
541537,Meadow Farm Estate S/S,2023-08-08 09:20:00+00:00,busbar,,L1 Current (RMS),A,127.2
541537,Meadow Farm Estate S/S,2023-08-08 09:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.59
541537,Meadow Farm Estate S/S,2023-08-08 09:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.62
541537,Meadow Farm Estate S/S,2023-08-08 09:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.77
541537,Meadow Farm Estate S/S,2023-08-08 09:10:00+00:00,feeder,,L3 Active Power,kW,4.52
541537,Meadow Farm Estate S/S,2023-08-08 09:10:00+00:00,feeder,,L2 Active Power,kW,8.43
541537,Meadow Farm Estate S/S,2023-08-08 09:10:00+00:00,feeder,,L1 Active Power,kW,6.92
541537,Meadow Farm Estate S/S,2023-08-08 09:10:00+00:00,feeder,,N Current (RMS),A,21.8
541537,Meadow Farm Estate S/S,2023-08-08 09:10:00+00:00,feeder,,L3 Current (RMS),A,20.4
541537,Meadow Farm Estate S/S,2023-08-08 09:10:00+00:00,feeder,,L2 Current (RMS),A,37.6
541537,Meadow Farm Estate S/S,2023-08-08 09:10:00+00:00,feeder,,L1 Current (RMS),A,31.3
541537,Meadow Farm Estate S/S,2023-08-08 09:10:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.4
541537,Meadow Farm Estate S/S,2023-08-08 09:10:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.89
541537,Meadow Farm Estate S/S,2023-08-08 09:10:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.24
541537,Meadow Farm Estate S/S,2023-08-08 09:10:00+00:00,feeder,50.0,L3 Active Power,kW,4.07
541537,Meadow Farm Estate S/S,2023-08-08 09:10:00+00:00,feeder,50.0,L2 Active Power,kW,1.98
541537,Meadow Farm Estate S/S,2023-08-08 09:10:00+00:00,feeder,50.0,L1 Active Power,kW,0.77
541537,Meadow Farm Estate S/S,2023-08-08 09:10:00+00:00,feeder,50.0,N Current (RMS),A,11.2
541537,Meadow Farm Estate S/S,2023-08-08 09:10:00+00:00,feeder,50.0,L3 Current (RMS),A,18.1
541537,Meadow Farm Estate S/S,2023-08-08 09:10:00+00:00,feeder,50.0,L2 Current (RMS),A,9.9
541537,Meadow Farm Estate S/S,2023-08-08 09:10:00+00:00,feeder,50.0,L1 Current (RMS),A,4.0
541537,Meadow Farm Estate S/S,2023-08-08 09:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.24
541537,Meadow Farm Estate S/S,2023-08-08 09:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.52
541537,Meadow Farm Estate S/S,2023-08-08 09:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.28
541537,Meadow Farm Estate S/S,2023-08-08 09:10:00+00:00,feeder,40.0,L3 Active Power,kW,3.22
541537,Meadow Farm Estate S/S,2023-08-08 09:10:00+00:00,feeder,40.0,L2 Active Power,kW,1.93
541537,Meadow Farm Estate S/S,2023-08-08 09:10:00+00:00,feeder,40.0,L1 Active Power,kW,2.03
541537,Meadow Farm Estate S/S,2023-08-08 09:10:00+00:00,feeder,40.0,N Current (RMS),A,12.6
541537,Meadow Farm Estate S/S,2023-08-08 09:10:00+00:00,feeder,40.0,L3 Current (RMS),A,15.4
541537,Meadow Farm Estate S/S,2023-08-08 09:10:00+00:00,feeder,40.0,L2 Current (RMS),A,9.0
541537,Meadow Farm Estate S/S,2023-08-08 09:10:00+00:00,feeder,40.0,L1 Current (RMS),A,12.0
541537,Meadow Farm Estate S/S,2023-08-08 09:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.75
541537,Meadow Farm Estate S/S,2023-08-08 09:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.23
541537,Meadow Farm Estate S/S,2023-08-08 09:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.91
541537,Meadow Farm Estate S/S,2023-08-08 09:10:00+00:00,feeder,30.0,L3 Active Power,kW,8.89
541537,Meadow Farm Estate S/S,2023-08-08 09:10:00+00:00,feeder,30.0,L2 Active Power,kW,11.84
541537,Meadow Farm Estate S/S,2023-08-08 09:10:00+00:00,feeder,30.0,L1 Active Power,kW,8.8
541537,Meadow Farm Estate S/S,2023-08-08 09:10:00+00:00,feeder,30.0,N Current (RMS),A,30.7
541537,Meadow Farm Estate S/S,2023-08-08 09:10:00+00:00,feeder,30.0,L3 Current (RMS),A,40.3
541537,Meadow Farm Estate S/S,2023-08-08 09:10:00+00:00,feeder,30.0,L2 Current (RMS),A,52.9
541537,Meadow Farm Estate S/S,2023-08-08 09:10:00+00:00,feeder,30.0,L1 Current (RMS),A,38.1
541537,Meadow Farm Estate S/S,2023-08-08 09:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.6
541537,Meadow Farm Estate S/S,2023-08-08 09:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.53
541537,Meadow Farm Estate S/S,2023-08-08 09:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.43
541537,Meadow Farm Estate S/S,2023-08-08 09:10:00+00:00,feeder,20.0,L3 Active Power,kW,7.12
541537,Meadow Farm Estate S/S,2023-08-08 09:10:00+00:00,feeder,20.0,L2 Active Power,kW,4.49
541537,Meadow Farm Estate S/S,2023-08-08 09:10:00+00:00,feeder,20.0,L1 Active Power,kW,11.28
541537,Meadow Farm Estate S/S,2023-08-08 09:10:00+00:00,feeder,20.0,N Current (RMS),A,38.2
541537,Meadow Farm Estate S/S,2023-08-08 09:10:00+00:00,feeder,20.0,L3 Current (RMS),A,32.4
541537,Meadow Farm Estate S/S,2023-08-08 09:10:00+00:00,feeder,20.0,L2 Current (RMS),A,20.6
541537,Meadow Farm Estate S/S,2023-08-08 09:10:00+00:00,feeder,20.0,L1 Current (RMS),A,54.5
541537,Meadow Farm Estate S/S,2023-08-08 09:10:00+00:00,transformer,,Temperature,C,26.9
541537,Meadow Farm Estate S/S,2023-08-08 09:10:00+00:00,busbar,,L3 Voltage THD,%,2.26
541537,Meadow Farm Estate S/S,2023-08-08 09:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.02
541537,Meadow Farm Estate S/S,2023-08-08 09:10:00+00:00,busbar,,L2 Voltage THD,%,2.34
541537,Meadow Farm Estate S/S,2023-08-08 09:10:00+00:00,busbar,,L2 Voltage (RMS),V,238.51
541537,Meadow Farm Estate S/S,2023-08-08 09:10:00+00:00,busbar,,L1 Voltage THD,%,2.38
541537,Meadow Farm Estate S/S,2023-08-08 09:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.32
541537,Meadow Farm Estate S/S,2023-08-08 09:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.59
541537,Meadow Farm Estate S/S,2023-08-08 09:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.79
541537,Meadow Farm Estate S/S,2023-08-08 09:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.64
541537,Meadow Farm Estate S/S,2023-08-08 09:10:00+00:00,busbar,,L3 Active Power,kW,27.82
541537,Meadow Farm Estate S/S,2023-08-08 09:10:00+00:00,busbar,,L2 Active Power,kW,28.67
541537,Meadow Farm Estate S/S,2023-08-08 09:10:00+00:00,busbar,,L1 Active Power,kW,29.81
541537,Meadow Farm Estate S/S,2023-08-08 09:10:00+00:00,busbar,,N Current (RMS),A,73.2
541537,Meadow Farm Estate S/S,2023-08-08 09:10:00+00:00,busbar,,L3 Current (RMS),A,124.0
541537,Meadow Farm Estate S/S,2023-08-08 09:10:00+00:00,busbar,,L2 Current (RMS),A,127.6
541537,Meadow Farm Estate S/S,2023-08-08 09:10:00+00:00,busbar,,L1 Current (RMS),A,134.3
541537,Meadow Farm Estate S/S,2023-08-08 09:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.36
541537,Meadow Farm Estate S/S,2023-08-08 09:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.28
541537,Meadow Farm Estate S/S,2023-08-08 09:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.07
541537,Meadow Farm Estate S/S,2023-08-08 09:00:00+00:00,feeder,,L3 Active Power,kW,4.6
541537,Meadow Farm Estate S/S,2023-08-08 09:00:00+00:00,feeder,,L2 Active Power,kW,12.41
541537,Meadow Farm Estate S/S,2023-08-08 09:00:00+00:00,feeder,,L1 Active Power,kW,5.23
541537,Meadow Farm Estate S/S,2023-08-08 09:00:00+00:00,feeder,,N Current (RMS),A,32.2
541537,Meadow Farm Estate S/S,2023-08-08 09:00:00+00:00,feeder,,L3 Current (RMS),A,20.6
541537,Meadow Farm Estate S/S,2023-08-08 09:00:00+00:00,feeder,,L2 Current (RMS),A,53.4
541537,Meadow Farm Estate S/S,2023-08-08 09:00:00+00:00,feeder,,L1 Current (RMS),A,25.3
541537,Meadow Farm Estate S/S,2023-08-08 09:00:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.64
541537,Meadow Farm Estate S/S,2023-08-08 09:00:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.9
541537,Meadow Farm Estate S/S,2023-08-08 09:00:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.25
541537,Meadow Farm Estate S/S,2023-08-08 09:00:00+00:00,feeder,50.0,L3 Active Power,kW,1.15
541537,Meadow Farm Estate S/S,2023-08-08 09:00:00+00:00,feeder,50.0,L2 Active Power,kW,2.29
541537,Meadow Farm Estate S/S,2023-08-08 09:00:00+00:00,feeder,50.0,L1 Active Power,kW,0.77
541537,Meadow Farm Estate S/S,2023-08-08 09:00:00+00:00,feeder,50.0,N Current (RMS),A,9.0
541537,Meadow Farm Estate S/S,2023-08-08 09:00:00+00:00,feeder,50.0,L3 Current (RMS),A,6.2
541537,Meadow Farm Estate S/S,2023-08-08 09:00:00+00:00,feeder,50.0,L2 Current (RMS),A,11.3
541537,Meadow Farm Estate S/S,2023-08-08 09:00:00+00:00,feeder,50.0,L1 Current (RMS),A,3.9
541537,Meadow Farm Estate S/S,2023-08-08 09:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.37
541537,Meadow Farm Estate S/S,2023-08-08 09:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.49
541537,Meadow Farm Estate S/S,2023-08-08 09:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.34
541537,Meadow Farm Estate S/S,2023-08-08 09:00:00+00:00,feeder,40.0,L3 Active Power,kW,5.17
541537,Meadow Farm Estate S/S,2023-08-08 09:00:00+00:00,feeder,40.0,L2 Active Power,kW,1.87
541537,Meadow Farm Estate S/S,2023-08-08 09:00:00+00:00,feeder,40.0,L1 Active Power,kW,1.33
541537,Meadow Farm Estate S/S,2023-08-08 09:00:00+00:00,feeder,40.0,N Current (RMS),A,23.6
541537,Meadow Farm Estate S/S,2023-08-08 09:00:00+00:00,feeder,40.0,L3 Current (RMS),A,26.2
541537,Meadow Farm Estate S/S,2023-08-08 09:00:00+00:00,feeder,40.0,L2 Current (RMS),A,8.8
541537,Meadow Farm Estate S/S,2023-08-08 09:00:00+00:00,feeder,40.0,L1 Current (RMS),A,9.0
541537,Meadow Farm Estate S/S,2023-08-08 09:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.74
541537,Meadow Farm Estate S/S,2023-08-08 09:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.12
541537,Meadow Farm Estate S/S,2023-08-08 09:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.11
541537,Meadow Farm Estate S/S,2023-08-08 09:00:00+00:00,feeder,30.0,L3 Active Power,kW,11.06
541537,Meadow Farm Estate S/S,2023-08-08 09:00:00+00:00,feeder,30.0,L2 Active Power,kW,15.8
541537,Meadow Farm Estate S/S,2023-08-08 09:00:00+00:00,feeder,30.0,L1 Active Power,kW,8.62
541537,Meadow Farm Estate S/S,2023-08-08 09:00:00+00:00,feeder,30.0,N Current (RMS),A,35.6
541537,Meadow Farm Estate S/S,2023-08-08 09:00:00+00:00,feeder,30.0,L3 Current (RMS),A,48.3
541537,Meadow Farm Estate S/S,2023-08-08 09:00:00+00:00,feeder,30.0,L2 Current (RMS),A,68.6
541537,Meadow Farm Estate S/S,2023-08-08 09:00:00+00:00,feeder,30.0,L1 Current (RMS),A,38.9
541537,Meadow Farm Estate S/S,2023-08-08 09:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.18
541537,Meadow Farm Estate S/S,2023-08-08 09:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.08
541537,Meadow Farm Estate S/S,2023-08-08 09:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.28
541537,Meadow Farm Estate S/S,2023-08-08 09:00:00+00:00,feeder,20.0,L3 Active Power,kW,7.08
541537,Meadow Farm Estate S/S,2023-08-08 09:00:00+00:00,feeder,20.0,L2 Active Power,kW,3.49
541537,Meadow Farm Estate S/S,2023-08-08 09:00:00+00:00,feeder,20.0,L1 Active Power,kW,10.24
541537,Meadow Farm Estate S/S,2023-08-08 09:00:00+00:00,feeder,20.0,N Current (RMS),A,36.0
541537,Meadow Farm Estate S/S,2023-08-08 09:00:00+00:00,feeder,20.0,L3 Current (RMS),A,33.1
541537,Meadow Farm Estate S/S,2023-08-08 09:00:00+00:00,feeder,20.0,L2 Current (RMS),A,17.1
541537,Meadow Farm Estate S/S,2023-08-08 09:00:00+00:00,feeder,20.0,L1 Current (RMS),A,48.3
541537,Meadow Farm Estate S/S,2023-08-08 09:00:00+00:00,transformer,,Temperature,C,26.9
541537,Meadow Farm Estate S/S,2023-08-08 09:00:00+00:00,busbar,,L3 Voltage THD,%,2.22
541537,Meadow Farm Estate S/S,2023-08-08 09:00:00+00:00,busbar,,L3 Voltage (RMS),V,238.8
541537,Meadow Farm Estate S/S,2023-08-08 09:00:00+00:00,busbar,,L2 Voltage THD,%,2.36
541537,Meadow Farm Estate S/S,2023-08-08 09:00:00+00:00,busbar,,L2 Voltage (RMS),V,238.37
541537,Meadow Farm Estate S/S,2023-08-08 09:00:00+00:00,busbar,,L1 Voltage THD,%,2.33
541537,Meadow Farm Estate S/S,2023-08-08 09:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.49
541537,Meadow Farm Estate S/S,2023-08-08 09:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.29
541537,Meadow Farm Estate S/S,2023-08-08 09:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.86
541537,Meadow Farm Estate S/S,2023-08-08 09:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.05
541537,Meadow Farm Estate S/S,2023-08-08 09:00:00+00:00,busbar,,L3 Active Power,kW,29.05
541537,Meadow Farm Estate S/S,2023-08-08 09:00:00+00:00,busbar,,L2 Active Power,kW,35.86
541537,Meadow Farm Estate S/S,2023-08-08 09:00:00+00:00,busbar,,L1 Active Power,kW,26.19
541537,Meadow Farm Estate S/S,2023-08-08 09:00:00+00:00,busbar,,N Current (RMS),A,76.6
541537,Meadow Farm Estate S/S,2023-08-08 09:00:00+00:00,busbar,,L3 Current (RMS),A,128.2
541537,Meadow Farm Estate S/S,2023-08-08 09:00:00+00:00,busbar,,L2 Current (RMS),A,156.4
541537,Meadow Farm Estate S/S,2023-08-08 09:00:00+00:00,busbar,,L1 Current (RMS),A,119.3
541537,Meadow Farm Estate S/S,2023-08-08 08:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.11
541537,Meadow Farm Estate S/S,2023-08-08 08:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.02
541537,Meadow Farm Estate S/S,2023-08-08 08:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.06
541537,Meadow Farm Estate S/S,2023-08-08 08:50:00+00:00,feeder,,L3 Active Power,kW,4.31
541537,Meadow Farm Estate S/S,2023-08-08 08:50:00+00:00,feeder,,L2 Active Power,kW,10.6
541537,Meadow Farm Estate S/S,2023-08-08 08:50:00+00:00,feeder,,L1 Active Power,kW,5.07
541537,Meadow Farm Estate S/S,2023-08-08 08:50:00+00:00,feeder,,N Current (RMS),A,27.6
541537,Meadow Farm Estate S/S,2023-08-08 08:50:00+00:00,feeder,,L3 Current (RMS),A,19.4
541537,Meadow Farm Estate S/S,2023-08-08 08:50:00+00:00,feeder,,L2 Current (RMS),A,47.4
541537,Meadow Farm Estate S/S,2023-08-08 08:50:00+00:00,feeder,,L1 Current (RMS),A,24.2
541537,Meadow Farm Estate S/S,2023-08-08 08:50:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.65
541537,Meadow Farm Estate S/S,2023-08-08 08:50:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.11
541537,Meadow Farm Estate S/S,2023-08-08 08:50:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.26
541537,Meadow Farm Estate S/S,2023-08-08 08:50:00+00:00,feeder,50.0,L3 Active Power,kW,1.77
541537,Meadow Farm Estate S/S,2023-08-08 08:50:00+00:00,feeder,50.0,L2 Active Power,kW,1.92
541537,Meadow Farm Estate S/S,2023-08-08 08:50:00+00:00,feeder,50.0,L1 Active Power,kW,1.03
541537,Meadow Farm Estate S/S,2023-08-08 08:50:00+00:00,feeder,50.0,N Current (RMS),A,8.0
541537,Meadow Farm Estate S/S,2023-08-08 08:50:00+00:00,feeder,50.0,L3 Current (RMS),A,9.3
541537,Meadow Farm Estate S/S,2023-08-08 08:50:00+00:00,feeder,50.0,L2 Current (RMS),A,10.1
541537,Meadow Farm Estate S/S,2023-08-08 08:50:00+00:00,feeder,50.0,L1 Current (RMS),A,5.8
541537,Meadow Farm Estate S/S,2023-08-08 08:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.36
541537,Meadow Farm Estate S/S,2023-08-08 08:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.37
541537,Meadow Farm Estate S/S,2023-08-08 08:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.43
541537,Meadow Farm Estate S/S,2023-08-08 08:50:00+00:00,feeder,40.0,L3 Active Power,kW,9.78
541537,Meadow Farm Estate S/S,2023-08-08 08:50:00+00:00,feeder,40.0,L2 Active Power,kW,2.04
541537,Meadow Farm Estate S/S,2023-08-08 08:50:00+00:00,feeder,40.0,L1 Active Power,kW,1.17
541537,Meadow Farm Estate S/S,2023-08-08 08:50:00+00:00,feeder,40.0,N Current (RMS),A,45.0
541537,Meadow Farm Estate S/S,2023-08-08 08:50:00+00:00,feeder,40.0,L3 Current (RMS),A,47.8
541537,Meadow Farm Estate S/S,2023-08-08 08:50:00+00:00,feeder,40.0,L2 Current (RMS),A,9.3
541537,Meadow Farm Estate S/S,2023-08-08 08:50:00+00:00,feeder,40.0,L1 Current (RMS),A,8.8
541537,Meadow Farm Estate S/S,2023-08-08 08:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.92
541537,Meadow Farm Estate S/S,2023-08-08 08:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.32
541537,Meadow Farm Estate S/S,2023-08-08 08:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.27
541537,Meadow Farm Estate S/S,2023-08-08 08:50:00+00:00,feeder,30.0,L3 Active Power,kW,16.37
541537,Meadow Farm Estate S/S,2023-08-08 08:50:00+00:00,feeder,30.0,L2 Active Power,kW,13.67
541537,Meadow Farm Estate S/S,2023-08-08 08:50:00+00:00,feeder,30.0,L1 Active Power,kW,4.92
541537,Meadow Farm Estate S/S,2023-08-08 08:50:00+00:00,feeder,30.0,N Current (RMS),A,51.7
541537,Meadow Farm Estate S/S,2023-08-08 08:50:00+00:00,feeder,30.0,L3 Current (RMS),A,72.8
541537,Meadow Farm Estate S/S,2023-08-08 08:50:00+00:00,feeder,30.0,L2 Current (RMS),A,60.3
541537,Meadow Farm Estate S/S,2023-08-08 08:50:00+00:00,feeder,30.0,L1 Current (RMS),A,22.6
541537,Meadow Farm Estate S/S,2023-08-08 08:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.89
541537,Meadow Farm Estate S/S,2023-08-08 08:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.97
541537,Meadow Farm Estate S/S,2023-08-08 08:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.56
541537,Meadow Farm Estate S/S,2023-08-08 08:50:00+00:00,feeder,20.0,L3 Active Power,kW,7.29
541537,Meadow Farm Estate S/S,2023-08-08 08:50:00+00:00,feeder,20.0,L2 Active Power,kW,4.42
541537,Meadow Farm Estate S/S,2023-08-08 08:50:00+00:00,feeder,20.0,L1 Active Power,kW,7.98
541537,Meadow Farm Estate S/S,2023-08-08 08:50:00+00:00,feeder,20.0,N Current (RMS),A,27.2
541537,Meadow Farm Estate S/S,2023-08-08 08:50:00+00:00,feeder,20.0,L3 Current (RMS),A,32.4
541537,Meadow Farm Estate S/S,2023-08-08 08:50:00+00:00,feeder,20.0,L2 Current (RMS),A,20.6
541537,Meadow Farm Estate S/S,2023-08-08 08:50:00+00:00,feeder,20.0,L1 Current (RMS),A,36.9
541537,Meadow Farm Estate S/S,2023-08-08 08:50:00+00:00,transformer,,Temperature,C,26.9
541537,Meadow Farm Estate S/S,2023-08-08 08:50:00+00:00,busbar,,L3 Voltage THD,%,2.18
541537,Meadow Farm Estate S/S,2023-08-08 08:50:00+00:00,busbar,,L3 Voltage (RMS),V,238.28
541537,Meadow Farm Estate S/S,2023-08-08 08:50:00+00:00,busbar,,L2 Voltage THD,%,2.35
541537,Meadow Farm Estate S/S,2023-08-08 08:50:00+00:00,busbar,,L2 Voltage (RMS),V,238.27
541537,Meadow Farm Estate S/S,2023-08-08 08:50:00+00:00,busbar,,L1 Voltage THD,%,2.29
541537,Meadow Farm Estate S/S,2023-08-08 08:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.41
541537,Meadow Farm Estate S/S,2023-08-08 08:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.92
541537,Meadow Farm Estate S/S,2023-08-08 08:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.8
541537,Meadow Farm Estate S/S,2023-08-08 08:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.58
541537,Meadow Farm Estate S/S,2023-08-08 08:50:00+00:00,busbar,,L3 Active Power,kW,39.52
541537,Meadow Farm Estate S/S,2023-08-08 08:50:00+00:00,busbar,,L2 Active Power,kW,32.64
541537,Meadow Farm Estate S/S,2023-08-08 08:50:00+00:00,busbar,,L1 Active Power,kW,20.16
541537,Meadow Farm Estate S/S,2023-08-08 08:50:00+00:00,busbar,,N Current (RMS),A,104.1
541537,Meadow Farm Estate S/S,2023-08-08 08:50:00+00:00,busbar,,L3 Current (RMS),A,173.6
541537,Meadow Farm Estate S/S,2023-08-08 08:50:00+00:00,busbar,,L2 Current (RMS),A,144.6
541537,Meadow Farm Estate S/S,2023-08-08 08:50:00+00:00,busbar,,L1 Current (RMS),A,94.7
541537,Meadow Farm Estate S/S,2023-08-08 08:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.39
541537,Meadow Farm Estate S/S,2023-08-08 08:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.31
541537,Meadow Farm Estate S/S,2023-08-08 08:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.12
541537,Meadow Farm Estate S/S,2023-08-08 08:40:00+00:00,feeder,,L3 Active Power,kW,3.92
541537,Meadow Farm Estate S/S,2023-08-08 08:40:00+00:00,feeder,,L2 Active Power,kW,5.19
541537,Meadow Farm Estate S/S,2023-08-08 08:40:00+00:00,feeder,,L1 Active Power,kW,2.62
541537,Meadow Farm Estate S/S,2023-08-08 08:40:00+00:00,feeder,,N Current (RMS),A,16.6
541537,Meadow Farm Estate S/S,2023-08-08 08:40:00+00:00,feeder,,L3 Current (RMS),A,17.7
541537,Meadow Farm Estate S/S,2023-08-08 08:40:00+00:00,feeder,,L2 Current (RMS),A,24.9
541537,Meadow Farm Estate S/S,2023-08-08 08:40:00+00:00,feeder,,L1 Current (RMS),A,15.4
541537,Meadow Farm Estate S/S,2023-08-08 08:40:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.36
541537,Meadow Farm Estate S/S,2023-08-08 08:40:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.11
541537,Meadow Farm Estate S/S,2023-08-08 08:40:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.39
541537,Meadow Farm Estate S/S,2023-08-08 08:40:00+00:00,feeder,50.0,L3 Active Power,kW,2.57
541537,Meadow Farm Estate S/S,2023-08-08 08:40:00+00:00,feeder,50.0,L2 Active Power,kW,1.81
541537,Meadow Farm Estate S/S,2023-08-08 08:40:00+00:00,feeder,50.0,L1 Active Power,kW,0.87
541537,Meadow Farm Estate S/S,2023-08-08 08:40:00+00:00,feeder,50.0,N Current (RMS),A,7.7
541537,Meadow Farm Estate S/S,2023-08-08 08:40:00+00:00,feeder,50.0,L3 Current (RMS),A,12.2
541537,Meadow Farm Estate S/S,2023-08-08 08:40:00+00:00,feeder,50.0,L2 Current (RMS),A,9.6
541537,Meadow Farm Estate S/S,2023-08-08 08:40:00+00:00,feeder,50.0,L1 Current (RMS),A,5.0
541537,Meadow Farm Estate S/S,2023-08-08 08:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.35
541537,Meadow Farm Estate S/S,2023-08-08 08:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.46
541537,Meadow Farm Estate S/S,2023-08-08 08:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.4
541537,Meadow Farm Estate S/S,2023-08-08 08:40:00+00:00,feeder,40.0,L3 Active Power,kW,4.53
541537,Meadow Farm Estate S/S,2023-08-08 08:40:00+00:00,feeder,40.0,L2 Active Power,kW,2.07
541537,Meadow Farm Estate S/S,2023-08-08 08:40:00+00:00,feeder,40.0,L1 Active Power,kW,1.0
541537,Meadow Farm Estate S/S,2023-08-08 08:40:00+00:00,feeder,40.0,N Current (RMS),A,18.7
541537,Meadow Farm Estate S/S,2023-08-08 08:40:00+00:00,feeder,40.0,L3 Current (RMS),A,20.9
541537,Meadow Farm Estate S/S,2023-08-08 08:40:00+00:00,feeder,40.0,L2 Current (RMS),A,9.5
541537,Meadow Farm Estate S/S,2023-08-08 08:40:00+00:00,feeder,40.0,L1 Current (RMS),A,8.2
541537,Meadow Farm Estate S/S,2023-08-08 08:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.73
541537,Meadow Farm Estate S/S,2023-08-08 08:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.91
541537,Meadow Farm Estate S/S,2023-08-08 08:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.66
541537,Meadow Farm Estate S/S,2023-08-08 08:40:00+00:00,feeder,30.0,L3 Active Power,kW,10.86
541537,Meadow Farm Estate S/S,2023-08-08 08:40:00+00:00,feeder,30.0,L2 Active Power,kW,9.31
541537,Meadow Farm Estate S/S,2023-08-08 08:40:00+00:00,feeder,30.0,L1 Active Power,kW,4.82
541537,Meadow Farm Estate S/S,2023-08-08 08:40:00+00:00,feeder,30.0,N Current (RMS),A,33.1
541537,Meadow Farm Estate S/S,2023-08-08 08:40:00+00:00,feeder,30.0,L3 Current (RMS),A,47.7
541537,Meadow Farm Estate S/S,2023-08-08 08:40:00+00:00,feeder,30.0,L2 Current (RMS),A,42.1
541537,Meadow Farm Estate S/S,2023-08-08 08:40:00+00:00,feeder,30.0,L1 Current (RMS),A,21.4
541537,Meadow Farm Estate S/S,2023-08-08 08:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.95
541537,Meadow Farm Estate S/S,2023-08-08 08:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.13
541537,Meadow Farm Estate S/S,2023-08-08 08:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.89
541537,Meadow Farm Estate S/S,2023-08-08 08:40:00+00:00,feeder,20.0,L3 Active Power,kW,6.52
541537,Meadow Farm Estate S/S,2023-08-08 08:40:00+00:00,feeder,20.0,L2 Active Power,kW,4.21
541537,Meadow Farm Estate S/S,2023-08-08 08:40:00+00:00,feeder,20.0,L1 Active Power,kW,7.47
541537,Meadow Farm Estate S/S,2023-08-08 08:40:00+00:00,feeder,20.0,N Current (RMS),A,27.0
541537,Meadow Farm Estate S/S,2023-08-08 08:40:00+00:00,feeder,20.0,L3 Current (RMS),A,29.0
541537,Meadow Farm Estate S/S,2023-08-08 08:40:00+00:00,feeder,20.0,L2 Current (RMS),A,19.9
541537,Meadow Farm Estate S/S,2023-08-08 08:40:00+00:00,feeder,20.0,L1 Current (RMS),A,35.8
541537,Meadow Farm Estate S/S,2023-08-08 08:40:00+00:00,transformer,,Temperature,C,26.9
541537,Meadow Farm Estate S/S,2023-08-08 08:40:00+00:00,busbar,,L3 Voltage THD,%,2.19
541537,Meadow Farm Estate S/S,2023-08-08 08:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.04
541537,Meadow Farm Estate S/S,2023-08-08 08:40:00+00:00,busbar,,L2 Voltage THD,%,2.35
541537,Meadow Farm Estate S/S,2023-08-08 08:40:00+00:00,busbar,,L2 Voltage (RMS),V,238.89
541537,Meadow Farm Estate S/S,2023-08-08 08:40:00+00:00,busbar,,L1 Voltage THD,%,2.28
541537,Meadow Farm Estate S/S,2023-08-08 08:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.87
541537,Meadow Farm Estate S/S,2023-08-08 08:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.78
541537,Meadow Farm Estate S/S,2023-08-08 08:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.92
541537,Meadow Farm Estate S/S,2023-08-08 08:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.47
541537,Meadow Farm Estate S/S,2023-08-08 08:40:00+00:00,busbar,,L3 Active Power,kW,28.4
541537,Meadow Farm Estate S/S,2023-08-08 08:40:00+00:00,busbar,,L2 Active Power,kW,22.59
541537,Meadow Farm Estate S/S,2023-08-08 08:40:00+00:00,busbar,,L1 Active Power,kW,16.79
541537,Meadow Farm Estate S/S,2023-08-08 08:40:00+00:00,busbar,,N Current (RMS),A,78.8
541537,Meadow Farm Estate S/S,2023-08-08 08:40:00+00:00,busbar,,L3 Current (RMS),A,124.7
541537,Meadow Farm Estate S/S,2023-08-08 08:40:00+00:00,busbar,,L2 Current (RMS),A,104.1
541537,Meadow Farm Estate S/S,2023-08-08 08:40:00+00:00,busbar,,L1 Current (RMS),A,81.7
541537,Meadow Farm Estate S/S,2023-08-08 08:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.27
541537,Meadow Farm Estate S/S,2023-08-08 08:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.34
541537,Meadow Farm Estate S/S,2023-08-08 08:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.05
541537,Meadow Farm Estate S/S,2023-08-08 08:30:00+00:00,feeder,,L3 Active Power,kW,3.26
541537,Meadow Farm Estate S/S,2023-08-08 08:30:00+00:00,feeder,,L2 Active Power,kW,4.38
541537,Meadow Farm Estate S/S,2023-08-08 08:30:00+00:00,feeder,,L1 Active Power,kW,2.99
541537,Meadow Farm Estate S/S,2023-08-08 08:30:00+00:00,feeder,,N Current (RMS),A,14.8
541537,Meadow Farm Estate S/S,2023-08-08 08:30:00+00:00,feeder,,L3 Current (RMS),A,14.5
541537,Meadow Farm Estate S/S,2023-08-08 08:30:00+00:00,feeder,,L2 Current (RMS),A,21.2
541537,Meadow Farm Estate S/S,2023-08-08 08:30:00+00:00,feeder,,L1 Current (RMS),A,16.7
541537,Meadow Farm Estate S/S,2023-08-08 08:30:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.38
541537,Meadow Farm Estate S/S,2023-08-08 08:30:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.12
541537,Meadow Farm Estate S/S,2023-08-08 08:30:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.38
541537,Meadow Farm Estate S/S,2023-08-08 08:30:00+00:00,feeder,50.0,L3 Active Power,kW,1.39
541537,Meadow Farm Estate S/S,2023-08-08 08:30:00+00:00,feeder,50.0,L2 Active Power,kW,2.17
541537,Meadow Farm Estate S/S,2023-08-08 08:30:00+00:00,feeder,50.0,L1 Active Power,kW,0.89
541537,Meadow Farm Estate S/S,2023-08-08 08:30:00+00:00,feeder,50.0,N Current (RMS),A,8.3
541537,Meadow Farm Estate S/S,2023-08-08 08:30:00+00:00,feeder,50.0,L3 Current (RMS),A,6.9
541537,Meadow Farm Estate S/S,2023-08-08 08:30:00+00:00,feeder,50.0,L2 Current (RMS),A,11.3
541537,Meadow Farm Estate S/S,2023-08-08 08:30:00+00:00,feeder,50.0,L1 Current (RMS),A,5.0
541537,Meadow Farm Estate S/S,2023-08-08 08:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.31
541537,Meadow Farm Estate S/S,2023-08-08 08:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.73
541537,Meadow Farm Estate S/S,2023-08-08 08:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.35
541537,Meadow Farm Estate S/S,2023-08-08 08:30:00+00:00,feeder,40.0,L3 Active Power,kW,4.8
541537,Meadow Farm Estate S/S,2023-08-08 08:30:00+00:00,feeder,40.0,L2 Active Power,kW,2.19
541537,Meadow Farm Estate S/S,2023-08-08 08:30:00+00:00,feeder,40.0,L1 Active Power,kW,1.13
541537,Meadow Farm Estate S/S,2023-08-08 08:30:00+00:00,feeder,40.0,N Current (RMS),A,18.4
541537,Meadow Farm Estate S/S,2023-08-08 08:30:00+00:00,feeder,40.0,L3 Current (RMS),A,21.8
541537,Meadow Farm Estate S/S,2023-08-08 08:30:00+00:00,feeder,40.0,L2 Current (RMS),A,10.4
541537,Meadow Farm Estate S/S,2023-08-08 08:30:00+00:00,feeder,40.0,L1 Current (RMS),A,8.4
541537,Meadow Farm Estate S/S,2023-08-08 08:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.32
541537,Meadow Farm Estate S/S,2023-08-08 08:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.32
541537,Meadow Farm Estate S/S,2023-08-08 08:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.51
541537,Meadow Farm Estate S/S,2023-08-08 08:30:00+00:00,feeder,30.0,L3 Active Power,kW,11.47
541537,Meadow Farm Estate S/S,2023-08-08 08:30:00+00:00,feeder,30.0,L2 Active Power,kW,15.98
541537,Meadow Farm Estate S/S,2023-08-08 08:30:00+00:00,feeder,30.0,L1 Active Power,kW,5.27
541537,Meadow Farm Estate S/S,2023-08-08 08:30:00+00:00,feeder,30.0,N Current (RMS),A,51.7
541537,Meadow Farm Estate S/S,2023-08-08 08:30:00+00:00,feeder,30.0,L3 Current (RMS),A,49.9
541537,Meadow Farm Estate S/S,2023-08-08 08:30:00+00:00,feeder,30.0,L2 Current (RMS),A,71.2
541537,Meadow Farm Estate S/S,2023-08-08 08:30:00+00:00,feeder,30.0,L1 Current (RMS),A,23.4
541537,Meadow Farm Estate S/S,2023-08-08 08:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.91
541537,Meadow Farm Estate S/S,2023-08-08 08:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.81
541537,Meadow Farm Estate S/S,2023-08-08 08:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.06
541537,Meadow Farm Estate S/S,2023-08-08 08:30:00+00:00,feeder,20.0,L3 Active Power,kW,5.9
541537,Meadow Farm Estate S/S,2023-08-08 08:30:00+00:00,feeder,20.0,L2 Active Power,kW,4.3
541537,Meadow Farm Estate S/S,2023-08-08 08:30:00+00:00,feeder,20.0,L1 Active Power,kW,4.96
541537,Meadow Farm Estate S/S,2023-08-08 08:30:00+00:00,feeder,20.0,N Current (RMS),A,23.7
541537,Meadow Farm Estate S/S,2023-08-08 08:30:00+00:00,feeder,20.0,L3 Current (RMS),A,26.8
541537,Meadow Farm Estate S/S,2023-08-08 08:30:00+00:00,feeder,20.0,L2 Current (RMS),A,20.0
541537,Meadow Farm Estate S/S,2023-08-08 08:30:00+00:00,feeder,20.0,L1 Current (RMS),A,26.4
541537,Meadow Farm Estate S/S,2023-08-08 08:30:00+00:00,transformer,,Temperature,C,26.8
541537,Meadow Farm Estate S/S,2023-08-08 08:30:00+00:00,busbar,,L3 Voltage THD,%,2.18
541537,Meadow Farm Estate S/S,2023-08-08 08:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.29
541537,Meadow Farm Estate S/S,2023-08-08 08:30:00+00:00,busbar,,L2 Voltage THD,%,2.35
541537,Meadow Farm Estate S/S,2023-08-08 08:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.12
541537,Meadow Farm Estate S/S,2023-08-08 08:30:00+00:00,busbar,,L1 Voltage THD,%,2.32
541537,Meadow Farm Estate S/S,2023-08-08 08:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.26
541537,Meadow Farm Estate S/S,2023-08-08 08:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.2
541537,Meadow Farm Estate S/S,2023-08-08 08:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.33
541537,Meadow Farm Estate S/S,2023-08-08 08:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.35
541537,Meadow Farm Estate S/S,2023-08-08 08:30:00+00:00,busbar,,L3 Active Power,kW,26.82
541537,Meadow Farm Estate S/S,2023-08-08 08:30:00+00:00,busbar,,L2 Active Power,kW,29.02
541537,Meadow Farm Estate S/S,2023-08-08 08:30:00+00:00,busbar,,L1 Active Power,kW,15.24
541537,Meadow Farm Estate S/S,2023-08-08 08:30:00+00:00,busbar,,N Current (RMS),A,85.1
541537,Meadow Farm Estate S/S,2023-08-08 08:30:00+00:00,busbar,,L3 Current (RMS),A,117.6
541537,Meadow Farm Estate S/S,2023-08-08 08:30:00+00:00,busbar,,L2 Current (RMS),A,130.6
541537,Meadow Farm Estate S/S,2023-08-08 08:30:00+00:00,busbar,,L1 Current (RMS),A,76.2
541537,Meadow Farm Estate S/S,2023-08-08 08:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.29
541537,Meadow Farm Estate S/S,2023-08-08 08:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.26
541537,Meadow Farm Estate S/S,2023-08-08 08:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.06
541537,Meadow Farm Estate S/S,2023-08-08 08:20:00+00:00,feeder,,L3 Active Power,kW,4.34
541537,Meadow Farm Estate S/S,2023-08-08 08:20:00+00:00,feeder,,L2 Active Power,kW,7.41
541537,Meadow Farm Estate S/S,2023-08-08 08:20:00+00:00,feeder,,L1 Active Power,kW,3.88
541537,Meadow Farm Estate S/S,2023-08-08 08:20:00+00:00,feeder,,N Current (RMS),A,19.2
541537,Meadow Farm Estate S/S,2023-08-08 08:20:00+00:00,feeder,,L3 Current (RMS),A,19.8
541537,Meadow Farm Estate S/S,2023-08-08 08:20:00+00:00,feeder,,L2 Current (RMS),A,34.0
541537,Meadow Farm Estate S/S,2023-08-08 08:20:00+00:00,feeder,,L1 Current (RMS),A,20.2
541537,Meadow Farm Estate S/S,2023-08-08 08:20:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.6
541537,Meadow Farm Estate S/S,2023-08-08 08:20:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.97
541537,Meadow Farm Estate S/S,2023-08-08 08:20:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.32
541537,Meadow Farm Estate S/S,2023-08-08 08:20:00+00:00,feeder,50.0,L3 Active Power,kW,1.72
541537,Meadow Farm Estate S/S,2023-08-08 08:20:00+00:00,feeder,50.0,L2 Active Power,kW,2.88
541537,Meadow Farm Estate S/S,2023-08-08 08:20:00+00:00,feeder,50.0,L1 Active Power,kW,1.45
541537,Meadow Farm Estate S/S,2023-08-08 08:20:00+00:00,feeder,50.0,N Current (RMS),A,11.4
541537,Meadow Farm Estate S/S,2023-08-08 08:20:00+00:00,feeder,50.0,L3 Current (RMS),A,9.2
541537,Meadow Farm Estate S/S,2023-08-08 08:20:00+00:00,feeder,50.0,L2 Current (RMS),A,14.2
541537,Meadow Farm Estate S/S,2023-08-08 08:20:00+00:00,feeder,50.0,L1 Current (RMS),A,8.3
541537,Meadow Farm Estate S/S,2023-08-08 08:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.39
541537,Meadow Farm Estate S/S,2023-08-08 08:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.93
541537,Meadow Farm Estate S/S,2023-08-08 08:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.35
541537,Meadow Farm Estate S/S,2023-08-08 08:20:00+00:00,feeder,40.0,L3 Active Power,kW,5.11
541537,Meadow Farm Estate S/S,2023-08-08 08:20:00+00:00,feeder,40.0,L2 Active Power,kW,2.05
541537,Meadow Farm Estate S/S,2023-08-08 08:20:00+00:00,feeder,40.0,L1 Active Power,kW,1.68
541537,Meadow Farm Estate S/S,2023-08-08 08:20:00+00:00,feeder,40.0,N Current (RMS),A,18.8
541537,Meadow Farm Estate S/S,2023-08-08 08:20:00+00:00,feeder,40.0,L3 Current (RMS),A,23.4
