Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
541537,Meadow Farm Estate S/S,2023-08-08 08:20:00+00:00,feeder,40.0,L2 Current (RMS),A,10.5
541537,Meadow Farm Estate S/S,2023-08-08 08:20:00+00:00,feeder,40.0,L1 Current (RMS),A,10.2
541537,Meadow Farm Estate S/S,2023-08-08 08:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.13
541537,Meadow Farm Estate S/S,2023-08-08 08:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.74
541537,Meadow Farm Estate S/S,2023-08-08 08:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.08
541537,Meadow Farm Estate S/S,2023-08-08 08:20:00+00:00,feeder,30.0,L3 Active Power,kW,13.37
541537,Meadow Farm Estate S/S,2023-08-08 08:20:00+00:00,feeder,30.0,L2 Active Power,kW,14.37
541537,Meadow Farm Estate S/S,2023-08-08 08:20:00+00:00,feeder,30.0,L1 Active Power,kW,6.18
541537,Meadow Farm Estate S/S,2023-08-08 08:20:00+00:00,feeder,30.0,N Current (RMS),A,41.9
541537,Meadow Farm Estate S/S,2023-08-08 08:20:00+00:00,feeder,30.0,L3 Current (RMS),A,57.6
541537,Meadow Farm Estate S/S,2023-08-08 08:20:00+00:00,feeder,30.0,L2 Current (RMS),A,62.4
541537,Meadow Farm Estate S/S,2023-08-08 08:20:00+00:00,feeder,30.0,L1 Current (RMS),A,27.0
541537,Meadow Farm Estate S/S,2023-08-08 08:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.03
541537,Meadow Farm Estate S/S,2023-08-08 08:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.75
541537,Meadow Farm Estate S/S,2023-08-08 08:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.25
541537,Meadow Farm Estate S/S,2023-08-08 08:20:00+00:00,feeder,20.0,L3 Active Power,kW,7.08
541537,Meadow Farm Estate S/S,2023-08-08 08:20:00+00:00,feeder,20.0,L2 Active Power,kW,11.75
541537,Meadow Farm Estate S/S,2023-08-08 08:20:00+00:00,feeder,20.0,L1 Active Power,kW,7.07
541537,Meadow Farm Estate S/S,2023-08-08 08:20:00+00:00,feeder,20.0,N Current (RMS),A,27.5
541537,Meadow Farm Estate S/S,2023-08-08 08:20:00+00:00,feeder,20.0,L3 Current (RMS),A,31.6
541537,Meadow Farm Estate S/S,2023-08-08 08:20:00+00:00,feeder,20.0,L2 Current (RMS),A,51.7
541537,Meadow Farm Estate S/S,2023-08-08 08:20:00+00:00,feeder,20.0,L1 Current (RMS),A,35.3
541537,Meadow Farm Estate S/S,2023-08-08 08:20:00+00:00,transformer,,Temperature,C,26.8
541537,Meadow Farm Estate S/S,2023-08-08 08:20:00+00:00,busbar,,L3 Voltage THD,%,2.22
541537,Meadow Farm Estate S/S,2023-08-08 08:20:00+00:00,busbar,,L3 Voltage (RMS),V,238.08
541537,Meadow Farm Estate S/S,2023-08-08 08:20:00+00:00,busbar,,L2 Voltage THD,%,2.33
541537,Meadow Farm Estate S/S,2023-08-08 08:20:00+00:00,busbar,,L2 Voltage (RMS),V,237.72
541537,Meadow Farm Estate S/S,2023-08-08 08:20:00+00:00,busbar,,L1 Voltage THD,%,2.3
541537,Meadow Farm Estate S/S,2023-08-08 08:20:00+00:00,busbar,,L1 Voltage (RMS),V,237.95
541537,Meadow Farm Estate S/S,2023-08-08 08:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.44
541537,Meadow Farm Estate S/S,2023-08-08 08:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.63
541537,Meadow Farm Estate S/S,2023-08-08 08:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.9
541537,Meadow Farm Estate S/S,2023-08-08 08:20:00+00:00,busbar,,L3 Active Power,kW,31.62
541537,Meadow Farm Estate S/S,2023-08-08 08:20:00+00:00,busbar,,L2 Active Power,kW,38.47
541537,Meadow Farm Estate S/S,2023-08-08 08:20:00+00:00,busbar,,L1 Active Power,kW,20.26
541537,Meadow Farm Estate S/S,2023-08-08 08:20:00+00:00,busbar,,N Current (RMS),A,92.2
541537,Meadow Farm Estate S/S,2023-08-08 08:20:00+00:00,busbar,,L3 Current (RMS),A,138.0
541537,Meadow Farm Estate S/S,2023-08-08 08:20:00+00:00,busbar,,L2 Current (RMS),A,167.9
541537,Meadow Farm Estate S/S,2023-08-08 08:20:00+00:00,busbar,,L1 Current (RMS),A,94.2
541537,Meadow Farm Estate S/S,2023-08-08 08:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.43
541537,Meadow Farm Estate S/S,2023-08-08 08:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.3
541537,Meadow Farm Estate S/S,2023-08-08 08:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.85
541537,Meadow Farm Estate S/S,2023-08-08 08:10:00+00:00,feeder,,L3 Active Power,kW,6.07
541537,Meadow Farm Estate S/S,2023-08-08 08:10:00+00:00,feeder,,L2 Active Power,kW,7.58
541537,Meadow Farm Estate S/S,2023-08-08 08:10:00+00:00,feeder,,L1 Active Power,kW,8.35
541537,Meadow Farm Estate S/S,2023-08-08 08:10:00+00:00,feeder,,N Current (RMS),A,22.1
541537,Meadow Farm Estate S/S,2023-08-08 08:10:00+00:00,feeder,,L3 Current (RMS),A,26.1
541537,Meadow Farm Estate S/S,2023-08-08 08:10:00+00:00,feeder,,L2 Current (RMS),A,34.2
541537,Meadow Farm Estate S/S,2023-08-08 08:10:00+00:00,feeder,,L1 Current (RMS),A,37.4
541537,Meadow Farm Estate S/S,2023-08-08 08:10:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.58
541537,Meadow Farm Estate S/S,2023-08-08 08:10:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.91
541537,Meadow Farm Estate S/S,2023-08-08 08:10:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.42
541537,Meadow Farm Estate S/S,2023-08-08 08:10:00+00:00,feeder,50.0,L3 Active Power,kW,2.21
541537,Meadow Farm Estate S/S,2023-08-08 08:10:00+00:00,feeder,50.0,L2 Active Power,kW,2.06
541537,Meadow Farm Estate S/S,2023-08-08 08:10:00+00:00,feeder,50.0,L1 Active Power,kW,0.62
541537,Meadow Farm Estate S/S,2023-08-08 08:10:00+00:00,feeder,50.0,N Current (RMS),A,9.1
541537,Meadow Farm Estate S/S,2023-08-08 08:10:00+00:00,feeder,50.0,L3 Current (RMS),A,11.5
541537,Meadow Farm Estate S/S,2023-08-08 08:10:00+00:00,feeder,50.0,L2 Current (RMS),A,10.2
541537,Meadow Farm Estate S/S,2023-08-08 08:10:00+00:00,feeder,50.0,L1 Current (RMS),A,3.6
541537,Meadow Farm Estate S/S,2023-08-08 08:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.44
541537,Meadow Farm Estate S/S,2023-08-08 08:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.84
541537,Meadow Farm Estate S/S,2023-08-08 08:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.3
541537,Meadow Farm Estate S/S,2023-08-08 08:10:00+00:00,feeder,40.0,L3 Active Power,kW,2.49
541537,Meadow Farm Estate S/S,2023-08-08 08:10:00+00:00,feeder,40.0,L2 Active Power,kW,2.91
541537,Meadow Farm Estate S/S,2023-08-08 08:10:00+00:00,feeder,40.0,L1 Active Power,kW,2.56
541537,Meadow Farm Estate S/S,2023-08-08 08:10:00+00:00,feeder,40.0,N Current (RMS),A,11.5
541537,Meadow Farm Estate S/S,2023-08-08 08:10:00+00:00,feeder,40.0,L3 Current (RMS),A,13.0
541537,Meadow Farm Estate S/S,2023-08-08 08:10:00+00:00,feeder,40.0,L2 Current (RMS),A,14.2
541537,Meadow Farm Estate S/S,2023-08-08 08:10:00+00:00,feeder,40.0,L1 Current (RMS),A,14.2
541537,Meadow Farm Estate S/S,2023-08-08 08:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.5
541537,Meadow Farm Estate S/S,2023-08-08 08:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.03
541537,Meadow Farm Estate S/S,2023-08-08 08:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.35
541537,Meadow Farm Estate S/S,2023-08-08 08:10:00+00:00,feeder,30.0,L3 Active Power,kW,11.65
541537,Meadow Farm Estate S/S,2023-08-08 08:10:00+00:00,feeder,30.0,L2 Active Power,kW,10.49
541537,Meadow Farm Estate S/S,2023-08-08 08:10:00+00:00,feeder,30.0,L1 Active Power,kW,11.46
541537,Meadow Farm Estate S/S,2023-08-08 08:10:00+00:00,feeder,30.0,N Current (RMS),A,33.4
541537,Meadow Farm Estate S/S,2023-08-08 08:10:00+00:00,feeder,30.0,L3 Current (RMS),A,50.4
541537,Meadow Farm Estate S/S,2023-08-08 08:10:00+00:00,feeder,30.0,L2 Current (RMS),A,47.9
541537,Meadow Farm Estate S/S,2023-08-08 08:10:00+00:00,feeder,30.0,L1 Current (RMS),A,52.6
541537,Meadow Farm Estate S/S,2023-08-08 08:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.04
541537,Meadow Farm Estate S/S,2023-08-08 08:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.74
541537,Meadow Farm Estate S/S,2023-08-08 08:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.21
541537,Meadow Farm Estate S/S,2023-08-08 08:10:00+00:00,feeder,20.0,L3 Active Power,kW,5.71
541537,Meadow Farm Estate S/S,2023-08-08 08:10:00+00:00,feeder,20.0,L2 Active Power,kW,8.41
541537,Meadow Farm Estate S/S,2023-08-08 08:10:00+00:00,feeder,20.0,L1 Active Power,kW,6.31
541537,Meadow Farm Estate S/S,2023-08-08 08:10:00+00:00,feeder,20.0,N Current (RMS),A,24.6
541537,Meadow Farm Estate S/S,2023-08-08 08:10:00+00:00,feeder,20.0,L3 Current (RMS),A,25.7
541537,Meadow Farm Estate S/S,2023-08-08 08:10:00+00:00,feeder,20.0,L2 Current (RMS),A,39.2
541537,Meadow Farm Estate S/S,2023-08-08 08:10:00+00:00,feeder,20.0,L1 Current (RMS),A,32.0
541537,Meadow Farm Estate S/S,2023-08-08 08:10:00+00:00,transformer,,Temperature,C,26.8
541537,Meadow Farm Estate S/S,2023-08-08 08:10:00+00:00,busbar,,L3 Voltage THD,%,2.12
541537,Meadow Farm Estate S/S,2023-08-08 08:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.18
541537,Meadow Farm Estate S/S,2023-08-08 08:10:00+00:00,busbar,,L2 Voltage THD,%,2.25
541537,Meadow Farm Estate S/S,2023-08-08 08:10:00+00:00,busbar,,L2 Voltage (RMS),V,238.99
541537,Meadow Farm Estate S/S,2023-08-08 08:10:00+00:00,busbar,,L1 Voltage THD,%,2.23
541537,Meadow Farm Estate S/S,2023-08-08 08:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.62
541537,Meadow Farm Estate S/S,2023-08-08 08:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
541537,Meadow Farm Estate S/S,2023-08-08 08:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.83
541537,Meadow Farm Estate S/S,2023-08-08 08:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.44
541537,Meadow Farm Estate S/S,2023-08-08 08:10:00+00:00,busbar,,L3 Active Power,kW,28.12
541537,Meadow Farm Estate S/S,2023-08-08 08:10:00+00:00,busbar,,L2 Active Power,kW,31.45
541537,Meadow Farm Estate S/S,2023-08-08 08:10:00+00:00,busbar,,L1 Active Power,kW,29.3
541537,Meadow Farm Estate S/S,2023-08-08 08:10:00+00:00,busbar,,N Current (RMS),A,81.4
541537,Meadow Farm Estate S/S,2023-08-08 08:10:00+00:00,busbar,,L3 Current (RMS),A,123.0
541537,Meadow Farm Estate S/S,2023-08-08 08:10:00+00:00,busbar,,L2 Current (RMS),A,142.5
541537,Meadow Farm Estate S/S,2023-08-08 08:10:00+00:00,busbar,,L1 Current (RMS),A,131.5
541537,Meadow Farm Estate S/S,2023-08-08 08:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.42
541537,Meadow Farm Estate S/S,2023-08-08 08:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.14
541537,Meadow Farm Estate S/S,2023-08-08 08:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.68
541537,Meadow Farm Estate S/S,2023-08-08 08:00:00+00:00,feeder,,L3 Active Power,kW,4.94
541537,Meadow Farm Estate S/S,2023-08-08 08:00:00+00:00,feeder,,L2 Active Power,kW,6.49
541537,Meadow Farm Estate S/S,2023-08-08 08:00:00+00:00,feeder,,L1 Active Power,kW,5.56
541537,Meadow Farm Estate S/S,2023-08-08 08:00:00+00:00,feeder,,N Current (RMS),A,18.1
541537,Meadow Farm Estate S/S,2023-08-08 08:00:00+00:00,feeder,,L3 Current (RMS),A,21.6
541537,Meadow Farm Estate S/S,2023-08-08 08:00:00+00:00,feeder,,L2 Current (RMS),A,29.9
541537,Meadow Farm Estate S/S,2023-08-08 08:00:00+00:00,feeder,,L1 Current (RMS),A,27.4
541537,Meadow Farm Estate S/S,2023-08-08 08:00:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.48
541537,Meadow Farm Estate S/S,2023-08-08 08:00:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.91
541537,Meadow Farm Estate S/S,2023-08-08 08:00:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.43
541537,Meadow Farm Estate S/S,2023-08-08 08:00:00+00:00,feeder,50.0,L3 Active Power,kW,1.9
541537,Meadow Farm Estate S/S,2023-08-08 08:00:00+00:00,feeder,50.0,L2 Active Power,kW,2.51
541537,Meadow Farm Estate S/S,2023-08-08 08:00:00+00:00,feeder,50.0,L1 Active Power,kW,0.98
541537,Meadow Farm Estate S/S,2023-08-08 08:00:00+00:00,feeder,50.0,N Current (RMS),A,9.1
541537,Meadow Farm Estate S/S,2023-08-08 08:00:00+00:00,feeder,50.0,L3 Current (RMS),A,9.7
541537,Meadow Farm Estate S/S,2023-08-08 08:00:00+00:00,feeder,50.0,L2 Current (RMS),A,12.6
541537,Meadow Farm Estate S/S,2023-08-08 08:00:00+00:00,feeder,50.0,L1 Current (RMS),A,6.2
541537,Meadow Farm Estate S/S,2023-08-08 08:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.5
541537,Meadow Farm Estate S/S,2023-08-08 08:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.5
541537,Meadow Farm Estate S/S,2023-08-08 08:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.25
541537,Meadow Farm Estate S/S,2023-08-08 08:00:00+00:00,feeder,40.0,L3 Active Power,kW,3.09
541537,Meadow Farm Estate S/S,2023-08-08 08:00:00+00:00,feeder,40.0,L2 Active Power,kW,3.09
541537,Meadow Farm Estate S/S,2023-08-08 08:00:00+00:00,feeder,40.0,L1 Active Power,kW,1.55
541537,Meadow Farm Estate S/S,2023-08-08 08:00:00+00:00,feeder,40.0,N Current (RMS),A,13.9
541537,Meadow Farm Estate S/S,2023-08-08 08:00:00+00:00,feeder,40.0,L3 Current (RMS),A,15.8
541537,Meadow Farm Estate S/S,2023-08-08 08:00:00+00:00,feeder,40.0,L2 Current (RMS),A,13.8
541537,Meadow Farm Estate S/S,2023-08-08 08:00:00+00:00,feeder,40.0,L1 Current (RMS),A,9.8
541537,Meadow Farm Estate S/S,2023-08-08 08:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.95
541537,Meadow Farm Estate S/S,2023-08-08 08:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.59
541537,Meadow Farm Estate S/S,2023-08-08 08:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.65
541537,Meadow Farm Estate S/S,2023-08-08 08:00:00+00:00,feeder,30.0,L3 Active Power,kW,9.4
541537,Meadow Farm Estate S/S,2023-08-08 08:00:00+00:00,feeder,30.0,L2 Active Power,kW,10.08
541537,Meadow Farm Estate S/S,2023-08-08 08:00:00+00:00,feeder,30.0,L1 Active Power,kW,18.61
541537,Meadow Farm Estate S/S,2023-08-08 08:00:00+00:00,feeder,30.0,N Current (RMS),A,44.6
541537,Meadow Farm Estate S/S,2023-08-08 08:00:00+00:00,feeder,30.0,L3 Current (RMS),A,42.3
541537,Meadow Farm Estate S/S,2023-08-08 08:00:00+00:00,feeder,30.0,L2 Current (RMS),A,45.4
541537,Meadow Farm Estate S/S,2023-08-08 08:00:00+00:00,feeder,30.0,L1 Current (RMS),A,79.1
541537,Meadow Farm Estate S/S,2023-08-08 08:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.87
541537,Meadow Farm Estate S/S,2023-08-08 08:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.98
541537,Meadow Farm Estate S/S,2023-08-08 08:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.94
541537,Meadow Farm Estate S/S,2023-08-08 08:00:00+00:00,feeder,20.0,L3 Active Power,kW,6.73
541537,Meadow Farm Estate S/S,2023-08-08 08:00:00+00:00,feeder,20.0,L2 Active Power,kW,11.76
541537,Meadow Farm Estate S/S,2023-08-08 08:00:00+00:00,feeder,20.0,L1 Active Power,kW,7.41
541537,Meadow Farm Estate S/S,2023-08-08 08:00:00+00:00,feeder,20.0,N Current (RMS),A,28.6
541537,Meadow Farm Estate S/S,2023-08-08 08:00:00+00:00,feeder,20.0,L3 Current (RMS),A,30.5
541537,Meadow Farm Estate S/S,2023-08-08 08:00:00+00:00,feeder,20.0,L2 Current (RMS),A,54.5
541537,Meadow Farm Estate S/S,2023-08-08 08:00:00+00:00,feeder,20.0,L1 Current (RMS),A,35.9
541537,Meadow Farm Estate S/S,2023-08-08 08:00:00+00:00,transformer,,Temperature,C,26.7
541537,Meadow Farm Estate S/S,2023-08-08 08:00:00+00:00,busbar,,L3 Voltage THD,%,2.15
541537,Meadow Farm Estate S/S,2023-08-08 08:00:00+00:00,busbar,,L3 Voltage (RMS),V,238.72
541537,Meadow Farm Estate S/S,2023-08-08 08:00:00+00:00,busbar,,L2 Voltage THD,%,2.28
541537,Meadow Farm Estate S/S,2023-08-08 08:00:00+00:00,busbar,,L2 Voltage (RMS),V,238.22
541537,Meadow Farm Estate S/S,2023-08-08 08:00:00+00:00,busbar,,L1 Voltage THD,%,2.22
541537,Meadow Farm Estate S/S,2023-08-08 08:00:00+00:00,busbar,,L1 Voltage (RMS),V,237.93
541537,Meadow Farm Estate S/S,2023-08-08 08:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.23
541537,Meadow Farm Estate S/S,2023-08-08 08:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.12
541537,Meadow Farm Estate S/S,2023-08-08 08:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.65
541537,Meadow Farm Estate S/S,2023-08-08 08:00:00+00:00,busbar,,L3 Active Power,kW,26.06
541537,Meadow Farm Estate S/S,2023-08-08 08:00:00+00:00,busbar,,L2 Active Power,kW,33.92
541537,Meadow Farm Estate S/S,2023-08-08 08:00:00+00:00,busbar,,L1 Active Power,kW,34.11
541537,Meadow Farm Estate S/S,2023-08-08 08:00:00+00:00,busbar,,N Current (RMS),A,75.6
541537,Meadow Farm Estate S/S,2023-08-08 08:00:00+00:00,busbar,,L3 Current (RMS),A,116.0
541537,Meadow Farm Estate S/S,2023-08-08 08:00:00+00:00,busbar,,L2 Current (RMS),A,149.3
541537,Meadow Farm Estate S/S,2023-08-08 08:00:00+00:00,busbar,,L1 Current (RMS),A,148.6
541537,Meadow Farm Estate S/S,2023-08-08 07:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.49
541537,Meadow Farm Estate S/S,2023-08-08 07:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.47
541537,Meadow Farm Estate S/S,2023-08-08 07:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.63
541537,Meadow Farm Estate S/S,2023-08-08 07:50:00+00:00,feeder,,L3 Active Power,kW,6.8
541537,Meadow Farm Estate S/S,2023-08-08 07:50:00+00:00,feeder,,L2 Active Power,kW,4.71
541537,Meadow Farm Estate S/S,2023-08-08 07:50:00+00:00,feeder,,L1 Active Power,kW,6.4
541537,Meadow Farm Estate S/S,2023-08-08 07:50:00+00:00,feeder,,N Current (RMS),A,23.6
541537,Meadow Farm Estate S/S,2023-08-08 07:50:00+00:00,feeder,,L3 Current (RMS),A,29.6
541537,Meadow Farm Estate S/S,2023-08-08 07:50:00+00:00,feeder,,L2 Current (RMS),A,23.0
541537,Meadow Farm Estate S/S,2023-08-08 07:50:00+00:00,feeder,,L1 Current (RMS),A,31.1
541537,Meadow Farm Estate S/S,2023-08-08 07:50:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.38
541537,Meadow Farm Estate S/S,2023-08-08 07:50:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.88
541537,Meadow Farm Estate S/S,2023-08-08 07:50:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.42
541537,Meadow Farm Estate S/S,2023-08-08 07:50:00+00:00,feeder,50.0,L3 Active Power,kW,3.3
541537,Meadow Farm Estate S/S,2023-08-08 07:50:00+00:00,feeder,50.0,L2 Active Power,kW,2.58
541537,Meadow Farm Estate S/S,2023-08-08 07:50:00+00:00,feeder,50.0,L1 Active Power,kW,0.84
541537,Meadow Farm Estate S/S,2023-08-08 07:50:00+00:00,feeder,50.0,N Current (RMS),A,10.5
541537,Meadow Farm Estate S/S,2023-08-08 07:50:00+00:00,feeder,50.0,L3 Current (RMS),A,15.1
541537,Meadow Farm Estate S/S,2023-08-08 07:50:00+00:00,feeder,50.0,L2 Current (RMS),A,12.6
541537,Meadow Farm Estate S/S,2023-08-08 07:50:00+00:00,feeder,50.0,L1 Current (RMS),A,5.0
541537,Meadow Farm Estate S/S,2023-08-08 07:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.37
541537,Meadow Farm Estate S/S,2023-08-08 07:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.28
541537,Meadow Farm Estate S/S,2023-08-08 07:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.28
541537,Meadow Farm Estate S/S,2023-08-08 07:50:00+00:00,feeder,40.0,L3 Active Power,kW,4.12
541537,Meadow Farm Estate S/S,2023-08-08 07:50:00+00:00,feeder,40.0,L2 Active Power,kW,2.11
541537,Meadow Farm Estate S/S,2023-08-08 07:50:00+00:00,feeder,40.0,L1 Active Power,kW,1.29
541537,Meadow Farm Estate S/S,2023-08-08 07:50:00+00:00,feeder,40.0,N Current (RMS),A,16.6
541537,Meadow Farm Estate S/S,2023-08-08 07:50:00+00:00,feeder,40.0,L3 Current (RMS),A,19.3
541537,Meadow Farm Estate S/S,2023-08-08 07:50:00+00:00,feeder,40.0,L2 Current (RMS),A,9.5
541537,Meadow Farm Estate S/S,2023-08-08 07:50:00+00:00,feeder,40.0,L1 Current (RMS),A,8.7
541537,Meadow Farm Estate S/S,2023-08-08 07:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.83
541537,Meadow Farm Estate S/S,2023-08-08 07:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.53
541537,Meadow Farm Estate S/S,2023-08-08 07:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.18
541537,Meadow Farm Estate S/S,2023-08-08 07:50:00+00:00,feeder,30.0,L3 Active Power,kW,8.6
541537,Meadow Farm Estate S/S,2023-08-08 07:50:00+00:00,feeder,30.0,L2 Active Power,kW,12.19
541537,Meadow Farm Estate S/S,2023-08-08 07:50:00+00:00,feeder,30.0,L1 Active Power,kW,17.41
541537,Meadow Farm Estate S/S,2023-08-08 07:50:00+00:00,feeder,30.0,N Current (RMS),A,46.2
541537,Meadow Farm Estate S/S,2023-08-08 07:50:00+00:00,feeder,30.0,L3 Current (RMS),A,40.1
541537,Meadow Farm Estate S/S,2023-08-08 07:50:00+00:00,feeder,30.0,L2 Current (RMS),A,54.7
541537,Meadow Farm Estate S/S,2023-08-08 07:50:00+00:00,feeder,30.0,L1 Current (RMS),A,74.8
541537,Meadow Farm Estate S/S,2023-08-08 07:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.34
541537,Meadow Farm Estate S/S,2023-08-08 07:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.98
541537,Meadow Farm Estate S/S,2023-08-08 07:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.82
541537,Meadow Farm Estate S/S,2023-08-08 07:50:00+00:00,feeder,20.0,L3 Active Power,kW,7.85
541537,Meadow Farm Estate S/S,2023-08-08 07:50:00+00:00,feeder,20.0,L2 Active Power,kW,11.34
541537,Meadow Farm Estate S/S,2023-08-08 07:50:00+00:00,feeder,20.0,L1 Active Power,kW,9.32
541537,Meadow Farm Estate S/S,2023-08-08 07:50:00+00:00,feeder,20.0,N Current (RMS),A,27.7
541537,Meadow Farm Estate S/S,2023-08-08 07:50:00+00:00,feeder,20.0,L3 Current (RMS),A,34.7
541537,Meadow Farm Estate S/S,2023-08-08 07:50:00+00:00,feeder,20.0,L2 Current (RMS),A,50.9
541537,Meadow Farm Estate S/S,2023-08-08 07:50:00+00:00,feeder,20.0,L1 Current (RMS),A,43.0
541537,Meadow Farm Estate S/S,2023-08-08 07:50:00+00:00,transformer,,Temperature,C,26.6
541537,Meadow Farm Estate S/S,2023-08-08 07:50:00+00:00,busbar,,L3 Voltage THD,%,2.12
541537,Meadow Farm Estate S/S,2023-08-08 07:50:00+00:00,busbar,,L3 Voltage (RMS),V,238.42
541537,Meadow Farm Estate S/S,2023-08-08 07:50:00+00:00,busbar,,L2 Voltage THD,%,2.27
541537,Meadow Farm Estate S/S,2023-08-08 07:50:00+00:00,busbar,,L2 Voltage (RMS),V,237.97
541537,Meadow Farm Estate S/S,2023-08-08 07:50:00+00:00,busbar,,L1 Voltage THD,%,2.22
541537,Meadow Farm Estate S/S,2023-08-08 07:50:00+00:00,busbar,,L1 Voltage (RMS),V,237.54
541537,Meadow Farm Estate S/S,2023-08-08 07:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.41
541537,Meadow Farm Estate S/S,2023-08-08 07:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.16
541537,Meadow Farm Estate S/S,2023-08-08 07:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.98
541537,Meadow Farm Estate S/S,2023-08-08 07:50:00+00:00,busbar,,L3 Active Power,kW,30.67
541537,Meadow Farm Estate S/S,2023-08-08 07:50:00+00:00,busbar,,L2 Active Power,kW,32.93
541537,Meadow Farm Estate S/S,2023-08-08 07:50:00+00:00,busbar,,L1 Active Power,kW,35.26
541537,Meadow Farm Estate S/S,2023-08-08 07:50:00+00:00,busbar,,N Current (RMS),A,69.8
541537,Meadow Farm Estate S/S,2023-08-08 07:50:00+00:00,busbar,,L3 Current (RMS),A,135.4
541537,Meadow Farm Estate S/S,2023-08-08 07:50:00+00:00,busbar,,L2 Current (RMS),A,144.1
541537,Meadow Farm Estate S/S,2023-08-08 07:50:00+00:00,busbar,,L1 Current (RMS),A,153.5
541537,Meadow Farm Estate S/S,2023-08-08 07:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.89
541537,Meadow Farm Estate S/S,2023-08-08 07:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.43
541537,Meadow Farm Estate S/S,2023-08-08 07:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.87
541537,Meadow Farm Estate S/S,2023-08-08 07:40:00+00:00,feeder,,L3 Active Power,kW,5.32
541537,Meadow Farm Estate S/S,2023-08-08 07:40:00+00:00,feeder,,L2 Active Power,kW,9.01
541537,Meadow Farm Estate S/S,2023-08-08 07:40:00+00:00,feeder,,L1 Active Power,kW,5.14
541537,Meadow Farm Estate S/S,2023-08-08 07:40:00+00:00,feeder,,N Current (RMS),A,27.5
541537,Meadow Farm Estate S/S,2023-08-08 07:40:00+00:00,feeder,,L3 Current (RMS),A,24.5
541537,Meadow Farm Estate S/S,2023-08-08 07:40:00+00:00,feeder,,L2 Current (RMS),A,41.1
541537,Meadow Farm Estate S/S,2023-08-08 07:40:00+00:00,feeder,,L1 Current (RMS),A,26.3
541537,Meadow Farm Estate S/S,2023-08-08 07:40:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.43
541537,Meadow Farm Estate S/S,2023-08-08 07:40:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.03
541537,Meadow Farm Estate S/S,2023-08-08 07:40:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.2
541537,Meadow Farm Estate S/S,2023-08-08 07:40:00+00:00,feeder,50.0,L3 Active Power,kW,3.24
541537,Meadow Farm Estate S/S,2023-08-08 07:40:00+00:00,feeder,50.0,L2 Active Power,kW,3.19
541537,Meadow Farm Estate S/S,2023-08-08 07:40:00+00:00,feeder,50.0,L1 Active Power,kW,2.11
541537,Meadow Farm Estate S/S,2023-08-08 07:40:00+00:00,feeder,50.0,N Current (RMS),A,11.2
541537,Meadow Farm Estate S/S,2023-08-08 07:40:00+00:00,feeder,50.0,L3 Current (RMS),A,14.4
541537,Meadow Farm Estate S/S,2023-08-08 07:40:00+00:00,feeder,50.0,L2 Current (RMS),A,15.8
541537,Meadow Farm Estate S/S,2023-08-08 07:40:00+00:00,feeder,50.0,L1 Current (RMS),A,11.4
541537,Meadow Farm Estate S/S,2023-08-08 07:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.52
541537,Meadow Farm Estate S/S,2023-08-08 07:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.55
541537,Meadow Farm Estate S/S,2023-08-08 07:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.25
541537,Meadow Farm Estate S/S,2023-08-08 07:40:00+00:00,feeder,40.0,L3 Active Power,kW,3.57
541537,Meadow Farm Estate S/S,2023-08-08 07:40:00+00:00,feeder,40.0,L2 Active Power,kW,3.1
541537,Meadow Farm Estate S/S,2023-08-08 07:40:00+00:00,feeder,40.0,L1 Active Power,kW,1.33
541537,Meadow Farm Estate S/S,2023-08-08 07:40:00+00:00,feeder,40.0,N Current (RMS),A,16.1
541537,Meadow Farm Estate S/S,2023-08-08 07:40:00+00:00,feeder,40.0,L3 Current (RMS),A,17.1
541537,Meadow Farm Estate S/S,2023-08-08 07:40:00+00:00,feeder,40.0,L2 Current (RMS),A,15.2
541537,Meadow Farm Estate S/S,2023-08-08 07:40:00+00:00,feeder,40.0,L1 Current (RMS),A,8.6
541537,Meadow Farm Estate S/S,2023-08-08 07:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.34
541537,Meadow Farm Estate S/S,2023-08-08 07:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.03
541537,Meadow Farm Estate S/S,2023-08-08 07:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.2
541537,Meadow Farm Estate S/S,2023-08-08 07:40:00+00:00,feeder,30.0,L3 Active Power,kW,7.58
541537,Meadow Farm Estate S/S,2023-08-08 07:40:00+00:00,feeder,30.0,L2 Active Power,kW,10.48
541537,Meadow Farm Estate S/S,2023-08-08 07:40:00+00:00,feeder,30.0,L1 Active Power,kW,10.67
541537,Meadow Farm Estate S/S,2023-08-08 07:40:00+00:00,feeder,30.0,N Current (RMS),A,30.3
541537,Meadow Farm Estate S/S,2023-08-08 07:40:00+00:00,feeder,30.0,L3 Current (RMS),A,34.9
541537,Meadow Farm Estate S/S,2023-08-08 07:40:00+00:00,feeder,30.0,L2 Current (RMS),A,46.9
541537,Meadow Farm Estate S/S,2023-08-08 07:40:00+00:00,feeder,30.0,L1 Current (RMS),A,45.9
541537,Meadow Farm Estate S/S,2023-08-08 07:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.45
541537,Meadow Farm Estate S/S,2023-08-08 07:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.8
541537,Meadow Farm Estate S/S,2023-08-08 07:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.84
541537,Meadow Farm Estate S/S,2023-08-08 07:40:00+00:00,feeder,20.0,L3 Active Power,kW,8.91
541537,Meadow Farm Estate S/S,2023-08-08 07:40:00+00:00,feeder,20.0,L2 Active Power,kW,8.88
541537,Meadow Farm Estate S/S,2023-08-08 07:40:00+00:00,feeder,20.0,L1 Active Power,kW,9.68
541537,Meadow Farm Estate S/S,2023-08-08 07:40:00+00:00,feeder,20.0,N Current (RMS),A,27.7
541537,Meadow Farm Estate S/S,2023-08-08 07:40:00+00:00,feeder,20.0,L3 Current (RMS),A,39.7
541537,Meadow Farm Estate S/S,2023-08-08 07:40:00+00:00,feeder,20.0,L2 Current (RMS),A,40.1
541537,Meadow Farm Estate S/S,2023-08-08 07:40:00+00:00,feeder,20.0,L1 Current (RMS),A,43.8
541537,Meadow Farm Estate S/S,2023-08-08 07:40:00+00:00,transformer,,Temperature,C,26.5
541537,Meadow Farm Estate S/S,2023-08-08 07:40:00+00:00,busbar,,L3 Voltage THD,%,2.09
541537,Meadow Farm Estate S/S,2023-08-08 07:40:00+00:00,busbar,,L3 Voltage (RMS),V,238.91
541537,Meadow Farm Estate S/S,2023-08-08 07:40:00+00:00,busbar,,L2 Voltage THD,%,2.28
541537,Meadow Farm Estate S/S,2023-08-08 07:40:00+00:00,busbar,,L2 Voltage (RMS),V,238.43
541537,Meadow Farm Estate S/S,2023-08-08 07:40:00+00:00,busbar,,L1 Voltage THD,%,2.19
541537,Meadow Farm Estate S/S,2023-08-08 07:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.13
541537,Meadow Farm Estate S/S,2023-08-08 07:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.63
541537,Meadow Farm Estate S/S,2023-08-08 07:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.84
541537,Meadow Farm Estate S/S,2023-08-08 07:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.36
541537,Meadow Farm Estate S/S,2023-08-08 07:40:00+00:00,busbar,,L3 Active Power,kW,28.62
541537,Meadow Farm Estate S/S,2023-08-08 07:40:00+00:00,busbar,,L2 Active Power,kW,34.67
541537,Meadow Farm Estate S/S,2023-08-08 07:40:00+00:00,busbar,,L1 Active Power,kW,28.94
541537,Meadow Farm Estate S/S,2023-08-08 07:40:00+00:00,busbar,,N Current (RMS),A,75.3
541537,Meadow Farm Estate S/S,2023-08-08 07:40:00+00:00,busbar,,L3 Current (RMS),A,127.5
541537,Meadow Farm Estate S/S,2023-08-08 07:40:00+00:00,busbar,,L2 Current (RMS),A,152.4
541537,Meadow Farm Estate S/S,2023-08-08 07:40:00+00:00,busbar,,L1 Current (RMS),A,127.8
541537,Meadow Farm Estate S/S,2023-08-08 07:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.84
541537,Meadow Farm Estate S/S,2023-08-08 07:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.51
541537,Meadow Farm Estate S/S,2023-08-08 07:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.61
541537,Meadow Farm Estate S/S,2023-08-08 07:30:00+00:00,feeder,,L3 Active Power,kW,5.51
541537,Meadow Farm Estate S/S,2023-08-08 07:30:00+00:00,feeder,,L2 Active Power,kW,7.23
541537,Meadow Farm Estate S/S,2023-08-08 07:30:00+00:00,feeder,,L1 Active Power,kW,4.71
541537,Meadow Farm Estate S/S,2023-08-08 07:30:00+00:00,feeder,,N Current (RMS),A,21.4
541537,Meadow Farm Estate S/S,2023-08-08 07:30:00+00:00,feeder,,L3 Current (RMS),A,24.6
541537,Meadow Farm Estate S/S,2023-08-08 07:30:00+00:00,feeder,,L2 Current (RMS),A,33.7
541537,Meadow Farm Estate S/S,2023-08-08 07:30:00+00:00,feeder,,L1 Current (RMS),A,22.2
541537,Meadow Farm Estate S/S,2023-08-08 07:30:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.24
541537,Meadow Farm Estate S/S,2023-08-08 07:30:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.08
541537,Meadow Farm Estate S/S,2023-08-08 07:30:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.29
541537,Meadow Farm Estate S/S,2023-08-08 07:30:00+00:00,feeder,50.0,L3 Active Power,kW,4.07
541537,Meadow Farm Estate S/S,2023-08-08 07:30:00+00:00,feeder,50.0,L2 Active Power,kW,2.32
541537,Meadow Farm Estate S/S,2023-08-08 07:30:00+00:00,feeder,50.0,L1 Active Power,kW,1.57
541537,Meadow Farm Estate S/S,2023-08-08 07:30:00+00:00,feeder,50.0,N Current (RMS),A,10.9
541537,Meadow Farm Estate S/S,2023-08-08 07:30:00+00:00,feeder,50.0,L3 Current (RMS),A,18.1
541537,Meadow Farm Estate S/S,2023-08-08 07:30:00+00:00,feeder,50.0,L2 Current (RMS),A,12.4
541537,Meadow Farm Estate S/S,2023-08-08 07:30:00+00:00,feeder,50.0,L1 Current (RMS),A,8.6
541537,Meadow Farm Estate S/S,2023-08-08 07:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.44
541537,Meadow Farm Estate S/S,2023-08-08 07:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.73
541537,Meadow Farm Estate S/S,2023-08-08 07:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.12
541537,Meadow Farm Estate S/S,2023-08-08 07:30:00+00:00,feeder,40.0,L3 Active Power,kW,4.45
541537,Meadow Farm Estate S/S,2023-08-08 07:30:00+00:00,feeder,40.0,L2 Active Power,kW,4.63
541537,Meadow Farm Estate S/S,2023-08-08 07:30:00+00:00,feeder,40.0,L1 Active Power,kW,3.1
541537,Meadow Farm Estate S/S,2023-08-08 07:30:00+00:00,feeder,40.0,N Current (RMS),A,14.4
541537,Meadow Farm Estate S/S,2023-08-08 07:30:00+00:00,feeder,40.0,L3 Current (RMS),A,20.7
541537,Meadow Farm Estate S/S,2023-08-08 07:30:00+00:00,feeder,40.0,L2 Current (RMS),A,20.7
541537,Meadow Farm Estate S/S,2023-08-08 07:30:00+00:00,feeder,40.0,L1 Current (RMS),A,15.8
541537,Meadow Farm Estate S/S,2023-08-08 07:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.45
541537,Meadow Farm Estate S/S,2023-08-08 07:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.96
541537,Meadow Farm Estate S/S,2023-08-08 07:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.62
541537,Meadow Farm Estate S/S,2023-08-08 07:30:00+00:00,feeder,30.0,L3 Active Power,kW,10.24
541537,Meadow Farm Estate S/S,2023-08-08 07:30:00+00:00,feeder,30.0,L2 Active Power,kW,10.01
541537,Meadow Farm Estate S/S,2023-08-08 07:30:00+00:00,feeder,30.0,L1 Active Power,kW,8.88
541537,Meadow Farm Estate S/S,2023-08-08 07:30:00+00:00,feeder,30.0,N Current (RMS),A,29.0
541537,Meadow Farm Estate S/S,2023-08-08 07:30:00+00:00,feeder,30.0,L3 Current (RMS),A,46.9
541537,Meadow Farm Estate S/S,2023-08-08 07:30:00+00:00,feeder,30.0,L2 Current (RMS),A,45.0
541537,Meadow Farm Estate S/S,2023-08-08 07:30:00+00:00,feeder,30.0,L1 Current (RMS),A,38.6
541537,Meadow Farm Estate S/S,2023-08-08 07:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.47
541537,Meadow Farm Estate S/S,2023-08-08 07:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.47
541537,Meadow Farm Estate S/S,2023-08-08 07:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.98
541537,Meadow Farm Estate S/S,2023-08-08 07:30:00+00:00,feeder,20.0,L3 Active Power,kW,7.6
541537,Meadow Farm Estate S/S,2023-08-08 07:30:00+00:00,feeder,20.0,L2 Active Power,kW,4.68
541537,Meadow Farm Estate S/S,2023-08-08 07:30:00+00:00,feeder,20.0,L1 Active Power,kW,9.69
541537,Meadow Farm Estate S/S,2023-08-08 07:30:00+00:00,feeder,20.0,N Current (RMS),A,30.6
541537,Meadow Farm Estate S/S,2023-08-08 07:30:00+00:00,feeder,20.0,L3 Current (RMS),A,33.6
541537,Meadow Farm Estate S/S,2023-08-08 07:30:00+00:00,feeder,20.0,L2 Current (RMS),A,22.4
541537,Meadow Farm Estate S/S,2023-08-08 07:30:00+00:00,feeder,20.0,L1 Current (RMS),A,44.2
541537,Meadow Farm Estate S/S,2023-08-08 07:30:00+00:00,transformer,,Temperature,C,26.5
541537,Meadow Farm Estate S/S,2023-08-08 07:30:00+00:00,busbar,,L3 Voltage THD,%,2.04
541537,Meadow Farm Estate S/S,2023-08-08 07:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.92
541537,Meadow Farm Estate S/S,2023-08-08 07:30:00+00:00,busbar,,L2 Voltage THD,%,2.25
541537,Meadow Farm Estate S/S,2023-08-08 07:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.79
541537,Meadow Farm Estate S/S,2023-08-08 07:30:00+00:00,busbar,,L1 Voltage THD,%,2.16
541537,Meadow Farm Estate S/S,2023-08-08 07:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.3
541537,Meadow Farm Estate S/S,2023-08-08 07:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.45
541537,Meadow Farm Estate S/S,2023-08-08 07:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.76
541537,Meadow Farm Estate S/S,2023-08-08 07:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.62
541537,Meadow Farm Estate S/S,2023-08-08 07:30:00+00:00,busbar,,L3 Active Power,kW,31.87
541537,Meadow Farm Estate S/S,2023-08-08 07:30:00+00:00,busbar,,L2 Active Power,kW,28.87
541537,Meadow Farm Estate S/S,2023-08-08 07:30:00+00:00,busbar,,L1 Active Power,kW,27.96
541537,Meadow Farm Estate S/S,2023-08-08 07:30:00+00:00,busbar,,N Current (RMS),A,71.2
541537,Meadow Farm Estate S/S,2023-08-08 07:30:00+00:00,busbar,,L3 Current (RMS),A,139.4
541537,Meadow Farm Estate S/S,2023-08-08 07:30:00+00:00,busbar,,L2 Current (RMS),A,129.5
541537,Meadow Farm Estate S/S,2023-08-08 07:30:00+00:00,busbar,,L1 Current (RMS),A,124.2
541537,Meadow Farm Estate S/S,2023-08-08 07:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.93
541537,Meadow Farm Estate S/S,2023-08-08 07:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.57
541537,Meadow Farm Estate S/S,2023-08-08 07:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.71
541537,Meadow Farm Estate S/S,2023-08-08 07:20:00+00:00,feeder,,L3 Active Power,kW,5.17
541537,Meadow Farm Estate S/S,2023-08-08 07:20:00+00:00,feeder,,L2 Active Power,kW,6.4
541537,Meadow Farm Estate S/S,2023-08-08 07:20:00+00:00,feeder,,L1 Active Power,kW,6.29
541537,Meadow Farm Estate S/S,2023-08-08 07:20:00+00:00,feeder,,N Current (RMS),A,17.5
541537,Meadow Farm Estate S/S,2023-08-08 07:20:00+00:00,feeder,,L3 Current (RMS),A,23.6
541537,Meadow Farm Estate S/S,2023-08-08 07:20:00+00:00,feeder,,L2 Current (RMS),A,29.3
541537,Meadow Farm Estate S/S,2023-08-08 07:20:00+00:00,feeder,,L1 Current (RMS),A,28.1
541537,Meadow Farm Estate S/S,2023-08-08 07:20:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.25
541537,Meadow Farm Estate S/S,2023-08-08 07:20:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.23
541537,Meadow Farm Estate S/S,2023-08-08 07:20:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.3
541537,Meadow Farm Estate S/S,2023-08-08 07:20:00+00:00,feeder,50.0,L3 Active Power,kW,3.49
541537,Meadow Farm Estate S/S,2023-08-08 07:20:00+00:00,feeder,50.0,L2 Active Power,kW,1.44
541537,Meadow Farm Estate S/S,2023-08-08 07:20:00+00:00,feeder,50.0,L1 Active Power,kW,2.61
541537,Meadow Farm Estate S/S,2023-08-08 07:20:00+00:00,feeder,50.0,N Current (RMS),A,12.3
541537,Meadow Farm Estate S/S,2023-08-08 07:20:00+00:00,feeder,50.0,L3 Current (RMS),A,15.2
541537,Meadow Farm Estate S/S,2023-08-08 07:20:00+00:00,feeder,50.0,L2 Current (RMS),A,8.8
541537,Meadow Farm Estate S/S,2023-08-08 07:20:00+00:00,feeder,50.0,L1 Current (RMS),A,15.4
541537,Meadow Farm Estate S/S,2023-08-08 07:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.45
541537,Meadow Farm Estate S/S,2023-08-08 07:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.86
541537,Meadow Farm Estate S/S,2023-08-08 07:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.16
541537,Meadow Farm Estate S/S,2023-08-08 07:20:00+00:00,feeder,40.0,L3 Active Power,kW,4.1
541537,Meadow Farm Estate S/S,2023-08-08 07:20:00+00:00,feeder,40.0,L2 Active Power,kW,3.95
541537,Meadow Farm Estate S/S,2023-08-08 07:20:00+00:00,feeder,40.0,L1 Active Power,kW,1.82
541537,Meadow Farm Estate S/S,2023-08-08 07:20:00+00:00,feeder,40.0,N Current (RMS),A,18.8
541537,Meadow Farm Estate S/S,2023-08-08 07:20:00+00:00,feeder,40.0,L3 Current (RMS),A,21.0
541537,Meadow Farm Estate S/S,2023-08-08 07:20:00+00:00,feeder,40.0,L2 Current (RMS),A,18.0
541537,Meadow Farm Estate S/S,2023-08-08 07:20:00+00:00,feeder,40.0,L1 Current (RMS),A,10.6
541537,Meadow Farm Estate S/S,2023-08-08 07:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.47
541537,Meadow Farm Estate S/S,2023-08-08 07:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.2
541537,Meadow Farm Estate S/S,2023-08-08 07:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.92
541537,Meadow Farm Estate S/S,2023-08-08 07:20:00+00:00,feeder,30.0,L3 Active Power,kW,12.09
541537,Meadow Farm Estate S/S,2023-08-08 07:20:00+00:00,feeder,30.0,L2 Active Power,kW,9.95
541537,Meadow Farm Estate S/S,2023-08-08 07:20:00+00:00,feeder,30.0,L1 Active Power,kW,8.17
541537,Meadow Farm Estate S/S,2023-08-08 07:20:00+00:00,feeder,30.0,N Current (RMS),A,31.2
541537,Meadow Farm Estate S/S,2023-08-08 07:20:00+00:00,feeder,30.0,L3 Current (RMS),A,54.0
541537,Meadow Farm Estate S/S,2023-08-08 07:20:00+00:00,feeder,30.0,L2 Current (RMS),A,45.1
541537,Meadow Farm Estate S/S,2023-08-08 07:20:00+00:00,feeder,30.0,L1 Current (RMS),A,35.8
541537,Meadow Farm Estate S/S,2023-08-08 07:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.58
541537,Meadow Farm Estate S/S,2023-08-08 07:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.02
541537,Meadow Farm Estate S/S,2023-08-08 07:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.07
541537,Meadow Farm Estate S/S,2023-08-08 07:20:00+00:00,feeder,20.0,L3 Active Power,kW,7.91
541537,Meadow Farm Estate S/S,2023-08-08 07:20:00+00:00,feeder,20.0,L2 Active Power,kW,4.94
541537,Meadow Farm Estate S/S,2023-08-08 07:20:00+00:00,feeder,20.0,L1 Active Power,kW,9.0
541537,Meadow Farm Estate S/S,2023-08-08 07:20:00+00:00,feeder,20.0,N Current (RMS),A,30.3
541537,Meadow Farm Estate S/S,2023-08-08 07:20:00+00:00,feeder,20.0,L3 Current (RMS),A,35.8
541537,Meadow Farm Estate S/S,2023-08-08 07:20:00+00:00,feeder,20.0,L2 Current (RMS),A,22.6
541537,Meadow Farm Estate S/S,2023-08-08 07:20:00+00:00,feeder,20.0,L1 Current (RMS),A,42.1
541537,Meadow Farm Estate S/S,2023-08-08 07:20:00+00:00,transformer,,Temperature,C,26.5
541537,Meadow Farm Estate S/S,2023-08-08 07:20:00+00:00,busbar,,L3 Voltage THD,%,2.13
541537,Meadow Farm Estate S/S,2023-08-08 07:20:00+00:00,busbar,,L3 Voltage (RMS),V,238.09
541537,Meadow Farm Estate S/S,2023-08-08 07:20:00+00:00,busbar,,L2 Voltage THD,%,2.34
541537,Meadow Farm Estate S/S,2023-08-08 07:20:00+00:00,busbar,,L2 Voltage (RMS),V,237.9
541537,Meadow Farm Estate S/S,2023-08-08 07:20:00+00:00,busbar,,L1 Voltage THD,%,2.28
541537,Meadow Farm Estate S/S,2023-08-08 07:20:00+00:00,busbar,,L1 Voltage (RMS),V,237.52
541537,Meadow Farm Estate S/S,2023-08-08 07:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.67
541537,Meadow Farm Estate S/S,2023-08-08 07:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.89
541537,Meadow Farm Estate S/S,2023-08-08 07:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.16
541537,Meadow Farm Estate S/S,2023-08-08 07:20:00+00:00,busbar,,L3 Active Power,kW,32.76
541537,Meadow Farm Estate S/S,2023-08-08 07:20:00+00:00,busbar,,L2 Active Power,kW,26.68
541537,Meadow Farm Estate S/S,2023-08-08 07:20:00+00:00,busbar,,L1 Active Power,kW,27.89
541537,Meadow Farm Estate S/S,2023-08-08 07:20:00+00:00,busbar,,N Current (RMS),A,72.8
541537,Meadow Farm Estate S/S,2023-08-08 07:20:00+00:00,busbar,,L3 Current (RMS),A,143.2
541537,Meadow Farm Estate S/S,2023-08-08 07:20:00+00:00,busbar,,L2 Current (RMS),A,120.9
541537,Meadow Farm Estate S/S,2023-08-08 07:20:00+00:00,busbar,,L1 Current (RMS),A,124.5
541537,Meadow Farm Estate S/S,2023-08-08 07:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
541537,Meadow Farm Estate S/S,2023-08-08 07:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.33
541537,Meadow Farm Estate S/S,2023-08-08 07:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.71
541537,Meadow Farm Estate S/S,2023-08-08 07:10:00+00:00,feeder,,L3 Active Power,kW,6.63
541537,Meadow Farm Estate S/S,2023-08-08 07:10:00+00:00,feeder,,L2 Active Power,kW,7.52
541537,Meadow Farm Estate S/S,2023-08-08 07:10:00+00:00,feeder,,L1 Active Power,kW,5.45
541537,Meadow Farm Estate S/S,2023-08-08 07:10:00+00:00,feeder,,N Current (RMS),A,16.8
541537,Meadow Farm Estate S/S,2023-08-08 07:10:00+00:00,feeder,,L3 Current (RMS),A,29.6
541537,Meadow Farm Estate S/S,2023-08-08 07:10:00+00:00,feeder,,L2 Current (RMS),A,33.8
541537,Meadow Farm Estate S/S,2023-08-08 07:10:00+00:00,feeder,,L1 Current (RMS),A,26.1
541537,Meadow Farm Estate S/S,2023-08-08 07:10:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.15
541537,Meadow Farm Estate S/S,2023-08-08 07:10:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.33
541537,Meadow Farm Estate S/S,2023-08-08 07:10:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.27
541537,Meadow Farm Estate S/S,2023-08-08 07:10:00+00:00,feeder,50.0,L3 Active Power,kW,3.49
541537,Meadow Farm Estate S/S,2023-08-08 07:10:00+00:00,feeder,50.0,L2 Active Power,kW,1.85
541537,Meadow Farm Estate S/S,2023-08-08 07:10:00+00:00,feeder,50.0,L1 Active Power,kW,5.76
541537,Meadow Farm Estate S/S,2023-08-08 07:10:00+00:00,feeder,50.0,N Current (RMS),A,19.5
541537,Meadow Farm Estate S/S,2023-08-08 07:10:00+00:00,feeder,50.0,L3 Current (RMS),A,15.2
541537,Meadow Farm Estate S/S,2023-08-08 07:10:00+00:00,feeder,50.0,L2 Current (RMS),A,10.8
541537,Meadow Farm Estate S/S,2023-08-08 07:10:00+00:00,feeder,50.0,L1 Current (RMS),A,27.2
541537,Meadow Farm Estate S/S,2023-08-08 07:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.37
541537,Meadow Farm Estate S/S,2023-08-08 07:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.6
541537,Meadow Farm Estate S/S,2023-08-08 07:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.33
541537,Meadow Farm Estate S/S,2023-08-08 07:10:00+00:00,feeder,40.0,L3 Active Power,kW,2.51
541537,Meadow Farm Estate S/S,2023-08-08 07:10:00+00:00,feeder,40.0,L2 Active Power,kW,5.25
541537,Meadow Farm Estate S/S,2023-08-08 07:10:00+00:00,feeder,40.0,L1 Active Power,kW,1.27
541537,Meadow Farm Estate S/S,2023-08-08 07:10:00+00:00,feeder,40.0,N Current (RMS),A,19.1
541537,Meadow Farm Estate S/S,2023-08-08 07:10:00+00:00,feeder,40.0,L3 Current (RMS),A,12.7
541537,Meadow Farm Estate S/S,2023-08-08 07:10:00+00:00,feeder,40.0,L2 Current (RMS),A,23.3
541537,Meadow Farm Estate S/S,2023-08-08 07:10:00+00:00,feeder,40.0,L1 Current (RMS),A,8.8
541537,Meadow Farm Estate S/S,2023-08-08 07:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.6
541537,Meadow Farm Estate S/S,2023-08-08 07:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.44
541537,Meadow Farm Estate S/S,2023-08-08 07:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.98
541537,Meadow Farm Estate S/S,2023-08-08 07:10:00+00:00,feeder,30.0,L3 Active Power,kW,11.13
541537,Meadow Farm Estate S/S,2023-08-08 07:10:00+00:00,feeder,30.0,L2 Active Power,kW,11.32
541537,Meadow Farm Estate S/S,2023-08-08 07:10:00+00:00,feeder,30.0,L1 Active Power,kW,8.41
541537,Meadow Farm Estate S/S,2023-08-08 07:10:00+00:00,feeder,30.0,N Current (RMS),A,27.3
541537,Meadow Farm Estate S/S,2023-08-08 07:10:00+00:00,feeder,30.0,L3 Current (RMS),A,48.7
541537,Meadow Farm Estate S/S,2023-08-08 07:10:00+00:00,feeder,30.0,L2 Current (RMS),A,50.6
541537,Meadow Farm Estate S/S,2023-08-08 07:10:00+00:00,feeder,30.0,L1 Current (RMS),A,36.4
541537,Meadow Farm Estate S/S,2023-08-08 07:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.76
541537,Meadow Farm Estate S/S,2023-08-08 07:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.89
541537,Meadow Farm Estate S/S,2023-08-08 07:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.13
541537,Meadow Farm Estate S/S,2023-08-08 07:10:00+00:00,feeder,20.0,L3 Active Power,kW,8.72
541537,Meadow Farm Estate S/S,2023-08-08 07:10:00+00:00,feeder,20.0,L2 Active Power,kW,4.61
541537,Meadow Farm Estate S/S,2023-08-08 07:10:00+00:00,feeder,20.0,L1 Active Power,kW,8.8
541537,Meadow Farm Estate S/S,2023-08-08 07:10:00+00:00,feeder,20.0,N Current (RMS),A,34.8
541537,Meadow Farm Estate S/S,2023-08-08 07:10:00+00:00,feeder,20.0,L3 Current (RMS),A,39.9
541537,Meadow Farm Estate S/S,2023-08-08 07:10:00+00:00,feeder,20.0,L2 Current (RMS),A,20.8
541537,Meadow Farm Estate S/S,2023-08-08 07:10:00+00:00,feeder,20.0,L1 Current (RMS),A,42.6
541537,Meadow Farm Estate S/S,2023-08-08 07:10:00+00:00,transformer,,Temperature,C,26.4
541537,Meadow Farm Estate S/S,2023-08-08 07:10:00+00:00,busbar,,L3 Voltage THD,%,2.07
541537,Meadow Farm Estate S/S,2023-08-08 07:10:00+00:00,busbar,,L3 Voltage (RMS),V,238.21
541537,Meadow Farm Estate S/S,2023-08-08 07:10:00+00:00,busbar,,L2 Voltage THD,%,2.25
541537,Meadow Farm Estate S/S,2023-08-08 07:10:00+00:00,busbar,,L2 Voltage (RMS),V,237.96
541537,Meadow Farm Estate S/S,2023-08-08 07:10:00+00:00,busbar,,L1 Voltage THD,%,2.21
541537,Meadow Farm Estate S/S,2023-08-08 07:10:00+00:00,busbar,,L1 Voltage (RMS),V,237.56
541537,Meadow Farm Estate S/S,2023-08-08 07:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.88
541537,Meadow Farm Estate S/S,2023-08-08 07:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.6
541537,Meadow Farm Estate S/S,2023-08-08 07:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.42
541537,Meadow Farm Estate S/S,2023-08-08 07:10:00+00:00,busbar,,L3 Active Power,kW,32.48
541537,Meadow Farm Estate S/S,2023-08-08 07:10:00+00:00,busbar,,L2 Active Power,kW,30.56
541537,Meadow Farm Estate S/S,2023-08-08 07:10:00+00:00,busbar,,L1 Active Power,kW,29.7
541537,Meadow Farm Estate S/S,2023-08-08 07:10:00+00:00,busbar,,N Current (RMS),A,73.1
541537,Meadow Farm Estate S/S,2023-08-08 07:10:00+00:00,busbar,,L3 Current (RMS),A,142.0
541537,Meadow Farm Estate S/S,2023-08-08 07:10:00+00:00,busbar,,L2 Current (RMS),A,135.4
541537,Meadow Farm Estate S/S,2023-08-08 07:10:00+00:00,busbar,,L1 Current (RMS),A,135.5
541537,Meadow Farm Estate S/S,2023-08-08 07:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.05
541537,Meadow Farm Estate S/S,2023-08-08 07:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.44
541537,Meadow Farm Estate S/S,2023-08-08 07:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.76
541537,Meadow Farm Estate S/S,2023-08-08 07:00:00+00:00,feeder,,L3 Active Power,kW,4.48
541537,Meadow Farm Estate S/S,2023-08-08 07:00:00+00:00,feeder,,L2 Active Power,kW,7.17
541537,Meadow Farm Estate S/S,2023-08-08 07:00:00+00:00,feeder,,L1 Active Power,kW,3.86
541537,Meadow Farm Estate S/S,2023-08-08 07:00:00+00:00,feeder,,N Current (RMS),A,19.4
541537,Meadow Farm Estate S/S,2023-08-08 07:00:00+00:00,feeder,,L3 Current (RMS),A,20.2
541537,Meadow Farm Estate S/S,2023-08-08 07:00:00+00:00,feeder,,L2 Current (RMS),A,32.0
541537,Meadow Farm Estate S/S,2023-08-08 07:00:00+00:00,feeder,,L1 Current (RMS),A,19.5
