Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
541537,Meadow Farm Estate S/S,2023-08-08 07:00:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.28
541537,Meadow Farm Estate S/S,2023-08-08 07:00:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.1
541537,Meadow Farm Estate S/S,2023-08-08 07:00:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.28
541537,Meadow Farm Estate S/S,2023-08-08 07:00:00+00:00,feeder,50.0,L3 Active Power,kW,3.57
541537,Meadow Farm Estate S/S,2023-08-08 07:00:00+00:00,feeder,50.0,L2 Active Power,kW,1.71
541537,Meadow Farm Estate S/S,2023-08-08 07:00:00+00:00,feeder,50.0,L1 Active Power,kW,1.68
541537,Meadow Farm Estate S/S,2023-08-08 07:00:00+00:00,feeder,50.0,N Current (RMS),A,11.2
541537,Meadow Farm Estate S/S,2023-08-08 07:00:00+00:00,feeder,50.0,L3 Current (RMS),A,15.4
541537,Meadow Farm Estate S/S,2023-08-08 07:00:00+00:00,feeder,50.0,L2 Current (RMS),A,9.5
541537,Meadow Farm Estate S/S,2023-08-08 07:00:00+00:00,feeder,50.0,L1 Current (RMS),A,11.8
541537,Meadow Farm Estate S/S,2023-08-08 07:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.61
541537,Meadow Farm Estate S/S,2023-08-08 07:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.59
541537,Meadow Farm Estate S/S,2023-08-08 07:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.27
541537,Meadow Farm Estate S/S,2023-08-08 07:00:00+00:00,feeder,40.0,L3 Active Power,kW,3.4
541537,Meadow Farm Estate S/S,2023-08-08 07:00:00+00:00,feeder,40.0,L2 Active Power,kW,1.84
541537,Meadow Farm Estate S/S,2023-08-08 07:00:00+00:00,feeder,40.0,L1 Active Power,kW,1.89
541537,Meadow Farm Estate S/S,2023-08-08 07:00:00+00:00,feeder,40.0,N Current (RMS),A,14.2
541537,Meadow Farm Estate S/S,2023-08-08 07:00:00+00:00,feeder,40.0,L3 Current (RMS),A,17.1
541537,Meadow Farm Estate S/S,2023-08-08 07:00:00+00:00,feeder,40.0,L2 Current (RMS),A,8.8
541537,Meadow Farm Estate S/S,2023-08-08 07:00:00+00:00,feeder,40.0,L1 Current (RMS),A,11.7
541537,Meadow Farm Estate S/S,2023-08-08 07:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.75
541537,Meadow Farm Estate S/S,2023-08-08 07:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.02
541537,Meadow Farm Estate S/S,2023-08-08 07:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.3
541537,Meadow Farm Estate S/S,2023-08-08 07:00:00+00:00,feeder,30.0,L3 Active Power,kW,8.68
541537,Meadow Farm Estate S/S,2023-08-08 07:00:00+00:00,feeder,30.0,L2 Active Power,kW,19.93
541537,Meadow Farm Estate S/S,2023-08-08 07:00:00+00:00,feeder,30.0,L1 Active Power,kW,8.02
541537,Meadow Farm Estate S/S,2023-08-08 07:00:00+00:00,feeder,30.0,N Current (RMS),A,55.8
541537,Meadow Farm Estate S/S,2023-08-08 07:00:00+00:00,feeder,30.0,L3 Current (RMS),A,40.1
541537,Meadow Farm Estate S/S,2023-08-08 07:00:00+00:00,feeder,30.0,L2 Current (RMS),A,85.1
541537,Meadow Farm Estate S/S,2023-08-08 07:00:00+00:00,feeder,30.0,L1 Current (RMS),A,35.0
541537,Meadow Farm Estate S/S,2023-08-08 07:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.11
541537,Meadow Farm Estate S/S,2023-08-08 07:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.72
541537,Meadow Farm Estate S/S,2023-08-08 07:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.89
541537,Meadow Farm Estate S/S,2023-08-08 07:00:00+00:00,feeder,20.0,L3 Active Power,kW,7.53
541537,Meadow Farm Estate S/S,2023-08-08 07:00:00+00:00,feeder,20.0,L2 Active Power,kW,5.6
541537,Meadow Farm Estate S/S,2023-08-08 07:00:00+00:00,feeder,20.0,L1 Active Power,kW,7.13
541537,Meadow Farm Estate S/S,2023-08-08 07:00:00+00:00,feeder,20.0,N Current (RMS),A,25.2
541537,Meadow Farm Estate S/S,2023-08-08 07:00:00+00:00,feeder,20.0,L3 Current (RMS),A,34.2
541537,Meadow Farm Estate S/S,2023-08-08 07:00:00+00:00,feeder,20.0,L2 Current (RMS),A,25.3
541537,Meadow Farm Estate S/S,2023-08-08 07:00:00+00:00,feeder,20.0,L1 Current (RMS),A,34.4
541537,Meadow Farm Estate S/S,2023-08-08 07:00:00+00:00,transformer,,Temperature,C,26.4
541537,Meadow Farm Estate S/S,2023-08-08 07:00:00+00:00,busbar,,L3 Voltage THD,%,2.06
541537,Meadow Farm Estate S/S,2023-08-08 07:00:00+00:00,busbar,,L3 Voltage (RMS),V,238.62
541537,Meadow Farm Estate S/S,2023-08-08 07:00:00+00:00,busbar,,L2 Voltage THD,%,2.23
541537,Meadow Farm Estate S/S,2023-08-08 07:00:00+00:00,busbar,,L2 Voltage (RMS),V,238.2
541537,Meadow Farm Estate S/S,2023-08-08 07:00:00+00:00,busbar,,L1 Voltage THD,%,2.21
541537,Meadow Farm Estate S/S,2023-08-08 07:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.08
541537,Meadow Farm Estate S/S,2023-08-08 07:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.81
541537,Meadow Farm Estate S/S,2023-08-08 07:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.86
541537,Meadow Farm Estate S/S,2023-08-08 07:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.51
541537,Meadow Farm Estate S/S,2023-08-08 07:00:00+00:00,busbar,,L3 Active Power,kW,27.66
541537,Meadow Farm Estate S/S,2023-08-08 07:00:00+00:00,busbar,,L2 Active Power,kW,36.24
541537,Meadow Farm Estate S/S,2023-08-08 07:00:00+00:00,busbar,,L1 Active Power,kW,22.59
541537,Meadow Farm Estate S/S,2023-08-08 07:00:00+00:00,busbar,,N Current (RMS),A,85.1
541537,Meadow Farm Estate S/S,2023-08-08 07:00:00+00:00,busbar,,L3 Current (RMS),A,123.6
541537,Meadow Farm Estate S/S,2023-08-08 07:00:00+00:00,busbar,,L2 Current (RMS),A,157.4
541537,Meadow Farm Estate S/S,2023-08-08 07:00:00+00:00,busbar,,L1 Current (RMS),A,104.7
541537,Meadow Farm Estate S/S,2023-08-08 06:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.9
541537,Meadow Farm Estate S/S,2023-08-08 06:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.45
541537,Meadow Farm Estate S/S,2023-08-08 06:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.65
541537,Meadow Farm Estate S/S,2023-08-08 06:50:00+00:00,feeder,,L3 Active Power,kW,6.29
541537,Meadow Farm Estate S/S,2023-08-08 06:50:00+00:00,feeder,,L2 Active Power,kW,7.49
541537,Meadow Farm Estate S/S,2023-08-08 06:50:00+00:00,feeder,,L1 Active Power,kW,4.93
541537,Meadow Farm Estate S/S,2023-08-08 06:50:00+00:00,feeder,,N Current (RMS),A,19.2
541537,Meadow Farm Estate S/S,2023-08-08 06:50:00+00:00,feeder,,L3 Current (RMS),A,27.6
541537,Meadow Farm Estate S/S,2023-08-08 06:50:00+00:00,feeder,,L2 Current (RMS),A,33.5
541537,Meadow Farm Estate S/S,2023-08-08 06:50:00+00:00,feeder,,L1 Current (RMS),A,23.4
541537,Meadow Farm Estate S/S,2023-08-08 06:50:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.03
541537,Meadow Farm Estate S/S,2023-08-08 06:50:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.62
541537,Meadow Farm Estate S/S,2023-08-08 06:50:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.23
541537,Meadow Farm Estate S/S,2023-08-08 06:50:00+00:00,feeder,50.0,L3 Active Power,kW,3.32
541537,Meadow Farm Estate S/S,2023-08-08 06:50:00+00:00,feeder,50.0,L2 Active Power,kW,2.29
541537,Meadow Farm Estate S/S,2023-08-08 06:50:00+00:00,feeder,50.0,L1 Active Power,kW,10.05
541537,Meadow Farm Estate S/S,2023-08-08 06:50:00+00:00,feeder,50.0,N Current (RMS),A,33.7
541537,Meadow Farm Estate S/S,2023-08-08 06:50:00+00:00,feeder,50.0,L3 Current (RMS),A,14.5
541537,Meadow Farm Estate S/S,2023-08-08 06:50:00+00:00,feeder,50.0,L2 Current (RMS),A,13.3
541537,Meadow Farm Estate S/S,2023-08-08 06:50:00+00:00,feeder,50.0,L1 Current (RMS),A,44.5
541537,Meadow Farm Estate S/S,2023-08-08 06:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.56
541537,Meadow Farm Estate S/S,2023-08-08 06:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.3
541537,Meadow Farm Estate S/S,2023-08-08 06:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.17
541537,Meadow Farm Estate S/S,2023-08-08 06:50:00+00:00,feeder,40.0,L3 Active Power,kW,2.85
541537,Meadow Farm Estate S/S,2023-08-08 06:50:00+00:00,feeder,40.0,L2 Active Power,kW,3.92
541537,Meadow Farm Estate S/S,2023-08-08 06:50:00+00:00,feeder,40.0,L1 Active Power,kW,2.33
541537,Meadow Farm Estate S/S,2023-08-08 06:50:00+00:00,feeder,40.0,N Current (RMS),A,18.5
541537,Meadow Farm Estate S/S,2023-08-08 06:50:00+00:00,feeder,40.0,L3 Current (RMS),A,15.1
541537,Meadow Farm Estate S/S,2023-08-08 06:50:00+00:00,feeder,40.0,L2 Current (RMS),A,19.7
541537,Meadow Farm Estate S/S,2023-08-08 06:50:00+00:00,feeder,40.0,L1 Current (RMS),A,13.0
541537,Meadow Farm Estate S/S,2023-08-08 06:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.32
541537,Meadow Farm Estate S/S,2023-08-08 06:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.9
541537,Meadow Farm Estate S/S,2023-08-08 06:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.14
541537,Meadow Farm Estate S/S,2023-08-08 06:50:00+00:00,feeder,30.0,L3 Active Power,kW,9.15
541537,Meadow Farm Estate S/S,2023-08-08 06:50:00+00:00,feeder,30.0,L2 Active Power,kW,18.68
541537,Meadow Farm Estate S/S,2023-08-08 06:50:00+00:00,feeder,30.0,L1 Active Power,kW,8.51
541537,Meadow Farm Estate S/S,2023-08-08 06:50:00+00:00,feeder,30.0,N Current (RMS),A,48.9
541537,Meadow Farm Estate S/S,2023-08-08 06:50:00+00:00,feeder,30.0,L3 Current (RMS),A,40.8
541537,Meadow Farm Estate S/S,2023-08-08 06:50:00+00:00,feeder,30.0,L2 Current (RMS),A,80.1
541537,Meadow Farm Estate S/S,2023-08-08 06:50:00+00:00,feeder,30.0,L1 Current (RMS),A,36.8
541537,Meadow Farm Estate S/S,2023-08-08 06:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.23
541537,Meadow Farm Estate S/S,2023-08-08 06:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.01
541537,Meadow Farm Estate S/S,2023-08-08 06:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.52
541537,Meadow Farm Estate S/S,2023-08-08 06:50:00+00:00,feeder,20.0,L3 Active Power,kW,10.53
541537,Meadow Farm Estate S/S,2023-08-08 06:50:00+00:00,feeder,20.0,L2 Active Power,kW,5.51
541537,Meadow Farm Estate S/S,2023-08-08 06:50:00+00:00,feeder,20.0,L1 Active Power,kW,8.19
541537,Meadow Farm Estate S/S,2023-08-08 06:50:00+00:00,feeder,20.0,N Current (RMS),A,31.6
541537,Meadow Farm Estate S/S,2023-08-08 06:50:00+00:00,feeder,20.0,L3 Current (RMS),A,47.1
541537,Meadow Farm Estate S/S,2023-08-08 06:50:00+00:00,feeder,20.0,L2 Current (RMS),A,25.0
541537,Meadow Farm Estate S/S,2023-08-08 06:50:00+00:00,feeder,20.0,L1 Current (RMS),A,37.2
541537,Meadow Farm Estate S/S,2023-08-08 06:50:00+00:00,transformer,,Temperature,C,26.4
541537,Meadow Farm Estate S/S,2023-08-08 06:50:00+00:00,busbar,,L3 Voltage THD,%,2.03
541537,Meadow Farm Estate S/S,2023-08-08 06:50:00+00:00,busbar,,L3 Voltage (RMS),V,238.88
541537,Meadow Farm Estate S/S,2023-08-08 06:50:00+00:00,busbar,,L2 Voltage THD,%,2.22
541537,Meadow Farm Estate S/S,2023-08-08 06:50:00+00:00,busbar,,L2 Voltage (RMS),V,238.47
541537,Meadow Farm Estate S/S,2023-08-08 06:50:00+00:00,busbar,,L1 Voltage THD,%,2.11
541537,Meadow Farm Estate S/S,2023-08-08 06:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.43
541537,Meadow Farm Estate S/S,2023-08-08 06:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.04
541537,Meadow Farm Estate S/S,2023-08-08 06:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.29
541537,Meadow Farm Estate S/S,2023-08-08 06:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.7
541537,Meadow Farm Estate S/S,2023-08-08 06:50:00+00:00,busbar,,L3 Active Power,kW,32.14
541537,Meadow Farm Estate S/S,2023-08-08 06:50:00+00:00,busbar,,L2 Active Power,kW,37.89
541537,Meadow Farm Estate S/S,2023-08-08 06:50:00+00:00,busbar,,L1 Active Power,kW,34.01
541537,Meadow Farm Estate S/S,2023-08-08 06:50:00+00:00,busbar,,N Current (RMS),A,71.0
541537,Meadow Farm Estate S/S,2023-08-08 06:50:00+00:00,busbar,,L3 Current (RMS),A,140.9
541537,Meadow Farm Estate S/S,2023-08-08 06:50:00+00:00,busbar,,L2 Current (RMS),A,164.9
541537,Meadow Farm Estate S/S,2023-08-08 06:50:00+00:00,busbar,,L1 Current (RMS),A,148.6
541537,Meadow Farm Estate S/S,2023-08-08 06:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.75
541537,Meadow Farm Estate S/S,2023-08-08 06:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.41
541537,Meadow Farm Estate S/S,2023-08-08 06:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.69
541537,Meadow Farm Estate S/S,2023-08-08 06:40:00+00:00,feeder,,L3 Active Power,kW,4.72
541537,Meadow Farm Estate S/S,2023-08-08 06:40:00+00:00,feeder,,L2 Active Power,kW,6.12
541537,Meadow Farm Estate S/S,2023-08-08 06:40:00+00:00,feeder,,L1 Active Power,kW,4.88
541537,Meadow Farm Estate S/S,2023-08-08 06:40:00+00:00,feeder,,N Current (RMS),A,17.8
541537,Meadow Farm Estate S/S,2023-08-08 06:40:00+00:00,feeder,,L3 Current (RMS),A,21.7
541537,Meadow Farm Estate S/S,2023-08-08 06:40:00+00:00,feeder,,L2 Current (RMS),A,29.1
541537,Meadow Farm Estate S/S,2023-08-08 06:40:00+00:00,feeder,,L1 Current (RMS),A,23.5
541537,Meadow Farm Estate S/S,2023-08-08 06:40:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.22
541537,Meadow Farm Estate S/S,2023-08-08 06:40:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.35
541537,Meadow Farm Estate S/S,2023-08-08 06:40:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.18
541537,Meadow Farm Estate S/S,2023-08-08 06:40:00+00:00,feeder,50.0,L3 Active Power,kW,3.72
541537,Meadow Farm Estate S/S,2023-08-08 06:40:00+00:00,feeder,50.0,L2 Active Power,kW,1.38
541537,Meadow Farm Estate S/S,2023-08-08 06:40:00+00:00,feeder,50.0,L1 Active Power,kW,5.52
541537,Meadow Farm Estate S/S,2023-08-08 06:40:00+00:00,feeder,50.0,N Current (RMS),A,28.5
541537,Meadow Farm Estate S/S,2023-08-08 06:40:00+00:00,feeder,50.0,L3 Current (RMS),A,17.0
541537,Meadow Farm Estate S/S,2023-08-08 06:40:00+00:00,feeder,50.0,L2 Current (RMS),A,9.2
541537,Meadow Farm Estate S/S,2023-08-08 06:40:00+00:00,feeder,50.0,L1 Current (RMS),A,33.8
541537,Meadow Farm Estate S/S,2023-08-08 06:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.53
541537,Meadow Farm Estate S/S,2023-08-08 06:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.17
541537,Meadow Farm Estate S/S,2023-08-08 06:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.23
541537,Meadow Farm Estate S/S,2023-08-08 06:40:00+00:00,feeder,40.0,L3 Active Power,kW,2.48
541537,Meadow Farm Estate S/S,2023-08-08 06:40:00+00:00,feeder,40.0,L2 Active Power,kW,2.58
541537,Meadow Farm Estate S/S,2023-08-08 06:40:00+00:00,feeder,40.0,L1 Active Power,kW,1.26
541537,Meadow Farm Estate S/S,2023-08-08 06:40:00+00:00,feeder,40.0,N Current (RMS),A,13.6
541537,Meadow Farm Estate S/S,2023-08-08 06:40:00+00:00,feeder,40.0,L3 Current (RMS),A,13.2
541537,Meadow Farm Estate S/S,2023-08-08 06:40:00+00:00,feeder,40.0,L2 Current (RMS),A,12.0
541537,Meadow Farm Estate S/S,2023-08-08 06:40:00+00:00,feeder,40.0,L1 Current (RMS),A,8.3
541537,Meadow Farm Estate S/S,2023-08-08 06:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.22
541537,Meadow Farm Estate S/S,2023-08-08 06:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.68
541537,Meadow Farm Estate S/S,2023-08-08 06:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.17
541537,Meadow Farm Estate S/S,2023-08-08 06:40:00+00:00,feeder,30.0,L3 Active Power,kW,7.8
541537,Meadow Farm Estate S/S,2023-08-08 06:40:00+00:00,feeder,30.0,L2 Active Power,kW,17.19
541537,Meadow Farm Estate S/S,2023-08-08 06:40:00+00:00,feeder,30.0,L1 Active Power,kW,9.54
541537,Meadow Farm Estate S/S,2023-08-08 06:40:00+00:00,feeder,30.0,N Current (RMS),A,44.8
541537,Meadow Farm Estate S/S,2023-08-08 06:40:00+00:00,feeder,30.0,L3 Current (RMS),A,34.7
541537,Meadow Farm Estate S/S,2023-08-08 06:40:00+00:00,feeder,30.0,L2 Current (RMS),A,74.2
541537,Meadow Farm Estate S/S,2023-08-08 06:40:00+00:00,feeder,30.0,L1 Current (RMS),A,41.4
541537,Meadow Farm Estate S/S,2023-08-08 06:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.1
541537,Meadow Farm Estate S/S,2023-08-08 06:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.25
541537,Meadow Farm Estate S/S,2023-08-08 06:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.54
541537,Meadow Farm Estate S/S,2023-08-08 06:40:00+00:00,feeder,20.0,L3 Active Power,kW,13.41
541537,Meadow Farm Estate S/S,2023-08-08 06:40:00+00:00,feeder,20.0,L2 Active Power,kW,4.25
541537,Meadow Farm Estate S/S,2023-08-08 06:40:00+00:00,feeder,20.0,L1 Active Power,kW,7.06
541537,Meadow Farm Estate S/S,2023-08-08 06:40:00+00:00,feeder,20.0,N Current (RMS),A,45.3
541537,Meadow Farm Estate S/S,2023-08-08 06:40:00+00:00,feeder,20.0,L3 Current (RMS),A,58.7
541537,Meadow Farm Estate S/S,2023-08-08 06:40:00+00:00,feeder,20.0,L2 Current (RMS),A,20.1
541537,Meadow Farm Estate S/S,2023-08-08 06:40:00+00:00,feeder,20.0,L1 Current (RMS),A,33.6
541537,Meadow Farm Estate S/S,2023-08-08 06:40:00+00:00,transformer,,Temperature,C,26.4
541537,Meadow Farm Estate S/S,2023-08-08 06:40:00+00:00,busbar,,L3 Voltage THD,%,2.06
541537,Meadow Farm Estate S/S,2023-08-08 06:40:00+00:00,busbar,,L3 Voltage (RMS),V,238.23
541537,Meadow Farm Estate S/S,2023-08-08 06:40:00+00:00,busbar,,L2 Voltage THD,%,2.28
541537,Meadow Farm Estate S/S,2023-08-08 06:40:00+00:00,busbar,,L2 Voltage (RMS),V,237.99
541537,Meadow Farm Estate S/S,2023-08-08 06:40:00+00:00,busbar,,L1 Voltage THD,%,2.14
541537,Meadow Farm Estate S/S,2023-08-08 06:40:00+00:00,busbar,,L1 Voltage (RMS),V,237.96
541537,Meadow Farm Estate S/S,2023-08-08 06:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.82
541537,Meadow Farm Estate S/S,2023-08-08 06:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.87
541537,Meadow Farm Estate S/S,2023-08-08 06:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.81
541537,Meadow Farm Estate S/S,2023-08-08 06:40:00+00:00,busbar,,L3 Active Power,kW,32.13
541537,Meadow Farm Estate S/S,2023-08-08 06:40:00+00:00,busbar,,L2 Active Power,kW,31.52
541537,Meadow Farm Estate S/S,2023-08-08 06:40:00+00:00,busbar,,L1 Active Power,kW,28.26
541537,Meadow Farm Estate S/S,2023-08-08 06:40:00+00:00,busbar,,N Current (RMS),A,67.2
541537,Meadow Farm Estate S/S,2023-08-08 06:40:00+00:00,busbar,,L3 Current (RMS),A,140.7
541537,Meadow Farm Estate S/S,2023-08-08 06:40:00+00:00,busbar,,L2 Current (RMS),A,139.7
541537,Meadow Farm Estate S/S,2023-08-08 06:40:00+00:00,busbar,,L1 Current (RMS),A,127.2
541537,Meadow Farm Estate S/S,2023-08-08 06:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.83
541537,Meadow Farm Estate S/S,2023-08-08 06:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.47
541537,Meadow Farm Estate S/S,2023-08-08 06:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.9
541537,Meadow Farm Estate S/S,2023-08-08 06:30:00+00:00,feeder,,L3 Active Power,kW,4.25
541537,Meadow Farm Estate S/S,2023-08-08 06:30:00+00:00,feeder,,L2 Active Power,kW,5.03
541537,Meadow Farm Estate S/S,2023-08-08 06:30:00+00:00,feeder,,L1 Active Power,kW,2.27
541537,Meadow Farm Estate S/S,2023-08-08 06:30:00+00:00,feeder,,N Current (RMS),A,17.5
541537,Meadow Farm Estate S/S,2023-08-08 06:30:00+00:00,feeder,,L3 Current (RMS),A,19.8
541537,Meadow Farm Estate S/S,2023-08-08 06:30:00+00:00,feeder,,L2 Current (RMS),A,24.3
541537,Meadow Farm Estate S/S,2023-08-08 06:30:00+00:00,feeder,,L1 Current (RMS),A,13.2
541537,Meadow Farm Estate S/S,2023-08-08 06:30:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.57
541537,Meadow Farm Estate S/S,2023-08-08 06:30:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.11
541537,Meadow Farm Estate S/S,2023-08-08 06:30:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.3
541537,Meadow Farm Estate S/S,2023-08-08 06:30:00+00:00,feeder,50.0,L3 Active Power,kW,1.67
541537,Meadow Farm Estate S/S,2023-08-08 06:30:00+00:00,feeder,50.0,L2 Active Power,kW,2.01
541537,Meadow Farm Estate S/S,2023-08-08 06:30:00+00:00,feeder,50.0,L1 Active Power,kW,1.75
541537,Meadow Farm Estate S/S,2023-08-08 06:30:00+00:00,feeder,50.0,N Current (RMS),A,8.4
541537,Meadow Farm Estate S/S,2023-08-08 06:30:00+00:00,feeder,50.0,L3 Current (RMS),A,8.9
541537,Meadow Farm Estate S/S,2023-08-08 06:30:00+00:00,feeder,50.0,L2 Current (RMS),A,11.1
541537,Meadow Farm Estate S/S,2023-08-08 06:30:00+00:00,feeder,50.0,L1 Current (RMS),A,9.4
541537,Meadow Farm Estate S/S,2023-08-08 06:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.49
541537,Meadow Farm Estate S/S,2023-08-08 06:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.68
541537,Meadow Farm Estate S/S,2023-08-08 06:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.23
541537,Meadow Farm Estate S/S,2023-08-08 06:30:00+00:00,feeder,40.0,L3 Active Power,kW,2.44
541537,Meadow Farm Estate S/S,2023-08-08 06:30:00+00:00,feeder,40.0,L2 Active Power,kW,3.22
541537,Meadow Farm Estate S/S,2023-08-08 06:30:00+00:00,feeder,40.0,L1 Active Power,kW,1.32
541537,Meadow Farm Estate S/S,2023-08-08 06:30:00+00:00,feeder,40.0,N Current (RMS),A,13.6
541537,Meadow Farm Estate S/S,2023-08-08 06:30:00+00:00,feeder,40.0,L3 Current (RMS),A,12.7
541537,Meadow Farm Estate S/S,2023-08-08 06:30:00+00:00,feeder,40.0,L2 Current (RMS),A,15.6
541537,Meadow Farm Estate S/S,2023-08-08 06:30:00+00:00,feeder,40.0,L1 Current (RMS),A,8.5
541537,Meadow Farm Estate S/S,2023-08-08 06:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.97
541537,Meadow Farm Estate S/S,2023-08-08 06:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.9
541537,Meadow Farm Estate S/S,2023-08-08 06:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.04
541537,Meadow Farm Estate S/S,2023-08-08 06:30:00+00:00,feeder,30.0,L3 Active Power,kW,14.89
541537,Meadow Farm Estate S/S,2023-08-08 06:30:00+00:00,feeder,30.0,L2 Active Power,kW,11.34
541537,Meadow Farm Estate S/S,2023-08-08 06:30:00+00:00,feeder,30.0,L1 Active Power,kW,8.22
541537,Meadow Farm Estate S/S,2023-08-08 06:30:00+00:00,feeder,30.0,N Current (RMS),A,35.6
541537,Meadow Farm Estate S/S,2023-08-08 06:30:00+00:00,feeder,30.0,L3 Current (RMS),A,65.1
541537,Meadow Farm Estate S/S,2023-08-08 06:30:00+00:00,feeder,30.0,L2 Current (RMS),A,50.9
541537,Meadow Farm Estate S/S,2023-08-08 06:30:00+00:00,feeder,30.0,L1 Current (RMS),A,36.0
541537,Meadow Farm Estate S/S,2023-08-08 06:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.22
541537,Meadow Farm Estate S/S,2023-08-08 06:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.62
541537,Meadow Farm Estate S/S,2023-08-08 06:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.61
541537,Meadow Farm Estate S/S,2023-08-08 06:30:00+00:00,feeder,20.0,L3 Active Power,kW,12.39
541537,Meadow Farm Estate S/S,2023-08-08 06:30:00+00:00,feeder,20.0,L2 Active Power,kW,5.66
541537,Meadow Farm Estate S/S,2023-08-08 06:30:00+00:00,feeder,20.0,L1 Active Power,kW,7.0
541537,Meadow Farm Estate S/S,2023-08-08 06:30:00+00:00,feeder,20.0,N Current (RMS),A,41.4
541537,Meadow Farm Estate S/S,2023-08-08 06:30:00+00:00,feeder,20.0,L3 Current (RMS),A,55.0
541537,Meadow Farm Estate S/S,2023-08-08 06:30:00+00:00,feeder,20.0,L2 Current (RMS),A,25.6
541537,Meadow Farm Estate S/S,2023-08-08 06:30:00+00:00,feeder,20.0,L1 Current (RMS),A,33.0
541537,Meadow Farm Estate S/S,2023-08-08 06:30:00+00:00,transformer,,Temperature,C,26.5
541537,Meadow Farm Estate S/S,2023-08-08 06:30:00+00:00,busbar,,L3 Voltage THD,%,1.97
541537,Meadow Farm Estate S/S,2023-08-08 06:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.27
541537,Meadow Farm Estate S/S,2023-08-08 06:30:00+00:00,busbar,,L2 Voltage THD,%,2.23
541537,Meadow Farm Estate S/S,2023-08-08 06:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.38
541537,Meadow Farm Estate S/S,2023-08-08 06:30:00+00:00,busbar,,L1 Voltage THD,%,2.07
541537,Meadow Farm Estate S/S,2023-08-08 06:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.28
541537,Meadow Farm Estate S/S,2023-08-08 06:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.07
541537,Meadow Farm Estate S/S,2023-08-08 06:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.78
541537,Meadow Farm Estate S/S,2023-08-08 06:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.09
541537,Meadow Farm Estate S/S,2023-08-08 06:30:00+00:00,busbar,,L3 Active Power,kW,35.65
541537,Meadow Farm Estate S/S,2023-08-08 06:30:00+00:00,busbar,,L2 Active Power,kW,27.26
541537,Meadow Farm Estate S/S,2023-08-08 06:30:00+00:00,busbar,,L1 Active Power,kW,20.57
541537,Meadow Farm Estate S/S,2023-08-08 06:30:00+00:00,busbar,,N Current (RMS),A,88.2
541537,Meadow Farm Estate S/S,2023-08-08 06:30:00+00:00,busbar,,L3 Current (RMS),A,155.9
541537,Meadow Farm Estate S/S,2023-08-08 06:30:00+00:00,busbar,,L2 Current (RMS),A,122.2
541537,Meadow Farm Estate S/S,2023-08-08 06:30:00+00:00,busbar,,L1 Current (RMS),A,94.7
541537,Meadow Farm Estate S/S,2023-08-08 06:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.78
541537,Meadow Farm Estate S/S,2023-08-08 06:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.54
541537,Meadow Farm Estate S/S,2023-08-08 06:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.93
541537,Meadow Farm Estate S/S,2023-08-08 06:20:00+00:00,feeder,,L3 Active Power,kW,2.41
541537,Meadow Farm Estate S/S,2023-08-08 06:20:00+00:00,feeder,,L2 Active Power,kW,6.2
541537,Meadow Farm Estate S/S,2023-08-08 06:20:00+00:00,feeder,,L1 Active Power,kW,4.11
541537,Meadow Farm Estate S/S,2023-08-08 06:20:00+00:00,feeder,,N Current (RMS),A,21.7
541537,Meadow Farm Estate S/S,2023-08-08 06:20:00+00:00,feeder,,L3 Current (RMS),A,11.9
541537,Meadow Farm Estate S/S,2023-08-08 06:20:00+00:00,feeder,,L2 Current (RMS),A,28.9
541537,Meadow Farm Estate S/S,2023-08-08 06:20:00+00:00,feeder,,L1 Current (RMS),A,21.3
541537,Meadow Farm Estate S/S,2023-08-08 06:20:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.41
541537,Meadow Farm Estate S/S,2023-08-08 06:20:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.08
541537,Meadow Farm Estate S/S,2023-08-08 06:20:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.35
541537,Meadow Farm Estate S/S,2023-08-08 06:20:00+00:00,feeder,50.0,L3 Active Power,kW,1.69
541537,Meadow Farm Estate S/S,2023-08-08 06:20:00+00:00,feeder,50.0,L2 Active Power,kW,1.75
541537,Meadow Farm Estate S/S,2023-08-08 06:20:00+00:00,feeder,50.0,L1 Active Power,kW,0.51
541537,Meadow Farm Estate S/S,2023-08-08 06:20:00+00:00,feeder,50.0,N Current (RMS),A,7.0
541537,Meadow Farm Estate S/S,2023-08-08 06:20:00+00:00,feeder,50.0,L3 Current (RMS),A,8.5
541537,Meadow Farm Estate S/S,2023-08-08 06:20:00+00:00,feeder,50.0,L2 Current (RMS),A,9.6
541537,Meadow Farm Estate S/S,2023-08-08 06:20:00+00:00,feeder,50.0,L1 Current (RMS),A,3.0
541537,Meadow Farm Estate S/S,2023-08-08 06:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.44
541537,Meadow Farm Estate S/S,2023-08-08 06:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.84
541537,Meadow Farm Estate S/S,2023-08-08 06:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.18
541537,Meadow Farm Estate S/S,2023-08-08 06:20:00+00:00,feeder,40.0,L3 Active Power,kW,2.65
541537,Meadow Farm Estate S/S,2023-08-08 06:20:00+00:00,feeder,40.0,L2 Active Power,kW,2.13
541537,Meadow Farm Estate S/S,2023-08-08 06:20:00+00:00,feeder,40.0,L1 Active Power,kW,1.5
541537,Meadow Farm Estate S/S,2023-08-08 06:20:00+00:00,feeder,40.0,N Current (RMS),A,10.9
541537,Meadow Farm Estate S/S,2023-08-08 06:20:00+00:00,feeder,40.0,L3 Current (RMS),A,13.5
541537,Meadow Farm Estate S/S,2023-08-08 06:20:00+00:00,feeder,40.0,L2 Current (RMS),A,11.3
541537,Meadow Farm Estate S/S,2023-08-08 06:20:00+00:00,feeder,40.0,L1 Current (RMS),A,8.9
541537,Meadow Farm Estate S/S,2023-08-08 06:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.54
541537,Meadow Farm Estate S/S,2023-08-08 06:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.82
541537,Meadow Farm Estate S/S,2023-08-08 06:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.91
541537,Meadow Farm Estate S/S,2023-08-08 06:20:00+00:00,feeder,30.0,L3 Active Power,kW,10.15
541537,Meadow Farm Estate S/S,2023-08-08 06:20:00+00:00,feeder,30.0,L2 Active Power,kW,12.35
541537,Meadow Farm Estate S/S,2023-08-08 06:20:00+00:00,feeder,30.0,L1 Active Power,kW,9.32
541537,Meadow Farm Estate S/S,2023-08-08 06:20:00+00:00,feeder,30.0,N Current (RMS),A,34.5
541537,Meadow Farm Estate S/S,2023-08-08 06:20:00+00:00,feeder,30.0,L3 Current (RMS),A,47.1
541537,Meadow Farm Estate S/S,2023-08-08 06:20:00+00:00,feeder,30.0,L2 Current (RMS),A,54.9
541537,Meadow Farm Estate S/S,2023-08-08 06:20:00+00:00,feeder,30.0,L1 Current (RMS),A,41.2
541537,Meadow Farm Estate S/S,2023-08-08 06:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.21
541537,Meadow Farm Estate S/S,2023-08-08 06:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.56
541537,Meadow Farm Estate S/S,2023-08-08 06:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.21
541537,Meadow Farm Estate S/S,2023-08-08 06:20:00+00:00,feeder,20.0,L3 Active Power,kW,17.3
541537,Meadow Farm Estate S/S,2023-08-08 06:20:00+00:00,feeder,20.0,L2 Active Power,kW,8.71
541537,Meadow Farm Estate S/S,2023-08-08 06:20:00+00:00,feeder,20.0,L1 Active Power,kW,9.75
541537,Meadow Farm Estate S/S,2023-08-08 06:20:00+00:00,feeder,20.0,N Current (RMS),A,49.3
541537,Meadow Farm Estate S/S,2023-08-08 06:20:00+00:00,feeder,20.0,L3 Current (RMS),A,75.3
541537,Meadow Farm Estate S/S,2023-08-08 06:20:00+00:00,feeder,20.0,L2 Current (RMS),A,42.6
541537,Meadow Farm Estate S/S,2023-08-08 06:20:00+00:00,feeder,20.0,L1 Current (RMS),A,43.8
541537,Meadow Farm Estate S/S,2023-08-08 06:20:00+00:00,transformer,,Temperature,C,26.5
541537,Meadow Farm Estate S/S,2023-08-08 06:20:00+00:00,busbar,,L3 Voltage THD,%,2.02
541537,Meadow Farm Estate S/S,2023-08-08 06:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.01
541537,Meadow Farm Estate S/S,2023-08-08 06:20:00+00:00,busbar,,L2 Voltage THD,%,2.24
541537,Meadow Farm Estate S/S,2023-08-08 06:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.09
541537,Meadow Farm Estate S/S,2023-08-08 06:20:00+00:00,busbar,,L1 Voltage THD,%,2.11
541537,Meadow Farm Estate S/S,2023-08-08 06:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.86
541537,Meadow Farm Estate S/S,2023-08-08 06:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.38
541537,Meadow Farm Estate S/S,2023-08-08 06:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.84
541537,Meadow Farm Estate S/S,2023-08-08 06:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.59
541537,Meadow Farm Estate S/S,2023-08-08 06:20:00+00:00,busbar,,L3 Active Power,kW,34.2
541537,Meadow Farm Estate S/S,2023-08-08 06:20:00+00:00,busbar,,L2 Active Power,kW,31.13
541537,Meadow Farm Estate S/S,2023-08-08 06:20:00+00:00,busbar,,L1 Active Power,kW,25.2
541537,Meadow Farm Estate S/S,2023-08-08 06:20:00+00:00,busbar,,N Current (RMS),A,76.2
541537,Meadow Farm Estate S/S,2023-08-08 06:20:00+00:00,busbar,,L3 Current (RMS),A,149.4
541537,Meadow Farm Estate S/S,2023-08-08 06:20:00+00:00,busbar,,L2 Current (RMS),A,138.4
541537,Meadow Farm Estate S/S,2023-08-08 06:20:00+00:00,busbar,,L1 Current (RMS),A,113.9
541537,Meadow Farm Estate S/S,2023-08-08 06:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.73
541537,Meadow Farm Estate S/S,2023-08-08 06:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.46
541537,Meadow Farm Estate S/S,2023-08-08 06:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.82
541537,Meadow Farm Estate S/S,2023-08-08 06:10:00+00:00,feeder,,L3 Active Power,kW,2.25
541537,Meadow Farm Estate S/S,2023-08-08 06:10:00+00:00,feeder,,L2 Active Power,kW,4.25
541537,Meadow Farm Estate S/S,2023-08-08 06:10:00+00:00,feeder,,L1 Active Power,kW,2.24
541537,Meadow Farm Estate S/S,2023-08-08 06:10:00+00:00,feeder,,N Current (RMS),A,14.7
541537,Meadow Farm Estate S/S,2023-08-08 06:10:00+00:00,feeder,,L3 Current (RMS),A,11.5
541537,Meadow Farm Estate S/S,2023-08-08 06:10:00+00:00,feeder,,L2 Current (RMS),A,20.9
541537,Meadow Farm Estate S/S,2023-08-08 06:10:00+00:00,feeder,,L1 Current (RMS),A,12.8
541537,Meadow Farm Estate S/S,2023-08-08 06:10:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.55
541537,Meadow Farm Estate S/S,2023-08-08 06:10:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.14
541537,Meadow Farm Estate S/S,2023-08-08 06:10:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.41
541537,Meadow Farm Estate S/S,2023-08-08 06:10:00+00:00,feeder,50.0,L3 Active Power,kW,1.29
541537,Meadow Farm Estate S/S,2023-08-08 06:10:00+00:00,feeder,50.0,L2 Active Power,kW,4.69
541537,Meadow Farm Estate S/S,2023-08-08 06:10:00+00:00,feeder,50.0,L1 Active Power,kW,0.52
541537,Meadow Farm Estate S/S,2023-08-08 06:10:00+00:00,feeder,50.0,N Current (RMS),A,22.2
541537,Meadow Farm Estate S/S,2023-08-08 06:10:00+00:00,feeder,50.0,L3 Current (RMS),A,6.9
541537,Meadow Farm Estate S/S,2023-08-08 06:10:00+00:00,feeder,50.0,L2 Current (RMS),A,25.6
541537,Meadow Farm Estate S/S,2023-08-08 06:10:00+00:00,feeder,50.0,L1 Current (RMS),A,3.1
541537,Meadow Farm Estate S/S,2023-08-08 06:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.4
541537,Meadow Farm Estate S/S,2023-08-08 06:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.58
541537,Meadow Farm Estate S/S,2023-08-08 06:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.15
541537,Meadow Farm Estate S/S,2023-08-08 06:10:00+00:00,feeder,40.0,L3 Active Power,kW,4.13
541537,Meadow Farm Estate S/S,2023-08-08 06:10:00+00:00,feeder,40.0,L2 Active Power,kW,3.19
541537,Meadow Farm Estate S/S,2023-08-08 06:10:00+00:00,feeder,40.0,L1 Active Power,kW,1.8
541537,Meadow Farm Estate S/S,2023-08-08 06:10:00+00:00,feeder,40.0,N Current (RMS),A,18.2
541537,Meadow Farm Estate S/S,2023-08-08 06:10:00+00:00,feeder,40.0,L3 Current (RMS),A,22.0
541537,Meadow Farm Estate S/S,2023-08-08 06:10:00+00:00,feeder,40.0,L2 Current (RMS),A,15.0
541537,Meadow Farm Estate S/S,2023-08-08 06:10:00+00:00,feeder,40.0,L1 Current (RMS),A,9.8
541537,Meadow Farm Estate S/S,2023-08-08 06:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.4
541537,Meadow Farm Estate S/S,2023-08-08 06:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.66
541537,Meadow Farm Estate S/S,2023-08-08 06:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.75
541537,Meadow Farm Estate S/S,2023-08-08 06:10:00+00:00,feeder,30.0,L3 Active Power,kW,8.32
541537,Meadow Farm Estate S/S,2023-08-08 06:10:00+00:00,feeder,30.0,L2 Active Power,kW,12.4
541537,Meadow Farm Estate S/S,2023-08-08 06:10:00+00:00,feeder,30.0,L1 Active Power,kW,7.01
541537,Meadow Farm Estate S/S,2023-08-08 06:10:00+00:00,feeder,30.0,N Current (RMS),A,31.7
541537,Meadow Farm Estate S/S,2023-08-08 06:10:00+00:00,feeder,30.0,L3 Current (RMS),A,37.2
541537,Meadow Farm Estate S/S,2023-08-08 06:10:00+00:00,feeder,30.0,L2 Current (RMS),A,54.0
541537,Meadow Farm Estate S/S,2023-08-08 06:10:00+00:00,feeder,30.0,L1 Current (RMS),A,30.3
541537,Meadow Farm Estate S/S,2023-08-08 06:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.02
541537,Meadow Farm Estate S/S,2023-08-08 06:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.28
541537,Meadow Farm Estate S/S,2023-08-08 06:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.73
541537,Meadow Farm Estate S/S,2023-08-08 06:10:00+00:00,feeder,20.0,L3 Active Power,kW,11.4
541537,Meadow Farm Estate S/S,2023-08-08 06:10:00+00:00,feeder,20.0,L2 Active Power,kW,11.98
541537,Meadow Farm Estate S/S,2023-08-08 06:10:00+00:00,feeder,20.0,L1 Active Power,kW,7.9
541537,Meadow Farm Estate S/S,2023-08-08 06:10:00+00:00,feeder,20.0,N Current (RMS),A,35.4
541537,Meadow Farm Estate S/S,2023-08-08 06:10:00+00:00,feeder,20.0,L3 Current (RMS),A,49.4
541537,Meadow Farm Estate S/S,2023-08-08 06:10:00+00:00,feeder,20.0,L2 Current (RMS),A,54.6
541537,Meadow Farm Estate S/S,2023-08-08 06:10:00+00:00,feeder,20.0,L1 Current (RMS),A,36.1
541537,Meadow Farm Estate S/S,2023-08-08 06:10:00+00:00,transformer,,Temperature,C,26.5
541537,Meadow Farm Estate S/S,2023-08-08 06:10:00+00:00,busbar,,L3 Voltage THD,%,2.1
541537,Meadow Farm Estate S/S,2023-08-08 06:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.03
541537,Meadow Farm Estate S/S,2023-08-08 06:10:00+00:00,busbar,,L2 Voltage THD,%,2.26
541537,Meadow Farm Estate S/S,2023-08-08 06:10:00+00:00,busbar,,L2 Voltage (RMS),V,238.86
541537,Meadow Farm Estate S/S,2023-08-08 06:10:00+00:00,busbar,,L1 Voltage THD,%,2.18
541537,Meadow Farm Estate S/S,2023-08-08 06:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.06
541537,Meadow Farm Estate S/S,2023-08-08 06:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.1
541537,Meadow Farm Estate S/S,2023-08-08 06:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.12
541537,Meadow Farm Estate S/S,2023-08-08 06:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.86
541537,Meadow Farm Estate S/S,2023-08-08 06:10:00+00:00,busbar,,L3 Active Power,kW,27.39
541537,Meadow Farm Estate S/S,2023-08-08 06:10:00+00:00,busbar,,L2 Active Power,kW,36.51
541537,Meadow Farm Estate S/S,2023-08-08 06:10:00+00:00,busbar,,L1 Active Power,kW,19.46
541537,Meadow Farm Estate S/S,2023-08-08 06:10:00+00:00,busbar,,N Current (RMS),A,88.7
541537,Meadow Farm Estate S/S,2023-08-08 06:10:00+00:00,busbar,,L3 Current (RMS),A,122.0
541537,Meadow Farm Estate S/S,2023-08-08 06:10:00+00:00,busbar,,L2 Current (RMS),A,158.1
541537,Meadow Farm Estate S/S,2023-08-08 06:10:00+00:00,busbar,,L1 Current (RMS),A,89.3
541537,Meadow Farm Estate S/S,2023-08-08 06:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.69
541537,Meadow Farm Estate S/S,2023-08-08 06:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.33
541537,Meadow Farm Estate S/S,2023-08-08 06:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.81
541537,Meadow Farm Estate S/S,2023-08-08 06:00:00+00:00,feeder,,L3 Active Power,kW,3.01
541537,Meadow Farm Estate S/S,2023-08-08 06:00:00+00:00,feeder,,L2 Active Power,kW,4.27
541537,Meadow Farm Estate S/S,2023-08-08 06:00:00+00:00,feeder,,L1 Active Power,kW,2.32
541537,Meadow Farm Estate S/S,2023-08-08 06:00:00+00:00,feeder,,N Current (RMS),A,13.7
541537,Meadow Farm Estate S/S,2023-08-08 06:00:00+00:00,feeder,,L3 Current (RMS),A,14.7
541537,Meadow Farm Estate S/S,2023-08-08 06:00:00+00:00,feeder,,L2 Current (RMS),A,20.4
541537,Meadow Farm Estate S/S,2023-08-08 06:00:00+00:00,feeder,,L1 Current (RMS),A,13.1
541537,Meadow Farm Estate S/S,2023-08-08 06:00:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.73
541537,Meadow Farm Estate S/S,2023-08-08 06:00:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.09
541537,Meadow Farm Estate S/S,2023-08-08 06:00:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.36
541537,Meadow Farm Estate S/S,2023-08-08 06:00:00+00:00,feeder,50.0,L3 Active Power,kW,1.49
541537,Meadow Farm Estate S/S,2023-08-08 06:00:00+00:00,feeder,50.0,L2 Active Power,kW,2.63
541537,Meadow Farm Estate S/S,2023-08-08 06:00:00+00:00,feeder,50.0,L1 Active Power,kW,0.56
541537,Meadow Farm Estate S/S,2023-08-08 06:00:00+00:00,feeder,50.0,N Current (RMS),A,12.4
541537,Meadow Farm Estate S/S,2023-08-08 06:00:00+00:00,feeder,50.0,L3 Current (RMS),A,8.7
541537,Meadow Farm Estate S/S,2023-08-08 06:00:00+00:00,feeder,50.0,L2 Current (RMS),A,14.2
541537,Meadow Farm Estate S/S,2023-08-08 06:00:00+00:00,feeder,50.0,L1 Current (RMS),A,3.1
541537,Meadow Farm Estate S/S,2023-08-08 06:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.43
541537,Meadow Farm Estate S/S,2023-08-08 06:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.61
541537,Meadow Farm Estate S/S,2023-08-08 06:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.21
541537,Meadow Farm Estate S/S,2023-08-08 06:00:00+00:00,feeder,40.0,L3 Active Power,kW,2.43
541537,Meadow Farm Estate S/S,2023-08-08 06:00:00+00:00,feeder,40.0,L2 Active Power,kW,2.27
541537,Meadow Farm Estate S/S,2023-08-08 06:00:00+00:00,feeder,40.0,L1 Active Power,kW,2.46
541537,Meadow Farm Estate S/S,2023-08-08 06:00:00+00:00,feeder,40.0,N Current (RMS),A,10.6
541537,Meadow Farm Estate S/S,2023-08-08 06:00:00+00:00,feeder,40.0,L3 Current (RMS),A,12.8
541537,Meadow Farm Estate S/S,2023-08-08 06:00:00+00:00,feeder,40.0,L2 Current (RMS),A,10.7
541537,Meadow Farm Estate S/S,2023-08-08 06:00:00+00:00,feeder,40.0,L1 Current (RMS),A,13.3
541537,Meadow Farm Estate S/S,2023-08-08 06:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.14
541537,Meadow Farm Estate S/S,2023-08-08 06:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.77
541537,Meadow Farm Estate S/S,2023-08-08 06:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.27
541537,Meadow Farm Estate S/S,2023-08-08 06:00:00+00:00,feeder,30.0,L3 Active Power,kW,7.02
541537,Meadow Farm Estate S/S,2023-08-08 06:00:00+00:00,feeder,30.0,L2 Active Power,kW,15.65
541537,Meadow Farm Estate S/S,2023-08-08 06:00:00+00:00,feeder,30.0,L1 Active Power,kW,3.91
541537,Meadow Farm Estate S/S,2023-08-08 06:00:00+00:00,feeder,30.0,N Current (RMS),A,49.7
541537,Meadow Farm Estate S/S,2023-08-08 06:00:00+00:00,feeder,30.0,L3 Current (RMS),A,31.8
541537,Meadow Farm Estate S/S,2023-08-08 06:00:00+00:00,feeder,30.0,L2 Current (RMS),A,67.8
541537,Meadow Farm Estate S/S,2023-08-08 06:00:00+00:00,feeder,30.0,L1 Current (RMS),A,18.2
541537,Meadow Farm Estate S/S,2023-08-08 06:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.06
541537,Meadow Farm Estate S/S,2023-08-08 06:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.18
541537,Meadow Farm Estate S/S,2023-08-08 06:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.72
541537,Meadow Farm Estate S/S,2023-08-08 06:00:00+00:00,feeder,20.0,L3 Active Power,kW,9.78
541537,Meadow Farm Estate S/S,2023-08-08 06:00:00+00:00,feeder,20.0,L2 Active Power,kW,7.96
541537,Meadow Farm Estate S/S,2023-08-08 06:00:00+00:00,feeder,20.0,L1 Active Power,kW,5.78
541537,Meadow Farm Estate S/S,2023-08-08 06:00:00+00:00,feeder,20.0,N Current (RMS),A,31.7
541537,Meadow Farm Estate S/S,2023-08-08 06:00:00+00:00,feeder,20.0,L3 Current (RMS),A,42.4
541537,Meadow Farm Estate S/S,2023-08-08 06:00:00+00:00,feeder,20.0,L2 Current (RMS),A,34.2
541537,Meadow Farm Estate S/S,2023-08-08 06:00:00+00:00,feeder,20.0,L1 Current (RMS),A,28.7
541537,Meadow Farm Estate S/S,2023-08-08 06:00:00+00:00,transformer,,Temperature,C,26.5
541537,Meadow Farm Estate S/S,2023-08-08 06:00:00+00:00,busbar,,L3 Voltage THD,%,2.12
541537,Meadow Farm Estate S/S,2023-08-08 06:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.24
541537,Meadow Farm Estate S/S,2023-08-08 06:00:00+00:00,busbar,,L2 Voltage THD,%,2.27
541537,Meadow Farm Estate S/S,2023-08-08 06:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.01
541537,Meadow Farm Estate S/S,2023-08-08 06:00:00+00:00,busbar,,L1 Voltage THD,%,2.2
541537,Meadow Farm Estate S/S,2023-08-08 06:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.25
541537,Meadow Farm Estate S/S,2023-08-08 06:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.04
541537,Meadow Farm Estate S/S,2023-08-08 06:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.62
541537,Meadow Farm Estate S/S,2023-08-08 06:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.38
541537,Meadow Farm Estate S/S,2023-08-08 06:00:00+00:00,busbar,,L3 Active Power,kW,23.73
541537,Meadow Farm Estate S/S,2023-08-08 06:00:00+00:00,busbar,,L2 Active Power,kW,32.78
541537,Meadow Farm Estate S/S,2023-08-08 06:00:00+00:00,busbar,,L1 Active Power,kW,15.04
541537,Meadow Farm Estate S/S,2023-08-08 06:00:00+00:00,busbar,,N Current (RMS),A,87.7
541537,Meadow Farm Estate S/S,2023-08-08 06:00:00+00:00,busbar,,L3 Current (RMS),A,106.0
541537,Meadow Farm Estate S/S,2023-08-08 06:00:00+00:00,busbar,,L2 Current (RMS),A,141.9
541537,Meadow Farm Estate S/S,2023-08-08 06:00:00+00:00,busbar,,L1 Current (RMS),A,74.1
541537,Meadow Farm Estate S/S,2023-08-08 05:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.79
541537,Meadow Farm Estate S/S,2023-08-08 05:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.22
541537,Meadow Farm Estate S/S,2023-08-08 05:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.44
541537,Meadow Farm Estate S/S,2023-08-08 05:50:00+00:00,feeder,,L3 Active Power,kW,2.18
541537,Meadow Farm Estate S/S,2023-08-08 05:50:00+00:00,feeder,,L2 Active Power,kW,4.05
541537,Meadow Farm Estate S/S,2023-08-08 05:50:00+00:00,feeder,,L1 Active Power,kW,2.74
541537,Meadow Farm Estate S/S,2023-08-08 05:50:00+00:00,feeder,,N Current (RMS),A,13.7
541537,Meadow Farm Estate S/S,2023-08-08 05:50:00+00:00,feeder,,L3 Current (RMS),A,10.5
541537,Meadow Farm Estate S/S,2023-08-08 05:50:00+00:00,feeder,,L2 Current (RMS),A,19.4
541537,Meadow Farm Estate S/S,2023-08-08 05:50:00+00:00,feeder,,L1 Current (RMS),A,13.9
541537,Meadow Farm Estate S/S,2023-08-08 05:50:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.75
541537,Meadow Farm Estate S/S,2023-08-08 05:50:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.19
541537,Meadow Farm Estate S/S,2023-08-08 05:50:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.35
541537,Meadow Farm Estate S/S,2023-08-08 05:50:00+00:00,feeder,50.0,L3 Active Power,kW,1.11
541537,Meadow Farm Estate S/S,2023-08-08 05:50:00+00:00,feeder,50.0,L2 Active Power,kW,1.74
541537,Meadow Farm Estate S/S,2023-08-08 05:50:00+00:00,feeder,50.0,L1 Active Power,kW,0.56
541537,Meadow Farm Estate S/S,2023-08-08 05:50:00+00:00,feeder,50.0,N Current (RMS),A,7.4
541537,Meadow Farm Estate S/S,2023-08-08 05:50:00+00:00,feeder,50.0,L3 Current (RMS),A,6.4
541537,Meadow Farm Estate S/S,2023-08-08 05:50:00+00:00,feeder,50.0,L2 Current (RMS),A,9.6
541537,Meadow Farm Estate S/S,2023-08-08 05:50:00+00:00,feeder,50.0,L1 Current (RMS),A,3.1
541537,Meadow Farm Estate S/S,2023-08-08 05:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.27
541537,Meadow Farm Estate S/S,2023-08-08 05:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.3
541537,Meadow Farm Estate S/S,2023-08-08 05:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.22
541537,Meadow Farm Estate S/S,2023-08-08 05:50:00+00:00,feeder,40.0,L3 Active Power,kW,3.77
541537,Meadow Farm Estate S/S,2023-08-08 05:50:00+00:00,feeder,40.0,L2 Active Power,kW,3.32
541537,Meadow Farm Estate S/S,2023-08-08 05:50:00+00:00,feeder,40.0,L1 Active Power,kW,1.38
541537,Meadow Farm Estate S/S,2023-08-08 05:50:00+00:00,feeder,40.0,N Current (RMS),A,16.3
541537,Meadow Farm Estate S/S,2023-08-08 05:50:00+00:00,feeder,40.0,L3 Current (RMS),A,18.5
541537,Meadow Farm Estate S/S,2023-08-08 05:50:00+00:00,feeder,40.0,L2 Current (RMS),A,15.0
541537,Meadow Farm Estate S/S,2023-08-08 05:50:00+00:00,feeder,40.0,L1 Current (RMS),A,8.5
541537,Meadow Farm Estate S/S,2023-08-08 05:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.83
541537,Meadow Farm Estate S/S,2023-08-08 05:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.86
541537,Meadow Farm Estate S/S,2023-08-08 05:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.92
541537,Meadow Farm Estate S/S,2023-08-08 05:50:00+00:00,feeder,30.0,L3 Active Power,kW,9.23
541537,Meadow Farm Estate S/S,2023-08-08 05:50:00+00:00,feeder,30.0,L2 Active Power,kW,13.7
541537,Meadow Farm Estate S/S,2023-08-08 05:50:00+00:00,feeder,30.0,L1 Active Power,kW,5.99
541537,Meadow Farm Estate S/S,2023-08-08 05:50:00+00:00,feeder,30.0,N Current (RMS),A,34.9
541537,Meadow Farm Estate S/S,2023-08-08 05:50:00+00:00,feeder,30.0,L3 Current (RMS),A,39.7
541537,Meadow Farm Estate S/S,2023-08-08 05:50:00+00:00,feeder,30.0,L2 Current (RMS),A,60.0
541537,Meadow Farm Estate S/S,2023-08-08 05:50:00+00:00,feeder,30.0,L1 Current (RMS),A,26.3
541537,Meadow Farm Estate S/S,2023-08-08 05:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.98
541537,Meadow Farm Estate S/S,2023-08-08 05:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
541537,Meadow Farm Estate S/S,2023-08-08 05:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.77
541537,Meadow Farm Estate S/S,2023-08-08 05:50:00+00:00,feeder,20.0,L3 Active Power,kW,9.84
541537,Meadow Farm Estate S/S,2023-08-08 05:50:00+00:00,feeder,20.0,L2 Active Power,kW,6.34
541537,Meadow Farm Estate S/S,2023-08-08 05:50:00+00:00,feeder,20.0,L1 Active Power,kW,5.67
541537,Meadow Farm Estate S/S,2023-08-08 05:50:00+00:00,feeder,20.0,N Current (RMS),A,32.4
541537,Meadow Farm Estate S/S,2023-08-08 05:50:00+00:00,feeder,20.0,L3 Current (RMS),A,42.8
541537,Meadow Farm Estate S/S,2023-08-08 05:50:00+00:00,feeder,20.0,L2 Current (RMS),A,27.8
541537,Meadow Farm Estate S/S,2023-08-08 05:50:00+00:00,feeder,20.0,L1 Current (RMS),A,28.0
541537,Meadow Farm Estate S/S,2023-08-08 05:50:00+00:00,transformer,,Temperature,C,26.5
541537,Meadow Farm Estate S/S,2023-08-08 05:50:00+00:00,busbar,,L3 Voltage THD,%,2.23
541537,Meadow Farm Estate S/S,2023-08-08 05:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.2
541537,Meadow Farm Estate S/S,2023-08-08 05:50:00+00:00,busbar,,L2 Voltage THD,%,2.38
541537,Meadow Farm Estate S/S,2023-08-08 05:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.14
541537,Meadow Farm Estate S/S,2023-08-08 05:50:00+00:00,busbar,,L1 Voltage THD,%,2.33
541537,Meadow Farm Estate S/S,2023-08-08 05:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.36
541537,Meadow Farm Estate S/S,2023-08-08 05:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.63
