Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
541537,Meadow Farm Estate S/S,2023-08-08 05:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.59
541537,Meadow Farm Estate S/S,2023-08-08 05:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.7
541537,Meadow Farm Estate S/S,2023-08-08 05:50:00+00:00,busbar,,L3 Active Power,kW,26.14
541537,Meadow Farm Estate S/S,2023-08-08 05:50:00+00:00,busbar,,L2 Active Power,kW,29.15
541537,Meadow Farm Estate S/S,2023-08-08 05:50:00+00:00,busbar,,L1 Active Power,kW,16.35
541537,Meadow Farm Estate S/S,2023-08-08 05:50:00+00:00,busbar,,N Current (RMS),A,77.6
541537,Meadow Farm Estate S/S,2023-08-08 05:50:00+00:00,busbar,,L3 Current (RMS),A,115.2
541537,Meadow Farm Estate S/S,2023-08-08 05:50:00+00:00,busbar,,L2 Current (RMS),A,127.9
541537,Meadow Farm Estate S/S,2023-08-08 05:50:00+00:00,busbar,,L1 Current (RMS),A,77.2
541537,Meadow Farm Estate S/S,2023-08-08 05:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.81
541537,Meadow Farm Estate S/S,2023-08-08 05:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.9
541537,Meadow Farm Estate S/S,2023-08-08 05:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.54
541537,Meadow Farm Estate S/S,2023-08-08 05:40:00+00:00,feeder,,L3 Active Power,kW,2.5
541537,Meadow Farm Estate S/S,2023-08-08 05:40:00+00:00,feeder,,L2 Active Power,kW,5.12
541537,Meadow Farm Estate S/S,2023-08-08 05:40:00+00:00,feeder,,L1 Active Power,kW,2.32
541537,Meadow Farm Estate S/S,2023-08-08 05:40:00+00:00,feeder,,N Current (RMS),A,15.8
541537,Meadow Farm Estate S/S,2023-08-08 05:40:00+00:00,feeder,,L3 Current (RMS),A,12.0
541537,Meadow Farm Estate S/S,2023-08-08 05:40:00+00:00,feeder,,L2 Current (RMS),A,23.8
541537,Meadow Farm Estate S/S,2023-08-08 05:40:00+00:00,feeder,,L1 Current (RMS),A,12.5
541537,Meadow Farm Estate S/S,2023-08-08 05:40:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.37
541537,Meadow Farm Estate S/S,2023-08-08 05:40:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.19
541537,Meadow Farm Estate S/S,2023-08-08 05:40:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.4
541537,Meadow Farm Estate S/S,2023-08-08 05:40:00+00:00,feeder,50.0,L3 Active Power,kW,1.38
541537,Meadow Farm Estate S/S,2023-08-08 05:40:00+00:00,feeder,50.0,L2 Active Power,kW,1.6
541537,Meadow Farm Estate S/S,2023-08-08 05:40:00+00:00,feeder,50.0,L1 Active Power,kW,0.46
541537,Meadow Farm Estate S/S,2023-08-08 05:40:00+00:00,feeder,50.0,N Current (RMS),A,6.0
541537,Meadow Farm Estate S/S,2023-08-08 05:40:00+00:00,feeder,50.0,L3 Current (RMS),A,6.6
541537,Meadow Farm Estate S/S,2023-08-08 05:40:00+00:00,feeder,50.0,L2 Current (RMS),A,9.2
541537,Meadow Farm Estate S/S,2023-08-08 05:40:00+00:00,feeder,50.0,L1 Current (RMS),A,2.9
541537,Meadow Farm Estate S/S,2023-08-08 05:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.39
541537,Meadow Farm Estate S/S,2023-08-08 05:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.12
541537,Meadow Farm Estate S/S,2023-08-08 05:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.17
541537,Meadow Farm Estate S/S,2023-08-08 05:40:00+00:00,feeder,40.0,L3 Active Power,kW,2.73
541537,Meadow Farm Estate S/S,2023-08-08 05:40:00+00:00,feeder,40.0,L2 Active Power,kW,4.36
541537,Meadow Farm Estate S/S,2023-08-08 05:40:00+00:00,feeder,40.0,L1 Active Power,kW,1.53
541537,Meadow Farm Estate S/S,2023-08-08 05:40:00+00:00,feeder,40.0,N Current (RMS),A,16.7
541537,Meadow Farm Estate S/S,2023-08-08 05:40:00+00:00,feeder,40.0,L3 Current (RMS),A,14.0
541537,Meadow Farm Estate S/S,2023-08-08 05:40:00+00:00,feeder,40.0,L2 Current (RMS),A,19.4
541537,Meadow Farm Estate S/S,2023-08-08 05:40:00+00:00,feeder,40.0,L1 Current (RMS),A,8.8
541537,Meadow Farm Estate S/S,2023-08-08 05:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.28
541537,Meadow Farm Estate S/S,2023-08-08 05:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.26
541537,Meadow Farm Estate S/S,2023-08-08 05:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.14
541537,Meadow Farm Estate S/S,2023-08-08 05:40:00+00:00,feeder,30.0,L3 Active Power,kW,10.17
541537,Meadow Farm Estate S/S,2023-08-08 05:40:00+00:00,feeder,30.0,L2 Active Power,kW,7.38
541537,Meadow Farm Estate S/S,2023-08-08 05:40:00+00:00,feeder,30.0,L1 Active Power,kW,4.68
541537,Meadow Farm Estate S/S,2023-08-08 05:40:00+00:00,feeder,30.0,N Current (RMS),A,27.1
541537,Meadow Farm Estate S/S,2023-08-08 05:40:00+00:00,feeder,30.0,L3 Current (RMS),A,44.1
541537,Meadow Farm Estate S/S,2023-08-08 05:40:00+00:00,feeder,30.0,L2 Current (RMS),A,34.0
541537,Meadow Farm Estate S/S,2023-08-08 05:40:00+00:00,feeder,30.0,L1 Current (RMS),A,22.4
541537,Meadow Farm Estate S/S,2023-08-08 05:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.9
541537,Meadow Farm Estate S/S,2023-08-08 05:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.36
541537,Meadow Farm Estate S/S,2023-08-08 05:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.2
541537,Meadow Farm Estate S/S,2023-08-08 05:40:00+00:00,feeder,20.0,L3 Active Power,kW,11.47
541537,Meadow Farm Estate S/S,2023-08-08 05:40:00+00:00,feeder,20.0,L2 Active Power,kW,6.22
541537,Meadow Farm Estate S/S,2023-08-08 05:40:00+00:00,feeder,20.0,L1 Active Power,kW,9.09
541537,Meadow Farm Estate S/S,2023-08-08 05:40:00+00:00,feeder,20.0,N Current (RMS),A,40.6
541537,Meadow Farm Estate S/S,2023-08-08 05:40:00+00:00,feeder,20.0,L3 Current (RMS),A,49.6
541537,Meadow Farm Estate S/S,2023-08-08 05:40:00+00:00,feeder,20.0,L2 Current (RMS),A,27.8
541537,Meadow Farm Estate S/S,2023-08-08 05:40:00+00:00,feeder,20.0,L1 Current (RMS),A,46.2
541537,Meadow Farm Estate S/S,2023-08-08 05:40:00+00:00,transformer,,Temperature,C,26.6
541537,Meadow Farm Estate S/S,2023-08-08 05:40:00+00:00,busbar,,L3 Voltage THD,%,2.26
541537,Meadow Farm Estate S/S,2023-08-08 05:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.65
541537,Meadow Farm Estate S/S,2023-08-08 05:40:00+00:00,busbar,,L2 Voltage THD,%,2.43
541537,Meadow Farm Estate S/S,2023-08-08 05:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.84
541537,Meadow Farm Estate S/S,2023-08-08 05:40:00+00:00,busbar,,L1 Voltage THD,%,2.38
541537,Meadow Farm Estate S/S,2023-08-08 05:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.73
541537,Meadow Farm Estate S/S,2023-08-08 05:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.75
541537,Meadow Farm Estate S/S,2023-08-08 05:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.84
541537,Meadow Farm Estate S/S,2023-08-08 05:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.45
541537,Meadow Farm Estate S/S,2023-08-08 05:40:00+00:00,busbar,,L3 Active Power,kW,28.25
541537,Meadow Farm Estate S/S,2023-08-08 05:40:00+00:00,busbar,,L2 Active Power,kW,24.69
541537,Meadow Farm Estate S/S,2023-08-08 05:40:00+00:00,busbar,,L1 Active Power,kW,18.08
541537,Meadow Farm Estate S/S,2023-08-08 05:40:00+00:00,busbar,,N Current (RMS),A,75.0
541537,Meadow Farm Estate S/S,2023-08-08 05:40:00+00:00,busbar,,L3 Current (RMS),A,123.1
541537,Meadow Farm Estate S/S,2023-08-08 05:40:00+00:00,busbar,,L2 Current (RMS),A,109.6
541537,Meadow Farm Estate S/S,2023-08-08 05:40:00+00:00,busbar,,L1 Current (RMS),A,87.3
541537,Meadow Farm Estate S/S,2023-08-08 05:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.89
541537,Meadow Farm Estate S/S,2023-08-08 05:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.39
541537,Meadow Farm Estate S/S,2023-08-08 05:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.69
541537,Meadow Farm Estate S/S,2023-08-08 05:30:00+00:00,feeder,,L3 Active Power,kW,4.25
541537,Meadow Farm Estate S/S,2023-08-08 05:30:00+00:00,feeder,,L2 Active Power,kW,4.71
541537,Meadow Farm Estate S/S,2023-08-08 05:30:00+00:00,feeder,,L1 Active Power,kW,4.19
541537,Meadow Farm Estate S/S,2023-08-08 05:30:00+00:00,feeder,,N Current (RMS),A,18.3
541537,Meadow Farm Estate S/S,2023-08-08 05:30:00+00:00,feeder,,L3 Current (RMS),A,18.8
541537,Meadow Farm Estate S/S,2023-08-08 05:30:00+00:00,feeder,,L2 Current (RMS),A,23.7
541537,Meadow Farm Estate S/S,2023-08-08 05:30:00+00:00,feeder,,L1 Current (RMS),A,20.6
541537,Meadow Farm Estate S/S,2023-08-08 05:30:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.35
541537,Meadow Farm Estate S/S,2023-08-08 05:30:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.24
541537,Meadow Farm Estate S/S,2023-08-08 05:30:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.42
541537,Meadow Farm Estate S/S,2023-08-08 05:30:00+00:00,feeder,50.0,L3 Active Power,kW,1.42
541537,Meadow Farm Estate S/S,2023-08-08 05:30:00+00:00,feeder,50.0,L2 Active Power,kW,1.48
541537,Meadow Farm Estate S/S,2023-08-08 05:30:00+00:00,feeder,50.0,L1 Active Power,kW,0.47
541537,Meadow Farm Estate S/S,2023-08-08 05:30:00+00:00,feeder,50.0,N Current (RMS),A,5.8
541537,Meadow Farm Estate S/S,2023-08-08 05:30:00+00:00,feeder,50.0,L3 Current (RMS),A,6.8
541537,Meadow Farm Estate S/S,2023-08-08 05:30:00+00:00,feeder,50.0,L2 Current (RMS),A,8.9
541537,Meadow Farm Estate S/S,2023-08-08 05:30:00+00:00,feeder,50.0,L1 Current (RMS),A,2.9
541537,Meadow Farm Estate S/S,2023-08-08 05:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.54
541537,Meadow Farm Estate S/S,2023-08-08 05:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.25
541537,Meadow Farm Estate S/S,2023-08-08 05:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.17
541537,Meadow Farm Estate S/S,2023-08-08 05:30:00+00:00,feeder,40.0,L3 Active Power,kW,2.5
541537,Meadow Farm Estate S/S,2023-08-08 05:30:00+00:00,feeder,40.0,L2 Active Power,kW,2.25
541537,Meadow Farm Estate S/S,2023-08-08 05:30:00+00:00,feeder,40.0,L1 Active Power,kW,1.67
541537,Meadow Farm Estate S/S,2023-08-08 05:30:00+00:00,feeder,40.0,N Current (RMS),A,10.9
541537,Meadow Farm Estate S/S,2023-08-08 05:30:00+00:00,feeder,40.0,L3 Current (RMS),A,13.2
541537,Meadow Farm Estate S/S,2023-08-08 05:30:00+00:00,feeder,40.0,L2 Current (RMS),A,10.3
541537,Meadow Farm Estate S/S,2023-08-08 05:30:00+00:00,feeder,40.0,L1 Current (RMS),A,9.2
541537,Meadow Farm Estate S/S,2023-08-08 05:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.05
541537,Meadow Farm Estate S/S,2023-08-08 05:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.02
541537,Meadow Farm Estate S/S,2023-08-08 05:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.14
541537,Meadow Farm Estate S/S,2023-08-08 05:30:00+00:00,feeder,30.0,L3 Active Power,kW,8.68
541537,Meadow Farm Estate S/S,2023-08-08 05:30:00+00:00,feeder,30.0,L2 Active Power,kW,7.33
541537,Meadow Farm Estate S/S,2023-08-08 05:30:00+00:00,feeder,30.0,L1 Active Power,kW,8.57
541537,Meadow Farm Estate S/S,2023-08-08 05:30:00+00:00,feeder,30.0,N Current (RMS),A,23.4
541537,Meadow Farm Estate S/S,2023-08-08 05:30:00+00:00,feeder,30.0,L3 Current (RMS),A,38.0
541537,Meadow Farm Estate S/S,2023-08-08 05:30:00+00:00,feeder,30.0,L2 Current (RMS),A,33.5
541537,Meadow Farm Estate S/S,2023-08-08 05:30:00+00:00,feeder,30.0,L1 Current (RMS),A,39.8
541537,Meadow Farm Estate S/S,2023-08-08 05:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.73
541537,Meadow Farm Estate S/S,2023-08-08 05:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.44
541537,Meadow Farm Estate S/S,2023-08-08 05:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.98
541537,Meadow Farm Estate S/S,2023-08-08 05:30:00+00:00,feeder,20.0,L3 Active Power,kW,9.64
541537,Meadow Farm Estate S/S,2023-08-08 05:30:00+00:00,feeder,20.0,L2 Active Power,kW,7.87
541537,Meadow Farm Estate S/S,2023-08-08 05:30:00+00:00,feeder,20.0,L1 Active Power,kW,15.35
541537,Meadow Farm Estate S/S,2023-08-08 05:30:00+00:00,feeder,20.0,N Current (RMS),A,32.8
541537,Meadow Farm Estate S/S,2023-08-08 05:30:00+00:00,feeder,20.0,L3 Current (RMS),A,41.4
541537,Meadow Farm Estate S/S,2023-08-08 05:30:00+00:00,feeder,20.0,L2 Current (RMS),A,35.6
541537,Meadow Farm Estate S/S,2023-08-08 05:30:00+00:00,feeder,20.0,L1 Current (RMS),A,65.5
541537,Meadow Farm Estate S/S,2023-08-08 05:30:00+00:00,transformer,,Temperature,C,26.6
541537,Meadow Farm Estate S/S,2023-08-08 05:30:00+00:00,busbar,,L3 Voltage THD,%,2.24
541537,Meadow Farm Estate S/S,2023-08-08 05:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.3
541537,Meadow Farm Estate S/S,2023-08-08 05:30:00+00:00,busbar,,L2 Voltage THD,%,2.44
541537,Meadow Farm Estate S/S,2023-08-08 05:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.43
541537,Meadow Farm Estate S/S,2023-08-08 05:30:00+00:00,busbar,,L1 Voltage THD,%,2.36
541537,Meadow Farm Estate S/S,2023-08-08 05:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.96
541537,Meadow Farm Estate S/S,2023-08-08 05:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.55
541537,Meadow Farm Estate S/S,2023-08-08 05:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.35
541537,Meadow Farm Estate S/S,2023-08-08 05:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.4
541537,Meadow Farm Estate S/S,2023-08-08 05:30:00+00:00,busbar,,L3 Active Power,kW,26.49
541537,Meadow Farm Estate S/S,2023-08-08 05:30:00+00:00,busbar,,L2 Active Power,kW,23.64
541537,Meadow Farm Estate S/S,2023-08-08 05:30:00+00:00,busbar,,L1 Active Power,kW,30.25
541537,Meadow Farm Estate S/S,2023-08-08 05:30:00+00:00,busbar,,N Current (RMS),A,63.3
541537,Meadow Farm Estate S/S,2023-08-08 05:30:00+00:00,busbar,,L3 Current (RMS),A,116.6
541537,Meadow Farm Estate S/S,2023-08-08 05:30:00+00:00,busbar,,L2 Current (RMS),A,105.9
541537,Meadow Farm Estate S/S,2023-08-08 05:30:00+00:00,busbar,,L1 Current (RMS),A,131.8
541537,Meadow Farm Estate S/S,2023-08-08 05:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.01
541537,Meadow Farm Estate S/S,2023-08-08 05:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.31
541537,Meadow Farm Estate S/S,2023-08-08 05:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.78
541537,Meadow Farm Estate S/S,2023-08-08 05:20:00+00:00,feeder,,L3 Active Power,kW,1.93
541537,Meadow Farm Estate S/S,2023-08-08 05:20:00+00:00,feeder,,L2 Active Power,kW,4.12
541537,Meadow Farm Estate S/S,2023-08-08 05:20:00+00:00,feeder,,L1 Active Power,kW,2.17
541537,Meadow Farm Estate S/S,2023-08-08 05:20:00+00:00,feeder,,N Current (RMS),A,14.4
541537,Meadow Farm Estate S/S,2023-08-08 05:20:00+00:00,feeder,,L3 Current (RMS),A,10.3
541537,Meadow Farm Estate S/S,2023-08-08 05:20:00+00:00,feeder,,L2 Current (RMS),A,20.2
541537,Meadow Farm Estate S/S,2023-08-08 05:20:00+00:00,feeder,,L1 Current (RMS),A,12.9
541537,Meadow Farm Estate S/S,2023-08-08 05:20:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.44
541537,Meadow Farm Estate S/S,2023-08-08 05:20:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.13
541537,Meadow Farm Estate S/S,2023-08-08 05:20:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.29
541537,Meadow Farm Estate S/S,2023-08-08 05:20:00+00:00,feeder,50.0,L3 Active Power,kW,1.37
541537,Meadow Farm Estate S/S,2023-08-08 05:20:00+00:00,feeder,50.0,L2 Active Power,kW,2.13
541537,Meadow Farm Estate S/S,2023-08-08 05:20:00+00:00,feeder,50.0,L1 Active Power,kW,0.52
541537,Meadow Farm Estate S/S,2023-08-08 05:20:00+00:00,feeder,50.0,N Current (RMS),A,8.1
541537,Meadow Farm Estate S/S,2023-08-08 05:20:00+00:00,feeder,50.0,L3 Current (RMS),A,6.7
541537,Meadow Farm Estate S/S,2023-08-08 05:20:00+00:00,feeder,50.0,L2 Current (RMS),A,11.2
541537,Meadow Farm Estate S/S,2023-08-08 05:20:00+00:00,feeder,50.0,L1 Current (RMS),A,2.8
541537,Meadow Farm Estate S/S,2023-08-08 05:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.5
541537,Meadow Farm Estate S/S,2023-08-08 05:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.66
541537,Meadow Farm Estate S/S,2023-08-08 05:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.13
541537,Meadow Farm Estate S/S,2023-08-08 05:20:00+00:00,feeder,40.0,L3 Active Power,kW,2.94
541537,Meadow Farm Estate S/S,2023-08-08 05:20:00+00:00,feeder,40.0,L2 Active Power,kW,3.53
541537,Meadow Farm Estate S/S,2023-08-08 05:20:00+00:00,feeder,40.0,L1 Active Power,kW,1.87
541537,Meadow Farm Estate S/S,2023-08-08 05:20:00+00:00,feeder,40.0,N Current (RMS),A,13.7
541537,Meadow Farm Estate S/S,2023-08-08 05:20:00+00:00,feeder,40.0,L3 Current (RMS),A,14.9
541537,Meadow Farm Estate S/S,2023-08-08 05:20:00+00:00,feeder,40.0,L2 Current (RMS),A,16.8
541537,Meadow Farm Estate S/S,2023-08-08 05:20:00+00:00,feeder,40.0,L1 Current (RMS),A,9.9
541537,Meadow Farm Estate S/S,2023-08-08 05:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.89
541537,Meadow Farm Estate S/S,2023-08-08 05:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.4
541537,Meadow Farm Estate S/S,2023-08-08 05:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.26
541537,Meadow Farm Estate S/S,2023-08-08 05:20:00+00:00,feeder,30.0,L3 Active Power,kW,7.07
541537,Meadow Farm Estate S/S,2023-08-08 05:20:00+00:00,feeder,30.0,L2 Active Power,kW,7.97
541537,Meadow Farm Estate S/S,2023-08-08 05:20:00+00:00,feeder,30.0,L1 Active Power,kW,3.62
541537,Meadow Farm Estate S/S,2023-08-08 05:20:00+00:00,feeder,30.0,N Current (RMS),A,26.2
541537,Meadow Farm Estate S/S,2023-08-08 05:20:00+00:00,feeder,30.0,L3 Current (RMS),A,32.7
541537,Meadow Farm Estate S/S,2023-08-08 05:20:00+00:00,feeder,30.0,L2 Current (RMS),A,36.9
541537,Meadow Farm Estate S/S,2023-08-08 05:20:00+00:00,feeder,30.0,L1 Current (RMS),A,17.0
541537,Meadow Farm Estate S/S,2023-08-08 05:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.26
541537,Meadow Farm Estate S/S,2023-08-08 05:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.23
541537,Meadow Farm Estate S/S,2023-08-08 05:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.29
541537,Meadow Farm Estate S/S,2023-08-08 05:20:00+00:00,feeder,20.0,L3 Active Power,kW,10.87
541537,Meadow Farm Estate S/S,2023-08-08 05:20:00+00:00,feeder,20.0,L2 Active Power,kW,7.31
541537,Meadow Farm Estate S/S,2023-08-08 05:20:00+00:00,feeder,20.0,L1 Active Power,kW,4.25
541537,Meadow Farm Estate S/S,2023-08-08 05:20:00+00:00,feeder,20.0,N Current (RMS),A,38.9
541537,Meadow Farm Estate S/S,2023-08-08 05:20:00+00:00,feeder,20.0,L3 Current (RMS),A,47.1
541537,Meadow Farm Estate S/S,2023-08-08 05:20:00+00:00,feeder,20.0,L2 Current (RMS),A,33.5
541537,Meadow Farm Estate S/S,2023-08-08 05:20:00+00:00,feeder,20.0,L1 Current (RMS),A,21.7
541537,Meadow Farm Estate S/S,2023-08-08 05:20:00+00:00,transformer,,Temperature,C,26.6
541537,Meadow Farm Estate S/S,2023-08-08 05:20:00+00:00,busbar,,L3 Voltage THD,%,2.34
541537,Meadow Farm Estate S/S,2023-08-08 05:20:00+00:00,busbar,,L3 Voltage (RMS),V,238.92
541537,Meadow Farm Estate S/S,2023-08-08 05:20:00+00:00,busbar,,L2 Voltage THD,%,2.53
541537,Meadow Farm Estate S/S,2023-08-08 05:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.06
541537,Meadow Farm Estate S/S,2023-08-08 05:20:00+00:00,busbar,,L1 Voltage THD,%,2.48
541537,Meadow Farm Estate S/S,2023-08-08 05:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.86
541537,Meadow Farm Estate S/S,2023-08-08 05:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.09
541537,Meadow Farm Estate S/S,2023-08-08 05:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.72
541537,Meadow Farm Estate S/S,2023-08-08 05:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.75
541537,Meadow Farm Estate S/S,2023-08-08 05:20:00+00:00,busbar,,L3 Active Power,kW,24.17
541537,Meadow Farm Estate S/S,2023-08-08 05:20:00+00:00,busbar,,L2 Active Power,kW,25.06
541537,Meadow Farm Estate S/S,2023-08-08 05:20:00+00:00,busbar,,L1 Active Power,kW,12.43
541537,Meadow Farm Estate S/S,2023-08-08 05:20:00+00:00,busbar,,N Current (RMS),A,75.6
541537,Meadow Farm Estate S/S,2023-08-08 05:20:00+00:00,busbar,,L3 Current (RMS),A,108.2
541537,Meadow Farm Estate S/S,2023-08-08 05:20:00+00:00,busbar,,L2 Current (RMS),A,112.5
541537,Meadow Farm Estate S/S,2023-08-08 05:20:00+00:00,busbar,,L1 Current (RMS),A,63.3
541537,Meadow Farm Estate S/S,2023-08-08 05:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.98
541537,Meadow Farm Estate S/S,2023-08-08 05:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.43
541537,Meadow Farm Estate S/S,2023-08-08 05:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.74
541537,Meadow Farm Estate S/S,2023-08-08 05:10:00+00:00,feeder,,L3 Active Power,kW,3.25
541537,Meadow Farm Estate S/S,2023-08-08 05:10:00+00:00,feeder,,L2 Active Power,kW,4.15
541537,Meadow Farm Estate S/S,2023-08-08 05:10:00+00:00,feeder,,L1 Active Power,kW,2.09
541537,Meadow Farm Estate S/S,2023-08-08 05:10:00+00:00,feeder,,N Current (RMS),A,15.2
541537,Meadow Farm Estate S/S,2023-08-08 05:10:00+00:00,feeder,,L3 Current (RMS),A,17.0
541537,Meadow Farm Estate S/S,2023-08-08 05:10:00+00:00,feeder,,L2 Current (RMS),A,20.8
541537,Meadow Farm Estate S/S,2023-08-08 05:10:00+00:00,feeder,,L1 Current (RMS),A,12.2
541537,Meadow Farm Estate S/S,2023-08-08 05:10:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.4
541537,Meadow Farm Estate S/S,2023-08-08 05:10:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.97
541537,Meadow Farm Estate S/S,2023-08-08 05:10:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.31
541537,Meadow Farm Estate S/S,2023-08-08 05:10:00+00:00,feeder,50.0,L3 Active Power,kW,2.02
541537,Meadow Farm Estate S/S,2023-08-08 05:10:00+00:00,feeder,50.0,L2 Active Power,kW,2.5
541537,Meadow Farm Estate S/S,2023-08-08 05:10:00+00:00,feeder,50.0,L1 Active Power,kW,0.47
541537,Meadow Farm Estate S/S,2023-08-08 05:10:00+00:00,feeder,50.0,N Current (RMS),A,10.4
541537,Meadow Farm Estate S/S,2023-08-08 05:10:00+00:00,feeder,50.0,L3 Current (RMS),A,10.3
541537,Meadow Farm Estate S/S,2023-08-08 05:10:00+00:00,feeder,50.0,L2 Current (RMS),A,12.7
541537,Meadow Farm Estate S/S,2023-08-08 05:10:00+00:00,feeder,50.0,L1 Current (RMS),A,2.7
541537,Meadow Farm Estate S/S,2023-08-08 05:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.42
541537,Meadow Farm Estate S/S,2023-08-08 05:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.74
541537,Meadow Farm Estate S/S,2023-08-08 05:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.26
541537,Meadow Farm Estate S/S,2023-08-08 05:10:00+00:00,feeder,40.0,L3 Active Power,kW,2.44
541537,Meadow Farm Estate S/S,2023-08-08 05:10:00+00:00,feeder,40.0,L2 Active Power,kW,1.86
541537,Meadow Farm Estate S/S,2023-08-08 05:10:00+00:00,feeder,40.0,L1 Active Power,kW,1.59
541537,Meadow Farm Estate S/S,2023-08-08 05:10:00+00:00,feeder,40.0,N Current (RMS),A,10.0
541537,Meadow Farm Estate S/S,2023-08-08 05:10:00+00:00,feeder,40.0,L3 Current (RMS),A,12.6
541537,Meadow Farm Estate S/S,2023-08-08 05:10:00+00:00,feeder,40.0,L2 Current (RMS),A,10.1
541537,Meadow Farm Estate S/S,2023-08-08 05:10:00+00:00,feeder,40.0,L1 Current (RMS),A,9.3
541537,Meadow Farm Estate S/S,2023-08-08 05:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.34
541537,Meadow Farm Estate S/S,2023-08-08 05:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.91
541537,Meadow Farm Estate S/S,2023-08-08 05:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.06
541537,Meadow Farm Estate S/S,2023-08-08 05:10:00+00:00,feeder,30.0,L3 Active Power,kW,6.54
541537,Meadow Farm Estate S/S,2023-08-08 05:10:00+00:00,feeder,30.0,L2 Active Power,kW,8.13
541537,Meadow Farm Estate S/S,2023-08-08 05:10:00+00:00,feeder,30.0,L1 Active Power,kW,3.65
541537,Meadow Farm Estate S/S,2023-08-08 05:10:00+00:00,feeder,30.0,N Current (RMS),A,23.8
541537,Meadow Farm Estate S/S,2023-08-08 05:10:00+00:00,feeder,30.0,L3 Current (RMS),A,29.2
541537,Meadow Farm Estate S/S,2023-08-08 05:10:00+00:00,feeder,30.0,L2 Current (RMS),A,37.2
541537,Meadow Farm Estate S/S,2023-08-08 05:10:00+00:00,feeder,30.0,L1 Current (RMS),A,16.8
541537,Meadow Farm Estate S/S,2023-08-08 05:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.61
541537,Meadow Farm Estate S/S,2023-08-08 05:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.2
541537,Meadow Farm Estate S/S,2023-08-08 05:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.64
541537,Meadow Farm Estate S/S,2023-08-08 05:10:00+00:00,feeder,20.0,L3 Active Power,kW,10.0
541537,Meadow Farm Estate S/S,2023-08-08 05:10:00+00:00,feeder,20.0,L2 Active Power,kW,4.75
541537,Meadow Farm Estate S/S,2023-08-08 05:10:00+00:00,feeder,20.0,L1 Active Power,kW,5.53
541537,Meadow Farm Estate S/S,2023-08-08 05:10:00+00:00,feeder,20.0,N Current (RMS),A,35.2
541537,Meadow Farm Estate S/S,2023-08-08 05:10:00+00:00,feeder,20.0,L3 Current (RMS),A,43.6
541537,Meadow Farm Estate S/S,2023-08-08 05:10:00+00:00,feeder,20.0,L2 Current (RMS),A,21.5
541537,Meadow Farm Estate S/S,2023-08-08 05:10:00+00:00,feeder,20.0,L1 Current (RMS),A,27.3
541537,Meadow Farm Estate S/S,2023-08-08 05:10:00+00:00,transformer,,Temperature,C,26.7
541537,Meadow Farm Estate S/S,2023-08-08 05:10:00+00:00,busbar,,L3 Voltage THD,%,2.43
541537,Meadow Farm Estate S/S,2023-08-08 05:10:00+00:00,busbar,,L3 Voltage (RMS),V,237.75
541537,Meadow Farm Estate S/S,2023-08-08 05:10:00+00:00,busbar,,L2 Voltage THD,%,2.69
541537,Meadow Farm Estate S/S,2023-08-08 05:10:00+00:00,busbar,,L2 Voltage (RMS),V,238.06
541537,Meadow Farm Estate S/S,2023-08-08 05:10:00+00:00,busbar,,L1 Voltage THD,%,2.6
541537,Meadow Farm Estate S/S,2023-08-08 05:10:00+00:00,busbar,,L1 Voltage (RMS),V,237.79
541537,Meadow Farm Estate S/S,2023-08-08 05:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.74
541537,Meadow Farm Estate S/S,2023-08-08 05:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.25
541537,Meadow Farm Estate S/S,2023-08-08 05:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.01
541537,Meadow Farm Estate S/S,2023-08-08 05:10:00+00:00,busbar,,L3 Active Power,kW,24.25
541537,Meadow Farm Estate S/S,2023-08-08 05:10:00+00:00,busbar,,L2 Active Power,kW,21.39
541537,Meadow Farm Estate S/S,2023-08-08 05:10:00+00:00,busbar,,L1 Active Power,kW,13.34
541537,Meadow Farm Estate S/S,2023-08-08 05:10:00+00:00,busbar,,N Current (RMS),A,70.9
541537,Meadow Farm Estate S/S,2023-08-08 05:10:00+00:00,busbar,,L3 Current (RMS),A,108.0
541537,Meadow Farm Estate S/S,2023-08-08 05:10:00+00:00,busbar,,L2 Current (RMS),A,98.2
541537,Meadow Farm Estate S/S,2023-08-08 05:10:00+00:00,busbar,,L1 Current (RMS),A,66.9
541537,Meadow Farm Estate S/S,2023-08-08 05:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.96
541537,Meadow Farm Estate S/S,2023-08-08 05:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.98
541537,Meadow Farm Estate S/S,2023-08-08 05:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.83
541537,Meadow Farm Estate S/S,2023-08-08 05:00:00+00:00,feeder,,L3 Active Power,kW,2.47
541537,Meadow Farm Estate S/S,2023-08-08 05:00:00+00:00,feeder,,L2 Active Power,kW,6.99
541537,Meadow Farm Estate S/S,2023-08-08 05:00:00+00:00,feeder,,L1 Active Power,kW,2.19
541537,Meadow Farm Estate S/S,2023-08-08 05:00:00+00:00,feeder,,N Current (RMS),A,20.9
541537,Meadow Farm Estate S/S,2023-08-08 05:00:00+00:00,feeder,,L3 Current (RMS),A,12.9
541537,Meadow Farm Estate S/S,2023-08-08 05:00:00+00:00,feeder,,L2 Current (RMS),A,30.4
541537,Meadow Farm Estate S/S,2023-08-08 05:00:00+00:00,feeder,,L1 Current (RMS),A,12.9
541537,Meadow Farm Estate S/S,2023-08-08 05:00:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.53
541537,Meadow Farm Estate S/S,2023-08-08 05:00:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.01
541537,Meadow Farm Estate S/S,2023-08-08 05:00:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.29
541537,Meadow Farm Estate S/S,2023-08-08 05:00:00+00:00,feeder,50.0,L3 Active Power,kW,1.11
541537,Meadow Farm Estate S/S,2023-08-08 05:00:00+00:00,feeder,50.0,L2 Active Power,kW,2.0
541537,Meadow Farm Estate S/S,2023-08-08 05:00:00+00:00,feeder,50.0,L1 Active Power,kW,0.43
541537,Meadow Farm Estate S/S,2023-08-08 05:00:00+00:00,feeder,50.0,N Current (RMS),A,8.1
541537,Meadow Farm Estate S/S,2023-08-08 05:00:00+00:00,feeder,50.0,L3 Current (RMS),A,5.7
541537,Meadow Farm Estate S/S,2023-08-08 05:00:00+00:00,feeder,50.0,L2 Current (RMS),A,10.6
541537,Meadow Farm Estate S/S,2023-08-08 05:00:00+00:00,feeder,50.0,L1 Current (RMS),A,2.5
541537,Meadow Farm Estate S/S,2023-08-08 05:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.45
541537,Meadow Farm Estate S/S,2023-08-08 05:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.57
541537,Meadow Farm Estate S/S,2023-08-08 05:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.09
541537,Meadow Farm Estate S/S,2023-08-08 05:00:00+00:00,feeder,40.0,L3 Active Power,kW,2.31
541537,Meadow Farm Estate S/S,2023-08-08 05:00:00+00:00,feeder,40.0,L2 Active Power,kW,2.83
541537,Meadow Farm Estate S/S,2023-08-08 05:00:00+00:00,feeder,40.0,L1 Active Power,kW,2.14
541537,Meadow Farm Estate S/S,2023-08-08 05:00:00+00:00,feeder,40.0,N Current (RMS),A,9.9
541537,Meadow Farm Estate S/S,2023-08-08 05:00:00+00:00,feeder,40.0,L3 Current (RMS),A,12.1
541537,Meadow Farm Estate S/S,2023-08-08 05:00:00+00:00,feeder,40.0,L2 Current (RMS),A,12.7
541537,Meadow Farm Estate S/S,2023-08-08 05:00:00+00:00,feeder,40.0,L1 Current (RMS),A,11.7
541537,Meadow Farm Estate S/S,2023-08-08 05:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.12
541537,Meadow Farm Estate S/S,2023-08-08 05:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.76
541537,Meadow Farm Estate S/S,2023-08-08 05:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.84
541537,Meadow Farm Estate S/S,2023-08-08 05:00:00+00:00,feeder,30.0,L3 Active Power,kW,7.68
541537,Meadow Farm Estate S/S,2023-08-08 05:00:00+00:00,feeder,30.0,L2 Active Power,kW,8.04
541537,Meadow Farm Estate S/S,2023-08-08 05:00:00+00:00,feeder,30.0,L1 Active Power,kW,4.81
541537,Meadow Farm Estate S/S,2023-08-08 05:00:00+00:00,feeder,30.0,N Current (RMS),A,22.2
541537,Meadow Farm Estate S/S,2023-08-08 05:00:00+00:00,feeder,30.0,L3 Current (RMS),A,33.8
541537,Meadow Farm Estate S/S,2023-08-08 05:00:00+00:00,feeder,30.0,L2 Current (RMS),A,36.3
541537,Meadow Farm Estate S/S,2023-08-08 05:00:00+00:00,feeder,30.0,L1 Current (RMS),A,22.2
541537,Meadow Farm Estate S/S,2023-08-08 05:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.6
541537,Meadow Farm Estate S/S,2023-08-08 05:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
541537,Meadow Farm Estate S/S,2023-08-08 05:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.72
541537,Meadow Farm Estate S/S,2023-08-08 05:00:00+00:00,feeder,20.0,L3 Active Power,kW,10.71
541537,Meadow Farm Estate S/S,2023-08-08 05:00:00+00:00,feeder,20.0,L2 Active Power,kW,4.68
541537,Meadow Farm Estate S/S,2023-08-08 05:00:00+00:00,feeder,20.0,L1 Active Power,kW,6.31
541537,Meadow Farm Estate S/S,2023-08-08 05:00:00+00:00,feeder,20.0,N Current (RMS),A,38.8
541537,Meadow Farm Estate S/S,2023-08-08 05:00:00+00:00,feeder,20.0,L3 Current (RMS),A,46.3
541537,Meadow Farm Estate S/S,2023-08-08 05:00:00+00:00,feeder,20.0,L2 Current (RMS),A,21.4
541537,Meadow Farm Estate S/S,2023-08-08 05:00:00+00:00,feeder,20.0,L1 Current (RMS),A,30.2
541537,Meadow Farm Estate S/S,2023-08-08 05:00:00+00:00,transformer,,Temperature,C,26.7
541537,Meadow Farm Estate S/S,2023-08-08 05:00:00+00:00,busbar,,L3 Voltage THD,%,2.46
541537,Meadow Farm Estate S/S,2023-08-08 05:00:00+00:00,busbar,,L3 Voltage (RMS),V,238.59
541537,Meadow Farm Estate S/S,2023-08-08 05:00:00+00:00,busbar,,L2 Voltage THD,%,2.68
541537,Meadow Farm Estate S/S,2023-08-08 05:00:00+00:00,busbar,,L2 Voltage (RMS),V,238.66
541537,Meadow Farm Estate S/S,2023-08-08 05:00:00+00:00,busbar,,L1 Voltage THD,%,2.63
541537,Meadow Farm Estate S/S,2023-08-08 05:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.38
541537,Meadow Farm Estate S/S,2023-08-08 05:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.66
541537,Meadow Farm Estate S/S,2023-08-08 05:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.27
541537,Meadow Farm Estate S/S,2023-08-08 05:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.76
541537,Meadow Farm Estate S/S,2023-08-08 05:00:00+00:00,busbar,,L3 Active Power,kW,24.29
541537,Meadow Farm Estate S/S,2023-08-08 05:00:00+00:00,busbar,,L2 Active Power,kW,24.54
541537,Meadow Farm Estate S/S,2023-08-08 05:00:00+00:00,busbar,,L1 Active Power,kW,15.87
541537,Meadow Farm Estate S/S,2023-08-08 05:00:00+00:00,busbar,,N Current (RMS),A,69.2
541537,Meadow Farm Estate S/S,2023-08-08 05:00:00+00:00,busbar,,L3 Current (RMS),A,107.9
541537,Meadow Farm Estate S/S,2023-08-08 05:00:00+00:00,busbar,,L2 Current (RMS),A,108.5
541537,Meadow Farm Estate S/S,2023-08-08 05:00:00+00:00,busbar,,L1 Current (RMS),A,75.4
541537,Meadow Farm Estate S/S,2023-08-08 04:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.89
541537,Meadow Farm Estate S/S,2023-08-08 04:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.17
541537,Meadow Farm Estate S/S,2023-08-08 04:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.7
541537,Meadow Farm Estate S/S,2023-08-08 04:50:00+00:00,feeder,,L3 Active Power,kW,2.94
541537,Meadow Farm Estate S/S,2023-08-08 04:50:00+00:00,feeder,,L2 Active Power,kW,7.6
541537,Meadow Farm Estate S/S,2023-08-08 04:50:00+00:00,feeder,,L1 Active Power,kW,3.14
541537,Meadow Farm Estate S/S,2023-08-08 04:50:00+00:00,feeder,,N Current (RMS),A,22.3
541537,Meadow Farm Estate S/S,2023-08-08 04:50:00+00:00,feeder,,L3 Current (RMS),A,14.5
541537,Meadow Farm Estate S/S,2023-08-08 04:50:00+00:00,feeder,,L2 Current (RMS),A,33.1
541537,Meadow Farm Estate S/S,2023-08-08 04:50:00+00:00,feeder,,L1 Current (RMS),A,16.6
541537,Meadow Farm Estate S/S,2023-08-08 04:50:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.76
541537,Meadow Farm Estate S/S,2023-08-08 04:50:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.17
541537,Meadow Farm Estate S/S,2023-08-08 04:50:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.31
541537,Meadow Farm Estate S/S,2023-08-08 04:50:00+00:00,feeder,50.0,L3 Active Power,kW,0.91
541537,Meadow Farm Estate S/S,2023-08-08 04:50:00+00:00,feeder,50.0,L2 Active Power,kW,4.31
541537,Meadow Farm Estate S/S,2023-08-08 04:50:00+00:00,feeder,50.0,L1 Active Power,kW,0.51
541537,Meadow Farm Estate S/S,2023-08-08 04:50:00+00:00,feeder,50.0,N Current (RMS),A,23.2
541537,Meadow Farm Estate S/S,2023-08-08 04:50:00+00:00,feeder,50.0,L3 Current (RMS),A,5.5
541537,Meadow Farm Estate S/S,2023-08-08 04:50:00+00:00,feeder,50.0,L2 Current (RMS),A,25.7
541537,Meadow Farm Estate S/S,2023-08-08 04:50:00+00:00,feeder,50.0,L1 Current (RMS),A,2.8
541537,Meadow Farm Estate S/S,2023-08-08 04:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.56
541537,Meadow Farm Estate S/S,2023-08-08 04:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.28
541537,Meadow Farm Estate S/S,2023-08-08 04:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.01
541537,Meadow Farm Estate S/S,2023-08-08 04:50:00+00:00,feeder,40.0,L3 Active Power,kW,2.15
541537,Meadow Farm Estate S/S,2023-08-08 04:50:00+00:00,feeder,40.0,L2 Active Power,kW,2.01
541537,Meadow Farm Estate S/S,2023-08-08 04:50:00+00:00,feeder,40.0,L1 Active Power,kW,1.82
541537,Meadow Farm Estate S/S,2023-08-08 04:50:00+00:00,feeder,40.0,N Current (RMS),A,8.8
541537,Meadow Farm Estate S/S,2023-08-08 04:50:00+00:00,feeder,40.0,L3 Current (RMS),A,11.7
541537,Meadow Farm Estate S/S,2023-08-08 04:50:00+00:00,feeder,40.0,L2 Current (RMS),A,9.3
541537,Meadow Farm Estate S/S,2023-08-08 04:50:00+00:00,feeder,40.0,L1 Current (RMS),A,9.3
541537,Meadow Farm Estate S/S,2023-08-08 04:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.74
541537,Meadow Farm Estate S/S,2023-08-08 04:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.21
541537,Meadow Farm Estate S/S,2023-08-08 04:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.96
541537,Meadow Farm Estate S/S,2023-08-08 04:50:00+00:00,feeder,30.0,L3 Active Power,kW,5.68
541537,Meadow Farm Estate S/S,2023-08-08 04:50:00+00:00,feeder,30.0,L2 Active Power,kW,6.66
541537,Meadow Farm Estate S/S,2023-08-08 04:50:00+00:00,feeder,30.0,L1 Active Power,kW,4.09
541537,Meadow Farm Estate S/S,2023-08-08 04:50:00+00:00,feeder,30.0,N Current (RMS),A,21.3
541537,Meadow Farm Estate S/S,2023-08-08 04:50:00+00:00,feeder,30.0,L3 Current (RMS),A,25.8
541537,Meadow Farm Estate S/S,2023-08-08 04:50:00+00:00,feeder,30.0,L2 Current (RMS),A,30.8
541537,Meadow Farm Estate S/S,2023-08-08 04:50:00+00:00,feeder,30.0,L1 Current (RMS),A,20.7
541537,Meadow Farm Estate S/S,2023-08-08 04:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.57
541537,Meadow Farm Estate S/S,2023-08-08 04:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.6
541537,Meadow Farm Estate S/S,2023-08-08 04:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.77
541537,Meadow Farm Estate S/S,2023-08-08 04:50:00+00:00,feeder,20.0,L3 Active Power,kW,10.46
541537,Meadow Farm Estate S/S,2023-08-08 04:50:00+00:00,feeder,20.0,L2 Active Power,kW,2.9
541537,Meadow Farm Estate S/S,2023-08-08 04:50:00+00:00,feeder,20.0,L1 Active Power,kW,5.27
541537,Meadow Farm Estate S/S,2023-08-08 04:50:00+00:00,feeder,20.0,N Current (RMS),A,39.7
541537,Meadow Farm Estate S/S,2023-08-08 04:50:00+00:00,feeder,20.0,L3 Current (RMS),A,44.8
541537,Meadow Farm Estate S/S,2023-08-08 04:50:00+00:00,feeder,20.0,L2 Current (RMS),A,13.6
541537,Meadow Farm Estate S/S,2023-08-08 04:50:00+00:00,feeder,20.0,L1 Current (RMS),A,25.7
541537,Meadow Farm Estate S/S,2023-08-08 04:50:00+00:00,transformer,,Temperature,C,26.7
541537,Meadow Farm Estate S/S,2023-08-08 04:50:00+00:00,busbar,,L3 Voltage THD,%,2.62
541537,Meadow Farm Estate S/S,2023-08-08 04:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.39
541537,Meadow Farm Estate S/S,2023-08-08 04:50:00+00:00,busbar,,L2 Voltage THD,%,2.84
541537,Meadow Farm Estate S/S,2023-08-08 04:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.36
541537,Meadow Farm Estate S/S,2023-08-08 04:50:00+00:00,busbar,,L1 Voltage THD,%,2.83
541537,Meadow Farm Estate S/S,2023-08-08 04:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.82
541537,Meadow Farm Estate S/S,2023-08-08 04:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.52
541537,Meadow Farm Estate S/S,2023-08-08 04:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.44
541537,Meadow Farm Estate S/S,2023-08-08 04:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.75
541537,Meadow Farm Estate S/S,2023-08-08 04:50:00+00:00,busbar,,L3 Active Power,kW,22.13
541537,Meadow Farm Estate S/S,2023-08-08 04:50:00+00:00,busbar,,L2 Active Power,kW,23.49
541537,Meadow Farm Estate S/S,2023-08-08 04:50:00+00:00,busbar,,L1 Active Power,kW,14.84
541537,Meadow Farm Estate S/S,2023-08-08 04:50:00+00:00,busbar,,N Current (RMS),A,64.6
541537,Meadow Farm Estate S/S,2023-08-08 04:50:00+00:00,busbar,,L3 Current (RMS),A,99.0
541537,Meadow Farm Estate S/S,2023-08-08 04:50:00+00:00,busbar,,L2 Current (RMS),A,105.2
541537,Meadow Farm Estate S/S,2023-08-08 04:50:00+00:00,busbar,,L1 Current (RMS),A,71.4
541537,Meadow Farm Estate S/S,2023-08-08 04:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.8
541537,Meadow Farm Estate S/S,2023-08-08 04:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.43
541537,Meadow Farm Estate S/S,2023-08-08 04:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.69
541537,Meadow Farm Estate S/S,2023-08-08 04:40:00+00:00,feeder,,L3 Active Power,kW,2.14
541537,Meadow Farm Estate S/S,2023-08-08 04:40:00+00:00,feeder,,L2 Active Power,kW,4.11
541537,Meadow Farm Estate S/S,2023-08-08 04:40:00+00:00,feeder,,L1 Active Power,kW,2.14
541537,Meadow Farm Estate S/S,2023-08-08 04:40:00+00:00,feeder,,N Current (RMS),A,13.1
541537,Meadow Farm Estate S/S,2023-08-08 04:40:00+00:00,feeder,,L3 Current (RMS),A,10.7
541537,Meadow Farm Estate S/S,2023-08-08 04:40:00+00:00,feeder,,L2 Current (RMS),A,19.9
541537,Meadow Farm Estate S/S,2023-08-08 04:40:00+00:00,feeder,,L1 Current (RMS),A,12.2
541537,Meadow Farm Estate S/S,2023-08-08 04:40:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.68
541537,Meadow Farm Estate S/S,2023-08-08 04:40:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.17
541537,Meadow Farm Estate S/S,2023-08-08 04:40:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.3
541537,Meadow Farm Estate S/S,2023-08-08 04:40:00+00:00,feeder,50.0,L3 Active Power,kW,0.94
541537,Meadow Farm Estate S/S,2023-08-08 04:40:00+00:00,feeder,50.0,L2 Active Power,kW,1.52
541537,Meadow Farm Estate S/S,2023-08-08 04:40:00+00:00,feeder,50.0,L1 Active Power,kW,0.58
541537,Meadow Farm Estate S/S,2023-08-08 04:40:00+00:00,feeder,50.0,N Current (RMS),A,6.6
541537,Meadow Farm Estate S/S,2023-08-08 04:40:00+00:00,feeder,50.0,L3 Current (RMS),A,5.3
541537,Meadow Farm Estate S/S,2023-08-08 04:40:00+00:00,feeder,50.0,L2 Current (RMS),A,8.7
541537,Meadow Farm Estate S/S,2023-08-08 04:40:00+00:00,feeder,50.0,L1 Current (RMS),A,3.0
541537,Meadow Farm Estate S/S,2023-08-08 04:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.44
541537,Meadow Farm Estate S/S,2023-08-08 04:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.2
541537,Meadow Farm Estate S/S,2023-08-08 04:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.07
541537,Meadow Farm Estate S/S,2023-08-08 04:40:00+00:00,feeder,40.0,L3 Active Power,kW,2.26
541537,Meadow Farm Estate S/S,2023-08-08 04:40:00+00:00,feeder,40.0,L2 Active Power,kW,3.27
541537,Meadow Farm Estate S/S,2023-08-08 04:40:00+00:00,feeder,40.0,L1 Active Power,kW,4.59
541537,Meadow Farm Estate S/S,2023-08-08 04:40:00+00:00,feeder,40.0,N Current (RMS),A,19.2
541537,Meadow Farm Estate S/S,2023-08-08 04:40:00+00:00,feeder,40.0,L3 Current (RMS),A,11.8
541537,Meadow Farm Estate S/S,2023-08-08 04:40:00+00:00,feeder,40.0,L2 Current (RMS),A,13.8
541537,Meadow Farm Estate S/S,2023-08-08 04:40:00+00:00,feeder,40.0,L1 Current (RMS),A,26.2
541537,Meadow Farm Estate S/S,2023-08-08 04:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.59
541537,Meadow Farm Estate S/S,2023-08-08 04:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.03
541537,Meadow Farm Estate S/S,2023-08-08 04:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.96
541537,Meadow Farm Estate S/S,2023-08-08 04:40:00+00:00,feeder,30.0,L3 Active Power,kW,5.64
541537,Meadow Farm Estate S/S,2023-08-08 04:40:00+00:00,feeder,30.0,L2 Active Power,kW,6.61
541537,Meadow Farm Estate S/S,2023-08-08 04:40:00+00:00,feeder,30.0,L1 Active Power,kW,3.91
541537,Meadow Farm Estate S/S,2023-08-08 04:40:00+00:00,feeder,30.0,N Current (RMS),A,18.8
541537,Meadow Farm Estate S/S,2023-08-08 04:40:00+00:00,feeder,30.0,L3 Current (RMS),A,25.4
541537,Meadow Farm Estate S/S,2023-08-08 04:40:00+00:00,feeder,30.0,L2 Current (RMS),A,30.3
541537,Meadow Farm Estate S/S,2023-08-08 04:40:00+00:00,feeder,30.0,L1 Current (RMS),A,17.8
541537,Meadow Farm Estate S/S,2023-08-08 04:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.87
541537,Meadow Farm Estate S/S,2023-08-08 04:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.93
541537,Meadow Farm Estate S/S,2023-08-08 04:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.51
541537,Meadow Farm Estate S/S,2023-08-08 04:40:00+00:00,feeder,20.0,L3 Active Power,kW,9.51
541537,Meadow Farm Estate S/S,2023-08-08 04:40:00+00:00,feeder,20.0,L2 Active Power,kW,2.66
541537,Meadow Farm Estate S/S,2023-08-08 04:40:00+00:00,feeder,20.0,L1 Active Power,kW,4.43
541537,Meadow Farm Estate S/S,2023-08-08 04:40:00+00:00,feeder,20.0,N Current (RMS),A,35.2
541537,Meadow Farm Estate S/S,2023-08-08 04:40:00+00:00,feeder,20.0,L3 Current (RMS),A,41.0
541537,Meadow Farm Estate S/S,2023-08-08 04:40:00+00:00,feeder,20.0,L2 Current (RMS),A,12.9
541537,Meadow Farm Estate S/S,2023-08-08 04:40:00+00:00,feeder,20.0,L1 Current (RMS),A,22.4
541537,Meadow Farm Estate S/S,2023-08-08 04:40:00+00:00,transformer,,Temperature,C,26.8
541537,Meadow Farm Estate S/S,2023-08-08 04:40:00+00:00,busbar,,L3 Voltage THD,%,2.68
541537,Meadow Farm Estate S/S,2023-08-08 04:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.49
541537,Meadow Farm Estate S/S,2023-08-08 04:40:00+00:00,busbar,,L2 Voltage THD,%,2.87
541537,Meadow Farm Estate S/S,2023-08-08 04:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.57
541537,Meadow Farm Estate S/S,2023-08-08 04:40:00+00:00,busbar,,L1 Voltage THD,%,2.87
541537,Meadow Farm Estate S/S,2023-08-08 04:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.82
541537,Meadow Farm Estate S/S,2023-08-08 04:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.38
541537,Meadow Farm Estate S/S,2023-08-08 04:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.77
541537,Meadow Farm Estate S/S,2023-08-08 04:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.54
541537,Meadow Farm Estate S/S,2023-08-08 04:40:00+00:00,busbar,,L3 Active Power,kW,20.48
541537,Meadow Farm Estate S/S,2023-08-08 04:40:00+00:00,busbar,,L2 Active Power,kW,18.18
541537,Meadow Farm Estate S/S,2023-08-08 04:40:00+00:00,busbar,,L1 Active Power,kW,15.65
541537,Meadow Farm Estate S/S,2023-08-08 04:40:00+00:00,busbar,,N Current (RMS),A,56.1
541537,Meadow Farm Estate S/S,2023-08-08 04:40:00+00:00,busbar,,L3 Current (RMS),A,92.1
541537,Meadow Farm Estate S/S,2023-08-08 04:40:00+00:00,busbar,,L2 Current (RMS),A,83.7
541537,Meadow Farm Estate S/S,2023-08-08 04:40:00+00:00,busbar,,L1 Current (RMS),A,75.5
541537,Meadow Farm Estate S/S,2023-08-08 04:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.82
541537,Meadow Farm Estate S/S,2023-08-08 04:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.54
541537,Meadow Farm Estate S/S,2023-08-08 04:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.51
541537,Meadow Farm Estate S/S,2023-08-08 04:30:00+00:00,feeder,,L3 Active Power,kW,1.84
541537,Meadow Farm Estate S/S,2023-08-08 04:30:00+00:00,feeder,,L2 Active Power,kW,3.05
541537,Meadow Farm Estate S/S,2023-08-08 04:30:00+00:00,feeder,,L1 Active Power,kW,2.35
541537,Meadow Farm Estate S/S,2023-08-08 04:30:00+00:00,feeder,,N Current (RMS),A,10.8
541537,Meadow Farm Estate S/S,2023-08-08 04:30:00+00:00,feeder,,L3 Current (RMS),A,9.5
541537,Meadow Farm Estate S/S,2023-08-08 04:30:00+00:00,feeder,,L2 Current (RMS),A,15.4
541537,Meadow Farm Estate S/S,2023-08-08 04:30:00+00:00,feeder,,L1 Current (RMS),A,12.3
541537,Meadow Farm Estate S/S,2023-08-08 04:30:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.56
541537,Meadow Farm Estate S/S,2023-08-08 04:30:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.2
541537,Meadow Farm Estate S/S,2023-08-08 04:30:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.31
541537,Meadow Farm Estate S/S,2023-08-08 04:30:00+00:00,feeder,50.0,L3 Active Power,kW,1.47
541537,Meadow Farm Estate S/S,2023-08-08 04:30:00+00:00,feeder,50.0,L2 Active Power,kW,1.7
541537,Meadow Farm Estate S/S,2023-08-08 04:30:00+00:00,feeder,50.0,L1 Active Power,kW,0.51
541537,Meadow Farm Estate S/S,2023-08-08 04:30:00+00:00,feeder,50.0,N Current (RMS),A,7.2
541537,Meadow Farm Estate S/S,2023-08-08 04:30:00+00:00,feeder,50.0,L3 Current (RMS),A,8.2
541537,Meadow Farm Estate S/S,2023-08-08 04:30:00+00:00,feeder,50.0,L2 Current (RMS),A,9.4
541537,Meadow Farm Estate S/S,2023-08-08 04:30:00+00:00,feeder,50.0,L1 Current (RMS),A,2.8
541537,Meadow Farm Estate S/S,2023-08-08 04:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.51
541537,Meadow Farm Estate S/S,2023-08-08 04:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.27
541537,Meadow Farm Estate S/S,2023-08-08 04:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.09
541537,Meadow Farm Estate S/S,2023-08-08 04:30:00+00:00,feeder,40.0,L3 Active Power,kW,2.43
541537,Meadow Farm Estate S/S,2023-08-08 04:30:00+00:00,feeder,40.0,L2 Active Power,kW,3.45
541537,Meadow Farm Estate S/S,2023-08-08 04:30:00+00:00,feeder,40.0,L1 Active Power,kW,1.63
541537,Meadow Farm Estate S/S,2023-08-08 04:30:00+00:00,feeder,40.0,N Current (RMS),A,11.9
541537,Meadow Farm Estate S/S,2023-08-08 04:30:00+00:00,feeder,40.0,L3 Current (RMS),A,12.5
541537,Meadow Farm Estate S/S,2023-08-08 04:30:00+00:00,feeder,40.0,L2 Current (RMS),A,14.8
541537,Meadow Farm Estate S/S,2023-08-08 04:30:00+00:00,feeder,40.0,L1 Current (RMS),A,8.7
541537,Meadow Farm Estate S/S,2023-08-08 04:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.84
541537,Meadow Farm Estate S/S,2023-08-08 04:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.85
541537,Meadow Farm Estate S/S,2023-08-08 04:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.04
541537,Meadow Farm Estate S/S,2023-08-08 04:30:00+00:00,feeder,30.0,L3 Active Power,kW,5.75
541537,Meadow Farm Estate S/S,2023-08-08 04:30:00+00:00,feeder,30.0,L2 Active Power,kW,9.95
541537,Meadow Farm Estate S/S,2023-08-08 04:30:00+00:00,feeder,30.0,L1 Active Power,kW,3.87
541537,Meadow Farm Estate S/S,2023-08-08 04:30:00+00:00,feeder,30.0,N Current (RMS),A,29.8
541537,Meadow Farm Estate S/S,2023-08-08 04:30:00+00:00,feeder,30.0,L3 Current (RMS),A,26.1
541537,Meadow Farm Estate S/S,2023-08-08 04:30:00+00:00,feeder,30.0,L2 Current (RMS),A,43.5
541537,Meadow Farm Estate S/S,2023-08-08 04:30:00+00:00,feeder,30.0,L1 Current (RMS),A,17.6
