Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
541537,Meadow Farm Estate S/S,2023-08-08 04:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.61
541537,Meadow Farm Estate S/S,2023-08-08 04:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.16
541537,Meadow Farm Estate S/S,2023-08-08 04:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.15
541537,Meadow Farm Estate S/S,2023-08-08 04:30:00+00:00,feeder,20.0,L3 Active Power,kW,13.39
541537,Meadow Farm Estate S/S,2023-08-08 04:30:00+00:00,feeder,20.0,L2 Active Power,kW,2.58
541537,Meadow Farm Estate S/S,2023-08-08 04:30:00+00:00,feeder,20.0,L1 Active Power,kW,4.35
541537,Meadow Farm Estate S/S,2023-08-08 04:30:00+00:00,feeder,20.0,N Current (RMS),A,50.8
541537,Meadow Farm Estate S/S,2023-08-08 04:30:00+00:00,feeder,20.0,L3 Current (RMS),A,57.9
541537,Meadow Farm Estate S/S,2023-08-08 04:30:00+00:00,feeder,20.0,L2 Current (RMS),A,13.0
541537,Meadow Farm Estate S/S,2023-08-08 04:30:00+00:00,feeder,20.0,L1 Current (RMS),A,21.3
541537,Meadow Farm Estate S/S,2023-08-08 04:30:00+00:00,transformer,,Temperature,C,26.8
541537,Meadow Farm Estate S/S,2023-08-08 04:30:00+00:00,busbar,,L3 Voltage THD,%,2.68
541537,Meadow Farm Estate S/S,2023-08-08 04:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.12
541537,Meadow Farm Estate S/S,2023-08-08 04:30:00+00:00,busbar,,L2 Voltage THD,%,2.86
541537,Meadow Farm Estate S/S,2023-08-08 04:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.2
541537,Meadow Farm Estate S/S,2023-08-08 04:30:00+00:00,busbar,,L1 Voltage THD,%,2.87
541537,Meadow Farm Estate S/S,2023-08-08 04:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.51
541537,Meadow Farm Estate S/S,2023-08-08 04:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.34
541537,Meadow Farm Estate S/S,2023-08-08 04:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.02
541537,Meadow Farm Estate S/S,2023-08-08 04:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.1
541537,Meadow Farm Estate S/S,2023-08-08 04:30:00+00:00,busbar,,L3 Active Power,kW,24.88
541537,Meadow Farm Estate S/S,2023-08-08 04:30:00+00:00,busbar,,L2 Active Power,kW,20.74
541537,Meadow Farm Estate S/S,2023-08-08 04:30:00+00:00,busbar,,L1 Active Power,kW,12.7
541537,Meadow Farm Estate S/S,2023-08-08 04:30:00+00:00,busbar,,N Current (RMS),A,66.0
541537,Meadow Farm Estate S/S,2023-08-08 04:30:00+00:00,busbar,,L3 Current (RMS),A,109.7
541537,Meadow Farm Estate S/S,2023-08-08 04:30:00+00:00,busbar,,L2 Current (RMS),A,93.6
541537,Meadow Farm Estate S/S,2023-08-08 04:30:00+00:00,busbar,,L1 Current (RMS),A,61.7
541537,Meadow Farm Estate S/S,2023-08-08 04:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.85
541537,Meadow Farm Estate S/S,2023-08-08 04:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.59
541537,Meadow Farm Estate S/S,2023-08-08 04:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.45
541537,Meadow Farm Estate S/S,2023-08-08 04:20:00+00:00,feeder,,L3 Active Power,kW,1.45
541537,Meadow Farm Estate S/S,2023-08-08 04:20:00+00:00,feeder,,L2 Active Power,kW,3.62
541537,Meadow Farm Estate S/S,2023-08-08 04:20:00+00:00,feeder,,L1 Active Power,kW,2.39
541537,Meadow Farm Estate S/S,2023-08-08 04:20:00+00:00,feeder,,N Current (RMS),A,12.7
541537,Meadow Farm Estate S/S,2023-08-08 04:20:00+00:00,feeder,,L3 Current (RMS),A,7.5
541537,Meadow Farm Estate S/S,2023-08-08 04:20:00+00:00,feeder,,L2 Current (RMS),A,17.8
541537,Meadow Farm Estate S/S,2023-08-08 04:20:00+00:00,feeder,,L1 Current (RMS),A,12.3
541537,Meadow Farm Estate S/S,2023-08-08 04:20:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.59
541537,Meadow Farm Estate S/S,2023-08-08 04:20:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.14
541537,Meadow Farm Estate S/S,2023-08-08 04:20:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.28
541537,Meadow Farm Estate S/S,2023-08-08 04:20:00+00:00,feeder,50.0,L3 Active Power,kW,0.99
541537,Meadow Farm Estate S/S,2023-08-08 04:20:00+00:00,feeder,50.0,L2 Active Power,kW,1.88
541537,Meadow Farm Estate S/S,2023-08-08 04:20:00+00:00,feeder,50.0,L1 Active Power,kW,0.5
541537,Meadow Farm Estate S/S,2023-08-08 04:20:00+00:00,feeder,50.0,N Current (RMS),A,7.8
541537,Meadow Farm Estate S/S,2023-08-08 04:20:00+00:00,feeder,50.0,L3 Current (RMS),A,5.2
541537,Meadow Farm Estate S/S,2023-08-08 04:20:00+00:00,feeder,50.0,L2 Current (RMS),A,10.1
541537,Meadow Farm Estate S/S,2023-08-08 04:20:00+00:00,feeder,50.0,L1 Current (RMS),A,2.7
541537,Meadow Farm Estate S/S,2023-08-08 04:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.7
541537,Meadow Farm Estate S/S,2023-08-08 04:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.57
541537,Meadow Farm Estate S/S,2023-08-08 04:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.2
541537,Meadow Farm Estate S/S,2023-08-08 04:20:00+00:00,feeder,40.0,L3 Active Power,kW,2.44
541537,Meadow Farm Estate S/S,2023-08-08 04:20:00+00:00,feeder,40.0,L2 Active Power,kW,3.77
541537,Meadow Farm Estate S/S,2023-08-08 04:20:00+00:00,feeder,40.0,L1 Active Power,kW,1.56
541537,Meadow Farm Estate S/S,2023-08-08 04:20:00+00:00,feeder,40.0,N Current (RMS),A,12.7
541537,Meadow Farm Estate S/S,2023-08-08 04:20:00+00:00,feeder,40.0,L3 Current (RMS),A,13.0
541537,Meadow Farm Estate S/S,2023-08-08 04:20:00+00:00,feeder,40.0,L2 Current (RMS),A,16.3
541537,Meadow Farm Estate S/S,2023-08-08 04:20:00+00:00,feeder,40.0,L1 Current (RMS),A,8.8
541537,Meadow Farm Estate S/S,2023-08-08 04:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.72
541537,Meadow Farm Estate S/S,2023-08-08 04:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.9
541537,Meadow Farm Estate S/S,2023-08-08 04:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.85
541537,Meadow Farm Estate S/S,2023-08-08 04:20:00+00:00,feeder,30.0,L3 Active Power,kW,6.22
541537,Meadow Farm Estate S/S,2023-08-08 04:20:00+00:00,feeder,30.0,L2 Active Power,kW,8.47
541537,Meadow Farm Estate S/S,2023-08-08 04:20:00+00:00,feeder,30.0,L1 Active Power,kW,9.02
541537,Meadow Farm Estate S/S,2023-08-08 04:20:00+00:00,feeder,30.0,N Current (RMS),A,30.5
541537,Meadow Farm Estate S/S,2023-08-08 04:20:00+00:00,feeder,30.0,L3 Current (RMS),A,27.8
541537,Meadow Farm Estate S/S,2023-08-08 04:20:00+00:00,feeder,30.0,L2 Current (RMS),A,37.6
541537,Meadow Farm Estate S/S,2023-08-08 04:20:00+00:00,feeder,30.0,L1 Current (RMS),A,43.6
541537,Meadow Farm Estate S/S,2023-08-08 04:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.52
541537,Meadow Farm Estate S/S,2023-08-08 04:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.14
541537,Meadow Farm Estate S/S,2023-08-08 04:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.15
541537,Meadow Farm Estate S/S,2023-08-08 04:20:00+00:00,feeder,20.0,L3 Active Power,kW,16.12
541537,Meadow Farm Estate S/S,2023-08-08 04:20:00+00:00,feeder,20.0,L2 Active Power,kW,2.52
541537,Meadow Farm Estate S/S,2023-08-08 04:20:00+00:00,feeder,20.0,L1 Active Power,kW,4.23
541537,Meadow Farm Estate S/S,2023-08-08 04:20:00+00:00,feeder,20.0,N Current (RMS),A,60.9
541537,Meadow Farm Estate S/S,2023-08-08 04:20:00+00:00,feeder,20.0,L3 Current (RMS),A,67.7
541537,Meadow Farm Estate S/S,2023-08-08 04:20:00+00:00,feeder,20.0,L2 Current (RMS),A,12.5
541537,Meadow Farm Estate S/S,2023-08-08 04:20:00+00:00,feeder,20.0,L1 Current (RMS),A,20.9
541537,Meadow Farm Estate S/S,2023-08-08 04:20:00+00:00,transformer,,Temperature,C,26.9
541537,Meadow Farm Estate S/S,2023-08-08 04:20:00+00:00,busbar,,L3 Voltage THD,%,2.68
541537,Meadow Farm Estate S/S,2023-08-08 04:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.23
541537,Meadow Farm Estate S/S,2023-08-08 04:20:00+00:00,busbar,,L2 Voltage THD,%,2.86
541537,Meadow Farm Estate S/S,2023-08-08 04:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.51
541537,Meadow Farm Estate S/S,2023-08-08 04:20:00+00:00,busbar,,L1 Voltage THD,%,2.9
541537,Meadow Farm Estate S/S,2023-08-08 04:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.52
541537,Meadow Farm Estate S/S,2023-08-08 04:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.39
541537,Meadow Farm Estate S/S,2023-08-08 04:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.35
541537,Meadow Farm Estate S/S,2023-08-08 04:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.94
541537,Meadow Farm Estate S/S,2023-08-08 04:20:00+00:00,busbar,,L3 Active Power,kW,27.22
541537,Meadow Farm Estate S/S,2023-08-08 04:20:00+00:00,busbar,,L2 Active Power,kW,20.26
541537,Meadow Farm Estate S/S,2023-08-08 04:20:00+00:00,busbar,,L1 Active Power,kW,17.7
541537,Meadow Farm Estate S/S,2023-08-08 04:20:00+00:00,busbar,,N Current (RMS),A,63.0
541537,Meadow Farm Estate S/S,2023-08-08 04:20:00+00:00,busbar,,L3 Current (RMS),A,118.3
541537,Meadow Farm Estate S/S,2023-08-08 04:20:00+00:00,busbar,,L2 Current (RMS),A,91.9
541537,Meadow Farm Estate S/S,2023-08-08 04:20:00+00:00,busbar,,L1 Current (RMS),A,82.6
541537,Meadow Farm Estate S/S,2023-08-08 04:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.83
541537,Meadow Farm Estate S/S,2023-08-08 04:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.55
541537,Meadow Farm Estate S/S,2023-08-08 04:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.5
541537,Meadow Farm Estate S/S,2023-08-08 04:10:00+00:00,feeder,,L3 Active Power,kW,1.89
541537,Meadow Farm Estate S/S,2023-08-08 04:10:00+00:00,feeder,,L2 Active Power,kW,3.07
541537,Meadow Farm Estate S/S,2023-08-08 04:10:00+00:00,feeder,,L1 Active Power,kW,3.87
541537,Meadow Farm Estate S/S,2023-08-08 04:10:00+00:00,feeder,,N Current (RMS),A,16.9
541537,Meadow Farm Estate S/S,2023-08-08 04:10:00+00:00,feeder,,L3 Current (RMS),A,10.2
541537,Meadow Farm Estate S/S,2023-08-08 04:10:00+00:00,feeder,,L2 Current (RMS),A,15.5
541537,Meadow Farm Estate S/S,2023-08-08 04:10:00+00:00,feeder,,L1 Current (RMS),A,18.9
541537,Meadow Farm Estate S/S,2023-08-08 04:10:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.34
541537,Meadow Farm Estate S/S,2023-08-08 04:10:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.22
541537,Meadow Farm Estate S/S,2023-08-08 04:10:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.26
541537,Meadow Farm Estate S/S,2023-08-08 04:10:00+00:00,feeder,50.0,L3 Active Power,kW,1.25
541537,Meadow Farm Estate S/S,2023-08-08 04:10:00+00:00,feeder,50.0,L2 Active Power,kW,1.44
541537,Meadow Farm Estate S/S,2023-08-08 04:10:00+00:00,feeder,50.0,L1 Active Power,kW,0.55
541537,Meadow Farm Estate S/S,2023-08-08 04:10:00+00:00,feeder,50.0,N Current (RMS),A,5.2
541537,Meadow Farm Estate S/S,2023-08-08 04:10:00+00:00,feeder,50.0,L3 Current (RMS),A,5.8
541537,Meadow Farm Estate S/S,2023-08-08 04:10:00+00:00,feeder,50.0,L2 Current (RMS),A,8.5
541537,Meadow Farm Estate S/S,2023-08-08 04:10:00+00:00,feeder,50.0,L1 Current (RMS),A,2.8
541537,Meadow Farm Estate S/S,2023-08-08 04:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.54
541537,Meadow Farm Estate S/S,2023-08-08 04:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.69
541537,Meadow Farm Estate S/S,2023-08-08 04:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.16
541537,Meadow Farm Estate S/S,2023-08-08 04:10:00+00:00,feeder,40.0,L3 Active Power,kW,2.12
541537,Meadow Farm Estate S/S,2023-08-08 04:10:00+00:00,feeder,40.0,L2 Active Power,kW,2.11
541537,Meadow Farm Estate S/S,2023-08-08 04:10:00+00:00,feeder,40.0,L1 Active Power,kW,1.38
541537,Meadow Farm Estate S/S,2023-08-08 04:10:00+00:00,feeder,40.0,N Current (RMS),A,9.4
541537,Meadow Farm Estate S/S,2023-08-08 04:10:00+00:00,feeder,40.0,L3 Current (RMS),A,11.6
541537,Meadow Farm Estate S/S,2023-08-08 04:10:00+00:00,feeder,40.0,L2 Current (RMS),A,10.5
541537,Meadow Farm Estate S/S,2023-08-08 04:10:00+00:00,feeder,40.0,L1 Current (RMS),A,8.2
541537,Meadow Farm Estate S/S,2023-08-08 04:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.78
541537,Meadow Farm Estate S/S,2023-08-08 04:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.64
541537,Meadow Farm Estate S/S,2023-08-08 04:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.58
541537,Meadow Farm Estate S/S,2023-08-08 04:10:00+00:00,feeder,30.0,L3 Active Power,kW,6.32
541537,Meadow Farm Estate S/S,2023-08-08 04:10:00+00:00,feeder,30.0,L2 Active Power,kW,8.99
541537,Meadow Farm Estate S/S,2023-08-08 04:10:00+00:00,feeder,30.0,L1 Active Power,kW,10.51
541537,Meadow Farm Estate S/S,2023-08-08 04:10:00+00:00,feeder,30.0,N Current (RMS),A,27.8
541537,Meadow Farm Estate S/S,2023-08-08 04:10:00+00:00,feeder,30.0,L3 Current (RMS),A,28.3
541537,Meadow Farm Estate S/S,2023-08-08 04:10:00+00:00,feeder,30.0,L2 Current (RMS),A,39.1
541537,Meadow Farm Estate S/S,2023-08-08 04:10:00+00:00,feeder,30.0,L1 Current (RMS),A,47.4
541537,Meadow Farm Estate S/S,2023-08-08 04:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.51
541537,Meadow Farm Estate S/S,2023-08-08 04:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.8
541537,Meadow Farm Estate S/S,2023-08-08 04:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.28
541537,Meadow Farm Estate S/S,2023-08-08 04:10:00+00:00,feeder,20.0,L3 Active Power,kW,15.93
541537,Meadow Farm Estate S/S,2023-08-08 04:10:00+00:00,feeder,20.0,L2 Active Power,kW,2.7
541537,Meadow Farm Estate S/S,2023-08-08 04:10:00+00:00,feeder,20.0,L1 Active Power,kW,3.98
541537,Meadow Farm Estate S/S,2023-08-08 04:10:00+00:00,feeder,20.0,N Current (RMS),A,62.1
541537,Meadow Farm Estate S/S,2023-08-08 04:10:00+00:00,feeder,20.0,L3 Current (RMS),A,67.0
541537,Meadow Farm Estate S/S,2023-08-08 04:10:00+00:00,feeder,20.0,L2 Current (RMS),A,12.8
541537,Meadow Farm Estate S/S,2023-08-08 04:10:00+00:00,feeder,20.0,L1 Current (RMS),A,20.4
541537,Meadow Farm Estate S/S,2023-08-08 04:10:00+00:00,transformer,,Temperature,C,26.9
541537,Meadow Farm Estate S/S,2023-08-08 04:10:00+00:00,busbar,,L3 Voltage THD,%,2.69
541537,Meadow Farm Estate S/S,2023-08-08 04:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.14
541537,Meadow Farm Estate S/S,2023-08-08 04:10:00+00:00,busbar,,L2 Voltage THD,%,2.85
541537,Meadow Farm Estate S/S,2023-08-08 04:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.42
541537,Meadow Farm Estate S/S,2023-08-08 04:10:00+00:00,busbar,,L1 Voltage THD,%,2.88
541537,Meadow Farm Estate S/S,2023-08-08 04:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.4
541537,Meadow Farm Estate S/S,2023-08-08 04:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
541537,Meadow Farm Estate S/S,2023-08-08 04:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.9
541537,Meadow Farm Estate S/S,2023-08-08 04:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.79
541537,Meadow Farm Estate S/S,2023-08-08 04:10:00+00:00,busbar,,L3 Active Power,kW,27.51
541537,Meadow Farm Estate S/S,2023-08-08 04:10:00+00:00,busbar,,L2 Active Power,kW,18.32
541537,Meadow Farm Estate S/S,2023-08-08 04:10:00+00:00,busbar,,L1 Active Power,kW,20.3
541537,Meadow Farm Estate S/S,2023-08-08 04:10:00+00:00,busbar,,N Current (RMS),A,64.1
541537,Meadow Farm Estate S/S,2023-08-08 04:10:00+00:00,busbar,,L3 Current (RMS),A,119.5
541537,Meadow Farm Estate S/S,2023-08-08 04:10:00+00:00,busbar,,L2 Current (RMS),A,83.8
541537,Meadow Farm Estate S/S,2023-08-08 04:10:00+00:00,busbar,,L1 Current (RMS),A,93.1
541537,Meadow Farm Estate S/S,2023-08-08 04:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.84
541537,Meadow Farm Estate S/S,2023-08-08 04:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.66
541537,Meadow Farm Estate S/S,2023-08-08 04:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.67
541537,Meadow Farm Estate S/S,2023-08-08 04:00:00+00:00,feeder,,L3 Active Power,kW,1.94
541537,Meadow Farm Estate S/S,2023-08-08 04:00:00+00:00,feeder,,L2 Active Power,kW,2.78
541537,Meadow Farm Estate S/S,2023-08-08 04:00:00+00:00,feeder,,L1 Active Power,kW,2.14
541537,Meadow Farm Estate S/S,2023-08-08 04:00:00+00:00,feeder,,N Current (RMS),A,10.7
541537,Meadow Farm Estate S/S,2023-08-08 04:00:00+00:00,feeder,,L3 Current (RMS),A,10.2
541537,Meadow Farm Estate S/S,2023-08-08 04:00:00+00:00,feeder,,L2 Current (RMS),A,14.8
541537,Meadow Farm Estate S/S,2023-08-08 04:00:00+00:00,feeder,,L1 Current (RMS),A,12.1
541537,Meadow Farm Estate S/S,2023-08-08 04:00:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.32
541537,Meadow Farm Estate S/S,2023-08-08 04:00:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.22
541537,Meadow Farm Estate S/S,2023-08-08 04:00:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.27
541537,Meadow Farm Estate S/S,2023-08-08 04:00:00+00:00,feeder,50.0,L3 Active Power,kW,1.21
541537,Meadow Farm Estate S/S,2023-08-08 04:00:00+00:00,feeder,50.0,L2 Active Power,kW,1.54
541537,Meadow Farm Estate S/S,2023-08-08 04:00:00+00:00,feeder,50.0,L1 Active Power,kW,0.56
541537,Meadow Farm Estate S/S,2023-08-08 04:00:00+00:00,feeder,50.0,N Current (RMS),A,5.6
541537,Meadow Farm Estate S/S,2023-08-08 04:00:00+00:00,feeder,50.0,L3 Current (RMS),A,5.6
541537,Meadow Farm Estate S/S,2023-08-08 04:00:00+00:00,feeder,50.0,L2 Current (RMS),A,8.9
541537,Meadow Farm Estate S/S,2023-08-08 04:00:00+00:00,feeder,50.0,L1 Current (RMS),A,2.9
541537,Meadow Farm Estate S/S,2023-08-08 04:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.61
541537,Meadow Farm Estate S/S,2023-08-08 04:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.64
541537,Meadow Farm Estate S/S,2023-08-08 04:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.27
541537,Meadow Farm Estate S/S,2023-08-08 04:00:00+00:00,feeder,40.0,L3 Active Power,kW,1.98
541537,Meadow Farm Estate S/S,2023-08-08 04:00:00+00:00,feeder,40.0,L2 Active Power,kW,1.37
541537,Meadow Farm Estate S/S,2023-08-08 04:00:00+00:00,feeder,40.0,L1 Active Power,kW,1.37
541537,Meadow Farm Estate S/S,2023-08-08 04:00:00+00:00,feeder,40.0,N Current (RMS),A,8.3
541537,Meadow Farm Estate S/S,2023-08-08 04:00:00+00:00,feeder,40.0,L3 Current (RMS),A,11.4
541537,Meadow Farm Estate S/S,2023-08-08 04:00:00+00:00,feeder,40.0,L2 Current (RMS),A,6.7
541537,Meadow Farm Estate S/S,2023-08-08 04:00:00+00:00,feeder,40.0,L1 Current (RMS),A,8.4
541537,Meadow Farm Estate S/S,2023-08-08 04:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.81
541537,Meadow Farm Estate S/S,2023-08-08 04:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.88
541537,Meadow Farm Estate S/S,2023-08-08 04:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.11
541537,Meadow Farm Estate S/S,2023-08-08 04:00:00+00:00,feeder,30.0,L3 Active Power,kW,5.71
541537,Meadow Farm Estate S/S,2023-08-08 04:00:00+00:00,feeder,30.0,L2 Active Power,kW,8.62
541537,Meadow Farm Estate S/S,2023-08-08 04:00:00+00:00,feeder,30.0,L1 Active Power,kW,3.43
541537,Meadow Farm Estate S/S,2023-08-08 04:00:00+00:00,feeder,30.0,N Current (RMS),A,25.5
541537,Meadow Farm Estate S/S,2023-08-08 04:00:00+00:00,feeder,30.0,L3 Current (RMS),A,26.0
541537,Meadow Farm Estate S/S,2023-08-08 04:00:00+00:00,feeder,30.0,L2 Current (RMS),A,37.8
541537,Meadow Farm Estate S/S,2023-08-08 04:00:00+00:00,feeder,30.0,L1 Current (RMS),A,15.9
541537,Meadow Farm Estate S/S,2023-08-08 04:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.67
541537,Meadow Farm Estate S/S,2023-08-08 04:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.57
541537,Meadow Farm Estate S/S,2023-08-08 04:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.43
541537,Meadow Farm Estate S/S,2023-08-08 04:00:00+00:00,feeder,20.0,L3 Active Power,kW,16.87
541537,Meadow Farm Estate S/S,2023-08-08 04:00:00+00:00,feeder,20.0,L2 Active Power,kW,3.8
541537,Meadow Farm Estate S/S,2023-08-08 04:00:00+00:00,feeder,20.0,L1 Active Power,kW,3.86
541537,Meadow Farm Estate S/S,2023-08-08 04:00:00+00:00,feeder,20.0,N Current (RMS),A,65.4
541537,Meadow Farm Estate S/S,2023-08-08 04:00:00+00:00,feeder,20.0,L3 Current (RMS),A,71.2
541537,Meadow Farm Estate S/S,2023-08-08 04:00:00+00:00,feeder,20.0,L2 Current (RMS),A,17.8
541537,Meadow Farm Estate S/S,2023-08-08 04:00:00+00:00,feeder,20.0,L1 Current (RMS),A,20.3
541537,Meadow Farm Estate S/S,2023-08-08 04:00:00+00:00,transformer,,Temperature,C,27.0
541537,Meadow Farm Estate S/S,2023-08-08 04:00:00+00:00,busbar,,L3 Voltage THD,%,2.72
541537,Meadow Farm Estate S/S,2023-08-08 04:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.18
541537,Meadow Farm Estate S/S,2023-08-08 04:00:00+00:00,busbar,,L2 Voltage THD,%,2.89
541537,Meadow Farm Estate S/S,2023-08-08 04:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.56
541537,Meadow Farm Estate S/S,2023-08-08 04:00:00+00:00,busbar,,L1 Voltage THD,%,2.93
541537,Meadow Farm Estate S/S,2023-08-08 04:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.64
541537,Meadow Farm Estate S/S,2023-08-08 04:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.25
541537,Meadow Farm Estate S/S,2023-08-08 04:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.96
541537,Meadow Farm Estate S/S,2023-08-08 04:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.74
541537,Meadow Farm Estate S/S,2023-08-08 04:00:00+00:00,busbar,,L3 Active Power,kW,27.71
541537,Meadow Farm Estate S/S,2023-08-08 04:00:00+00:00,busbar,,L2 Active Power,kW,18.12
541537,Meadow Farm Estate S/S,2023-08-08 04:00:00+00:00,busbar,,L1 Active Power,kW,11.37
541537,Meadow Farm Estate S/S,2023-08-08 04:00:00+00:00,busbar,,N Current (RMS),A,79.6
541537,Meadow Farm Estate S/S,2023-08-08 04:00:00+00:00,busbar,,L3 Current (RMS),A,120.7
541537,Meadow Farm Estate S/S,2023-08-08 04:00:00+00:00,busbar,,L2 Current (RMS),A,83.5
541537,Meadow Farm Estate S/S,2023-08-08 04:00:00+00:00,busbar,,L1 Current (RMS),A,58.6
541537,Meadow Farm Estate S/S,2023-08-08 03:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.76
541537,Meadow Farm Estate S/S,2023-08-08 03:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.68
541537,Meadow Farm Estate S/S,2023-08-08 03:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.61
541537,Meadow Farm Estate S/S,2023-08-08 03:50:00+00:00,feeder,,L3 Active Power,kW,1.26
541537,Meadow Farm Estate S/S,2023-08-08 03:50:00+00:00,feeder,,L2 Active Power,kW,2.58
541537,Meadow Farm Estate S/S,2023-08-08 03:50:00+00:00,feeder,,L1 Active Power,kW,2.0
541537,Meadow Farm Estate S/S,2023-08-08 03:50:00+00:00,feeder,,N Current (RMS),A,10.8
541537,Meadow Farm Estate S/S,2023-08-08 03:50:00+00:00,feeder,,L3 Current (RMS),A,6.7
541537,Meadow Farm Estate S/S,2023-08-08 03:50:00+00:00,feeder,,L2 Current (RMS),A,14.3
541537,Meadow Farm Estate S/S,2023-08-08 03:50:00+00:00,feeder,,L1 Current (RMS),A,11.6
541537,Meadow Farm Estate S/S,2023-08-08 03:50:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.39
541537,Meadow Farm Estate S/S,2023-08-08 03:50:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.22
541537,Meadow Farm Estate S/S,2023-08-08 03:50:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.31
541537,Meadow Farm Estate S/S,2023-08-08 03:50:00+00:00,feeder,50.0,L3 Active Power,kW,1.09
541537,Meadow Farm Estate S/S,2023-08-08 03:50:00+00:00,feeder,50.0,L2 Active Power,kW,1.58
541537,Meadow Farm Estate S/S,2023-08-08 03:50:00+00:00,feeder,50.0,L1 Active Power,kW,0.56
541537,Meadow Farm Estate S/S,2023-08-08 03:50:00+00:00,feeder,50.0,N Current (RMS),A,6.0
541537,Meadow Farm Estate S/S,2023-08-08 03:50:00+00:00,feeder,50.0,L3 Current (RMS),A,5.3
541537,Meadow Farm Estate S/S,2023-08-08 03:50:00+00:00,feeder,50.0,L2 Current (RMS),A,9.1
541537,Meadow Farm Estate S/S,2023-08-08 03:50:00+00:00,feeder,50.0,L1 Current (RMS),A,2.9
541537,Meadow Farm Estate S/S,2023-08-08 03:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.46
541537,Meadow Farm Estate S/S,2023-08-08 03:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.35
541537,Meadow Farm Estate S/S,2023-08-08 03:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.28
541537,Meadow Farm Estate S/S,2023-08-08 03:50:00+00:00,feeder,40.0,L3 Active Power,kW,2.28
541537,Meadow Farm Estate S/S,2023-08-08 03:50:00+00:00,feeder,40.0,L2 Active Power,kW,1.43
541537,Meadow Farm Estate S/S,2023-08-08 03:50:00+00:00,feeder,40.0,L1 Active Power,kW,1.48
541537,Meadow Farm Estate S/S,2023-08-08 03:50:00+00:00,feeder,40.0,N Current (RMS),A,9.5
541537,Meadow Farm Estate S/S,2023-08-08 03:50:00+00:00,feeder,40.0,L3 Current (RMS),A,11.9
541537,Meadow Farm Estate S/S,2023-08-08 03:50:00+00:00,feeder,40.0,L2 Current (RMS),A,6.7
541537,Meadow Farm Estate S/S,2023-08-08 03:50:00+00:00,feeder,40.0,L1 Current (RMS),A,8.7
541537,Meadow Farm Estate S/S,2023-08-08 03:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.41
541537,Meadow Farm Estate S/S,2023-08-08 03:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.69
541537,Meadow Farm Estate S/S,2023-08-08 03:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.21
541537,Meadow Farm Estate S/S,2023-08-08 03:50:00+00:00,feeder,30.0,L3 Active Power,kW,5.75
541537,Meadow Farm Estate S/S,2023-08-08 03:50:00+00:00,feeder,30.0,L2 Active Power,kW,8.6
541537,Meadow Farm Estate S/S,2023-08-08 03:50:00+00:00,feeder,30.0,L1 Active Power,kW,3.54
541537,Meadow Farm Estate S/S,2023-08-08 03:50:00+00:00,feeder,30.0,N Current (RMS),A,24.1
541537,Meadow Farm Estate S/S,2023-08-08 03:50:00+00:00,feeder,30.0,L3 Current (RMS),A,25.9
541537,Meadow Farm Estate S/S,2023-08-08 03:50:00+00:00,feeder,30.0,L2 Current (RMS),A,37.9
541537,Meadow Farm Estate S/S,2023-08-08 03:50:00+00:00,feeder,30.0,L1 Current (RMS),A,16.4
541537,Meadow Farm Estate S/S,2023-08-08 03:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.51
541537,Meadow Farm Estate S/S,2023-08-08 03:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.55
541537,Meadow Farm Estate S/S,2023-08-08 03:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.47
541537,Meadow Farm Estate S/S,2023-08-08 03:50:00+00:00,feeder,20.0,L3 Active Power,kW,18.03
541537,Meadow Farm Estate S/S,2023-08-08 03:50:00+00:00,feeder,20.0,L2 Active Power,kW,2.68
541537,Meadow Farm Estate S/S,2023-08-08 03:50:00+00:00,feeder,20.0,L1 Active Power,kW,3.94
541537,Meadow Farm Estate S/S,2023-08-08 03:50:00+00:00,feeder,20.0,N Current (RMS),A,72.3
541537,Meadow Farm Estate S/S,2023-08-08 03:50:00+00:00,feeder,20.0,L3 Current (RMS),A,76.0
541537,Meadow Farm Estate S/S,2023-08-08 03:50:00+00:00,feeder,20.0,L2 Current (RMS),A,12.5
541537,Meadow Farm Estate S/S,2023-08-08 03:50:00+00:00,feeder,20.0,L1 Current (RMS),A,20.8
541537,Meadow Farm Estate S/S,2023-08-08 03:50:00+00:00,transformer,,Temperature,C,27.1
541537,Meadow Farm Estate S/S,2023-08-08 03:50:00+00:00,busbar,,L3 Voltage THD,%,2.63
541537,Meadow Farm Estate S/S,2023-08-08 03:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.65
541537,Meadow Farm Estate S/S,2023-08-08 03:50:00+00:00,busbar,,L2 Voltage THD,%,2.81
541537,Meadow Farm Estate S/S,2023-08-08 03:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.0
541537,Meadow Farm Estate S/S,2023-08-08 03:50:00+00:00,busbar,,L1 Voltage THD,%,2.85
541537,Meadow Farm Estate S/S,2023-08-08 03:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.16
541537,Meadow Farm Estate S/S,2023-08-08 03:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.53
541537,Meadow Farm Estate S/S,2023-08-08 03:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.49
541537,Meadow Farm Estate S/S,2023-08-08 03:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.88
541537,Meadow Farm Estate S/S,2023-08-08 03:50:00+00:00,busbar,,L3 Active Power,kW,28.41
541537,Meadow Farm Estate S/S,2023-08-08 03:50:00+00:00,busbar,,L2 Active Power,kW,16.88
541537,Meadow Farm Estate S/S,2023-08-08 03:50:00+00:00,busbar,,L1 Active Power,kW,11.53
541537,Meadow Farm Estate S/S,2023-08-08 03:50:00+00:00,busbar,,N Current (RMS),A,82.8
541537,Meadow Farm Estate S/S,2023-08-08 03:50:00+00:00,busbar,,L3 Current (RMS),A,122.9
541537,Meadow Farm Estate S/S,2023-08-08 03:50:00+00:00,busbar,,L2 Current (RMS),A,78.5
541537,Meadow Farm Estate S/S,2023-08-08 03:50:00+00:00,busbar,,L1 Current (RMS),A,59.6
541537,Meadow Farm Estate S/S,2023-08-08 03:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.66
541537,Meadow Farm Estate S/S,2023-08-08 03:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.69
541537,Meadow Farm Estate S/S,2023-08-08 03:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.69
541537,Meadow Farm Estate S/S,2023-08-08 03:40:00+00:00,feeder,,L3 Active Power,kW,1.2
541537,Meadow Farm Estate S/S,2023-08-08 03:40:00+00:00,feeder,,L2 Active Power,kW,2.55
541537,Meadow Farm Estate S/S,2023-08-08 03:40:00+00:00,feeder,,L1 Active Power,kW,2.32
541537,Meadow Farm Estate S/S,2023-08-08 03:40:00+00:00,feeder,,N Current (RMS),A,11.9
541537,Meadow Farm Estate S/S,2023-08-08 03:40:00+00:00,feeder,,L3 Current (RMS),A,6.3
541537,Meadow Farm Estate S/S,2023-08-08 03:40:00+00:00,feeder,,L2 Current (RMS),A,14.1
541537,Meadow Farm Estate S/S,2023-08-08 03:40:00+00:00,feeder,,L1 Current (RMS),A,13.1
541537,Meadow Farm Estate S/S,2023-08-08 03:40:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.53
541537,Meadow Farm Estate S/S,2023-08-08 03:40:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.16
541537,Meadow Farm Estate S/S,2023-08-08 03:40:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.36
541537,Meadow Farm Estate S/S,2023-08-08 03:40:00+00:00,feeder,50.0,L3 Active Power,kW,0.93
541537,Meadow Farm Estate S/S,2023-08-08 03:40:00+00:00,feeder,50.0,L2 Active Power,kW,1.85
541537,Meadow Farm Estate S/S,2023-08-08 03:40:00+00:00,feeder,50.0,L1 Active Power,kW,0.55
541537,Meadow Farm Estate S/S,2023-08-08 03:40:00+00:00,feeder,50.0,N Current (RMS),A,7.4
541537,Meadow Farm Estate S/S,2023-08-08 03:40:00+00:00,feeder,50.0,L3 Current (RMS),A,4.9
541537,Meadow Farm Estate S/S,2023-08-08 03:40:00+00:00,feeder,50.0,L2 Current (RMS),A,10.0
541537,Meadow Farm Estate S/S,2023-08-08 03:40:00+00:00,feeder,50.0,L1 Current (RMS),A,3.0
541537,Meadow Farm Estate S/S,2023-08-08 03:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.57
541537,Meadow Farm Estate S/S,2023-08-08 03:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.05
541537,Meadow Farm Estate S/S,2023-08-08 03:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.24
541537,Meadow Farm Estate S/S,2023-08-08 03:40:00+00:00,feeder,40.0,L3 Active Power,kW,2.24
541537,Meadow Farm Estate S/S,2023-08-08 03:40:00+00:00,feeder,40.0,L2 Active Power,kW,1.91
541537,Meadow Farm Estate S/S,2023-08-08 03:40:00+00:00,feeder,40.0,L1 Active Power,kW,1.53
541537,Meadow Farm Estate S/S,2023-08-08 03:40:00+00:00,feeder,40.0,N Current (RMS),A,10.6
541537,Meadow Farm Estate S/S,2023-08-08 03:40:00+00:00,feeder,40.0,L3 Current (RMS),A,12.1
541537,Meadow Farm Estate S/S,2023-08-08 03:40:00+00:00,feeder,40.0,L2 Current (RMS),A,8.3
541537,Meadow Farm Estate S/S,2023-08-08 03:40:00+00:00,feeder,40.0,L1 Current (RMS),A,8.7
541537,Meadow Farm Estate S/S,2023-08-08 03:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.43
541537,Meadow Farm Estate S/S,2023-08-08 03:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.75
541537,Meadow Farm Estate S/S,2023-08-08 03:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.45
541537,Meadow Farm Estate S/S,2023-08-08 03:40:00+00:00,feeder,30.0,L3 Active Power,kW,6.09
541537,Meadow Farm Estate S/S,2023-08-08 03:40:00+00:00,feeder,30.0,L2 Active Power,kW,8.69
541537,Meadow Farm Estate S/S,2023-08-08 03:40:00+00:00,feeder,30.0,L1 Active Power,kW,4.33
541537,Meadow Farm Estate S/S,2023-08-08 03:40:00+00:00,feeder,30.0,N Current (RMS),A,22.6
541537,Meadow Farm Estate S/S,2023-08-08 03:40:00+00:00,feeder,30.0,L3 Current (RMS),A,27.2
541537,Meadow Farm Estate S/S,2023-08-08 03:40:00+00:00,feeder,30.0,L2 Current (RMS),A,38.4
541537,Meadow Farm Estate S/S,2023-08-08 03:40:00+00:00,feeder,30.0,L1 Current (RMS),A,20.2
541537,Meadow Farm Estate S/S,2023-08-08 03:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.39
541537,Meadow Farm Estate S/S,2023-08-08 03:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.46
541537,Meadow Farm Estate S/S,2023-08-08 03:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.49
541537,Meadow Farm Estate S/S,2023-08-08 03:40:00+00:00,feeder,20.0,L3 Active Power,kW,16.43
541537,Meadow Farm Estate S/S,2023-08-08 03:40:00+00:00,feeder,20.0,L2 Active Power,kW,2.79
541537,Meadow Farm Estate S/S,2023-08-08 03:40:00+00:00,feeder,20.0,L1 Active Power,kW,4.24
541537,Meadow Farm Estate S/S,2023-08-08 03:40:00+00:00,feeder,20.0,N Current (RMS),A,64.8
541537,Meadow Farm Estate S/S,2023-08-08 03:40:00+00:00,feeder,20.0,L3 Current (RMS),A,69.0
541537,Meadow Farm Estate S/S,2023-08-08 03:40:00+00:00,feeder,20.0,L2 Current (RMS),A,12.9
541537,Meadow Farm Estate S/S,2023-08-08 03:40:00+00:00,feeder,20.0,L1 Current (RMS),A,21.7
541537,Meadow Farm Estate S/S,2023-08-08 03:40:00+00:00,transformer,,Temperature,C,27.1
541537,Meadow Farm Estate S/S,2023-08-08 03:40:00+00:00,busbar,,L3 Voltage THD,%,2.62
541537,Meadow Farm Estate S/S,2023-08-08 03:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.91
541537,Meadow Farm Estate S/S,2023-08-08 03:40:00+00:00,busbar,,L2 Voltage THD,%,2.8
541537,Meadow Farm Estate S/S,2023-08-08 03:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.14
541537,Meadow Farm Estate S/S,2023-08-08 03:40:00+00:00,busbar,,L1 Voltage THD,%,2.83
541537,Meadow Farm Estate S/S,2023-08-08 03:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.35
541537,Meadow Farm Estate S/S,2023-08-08 03:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.59
541537,Meadow Farm Estate S/S,2023-08-08 03:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.02
541537,Meadow Farm Estate S/S,2023-08-08 03:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.22
541537,Meadow Farm Estate S/S,2023-08-08 03:40:00+00:00,busbar,,L3 Active Power,kW,26.89
541537,Meadow Farm Estate S/S,2023-08-08 03:40:00+00:00,busbar,,L2 Active Power,kW,17.8
541537,Meadow Farm Estate S/S,2023-08-08 03:40:00+00:00,busbar,,L1 Active Power,kW,12.97
541537,Meadow Farm Estate S/S,2023-08-08 03:40:00+00:00,busbar,,N Current (RMS),A,74.9
541537,Meadow Farm Estate S/S,2023-08-08 03:40:00+00:00,busbar,,L3 Current (RMS),A,116.6
541537,Meadow Farm Estate S/S,2023-08-08 03:40:00+00:00,busbar,,L2 Current (RMS),A,81.3
541537,Meadow Farm Estate S/S,2023-08-08 03:40:00+00:00,busbar,,L1 Current (RMS),A,65.2
541537,Meadow Farm Estate S/S,2023-08-08 03:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.47
541537,Meadow Farm Estate S/S,2023-08-08 03:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.45
541537,Meadow Farm Estate S/S,2023-08-08 03:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.77
541537,Meadow Farm Estate S/S,2023-08-08 03:30:00+00:00,feeder,,L3 Active Power,kW,1.86
541537,Meadow Farm Estate S/S,2023-08-08 03:30:00+00:00,feeder,,L2 Active Power,kW,3.0
541537,Meadow Farm Estate S/S,2023-08-08 03:30:00+00:00,feeder,,L1 Active Power,kW,3.0
541537,Meadow Farm Estate S/S,2023-08-08 03:30:00+00:00,feeder,,N Current (RMS),A,14.1
541537,Meadow Farm Estate S/S,2023-08-08 03:30:00+00:00,feeder,,L3 Current (RMS),A,9.6
541537,Meadow Farm Estate S/S,2023-08-08 03:30:00+00:00,feeder,,L2 Current (RMS),A,15.3
541537,Meadow Farm Estate S/S,2023-08-08 03:30:00+00:00,feeder,,L1 Current (RMS),A,16.4
541537,Meadow Farm Estate S/S,2023-08-08 03:30:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.47
541537,Meadow Farm Estate S/S,2023-08-08 03:30:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.22
541537,Meadow Farm Estate S/S,2023-08-08 03:30:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.38
541537,Meadow Farm Estate S/S,2023-08-08 03:30:00+00:00,feeder,50.0,L3 Active Power,kW,1.0
541537,Meadow Farm Estate S/S,2023-08-08 03:30:00+00:00,feeder,50.0,L2 Active Power,kW,1.59
541537,Meadow Farm Estate S/S,2023-08-08 03:30:00+00:00,feeder,50.0,L1 Active Power,kW,0.57
541537,Meadow Farm Estate S/S,2023-08-08 03:30:00+00:00,feeder,50.0,N Current (RMS),A,6.1
541537,Meadow Farm Estate S/S,2023-08-08 03:30:00+00:00,feeder,50.0,L3 Current (RMS),A,5.2
541537,Meadow Farm Estate S/S,2023-08-08 03:30:00+00:00,feeder,50.0,L2 Current (RMS),A,9.0
541537,Meadow Farm Estate S/S,2023-08-08 03:30:00+00:00,feeder,50.0,L1 Current (RMS),A,3.1
541537,Meadow Farm Estate S/S,2023-08-08 03:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.78
541537,Meadow Farm Estate S/S,2023-08-08 03:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.18
541537,Meadow Farm Estate S/S,2023-08-08 03:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.17
541537,Meadow Farm Estate S/S,2023-08-08 03:30:00+00:00,feeder,40.0,L3 Active Power,kW,1.82
541537,Meadow Farm Estate S/S,2023-08-08 03:30:00+00:00,feeder,40.0,L2 Active Power,kW,2.11
541537,Meadow Farm Estate S/S,2023-08-08 03:30:00+00:00,feeder,40.0,L1 Active Power,kW,1.32
541537,Meadow Farm Estate S/S,2023-08-08 03:30:00+00:00,feeder,40.0,N Current (RMS),A,11.1
541537,Meadow Farm Estate S/S,2023-08-08 03:30:00+00:00,feeder,40.0,L3 Current (RMS),A,11.4
541537,Meadow Farm Estate S/S,2023-08-08 03:30:00+00:00,feeder,40.0,L2 Current (RMS),A,9.9
541537,Meadow Farm Estate S/S,2023-08-08 03:30:00+00:00,feeder,40.0,L1 Current (RMS),A,8.0
541537,Meadow Farm Estate S/S,2023-08-08 03:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.42
541537,Meadow Farm Estate S/S,2023-08-08 03:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.7
541537,Meadow Farm Estate S/S,2023-08-08 03:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.41
541537,Meadow Farm Estate S/S,2023-08-08 03:30:00+00:00,feeder,30.0,L3 Active Power,kW,5.91
541537,Meadow Farm Estate S/S,2023-08-08 03:30:00+00:00,feeder,30.0,L2 Active Power,kW,10.73
541537,Meadow Farm Estate S/S,2023-08-08 03:30:00+00:00,feeder,30.0,L1 Active Power,kW,4.97
541537,Meadow Farm Estate S/S,2023-08-08 03:30:00+00:00,feeder,30.0,N Current (RMS),A,27.1
541537,Meadow Farm Estate S/S,2023-08-08 03:30:00+00:00,feeder,30.0,L3 Current (RMS),A,26.5
541537,Meadow Farm Estate S/S,2023-08-08 03:30:00+00:00,feeder,30.0,L2 Current (RMS),A,46.4
541537,Meadow Farm Estate S/S,2023-08-08 03:30:00+00:00,feeder,30.0,L1 Current (RMS),A,22.4
541537,Meadow Farm Estate S/S,2023-08-08 03:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.48
541537,Meadow Farm Estate S/S,2023-08-08 03:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.29
541537,Meadow Farm Estate S/S,2023-08-08 03:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.29
541537,Meadow Farm Estate S/S,2023-08-08 03:30:00+00:00,feeder,20.0,L3 Active Power,kW,15.74
541537,Meadow Farm Estate S/S,2023-08-08 03:30:00+00:00,feeder,20.0,L2 Active Power,kW,2.87
541537,Meadow Farm Estate S/S,2023-08-08 03:30:00+00:00,feeder,20.0,L1 Active Power,kW,4.32
541537,Meadow Farm Estate S/S,2023-08-08 03:30:00+00:00,feeder,20.0,N Current (RMS),A,61.6
541537,Meadow Farm Estate S/S,2023-08-08 03:30:00+00:00,feeder,20.0,L3 Current (RMS),A,66.3
541537,Meadow Farm Estate S/S,2023-08-08 03:30:00+00:00,feeder,20.0,L2 Current (RMS),A,13.2
541537,Meadow Farm Estate S/S,2023-08-08 03:30:00+00:00,feeder,20.0,L1 Current (RMS),A,21.6
541537,Meadow Farm Estate S/S,2023-08-08 03:30:00+00:00,transformer,,Temperature,C,27.1
541537,Meadow Farm Estate S/S,2023-08-08 03:30:00+00:00,busbar,,L3 Voltage THD,%,2.67
541537,Meadow Farm Estate S/S,2023-08-08 03:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.46
541537,Meadow Farm Estate S/S,2023-08-08 03:30:00+00:00,busbar,,L2 Voltage THD,%,2.85
541537,Meadow Farm Estate S/S,2023-08-08 03:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.66
541537,Meadow Farm Estate S/S,2023-08-08 03:30:00+00:00,busbar,,L1 Voltage THD,%,2.88
541537,Meadow Farm Estate S/S,2023-08-08 03:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.88
541537,Meadow Farm Estate S/S,2023-08-08 03:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.62
541537,Meadow Farm Estate S/S,2023-08-08 03:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.85
541537,Meadow Farm Estate S/S,2023-08-08 03:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.03
541537,Meadow Farm Estate S/S,2023-08-08 03:30:00+00:00,busbar,,L3 Active Power,kW,26.35
541537,Meadow Farm Estate S/S,2023-08-08 03:30:00+00:00,busbar,,L2 Active Power,kW,20.29
541537,Meadow Farm Estate S/S,2023-08-08 03:30:00+00:00,busbar,,L1 Active Power,kW,14.18
541537,Meadow Farm Estate S/S,2023-08-08 03:30:00+00:00,busbar,,N Current (RMS),A,69.0
541537,Meadow Farm Estate S/S,2023-08-08 03:30:00+00:00,busbar,,L3 Current (RMS),A,114.8
541537,Meadow Farm Estate S/S,2023-08-08 03:30:00+00:00,busbar,,L2 Current (RMS),A,90.7
541537,Meadow Farm Estate S/S,2023-08-08 03:30:00+00:00,busbar,,L1 Current (RMS),A,69.6
541537,Meadow Farm Estate S/S,2023-08-08 03:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.47
541537,Meadow Farm Estate S/S,2023-08-08 03:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.43
541537,Meadow Farm Estate S/S,2023-08-08 03:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.57
541537,Meadow Farm Estate S/S,2023-08-08 03:20:00+00:00,feeder,,L3 Active Power,kW,1.45
541537,Meadow Farm Estate S/S,2023-08-08 03:20:00+00:00,feeder,,L2 Active Power,kW,3.34
541537,Meadow Farm Estate S/S,2023-08-08 03:20:00+00:00,feeder,,L1 Active Power,kW,2.02
541537,Meadow Farm Estate S/S,2023-08-08 03:20:00+00:00,feeder,,N Current (RMS),A,10.3
541537,Meadow Farm Estate S/S,2023-08-08 03:20:00+00:00,feeder,,L3 Current (RMS),A,6.9
541537,Meadow Farm Estate S/S,2023-08-08 03:20:00+00:00,feeder,,L2 Current (RMS),A,16.4
541537,Meadow Farm Estate S/S,2023-08-08 03:20:00+00:00,feeder,,L1 Current (RMS),A,11.3
541537,Meadow Farm Estate S/S,2023-08-08 03:20:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.32
541537,Meadow Farm Estate S/S,2023-08-08 03:20:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.16
541537,Meadow Farm Estate S/S,2023-08-08 03:20:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.36
541537,Meadow Farm Estate S/S,2023-08-08 03:20:00+00:00,feeder,50.0,L3 Active Power,kW,1.6
541537,Meadow Farm Estate S/S,2023-08-08 03:20:00+00:00,feeder,50.0,L2 Active Power,kW,1.75
541537,Meadow Farm Estate S/S,2023-08-08 03:20:00+00:00,feeder,50.0,L1 Active Power,kW,0.47
541537,Meadow Farm Estate S/S,2023-08-08 03:20:00+00:00,feeder,50.0,N Current (RMS),A,6.6
541537,Meadow Farm Estate S/S,2023-08-08 03:20:00+00:00,feeder,50.0,L3 Current (RMS),A,8.3
541537,Meadow Farm Estate S/S,2023-08-08 03:20:00+00:00,feeder,50.0,L2 Current (RMS),A,9.4
541537,Meadow Farm Estate S/S,2023-08-08 03:20:00+00:00,feeder,50.0,L1 Current (RMS),A,2.7
541537,Meadow Farm Estate S/S,2023-08-08 03:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.81
541537,Meadow Farm Estate S/S,2023-08-08 03:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.55
541537,Meadow Farm Estate S/S,2023-08-08 03:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.18
541537,Meadow Farm Estate S/S,2023-08-08 03:20:00+00:00,feeder,40.0,L3 Active Power,kW,1.81
541537,Meadow Farm Estate S/S,2023-08-08 03:20:00+00:00,feeder,40.0,L2 Active Power,kW,1.44
541537,Meadow Farm Estate S/S,2023-08-08 03:20:00+00:00,feeder,40.0,L1 Active Power,kW,1.5
541537,Meadow Farm Estate S/S,2023-08-08 03:20:00+00:00,feeder,40.0,N Current (RMS),A,8.4
541537,Meadow Farm Estate S/S,2023-08-08 03:20:00+00:00,feeder,40.0,L3 Current (RMS),A,11.3
541537,Meadow Farm Estate S/S,2023-08-08 03:20:00+00:00,feeder,40.0,L2 Current (RMS),A,7.4
541537,Meadow Farm Estate S/S,2023-08-08 03:20:00+00:00,feeder,40.0,L1 Current (RMS),A,8.5
541537,Meadow Farm Estate S/S,2023-08-08 03:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.9
541537,Meadow Farm Estate S/S,2023-08-08 03:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.77
541537,Meadow Farm Estate S/S,2023-08-08 03:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.31
541537,Meadow Farm Estate S/S,2023-08-08 03:20:00+00:00,feeder,30.0,L3 Active Power,kW,8.67
541537,Meadow Farm Estate S/S,2023-08-08 03:20:00+00:00,feeder,30.0,L2 Active Power,kW,8.44
541537,Meadow Farm Estate S/S,2023-08-08 03:20:00+00:00,feeder,30.0,L1 Active Power,kW,3.18
541537,Meadow Farm Estate S/S,2023-08-08 03:20:00+00:00,feeder,30.0,N Current (RMS),A,30.7
541537,Meadow Farm Estate S/S,2023-08-08 03:20:00+00:00,feeder,30.0,L3 Current (RMS),A,39.3
541537,Meadow Farm Estate S/S,2023-08-08 03:20:00+00:00,feeder,30.0,L2 Current (RMS),A,37.2
541537,Meadow Farm Estate S/S,2023-08-08 03:20:00+00:00,feeder,30.0,L1 Current (RMS),A,15.1
541537,Meadow Farm Estate S/S,2023-08-08 03:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.92
541537,Meadow Farm Estate S/S,2023-08-08 03:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.71
541537,Meadow Farm Estate S/S,2023-08-08 03:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.48
541537,Meadow Farm Estate S/S,2023-08-08 03:20:00+00:00,feeder,20.0,L3 Active Power,kW,15.43
541537,Meadow Farm Estate S/S,2023-08-08 03:20:00+00:00,feeder,20.0,L2 Active Power,kW,2.72
541537,Meadow Farm Estate S/S,2023-08-08 03:20:00+00:00,feeder,20.0,L1 Active Power,kW,3.97
541537,Meadow Farm Estate S/S,2023-08-08 03:20:00+00:00,feeder,20.0,N Current (RMS),A,60.0
541537,Meadow Farm Estate S/S,2023-08-08 03:20:00+00:00,feeder,20.0,L3 Current (RMS),A,65.0
541537,Meadow Farm Estate S/S,2023-08-08 03:20:00+00:00,feeder,20.0,L2 Current (RMS),A,13.1
541537,Meadow Farm Estate S/S,2023-08-08 03:20:00+00:00,feeder,20.0,L1 Current (RMS),A,20.8
541537,Meadow Farm Estate S/S,2023-08-08 03:20:00+00:00,transformer,,Temperature,C,27.2
541537,Meadow Farm Estate S/S,2023-08-08 03:20:00+00:00,busbar,,L3 Voltage THD,%,2.62
541537,Meadow Farm Estate S/S,2023-08-08 03:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.08
541537,Meadow Farm Estate S/S,2023-08-08 03:20:00+00:00,busbar,,L2 Voltage THD,%,2.82
541537,Meadow Farm Estate S/S,2023-08-08 03:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.47
541537,Meadow Farm Estate S/S,2023-08-08 03:20:00+00:00,busbar,,L1 Voltage THD,%,2.83
541537,Meadow Farm Estate S/S,2023-08-08 03:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.61
541537,Meadow Farm Estate S/S,2023-08-08 03:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.41
541537,Meadow Farm Estate S/S,2023-08-08 03:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.62
541537,Meadow Farm Estate S/S,2023-08-08 03:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.91
541537,Meadow Farm Estate S/S,2023-08-08 03:20:00+00:00,busbar,,L3 Active Power,kW,28.96
541537,Meadow Farm Estate S/S,2023-08-08 03:20:00+00:00,busbar,,L2 Active Power,kW,17.68
541537,Meadow Farm Estate S/S,2023-08-08 03:20:00+00:00,busbar,,L1 Active Power,kW,11.15
541537,Meadow Farm Estate S/S,2023-08-08 03:20:00+00:00,busbar,,N Current (RMS),A,86.2
541537,Meadow Farm Estate S/S,2023-08-08 03:20:00+00:00,busbar,,L3 Current (RMS),A,125.6
541537,Meadow Farm Estate S/S,2023-08-08 03:20:00+00:00,busbar,,L2 Current (RMS),A,81.5
541537,Meadow Farm Estate S/S,2023-08-08 03:20:00+00:00,busbar,,L1 Current (RMS),A,57.8
541537,Meadow Farm Estate S/S,2023-08-08 03:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.41
541537,Meadow Farm Estate S/S,2023-08-08 03:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.15
541537,Meadow Farm Estate S/S,2023-08-08 03:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.59
541537,Meadow Farm Estate S/S,2023-08-08 03:10:00+00:00,feeder,,L3 Active Power,kW,1.55
541537,Meadow Farm Estate S/S,2023-08-08 03:10:00+00:00,feeder,,L2 Active Power,kW,4.91
541537,Meadow Farm Estate S/S,2023-08-08 03:10:00+00:00,feeder,,L1 Active Power,kW,2.2
541537,Meadow Farm Estate S/S,2023-08-08 03:10:00+00:00,feeder,,N Current (RMS),A,15.2
541537,Meadow Farm Estate S/S,2023-08-08 03:10:00+00:00,feeder,,L3 Current (RMS),A,7.2
541537,Meadow Farm Estate S/S,2023-08-08 03:10:00+00:00,feeder,,L2 Current (RMS),A,22.8
541537,Meadow Farm Estate S/S,2023-08-08 03:10:00+00:00,feeder,,L1 Current (RMS),A,11.9
541537,Meadow Farm Estate S/S,2023-08-08 03:10:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.55
541537,Meadow Farm Estate S/S,2023-08-08 03:10:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.21
541537,Meadow Farm Estate S/S,2023-08-08 03:10:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.37
541537,Meadow Farm Estate S/S,2023-08-08 03:10:00+00:00,feeder,50.0,L3 Active Power,kW,1.02
541537,Meadow Farm Estate S/S,2023-08-08 03:10:00+00:00,feeder,50.0,L2 Active Power,kW,1.63
541537,Meadow Farm Estate S/S,2023-08-08 03:10:00+00:00,feeder,50.0,L1 Active Power,kW,0.44
541537,Meadow Farm Estate S/S,2023-08-08 03:10:00+00:00,feeder,50.0,N Current (RMS),A,6.3
541537,Meadow Farm Estate S/S,2023-08-08 03:10:00+00:00,feeder,50.0,L3 Current (RMS),A,5.3
541537,Meadow Farm Estate S/S,2023-08-08 03:10:00+00:00,feeder,50.0,L2 Current (RMS),A,9.1
541537,Meadow Farm Estate S/S,2023-08-08 03:10:00+00:00,feeder,50.0,L1 Current (RMS),A,2.7
541537,Meadow Farm Estate S/S,2023-08-08 03:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.55
541537,Meadow Farm Estate S/S,2023-08-08 03:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.76
