Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
541537,Meadow Farm Estate S/S,2023-08-08 03:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.16
541537,Meadow Farm Estate S/S,2023-08-08 03:10:00+00:00,feeder,40.0,L3 Active Power,kW,2.13
541537,Meadow Farm Estate S/S,2023-08-08 03:10:00+00:00,feeder,40.0,L2 Active Power,kW,1.16
541537,Meadow Farm Estate S/S,2023-08-08 03:10:00+00:00,feeder,40.0,L1 Active Power,kW,1.55
541537,Meadow Farm Estate S/S,2023-08-08 03:10:00+00:00,feeder,40.0,N Current (RMS),A,7.6
541537,Meadow Farm Estate S/S,2023-08-08 03:10:00+00:00,feeder,40.0,L3 Current (RMS),A,11.5
541537,Meadow Farm Estate S/S,2023-08-08 03:10:00+00:00,feeder,40.0,L2 Current (RMS),A,6.1
541537,Meadow Farm Estate S/S,2023-08-08 03:10:00+00:00,feeder,40.0,L1 Current (RMS),A,8.6
541537,Meadow Farm Estate S/S,2023-08-08 03:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.17
541537,Meadow Farm Estate S/S,2023-08-08 03:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.96
541537,Meadow Farm Estate S/S,2023-08-08 03:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.22
541537,Meadow Farm Estate S/S,2023-08-08 03:10:00+00:00,feeder,30.0,L3 Active Power,kW,9.51
541537,Meadow Farm Estate S/S,2023-08-08 03:10:00+00:00,feeder,30.0,L2 Active Power,kW,6.4
541537,Meadow Farm Estate S/S,2023-08-08 03:10:00+00:00,feeder,30.0,L1 Active Power,kW,3.69
541537,Meadow Farm Estate S/S,2023-08-08 03:10:00+00:00,feeder,30.0,N Current (RMS),A,28.1
541537,Meadow Farm Estate S/S,2023-08-08 03:10:00+00:00,feeder,30.0,L3 Current (RMS),A,42.4
541537,Meadow Farm Estate S/S,2023-08-08 03:10:00+00:00,feeder,30.0,L2 Current (RMS),A,29.1
541537,Meadow Farm Estate S/S,2023-08-08 03:10:00+00:00,feeder,30.0,L1 Current (RMS),A,17.0
541537,Meadow Farm Estate S/S,2023-08-08 03:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.03
541537,Meadow Farm Estate S/S,2023-08-08 03:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.88
541537,Meadow Farm Estate S/S,2023-08-08 03:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.81
541537,Meadow Farm Estate S/S,2023-08-08 03:10:00+00:00,feeder,20.0,L3 Active Power,kW,14.84
541537,Meadow Farm Estate S/S,2023-08-08 03:10:00+00:00,feeder,20.0,L2 Active Power,kW,2.6
541537,Meadow Farm Estate S/S,2023-08-08 03:10:00+00:00,feeder,20.0,L1 Active Power,kW,3.63
541537,Meadow Farm Estate S/S,2023-08-08 03:10:00+00:00,feeder,20.0,N Current (RMS),A,58.9
541537,Meadow Farm Estate S/S,2023-08-08 03:10:00+00:00,feeder,20.0,L3 Current (RMS),A,62.5
541537,Meadow Farm Estate S/S,2023-08-08 03:10:00+00:00,feeder,20.0,L2 Current (RMS),A,12.6
541537,Meadow Farm Estate S/S,2023-08-08 03:10:00+00:00,feeder,20.0,L1 Current (RMS),A,20.4
541537,Meadow Farm Estate S/S,2023-08-08 03:10:00+00:00,transformer,,Temperature,C,27.2
541537,Meadow Farm Estate S/S,2023-08-08 03:10:00+00:00,busbar,,L3 Voltage THD,%,2.57
541537,Meadow Farm Estate S/S,2023-08-08 03:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.46
541537,Meadow Farm Estate S/S,2023-08-08 03:10:00+00:00,busbar,,L2 Voltage THD,%,2.77
541537,Meadow Farm Estate S/S,2023-08-08 03:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.94
541537,Meadow Farm Estate S/S,2023-08-08 03:10:00+00:00,busbar,,L1 Voltage THD,%,2.79
541537,Meadow Farm Estate S/S,2023-08-08 03:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.0
541537,Meadow Farm Estate S/S,2023-08-08 03:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.71
541537,Meadow Farm Estate S/S,2023-08-08 03:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.97
541537,Meadow Farm Estate S/S,2023-08-08 03:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.16
541537,Meadow Farm Estate S/S,2023-08-08 03:10:00+00:00,busbar,,L3 Active Power,kW,29.05
541537,Meadow Farm Estate S/S,2023-08-08 03:10:00+00:00,busbar,,L2 Active Power,kW,16.71
541537,Meadow Farm Estate S/S,2023-08-08 03:10:00+00:00,busbar,,L1 Active Power,kW,11.5
541537,Meadow Farm Estate S/S,2023-08-08 03:10:00+00:00,busbar,,N Current (RMS),A,86.2
541537,Meadow Farm Estate S/S,2023-08-08 03:10:00+00:00,busbar,,L3 Current (RMS),A,126.0
541537,Meadow Farm Estate S/S,2023-08-08 03:10:00+00:00,busbar,,L2 Current (RMS),A,77.9
541537,Meadow Farm Estate S/S,2023-08-08 03:10:00+00:00,busbar,,L1 Current (RMS),A,59.6
541537,Meadow Farm Estate S/S,2023-08-08 03:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.65
541537,Meadow Farm Estate S/S,2023-08-08 03:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.21
541537,Meadow Farm Estate S/S,2023-08-08 03:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.51
541537,Meadow Farm Estate S/S,2023-08-08 03:00:00+00:00,feeder,,L3 Active Power,kW,1.34
541537,Meadow Farm Estate S/S,2023-08-08 03:00:00+00:00,feeder,,L2 Active Power,kW,6.52
541537,Meadow Farm Estate S/S,2023-08-08 03:00:00+00:00,feeder,,L1 Active Power,kW,3.47
541537,Meadow Farm Estate S/S,2023-08-08 03:00:00+00:00,feeder,,N Current (RMS),A,19.7
541537,Meadow Farm Estate S/S,2023-08-08 03:00:00+00:00,feeder,,L3 Current (RMS),A,6.7
541537,Meadow Farm Estate S/S,2023-08-08 03:00:00+00:00,feeder,,L2 Current (RMS),A,28.1
541537,Meadow Farm Estate S/S,2023-08-08 03:00:00+00:00,feeder,,L1 Current (RMS),A,17.2
541537,Meadow Farm Estate S/S,2023-08-08 03:00:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.64
541537,Meadow Farm Estate S/S,2023-08-08 03:00:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.24
541537,Meadow Farm Estate S/S,2023-08-08 03:00:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.36
541537,Meadow Farm Estate S/S,2023-08-08 03:00:00+00:00,feeder,50.0,L3 Active Power,kW,1.05
541537,Meadow Farm Estate S/S,2023-08-08 03:00:00+00:00,feeder,50.0,L2 Active Power,kW,1.48
541537,Meadow Farm Estate S/S,2023-08-08 03:00:00+00:00,feeder,50.0,L1 Active Power,kW,0.44
541537,Meadow Farm Estate S/S,2023-08-08 03:00:00+00:00,feeder,50.0,N Current (RMS),A,5.9
541537,Meadow Farm Estate S/S,2023-08-08 03:00:00+00:00,feeder,50.0,L3 Current (RMS),A,5.6
541537,Meadow Farm Estate S/S,2023-08-08 03:00:00+00:00,feeder,50.0,L2 Current (RMS),A,8.6
541537,Meadow Farm Estate S/S,2023-08-08 03:00:00+00:00,feeder,50.0,L1 Current (RMS),A,2.6
541537,Meadow Farm Estate S/S,2023-08-08 03:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.52
541537,Meadow Farm Estate S/S,2023-08-08 03:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.5
541537,Meadow Farm Estate S/S,2023-08-08 03:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.14
541537,Meadow Farm Estate S/S,2023-08-08 03:00:00+00:00,feeder,40.0,L3 Active Power,kW,2.03
541537,Meadow Farm Estate S/S,2023-08-08 03:00:00+00:00,feeder,40.0,L2 Active Power,kW,1.47
541537,Meadow Farm Estate S/S,2023-08-08 03:00:00+00:00,feeder,40.0,L1 Active Power,kW,1.74
541537,Meadow Farm Estate S/S,2023-08-08 03:00:00+00:00,feeder,40.0,N Current (RMS),A,7.2
541537,Meadow Farm Estate S/S,2023-08-08 03:00:00+00:00,feeder,40.0,L3 Current (RMS),A,11.1
541537,Meadow Farm Estate S/S,2023-08-08 03:00:00+00:00,feeder,40.0,L2 Current (RMS),A,6.8
541537,Meadow Farm Estate S/S,2023-08-08 03:00:00+00:00,feeder,40.0,L1 Current (RMS),A,9.1
541537,Meadow Farm Estate S/S,2023-08-08 03:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.8
541537,Meadow Farm Estate S/S,2023-08-08 03:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.19
541537,Meadow Farm Estate S/S,2023-08-08 03:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.43
541537,Meadow Farm Estate S/S,2023-08-08 03:00:00+00:00,feeder,30.0,L3 Active Power,kW,5.69
541537,Meadow Farm Estate S/S,2023-08-08 03:00:00+00:00,feeder,30.0,L2 Active Power,kW,6.27
541537,Meadow Farm Estate S/S,2023-08-08 03:00:00+00:00,feeder,30.0,L1 Active Power,kW,3.63
541537,Meadow Farm Estate S/S,2023-08-08 03:00:00+00:00,feeder,30.0,N Current (RMS),A,17.6
541537,Meadow Farm Estate S/S,2023-08-08 03:00:00+00:00,feeder,30.0,L3 Current (RMS),A,25.7
541537,Meadow Farm Estate S/S,2023-08-08 03:00:00+00:00,feeder,30.0,L2 Current (RMS),A,28.9
541537,Meadow Farm Estate S/S,2023-08-08 03:00:00+00:00,feeder,30.0,L1 Current (RMS),A,17.0
541537,Meadow Farm Estate S/S,2023-08-08 03:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.81
541537,Meadow Farm Estate S/S,2023-08-08 03:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.83
541537,Meadow Farm Estate S/S,2023-08-08 03:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.53
541537,Meadow Farm Estate S/S,2023-08-08 03:00:00+00:00,feeder,20.0,L3 Active Power,kW,15.18
541537,Meadow Farm Estate S/S,2023-08-08 03:00:00+00:00,feeder,20.0,L2 Active Power,kW,2.74
541537,Meadow Farm Estate S/S,2023-08-08 03:00:00+00:00,feeder,20.0,L1 Active Power,kW,4.47
541537,Meadow Farm Estate S/S,2023-08-08 03:00:00+00:00,feeder,20.0,N Current (RMS),A,58.0
541537,Meadow Farm Estate S/S,2023-08-08 03:00:00+00:00,feeder,20.0,L3 Current (RMS),A,63.8
541537,Meadow Farm Estate S/S,2023-08-08 03:00:00+00:00,feeder,20.0,L2 Current (RMS),A,12.9
541537,Meadow Farm Estate S/S,2023-08-08 03:00:00+00:00,feeder,20.0,L1 Current (RMS),A,22.8
541537,Meadow Farm Estate S/S,2023-08-08 03:00:00+00:00,transformer,,Temperature,C,27.3
541537,Meadow Farm Estate S/S,2023-08-08 03:00:00+00:00,busbar,,L3 Voltage THD,%,2.51
541537,Meadow Farm Estate S/S,2023-08-08 03:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.72
541537,Meadow Farm Estate S/S,2023-08-08 03:00:00+00:00,busbar,,L2 Voltage THD,%,2.71
541537,Meadow Farm Estate S/S,2023-08-08 03:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.08
541537,Meadow Farm Estate S/S,2023-08-08 03:00:00+00:00,busbar,,L1 Voltage THD,%,2.75
541537,Meadow Farm Estate S/S,2023-08-08 03:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.14
541537,Meadow Farm Estate S/S,2023-08-08 03:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.43
541537,Meadow Farm Estate S/S,2023-08-08 03:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.98
541537,Meadow Farm Estate S/S,2023-08-08 03:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.97
541537,Meadow Farm Estate S/S,2023-08-08 03:00:00+00:00,busbar,,L3 Active Power,kW,25.28
541537,Meadow Farm Estate S/S,2023-08-08 03:00:00+00:00,busbar,,L2 Active Power,kW,18.48
541537,Meadow Farm Estate S/S,2023-08-08 03:00:00+00:00,busbar,,L1 Active Power,kW,13.76
541537,Meadow Farm Estate S/S,2023-08-08 03:00:00+00:00,busbar,,N Current (RMS),A,66.0
541537,Meadow Farm Estate S/S,2023-08-08 03:00:00+00:00,busbar,,L3 Current (RMS),A,110.3
541537,Meadow Farm Estate S/S,2023-08-08 03:00:00+00:00,busbar,,L2 Current (RMS),A,84.1
541537,Meadow Farm Estate S/S,2023-08-08 03:00:00+00:00,busbar,,L1 Current (RMS),A,67.3
541537,Meadow Farm Estate S/S,2023-08-08 02:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.78
541537,Meadow Farm Estate S/S,2023-08-08 02:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.28
541537,Meadow Farm Estate S/S,2023-08-08 02:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.51
541537,Meadow Farm Estate S/S,2023-08-08 02:50:00+00:00,feeder,,L3 Active Power,kW,1.66
541537,Meadow Farm Estate S/S,2023-08-08 02:50:00+00:00,feeder,,L2 Active Power,kW,5.91
541537,Meadow Farm Estate S/S,2023-08-08 02:50:00+00:00,feeder,,L1 Active Power,kW,2.41
541537,Meadow Farm Estate S/S,2023-08-08 02:50:00+00:00,feeder,,N Current (RMS),A,17.4
541537,Meadow Farm Estate S/S,2023-08-08 02:50:00+00:00,feeder,,L3 Current (RMS),A,9.4
541537,Meadow Farm Estate S/S,2023-08-08 02:50:00+00:00,feeder,,L2 Current (RMS),A,25.9
541537,Meadow Farm Estate S/S,2023-08-08 02:50:00+00:00,feeder,,L1 Current (RMS),A,12.4
541537,Meadow Farm Estate S/S,2023-08-08 02:50:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.5
541537,Meadow Farm Estate S/S,2023-08-08 02:50:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.37
541537,Meadow Farm Estate S/S,2023-08-08 02:50:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.33
541537,Meadow Farm Estate S/S,2023-08-08 02:50:00+00:00,feeder,50.0,L3 Active Power,kW,1.1
541537,Meadow Farm Estate S/S,2023-08-08 02:50:00+00:00,feeder,50.0,L2 Active Power,kW,1.4
541537,Meadow Farm Estate S/S,2023-08-08 02:50:00+00:00,feeder,50.0,L1 Active Power,kW,0.51
541537,Meadow Farm Estate S/S,2023-08-08 02:50:00+00:00,feeder,50.0,N Current (RMS),A,5.9
541537,Meadow Farm Estate S/S,2023-08-08 02:50:00+00:00,feeder,50.0,L3 Current (RMS),A,5.5
541537,Meadow Farm Estate S/S,2023-08-08 02:50:00+00:00,feeder,50.0,L2 Current (RMS),A,8.8
541537,Meadow Farm Estate S/S,2023-08-08 02:50:00+00:00,feeder,50.0,L1 Current (RMS),A,2.9
541537,Meadow Farm Estate S/S,2023-08-08 02:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.38
541537,Meadow Farm Estate S/S,2023-08-08 02:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.38
541537,Meadow Farm Estate S/S,2023-08-08 02:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.14
541537,Meadow Farm Estate S/S,2023-08-08 02:50:00+00:00,feeder,40.0,L3 Active Power,kW,2.07
541537,Meadow Farm Estate S/S,2023-08-08 02:50:00+00:00,feeder,40.0,L2 Active Power,kW,2.2
541537,Meadow Farm Estate S/S,2023-08-08 02:50:00+00:00,feeder,40.0,L1 Active Power,kW,1.79
541537,Meadow Farm Estate S/S,2023-08-08 02:50:00+00:00,feeder,40.0,N Current (RMS),A,8.9
541537,Meadow Farm Estate S/S,2023-08-08 02:50:00+00:00,feeder,40.0,L3 Current (RMS),A,10.9
541537,Meadow Farm Estate S/S,2023-08-08 02:50:00+00:00,feeder,40.0,L2 Current (RMS),A,10.6
541537,Meadow Farm Estate S/S,2023-08-08 02:50:00+00:00,feeder,40.0,L1 Current (RMS),A,9.3
541537,Meadow Farm Estate S/S,2023-08-08 02:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.44
541537,Meadow Farm Estate S/S,2023-08-08 02:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.01
541537,Meadow Farm Estate S/S,2023-08-08 02:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.66
541537,Meadow Farm Estate S/S,2023-08-08 02:50:00+00:00,feeder,30.0,L3 Active Power,kW,6.12
541537,Meadow Farm Estate S/S,2023-08-08 02:50:00+00:00,feeder,30.0,L2 Active Power,kW,6.35
541537,Meadow Farm Estate S/S,2023-08-08 02:50:00+00:00,feeder,30.0,L1 Active Power,kW,2.97
541537,Meadow Farm Estate S/S,2023-08-08 02:50:00+00:00,feeder,30.0,N Current (RMS),A,18.1
541537,Meadow Farm Estate S/S,2023-08-08 02:50:00+00:00,feeder,30.0,L3 Current (RMS),A,27.0
541537,Meadow Farm Estate S/S,2023-08-08 02:50:00+00:00,feeder,30.0,L2 Current (RMS),A,29.0
541537,Meadow Farm Estate S/S,2023-08-08 02:50:00+00:00,feeder,30.0,L1 Current (RMS),A,14.9
541537,Meadow Farm Estate S/S,2023-08-08 02:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.14
541537,Meadow Farm Estate S/S,2023-08-08 02:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.79
541537,Meadow Farm Estate S/S,2023-08-08 02:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.12
541537,Meadow Farm Estate S/S,2023-08-08 02:50:00+00:00,feeder,20.0,L3 Active Power,kW,15.55
541537,Meadow Farm Estate S/S,2023-08-08 02:50:00+00:00,feeder,20.0,L2 Active Power,kW,2.59
541537,Meadow Farm Estate S/S,2023-08-08 02:50:00+00:00,feeder,20.0,L1 Active Power,kW,4.51
541537,Meadow Farm Estate S/S,2023-08-08 02:50:00+00:00,feeder,20.0,N Current (RMS),A,58.0
541537,Meadow Farm Estate S/S,2023-08-08 02:50:00+00:00,feeder,20.0,L3 Current (RMS),A,65.5
541537,Meadow Farm Estate S/S,2023-08-08 02:50:00+00:00,feeder,20.0,L2 Current (RMS),A,12.2
541537,Meadow Farm Estate S/S,2023-08-08 02:50:00+00:00,feeder,20.0,L1 Current (RMS),A,21.7
541537,Meadow Farm Estate S/S,2023-08-08 02:50:00+00:00,transformer,,Temperature,C,27.3
541537,Meadow Farm Estate S/S,2023-08-08 02:50:00+00:00,busbar,,L3 Voltage THD,%,2.52
541537,Meadow Farm Estate S/S,2023-08-08 02:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.91
541537,Meadow Farm Estate S/S,2023-08-08 02:50:00+00:00,busbar,,L2 Voltage THD,%,2.67
541537,Meadow Farm Estate S/S,2023-08-08 02:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.24
541537,Meadow Farm Estate S/S,2023-08-08 02:50:00+00:00,busbar,,L1 Voltage THD,%,2.72
541537,Meadow Farm Estate S/S,2023-08-08 02:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.35
541537,Meadow Farm Estate S/S,2023-08-08 02:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.25
541537,Meadow Farm Estate S/S,2023-08-08 02:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.83
541537,Meadow Farm Estate S/S,2023-08-08 02:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.76
541537,Meadow Farm Estate S/S,2023-08-08 02:50:00+00:00,busbar,,L3 Active Power,kW,26.5
541537,Meadow Farm Estate S/S,2023-08-08 02:50:00+00:00,busbar,,L2 Active Power,kW,18.45
541537,Meadow Farm Estate S/S,2023-08-08 02:50:00+00:00,busbar,,L1 Active Power,kW,12.21
541537,Meadow Farm Estate S/S,2023-08-08 02:50:00+00:00,busbar,,N Current (RMS),A,72.6
541537,Meadow Farm Estate S/S,2023-08-08 02:50:00+00:00,busbar,,L3 Current (RMS),A,115.0
541537,Meadow Farm Estate S/S,2023-08-08 02:50:00+00:00,busbar,,L2 Current (RMS),A,83.9
541537,Meadow Farm Estate S/S,2023-08-08 02:50:00+00:00,busbar,,L1 Current (RMS),A,60.8
541537,Meadow Farm Estate S/S,2023-08-08 02:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.82
541537,Meadow Farm Estate S/S,2023-08-08 02:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.38
541537,Meadow Farm Estate S/S,2023-08-08 02:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.41
541537,Meadow Farm Estate S/S,2023-08-08 02:40:00+00:00,feeder,,L3 Active Power,kW,1.18
541537,Meadow Farm Estate S/S,2023-08-08 02:40:00+00:00,feeder,,L2 Active Power,kW,3.39
541537,Meadow Farm Estate S/S,2023-08-08 02:40:00+00:00,feeder,,L1 Active Power,kW,2.47
541537,Meadow Farm Estate S/S,2023-08-08 02:40:00+00:00,feeder,,N Current (RMS),A,10.2
541537,Meadow Farm Estate S/S,2023-08-08 02:40:00+00:00,feeder,,L3 Current (RMS),A,6.5
541537,Meadow Farm Estate S/S,2023-08-08 02:40:00+00:00,feeder,,L2 Current (RMS),A,16.2
541537,Meadow Farm Estate S/S,2023-08-08 02:40:00+00:00,feeder,,L1 Current (RMS),A,12.4
541537,Meadow Farm Estate S/S,2023-08-08 02:40:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.53
541537,Meadow Farm Estate S/S,2023-08-08 02:40:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.33
541537,Meadow Farm Estate S/S,2023-08-08 02:40:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.29
541537,Meadow Farm Estate S/S,2023-08-08 02:40:00+00:00,feeder,50.0,L3 Active Power,kW,1.04
541537,Meadow Farm Estate S/S,2023-08-08 02:40:00+00:00,feeder,50.0,L2 Active Power,kW,1.6
541537,Meadow Farm Estate S/S,2023-08-08 02:40:00+00:00,feeder,50.0,L1 Active Power,kW,0.57
541537,Meadow Farm Estate S/S,2023-08-08 02:40:00+00:00,feeder,50.0,N Current (RMS),A,6.5
541537,Meadow Farm Estate S/S,2023-08-08 02:40:00+00:00,feeder,50.0,L3 Current (RMS),A,5.3
541537,Meadow Farm Estate S/S,2023-08-08 02:40:00+00:00,feeder,50.0,L2 Current (RMS),A,9.3
541537,Meadow Farm Estate S/S,2023-08-08 02:40:00+00:00,feeder,50.0,L1 Current (RMS),A,3.0
541537,Meadow Farm Estate S/S,2023-08-08 02:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.54
541537,Meadow Farm Estate S/S,2023-08-08 02:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.23
541537,Meadow Farm Estate S/S,2023-08-08 02:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.15
541537,Meadow Farm Estate S/S,2023-08-08 02:40:00+00:00,feeder,40.0,L3 Active Power,kW,2.03
541537,Meadow Farm Estate S/S,2023-08-08 02:40:00+00:00,feeder,40.0,L2 Active Power,kW,1.71
541537,Meadow Farm Estate S/S,2023-08-08 02:40:00+00:00,feeder,40.0,L1 Active Power,kW,1.47
541537,Meadow Farm Estate S/S,2023-08-08 02:40:00+00:00,feeder,40.0,N Current (RMS),A,9.0
541537,Meadow Farm Estate S/S,2023-08-08 02:40:00+00:00,feeder,40.0,L3 Current (RMS),A,11.3
541537,Meadow Farm Estate S/S,2023-08-08 02:40:00+00:00,feeder,40.0,L2 Current (RMS),A,7.5
541537,Meadow Farm Estate S/S,2023-08-08 02:40:00+00:00,feeder,40.0,L1 Current (RMS),A,8.3
541537,Meadow Farm Estate S/S,2023-08-08 02:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.57
541537,Meadow Farm Estate S/S,2023-08-08 02:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.75
541537,Meadow Farm Estate S/S,2023-08-08 02:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.56
541537,Meadow Farm Estate S/S,2023-08-08 02:40:00+00:00,feeder,30.0,L3 Active Power,kW,5.91
541537,Meadow Farm Estate S/S,2023-08-08 02:40:00+00:00,feeder,30.0,L2 Active Power,kW,6.17
541537,Meadow Farm Estate S/S,2023-08-08 02:40:00+00:00,feeder,30.0,L1 Active Power,kW,4.54
541537,Meadow Farm Estate S/S,2023-08-08 02:40:00+00:00,feeder,30.0,N Current (RMS),A,16.0
541537,Meadow Farm Estate S/S,2023-08-08 02:40:00+00:00,feeder,30.0,L3 Current (RMS),A,26.4
541537,Meadow Farm Estate S/S,2023-08-08 02:40:00+00:00,feeder,30.0,L2 Current (RMS),A,28.0
541537,Meadow Farm Estate S/S,2023-08-08 02:40:00+00:00,feeder,30.0,L1 Current (RMS),A,20.7
541537,Meadow Farm Estate S/S,2023-08-08 02:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.57
541537,Meadow Farm Estate S/S,2023-08-08 02:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.82
541537,Meadow Farm Estate S/S,2023-08-08 02:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.31
541537,Meadow Farm Estate S/S,2023-08-08 02:40:00+00:00,feeder,20.0,L3 Active Power,kW,15.92
541537,Meadow Farm Estate S/S,2023-08-08 02:40:00+00:00,feeder,20.0,L2 Active Power,kW,2.59
541537,Meadow Farm Estate S/S,2023-08-08 02:40:00+00:00,feeder,20.0,L1 Active Power,kW,4.19
541537,Meadow Farm Estate S/S,2023-08-08 02:40:00+00:00,feeder,20.0,N Current (RMS),A,61.0
541537,Meadow Farm Estate S/S,2023-08-08 02:40:00+00:00,feeder,20.0,L3 Current (RMS),A,66.7
541537,Meadow Farm Estate S/S,2023-08-08 02:40:00+00:00,feeder,20.0,L2 Current (RMS),A,12.3
541537,Meadow Farm Estate S/S,2023-08-08 02:40:00+00:00,feeder,20.0,L1 Current (RMS),A,21.0
541537,Meadow Farm Estate S/S,2023-08-08 02:40:00+00:00,transformer,,Temperature,C,27.3
541537,Meadow Farm Estate S/S,2023-08-08 02:40:00+00:00,busbar,,L3 Voltage THD,%,2.5
541537,Meadow Farm Estate S/S,2023-08-08 02:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.72
541537,Meadow Farm Estate S/S,2023-08-08 02:40:00+00:00,busbar,,L2 Voltage THD,%,2.69
541537,Meadow Farm Estate S/S,2023-08-08 02:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.1
541537,Meadow Farm Estate S/S,2023-08-08 02:40:00+00:00,busbar,,L1 Voltage THD,%,2.73
541537,Meadow Farm Estate S/S,2023-08-08 02:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.08
541537,Meadow Farm Estate S/S,2023-08-08 02:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.04
541537,Meadow Farm Estate S/S,2023-08-08 02:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.51
541537,Meadow Farm Estate S/S,2023-08-08 02:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.73
541537,Meadow Farm Estate S/S,2023-08-08 02:40:00+00:00,busbar,,L3 Active Power,kW,26.09
541537,Meadow Farm Estate S/S,2023-08-08 02:40:00+00:00,busbar,,L2 Active Power,kW,15.47
541537,Meadow Farm Estate S/S,2023-08-08 02:40:00+00:00,busbar,,L1 Active Power,kW,13.25
541537,Meadow Farm Estate S/S,2023-08-08 02:40:00+00:00,busbar,,N Current (RMS),A,72.8
541537,Meadow Farm Estate S/S,2023-08-08 02:40:00+00:00,busbar,,L3 Current (RMS),A,113.2
541537,Meadow Farm Estate S/S,2023-08-08 02:40:00+00:00,busbar,,L2 Current (RMS),A,72.2
541537,Meadow Farm Estate S/S,2023-08-08 02:40:00+00:00,busbar,,L1 Current (RMS),A,64.5
541537,Meadow Farm Estate S/S,2023-08-08 02:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.05
541537,Meadow Farm Estate S/S,2023-08-08 02:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.41
541537,Meadow Farm Estate S/S,2023-08-08 02:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.59
541537,Meadow Farm Estate S/S,2023-08-08 02:30:00+00:00,feeder,,L3 Active Power,kW,1.01
541537,Meadow Farm Estate S/S,2023-08-08 02:30:00+00:00,feeder,,L2 Active Power,kW,3.21
541537,Meadow Farm Estate S/S,2023-08-08 02:30:00+00:00,feeder,,L1 Active Power,kW,3.21
541537,Meadow Farm Estate S/S,2023-08-08 02:30:00+00:00,feeder,,N Current (RMS),A,12.7
541537,Meadow Farm Estate S/S,2023-08-08 02:30:00+00:00,feeder,,L3 Current (RMS),A,6.6
541537,Meadow Farm Estate S/S,2023-08-08 02:30:00+00:00,feeder,,L2 Current (RMS),A,15.7
541537,Meadow Farm Estate S/S,2023-08-08 02:30:00+00:00,feeder,,L1 Current (RMS),A,16.3
541537,Meadow Farm Estate S/S,2023-08-08 02:30:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.56
541537,Meadow Farm Estate S/S,2023-08-08 02:30:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.22
541537,Meadow Farm Estate S/S,2023-08-08 02:30:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.24
541537,Meadow Farm Estate S/S,2023-08-08 02:30:00+00:00,feeder,50.0,L3 Active Power,kW,1.26
541537,Meadow Farm Estate S/S,2023-08-08 02:30:00+00:00,feeder,50.0,L2 Active Power,kW,1.89
541537,Meadow Farm Estate S/S,2023-08-08 02:30:00+00:00,feeder,50.0,L1 Active Power,kW,0.59
541537,Meadow Farm Estate S/S,2023-08-08 02:30:00+00:00,feeder,50.0,N Current (RMS),A,7.1
541537,Meadow Farm Estate S/S,2023-08-08 02:30:00+00:00,feeder,50.0,L3 Current (RMS),A,6.1
541537,Meadow Farm Estate S/S,2023-08-08 02:30:00+00:00,feeder,50.0,L2 Current (RMS),A,10.2
541537,Meadow Farm Estate S/S,2023-08-08 02:30:00+00:00,feeder,50.0,L1 Current (RMS),A,3.0
541537,Meadow Farm Estate S/S,2023-08-08 02:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.75
541537,Meadow Farm Estate S/S,2023-08-08 02:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.23
541537,Meadow Farm Estate S/S,2023-08-08 02:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.14
541537,Meadow Farm Estate S/S,2023-08-08 02:30:00+00:00,feeder,40.0,L3 Active Power,kW,1.81
541537,Meadow Farm Estate S/S,2023-08-08 02:30:00+00:00,feeder,40.0,L2 Active Power,kW,1.66
541537,Meadow Farm Estate S/S,2023-08-08 02:30:00+00:00,feeder,40.0,L1 Active Power,kW,1.44
541537,Meadow Farm Estate S/S,2023-08-08 02:30:00+00:00,feeder,40.0,N Current (RMS),A,8.8
541537,Meadow Farm Estate S/S,2023-08-08 02:30:00+00:00,feeder,40.0,L3 Current (RMS),A,11.0
541537,Meadow Farm Estate S/S,2023-08-08 02:30:00+00:00,feeder,40.0,L2 Current (RMS),A,7.4
541537,Meadow Farm Estate S/S,2023-08-08 02:30:00+00:00,feeder,40.0,L1 Current (RMS),A,8.1
541537,Meadow Farm Estate S/S,2023-08-08 02:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.87
541537,Meadow Farm Estate S/S,2023-08-08 02:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.97
541537,Meadow Farm Estate S/S,2023-08-08 02:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.26
541537,Meadow Farm Estate S/S,2023-08-08 02:30:00+00:00,feeder,30.0,L3 Active Power,kW,6.78
541537,Meadow Farm Estate S/S,2023-08-08 02:30:00+00:00,feeder,30.0,L2 Active Power,kW,6.14
541537,Meadow Farm Estate S/S,2023-08-08 02:30:00+00:00,feeder,30.0,L1 Active Power,kW,3.6
541537,Meadow Farm Estate S/S,2023-08-08 02:30:00+00:00,feeder,30.0,N Current (RMS),A,19.0
541537,Meadow Farm Estate S/S,2023-08-08 02:30:00+00:00,feeder,30.0,L3 Current (RMS),A,30.3
541537,Meadow Farm Estate S/S,2023-08-08 02:30:00+00:00,feeder,30.0,L2 Current (RMS),A,28.2
541537,Meadow Farm Estate S/S,2023-08-08 02:30:00+00:00,feeder,30.0,L1 Current (RMS),A,16.8
541537,Meadow Farm Estate S/S,2023-08-08 02:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.72
541537,Meadow Farm Estate S/S,2023-08-08 02:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.84
541537,Meadow Farm Estate S/S,2023-08-08 02:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.34
541537,Meadow Farm Estate S/S,2023-08-08 02:30:00+00:00,feeder,20.0,L3 Active Power,kW,15.62
541537,Meadow Farm Estate S/S,2023-08-08 02:30:00+00:00,feeder,20.0,L2 Active Power,kW,2.55
541537,Meadow Farm Estate S/S,2023-08-08 02:30:00+00:00,feeder,20.0,L1 Active Power,kW,4.38
541537,Meadow Farm Estate S/S,2023-08-08 02:30:00+00:00,feeder,20.0,N Current (RMS),A,59.5
541537,Meadow Farm Estate S/S,2023-08-08 02:30:00+00:00,feeder,20.0,L3 Current (RMS),A,65.6
541537,Meadow Farm Estate S/S,2023-08-08 02:30:00+00:00,feeder,20.0,L2 Current (RMS),A,12.1
541537,Meadow Farm Estate S/S,2023-08-08 02:30:00+00:00,feeder,20.0,L1 Current (RMS),A,21.7
541537,Meadow Farm Estate S/S,2023-08-08 02:30:00+00:00,transformer,,Temperature,C,27.4
541537,Meadow Farm Estate S/S,2023-08-08 02:30:00+00:00,busbar,,L3 Voltage THD,%,2.5
541537,Meadow Farm Estate S/S,2023-08-08 02:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.8
541537,Meadow Farm Estate S/S,2023-08-08 02:30:00+00:00,busbar,,L2 Voltage THD,%,2.69
541537,Meadow Farm Estate S/S,2023-08-08 02:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.1
541537,Meadow Farm Estate S/S,2023-08-08 02:30:00+00:00,busbar,,L1 Voltage THD,%,2.73
541537,Meadow Farm Estate S/S,2023-08-08 02:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.08
541537,Meadow Farm Estate S/S,2023-08-08 02:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.96
541537,Meadow Farm Estate S/S,2023-08-08 02:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.67
541537,Meadow Farm Estate S/S,2023-08-08 02:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.58
541537,Meadow Farm Estate S/S,2023-08-08 02:30:00+00:00,busbar,,L3 Active Power,kW,26.48
541537,Meadow Farm Estate S/S,2023-08-08 02:30:00+00:00,busbar,,L2 Active Power,kW,15.46
541537,Meadow Farm Estate S/S,2023-08-08 02:30:00+00:00,busbar,,L1 Active Power,kW,13.22
541537,Meadow Farm Estate S/S,2023-08-08 02:30:00+00:00,busbar,,N Current (RMS),A,73.4
541537,Meadow Farm Estate S/S,2023-08-08 02:30:00+00:00,busbar,,L3 Current (RMS),A,115.7
541537,Meadow Farm Estate S/S,2023-08-08 02:30:00+00:00,busbar,,L2 Current (RMS),A,72.4
541537,Meadow Farm Estate S/S,2023-08-08 02:30:00+00:00,busbar,,L1 Current (RMS),A,64.3
541537,Meadow Farm Estate S/S,2023-08-08 02:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.02
541537,Meadow Farm Estate S/S,2023-08-08 02:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.51
541537,Meadow Farm Estate S/S,2023-08-08 02:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.65
541537,Meadow Farm Estate S/S,2023-08-08 02:20:00+00:00,feeder,,L3 Active Power,kW,1.38
541537,Meadow Farm Estate S/S,2023-08-08 02:20:00+00:00,feeder,,L2 Active Power,kW,3.03
541537,Meadow Farm Estate S/S,2023-08-08 02:20:00+00:00,feeder,,L1 Active Power,kW,2.5
541537,Meadow Farm Estate S/S,2023-08-08 02:20:00+00:00,feeder,,N Current (RMS),A,11.1
541537,Meadow Farm Estate S/S,2023-08-08 02:20:00+00:00,feeder,,L3 Current (RMS),A,8.5
541537,Meadow Farm Estate S/S,2023-08-08 02:20:00+00:00,feeder,,L2 Current (RMS),A,15.4
541537,Meadow Farm Estate S/S,2023-08-08 02:20:00+00:00,feeder,,L1 Current (RMS),A,13.6
541537,Meadow Farm Estate S/S,2023-08-08 02:20:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.54
541537,Meadow Farm Estate S/S,2023-08-08 02:20:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.0
541537,Meadow Farm Estate S/S,2023-08-08 02:20:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.27
541537,Meadow Farm Estate S/S,2023-08-08 02:20:00+00:00,feeder,50.0,L3 Active Power,kW,1.23
541537,Meadow Farm Estate S/S,2023-08-08 02:20:00+00:00,feeder,50.0,L2 Active Power,kW,1.65
541537,Meadow Farm Estate S/S,2023-08-08 02:20:00+00:00,feeder,50.0,L1 Active Power,kW,0.56
541537,Meadow Farm Estate S/S,2023-08-08 02:20:00+00:00,feeder,50.0,N Current (RMS),A,6.0
541537,Meadow Farm Estate S/S,2023-08-08 02:20:00+00:00,feeder,50.0,L3 Current (RMS),A,5.9
541537,Meadow Farm Estate S/S,2023-08-08 02:20:00+00:00,feeder,50.0,L2 Current (RMS),A,8.7
541537,Meadow Farm Estate S/S,2023-08-08 02:20:00+00:00,feeder,50.0,L1 Current (RMS),A,2.9
541537,Meadow Farm Estate S/S,2023-08-08 02:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.68
541537,Meadow Farm Estate S/S,2023-08-08 02:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.5
541537,Meadow Farm Estate S/S,2023-08-08 02:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.13
541537,Meadow Farm Estate S/S,2023-08-08 02:20:00+00:00,feeder,40.0,L3 Active Power,kW,1.97
541537,Meadow Farm Estate S/S,2023-08-08 02:20:00+00:00,feeder,40.0,L2 Active Power,kW,1.5
541537,Meadow Farm Estate S/S,2023-08-08 02:20:00+00:00,feeder,40.0,L1 Active Power,kW,1.42
541537,Meadow Farm Estate S/S,2023-08-08 02:20:00+00:00,feeder,40.0,N Current (RMS),A,8.4
541537,Meadow Farm Estate S/S,2023-08-08 02:20:00+00:00,feeder,40.0,L3 Current (RMS),A,11.4
541537,Meadow Farm Estate S/S,2023-08-08 02:20:00+00:00,feeder,40.0,L2 Current (RMS),A,7.0
541537,Meadow Farm Estate S/S,2023-08-08 02:20:00+00:00,feeder,40.0,L1 Current (RMS),A,8.1
541537,Meadow Farm Estate S/S,2023-08-08 02:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.89
541537,Meadow Farm Estate S/S,2023-08-08 02:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.09
541537,Meadow Farm Estate S/S,2023-08-08 02:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.06
541537,Meadow Farm Estate S/S,2023-08-08 02:20:00+00:00,feeder,30.0,L3 Active Power,kW,9.34
541537,Meadow Farm Estate S/S,2023-08-08 02:20:00+00:00,feeder,30.0,L2 Active Power,kW,6.29
541537,Meadow Farm Estate S/S,2023-08-08 02:20:00+00:00,feeder,30.0,L1 Active Power,kW,3.71
541537,Meadow Farm Estate S/S,2023-08-08 02:20:00+00:00,feeder,30.0,N Current (RMS),A,23.2
541537,Meadow Farm Estate S/S,2023-08-08 02:20:00+00:00,feeder,30.0,L3 Current (RMS),A,40.5
541537,Meadow Farm Estate S/S,2023-08-08 02:20:00+00:00,feeder,30.0,L2 Current (RMS),A,28.9
541537,Meadow Farm Estate S/S,2023-08-08 02:20:00+00:00,feeder,30.0,L1 Current (RMS),A,16.9
541537,Meadow Farm Estate S/S,2023-08-08 02:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.78
541537,Meadow Farm Estate S/S,2023-08-08 02:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.71
541537,Meadow Farm Estate S/S,2023-08-08 02:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.39
541537,Meadow Farm Estate S/S,2023-08-08 02:20:00+00:00,feeder,20.0,L3 Active Power,kW,15.52
541537,Meadow Farm Estate S/S,2023-08-08 02:20:00+00:00,feeder,20.0,L2 Active Power,kW,2.55
541537,Meadow Farm Estate S/S,2023-08-08 02:20:00+00:00,feeder,20.0,L1 Active Power,kW,4.54
541537,Meadow Farm Estate S/S,2023-08-08 02:20:00+00:00,feeder,20.0,N Current (RMS),A,59.2
541537,Meadow Farm Estate S/S,2023-08-08 02:20:00+00:00,feeder,20.0,L3 Current (RMS),A,65.2
541537,Meadow Farm Estate S/S,2023-08-08 02:20:00+00:00,feeder,20.0,L2 Current (RMS),A,12.1
541537,Meadow Farm Estate S/S,2023-08-08 02:20:00+00:00,feeder,20.0,L1 Current (RMS),A,22.4
541537,Meadow Farm Estate S/S,2023-08-08 02:20:00+00:00,transformer,,Temperature,C,27.4
541537,Meadow Farm Estate S/S,2023-08-08 02:20:00+00:00,busbar,,L3 Voltage THD,%,2.54
541537,Meadow Farm Estate S/S,2023-08-08 02:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.17
541537,Meadow Farm Estate S/S,2023-08-08 02:20:00+00:00,busbar,,L2 Voltage THD,%,2.74
541537,Meadow Farm Estate S/S,2023-08-08 02:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.58
541537,Meadow Farm Estate S/S,2023-08-08 02:20:00+00:00,busbar,,L1 Voltage THD,%,2.76
541537,Meadow Farm Estate S/S,2023-08-08 02:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.54
541537,Meadow Farm Estate S/S,2023-08-08 02:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.91
541537,Meadow Farm Estate S/S,2023-08-08 02:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.81
541537,Meadow Farm Estate S/S,2023-08-08 02:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.51
541537,Meadow Farm Estate S/S,2023-08-08 02:20:00+00:00,busbar,,L3 Active Power,kW,29.44
541537,Meadow Farm Estate S/S,2023-08-08 02:20:00+00:00,busbar,,L2 Active Power,kW,15.01
541537,Meadow Farm Estate S/S,2023-08-08 02:20:00+00:00,busbar,,L1 Active Power,kW,12.74
541537,Meadow Farm Estate S/S,2023-08-08 02:20:00+00:00,busbar,,N Current (RMS),A,84.7
541537,Meadow Farm Estate S/S,2023-08-08 02:20:00+00:00,busbar,,L3 Current (RMS),A,127.6
541537,Meadow Farm Estate S/S,2023-08-08 02:20:00+00:00,busbar,,L2 Current (RMS),A,71.3
541537,Meadow Farm Estate S/S,2023-08-08 02:20:00+00:00,busbar,,L1 Current (RMS),A,62.4
541537,Meadow Farm Estate S/S,2023-08-08 02:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.82
541537,Meadow Farm Estate S/S,2023-08-08 02:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.62
541537,Meadow Farm Estate S/S,2023-08-08 02:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.78
541537,Meadow Farm Estate S/S,2023-08-08 02:10:00+00:00,feeder,,L3 Active Power,kW,1.64
541537,Meadow Farm Estate S/S,2023-08-08 02:10:00+00:00,feeder,,L2 Active Power,kW,2.84
541537,Meadow Farm Estate S/S,2023-08-08 02:10:00+00:00,feeder,,L1 Active Power,kW,1.85
541537,Meadow Farm Estate S/S,2023-08-08 02:10:00+00:00,feeder,,N Current (RMS),A,10.1
541537,Meadow Farm Estate S/S,2023-08-08 02:10:00+00:00,feeder,,L3 Current (RMS),A,9.0
541537,Meadow Farm Estate S/S,2023-08-08 02:10:00+00:00,feeder,,L2 Current (RMS),A,15.1
541537,Meadow Farm Estate S/S,2023-08-08 02:10:00+00:00,feeder,,L1 Current (RMS),A,11.4
541537,Meadow Farm Estate S/S,2023-08-08 02:10:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.57
541537,Meadow Farm Estate S/S,2023-08-08 02:10:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.01
541537,Meadow Farm Estate S/S,2023-08-08 02:10:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.31
541537,Meadow Farm Estate S/S,2023-08-08 02:10:00+00:00,feeder,50.0,L3 Active Power,kW,1.24
541537,Meadow Farm Estate S/S,2023-08-08 02:10:00+00:00,feeder,50.0,L2 Active Power,kW,1.88
541537,Meadow Farm Estate S/S,2023-08-08 02:10:00+00:00,feeder,50.0,L1 Active Power,kW,0.6
541537,Meadow Farm Estate S/S,2023-08-08 02:10:00+00:00,feeder,50.0,N Current (RMS),A,6.9
541537,Meadow Farm Estate S/S,2023-08-08 02:10:00+00:00,feeder,50.0,L3 Current (RMS),A,6.1
541537,Meadow Farm Estate S/S,2023-08-08 02:10:00+00:00,feeder,50.0,L2 Current (RMS),A,9.5
541537,Meadow Farm Estate S/S,2023-08-08 02:10:00+00:00,feeder,50.0,L1 Current (RMS),A,3.2
541537,Meadow Farm Estate S/S,2023-08-08 02:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.57
541537,Meadow Farm Estate S/S,2023-08-08 02:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.44
541537,Meadow Farm Estate S/S,2023-08-08 02:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.19
541537,Meadow Farm Estate S/S,2023-08-08 02:10:00+00:00,feeder,40.0,L3 Active Power,kW,2.14
541537,Meadow Farm Estate S/S,2023-08-08 02:10:00+00:00,feeder,40.0,L2 Active Power,kW,1.49
541537,Meadow Farm Estate S/S,2023-08-08 02:10:00+00:00,feeder,40.0,L1 Active Power,kW,1.57
541537,Meadow Farm Estate S/S,2023-08-08 02:10:00+00:00,feeder,40.0,N Current (RMS),A,8.6
541537,Meadow Farm Estate S/S,2023-08-08 02:10:00+00:00,feeder,40.0,L3 Current (RMS),A,11.7
541537,Meadow Farm Estate S/S,2023-08-08 02:10:00+00:00,feeder,40.0,L2 Current (RMS),A,7.0
541537,Meadow Farm Estate S/S,2023-08-08 02:10:00+00:00,feeder,40.0,L1 Current (RMS),A,8.8
541537,Meadow Farm Estate S/S,2023-08-08 02:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.15
541537,Meadow Farm Estate S/S,2023-08-08 02:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.83
541537,Meadow Farm Estate S/S,2023-08-08 02:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.22
541537,Meadow Farm Estate S/S,2023-08-08 02:10:00+00:00,feeder,30.0,L3 Active Power,kW,6.06
541537,Meadow Farm Estate S/S,2023-08-08 02:10:00+00:00,feeder,30.0,L2 Active Power,kW,6.21
541537,Meadow Farm Estate S/S,2023-08-08 02:10:00+00:00,feeder,30.0,L1 Active Power,kW,4.92
541537,Meadow Farm Estate S/S,2023-08-08 02:10:00+00:00,feeder,30.0,N Current (RMS),A,17.1
541537,Meadow Farm Estate S/S,2023-08-08 02:10:00+00:00,feeder,30.0,L3 Current (RMS),A,27.8
541537,Meadow Farm Estate S/S,2023-08-08 02:10:00+00:00,feeder,30.0,L2 Current (RMS),A,28.2
541537,Meadow Farm Estate S/S,2023-08-08 02:10:00+00:00,feeder,30.0,L1 Current (RMS),A,22.1
541537,Meadow Farm Estate S/S,2023-08-08 02:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.65
541537,Meadow Farm Estate S/S,2023-08-08 02:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.75
541537,Meadow Farm Estate S/S,2023-08-08 02:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.25
541537,Meadow Farm Estate S/S,2023-08-08 02:10:00+00:00,feeder,20.0,L3 Active Power,kW,15.48
541537,Meadow Farm Estate S/S,2023-08-08 02:10:00+00:00,feeder,20.0,L2 Active Power,kW,2.49
541537,Meadow Farm Estate S/S,2023-08-08 02:10:00+00:00,feeder,20.0,L1 Active Power,kW,4.81
541537,Meadow Farm Estate S/S,2023-08-08 02:10:00+00:00,feeder,20.0,N Current (RMS),A,58.4
541537,Meadow Farm Estate S/S,2023-08-08 02:10:00+00:00,feeder,20.0,L3 Current (RMS),A,64.9
541537,Meadow Farm Estate S/S,2023-08-08 02:10:00+00:00,feeder,20.0,L2 Current (RMS),A,11.9
541537,Meadow Farm Estate S/S,2023-08-08 02:10:00+00:00,feeder,20.0,L1 Current (RMS),A,23.2
541537,Meadow Farm Estate S/S,2023-08-08 02:10:00+00:00,transformer,,Temperature,C,27.5
541537,Meadow Farm Estate S/S,2023-08-08 02:10:00+00:00,busbar,,L3 Voltage THD,%,2.56
541537,Meadow Farm Estate S/S,2023-08-08 02:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.87
541537,Meadow Farm Estate S/S,2023-08-08 02:10:00+00:00,busbar,,L2 Voltage THD,%,2.78
541537,Meadow Farm Estate S/S,2023-08-08 02:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.23
541537,Meadow Farm Estate S/S,2023-08-08 02:10:00+00:00,busbar,,L1 Voltage THD,%,2.81
541537,Meadow Farm Estate S/S,2023-08-08 02:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.23
541537,Meadow Farm Estate S/S,2023-08-08 02:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.77
541537,Meadow Farm Estate S/S,2023-08-08 02:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.66
541537,Meadow Farm Estate S/S,2023-08-08 02:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.76
541537,Meadow Farm Estate S/S,2023-08-08 02:10:00+00:00,busbar,,L3 Active Power,kW,26.57
541537,Meadow Farm Estate S/S,2023-08-08 02:10:00+00:00,busbar,,L2 Active Power,kW,14.9
541537,Meadow Farm Estate S/S,2023-08-08 02:10:00+00:00,busbar,,L1 Active Power,kW,13.75
541537,Meadow Farm Estate S/S,2023-08-08 02:10:00+00:00,busbar,,N Current (RMS),A,74.5
541537,Meadow Farm Estate S/S,2023-08-08 02:10:00+00:00,busbar,,L3 Current (RMS),A,116.0
541537,Meadow Farm Estate S/S,2023-08-08 02:10:00+00:00,busbar,,L2 Current (RMS),A,70.8
541537,Meadow Farm Estate S/S,2023-08-08 02:10:00+00:00,busbar,,L1 Current (RMS),A,66.7
541537,Meadow Farm Estate S/S,2023-08-08 02:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.97
541537,Meadow Farm Estate S/S,2023-08-08 02:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.61
541537,Meadow Farm Estate S/S,2023-08-08 02:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.76
541537,Meadow Farm Estate S/S,2023-08-08 02:00:00+00:00,feeder,,L3 Active Power,kW,1.15
541537,Meadow Farm Estate S/S,2023-08-08 02:00:00+00:00,feeder,,L2 Active Power,kW,3.0
541537,Meadow Farm Estate S/S,2023-08-08 02:00:00+00:00,feeder,,L1 Active Power,kW,1.87
541537,Meadow Farm Estate S/S,2023-08-08 02:00:00+00:00,feeder,,N Current (RMS),A,10.9
541537,Meadow Farm Estate S/S,2023-08-08 02:00:00+00:00,feeder,,L3 Current (RMS),A,6.9
541537,Meadow Farm Estate S/S,2023-08-08 02:00:00+00:00,feeder,,L2 Current (RMS),A,16.0
541537,Meadow Farm Estate S/S,2023-08-08 02:00:00+00:00,feeder,,L1 Current (RMS),A,11.4
541537,Meadow Farm Estate S/S,2023-08-08 02:00:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.63
541537,Meadow Farm Estate S/S,2023-08-08 02:00:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.0
541537,Meadow Farm Estate S/S,2023-08-08 02:00:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.28
541537,Meadow Farm Estate S/S,2023-08-08 02:00:00+00:00,feeder,50.0,L3 Active Power,kW,1.27
541537,Meadow Farm Estate S/S,2023-08-08 02:00:00+00:00,feeder,50.0,L2 Active Power,kW,1.98
541537,Meadow Farm Estate S/S,2023-08-08 02:00:00+00:00,feeder,50.0,L1 Active Power,kW,0.62
541537,Meadow Farm Estate S/S,2023-08-08 02:00:00+00:00,feeder,50.0,N Current (RMS),A,7.4
541537,Meadow Farm Estate S/S,2023-08-08 02:00:00+00:00,feeder,50.0,L3 Current (RMS),A,6.4
541537,Meadow Farm Estate S/S,2023-08-08 02:00:00+00:00,feeder,50.0,L2 Current (RMS),A,9.9
541537,Meadow Farm Estate S/S,2023-08-08 02:00:00+00:00,feeder,50.0,L1 Current (RMS),A,3.2
541537,Meadow Farm Estate S/S,2023-08-08 02:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.67
541537,Meadow Farm Estate S/S,2023-08-08 02:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.66
541537,Meadow Farm Estate S/S,2023-08-08 02:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.1
541537,Meadow Farm Estate S/S,2023-08-08 02:00:00+00:00,feeder,40.0,L3 Active Power,kW,1.87
541537,Meadow Farm Estate S/S,2023-08-08 02:00:00+00:00,feeder,40.0,L2 Active Power,kW,1.44
541537,Meadow Farm Estate S/S,2023-08-08 02:00:00+00:00,feeder,40.0,L1 Active Power,kW,1.59
541537,Meadow Farm Estate S/S,2023-08-08 02:00:00+00:00,feeder,40.0,N Current (RMS),A,7.4
541537,Meadow Farm Estate S/S,2023-08-08 02:00:00+00:00,feeder,40.0,L3 Current (RMS),A,11.0
541537,Meadow Farm Estate S/S,2023-08-08 02:00:00+00:00,feeder,40.0,L2 Current (RMS),A,7.1
541537,Meadow Farm Estate S/S,2023-08-08 02:00:00+00:00,feeder,40.0,L1 Current (RMS),A,8.7
541537,Meadow Farm Estate S/S,2023-08-08 02:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.4
541537,Meadow Farm Estate S/S,2023-08-08 02:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.82
541537,Meadow Farm Estate S/S,2023-08-08 02:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.9
541537,Meadow Farm Estate S/S,2023-08-08 02:00:00+00:00,feeder,30.0,L3 Active Power,kW,7.81
541537,Meadow Farm Estate S/S,2023-08-08 02:00:00+00:00,feeder,30.0,L2 Active Power,kW,6.28
541537,Meadow Farm Estate S/S,2023-08-08 02:00:00+00:00,feeder,30.0,L1 Active Power,kW,4.91
541537,Meadow Farm Estate S/S,2023-08-08 02:00:00+00:00,feeder,30.0,N Current (RMS),A,16.7
541537,Meadow Farm Estate S/S,2023-08-08 02:00:00+00:00,feeder,30.0,L3 Current (RMS),A,33.6
541537,Meadow Farm Estate S/S,2023-08-08 02:00:00+00:00,feeder,30.0,L2 Current (RMS),A,28.5
541537,Meadow Farm Estate S/S,2023-08-08 02:00:00+00:00,feeder,30.0,L1 Current (RMS),A,22.1
541537,Meadow Farm Estate S/S,2023-08-08 02:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.0
541537,Meadow Farm Estate S/S,2023-08-08 02:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.62
541537,Meadow Farm Estate S/S,2023-08-08 02:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.18
541537,Meadow Farm Estate S/S,2023-08-08 02:00:00+00:00,feeder,20.0,L3 Active Power,kW,15.53
541537,Meadow Farm Estate S/S,2023-08-08 02:00:00+00:00,feeder,20.0,L2 Active Power,kW,2.47
541537,Meadow Farm Estate S/S,2023-08-08 02:00:00+00:00,feeder,20.0,L1 Active Power,kW,4.82
541537,Meadow Farm Estate S/S,2023-08-08 02:00:00+00:00,feeder,20.0,N Current (RMS),A,58.6
541537,Meadow Farm Estate S/S,2023-08-08 02:00:00+00:00,feeder,20.0,L3 Current (RMS),A,65.4
541537,Meadow Farm Estate S/S,2023-08-08 02:00:00+00:00,feeder,20.0,L2 Current (RMS),A,11.6
541537,Meadow Farm Estate S/S,2023-08-08 02:00:00+00:00,feeder,20.0,L1 Current (RMS),A,23.1
541537,Meadow Farm Estate S/S,2023-08-08 02:00:00+00:00,transformer,,Temperature,C,27.5
541537,Meadow Farm Estate S/S,2023-08-08 02:00:00+00:00,busbar,,L3 Voltage THD,%,2.65
541537,Meadow Farm Estate S/S,2023-08-08 02:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.7
541537,Meadow Farm Estate S/S,2023-08-08 02:00:00+00:00,busbar,,L2 Voltage THD,%,2.84
541537,Meadow Farm Estate S/S,2023-08-08 02:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.12
541537,Meadow Farm Estate S/S,2023-08-08 02:00:00+00:00,busbar,,L1 Voltage THD,%,2.89
541537,Meadow Farm Estate S/S,2023-08-08 02:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.07
541537,Meadow Farm Estate S/S,2023-08-08 02:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.67
541537,Meadow Farm Estate S/S,2023-08-08 02:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.71
541537,Meadow Farm Estate S/S,2023-08-08 02:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.22
541537,Meadow Farm Estate S/S,2023-08-08 02:00:00+00:00,busbar,,L3 Active Power,kW,27.62
541537,Meadow Farm Estate S/S,2023-08-08 02:00:00+00:00,busbar,,L2 Active Power,kW,15.17
541537,Meadow Farm Estate S/S,2023-08-08 02:00:00+00:00,busbar,,L1 Active Power,kW,13.81
541537,Meadow Farm Estate S/S,2023-08-08 02:00:00+00:00,busbar,,N Current (RMS),A,76.1
541537,Meadow Farm Estate S/S,2023-08-08 02:00:00+00:00,busbar,,L3 Current (RMS),A,120.1
541537,Meadow Farm Estate S/S,2023-08-08 02:00:00+00:00,busbar,,L2 Current (RMS),A,71.9
541537,Meadow Farm Estate S/S,2023-08-08 02:00:00+00:00,busbar,,L1 Current (RMS),A,66.4
541537,Meadow Farm Estate S/S,2023-08-08 01:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.91
541537,Meadow Farm Estate S/S,2023-08-08 01:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.83
541537,Meadow Farm Estate S/S,2023-08-08 01:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.87
541537,Meadow Farm Estate S/S,2023-08-08 01:50:00+00:00,feeder,,L3 Active Power,kW,1.17
