Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
541537,Meadow Farm Estate S/S,2023-08-08 01:50:00+00:00,feeder,,L2 Active Power,kW,10.72
541537,Meadow Farm Estate S/S,2023-08-08 01:50:00+00:00,feeder,,L1 Active Power,kW,3.45
541537,Meadow Farm Estate S/S,2023-08-08 01:50:00+00:00,feeder,,N Current (RMS),A,35.0
541537,Meadow Farm Estate S/S,2023-08-08 01:50:00+00:00,feeder,,L3 Current (RMS),A,6.7
541537,Meadow Farm Estate S/S,2023-08-08 01:50:00+00:00,feeder,,L2 Current (RMS),A,45.6
541537,Meadow Farm Estate S/S,2023-08-08 01:50:00+00:00,feeder,,L1 Current (RMS),A,17.9
541537,Meadow Farm Estate S/S,2023-08-08 01:50:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.57
541537,Meadow Farm Estate S/S,2023-08-08 01:50:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.2
541537,Meadow Farm Estate S/S,2023-08-08 01:50:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.24
541537,Meadow Farm Estate S/S,2023-08-08 01:50:00+00:00,feeder,50.0,L3 Active Power,kW,1.46
541537,Meadow Farm Estate S/S,2023-08-08 01:50:00+00:00,feeder,50.0,L2 Active Power,kW,2.13
541537,Meadow Farm Estate S/S,2023-08-08 01:50:00+00:00,feeder,50.0,L1 Active Power,kW,0.61
541537,Meadow Farm Estate S/S,2023-08-08 01:50:00+00:00,feeder,50.0,N Current (RMS),A,7.5
541537,Meadow Farm Estate S/S,2023-08-08 01:50:00+00:00,feeder,50.0,L3 Current (RMS),A,7.1
541537,Meadow Farm Estate S/S,2023-08-08 01:50:00+00:00,feeder,50.0,L2 Current (RMS),A,11.0
541537,Meadow Farm Estate S/S,2023-08-08 01:50:00+00:00,feeder,50.0,L1 Current (RMS),A,3.1
541537,Meadow Farm Estate S/S,2023-08-08 01:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.55
541537,Meadow Farm Estate S/S,2023-08-08 01:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.74
541537,Meadow Farm Estate S/S,2023-08-08 01:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.08
541537,Meadow Farm Estate S/S,2023-08-08 01:50:00+00:00,feeder,40.0,L3 Active Power,kW,2.12
541537,Meadow Farm Estate S/S,2023-08-08 01:50:00+00:00,feeder,40.0,L2 Active Power,kW,1.22
541537,Meadow Farm Estate S/S,2023-08-08 01:50:00+00:00,feeder,40.0,L1 Active Power,kW,1.54
541537,Meadow Farm Estate S/S,2023-08-08 01:50:00+00:00,feeder,40.0,N Current (RMS),A,7.9
541537,Meadow Farm Estate S/S,2023-08-08 01:50:00+00:00,feeder,40.0,L3 Current (RMS),A,11.6
541537,Meadow Farm Estate S/S,2023-08-08 01:50:00+00:00,feeder,40.0,L2 Current (RMS),A,6.4
541537,Meadow Farm Estate S/S,2023-08-08 01:50:00+00:00,feeder,40.0,L1 Current (RMS),A,8.5
541537,Meadow Farm Estate S/S,2023-08-08 01:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.18
541537,Meadow Farm Estate S/S,2023-08-08 01:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.81
541537,Meadow Farm Estate S/S,2023-08-08 01:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.25
541537,Meadow Farm Estate S/S,2023-08-08 01:50:00+00:00,feeder,30.0,L3 Active Power,kW,6.66
541537,Meadow Farm Estate S/S,2023-08-08 01:50:00+00:00,feeder,30.0,L2 Active Power,kW,6.45
541537,Meadow Farm Estate S/S,2023-08-08 01:50:00+00:00,feeder,30.0,L1 Active Power,kW,3.37
541537,Meadow Farm Estate S/S,2023-08-08 01:50:00+00:00,feeder,30.0,N Current (RMS),A,17.8
541537,Meadow Farm Estate S/S,2023-08-08 01:50:00+00:00,feeder,30.0,L3 Current (RMS),A,29.1
541537,Meadow Farm Estate S/S,2023-08-08 01:50:00+00:00,feeder,30.0,L2 Current (RMS),A,29.0
541537,Meadow Farm Estate S/S,2023-08-08 01:50:00+00:00,feeder,30.0,L1 Current (RMS),A,15.7
541537,Meadow Farm Estate S/S,2023-08-08 01:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.75
541537,Meadow Farm Estate S/S,2023-08-08 01:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.75
541537,Meadow Farm Estate S/S,2023-08-08 01:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.44
541537,Meadow Farm Estate S/S,2023-08-08 01:50:00+00:00,feeder,20.0,L3 Active Power,kW,15.44
541537,Meadow Farm Estate S/S,2023-08-08 01:50:00+00:00,feeder,20.0,L2 Active Power,kW,2.91
541537,Meadow Farm Estate S/S,2023-08-08 01:50:00+00:00,feeder,20.0,L1 Active Power,kW,4.29
541537,Meadow Farm Estate S/S,2023-08-08 01:50:00+00:00,feeder,20.0,N Current (RMS),A,58.7
541537,Meadow Farm Estate S/S,2023-08-08 01:50:00+00:00,feeder,20.0,L3 Current (RMS),A,64.8
541537,Meadow Farm Estate S/S,2023-08-08 01:50:00+00:00,feeder,20.0,L2 Current (RMS),A,13.8
541537,Meadow Farm Estate S/S,2023-08-08 01:50:00+00:00,feeder,20.0,L1 Current (RMS),A,21.7
541537,Meadow Farm Estate S/S,2023-08-08 01:50:00+00:00,transformer,,Temperature,C,27.5
541537,Meadow Farm Estate S/S,2023-08-08 01:50:00+00:00,busbar,,L3 Voltage THD,%,2.68
541537,Meadow Farm Estate S/S,2023-08-08 01:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.08
541537,Meadow Farm Estate S/S,2023-08-08 01:50:00+00:00,busbar,,L2 Voltage THD,%,2.82
541537,Meadow Farm Estate S/S,2023-08-08 01:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.37
541537,Meadow Farm Estate S/S,2023-08-08 01:50:00+00:00,busbar,,L1 Voltage THD,%,2.9
541537,Meadow Farm Estate S/S,2023-08-08 01:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.49
541537,Meadow Farm Estate S/S,2023-08-08 01:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.95
541537,Meadow Farm Estate S/S,2023-08-08 01:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.33
541537,Meadow Farm Estate S/S,2023-08-08 01:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.88
541537,Meadow Farm Estate S/S,2023-08-08 01:50:00+00:00,busbar,,L3 Active Power,kW,26.85
541537,Meadow Farm Estate S/S,2023-08-08 01:50:00+00:00,busbar,,L2 Active Power,kW,23.42
541537,Meadow Farm Estate S/S,2023-08-08 01:50:00+00:00,busbar,,L1 Active Power,kW,13.26
541537,Meadow Farm Estate S/S,2023-08-08 01:50:00+00:00,busbar,,N Current (RMS),A,69.0
541537,Meadow Farm Estate S/S,2023-08-08 01:50:00+00:00,busbar,,L3 Current (RMS),A,116.5
541537,Meadow Farm Estate S/S,2023-08-08 01:50:00+00:00,busbar,,L2 Current (RMS),A,103.9
541537,Meadow Farm Estate S/S,2023-08-08 01:50:00+00:00,busbar,,L1 Current (RMS),A,65.5
541537,Meadow Farm Estate S/S,2023-08-08 01:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.93
541537,Meadow Farm Estate S/S,2023-08-08 01:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.61
541537,Meadow Farm Estate S/S,2023-08-08 01:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.76
541537,Meadow Farm Estate S/S,2023-08-08 01:40:00+00:00,feeder,,L3 Active Power,kW,1.19
541537,Meadow Farm Estate S/S,2023-08-08 01:40:00+00:00,feeder,,L2 Active Power,kW,11.1
541537,Meadow Farm Estate S/S,2023-08-08 01:40:00+00:00,feeder,,L1 Active Power,kW,2.47
541537,Meadow Farm Estate S/S,2023-08-08 01:40:00+00:00,feeder,,N Current (RMS),A,37.9
541537,Meadow Farm Estate S/S,2023-08-08 01:40:00+00:00,feeder,,L3 Current (RMS),A,6.8
541537,Meadow Farm Estate S/S,2023-08-08 01:40:00+00:00,feeder,,L2 Current (RMS),A,47.0
541537,Meadow Farm Estate S/S,2023-08-08 01:40:00+00:00,feeder,,L1 Current (RMS),A,13.3
541537,Meadow Farm Estate S/S,2023-08-08 01:40:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.44
541537,Meadow Farm Estate S/S,2023-08-08 01:40:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.26
541537,Meadow Farm Estate S/S,2023-08-08 01:40:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.22
541537,Meadow Farm Estate S/S,2023-08-08 01:40:00+00:00,feeder,50.0,L3 Active Power,kW,1.59
541537,Meadow Farm Estate S/S,2023-08-08 01:40:00+00:00,feeder,50.0,L2 Active Power,kW,2.43
541537,Meadow Farm Estate S/S,2023-08-08 01:40:00+00:00,feeder,50.0,L1 Active Power,kW,0.65
541537,Meadow Farm Estate S/S,2023-08-08 01:40:00+00:00,feeder,50.0,N Current (RMS),A,8.0
541537,Meadow Farm Estate S/S,2023-08-08 01:40:00+00:00,feeder,50.0,L3 Current (RMS),A,7.5
541537,Meadow Farm Estate S/S,2023-08-08 01:40:00+00:00,feeder,50.0,L2 Current (RMS),A,12.2
541537,Meadow Farm Estate S/S,2023-08-08 01:40:00+00:00,feeder,50.0,L1 Current (RMS),A,3.1
541537,Meadow Farm Estate S/S,2023-08-08 01:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.41
541537,Meadow Farm Estate S/S,2023-08-08 01:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.42
541537,Meadow Farm Estate S/S,2023-08-08 01:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.13
541537,Meadow Farm Estate S/S,2023-08-08 01:40:00+00:00,feeder,40.0,L3 Active Power,kW,2.51
541537,Meadow Farm Estate S/S,2023-08-08 01:40:00+00:00,feeder,40.0,L2 Active Power,kW,1.52
541537,Meadow Farm Estate S/S,2023-08-08 01:40:00+00:00,feeder,40.0,L1 Active Power,kW,1.54
541537,Meadow Farm Estate S/S,2023-08-08 01:40:00+00:00,feeder,40.0,N Current (RMS),A,9.7
541537,Meadow Farm Estate S/S,2023-08-08 01:40:00+00:00,feeder,40.0,L3 Current (RMS),A,12.6
541537,Meadow Farm Estate S/S,2023-08-08 01:40:00+00:00,feeder,40.0,L2 Current (RMS),A,7.0
541537,Meadow Farm Estate S/S,2023-08-08 01:40:00+00:00,feeder,40.0,L1 Current (RMS),A,8.7
541537,Meadow Farm Estate S/S,2023-08-08 01:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.71
541537,Meadow Farm Estate S/S,2023-08-08 01:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.89
541537,Meadow Farm Estate S/S,2023-08-08 01:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.93
541537,Meadow Farm Estate S/S,2023-08-08 01:40:00+00:00,feeder,30.0,L3 Active Power,kW,7.02
541537,Meadow Farm Estate S/S,2023-08-08 01:40:00+00:00,feeder,30.0,L2 Active Power,kW,6.68
541537,Meadow Farm Estate S/S,2023-08-08 01:40:00+00:00,feeder,30.0,L1 Active Power,kW,4.02
541537,Meadow Farm Estate S/S,2023-08-08 01:40:00+00:00,feeder,30.0,N Current (RMS),A,19.2
541537,Meadow Farm Estate S/S,2023-08-08 01:40:00+00:00,feeder,30.0,L3 Current (RMS),A,31.6
541537,Meadow Farm Estate S/S,2023-08-08 01:40:00+00:00,feeder,30.0,L2 Current (RMS),A,30.1
541537,Meadow Farm Estate S/S,2023-08-08 01:40:00+00:00,feeder,30.0,L1 Current (RMS),A,17.9
541537,Meadow Farm Estate S/S,2023-08-08 01:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.82
541537,Meadow Farm Estate S/S,2023-08-08 01:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.0
541537,Meadow Farm Estate S/S,2023-08-08 01:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.51
541537,Meadow Farm Estate S/S,2023-08-08 01:40:00+00:00,feeder,20.0,L3 Active Power,kW,15.62
541537,Meadow Farm Estate S/S,2023-08-08 01:40:00+00:00,feeder,20.0,L2 Active Power,kW,2.15
541537,Meadow Farm Estate S/S,2023-08-08 01:40:00+00:00,feeder,20.0,L1 Active Power,kW,4.56
541537,Meadow Farm Estate S/S,2023-08-08 01:40:00+00:00,feeder,20.0,N Current (RMS),A,60.3
541537,Meadow Farm Estate S/S,2023-08-08 01:40:00+00:00,feeder,20.0,L3 Current (RMS),A,65.7
541537,Meadow Farm Estate S/S,2023-08-08 01:40:00+00:00,feeder,20.0,L2 Current (RMS),A,10.8
541537,Meadow Farm Estate S/S,2023-08-08 01:40:00+00:00,feeder,20.0,L1 Current (RMS),A,22.8
541537,Meadow Farm Estate S/S,2023-08-08 01:40:00+00:00,transformer,,Temperature,C,27.6
541537,Meadow Farm Estate S/S,2023-08-08 01:40:00+00:00,busbar,,L3 Voltage THD,%,2.71
541537,Meadow Farm Estate S/S,2023-08-08 01:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.7
541537,Meadow Farm Estate S/S,2023-08-08 01:40:00+00:00,busbar,,L2 Voltage THD,%,2.86
541537,Meadow Farm Estate S/S,2023-08-08 01:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.91
541537,Meadow Farm Estate S/S,2023-08-08 01:40:00+00:00,busbar,,L1 Voltage THD,%,2.92
541537,Meadow Farm Estate S/S,2023-08-08 01:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.03
541537,Meadow Farm Estate S/S,2023-08-08 01:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.31
541537,Meadow Farm Estate S/S,2023-08-08 01:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.18
541537,Meadow Farm Estate S/S,2023-08-08 01:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.55
541537,Meadow Farm Estate S/S,2023-08-08 01:40:00+00:00,busbar,,L3 Active Power,kW,27.95
541537,Meadow Farm Estate S/S,2023-08-08 01:40:00+00:00,busbar,,L2 Active Power,kW,23.88
541537,Meadow Farm Estate S/S,2023-08-08 01:40:00+00:00,busbar,,L1 Active Power,kW,13.25
541537,Meadow Farm Estate S/S,2023-08-08 01:40:00+00:00,busbar,,N Current (RMS),A,74.0
541537,Meadow Farm Estate S/S,2023-08-08 01:40:00+00:00,busbar,,L3 Current (RMS),A,121.5
541537,Meadow Farm Estate S/S,2023-08-08 01:40:00+00:00,busbar,,L2 Current (RMS),A,105.5
541537,Meadow Farm Estate S/S,2023-08-08 01:40:00+00:00,busbar,,L1 Current (RMS),A,64.7
541537,Meadow Farm Estate S/S,2023-08-08 01:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.96
541537,Meadow Farm Estate S/S,2023-08-08 01:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.76
541537,Meadow Farm Estate S/S,2023-08-08 01:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.75
541537,Meadow Farm Estate S/S,2023-08-08 01:30:00+00:00,feeder,,L3 Active Power,kW,1.85
541537,Meadow Farm Estate S/S,2023-08-08 01:30:00+00:00,feeder,,L2 Active Power,kW,11.1
541537,Meadow Farm Estate S/S,2023-08-08 01:30:00+00:00,feeder,,L1 Active Power,kW,2.54
541537,Meadow Farm Estate S/S,2023-08-08 01:30:00+00:00,feeder,,N Current (RMS),A,36.1
541537,Meadow Farm Estate S/S,2023-08-08 01:30:00+00:00,feeder,,L3 Current (RMS),A,10.4
541537,Meadow Farm Estate S/S,2023-08-08 01:30:00+00:00,feeder,,L2 Current (RMS),A,47.2
541537,Meadow Farm Estate S/S,2023-08-08 01:30:00+00:00,feeder,,L1 Current (RMS),A,13.4
541537,Meadow Farm Estate S/S,2023-08-08 01:30:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.49
541537,Meadow Farm Estate S/S,2023-08-08 01:30:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.29
541537,Meadow Farm Estate S/S,2023-08-08 01:30:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.29
541537,Meadow Farm Estate S/S,2023-08-08 01:30:00+00:00,feeder,50.0,L3 Active Power,kW,1.62
541537,Meadow Farm Estate S/S,2023-08-08 01:30:00+00:00,feeder,50.0,L2 Active Power,kW,1.76
541537,Meadow Farm Estate S/S,2023-08-08 01:30:00+00:00,feeder,50.0,L1 Active Power,kW,0.63
541537,Meadow Farm Estate S/S,2023-08-08 01:30:00+00:00,feeder,50.0,N Current (RMS),A,6.0
541537,Meadow Farm Estate S/S,2023-08-08 01:30:00+00:00,feeder,50.0,L3 Current (RMS),A,7.6
541537,Meadow Farm Estate S/S,2023-08-08 01:30:00+00:00,feeder,50.0,L2 Current (RMS),A,9.8
541537,Meadow Farm Estate S/S,2023-08-08 01:30:00+00:00,feeder,50.0,L1 Current (RMS),A,3.2
541537,Meadow Farm Estate S/S,2023-08-08 01:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.58
541537,Meadow Farm Estate S/S,2023-08-08 01:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.46
541537,Meadow Farm Estate S/S,2023-08-08 01:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.18
541537,Meadow Farm Estate S/S,2023-08-08 01:30:00+00:00,feeder,40.0,L3 Active Power,kW,2.47
541537,Meadow Farm Estate S/S,2023-08-08 01:30:00+00:00,feeder,40.0,L2 Active Power,kW,1.38
541537,Meadow Farm Estate S/S,2023-08-08 01:30:00+00:00,feeder,40.0,L1 Active Power,kW,1.58
541537,Meadow Farm Estate S/S,2023-08-08 01:30:00+00:00,feeder,40.0,N Current (RMS),A,10.3
541537,Meadow Farm Estate S/S,2023-08-08 01:30:00+00:00,feeder,40.0,L3 Current (RMS),A,13.1
541537,Meadow Farm Estate S/S,2023-08-08 01:30:00+00:00,feeder,40.0,L2 Current (RMS),A,6.6
541537,Meadow Farm Estate S/S,2023-08-08 01:30:00+00:00,feeder,40.0,L1 Current (RMS),A,8.9
541537,Meadow Farm Estate S/S,2023-08-08 01:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.82
541537,Meadow Farm Estate S/S,2023-08-08 01:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.14
541537,Meadow Farm Estate S/S,2023-08-08 01:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.97
541537,Meadow Farm Estate S/S,2023-08-08 01:30:00+00:00,feeder,30.0,L3 Active Power,kW,9.36
541537,Meadow Farm Estate S/S,2023-08-08 01:30:00+00:00,feeder,30.0,L2 Active Power,kW,6.51
541537,Meadow Farm Estate S/S,2023-08-08 01:30:00+00:00,feeder,30.0,L1 Active Power,kW,4.61
541537,Meadow Farm Estate S/S,2023-08-08 01:30:00+00:00,feeder,30.0,N Current (RMS),A,21.1
541537,Meadow Farm Estate S/S,2023-08-08 01:30:00+00:00,feeder,30.0,L3 Current (RMS),A,40.3
541537,Meadow Farm Estate S/S,2023-08-08 01:30:00+00:00,feeder,30.0,L2 Current (RMS),A,30.0
541537,Meadow Farm Estate S/S,2023-08-08 01:30:00+00:00,feeder,30.0,L1 Current (RMS),A,20.7
541537,Meadow Farm Estate S/S,2023-08-08 01:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.01
541537,Meadow Farm Estate S/S,2023-08-08 01:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.94
541537,Meadow Farm Estate S/S,2023-08-08 01:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.29
541537,Meadow Farm Estate S/S,2023-08-08 01:30:00+00:00,feeder,20.0,L3 Active Power,kW,15.62
541537,Meadow Farm Estate S/S,2023-08-08 01:30:00+00:00,feeder,20.0,L2 Active Power,kW,2.13
541537,Meadow Farm Estate S/S,2023-08-08 01:30:00+00:00,feeder,20.0,L1 Active Power,kW,4.98
541537,Meadow Farm Estate S/S,2023-08-08 01:30:00+00:00,feeder,20.0,N Current (RMS),A,59.0
541537,Meadow Farm Estate S/S,2023-08-08 01:30:00+00:00,feeder,20.0,L3 Current (RMS),A,65.8
541537,Meadow Farm Estate S/S,2023-08-08 01:30:00+00:00,feeder,20.0,L2 Current (RMS),A,10.9
541537,Meadow Farm Estate S/S,2023-08-08 01:30:00+00:00,feeder,20.0,L1 Current (RMS),A,23.9
541537,Meadow Farm Estate S/S,2023-08-08 01:30:00+00:00,transformer,,Temperature,C,27.7
541537,Meadow Farm Estate S/S,2023-08-08 01:30:00+00:00,busbar,,L3 Voltage THD,%,2.74
541537,Meadow Farm Estate S/S,2023-08-08 01:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.91
541537,Meadow Farm Estate S/S,2023-08-08 01:30:00+00:00,busbar,,L2 Voltage THD,%,2.94
541537,Meadow Farm Estate S/S,2023-08-08 01:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.22
541537,Meadow Farm Estate S/S,2023-08-08 01:30:00+00:00,busbar,,L1 Voltage THD,%,2.97
541537,Meadow Farm Estate S/S,2023-08-08 01:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.32
541537,Meadow Farm Estate S/S,2023-08-08 01:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.87
541537,Meadow Farm Estate S/S,2023-08-08 01:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.6
541537,Meadow Farm Estate S/S,2023-08-08 01:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.49
541537,Meadow Farm Estate S/S,2023-08-08 01:30:00+00:00,busbar,,L3 Active Power,kW,30.92
541537,Meadow Farm Estate S/S,2023-08-08 01:30:00+00:00,busbar,,L2 Active Power,kW,22.89
541537,Meadow Farm Estate S/S,2023-08-08 01:30:00+00:00,busbar,,L1 Active Power,kW,14.35
541537,Meadow Farm Estate S/S,2023-08-08 01:30:00+00:00,busbar,,N Current (RMS),A,80.1
541537,Meadow Farm Estate S/S,2023-08-08 01:30:00+00:00,busbar,,L3 Current (RMS),A,134.0
541537,Meadow Farm Estate S/S,2023-08-08 01:30:00+00:00,busbar,,L2 Current (RMS),A,102.6
541537,Meadow Farm Estate S/S,2023-08-08 01:30:00+00:00,busbar,,L1 Current (RMS),A,68.7
541537,Meadow Farm Estate S/S,2023-08-08 01:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.91
541537,Meadow Farm Estate S/S,2023-08-08 01:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.55
541537,Meadow Farm Estate S/S,2023-08-08 01:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.78
541537,Meadow Farm Estate S/S,2023-08-08 01:20:00+00:00,feeder,,L3 Active Power,kW,1.38
541537,Meadow Farm Estate S/S,2023-08-08 01:20:00+00:00,feeder,,L2 Active Power,kW,11.31
541537,Meadow Farm Estate S/S,2023-08-08 01:20:00+00:00,feeder,,L1 Active Power,kW,3.7
541537,Meadow Farm Estate S/S,2023-08-08 01:20:00+00:00,feeder,,N Current (RMS),A,35.1
541537,Meadow Farm Estate S/S,2023-08-08 01:20:00+00:00,feeder,,L3 Current (RMS),A,7.5
541537,Meadow Farm Estate S/S,2023-08-08 01:20:00+00:00,feeder,,L2 Current (RMS),A,47.8
541537,Meadow Farm Estate S/S,2023-08-08 01:20:00+00:00,feeder,,L1 Current (RMS),A,18.4
541537,Meadow Farm Estate S/S,2023-08-08 01:20:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.59
541537,Meadow Farm Estate S/S,2023-08-08 01:20:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.22
541537,Meadow Farm Estate S/S,2023-08-08 01:20:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.31
541537,Meadow Farm Estate S/S,2023-08-08 01:20:00+00:00,feeder,50.0,L3 Active Power,kW,1.5
541537,Meadow Farm Estate S/S,2023-08-08 01:20:00+00:00,feeder,50.0,L2 Active Power,kW,2.1
541537,Meadow Farm Estate S/S,2023-08-08 01:20:00+00:00,feeder,50.0,L1 Active Power,kW,0.71
541537,Meadow Farm Estate S/S,2023-08-08 01:20:00+00:00,feeder,50.0,N Current (RMS),A,7.5
541537,Meadow Farm Estate S/S,2023-08-08 01:20:00+00:00,feeder,50.0,L3 Current (RMS),A,7.4
541537,Meadow Farm Estate S/S,2023-08-08 01:20:00+00:00,feeder,50.0,L2 Current (RMS),A,11.0
541537,Meadow Farm Estate S/S,2023-08-08 01:20:00+00:00,feeder,50.0,L1 Current (RMS),A,3.5
541537,Meadow Farm Estate S/S,2023-08-08 01:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.67
541537,Meadow Farm Estate S/S,2023-08-08 01:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.63
541537,Meadow Farm Estate S/S,2023-08-08 01:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.36
541537,Meadow Farm Estate S/S,2023-08-08 01:20:00+00:00,feeder,40.0,L3 Active Power,kW,2.12
541537,Meadow Farm Estate S/S,2023-08-08 01:20:00+00:00,feeder,40.0,L2 Active Power,kW,1.4
541537,Meadow Farm Estate S/S,2023-08-08 01:20:00+00:00,feeder,40.0,L1 Active Power,kW,1.63
541537,Meadow Farm Estate S/S,2023-08-08 01:20:00+00:00,feeder,40.0,N Current (RMS),A,9.0
541537,Meadow Farm Estate S/S,2023-08-08 01:20:00+00:00,feeder,40.0,L3 Current (RMS),A,12.0
541537,Meadow Farm Estate S/S,2023-08-08 01:20:00+00:00,feeder,40.0,L2 Current (RMS),A,6.9
541537,Meadow Farm Estate S/S,2023-08-08 01:20:00+00:00,feeder,40.0,L1 Current (RMS),A,9.5
541537,Meadow Farm Estate S/S,2023-08-08 01:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.0
541537,Meadow Farm Estate S/S,2023-08-08 01:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.02
541537,Meadow Farm Estate S/S,2023-08-08 01:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.41
541537,Meadow Farm Estate S/S,2023-08-08 01:20:00+00:00,feeder,30.0,L3 Active Power,kW,9.12
541537,Meadow Farm Estate S/S,2023-08-08 01:20:00+00:00,feeder,30.0,L2 Active Power,kW,6.79
541537,Meadow Farm Estate S/S,2023-08-08 01:20:00+00:00,feeder,30.0,L1 Active Power,kW,5.14
541537,Meadow Farm Estate S/S,2023-08-08 01:20:00+00:00,feeder,30.0,N Current (RMS),A,21.1
541537,Meadow Farm Estate S/S,2023-08-08 01:20:00+00:00,feeder,30.0,L3 Current (RMS),A,39.5
541537,Meadow Farm Estate S/S,2023-08-08 01:20:00+00:00,feeder,30.0,L2 Current (RMS),A,30.9
541537,Meadow Farm Estate S/S,2023-08-08 01:20:00+00:00,feeder,30.0,L1 Current (RMS),A,23.1
541537,Meadow Farm Estate S/S,2023-08-08 01:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.49
541537,Meadow Farm Estate S/S,2023-08-08 01:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.87
541537,Meadow Farm Estate S/S,2023-08-08 01:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.28
541537,Meadow Farm Estate S/S,2023-08-08 01:20:00+00:00,feeder,20.0,L3 Active Power,kW,15.98
541537,Meadow Farm Estate S/S,2023-08-08 01:20:00+00:00,feeder,20.0,L2 Active Power,kW,2.28
541537,Meadow Farm Estate S/S,2023-08-08 01:20:00+00:00,feeder,20.0,L1 Active Power,kW,4.89
541537,Meadow Farm Estate S/S,2023-08-08 01:20:00+00:00,feeder,20.0,N Current (RMS),A,60.6
541537,Meadow Farm Estate S/S,2023-08-08 01:20:00+00:00,feeder,20.0,L3 Current (RMS),A,66.9
541537,Meadow Farm Estate S/S,2023-08-08 01:20:00+00:00,feeder,20.0,L2 Current (RMS),A,11.4
541537,Meadow Farm Estate S/S,2023-08-08 01:20:00+00:00,feeder,20.0,L1 Current (RMS),A,23.5
541537,Meadow Farm Estate S/S,2023-08-08 01:20:00+00:00,transformer,,Temperature,C,27.7
541537,Meadow Farm Estate S/S,2023-08-08 01:20:00+00:00,busbar,,L3 Voltage THD,%,2.75
541537,Meadow Farm Estate S/S,2023-08-08 01:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.74
541537,Meadow Farm Estate S/S,2023-08-08 01:20:00+00:00,busbar,,L2 Voltage THD,%,2.97
541537,Meadow Farm Estate S/S,2023-08-08 01:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.03
541537,Meadow Farm Estate S/S,2023-08-08 01:20:00+00:00,busbar,,L1 Voltage THD,%,2.98
541537,Meadow Farm Estate S/S,2023-08-08 01:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.12
541537,Meadow Farm Estate S/S,2023-08-08 01:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.65
541537,Meadow Farm Estate S/S,2023-08-08 01:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.29
541537,Meadow Farm Estate S/S,2023-08-08 01:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.14
541537,Meadow Farm Estate S/S,2023-08-08 01:20:00+00:00,busbar,,L3 Active Power,kW,30.1
541537,Meadow Farm Estate S/S,2023-08-08 01:20:00+00:00,busbar,,L2 Active Power,kW,23.89
541537,Meadow Farm Estate S/S,2023-08-08 01:20:00+00:00,busbar,,L1 Active Power,kW,16.07
541537,Meadow Farm Estate S/S,2023-08-08 01:20:00+00:00,busbar,,N Current (RMS),A,74.2
541537,Meadow Farm Estate S/S,2023-08-08 01:20:00+00:00,busbar,,L3 Current (RMS),A,130.2
541537,Meadow Farm Estate S/S,2023-08-08 01:20:00+00:00,busbar,,L2 Current (RMS),A,106.0
541537,Meadow Farm Estate S/S,2023-08-08 01:20:00+00:00,busbar,,L1 Current (RMS),A,76.0
541537,Meadow Farm Estate S/S,2023-08-08 01:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.03
541537,Meadow Farm Estate S/S,2023-08-08 01:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.51
541537,Meadow Farm Estate S/S,2023-08-08 01:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.02
541537,Meadow Farm Estate S/S,2023-08-08 01:10:00+00:00,feeder,,L3 Active Power,kW,1.23
541537,Meadow Farm Estate S/S,2023-08-08 01:10:00+00:00,feeder,,L2 Active Power,kW,13.48
541537,Meadow Farm Estate S/S,2023-08-08 01:10:00+00:00,feeder,,L1 Active Power,kW,2.94
541537,Meadow Farm Estate S/S,2023-08-08 01:10:00+00:00,feeder,,N Current (RMS),A,45.3
541537,Meadow Farm Estate S/S,2023-08-08 01:10:00+00:00,feeder,,L3 Current (RMS),A,7.4
541537,Meadow Farm Estate S/S,2023-08-08 01:10:00+00:00,feeder,,L2 Current (RMS),A,57.0
541537,Meadow Farm Estate S/S,2023-08-08 01:10:00+00:00,feeder,,L1 Current (RMS),A,15.7
541537,Meadow Farm Estate S/S,2023-08-08 01:10:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.48
541537,Meadow Farm Estate S/S,2023-08-08 01:10:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.26
541537,Meadow Farm Estate S/S,2023-08-08 01:10:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.29
541537,Meadow Farm Estate S/S,2023-08-08 01:10:00+00:00,feeder,50.0,L3 Active Power,kW,1.66
541537,Meadow Farm Estate S/S,2023-08-08 01:10:00+00:00,feeder,50.0,L2 Active Power,kW,1.72
541537,Meadow Farm Estate S/S,2023-08-08 01:10:00+00:00,feeder,50.0,L1 Active Power,kW,0.63
541537,Meadow Farm Estate S/S,2023-08-08 01:10:00+00:00,feeder,50.0,N Current (RMS),A,5.8
541537,Meadow Farm Estate S/S,2023-08-08 01:10:00+00:00,feeder,50.0,L3 Current (RMS),A,7.9
541537,Meadow Farm Estate S/S,2023-08-08 01:10:00+00:00,feeder,50.0,L2 Current (RMS),A,9.5
541537,Meadow Farm Estate S/S,2023-08-08 01:10:00+00:00,feeder,50.0,L1 Current (RMS),A,3.2
541537,Meadow Farm Estate S/S,2023-08-08 01:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.47
541537,Meadow Farm Estate S/S,2023-08-08 01:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.58
541537,Meadow Farm Estate S/S,2023-08-08 01:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.28
541537,Meadow Farm Estate S/S,2023-08-08 01:10:00+00:00,feeder,40.0,L3 Active Power,kW,4.27
541537,Meadow Farm Estate S/S,2023-08-08 01:10:00+00:00,feeder,40.0,L2 Active Power,kW,1.54
541537,Meadow Farm Estate S/S,2023-08-08 01:10:00+00:00,feeder,40.0,L1 Active Power,kW,1.64
541537,Meadow Farm Estate S/S,2023-08-08 01:10:00+00:00,feeder,40.0,N Current (RMS),A,15.9
541537,Meadow Farm Estate S/S,2023-08-08 01:10:00+00:00,feeder,40.0,L3 Current (RMS),A,19.5
541537,Meadow Farm Estate S/S,2023-08-08 01:10:00+00:00,feeder,40.0,L2 Current (RMS),A,7.3
541537,Meadow Farm Estate S/S,2023-08-08 01:10:00+00:00,feeder,40.0,L1 Current (RMS),A,9.3
541537,Meadow Farm Estate S/S,2023-08-08 01:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.81
541537,Meadow Farm Estate S/S,2023-08-08 01:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.98
541537,Meadow Farm Estate S/S,2023-08-08 01:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.58
541537,Meadow Farm Estate S/S,2023-08-08 01:10:00+00:00,feeder,30.0,L3 Active Power,kW,8.91
541537,Meadow Farm Estate S/S,2023-08-08 01:10:00+00:00,feeder,30.0,L2 Active Power,kW,6.99
541537,Meadow Farm Estate S/S,2023-08-08 01:10:00+00:00,feeder,30.0,L1 Active Power,kW,2.98
541537,Meadow Farm Estate S/S,2023-08-08 01:10:00+00:00,feeder,30.0,N Current (RMS),A,26.1
541537,Meadow Farm Estate S/S,2023-08-08 01:10:00+00:00,feeder,30.0,L3 Current (RMS),A,38.4
541537,Meadow Farm Estate S/S,2023-08-08 01:10:00+00:00,feeder,30.0,L2 Current (RMS),A,31.5
541537,Meadow Farm Estate S/S,2023-08-08 01:10:00+00:00,feeder,30.0,L1 Current (RMS),A,15.0
541537,Meadow Farm Estate S/S,2023-08-08 01:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.06
541537,Meadow Farm Estate S/S,2023-08-08 01:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.74
541537,Meadow Farm Estate S/S,2023-08-08 01:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.44
541537,Meadow Farm Estate S/S,2023-08-08 01:10:00+00:00,feeder,20.0,L3 Active Power,kW,15.54
541537,Meadow Farm Estate S/S,2023-08-08 01:10:00+00:00,feeder,20.0,L2 Active Power,kW,2.57
541537,Meadow Farm Estate S/S,2023-08-08 01:10:00+00:00,feeder,20.0,L1 Active Power,kW,4.69
541537,Meadow Farm Estate S/S,2023-08-08 01:10:00+00:00,feeder,20.0,N Current (RMS),A,58.9
541537,Meadow Farm Estate S/S,2023-08-08 01:10:00+00:00,feeder,20.0,L3 Current (RMS),A,65.2
541537,Meadow Farm Estate S/S,2023-08-08 01:10:00+00:00,feeder,20.0,L2 Current (RMS),A,12.3
541537,Meadow Farm Estate S/S,2023-08-08 01:10:00+00:00,feeder,20.0,L1 Current (RMS),A,23.0
541537,Meadow Farm Estate S/S,2023-08-08 01:10:00+00:00,transformer,,Temperature,C,27.8
541537,Meadow Farm Estate S/S,2023-08-08 01:10:00+00:00,busbar,,L3 Voltage THD,%,2.74
541537,Meadow Farm Estate S/S,2023-08-08 01:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.58
541537,Meadow Farm Estate S/S,2023-08-08 01:10:00+00:00,busbar,,L2 Voltage THD,%,2.95
541537,Meadow Farm Estate S/S,2023-08-08 01:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.84
541537,Meadow Farm Estate S/S,2023-08-08 01:10:00+00:00,busbar,,L1 Voltage THD,%,2.98
541537,Meadow Farm Estate S/S,2023-08-08 01:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.08
541537,Meadow Farm Estate S/S,2023-08-08 01:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.85
541537,Meadow Farm Estate S/S,2023-08-08 01:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.07
541537,Meadow Farm Estate S/S,2023-08-08 01:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.62
541537,Meadow Farm Estate S/S,2023-08-08 01:10:00+00:00,busbar,,L3 Active Power,kW,31.61
541537,Meadow Farm Estate S/S,2023-08-08 01:10:00+00:00,busbar,,L2 Active Power,kW,26.3
541537,Meadow Farm Estate S/S,2023-08-08 01:10:00+00:00,busbar,,L1 Active Power,kW,12.89
541537,Meadow Farm Estate S/S,2023-08-08 01:10:00+00:00,busbar,,N Current (RMS),A,88.9
541537,Meadow Farm Estate S/S,2023-08-08 01:10:00+00:00,busbar,,L3 Current (RMS),A,136.1
541537,Meadow Farm Estate S/S,2023-08-08 01:10:00+00:00,busbar,,L2 Current (RMS),A,115.1
541537,Meadow Farm Estate S/S,2023-08-08 01:10:00+00:00,busbar,,L1 Current (RMS),A,65.5
541537,Meadow Farm Estate S/S,2023-08-08 01:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
541537,Meadow Farm Estate S/S,2023-08-08 01:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.53
541537,Meadow Farm Estate S/S,2023-08-08 01:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.96
541537,Meadow Farm Estate S/S,2023-08-08 01:00:00+00:00,feeder,,L3 Active Power,kW,1.35
541537,Meadow Farm Estate S/S,2023-08-08 01:00:00+00:00,feeder,,L2 Active Power,kW,14.6
541537,Meadow Farm Estate S/S,2023-08-08 01:00:00+00:00,feeder,,L1 Active Power,kW,2.94
541537,Meadow Farm Estate S/S,2023-08-08 01:00:00+00:00,feeder,,N Current (RMS),A,48.6
541537,Meadow Farm Estate S/S,2023-08-08 01:00:00+00:00,feeder,,L3 Current (RMS),A,7.6
541537,Meadow Farm Estate S/S,2023-08-08 01:00:00+00:00,feeder,,L2 Current (RMS),A,61.2
541537,Meadow Farm Estate S/S,2023-08-08 01:00:00+00:00,feeder,,L1 Current (RMS),A,15.4
541537,Meadow Farm Estate S/S,2023-08-08 01:00:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.51
541537,Meadow Farm Estate S/S,2023-08-08 01:00:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.12
541537,Meadow Farm Estate S/S,2023-08-08 01:00:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.3
541537,Meadow Farm Estate S/S,2023-08-08 01:00:00+00:00,feeder,50.0,L3 Active Power,kW,1.69
541537,Meadow Farm Estate S/S,2023-08-08 01:00:00+00:00,feeder,50.0,L2 Active Power,kW,1.81
541537,Meadow Farm Estate S/S,2023-08-08 01:00:00+00:00,feeder,50.0,L1 Active Power,kW,0.61
541537,Meadow Farm Estate S/S,2023-08-08 01:00:00+00:00,feeder,50.0,N Current (RMS),A,6.1
541537,Meadow Farm Estate S/S,2023-08-08 01:00:00+00:00,feeder,50.0,L3 Current (RMS),A,8.0
541537,Meadow Farm Estate S/S,2023-08-08 01:00:00+00:00,feeder,50.0,L2 Current (RMS),A,9.5
541537,Meadow Farm Estate S/S,2023-08-08 01:00:00+00:00,feeder,50.0,L1 Current (RMS),A,3.2
541537,Meadow Farm Estate S/S,2023-08-08 01:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.72
541537,Meadow Farm Estate S/S,2023-08-08 01:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.5
541537,Meadow Farm Estate S/S,2023-08-08 01:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.28
541537,Meadow Farm Estate S/S,2023-08-08 01:00:00+00:00,feeder,40.0,L3 Active Power,kW,3.7
541537,Meadow Farm Estate S/S,2023-08-08 01:00:00+00:00,feeder,40.0,L2 Active Power,kW,1.64
541537,Meadow Farm Estate S/S,2023-08-08 01:00:00+00:00,feeder,40.0,L1 Active Power,kW,1.73
541537,Meadow Farm Estate S/S,2023-08-08 01:00:00+00:00,feeder,40.0,N Current (RMS),A,14.2
541537,Meadow Farm Estate S/S,2023-08-08 01:00:00+00:00,feeder,40.0,L3 Current (RMS),A,18.0
541537,Meadow Farm Estate S/S,2023-08-08 01:00:00+00:00,feeder,40.0,L2 Current (RMS),A,7.6
541537,Meadow Farm Estate S/S,2023-08-08 01:00:00+00:00,feeder,40.0,L1 Current (RMS),A,9.6
541537,Meadow Farm Estate S/S,2023-08-08 01:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.74
541537,Meadow Farm Estate S/S,2023-08-08 01:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.63
541537,Meadow Farm Estate S/S,2023-08-08 01:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.37
541537,Meadow Farm Estate S/S,2023-08-08 01:00:00+00:00,feeder,30.0,L3 Active Power,kW,9.31
541537,Meadow Farm Estate S/S,2023-08-08 01:00:00+00:00,feeder,30.0,L2 Active Power,kW,6.74
541537,Meadow Farm Estate S/S,2023-08-08 01:00:00+00:00,feeder,30.0,L1 Active Power,kW,3.31
541537,Meadow Farm Estate S/S,2023-08-08 01:00:00+00:00,feeder,30.0,N Current (RMS),A,27.4
541537,Meadow Farm Estate S/S,2023-08-08 01:00:00+00:00,feeder,30.0,L3 Current (RMS),A,40.2
541537,Meadow Farm Estate S/S,2023-08-08 01:00:00+00:00,feeder,30.0,L2 Current (RMS),A,30.3
541537,Meadow Farm Estate S/S,2023-08-08 01:00:00+00:00,feeder,30.0,L1 Current (RMS),A,15.8
541537,Meadow Farm Estate S/S,2023-08-08 01:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.03
541537,Meadow Farm Estate S/S,2023-08-08 01:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.27
541537,Meadow Farm Estate S/S,2023-08-08 01:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.56
541537,Meadow Farm Estate S/S,2023-08-08 01:00:00+00:00,feeder,20.0,L3 Active Power,kW,15.28
541537,Meadow Farm Estate S/S,2023-08-08 01:00:00+00:00,feeder,20.0,L2 Active Power,kW,4.04
541537,Meadow Farm Estate S/S,2023-08-08 01:00:00+00:00,feeder,20.0,L1 Active Power,kW,4.72
541537,Meadow Farm Estate S/S,2023-08-08 01:00:00+00:00,feeder,20.0,N Current (RMS),A,57.1
541537,Meadow Farm Estate S/S,2023-08-08 01:00:00+00:00,feeder,20.0,L3 Current (RMS),A,64.3
541537,Meadow Farm Estate S/S,2023-08-08 01:00:00+00:00,feeder,20.0,L2 Current (RMS),A,18.4
541537,Meadow Farm Estate S/S,2023-08-08 01:00:00+00:00,feeder,20.0,L1 Current (RMS),A,23.5
541537,Meadow Farm Estate S/S,2023-08-08 01:00:00+00:00,transformer,,Temperature,C,27.8
541537,Meadow Farm Estate S/S,2023-08-08 01:00:00+00:00,busbar,,L3 Voltage THD,%,2.8
541537,Meadow Farm Estate S/S,2023-08-08 01:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.37
541537,Meadow Farm Estate S/S,2023-08-08 01:00:00+00:00,busbar,,L2 Voltage THD,%,2.98
541537,Meadow Farm Estate S/S,2023-08-08 01:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.46
541537,Meadow Farm Estate S/S,2023-08-08 01:00:00+00:00,busbar,,L1 Voltage THD,%,3.02
541537,Meadow Farm Estate S/S,2023-08-08 01:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.83
541537,Meadow Farm Estate S/S,2023-08-08 01:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.01
541537,Meadow Farm Estate S/S,2023-08-08 01:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.05
541537,Meadow Farm Estate S/S,2023-08-08 01:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.48
541537,Meadow Farm Estate S/S,2023-08-08 01:00:00+00:00,busbar,,L3 Active Power,kW,31.33
541537,Meadow Farm Estate S/S,2023-08-08 01:00:00+00:00,busbar,,L2 Active Power,kW,28.83
541537,Meadow Farm Estate S/S,2023-08-08 01:00:00+00:00,busbar,,L1 Active Power,kW,13.31
541537,Meadow Farm Estate S/S,2023-08-08 01:00:00+00:00,busbar,,N Current (RMS),A,93.0
541537,Meadow Farm Estate S/S,2023-08-08 01:00:00+00:00,busbar,,L3 Current (RMS),A,135.6
541537,Meadow Farm Estate S/S,2023-08-08 01:00:00+00:00,busbar,,L2 Current (RMS),A,124.5
541537,Meadow Farm Estate S/S,2023-08-08 01:00:00+00:00,busbar,,L1 Current (RMS),A,66.8
541537,Meadow Farm Estate S/S,2023-08-08 00:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.86
541537,Meadow Farm Estate S/S,2023-08-08 00:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.5
541537,Meadow Farm Estate S/S,2023-08-08 00:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.87
541537,Meadow Farm Estate S/S,2023-08-08 00:50:00+00:00,feeder,,L3 Active Power,kW,1.92
541537,Meadow Farm Estate S/S,2023-08-08 00:50:00+00:00,feeder,,L2 Active Power,kW,13.21
541537,Meadow Farm Estate S/S,2023-08-08 00:50:00+00:00,feeder,,L1 Active Power,kW,4.03
541537,Meadow Farm Estate S/S,2023-08-08 00:50:00+00:00,feeder,,N Current (RMS),A,41.9
541537,Meadow Farm Estate S/S,2023-08-08 00:50:00+00:00,feeder,,L3 Current (RMS),A,10.5
541537,Meadow Farm Estate S/S,2023-08-08 00:50:00+00:00,feeder,,L2 Current (RMS),A,56.0
541537,Meadow Farm Estate S/S,2023-08-08 00:50:00+00:00,feeder,,L1 Current (RMS),A,19.9
541537,Meadow Farm Estate S/S,2023-08-08 00:50:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.69
541537,Meadow Farm Estate S/S,2023-08-08 00:50:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.1
541537,Meadow Farm Estate S/S,2023-08-08 00:50:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.29
541537,Meadow Farm Estate S/S,2023-08-08 00:50:00+00:00,feeder,50.0,L3 Active Power,kW,1.29
541537,Meadow Farm Estate S/S,2023-08-08 00:50:00+00:00,feeder,50.0,L2 Active Power,kW,1.87
541537,Meadow Farm Estate S/S,2023-08-08 00:50:00+00:00,feeder,50.0,L1 Active Power,kW,0.72
541537,Meadow Farm Estate S/S,2023-08-08 00:50:00+00:00,feeder,50.0,N Current (RMS),A,6.8
541537,Meadow Farm Estate S/S,2023-08-08 00:50:00+00:00,feeder,50.0,L3 Current (RMS),A,6.8
541537,Meadow Farm Estate S/S,2023-08-08 00:50:00+00:00,feeder,50.0,L2 Current (RMS),A,9.7
541537,Meadow Farm Estate S/S,2023-08-08 00:50:00+00:00,feeder,50.0,L1 Current (RMS),A,3.6
541537,Meadow Farm Estate S/S,2023-08-08 00:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.74
541537,Meadow Farm Estate S/S,2023-08-08 00:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.58
541537,Meadow Farm Estate S/S,2023-08-08 00:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.29
541537,Meadow Farm Estate S/S,2023-08-08 00:50:00+00:00,feeder,40.0,L3 Active Power,kW,2.65
541537,Meadow Farm Estate S/S,2023-08-08 00:50:00+00:00,feeder,40.0,L2 Active Power,kW,1.66
541537,Meadow Farm Estate S/S,2023-08-08 00:50:00+00:00,feeder,40.0,L1 Active Power,kW,1.59
541537,Meadow Farm Estate S/S,2023-08-08 00:50:00+00:00,feeder,40.0,N Current (RMS),A,10.7
541537,Meadow Farm Estate S/S,2023-08-08 00:50:00+00:00,feeder,40.0,L3 Current (RMS),A,14.1
541537,Meadow Farm Estate S/S,2023-08-08 00:50:00+00:00,feeder,40.0,L2 Current (RMS),A,7.8
541537,Meadow Farm Estate S/S,2023-08-08 00:50:00+00:00,feeder,40.0,L1 Current (RMS),A,9.1
541537,Meadow Farm Estate S/S,2023-08-08 00:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.79
541537,Meadow Farm Estate S/S,2023-08-08 00:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.76
541537,Meadow Farm Estate S/S,2023-08-08 00:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.42
541537,Meadow Farm Estate S/S,2023-08-08 00:50:00+00:00,feeder,30.0,L3 Active Power,kW,11.27
541537,Meadow Farm Estate S/S,2023-08-08 00:50:00+00:00,feeder,30.0,L2 Active Power,kW,6.74
541537,Meadow Farm Estate S/S,2023-08-08 00:50:00+00:00,feeder,30.0,L1 Active Power,kW,3.28
541537,Meadow Farm Estate S/S,2023-08-08 00:50:00+00:00,feeder,30.0,N Current (RMS),A,33.7
541537,Meadow Farm Estate S/S,2023-08-08 00:50:00+00:00,feeder,30.0,L3 Current (RMS),A,48.0
541537,Meadow Farm Estate S/S,2023-08-08 00:50:00+00:00,feeder,30.0,L2 Current (RMS),A,30.5
541537,Meadow Farm Estate S/S,2023-08-08 00:50:00+00:00,feeder,30.0,L1 Current (RMS),A,15.8
541537,Meadow Farm Estate S/S,2023-08-08 00:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.76
541537,Meadow Farm Estate S/S,2023-08-08 00:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.2
541537,Meadow Farm Estate S/S,2023-08-08 00:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.59
541537,Meadow Farm Estate S/S,2023-08-08 00:50:00+00:00,feeder,20.0,L3 Active Power,kW,15.41
541537,Meadow Farm Estate S/S,2023-08-08 00:50:00+00:00,feeder,20.0,L2 Active Power,kW,5.07
541537,Meadow Farm Estate S/S,2023-08-08 00:50:00+00:00,feeder,20.0,L1 Active Power,kW,4.47
541537,Meadow Farm Estate S/S,2023-08-08 00:50:00+00:00,feeder,20.0,N Current (RMS),A,57.9
541537,Meadow Farm Estate S/S,2023-08-08 00:50:00+00:00,feeder,20.0,L3 Current (RMS),A,65.0
541537,Meadow Farm Estate S/S,2023-08-08 00:50:00+00:00,feeder,20.0,L2 Current (RMS),A,22.2
541537,Meadow Farm Estate S/S,2023-08-08 00:50:00+00:00,feeder,20.0,L1 Current (RMS),A,22.7
541537,Meadow Farm Estate S/S,2023-08-08 00:50:00+00:00,transformer,,Temperature,C,27.9
541537,Meadow Farm Estate S/S,2023-08-08 00:50:00+00:00,busbar,,L3 Voltage THD,%,2.78
541537,Meadow Farm Estate S/S,2023-08-08 00:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.48
541537,Meadow Farm Estate S/S,2023-08-08 00:50:00+00:00,busbar,,L2 Voltage THD,%,2.96
541537,Meadow Farm Estate S/S,2023-08-08 00:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.61
541537,Meadow Farm Estate S/S,2023-08-08 00:50:00+00:00,busbar,,L1 Voltage THD,%,3.01
541537,Meadow Farm Estate S/S,2023-08-08 00:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.95
541537,Meadow Farm Estate S/S,2023-08-08 00:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.83
541537,Meadow Farm Estate S/S,2023-08-08 00:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.74
541537,Meadow Farm Estate S/S,2023-08-08 00:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.47
541537,Meadow Farm Estate S/S,2023-08-08 00:50:00+00:00,busbar,,L3 Active Power,kW,32.54
541537,Meadow Farm Estate S/S,2023-08-08 00:50:00+00:00,busbar,,L2 Active Power,kW,28.55
541537,Meadow Farm Estate S/S,2023-08-08 00:50:00+00:00,busbar,,L1 Active Power,kW,14.09
541537,Meadow Farm Estate S/S,2023-08-08 00:50:00+00:00,busbar,,N Current (RMS),A,95.4
541537,Meadow Farm Estate S/S,2023-08-08 00:50:00+00:00,busbar,,L3 Current (RMS),A,140.7
541537,Meadow Farm Estate S/S,2023-08-08 00:50:00+00:00,busbar,,L2 Current (RMS),A,123.7
541537,Meadow Farm Estate S/S,2023-08-08 00:50:00+00:00,busbar,,L1 Current (RMS),A,69.8
541537,Meadow Farm Estate S/S,2023-08-08 00:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.71
541537,Meadow Farm Estate S/S,2023-08-08 00:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.37
541537,Meadow Farm Estate S/S,2023-08-08 00:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.88
541537,Meadow Farm Estate S/S,2023-08-08 00:40:00+00:00,feeder,,L3 Active Power,kW,1.47
541537,Meadow Farm Estate S/S,2023-08-08 00:40:00+00:00,feeder,,L2 Active Power,kW,11.5
541537,Meadow Farm Estate S/S,2023-08-08 00:40:00+00:00,feeder,,L1 Active Power,kW,2.79
541537,Meadow Farm Estate S/S,2023-08-08 00:40:00+00:00,feeder,,N Current (RMS),A,37.0
541537,Meadow Farm Estate S/S,2023-08-08 00:40:00+00:00,feeder,,L3 Current (RMS),A,7.5
541537,Meadow Farm Estate S/S,2023-08-08 00:40:00+00:00,feeder,,L2 Current (RMS),A,48.8
541537,Meadow Farm Estate S/S,2023-08-08 00:40:00+00:00,feeder,,L1 Current (RMS),A,14.7
541537,Meadow Farm Estate S/S,2023-08-08 00:40:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.79
541537,Meadow Farm Estate S/S,2023-08-08 00:40:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.13
541537,Meadow Farm Estate S/S,2023-08-08 00:40:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.3
541537,Meadow Farm Estate S/S,2023-08-08 00:40:00+00:00,feeder,50.0,L3 Active Power,kW,1.26
541537,Meadow Farm Estate S/S,2023-08-08 00:40:00+00:00,feeder,50.0,L2 Active Power,kW,1.85
541537,Meadow Farm Estate S/S,2023-08-08 00:40:00+00:00,feeder,50.0,L1 Active Power,kW,0.68
541537,Meadow Farm Estate S/S,2023-08-08 00:40:00+00:00,feeder,50.0,N Current (RMS),A,7.3
541537,Meadow Farm Estate S/S,2023-08-08 00:40:00+00:00,feeder,50.0,L3 Current (RMS),A,7.0
541537,Meadow Farm Estate S/S,2023-08-08 00:40:00+00:00,feeder,50.0,L2 Current (RMS),A,9.7
541537,Meadow Farm Estate S/S,2023-08-08 00:40:00+00:00,feeder,50.0,L1 Current (RMS),A,3.5
541537,Meadow Farm Estate S/S,2023-08-08 00:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.75
541537,Meadow Farm Estate S/S,2023-08-08 00:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.54
541537,Meadow Farm Estate S/S,2023-08-08 00:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.33
541537,Meadow Farm Estate S/S,2023-08-08 00:40:00+00:00,feeder,40.0,L3 Active Power,kW,3.77
541537,Meadow Farm Estate S/S,2023-08-08 00:40:00+00:00,feeder,40.0,L2 Active Power,kW,1.44
541537,Meadow Farm Estate S/S,2023-08-08 00:40:00+00:00,feeder,40.0,L1 Active Power,kW,1.4
541537,Meadow Farm Estate S/S,2023-08-08 00:40:00+00:00,feeder,40.0,N Current (RMS),A,15.4
541537,Meadow Farm Estate S/S,2023-08-08 00:40:00+00:00,feeder,40.0,L3 Current (RMS),A,18.3
541537,Meadow Farm Estate S/S,2023-08-08 00:40:00+00:00,feeder,40.0,L2 Current (RMS),A,7.0
541537,Meadow Farm Estate S/S,2023-08-08 00:40:00+00:00,feeder,40.0,L1 Current (RMS),A,8.6
541537,Meadow Farm Estate S/S,2023-08-08 00:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.84
541537,Meadow Farm Estate S/S,2023-08-08 00:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.55
541537,Meadow Farm Estate S/S,2023-08-08 00:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.34
541537,Meadow Farm Estate S/S,2023-08-08 00:40:00+00:00,feeder,30.0,L3 Active Power,kW,9.66
541537,Meadow Farm Estate S/S,2023-08-08 00:40:00+00:00,feeder,30.0,L2 Active Power,kW,8.27
541537,Meadow Farm Estate S/S,2023-08-08 00:40:00+00:00,feeder,30.0,L1 Active Power,kW,3.51
541537,Meadow Farm Estate S/S,2023-08-08 00:40:00+00:00,feeder,30.0,N Current (RMS),A,30.0
541537,Meadow Farm Estate S/S,2023-08-08 00:40:00+00:00,feeder,30.0,L3 Current (RMS),A,41.8
541537,Meadow Farm Estate S/S,2023-08-08 00:40:00+00:00,feeder,30.0,L2 Current (RMS),A,36.7
541537,Meadow Farm Estate S/S,2023-08-08 00:40:00+00:00,feeder,30.0,L1 Current (RMS),A,16.5
541537,Meadow Farm Estate S/S,2023-08-08 00:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.85
541537,Meadow Farm Estate S/S,2023-08-08 00:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.15
541537,Meadow Farm Estate S/S,2023-08-08 00:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.34
541537,Meadow Farm Estate S/S,2023-08-08 00:40:00+00:00,feeder,20.0,L3 Active Power,kW,15.56
541537,Meadow Farm Estate S/S,2023-08-08 00:40:00+00:00,feeder,20.0,L2 Active Power,kW,5.07
541537,Meadow Farm Estate S/S,2023-08-08 00:40:00+00:00,feeder,20.0,L1 Active Power,kW,4.68
541537,Meadow Farm Estate S/S,2023-08-08 00:40:00+00:00,feeder,20.0,N Current (RMS),A,57.1
541537,Meadow Farm Estate S/S,2023-08-08 00:40:00+00:00,feeder,20.0,L3 Current (RMS),A,65.7
541537,Meadow Farm Estate S/S,2023-08-08 00:40:00+00:00,feeder,20.0,L2 Current (RMS),A,22.2
541537,Meadow Farm Estate S/S,2023-08-08 00:40:00+00:00,feeder,20.0,L1 Current (RMS),A,22.9
541537,Meadow Farm Estate S/S,2023-08-08 00:40:00+00:00,transformer,,Temperature,C,27.9
541537,Meadow Farm Estate S/S,2023-08-08 00:40:00+00:00,busbar,,L3 Voltage THD,%,2.77
541537,Meadow Farm Estate S/S,2023-08-08 00:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.12
