Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
541537,Meadow Farm Estate S/S,2023-08-08 00:40:00+00:00,busbar,,L2 Voltage THD,%,2.99
541537,Meadow Farm Estate S/S,2023-08-08 00:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.22
541537,Meadow Farm Estate S/S,2023-08-08 00:40:00+00:00,busbar,,L1 Voltage THD,%,3.01
541537,Meadow Farm Estate S/S,2023-08-08 00:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.54
541537,Meadow Farm Estate S/S,2023-08-08 00:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.95
541537,Meadow Farm Estate S/S,2023-08-08 00:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.44
541537,Meadow Farm Estate S/S,2023-08-08 00:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.2
541537,Meadow Farm Estate S/S,2023-08-08 00:40:00+00:00,busbar,,L3 Active Power,kW,31.73
541537,Meadow Farm Estate S/S,2023-08-08 00:40:00+00:00,busbar,,L2 Active Power,kW,28.13
541537,Meadow Farm Estate S/S,2023-08-08 00:40:00+00:00,busbar,,L1 Active Power,kW,13.06
541537,Meadow Farm Estate S/S,2023-08-08 00:40:00+00:00,busbar,,N Current (RMS),A,96.9
541537,Meadow Farm Estate S/S,2023-08-08 00:40:00+00:00,busbar,,L3 Current (RMS),A,137.6
541537,Meadow Farm Estate S/S,2023-08-08 00:40:00+00:00,busbar,,L2 Current (RMS),A,122.0
541537,Meadow Farm Estate S/S,2023-08-08 00:40:00+00:00,busbar,,L1 Current (RMS),A,65.5
541537,Meadow Farm Estate S/S,2023-08-08 00:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.72
541537,Meadow Farm Estate S/S,2023-08-08 00:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.21
541537,Meadow Farm Estate S/S,2023-08-08 00:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.78
541537,Meadow Farm Estate S/S,2023-08-08 00:30:00+00:00,feeder,,L3 Active Power,kW,1.41
541537,Meadow Farm Estate S/S,2023-08-08 00:30:00+00:00,feeder,,L2 Active Power,kW,11.46
541537,Meadow Farm Estate S/S,2023-08-08 00:30:00+00:00,feeder,,L1 Active Power,kW,2.82
541537,Meadow Farm Estate S/S,2023-08-08 00:30:00+00:00,feeder,,N Current (RMS),A,37.8
541537,Meadow Farm Estate S/S,2023-08-08 00:30:00+00:00,feeder,,L3 Current (RMS),A,7.3
541537,Meadow Farm Estate S/S,2023-08-08 00:30:00+00:00,feeder,,L2 Current (RMS),A,48.8
541537,Meadow Farm Estate S/S,2023-08-08 00:30:00+00:00,feeder,,L1 Current (RMS),A,14.7
541537,Meadow Farm Estate S/S,2023-08-08 00:30:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.78
541537,Meadow Farm Estate S/S,2023-08-08 00:30:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.25
541537,Meadow Farm Estate S/S,2023-08-08 00:30:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.24
541537,Meadow Farm Estate S/S,2023-08-08 00:30:00+00:00,feeder,50.0,L3 Active Power,kW,2.21
541537,Meadow Farm Estate S/S,2023-08-08 00:30:00+00:00,feeder,50.0,L2 Active Power,kW,1.62
541537,Meadow Farm Estate S/S,2023-08-08 00:30:00+00:00,feeder,50.0,L1 Active Power,kW,0.64
541537,Meadow Farm Estate S/S,2023-08-08 00:30:00+00:00,feeder,50.0,N Current (RMS),A,8.0
541537,Meadow Farm Estate S/S,2023-08-08 00:30:00+00:00,feeder,50.0,L3 Current (RMS),A,11.8
541537,Meadow Farm Estate S/S,2023-08-08 00:30:00+00:00,feeder,50.0,L2 Current (RMS),A,9.3
541537,Meadow Farm Estate S/S,2023-08-08 00:30:00+00:00,feeder,50.0,L1 Current (RMS),A,3.2
541537,Meadow Farm Estate S/S,2023-08-08 00:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.62
541537,Meadow Farm Estate S/S,2023-08-08 00:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.51
541537,Meadow Farm Estate S/S,2023-08-08 00:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.24
541537,Meadow Farm Estate S/S,2023-08-08 00:30:00+00:00,feeder,40.0,L3 Active Power,kW,3.46
541537,Meadow Farm Estate S/S,2023-08-08 00:30:00+00:00,feeder,40.0,L2 Active Power,kW,1.37
541537,Meadow Farm Estate S/S,2023-08-08 00:30:00+00:00,feeder,40.0,L1 Active Power,kW,1.52
541537,Meadow Farm Estate S/S,2023-08-08 00:30:00+00:00,feeder,40.0,N Current (RMS),A,14.2
541537,Meadow Farm Estate S/S,2023-08-08 00:30:00+00:00,feeder,40.0,L3 Current (RMS),A,17.3
541537,Meadow Farm Estate S/S,2023-08-08 00:30:00+00:00,feeder,40.0,L2 Current (RMS),A,6.7
541537,Meadow Farm Estate S/S,2023-08-08 00:30:00+00:00,feeder,40.0,L1 Current (RMS),A,8.9
541537,Meadow Farm Estate S/S,2023-08-08 00:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.34
541537,Meadow Farm Estate S/S,2023-08-08 00:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.73
541537,Meadow Farm Estate S/S,2023-08-08 00:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.29
541537,Meadow Farm Estate S/S,2023-08-08 00:30:00+00:00,feeder,30.0,L3 Active Power,kW,9.52
541537,Meadow Farm Estate S/S,2023-08-08 00:30:00+00:00,feeder,30.0,L2 Active Power,kW,10.26
541537,Meadow Farm Estate S/S,2023-08-08 00:30:00+00:00,feeder,30.0,L1 Active Power,kW,3.38
541537,Meadow Farm Estate S/S,2023-08-08 00:30:00+00:00,feeder,30.0,N Current (RMS),A,30.8
541537,Meadow Farm Estate S/S,2023-08-08 00:30:00+00:00,feeder,30.0,L3 Current (RMS),A,41.0
541537,Meadow Farm Estate S/S,2023-08-08 00:30:00+00:00,feeder,30.0,L2 Current (RMS),A,44.6
541537,Meadow Farm Estate S/S,2023-08-08 00:30:00+00:00,feeder,30.0,L1 Current (RMS),A,16.0
541537,Meadow Farm Estate S/S,2023-08-08 00:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.4
541537,Meadow Farm Estate S/S,2023-08-08 00:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.1
541537,Meadow Farm Estate S/S,2023-08-08 00:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.36
541537,Meadow Farm Estate S/S,2023-08-08 00:30:00+00:00,feeder,20.0,L3 Active Power,kW,11.64
541537,Meadow Farm Estate S/S,2023-08-08 00:30:00+00:00,feeder,20.0,L2 Active Power,kW,5.01
541537,Meadow Farm Estate S/S,2023-08-08 00:30:00+00:00,feeder,20.0,L1 Active Power,kW,4.82
541537,Meadow Farm Estate S/S,2023-08-08 00:30:00+00:00,feeder,20.0,N Current (RMS),A,42.4
541537,Meadow Farm Estate S/S,2023-08-08 00:30:00+00:00,feeder,20.0,L3 Current (RMS),A,50.9
541537,Meadow Farm Estate S/S,2023-08-08 00:30:00+00:00,feeder,20.0,L2 Current (RMS),A,22.1
541537,Meadow Farm Estate S/S,2023-08-08 00:30:00+00:00,feeder,20.0,L1 Current (RMS),A,23.6
541537,Meadow Farm Estate S/S,2023-08-08 00:30:00+00:00,transformer,,Temperature,C,28.0
541537,Meadow Farm Estate S/S,2023-08-08 00:30:00+00:00,busbar,,L3 Voltage THD,%,2.86
541537,Meadow Farm Estate S/S,2023-08-08 00:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.95
541537,Meadow Farm Estate S/S,2023-08-08 00:30:00+00:00,busbar,,L2 Voltage THD,%,3.07
541537,Meadow Farm Estate S/S,2023-08-08 00:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.93
541537,Meadow Farm Estate S/S,2023-08-08 00:30:00+00:00,busbar,,L1 Voltage THD,%,3.07
541537,Meadow Farm Estate S/S,2023-08-08 00:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.26
541537,Meadow Farm Estate S/S,2023-08-08 00:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.86
541537,Meadow Farm Estate S/S,2023-08-08 00:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.6
541537,Meadow Farm Estate S/S,2023-08-08 00:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.91
541537,Meadow Farm Estate S/S,2023-08-08 00:30:00+00:00,busbar,,L3 Active Power,kW,28.24
541537,Meadow Farm Estate S/S,2023-08-08 00:30:00+00:00,busbar,,L2 Active Power,kW,29.74
541537,Meadow Farm Estate S/S,2023-08-08 00:30:00+00:00,busbar,,L1 Active Power,kW,13.18
541537,Meadow Farm Estate S/S,2023-08-08 00:30:00+00:00,busbar,,N Current (RMS),A,88.0
541537,Meadow Farm Estate S/S,2023-08-08 00:30:00+00:00,busbar,,L3 Current (RMS),A,124.2
541537,Meadow Farm Estate S/S,2023-08-08 00:30:00+00:00,busbar,,L2 Current (RMS),A,129.0
541537,Meadow Farm Estate S/S,2023-08-08 00:30:00+00:00,busbar,,L1 Current (RMS),A,65.9
541537,Meadow Farm Estate S/S,2023-08-08 00:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.65
541537,Meadow Farm Estate S/S,2023-08-08 00:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.43
541537,Meadow Farm Estate S/S,2023-08-08 00:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.68
541537,Meadow Farm Estate S/S,2023-08-08 00:20:00+00:00,feeder,,L3 Active Power,kW,1.65
541537,Meadow Farm Estate S/S,2023-08-08 00:20:00+00:00,feeder,,L2 Active Power,kW,11.25
541537,Meadow Farm Estate S/S,2023-08-08 00:20:00+00:00,feeder,,L1 Active Power,kW,4.31
541537,Meadow Farm Estate S/S,2023-08-08 00:20:00+00:00,feeder,,N Current (RMS),A,35.6
541537,Meadow Farm Estate S/S,2023-08-08 00:20:00+00:00,feeder,,L3 Current (RMS),A,8.1
541537,Meadow Farm Estate S/S,2023-08-08 00:20:00+00:00,feeder,,L2 Current (RMS),A,47.8
541537,Meadow Farm Estate S/S,2023-08-08 00:20:00+00:00,feeder,,L1 Current (RMS),A,20.7
541537,Meadow Farm Estate S/S,2023-08-08 00:20:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.77
541537,Meadow Farm Estate S/S,2023-08-08 00:20:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.28
541537,Meadow Farm Estate S/S,2023-08-08 00:20:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.25
541537,Meadow Farm Estate S/S,2023-08-08 00:20:00+00:00,feeder,50.0,L3 Active Power,kW,1.38
541537,Meadow Farm Estate S/S,2023-08-08 00:20:00+00:00,feeder,50.0,L2 Active Power,kW,1.66
541537,Meadow Farm Estate S/S,2023-08-08 00:20:00+00:00,feeder,50.0,L1 Active Power,kW,0.68
541537,Meadow Farm Estate S/S,2023-08-08 00:20:00+00:00,feeder,50.0,N Current (RMS),A,7.0
541537,Meadow Farm Estate S/S,2023-08-08 00:20:00+00:00,feeder,50.0,L3 Current (RMS),A,7.4
541537,Meadow Farm Estate S/S,2023-08-08 00:20:00+00:00,feeder,50.0,L2 Current (RMS),A,9.5
541537,Meadow Farm Estate S/S,2023-08-08 00:20:00+00:00,feeder,50.0,L1 Current (RMS),A,3.4
541537,Meadow Farm Estate S/S,2023-08-08 00:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.7
541537,Meadow Farm Estate S/S,2023-08-08 00:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.62
541537,Meadow Farm Estate S/S,2023-08-08 00:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.33
541537,Meadow Farm Estate S/S,2023-08-08 00:20:00+00:00,feeder,40.0,L3 Active Power,kW,3.18
541537,Meadow Farm Estate S/S,2023-08-08 00:20:00+00:00,feeder,40.0,L2 Active Power,kW,1.31
541537,Meadow Farm Estate S/S,2023-08-08 00:20:00+00:00,feeder,40.0,L1 Active Power,kW,1.53
541537,Meadow Farm Estate S/S,2023-08-08 00:20:00+00:00,feeder,40.0,N Current (RMS),A,13.4
541537,Meadow Farm Estate S/S,2023-08-08 00:20:00+00:00,feeder,40.0,L3 Current (RMS),A,16.4
541537,Meadow Farm Estate S/S,2023-08-08 00:20:00+00:00,feeder,40.0,L2 Current (RMS),A,6.7
541537,Meadow Farm Estate S/S,2023-08-08 00:20:00+00:00,feeder,40.0,L1 Current (RMS),A,9.1
541537,Meadow Farm Estate S/S,2023-08-08 00:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.63
541537,Meadow Farm Estate S/S,2023-08-08 00:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.76
541537,Meadow Farm Estate S/S,2023-08-08 00:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.57
541537,Meadow Farm Estate S/S,2023-08-08 00:20:00+00:00,feeder,30.0,L3 Active Power,kW,9.26
541537,Meadow Farm Estate S/S,2023-08-08 00:20:00+00:00,feeder,30.0,L2 Active Power,kW,10.05
541537,Meadow Farm Estate S/S,2023-08-08 00:20:00+00:00,feeder,30.0,L1 Active Power,kW,3.33
541537,Meadow Farm Estate S/S,2023-08-08 00:20:00+00:00,feeder,30.0,N Current (RMS),A,31.7
541537,Meadow Farm Estate S/S,2023-08-08 00:20:00+00:00,feeder,30.0,L3 Current (RMS),A,40.0
541537,Meadow Farm Estate S/S,2023-08-08 00:20:00+00:00,feeder,30.0,L2 Current (RMS),A,43.8
541537,Meadow Farm Estate S/S,2023-08-08 00:20:00+00:00,feeder,30.0,L1 Current (RMS),A,16.2
541537,Meadow Farm Estate S/S,2023-08-08 00:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.59
541537,Meadow Farm Estate S/S,2023-08-08 00:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.26
541537,Meadow Farm Estate S/S,2023-08-08 00:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.43
541537,Meadow Farm Estate S/S,2023-08-08 00:20:00+00:00,feeder,20.0,L3 Active Power,kW,9.82
541537,Meadow Farm Estate S/S,2023-08-08 00:20:00+00:00,feeder,20.0,L2 Active Power,kW,5.87
541537,Meadow Farm Estate S/S,2023-08-08 00:20:00+00:00,feeder,20.0,L1 Active Power,kW,4.9
541537,Meadow Farm Estate S/S,2023-08-08 00:20:00+00:00,feeder,20.0,N Current (RMS),A,31.2
541537,Meadow Farm Estate S/S,2023-08-08 00:20:00+00:00,feeder,20.0,L3 Current (RMS),A,42.1
541537,Meadow Farm Estate S/S,2023-08-08 00:20:00+00:00,feeder,20.0,L2 Current (RMS),A,25.1
541537,Meadow Farm Estate S/S,2023-08-08 00:20:00+00:00,feeder,20.0,L1 Current (RMS),A,23.8
541537,Meadow Farm Estate S/S,2023-08-08 00:20:00+00:00,transformer,,Temperature,C,28.2
541537,Meadow Farm Estate S/S,2023-08-08 00:20:00+00:00,busbar,,L3 Voltage THD,%,2.86
541537,Meadow Farm Estate S/S,2023-08-08 00:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.4
541537,Meadow Farm Estate S/S,2023-08-08 00:20:00+00:00,busbar,,L2 Voltage THD,%,3.02
541537,Meadow Farm Estate S/S,2023-08-08 00:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.31
541537,Meadow Farm Estate S/S,2023-08-08 00:20:00+00:00,busbar,,L1 Voltage THD,%,3.04
541537,Meadow Farm Estate S/S,2023-08-08 00:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.59
541537,Meadow Farm Estate S/S,2023-08-08 00:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.35
541537,Meadow Farm Estate S/S,2023-08-08 00:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.35
541537,Meadow Farm Estate S/S,2023-08-08 00:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.26
541537,Meadow Farm Estate S/S,2023-08-08 00:20:00+00:00,busbar,,L3 Active Power,kW,25.3
541537,Meadow Farm Estate S/S,2023-08-08 00:20:00+00:00,busbar,,L2 Active Power,kW,30.14
541537,Meadow Farm Estate S/S,2023-08-08 00:20:00+00:00,busbar,,L1 Active Power,kW,14.75
541537,Meadow Farm Estate S/S,2023-08-08 00:20:00+00:00,busbar,,N Current (RMS),A,80.0
541537,Meadow Farm Estate S/S,2023-08-08 00:20:00+00:00,busbar,,L3 Current (RMS),A,112.0
541537,Meadow Farm Estate S/S,2023-08-08 00:20:00+00:00,busbar,,L2 Current (RMS),A,130.7
541537,Meadow Farm Estate S/S,2023-08-08 00:20:00+00:00,busbar,,L1 Current (RMS),A,71.9
541537,Meadow Farm Estate S/S,2023-08-08 00:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.85
541537,Meadow Farm Estate S/S,2023-08-08 00:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.58
541537,Meadow Farm Estate S/S,2023-08-08 00:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.65
541537,Meadow Farm Estate S/S,2023-08-08 00:10:00+00:00,feeder,,L3 Active Power,kW,2.01
541537,Meadow Farm Estate S/S,2023-08-08 00:10:00+00:00,feeder,,L2 Active Power,kW,11.25
541537,Meadow Farm Estate S/S,2023-08-08 00:10:00+00:00,feeder,,L1 Active Power,kW,3.11
541537,Meadow Farm Estate S/S,2023-08-08 00:10:00+00:00,feeder,,N Current (RMS),A,36.3
541537,Meadow Farm Estate S/S,2023-08-08 00:10:00+00:00,feeder,,L3 Current (RMS),A,10.9
541537,Meadow Farm Estate S/S,2023-08-08 00:10:00+00:00,feeder,,L2 Current (RMS),A,48.0
541537,Meadow Farm Estate S/S,2023-08-08 00:10:00+00:00,feeder,,L1 Current (RMS),A,15.4
541537,Meadow Farm Estate S/S,2023-08-08 00:10:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.65
541537,Meadow Farm Estate S/S,2023-08-08 00:10:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.21
541537,Meadow Farm Estate S/S,2023-08-08 00:10:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.28
541537,Meadow Farm Estate S/S,2023-08-08 00:10:00+00:00,feeder,50.0,L3 Active Power,kW,1.5
541537,Meadow Farm Estate S/S,2023-08-08 00:10:00+00:00,feeder,50.0,L2 Active Power,kW,2.01
541537,Meadow Farm Estate S/S,2023-08-08 00:10:00+00:00,feeder,50.0,L1 Active Power,kW,0.68
541537,Meadow Farm Estate S/S,2023-08-08 00:10:00+00:00,feeder,50.0,N Current (RMS),A,7.9
541537,Meadow Farm Estate S/S,2023-08-08 00:10:00+00:00,feeder,50.0,L3 Current (RMS),A,7.6
541537,Meadow Farm Estate S/S,2023-08-08 00:10:00+00:00,feeder,50.0,L2 Current (RMS),A,10.8
541537,Meadow Farm Estate S/S,2023-08-08 00:10:00+00:00,feeder,50.0,L1 Current (RMS),A,3.4
541537,Meadow Farm Estate S/S,2023-08-08 00:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.64
541537,Meadow Farm Estate S/S,2023-08-08 00:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.6
541537,Meadow Farm Estate S/S,2023-08-08 00:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.23
541537,Meadow Farm Estate S/S,2023-08-08 00:10:00+00:00,feeder,40.0,L3 Active Power,kW,2.51
541537,Meadow Farm Estate S/S,2023-08-08 00:10:00+00:00,feeder,40.0,L2 Active Power,kW,1.34
541537,Meadow Farm Estate S/S,2023-08-08 00:10:00+00:00,feeder,40.0,L1 Active Power,kW,1.63
541537,Meadow Farm Estate S/S,2023-08-08 00:10:00+00:00,feeder,40.0,N Current (RMS),A,9.8
541537,Meadow Farm Estate S/S,2023-08-08 00:10:00+00:00,feeder,40.0,L3 Current (RMS),A,13.2
541537,Meadow Farm Estate S/S,2023-08-08 00:10:00+00:00,feeder,40.0,L2 Current (RMS),A,6.8
541537,Meadow Farm Estate S/S,2023-08-08 00:10:00+00:00,feeder,40.0,L1 Current (RMS),A,9.2
541537,Meadow Farm Estate S/S,2023-08-08 00:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.82
541537,Meadow Farm Estate S/S,2023-08-08 00:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.99
541537,Meadow Farm Estate S/S,2023-08-08 00:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.54
541537,Meadow Farm Estate S/S,2023-08-08 00:10:00+00:00,feeder,30.0,L3 Active Power,kW,10.29
541537,Meadow Farm Estate S/S,2023-08-08 00:10:00+00:00,feeder,30.0,L2 Active Power,kW,6.97
541537,Meadow Farm Estate S/S,2023-08-08 00:10:00+00:00,feeder,30.0,L1 Active Power,kW,3.17
541537,Meadow Farm Estate S/S,2023-08-08 00:10:00+00:00,feeder,30.0,N Current (RMS),A,31.8
541537,Meadow Farm Estate S/S,2023-08-08 00:10:00+00:00,feeder,30.0,L3 Current (RMS),A,44.6
541537,Meadow Farm Estate S/S,2023-08-08 00:10:00+00:00,feeder,30.0,L2 Current (RMS),A,32.0
541537,Meadow Farm Estate S/S,2023-08-08 00:10:00+00:00,feeder,30.0,L1 Current (RMS),A,15.6
541537,Meadow Farm Estate S/S,2023-08-08 00:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.96
541537,Meadow Farm Estate S/S,2023-08-08 00:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.45
541537,Meadow Farm Estate S/S,2023-08-08 00:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.53
541537,Meadow Farm Estate S/S,2023-08-08 00:10:00+00:00,feeder,20.0,L3 Active Power,kW,9.58
541537,Meadow Farm Estate S/S,2023-08-08 00:10:00+00:00,feeder,20.0,L2 Active Power,kW,3.3
541537,Meadow Farm Estate S/S,2023-08-08 00:10:00+00:00,feeder,20.0,L1 Active Power,kW,4.58
541537,Meadow Farm Estate S/S,2023-08-08 00:10:00+00:00,feeder,20.0,N Current (RMS),A,35.6
541537,Meadow Farm Estate S/S,2023-08-08 00:10:00+00:00,feeder,20.0,L3 Current (RMS),A,41.5
541537,Meadow Farm Estate S/S,2023-08-08 00:10:00+00:00,feeder,20.0,L2 Current (RMS),A,15.7
541537,Meadow Farm Estate S/S,2023-08-08 00:10:00+00:00,feeder,20.0,L1 Current (RMS),A,23.1
541537,Meadow Farm Estate S/S,2023-08-08 00:10:00+00:00,transformer,,Temperature,C,28.3
541537,Meadow Farm Estate S/S,2023-08-08 00:10:00+00:00,busbar,,L3 Voltage THD,%,2.85
541537,Meadow Farm Estate S/S,2023-08-08 00:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.58
541537,Meadow Farm Estate S/S,2023-08-08 00:10:00+00:00,busbar,,L2 Voltage THD,%,3.07
541537,Meadow Farm Estate S/S,2023-08-08 00:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.63
541537,Meadow Farm Estate S/S,2023-08-08 00:10:00+00:00,busbar,,L1 Voltage THD,%,3.07
541537,Meadow Farm Estate S/S,2023-08-08 00:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.82
541537,Meadow Farm Estate S/S,2023-08-08 00:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.93
541537,Meadow Farm Estate S/S,2023-08-08 00:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.83
541537,Meadow Farm Estate S/S,2023-08-08 00:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.24
541537,Meadow Farm Estate S/S,2023-08-08 00:10:00+00:00,busbar,,L3 Active Power,kW,25.88
541537,Meadow Farm Estate S/S,2023-08-08 00:10:00+00:00,busbar,,L2 Active Power,kW,24.86
541537,Meadow Farm Estate S/S,2023-08-08 00:10:00+00:00,busbar,,L1 Active Power,kW,13.17
541537,Meadow Farm Estate S/S,2023-08-08 00:10:00+00:00,busbar,,N Current (RMS),A,78.5
541537,Meadow Farm Estate S/S,2023-08-08 00:10:00+00:00,busbar,,L3 Current (RMS),A,115.1
541537,Meadow Farm Estate S/S,2023-08-08 00:10:00+00:00,busbar,,L2 Current (RMS),A,110.7
541537,Meadow Farm Estate S/S,2023-08-08 00:10:00+00:00,busbar,,L1 Current (RMS),A,66.3
541537,Meadow Farm Estate S/S,2023-08-08 00:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.93
541537,Meadow Farm Estate S/S,2023-08-08 00:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.62
541537,Meadow Farm Estate S/S,2023-08-08 00:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.77
541537,Meadow Farm Estate S/S,2023-08-08 00:00:00+00:00,feeder,,L3 Active Power,kW,1.51
541537,Meadow Farm Estate S/S,2023-08-08 00:00:00+00:00,feeder,,L2 Active Power,kW,11.64
541537,Meadow Farm Estate S/S,2023-08-08 00:00:00+00:00,feeder,,L1 Active Power,kW,3.21
541537,Meadow Farm Estate S/S,2023-08-08 00:00:00+00:00,feeder,,N Current (RMS),A,38.7
541537,Meadow Farm Estate S/S,2023-08-08 00:00:00+00:00,feeder,,L3 Current (RMS),A,8.2
541537,Meadow Farm Estate S/S,2023-08-08 00:00:00+00:00,feeder,,L2 Current (RMS),A,49.7
541537,Meadow Farm Estate S/S,2023-08-08 00:00:00+00:00,feeder,,L1 Current (RMS),A,15.9
541537,Meadow Farm Estate S/S,2023-08-08 00:00:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.38
541537,Meadow Farm Estate S/S,2023-08-08 00:00:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.28
541537,Meadow Farm Estate S/S,2023-08-08 00:00:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.23
541537,Meadow Farm Estate S/S,2023-08-08 00:00:00+00:00,feeder,50.0,L3 Active Power,kW,2.38
541537,Meadow Farm Estate S/S,2023-08-08 00:00:00+00:00,feeder,50.0,L2 Active Power,kW,1.9
541537,Meadow Farm Estate S/S,2023-08-08 00:00:00+00:00,feeder,50.0,L1 Active Power,kW,0.67
541537,Meadow Farm Estate S/S,2023-08-08 00:00:00+00:00,feeder,50.0,N Current (RMS),A,7.8
541537,Meadow Farm Estate S/S,2023-08-08 00:00:00+00:00,feeder,50.0,L3 Current (RMS),A,11.7
541537,Meadow Farm Estate S/S,2023-08-08 00:00:00+00:00,feeder,50.0,L2 Current (RMS),A,10.4
541537,Meadow Farm Estate S/S,2023-08-08 00:00:00+00:00,feeder,50.0,L1 Current (RMS),A,3.3
541537,Meadow Farm Estate S/S,2023-08-08 00:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.78
541537,Meadow Farm Estate S/S,2023-08-08 00:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.62
541537,Meadow Farm Estate S/S,2023-08-08 00:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.14
541537,Meadow Farm Estate S/S,2023-08-08 00:00:00+00:00,feeder,40.0,L3 Active Power,kW,2.72
541537,Meadow Farm Estate S/S,2023-08-08 00:00:00+00:00,feeder,40.0,L2 Active Power,kW,1.51
541537,Meadow Farm Estate S/S,2023-08-08 00:00:00+00:00,feeder,40.0,L1 Active Power,kW,1.8
541537,Meadow Farm Estate S/S,2023-08-08 00:00:00+00:00,feeder,40.0,N Current (RMS),A,10.4
541537,Meadow Farm Estate S/S,2023-08-08 00:00:00+00:00,feeder,40.0,L3 Current (RMS),A,14.7
541537,Meadow Farm Estate S/S,2023-08-08 00:00:00+00:00,feeder,40.0,L2 Current (RMS),A,7.3
541537,Meadow Farm Estate S/S,2023-08-08 00:00:00+00:00,feeder,40.0,L1 Current (RMS),A,9.6
541537,Meadow Farm Estate S/S,2023-08-08 00:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.06
541537,Meadow Farm Estate S/S,2023-08-08 00:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.86
541537,Meadow Farm Estate S/S,2023-08-08 00:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.19
541537,Meadow Farm Estate S/S,2023-08-08 00:00:00+00:00,feeder,30.0,L3 Active Power,kW,11.22
541537,Meadow Farm Estate S/S,2023-08-08 00:00:00+00:00,feeder,30.0,L2 Active Power,kW,6.69
541537,Meadow Farm Estate S/S,2023-08-08 00:00:00+00:00,feeder,30.0,L1 Active Power,kW,3.76
541537,Meadow Farm Estate S/S,2023-08-08 00:00:00+00:00,feeder,30.0,N Current (RMS),A,33.6
541537,Meadow Farm Estate S/S,2023-08-08 00:00:00+00:00,feeder,30.0,L3 Current (RMS),A,48.5
541537,Meadow Farm Estate S/S,2023-08-08 00:00:00+00:00,feeder,30.0,L2 Current (RMS),A,30.8
541537,Meadow Farm Estate S/S,2023-08-08 00:00:00+00:00,feeder,30.0,L1 Current (RMS),A,17.4
541537,Meadow Farm Estate S/S,2023-08-08 00:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.7
541537,Meadow Farm Estate S/S,2023-08-08 00:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.32
541537,Meadow Farm Estate S/S,2023-08-08 00:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.52
541537,Meadow Farm Estate S/S,2023-08-08 00:00:00+00:00,feeder,20.0,L3 Active Power,kW,9.68
541537,Meadow Farm Estate S/S,2023-08-08 00:00:00+00:00,feeder,20.0,L2 Active Power,kW,3.31
541537,Meadow Farm Estate S/S,2023-08-08 00:00:00+00:00,feeder,20.0,L1 Active Power,kW,4.54
541537,Meadow Farm Estate S/S,2023-08-08 00:00:00+00:00,feeder,20.0,N Current (RMS),A,36.2
541537,Meadow Farm Estate S/S,2023-08-08 00:00:00+00:00,feeder,20.0,L3 Current (RMS),A,41.7
541537,Meadow Farm Estate S/S,2023-08-08 00:00:00+00:00,feeder,20.0,L2 Current (RMS),A,15.0
541537,Meadow Farm Estate S/S,2023-08-08 00:00:00+00:00,feeder,20.0,L1 Current (RMS),A,23.0
541537,Meadow Farm Estate S/S,2023-08-08 00:00:00+00:00,transformer,,Temperature,C,28.4
541537,Meadow Farm Estate S/S,2023-08-08 00:00:00+00:00,busbar,,L3 Voltage THD,%,2.82
541537,Meadow Farm Estate S/S,2023-08-08 00:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.25
541537,Meadow Farm Estate S/S,2023-08-08 00:00:00+00:00,busbar,,L2 Voltage THD,%,3.06
541537,Meadow Farm Estate S/S,2023-08-08 00:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.32
541537,Meadow Farm Estate S/S,2023-08-08 00:00:00+00:00,busbar,,L1 Voltage THD,%,3.05
541537,Meadow Farm Estate S/S,2023-08-08 00:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.45
541537,Meadow Farm Estate S/S,2023-08-08 00:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.86
541537,Meadow Farm Estate S/S,2023-08-08 00:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.7
541537,Meadow Farm Estate S/S,2023-08-08 00:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.86
541537,Meadow Farm Estate S/S,2023-08-08 00:00:00+00:00,busbar,,L3 Active Power,kW,27.5
541537,Meadow Farm Estate S/S,2023-08-08 00:00:00+00:00,busbar,,L2 Active Power,kW,25.05
541537,Meadow Farm Estate S/S,2023-08-08 00:00:00+00:00,busbar,,L1 Active Power,kW,13.98
541537,Meadow Farm Estate S/S,2023-08-08 00:00:00+00:00,busbar,,N Current (RMS),A,80.2
541537,Meadow Farm Estate S/S,2023-08-08 00:00:00+00:00,busbar,,L3 Current (RMS),A,121.5
541537,Meadow Farm Estate S/S,2023-08-08 00:00:00+00:00,busbar,,L2 Current (RMS),A,111.4
541537,Meadow Farm Estate S/S,2023-08-08 00:00:00+00:00,busbar,,L1 Current (RMS),A,68.6
541537,Meadow Farm Estate S/S,2023-08-09 23:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.83
541537,Meadow Farm Estate S/S,2023-08-09 23:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.67
541537,Meadow Farm Estate S/S,2023-08-09 23:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.05
541537,Meadow Farm Estate S/S,2023-08-09 23:50:00+00:00,feeder,,L3 Active Power,kW,1.69
541537,Meadow Farm Estate S/S,2023-08-09 23:50:00+00:00,feeder,,L2 Active Power,kW,3.55
541537,Meadow Farm Estate S/S,2023-08-09 23:50:00+00:00,feeder,,L1 Active Power,kW,7.01
541537,Meadow Farm Estate S/S,2023-08-09 23:50:00+00:00,feeder,,N Current (RMS),A,26.3
541537,Meadow Farm Estate S/S,2023-08-09 23:50:00+00:00,feeder,,L3 Current (RMS),A,8.6
541537,Meadow Farm Estate S/S,2023-08-09 23:50:00+00:00,feeder,,L2 Current (RMS),A,18.2
541537,Meadow Farm Estate S/S,2023-08-09 23:50:00+00:00,feeder,,L1 Current (RMS),A,30.0
541537,Meadow Farm Estate S/S,2023-08-09 23:50:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.31
541537,Meadow Farm Estate S/S,2023-08-09 23:50:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.26
541537,Meadow Farm Estate S/S,2023-08-09 23:50:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.31
541537,Meadow Farm Estate S/S,2023-08-09 23:50:00+00:00,feeder,50.0,L3 Active Power,kW,2.45
541537,Meadow Farm Estate S/S,2023-08-09 23:50:00+00:00,feeder,50.0,L2 Active Power,kW,1.87
541537,Meadow Farm Estate S/S,2023-08-09 23:50:00+00:00,feeder,50.0,L1 Active Power,kW,0.98
541537,Meadow Farm Estate S/S,2023-08-09 23:50:00+00:00,feeder,50.0,N Current (RMS),A,8.3
541537,Meadow Farm Estate S/S,2023-08-09 23:50:00+00:00,feeder,50.0,L3 Current (RMS),A,12.5
541537,Meadow Farm Estate S/S,2023-08-09 23:50:00+00:00,feeder,50.0,L2 Current (RMS),A,10.1
541537,Meadow Farm Estate S/S,2023-08-09 23:50:00+00:00,feeder,50.0,L1 Current (RMS),A,4.5
541537,Meadow Farm Estate S/S,2023-08-09 23:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.13
541537,Meadow Farm Estate S/S,2023-08-09 23:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.78
541537,Meadow Farm Estate S/S,2023-08-09 23:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.36
541537,Meadow Farm Estate S/S,2023-08-09 23:50:00+00:00,feeder,40.0,L3 Active Power,kW,11.35
541537,Meadow Farm Estate S/S,2023-08-09 23:50:00+00:00,feeder,40.0,L2 Active Power,kW,1.55
541537,Meadow Farm Estate S/S,2023-08-09 23:50:00+00:00,feeder,40.0,L1 Active Power,kW,1.52
541537,Meadow Farm Estate S/S,2023-08-09 23:50:00+00:00,feeder,40.0,N Current (RMS),A,42.8
541537,Meadow Farm Estate S/S,2023-08-09 23:50:00+00:00,feeder,40.0,L3 Current (RMS),A,47.5
541537,Meadow Farm Estate S/S,2023-08-09 23:50:00+00:00,feeder,40.0,L2 Current (RMS),A,7.8
541537,Meadow Farm Estate S/S,2023-08-09 23:50:00+00:00,feeder,40.0,L1 Current (RMS),A,9.3
541537,Meadow Farm Estate S/S,2023-08-09 23:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.82
541537,Meadow Farm Estate S/S,2023-08-09 23:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.14
541537,Meadow Farm Estate S/S,2023-08-09 23:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.19
541537,Meadow Farm Estate S/S,2023-08-09 23:50:00+00:00,feeder,30.0,L3 Active Power,kW,24.93
541537,Meadow Farm Estate S/S,2023-08-09 23:50:00+00:00,feeder,30.0,L2 Active Power,kW,14.0
541537,Meadow Farm Estate S/S,2023-08-09 23:50:00+00:00,feeder,30.0,L1 Active Power,kW,4.8
541537,Meadow Farm Estate S/S,2023-08-09 23:50:00+00:00,feeder,30.0,N Current (RMS),A,74.1
541537,Meadow Farm Estate S/S,2023-08-09 23:50:00+00:00,feeder,30.0,L3 Current (RMS),A,103.9
541537,Meadow Farm Estate S/S,2023-08-09 23:50:00+00:00,feeder,30.0,L2 Current (RMS),A,59.5
541537,Meadow Farm Estate S/S,2023-08-09 23:50:00+00:00,feeder,30.0,L1 Current (RMS),A,21.6
541537,Meadow Farm Estate S/S,2023-08-09 23:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.15
541537,Meadow Farm Estate S/S,2023-08-09 23:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.09
541537,Meadow Farm Estate S/S,2023-08-09 23:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.5
541537,Meadow Farm Estate S/S,2023-08-09 23:50:00+00:00,feeder,20.0,L3 Active Power,kW,4.56
541537,Meadow Farm Estate S/S,2023-08-09 23:50:00+00:00,feeder,20.0,L2 Active Power,kW,3.4
541537,Meadow Farm Estate S/S,2023-08-09 23:50:00+00:00,feeder,20.0,L1 Active Power,kW,4.28
541537,Meadow Farm Estate S/S,2023-08-09 23:50:00+00:00,feeder,20.0,N Current (RMS),A,18.0
541537,Meadow Farm Estate S/S,2023-08-09 23:50:00+00:00,feeder,20.0,L3 Current (RMS),A,20.7
541537,Meadow Farm Estate S/S,2023-08-09 23:50:00+00:00,feeder,20.0,L2 Current (RMS),A,15.2
541537,Meadow Farm Estate S/S,2023-08-09 23:50:00+00:00,feeder,20.0,L1 Current (RMS),A,21.7
541537,Meadow Farm Estate S/S,2023-08-09 23:50:00+00:00,transformer,,Temperature,C,31.6
541537,Meadow Farm Estate S/S,2023-08-09 23:50:00+00:00,busbar,,L3 Voltage THD,%,2.79
541537,Meadow Farm Estate S/S,2023-08-09 23:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.6
541537,Meadow Farm Estate S/S,2023-08-09 23:50:00+00:00,busbar,,L2 Voltage THD,%,3.03
541537,Meadow Farm Estate S/S,2023-08-09 23:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.29
541537,Meadow Farm Estate S/S,2023-08-09 23:50:00+00:00,busbar,,L1 Voltage THD,%,3.0
541537,Meadow Farm Estate S/S,2023-08-09 23:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.91
541537,Meadow Farm Estate S/S,2023-08-09 23:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.23
541537,Meadow Farm Estate S/S,2023-08-09 23:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.94
541537,Meadow Farm Estate S/S,2023-08-09 23:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.4
541537,Meadow Farm Estate S/S,2023-08-09 23:50:00+00:00,busbar,,L3 Active Power,kW,44.99
541537,Meadow Farm Estate S/S,2023-08-09 23:50:00+00:00,busbar,,L2 Active Power,kW,24.37
541537,Meadow Farm Estate S/S,2023-08-09 23:50:00+00:00,busbar,,L1 Active Power,kW,18.6
541537,Meadow Farm Estate S/S,2023-08-09 23:50:00+00:00,busbar,,N Current (RMS),A,116.9
541537,Meadow Farm Estate S/S,2023-08-09 23:50:00+00:00,busbar,,L3 Current (RMS),A,189.6
541537,Meadow Farm Estate S/S,2023-08-09 23:50:00+00:00,busbar,,L2 Current (RMS),A,108.2
541537,Meadow Farm Estate S/S,2023-08-09 23:50:00+00:00,busbar,,L1 Current (RMS),A,84.5
541537,Meadow Farm Estate S/S,2023-08-09 23:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.88
541537,Meadow Farm Estate S/S,2023-08-09 23:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.5
541537,Meadow Farm Estate S/S,2023-08-09 23:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.04
541537,Meadow Farm Estate S/S,2023-08-09 23:40:00+00:00,feeder,,L3 Active Power,kW,1.68
541537,Meadow Farm Estate S/S,2023-08-09 23:40:00+00:00,feeder,,L2 Active Power,kW,5.24
541537,Meadow Farm Estate S/S,2023-08-09 23:40:00+00:00,feeder,,L1 Active Power,kW,8.2
541537,Meadow Farm Estate S/S,2023-08-09 23:40:00+00:00,feeder,,N Current (RMS),A,29.4
541537,Meadow Farm Estate S/S,2023-08-09 23:40:00+00:00,feeder,,L3 Current (RMS),A,8.6
541537,Meadow Farm Estate S/S,2023-08-09 23:40:00+00:00,feeder,,L2 Current (RMS),A,24.3
541537,Meadow Farm Estate S/S,2023-08-09 23:40:00+00:00,feeder,,L1 Current (RMS),A,34.7
541537,Meadow Farm Estate S/S,2023-08-09 23:40:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.54
541537,Meadow Farm Estate S/S,2023-08-09 23:40:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.29
541537,Meadow Farm Estate S/S,2023-08-09 23:40:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.29
541537,Meadow Farm Estate S/S,2023-08-09 23:40:00+00:00,feeder,50.0,L3 Active Power,kW,1.48
541537,Meadow Farm Estate S/S,2023-08-09 23:40:00+00:00,feeder,50.0,L2 Active Power,kW,1.86
541537,Meadow Farm Estate S/S,2023-08-09 23:40:00+00:00,feeder,50.0,L1 Active Power,kW,1.0
541537,Meadow Farm Estate S/S,2023-08-09 23:40:00+00:00,feeder,50.0,N Current (RMS),A,6.6
541537,Meadow Farm Estate S/S,2023-08-09 23:40:00+00:00,feeder,50.0,L3 Current (RMS),A,7.1
541537,Meadow Farm Estate S/S,2023-08-09 23:40:00+00:00,feeder,50.0,L2 Current (RMS),A,10.1
541537,Meadow Farm Estate S/S,2023-08-09 23:40:00+00:00,feeder,50.0,L1 Current (RMS),A,4.6
541537,Meadow Farm Estate S/S,2023-08-09 23:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.13
541537,Meadow Farm Estate S/S,2023-08-09 23:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.14
541537,Meadow Farm Estate S/S,2023-08-09 23:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.34
541537,Meadow Farm Estate S/S,2023-08-09 23:40:00+00:00,feeder,40.0,L3 Active Power,kW,11.86
541537,Meadow Farm Estate S/S,2023-08-09 23:40:00+00:00,feeder,40.0,L2 Active Power,kW,2.0
541537,Meadow Farm Estate S/S,2023-08-09 23:40:00+00:00,feeder,40.0,L1 Active Power,kW,1.51
541537,Meadow Farm Estate S/S,2023-08-09 23:40:00+00:00,feeder,40.0,N Current (RMS),A,46.2
541537,Meadow Farm Estate S/S,2023-08-09 23:40:00+00:00,feeder,40.0,L3 Current (RMS),A,49.5
541537,Meadow Farm Estate S/S,2023-08-09 23:40:00+00:00,feeder,40.0,L2 Current (RMS),A,8.7
541537,Meadow Farm Estate S/S,2023-08-09 23:40:00+00:00,feeder,40.0,L1 Current (RMS),A,9.1
541537,Meadow Farm Estate S/S,2023-08-09 23:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.55
541537,Meadow Farm Estate S/S,2023-08-09 23:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.54
541537,Meadow Farm Estate S/S,2023-08-09 23:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.07
541537,Meadow Farm Estate S/S,2023-08-09 23:40:00+00:00,feeder,30.0,L3 Active Power,kW,24.85
541537,Meadow Farm Estate S/S,2023-08-09 23:40:00+00:00,feeder,30.0,L2 Active Power,kW,14.02
541537,Meadow Farm Estate S/S,2023-08-09 23:40:00+00:00,feeder,30.0,L1 Active Power,kW,8.2
541537,Meadow Farm Estate S/S,2023-08-09 23:40:00+00:00,feeder,30.0,N Current (RMS),A,60.5
541537,Meadow Farm Estate S/S,2023-08-09 23:40:00+00:00,feeder,30.0,L3 Current (RMS),A,103.0
541537,Meadow Farm Estate S/S,2023-08-09 23:40:00+00:00,feeder,30.0,L2 Current (RMS),A,59.6
541537,Meadow Farm Estate S/S,2023-08-09 23:40:00+00:00,feeder,30.0,L1 Current (RMS),A,34.8
541537,Meadow Farm Estate S/S,2023-08-09 23:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.94
541537,Meadow Farm Estate S/S,2023-08-09 23:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.13
541537,Meadow Farm Estate S/S,2023-08-09 23:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.56
541537,Meadow Farm Estate S/S,2023-08-09 23:40:00+00:00,feeder,20.0,L3 Active Power,kW,4.95
541537,Meadow Farm Estate S/S,2023-08-09 23:40:00+00:00,feeder,20.0,L2 Active Power,kW,3.48
541537,Meadow Farm Estate S/S,2023-08-09 23:40:00+00:00,feeder,20.0,L1 Active Power,kW,4.4
541537,Meadow Farm Estate S/S,2023-08-09 23:40:00+00:00,feeder,20.0,N Current (RMS),A,19.2
541537,Meadow Farm Estate S/S,2023-08-09 23:40:00+00:00,feeder,20.0,L3 Current (RMS),A,21.9
541537,Meadow Farm Estate S/S,2023-08-09 23:40:00+00:00,feeder,20.0,L2 Current (RMS),A,15.4
541537,Meadow Farm Estate S/S,2023-08-09 23:40:00+00:00,feeder,20.0,L1 Current (RMS),A,22.1
541537,Meadow Farm Estate S/S,2023-08-09 23:40:00+00:00,transformer,,Temperature,C,31.8
541537,Meadow Farm Estate S/S,2023-08-09 23:40:00+00:00,busbar,,L3 Voltage THD,%,2.78
541537,Meadow Farm Estate S/S,2023-08-09 23:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.18
541537,Meadow Farm Estate S/S,2023-08-09 23:40:00+00:00,busbar,,L2 Voltage THD,%,3.02
541537,Meadow Farm Estate S/S,2023-08-09 23:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.82
541537,Meadow Farm Estate S/S,2023-08-09 23:40:00+00:00,busbar,,L1 Voltage THD,%,2.99
541537,Meadow Farm Estate S/S,2023-08-09 23:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.37
541537,Meadow Farm Estate S/S,2023-08-09 23:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.05
541537,Meadow Farm Estate S/S,2023-08-09 23:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.61
541537,Meadow Farm Estate S/S,2023-08-09 23:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.31
541537,Meadow Farm Estate S/S,2023-08-09 23:40:00+00:00,busbar,,L3 Active Power,kW,44.82
541537,Meadow Farm Estate S/S,2023-08-09 23:40:00+00:00,busbar,,L2 Active Power,kW,26.6
541537,Meadow Farm Estate S/S,2023-08-09 23:40:00+00:00,busbar,,L1 Active Power,kW,23.31
541537,Meadow Farm Estate S/S,2023-08-09 23:40:00+00:00,busbar,,N Current (RMS),A,103.9
541537,Meadow Farm Estate S/S,2023-08-09 23:40:00+00:00,busbar,,L3 Current (RMS),A,187.8
541537,Meadow Farm Estate S/S,2023-08-09 23:40:00+00:00,busbar,,L2 Current (RMS),A,116.1
541537,Meadow Farm Estate S/S,2023-08-09 23:40:00+00:00,busbar,,L1 Current (RMS),A,102.1
541537,Meadow Farm Estate S/S,2023-08-09 23:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.96
541537,Meadow Farm Estate S/S,2023-08-09 23:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.59
541537,Meadow Farm Estate S/S,2023-08-09 23:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.02
541537,Meadow Farm Estate S/S,2023-08-09 23:30:00+00:00,feeder,,L3 Active Power,kW,1.64
541537,Meadow Farm Estate S/S,2023-08-09 23:30:00+00:00,feeder,,L2 Active Power,kW,4.09
541537,Meadow Farm Estate S/S,2023-08-09 23:30:00+00:00,feeder,,L1 Active Power,kW,6.42
541537,Meadow Farm Estate S/S,2023-08-09 23:30:00+00:00,feeder,,N Current (RMS),A,22.9
541537,Meadow Farm Estate S/S,2023-08-09 23:30:00+00:00,feeder,,L3 Current (RMS),A,8.5
541537,Meadow Farm Estate S/S,2023-08-09 23:30:00+00:00,feeder,,L2 Current (RMS),A,19.8
541537,Meadow Farm Estate S/S,2023-08-09 23:30:00+00:00,feeder,,L1 Current (RMS),A,27.1
541537,Meadow Farm Estate S/S,2023-08-09 23:30:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.64
541537,Meadow Farm Estate S/S,2023-08-09 23:30:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.22
541537,Meadow Farm Estate S/S,2023-08-09 23:30:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.28
541537,Meadow Farm Estate S/S,2023-08-09 23:30:00+00:00,feeder,50.0,L3 Active Power,kW,1.38
541537,Meadow Farm Estate S/S,2023-08-09 23:30:00+00:00,feeder,50.0,L2 Active Power,kW,2.07
541537,Meadow Farm Estate S/S,2023-08-09 23:30:00+00:00,feeder,50.0,L1 Active Power,kW,1.07
541537,Meadow Farm Estate S/S,2023-08-09 23:30:00+00:00,feeder,50.0,N Current (RMS),A,7.5
541537,Meadow Farm Estate S/S,2023-08-09 23:30:00+00:00,feeder,50.0,L3 Current (RMS),A,6.8
541537,Meadow Farm Estate S/S,2023-08-09 23:30:00+00:00,feeder,50.0,L2 Current (RMS),A,10.7
541537,Meadow Farm Estate S/S,2023-08-09 23:30:00+00:00,feeder,50.0,L1 Current (RMS),A,4.8
541537,Meadow Farm Estate S/S,2023-08-09 23:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.36
541537,Meadow Farm Estate S/S,2023-08-09 23:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.14
541537,Meadow Farm Estate S/S,2023-08-09 23:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.28
541537,Meadow Farm Estate S/S,2023-08-09 23:30:00+00:00,feeder,40.0,L3 Active Power,kW,11.45
541537,Meadow Farm Estate S/S,2023-08-09 23:30:00+00:00,feeder,40.0,L2 Active Power,kW,2.11
541537,Meadow Farm Estate S/S,2023-08-09 23:30:00+00:00,feeder,40.0,L1 Active Power,kW,1.6
541537,Meadow Farm Estate S/S,2023-08-09 23:30:00+00:00,feeder,40.0,N Current (RMS),A,44.0
541537,Meadow Farm Estate S/S,2023-08-09 23:30:00+00:00,feeder,40.0,L3 Current (RMS),A,47.7
541537,Meadow Farm Estate S/S,2023-08-09 23:30:00+00:00,feeder,40.0,L2 Current (RMS),A,9.1
541537,Meadow Farm Estate S/S,2023-08-09 23:30:00+00:00,feeder,40.0,L1 Current (RMS),A,9.2
541537,Meadow Farm Estate S/S,2023-08-09 23:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.04
541537,Meadow Farm Estate S/S,2023-08-09 23:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.59
541537,Meadow Farm Estate S/S,2023-08-09 23:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.26
541537,Meadow Farm Estate S/S,2023-08-09 23:30:00+00:00,feeder,30.0,L3 Active Power,kW,25.51
541537,Meadow Farm Estate S/S,2023-08-09 23:30:00+00:00,feeder,30.0,L2 Active Power,kW,14.08
541537,Meadow Farm Estate S/S,2023-08-09 23:30:00+00:00,feeder,30.0,L1 Active Power,kW,6.02
541537,Meadow Farm Estate S/S,2023-08-09 23:30:00+00:00,feeder,30.0,N Current (RMS),A,71.0
541537,Meadow Farm Estate S/S,2023-08-09 23:30:00+00:00,feeder,30.0,L3 Current (RMS),A,105.6
541537,Meadow Farm Estate S/S,2023-08-09 23:30:00+00:00,feeder,30.0,L2 Current (RMS),A,59.8
541537,Meadow Farm Estate S/S,2023-08-09 23:30:00+00:00,feeder,30.0,L1 Current (RMS),A,26.7
541537,Meadow Farm Estate S/S,2023-08-09 23:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.41
541537,Meadow Farm Estate S/S,2023-08-09 23:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
541537,Meadow Farm Estate S/S,2023-08-09 23:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.69
541537,Meadow Farm Estate S/S,2023-08-09 23:30:00+00:00,feeder,20.0,L3 Active Power,kW,4.81
541537,Meadow Farm Estate S/S,2023-08-09 23:30:00+00:00,feeder,20.0,L2 Active Power,kW,3.52
541537,Meadow Farm Estate S/S,2023-08-09 23:30:00+00:00,feeder,20.0,L1 Active Power,kW,4.51
541537,Meadow Farm Estate S/S,2023-08-09 23:30:00+00:00,feeder,20.0,N Current (RMS),A,19.3
541537,Meadow Farm Estate S/S,2023-08-09 23:30:00+00:00,feeder,20.0,L3 Current (RMS),A,21.8
541537,Meadow Farm Estate S/S,2023-08-09 23:30:00+00:00,feeder,20.0,L2 Current (RMS),A,15.6
541537,Meadow Farm Estate S/S,2023-08-09 23:30:00+00:00,feeder,20.0,L1 Current (RMS),A,22.6
541537,Meadow Farm Estate S/S,2023-08-09 23:30:00+00:00,transformer,,Temperature,C,31.9
541537,Meadow Farm Estate S/S,2023-08-09 23:30:00+00:00,busbar,,L3 Voltage THD,%,2.73
541537,Meadow Farm Estate S/S,2023-08-09 23:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.21
541537,Meadow Farm Estate S/S,2023-08-09 23:30:00+00:00,busbar,,L2 Voltage THD,%,2.98
541537,Meadow Farm Estate S/S,2023-08-09 23:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.78
541537,Meadow Farm Estate S/S,2023-08-09 23:30:00+00:00,busbar,,L1 Voltage THD,%,2.96
541537,Meadow Farm Estate S/S,2023-08-09 23:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.39
541537,Meadow Farm Estate S/S,2023-08-09 23:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.42
541537,Meadow Farm Estate S/S,2023-08-09 23:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.52
541537,Meadow Farm Estate S/S,2023-08-09 23:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.54
541537,Meadow Farm Estate S/S,2023-08-09 23:30:00+00:00,busbar,,L3 Active Power,kW,44.79
541537,Meadow Farm Estate S/S,2023-08-09 23:30:00+00:00,busbar,,L2 Active Power,kW,25.86
541537,Meadow Farm Estate S/S,2023-08-09 23:30:00+00:00,busbar,,L1 Active Power,kW,19.63
541537,Meadow Farm Estate S/S,2023-08-09 23:30:00+00:00,busbar,,N Current (RMS),A,115.5
541537,Meadow Farm Estate S/S,2023-08-09 23:30:00+00:00,busbar,,L3 Current (RMS),A,187.9
541537,Meadow Farm Estate S/S,2023-08-09 23:30:00+00:00,busbar,,L2 Current (RMS),A,112.8
541537,Meadow Farm Estate S/S,2023-08-09 23:30:00+00:00,busbar,,L1 Current (RMS),A,87.9
541537,Meadow Farm Estate S/S,2023-08-09 23:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.6
541537,Meadow Farm Estate S/S,2023-08-09 23:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.45
541537,Meadow Farm Estate S/S,2023-08-09 23:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.13
541537,Meadow Farm Estate S/S,2023-08-09 23:20:00+00:00,feeder,,L3 Active Power,kW,1.95
541537,Meadow Farm Estate S/S,2023-08-09 23:20:00+00:00,feeder,,L2 Active Power,kW,4.28
541537,Meadow Farm Estate S/S,2023-08-09 23:20:00+00:00,feeder,,L1 Active Power,kW,6.37
541537,Meadow Farm Estate S/S,2023-08-09 23:20:00+00:00,feeder,,N Current (RMS),A,22.2
541537,Meadow Farm Estate S/S,2023-08-09 23:20:00+00:00,feeder,,L3 Current (RMS),A,9.1
541537,Meadow Farm Estate S/S,2023-08-09 23:20:00+00:00,feeder,,L2 Current (RMS),A,20.4
541537,Meadow Farm Estate S/S,2023-08-09 23:20:00+00:00,feeder,,L1 Current (RMS),A,27.1
541537,Meadow Farm Estate S/S,2023-08-09 23:20:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.53
541537,Meadow Farm Estate S/S,2023-08-09 23:20:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.2
541537,Meadow Farm Estate S/S,2023-08-09 23:20:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.23
541537,Meadow Farm Estate S/S,2023-08-09 23:20:00+00:00,feeder,50.0,L3 Active Power,kW,1.53
541537,Meadow Farm Estate S/S,2023-08-09 23:20:00+00:00,feeder,50.0,L2 Active Power,kW,2.2
541537,Meadow Farm Estate S/S,2023-08-09 23:20:00+00:00,feeder,50.0,L1 Active Power,kW,1.2
541537,Meadow Farm Estate S/S,2023-08-09 23:20:00+00:00,feeder,50.0,N Current (RMS),A,7.6
541537,Meadow Farm Estate S/S,2023-08-09 23:20:00+00:00,feeder,50.0,L3 Current (RMS),A,7.4
541537,Meadow Farm Estate S/S,2023-08-09 23:20:00+00:00,feeder,50.0,L2 Current (RMS),A,11.2
541537,Meadow Farm Estate S/S,2023-08-09 23:20:00+00:00,feeder,50.0,L1 Current (RMS),A,5.3
541537,Meadow Farm Estate S/S,2023-08-09 23:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.31
541537,Meadow Farm Estate S/S,2023-08-09 23:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.14
541537,Meadow Farm Estate S/S,2023-08-09 23:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.25
541537,Meadow Farm Estate S/S,2023-08-09 23:20:00+00:00,feeder,40.0,L3 Active Power,kW,13.19
541537,Meadow Farm Estate S/S,2023-08-09 23:20:00+00:00,feeder,40.0,L2 Active Power,kW,2.27
541537,Meadow Farm Estate S/S,2023-08-09 23:20:00+00:00,feeder,40.0,L1 Active Power,kW,2.59
541537,Meadow Farm Estate S/S,2023-08-09 23:20:00+00:00,feeder,40.0,N Current (RMS),A,48.7
541537,Meadow Farm Estate S/S,2023-08-09 23:20:00+00:00,feeder,40.0,L3 Current (RMS),A,55.0
541537,Meadow Farm Estate S/S,2023-08-09 23:20:00+00:00,feeder,40.0,L2 Current (RMS),A,9.7
541537,Meadow Farm Estate S/S,2023-08-09 23:20:00+00:00,feeder,40.0,L1 Current (RMS),A,13.3
541537,Meadow Farm Estate S/S,2023-08-09 23:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.16
541537,Meadow Farm Estate S/S,2023-08-09 23:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.97
541537,Meadow Farm Estate S/S,2023-08-09 23:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.98
541537,Meadow Farm Estate S/S,2023-08-09 23:20:00+00:00,feeder,30.0,L3 Active Power,kW,23.52
541537,Meadow Farm Estate S/S,2023-08-09 23:20:00+00:00,feeder,30.0,L2 Active Power,kW,14.68
