Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
541537,Meadow Farm Estate S/S,2023-08-09 23:20:00+00:00,feeder,30.0,L1 Active Power,kW,4.34
541537,Meadow Farm Estate S/S,2023-08-09 23:20:00+00:00,feeder,30.0,N Current (RMS),A,71.2
541537,Meadow Farm Estate S/S,2023-08-09 23:20:00+00:00,feeder,30.0,L3 Current (RMS),A,97.8
541537,Meadow Farm Estate S/S,2023-08-09 23:20:00+00:00,feeder,30.0,L2 Current (RMS),A,61.9
541537,Meadow Farm Estate S/S,2023-08-09 23:20:00+00:00,feeder,30.0,L1 Current (RMS),A,19.1
541537,Meadow Farm Estate S/S,2023-08-09 23:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.51
541537,Meadow Farm Estate S/S,2023-08-09 23:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.22
541537,Meadow Farm Estate S/S,2023-08-09 23:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.84
541537,Meadow Farm Estate S/S,2023-08-09 23:20:00+00:00,feeder,20.0,L3 Active Power,kW,5.52
541537,Meadow Farm Estate S/S,2023-08-09 23:20:00+00:00,feeder,20.0,L2 Active Power,kW,3.94
541537,Meadow Farm Estate S/S,2023-08-09 23:20:00+00:00,feeder,20.0,L1 Active Power,kW,4.26
541537,Meadow Farm Estate S/S,2023-08-09 23:20:00+00:00,feeder,20.0,N Current (RMS),A,22.7
541537,Meadow Farm Estate S/S,2023-08-09 23:20:00+00:00,feeder,20.0,L3 Current (RMS),A,24.9
541537,Meadow Farm Estate S/S,2023-08-09 23:20:00+00:00,feeder,20.0,L2 Current (RMS),A,17.6
541537,Meadow Farm Estate S/S,2023-08-09 23:20:00+00:00,feeder,20.0,L1 Current (RMS),A,22.3
541537,Meadow Farm Estate S/S,2023-08-09 23:20:00+00:00,transformer,,Temperature,C,32.1
541537,Meadow Farm Estate S/S,2023-08-09 23:20:00+00:00,busbar,,L3 Voltage THD,%,2.78
541537,Meadow Farm Estate S/S,2023-08-09 23:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.1
541537,Meadow Farm Estate S/S,2023-08-09 23:20:00+00:00,busbar,,L2 Voltage THD,%,3.01
541537,Meadow Farm Estate S/S,2023-08-09 23:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.62
541537,Meadow Farm Estate S/S,2023-08-09 23:20:00+00:00,busbar,,L1 Voltage THD,%,3.0
541537,Meadow Farm Estate S/S,2023-08-09 23:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.27
541537,Meadow Farm Estate S/S,2023-08-09 23:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.11
541537,Meadow Farm Estate S/S,2023-08-09 23:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.55
541537,Meadow Farm Estate S/S,2023-08-09 23:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.44
541537,Meadow Farm Estate S/S,2023-08-09 23:20:00+00:00,busbar,,L3 Active Power,kW,45.72
541537,Meadow Farm Estate S/S,2023-08-09 23:20:00+00:00,busbar,,L2 Active Power,kW,27.36
541537,Meadow Farm Estate S/S,2023-08-09 23:20:00+00:00,busbar,,L1 Active Power,kW,18.77
541537,Meadow Farm Estate S/S,2023-08-09 23:20:00+00:00,busbar,,N Current (RMS),A,121.6
541537,Meadow Farm Estate S/S,2023-08-09 23:20:00+00:00,busbar,,L3 Current (RMS),A,192.1
541537,Meadow Farm Estate S/S,2023-08-09 23:20:00+00:00,busbar,,L2 Current (RMS),A,118.4
541537,Meadow Farm Estate S/S,2023-08-09 23:20:00+00:00,busbar,,L1 Current (RMS),A,84.9
541537,Meadow Farm Estate S/S,2023-08-09 23:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.59
541537,Meadow Farm Estate S/S,2023-08-09 23:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.48
541537,Meadow Farm Estate S/S,2023-08-09 23:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.3
541537,Meadow Farm Estate S/S,2023-08-09 23:10:00+00:00,feeder,,L3 Active Power,kW,2.81
541537,Meadow Farm Estate S/S,2023-08-09 23:10:00+00:00,feeder,,L2 Active Power,kW,6.07
541537,Meadow Farm Estate S/S,2023-08-09 23:10:00+00:00,feeder,,L1 Active Power,kW,6.29
541537,Meadow Farm Estate S/S,2023-08-09 23:10:00+00:00,feeder,,N Current (RMS),A,21.2
541537,Meadow Farm Estate S/S,2023-08-09 23:10:00+00:00,feeder,,L3 Current (RMS),A,13.5
541537,Meadow Farm Estate S/S,2023-08-09 23:10:00+00:00,feeder,,L2 Current (RMS),A,27.4
541537,Meadow Farm Estate S/S,2023-08-09 23:10:00+00:00,feeder,,L1 Current (RMS),A,26.8
541537,Meadow Farm Estate S/S,2023-08-09 23:10:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.42
541537,Meadow Farm Estate S/S,2023-08-09 23:10:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.2
541537,Meadow Farm Estate S/S,2023-08-09 23:10:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.29
541537,Meadow Farm Estate S/S,2023-08-09 23:10:00+00:00,feeder,50.0,L3 Active Power,kW,1.65
541537,Meadow Farm Estate S/S,2023-08-09 23:10:00+00:00,feeder,50.0,L2 Active Power,kW,2.47
541537,Meadow Farm Estate S/S,2023-08-09 23:10:00+00:00,feeder,50.0,L1 Active Power,kW,0.98
541537,Meadow Farm Estate S/S,2023-08-09 23:10:00+00:00,feeder,50.0,N Current (RMS),A,7.8
541537,Meadow Farm Estate S/S,2023-08-09 23:10:00+00:00,feeder,50.0,L3 Current (RMS),A,7.5
541537,Meadow Farm Estate S/S,2023-08-09 23:10:00+00:00,feeder,50.0,L2 Current (RMS),A,12.2
541537,Meadow Farm Estate S/S,2023-08-09 23:10:00+00:00,feeder,50.0,L1 Current (RMS),A,4.5
541537,Meadow Farm Estate S/S,2023-08-09 23:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.53
541537,Meadow Farm Estate S/S,2023-08-09 23:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.32
541537,Meadow Farm Estate S/S,2023-08-09 23:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.24
541537,Meadow Farm Estate S/S,2023-08-09 23:10:00+00:00,feeder,40.0,L3 Active Power,kW,12.56
541537,Meadow Farm Estate S/S,2023-08-09 23:10:00+00:00,feeder,40.0,L2 Active Power,kW,2.06
541537,Meadow Farm Estate S/S,2023-08-09 23:10:00+00:00,feeder,40.0,L1 Active Power,kW,4.51
541537,Meadow Farm Estate S/S,2023-08-09 23:10:00+00:00,feeder,40.0,N Current (RMS),A,42.5
541537,Meadow Farm Estate S/S,2023-08-09 23:10:00+00:00,feeder,40.0,L3 Current (RMS),A,52.7
541537,Meadow Farm Estate S/S,2023-08-09 23:10:00+00:00,feeder,40.0,L2 Current (RMS),A,9.1
541537,Meadow Farm Estate S/S,2023-08-09 23:10:00+00:00,feeder,40.0,L1 Current (RMS),A,19.9
541537,Meadow Farm Estate S/S,2023-08-09 23:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.56
541537,Meadow Farm Estate S/S,2023-08-09 23:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.29
541537,Meadow Farm Estate S/S,2023-08-09 23:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.9
541537,Meadow Farm Estate S/S,2023-08-09 23:10:00+00:00,feeder,30.0,L3 Active Power,kW,22.12
541537,Meadow Farm Estate S/S,2023-08-09 23:10:00+00:00,feeder,30.0,L2 Active Power,kW,15.6
541537,Meadow Farm Estate S/S,2023-08-09 23:10:00+00:00,feeder,30.0,L1 Active Power,kW,4.69
541537,Meadow Farm Estate S/S,2023-08-09 23:10:00+00:00,feeder,30.0,N Current (RMS),A,65.7
541537,Meadow Farm Estate S/S,2023-08-09 23:10:00+00:00,feeder,30.0,L3 Current (RMS),A,92.4
541537,Meadow Farm Estate S/S,2023-08-09 23:10:00+00:00,feeder,30.0,L2 Current (RMS),A,65.9
541537,Meadow Farm Estate S/S,2023-08-09 23:10:00+00:00,feeder,30.0,L1 Current (RMS),A,20.4
541537,Meadow Farm Estate S/S,2023-08-09 23:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.53
541537,Meadow Farm Estate S/S,2023-08-09 23:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.29
541537,Meadow Farm Estate S/S,2023-08-09 23:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.9
541537,Meadow Farm Estate S/S,2023-08-09 23:10:00+00:00,feeder,20.0,L3 Active Power,kW,6.58
541537,Meadow Farm Estate S/S,2023-08-09 23:10:00+00:00,feeder,20.0,L2 Active Power,kW,3.89
541537,Meadow Farm Estate S/S,2023-08-09 23:10:00+00:00,feeder,20.0,L1 Active Power,kW,4.36
541537,Meadow Farm Estate S/S,2023-08-09 23:10:00+00:00,feeder,20.0,N Current (RMS),A,26.2
541537,Meadow Farm Estate S/S,2023-08-09 23:10:00+00:00,feeder,20.0,L3 Current (RMS),A,28.8
541537,Meadow Farm Estate S/S,2023-08-09 23:10:00+00:00,feeder,20.0,L2 Current (RMS),A,17.2
541537,Meadow Farm Estate S/S,2023-08-09 23:10:00+00:00,feeder,20.0,L1 Current (RMS),A,22.8
541537,Meadow Farm Estate S/S,2023-08-09 23:10:00+00:00,transformer,,Temperature,C,32.2
541537,Meadow Farm Estate S/S,2023-08-09 23:10:00+00:00,busbar,,L3 Voltage THD,%,2.76
541537,Meadow Farm Estate S/S,2023-08-09 23:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.57
541537,Meadow Farm Estate S/S,2023-08-09 23:10:00+00:00,busbar,,L2 Voltage THD,%,2.97
541537,Meadow Farm Estate S/S,2023-08-09 23:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.97
541537,Meadow Farm Estate S/S,2023-08-09 23:10:00+00:00,busbar,,L1 Voltage THD,%,2.94
541537,Meadow Farm Estate S/S,2023-08-09 23:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.6
541537,Meadow Farm Estate S/S,2023-08-09 23:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.62
541537,Meadow Farm Estate S/S,2023-08-09 23:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.01
541537,Meadow Farm Estate S/S,2023-08-09 23:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.64
541537,Meadow Farm Estate S/S,2023-08-09 23:10:00+00:00,busbar,,L3 Active Power,kW,45.72
541537,Meadow Farm Estate S/S,2023-08-09 23:10:00+00:00,busbar,,L2 Active Power,kW,30.09
541537,Meadow Farm Estate S/S,2023-08-09 23:10:00+00:00,busbar,,L1 Active Power,kW,20.84
541537,Meadow Farm Estate S/S,2023-08-09 23:10:00+00:00,busbar,,N Current (RMS),A,113.0
541537,Meadow Farm Estate S/S,2023-08-09 23:10:00+00:00,busbar,,L3 Current (RMS),A,192.5
541537,Meadow Farm Estate S/S,2023-08-09 23:10:00+00:00,busbar,,L2 Current (RMS),A,129.7
541537,Meadow Farm Estate S/S,2023-08-09 23:10:00+00:00,busbar,,L1 Current (RMS),A,92.7
541537,Meadow Farm Estate S/S,2023-08-09 23:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.78
541537,Meadow Farm Estate S/S,2023-08-09 23:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.44
541537,Meadow Farm Estate S/S,2023-08-09 23:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.27
541537,Meadow Farm Estate S/S,2023-08-09 23:00:00+00:00,feeder,,L3 Active Power,kW,1.88
541537,Meadow Farm Estate S/S,2023-08-09 23:00:00+00:00,feeder,,L2 Active Power,kW,5.9
541537,Meadow Farm Estate S/S,2023-08-09 23:00:00+00:00,feeder,,L1 Active Power,kW,7.48
541537,Meadow Farm Estate S/S,2023-08-09 23:00:00+00:00,feeder,,N Current (RMS),A,27.9
541537,Meadow Farm Estate S/S,2023-08-09 23:00:00+00:00,feeder,,L3 Current (RMS),A,9.2
541537,Meadow Farm Estate S/S,2023-08-09 23:00:00+00:00,feeder,,L2 Current (RMS),A,26.8
541537,Meadow Farm Estate S/S,2023-08-09 23:00:00+00:00,feeder,,L1 Current (RMS),A,32.2
541537,Meadow Farm Estate S/S,2023-08-09 23:00:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.49
541537,Meadow Farm Estate S/S,2023-08-09 23:00:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.06
541537,Meadow Farm Estate S/S,2023-08-09 23:00:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.28
541537,Meadow Farm Estate S/S,2023-08-09 23:00:00+00:00,feeder,50.0,L3 Active Power,kW,1.58
541537,Meadow Farm Estate S/S,2023-08-09 23:00:00+00:00,feeder,50.0,L2 Active Power,kW,2.8
541537,Meadow Farm Estate S/S,2023-08-09 23:00:00+00:00,feeder,50.0,L1 Active Power,kW,0.95
541537,Meadow Farm Estate S/S,2023-08-09 23:00:00+00:00,feeder,50.0,N Current (RMS),A,9.2
541537,Meadow Farm Estate S/S,2023-08-09 23:00:00+00:00,feeder,50.0,L3 Current (RMS),A,7.3
541537,Meadow Farm Estate S/S,2023-08-09 23:00:00+00:00,feeder,50.0,L2 Current (RMS),A,13.2
541537,Meadow Farm Estate S/S,2023-08-09 23:00:00+00:00,feeder,50.0,L1 Current (RMS),A,4.3
541537,Meadow Farm Estate S/S,2023-08-09 23:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.23
541537,Meadow Farm Estate S/S,2023-08-09 23:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.55
541537,Meadow Farm Estate S/S,2023-08-09 23:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.15
541537,Meadow Farm Estate S/S,2023-08-09 23:00:00+00:00,feeder,40.0,L3 Active Power,kW,12.32
541537,Meadow Farm Estate S/S,2023-08-09 23:00:00+00:00,feeder,40.0,L2 Active Power,kW,1.96
541537,Meadow Farm Estate S/S,2023-08-09 23:00:00+00:00,feeder,40.0,L1 Active Power,kW,5.1
541537,Meadow Farm Estate S/S,2023-08-09 23:00:00+00:00,feeder,40.0,N Current (RMS),A,40.9
541537,Meadow Farm Estate S/S,2023-08-09 23:00:00+00:00,feeder,40.0,L3 Current (RMS),A,51.6
541537,Meadow Farm Estate S/S,2023-08-09 23:00:00+00:00,feeder,40.0,L2 Current (RMS),A,8.9
541537,Meadow Farm Estate S/S,2023-08-09 23:00:00+00:00,feeder,40.0,L1 Current (RMS),A,22.4
541537,Meadow Farm Estate S/S,2023-08-09 23:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.03
541537,Meadow Farm Estate S/S,2023-08-09 23:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.31
541537,Meadow Farm Estate S/S,2023-08-09 23:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.21
541537,Meadow Farm Estate S/S,2023-08-09 23:00:00+00:00,feeder,30.0,L3 Active Power,kW,22.08
541537,Meadow Farm Estate S/S,2023-08-09 23:00:00+00:00,feeder,30.0,L2 Active Power,kW,10.87
541537,Meadow Farm Estate S/S,2023-08-09 23:00:00+00:00,feeder,30.0,L1 Active Power,kW,4.06
541537,Meadow Farm Estate S/S,2023-08-09 23:00:00+00:00,feeder,30.0,N Current (RMS),A,68.3
541537,Meadow Farm Estate S/S,2023-08-09 23:00:00+00:00,feeder,30.0,L3 Current (RMS),A,92.2
541537,Meadow Farm Estate S/S,2023-08-09 23:00:00+00:00,feeder,30.0,L2 Current (RMS),A,48.5
541537,Meadow Farm Estate S/S,2023-08-09 23:00:00+00:00,feeder,30.0,L1 Current (RMS),A,18.5
541537,Meadow Farm Estate S/S,2023-08-09 23:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.76
541537,Meadow Farm Estate S/S,2023-08-09 23:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.31
541537,Meadow Farm Estate S/S,2023-08-09 23:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.96
541537,Meadow Farm Estate S/S,2023-08-09 23:00:00+00:00,feeder,20.0,L3 Active Power,kW,5.83
541537,Meadow Farm Estate S/S,2023-08-09 23:00:00+00:00,feeder,20.0,L2 Active Power,kW,3.76
541537,Meadow Farm Estate S/S,2023-08-09 23:00:00+00:00,feeder,20.0,L1 Active Power,kW,4.58
541537,Meadow Farm Estate S/S,2023-08-09 23:00:00+00:00,feeder,20.0,N Current (RMS),A,23.1
541537,Meadow Farm Estate S/S,2023-08-09 23:00:00+00:00,feeder,20.0,L3 Current (RMS),A,26.4
541537,Meadow Farm Estate S/S,2023-08-09 23:00:00+00:00,feeder,20.0,L2 Current (RMS),A,17.3
541537,Meadow Farm Estate S/S,2023-08-09 23:00:00+00:00,feeder,20.0,L1 Current (RMS),A,23.6
541537,Meadow Farm Estate S/S,2023-08-09 23:00:00+00:00,transformer,,Temperature,C,32.3
541537,Meadow Farm Estate S/S,2023-08-09 23:00:00+00:00,busbar,,L3 Voltage THD,%,2.76
541537,Meadow Farm Estate S/S,2023-08-09 23:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.26
541537,Meadow Farm Estate S/S,2023-08-09 23:00:00+00:00,busbar,,L2 Voltage THD,%,2.96
541537,Meadow Farm Estate S/S,2023-08-09 23:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.84
541537,Meadow Farm Estate S/S,2023-08-09 23:00:00+00:00,busbar,,L1 Voltage THD,%,2.92
541537,Meadow Farm Estate S/S,2023-08-09 23:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.27
541537,Meadow Farm Estate S/S,2023-08-09 23:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.31
541537,Meadow Farm Estate S/S,2023-08-09 23:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.67
541537,Meadow Farm Estate S/S,2023-08-09 23:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.88
541537,Meadow Farm Estate S/S,2023-08-09 23:00:00+00:00,busbar,,L3 Active Power,kW,43.69
541537,Meadow Farm Estate S/S,2023-08-09 23:00:00+00:00,busbar,,L2 Active Power,kW,25.28
541537,Meadow Farm Estate S/S,2023-08-09 23:00:00+00:00,busbar,,L1 Active Power,kW,22.17
541537,Meadow Farm Estate S/S,2023-08-09 23:00:00+00:00,busbar,,N Current (RMS),A,109.7
541537,Meadow Farm Estate S/S,2023-08-09 23:00:00+00:00,busbar,,L3 Current (RMS),A,184.6
541537,Meadow Farm Estate S/S,2023-08-09 23:00:00+00:00,busbar,,L2 Current (RMS),A,112.5
541537,Meadow Farm Estate S/S,2023-08-09 23:00:00+00:00,busbar,,L1 Current (RMS),A,98.6
541537,Meadow Farm Estate S/S,2023-08-09 22:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.76
541537,Meadow Farm Estate S/S,2023-08-09 22:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.47
541537,Meadow Farm Estate S/S,2023-08-09 22:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.32
541537,Meadow Farm Estate S/S,2023-08-09 22:50:00+00:00,feeder,,L3 Active Power,kW,1.81
541537,Meadow Farm Estate S/S,2023-08-09 22:50:00+00:00,feeder,,L2 Active Power,kW,4.98
541537,Meadow Farm Estate S/S,2023-08-09 22:50:00+00:00,feeder,,L1 Active Power,kW,8.9
541537,Meadow Farm Estate S/S,2023-08-09 22:50:00+00:00,feeder,,N Current (RMS),A,32.3
541537,Meadow Farm Estate S/S,2023-08-09 22:50:00+00:00,feeder,,L3 Current (RMS),A,9.0
541537,Meadow Farm Estate S/S,2023-08-09 22:50:00+00:00,feeder,,L2 Current (RMS),A,23.5
541537,Meadow Farm Estate S/S,2023-08-09 22:50:00+00:00,feeder,,L1 Current (RMS),A,37.7
541537,Meadow Farm Estate S/S,2023-08-09 22:50:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.43
541537,Meadow Farm Estate S/S,2023-08-09 22:50:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.1
541537,Meadow Farm Estate S/S,2023-08-09 22:50:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.26
541537,Meadow Farm Estate S/S,2023-08-09 22:50:00+00:00,feeder,50.0,L3 Active Power,kW,1.57
541537,Meadow Farm Estate S/S,2023-08-09 22:50:00+00:00,feeder,50.0,L2 Active Power,kW,2.6
541537,Meadow Farm Estate S/S,2023-08-09 22:50:00+00:00,feeder,50.0,L1 Active Power,kW,0.95
541537,Meadow Farm Estate S/S,2023-08-09 22:50:00+00:00,feeder,50.0,N Current (RMS),A,8.7
541537,Meadow Farm Estate S/S,2023-08-09 22:50:00+00:00,feeder,50.0,L3 Current (RMS),A,7.3
541537,Meadow Farm Estate S/S,2023-08-09 22:50:00+00:00,feeder,50.0,L2 Current (RMS),A,12.7
541537,Meadow Farm Estate S/S,2023-08-09 22:50:00+00:00,feeder,50.0,L1 Current (RMS),A,4.3
541537,Meadow Farm Estate S/S,2023-08-09 22:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.98
541537,Meadow Farm Estate S/S,2023-08-09 22:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.83
541537,Meadow Farm Estate S/S,2023-08-09 22:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.12
541537,Meadow Farm Estate S/S,2023-08-09 22:50:00+00:00,feeder,40.0,L3 Active Power,kW,13.17
541537,Meadow Farm Estate S/S,2023-08-09 22:50:00+00:00,feeder,40.0,L2 Active Power,kW,1.54
541537,Meadow Farm Estate S/S,2023-08-09 22:50:00+00:00,feeder,40.0,L1 Active Power,kW,4.06
541537,Meadow Farm Estate S/S,2023-08-09 22:50:00+00:00,feeder,40.0,N Current (RMS),A,45.7
541537,Meadow Farm Estate S/S,2023-08-09 22:50:00+00:00,feeder,40.0,L3 Current (RMS),A,55.2
541537,Meadow Farm Estate S/S,2023-08-09 22:50:00+00:00,feeder,40.0,L2 Current (RMS),A,7.8
541537,Meadow Farm Estate S/S,2023-08-09 22:50:00+00:00,feeder,40.0,L1 Current (RMS),A,19.0
541537,Meadow Farm Estate S/S,2023-08-09 22:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.94
541537,Meadow Farm Estate S/S,2023-08-09 22:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.44
541537,Meadow Farm Estate S/S,2023-08-09 22:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.68
541537,Meadow Farm Estate S/S,2023-08-09 22:50:00+00:00,feeder,30.0,L3 Active Power,kW,23.76
541537,Meadow Farm Estate S/S,2023-08-09 22:50:00+00:00,feeder,30.0,L2 Active Power,kW,11.07
541537,Meadow Farm Estate S/S,2023-08-09 22:50:00+00:00,feeder,30.0,L1 Active Power,kW,4.55
541537,Meadow Farm Estate S/S,2023-08-09 22:50:00+00:00,feeder,30.0,N Current (RMS),A,74.9
541537,Meadow Farm Estate S/S,2023-08-09 22:50:00+00:00,feeder,30.0,L3 Current (RMS),A,99.6
541537,Meadow Farm Estate S/S,2023-08-09 22:50:00+00:00,feeder,30.0,L2 Current (RMS),A,50.4
541537,Meadow Farm Estate S/S,2023-08-09 22:50:00+00:00,feeder,30.0,L1 Current (RMS),A,21.3
541537,Meadow Farm Estate S/S,2023-08-09 22:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.76
541537,Meadow Farm Estate S/S,2023-08-09 22:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.86
541537,Meadow Farm Estate S/S,2023-08-09 22:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.89
541537,Meadow Farm Estate S/S,2023-08-09 22:50:00+00:00,feeder,20.0,L3 Active Power,kW,5.32
541537,Meadow Farm Estate S/S,2023-08-09 22:50:00+00:00,feeder,20.0,L2 Active Power,kW,5.49
541537,Meadow Farm Estate S/S,2023-08-09 22:50:00+00:00,feeder,20.0,L1 Active Power,kW,4.67
541537,Meadow Farm Estate S/S,2023-08-09 22:50:00+00:00,feeder,20.0,N Current (RMS),A,18.1
541537,Meadow Farm Estate S/S,2023-08-09 22:50:00+00:00,feeder,20.0,L3 Current (RMS),A,24.6
541537,Meadow Farm Estate S/S,2023-08-09 22:50:00+00:00,feeder,20.0,L2 Current (RMS),A,24.1
541537,Meadow Farm Estate S/S,2023-08-09 22:50:00+00:00,feeder,20.0,L1 Current (RMS),A,24.0
541537,Meadow Farm Estate S/S,2023-08-09 22:50:00+00:00,transformer,,Temperature,C,32.4
541537,Meadow Farm Estate S/S,2023-08-09 22:50:00+00:00,busbar,,L3 Voltage THD,%,2.75
541537,Meadow Farm Estate S/S,2023-08-09 22:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.76
541537,Meadow Farm Estate S/S,2023-08-09 22:50:00+00:00,busbar,,L2 Voltage THD,%,2.97
541537,Meadow Farm Estate S/S,2023-08-09 22:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.44
541537,Meadow Farm Estate S/S,2023-08-09 22:50:00+00:00,busbar,,L1 Voltage THD,%,2.9
541537,Meadow Farm Estate S/S,2023-08-09 22:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.7
541537,Meadow Farm Estate S/S,2023-08-09 22:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.87
541537,Meadow Farm Estate S/S,2023-08-09 22:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.69
541537,Meadow Farm Estate S/S,2023-08-09 22:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.28
541537,Meadow Farm Estate S/S,2023-08-09 22:50:00+00:00,busbar,,L3 Active Power,kW,45.64
541537,Meadow Farm Estate S/S,2023-08-09 22:50:00+00:00,busbar,,L2 Active Power,kW,25.68
541537,Meadow Farm Estate S/S,2023-08-09 22:50:00+00:00,busbar,,L1 Active Power,kW,23.14
541537,Meadow Farm Estate S/S,2023-08-09 22:50:00+00:00,busbar,,N Current (RMS),A,113.0
541537,Meadow Farm Estate S/S,2023-08-09 22:50:00+00:00,busbar,,L3 Current (RMS),A,193.4
541537,Meadow Farm Estate S/S,2023-08-09 22:50:00+00:00,busbar,,L2 Current (RMS),A,115.7
541537,Meadow Farm Estate S/S,2023-08-09 22:50:00+00:00,busbar,,L1 Current (RMS),A,103.6
541537,Meadow Farm Estate S/S,2023-08-09 22:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.65
541537,Meadow Farm Estate S/S,2023-08-09 22:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.58
541537,Meadow Farm Estate S/S,2023-08-09 22:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.29
541537,Meadow Farm Estate S/S,2023-08-09 22:40:00+00:00,feeder,,L3 Active Power,kW,2.35
541537,Meadow Farm Estate S/S,2023-08-09 22:40:00+00:00,feeder,,L2 Active Power,kW,5.59
541537,Meadow Farm Estate S/S,2023-08-09 22:40:00+00:00,feeder,,L1 Active Power,kW,8.53
541537,Meadow Farm Estate S/S,2023-08-09 22:40:00+00:00,feeder,,N Current (RMS),A,30.9
541537,Meadow Farm Estate S/S,2023-08-09 22:40:00+00:00,feeder,,L3 Current (RMS),A,11.5
541537,Meadow Farm Estate S/S,2023-08-09 22:40:00+00:00,feeder,,L2 Current (RMS),A,26.2
541537,Meadow Farm Estate S/S,2023-08-09 22:40:00+00:00,feeder,,L1 Current (RMS),A,36.5
541537,Meadow Farm Estate S/S,2023-08-09 22:40:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.39
541537,Meadow Farm Estate S/S,2023-08-09 22:40:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.34
541537,Meadow Farm Estate S/S,2023-08-09 22:40:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.27
541537,Meadow Farm Estate S/S,2023-08-09 22:40:00+00:00,feeder,50.0,L3 Active Power,kW,1.69
541537,Meadow Farm Estate S/S,2023-08-09 22:40:00+00:00,feeder,50.0,L2 Active Power,kW,2.21
541537,Meadow Farm Estate S/S,2023-08-09 22:40:00+00:00,feeder,50.0,L1 Active Power,kW,0.94
541537,Meadow Farm Estate S/S,2023-08-09 22:40:00+00:00,feeder,50.0,N Current (RMS),A,7.5
541537,Meadow Farm Estate S/S,2023-08-09 22:40:00+00:00,feeder,50.0,L3 Current (RMS),A,7.8
541537,Meadow Farm Estate S/S,2023-08-09 22:40:00+00:00,feeder,50.0,L2 Current (RMS),A,11.6
541537,Meadow Farm Estate S/S,2023-08-09 22:40:00+00:00,feeder,50.0,L1 Current (RMS),A,4.3
541537,Meadow Farm Estate S/S,2023-08-09 22:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.88
541537,Meadow Farm Estate S/S,2023-08-09 22:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.75
541537,Meadow Farm Estate S/S,2023-08-09 22:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.16
541537,Meadow Farm Estate S/S,2023-08-09 22:40:00+00:00,feeder,40.0,L3 Active Power,kW,15.91
541537,Meadow Farm Estate S/S,2023-08-09 22:40:00+00:00,feeder,40.0,L2 Active Power,kW,1.74
541537,Meadow Farm Estate S/S,2023-08-09 22:40:00+00:00,feeder,40.0,L1 Active Power,kW,3.89
541537,Meadow Farm Estate S/S,2023-08-09 22:40:00+00:00,feeder,40.0,N Current (RMS),A,57.1
541537,Meadow Farm Estate S/S,2023-08-09 22:40:00+00:00,feeder,40.0,L3 Current (RMS),A,66.8
541537,Meadow Farm Estate S/S,2023-08-09 22:40:00+00:00,feeder,40.0,L2 Current (RMS),A,8.4
541537,Meadow Farm Estate S/S,2023-08-09 22:40:00+00:00,feeder,40.0,L1 Current (RMS),A,18.7
541537,Meadow Farm Estate S/S,2023-08-09 22:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.17
541537,Meadow Farm Estate S/S,2023-08-09 22:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.76
541537,Meadow Farm Estate S/S,2023-08-09 22:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.71
541537,Meadow Farm Estate S/S,2023-08-09 22:40:00+00:00,feeder,30.0,L3 Active Power,kW,24.67
541537,Meadow Farm Estate S/S,2023-08-09 22:40:00+00:00,feeder,30.0,L2 Active Power,kW,17.24
541537,Meadow Farm Estate S/S,2023-08-09 22:40:00+00:00,feeder,30.0,L1 Active Power,kW,4.67
541537,Meadow Farm Estate S/S,2023-08-09 22:40:00+00:00,feeder,30.0,N Current (RMS),A,74.6
541537,Meadow Farm Estate S/S,2023-08-09 22:40:00+00:00,feeder,30.0,L3 Current (RMS),A,103.9
541537,Meadow Farm Estate S/S,2023-08-09 22:40:00+00:00,feeder,30.0,L2 Current (RMS),A,73.7
541537,Meadow Farm Estate S/S,2023-08-09 22:40:00+00:00,feeder,30.0,L1 Current (RMS),A,21.9
541537,Meadow Farm Estate S/S,2023-08-09 22:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.87
541537,Meadow Farm Estate S/S,2023-08-09 22:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.81
541537,Meadow Farm Estate S/S,2023-08-09 22:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.93
541537,Meadow Farm Estate S/S,2023-08-09 22:40:00+00:00,feeder,20.0,L3 Active Power,kW,5.11
541537,Meadow Farm Estate S/S,2023-08-09 22:40:00+00:00,feeder,20.0,L2 Active Power,kW,4.49
541537,Meadow Farm Estate S/S,2023-08-09 22:40:00+00:00,feeder,20.0,L1 Active Power,kW,4.79
541537,Meadow Farm Estate S/S,2023-08-09 22:40:00+00:00,feeder,20.0,N Current (RMS),A,19.6
541537,Meadow Farm Estate S/S,2023-08-09 22:40:00+00:00,feeder,20.0,L3 Current (RMS),A,24.1
541537,Meadow Farm Estate S/S,2023-08-09 22:40:00+00:00,feeder,20.0,L2 Current (RMS),A,20.7
541537,Meadow Farm Estate S/S,2023-08-09 22:40:00+00:00,feeder,20.0,L1 Current (RMS),A,24.6
541537,Meadow Farm Estate S/S,2023-08-09 22:40:00+00:00,transformer,,Temperature,C,32.6
541537,Meadow Farm Estate S/S,2023-08-09 22:40:00+00:00,busbar,,L3 Voltage THD,%,2.73
541537,Meadow Farm Estate S/S,2023-08-09 22:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.9
541537,Meadow Farm Estate S/S,2023-08-09 22:40:00+00:00,busbar,,L2 Voltage THD,%,2.97
541537,Meadow Farm Estate S/S,2023-08-09 22:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.6
541537,Meadow Farm Estate S/S,2023-08-09 22:40:00+00:00,busbar,,L1 Voltage THD,%,2.88
541537,Meadow Farm Estate S/S,2023-08-09 22:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.0
541537,Meadow Farm Estate S/S,2023-08-09 22:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.95
541537,Meadow Farm Estate S/S,2023-08-09 22:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.24
541537,Meadow Farm Estate S/S,2023-08-09 22:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.37
541537,Meadow Farm Estate S/S,2023-08-09 22:40:00+00:00,busbar,,L3 Active Power,kW,49.73
541537,Meadow Farm Estate S/S,2023-08-09 22:40:00+00:00,busbar,,L2 Active Power,kW,31.27
541537,Meadow Farm Estate S/S,2023-08-09 22:40:00+00:00,busbar,,L1 Active Power,kW,22.82
541537,Meadow Farm Estate S/S,2023-08-09 22:40:00+00:00,busbar,,N Current (RMS),A,118.5
541537,Meadow Farm Estate S/S,2023-08-09 22:40:00+00:00,busbar,,L3 Current (RMS),A,210.8
541537,Meadow Farm Estate S/S,2023-08-09 22:40:00+00:00,busbar,,L2 Current (RMS),A,137.7
541537,Meadow Farm Estate S/S,2023-08-09 22:40:00+00:00,busbar,,L1 Current (RMS),A,102.9
541537,Meadow Farm Estate S/S,2023-08-09 22:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.78
541537,Meadow Farm Estate S/S,2023-08-09 22:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.41
541537,Meadow Farm Estate S/S,2023-08-09 22:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.46
541537,Meadow Farm Estate S/S,2023-08-09 22:30:00+00:00,feeder,,L3 Active Power,kW,1.98
541537,Meadow Farm Estate S/S,2023-08-09 22:30:00+00:00,feeder,,L2 Active Power,kW,8.2
541537,Meadow Farm Estate S/S,2023-08-09 22:30:00+00:00,feeder,,L1 Active Power,kW,8.13
541537,Meadow Farm Estate S/S,2023-08-09 22:30:00+00:00,feeder,,N Current (RMS),A,32.6
541537,Meadow Farm Estate S/S,2023-08-09 22:30:00+00:00,feeder,,L3 Current (RMS),A,9.6
541537,Meadow Farm Estate S/S,2023-08-09 22:30:00+00:00,feeder,,L2 Current (RMS),A,37.9
541537,Meadow Farm Estate S/S,2023-08-09 22:30:00+00:00,feeder,,L1 Current (RMS),A,35.2
541537,Meadow Farm Estate S/S,2023-08-09 22:30:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.48
541537,Meadow Farm Estate S/S,2023-08-09 22:30:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.32
541537,Meadow Farm Estate S/S,2023-08-09 22:30:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.31
541537,Meadow Farm Estate S/S,2023-08-09 22:30:00+00:00,feeder,50.0,L3 Active Power,kW,1.69
541537,Meadow Farm Estate S/S,2023-08-09 22:30:00+00:00,feeder,50.0,L2 Active Power,kW,2.25
541537,Meadow Farm Estate S/S,2023-08-09 22:30:00+00:00,feeder,50.0,L1 Active Power,kW,1.03
541537,Meadow Farm Estate S/S,2023-08-09 22:30:00+00:00,feeder,50.0,N Current (RMS),A,7.6
541537,Meadow Farm Estate S/S,2023-08-09 22:30:00+00:00,feeder,50.0,L3 Current (RMS),A,8.0
541537,Meadow Farm Estate S/S,2023-08-09 22:30:00+00:00,feeder,50.0,L2 Current (RMS),A,11.7
541537,Meadow Farm Estate S/S,2023-08-09 22:30:00+00:00,feeder,50.0,L1 Current (RMS),A,4.9
541537,Meadow Farm Estate S/S,2023-08-09 22:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.17
541537,Meadow Farm Estate S/S,2023-08-09 22:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.6
541537,Meadow Farm Estate S/S,2023-08-09 22:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.13
541537,Meadow Farm Estate S/S,2023-08-09 22:30:00+00:00,feeder,40.0,L3 Active Power,kW,12.61
541537,Meadow Farm Estate S/S,2023-08-09 22:30:00+00:00,feeder,40.0,L2 Active Power,kW,2.1
541537,Meadow Farm Estate S/S,2023-08-09 22:30:00+00:00,feeder,40.0,L1 Active Power,kW,4.96
541537,Meadow Farm Estate S/S,2023-08-09 22:30:00+00:00,feeder,40.0,N Current (RMS),A,42.9
541537,Meadow Farm Estate S/S,2023-08-09 22:30:00+00:00,feeder,40.0,L3 Current (RMS),A,54.2
541537,Meadow Farm Estate S/S,2023-08-09 22:30:00+00:00,feeder,40.0,L2 Current (RMS),A,9.7
541537,Meadow Farm Estate S/S,2023-08-09 22:30:00+00:00,feeder,40.0,L1 Current (RMS),A,22.8
541537,Meadow Farm Estate S/S,2023-08-09 22:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.52
541537,Meadow Farm Estate S/S,2023-08-09 22:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.6
541537,Meadow Farm Estate S/S,2023-08-09 22:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.58
541537,Meadow Farm Estate S/S,2023-08-09 22:30:00+00:00,feeder,30.0,L3 Active Power,kW,18.11
541537,Meadow Farm Estate S/S,2023-08-09 22:30:00+00:00,feeder,30.0,L2 Active Power,kW,18.04
541537,Meadow Farm Estate S/S,2023-08-09 22:30:00+00:00,feeder,30.0,L1 Active Power,kW,6.91
541537,Meadow Farm Estate S/S,2023-08-09 22:30:00+00:00,feeder,30.0,N Current (RMS),A,52.8
541537,Meadow Farm Estate S/S,2023-08-09 22:30:00+00:00,feeder,30.0,L3 Current (RMS),A,77.7
541537,Meadow Farm Estate S/S,2023-08-09 22:30:00+00:00,feeder,30.0,L2 Current (RMS),A,77.5
541537,Meadow Farm Estate S/S,2023-08-09 22:30:00+00:00,feeder,30.0,L1 Current (RMS),A,31.2
541537,Meadow Farm Estate S/S,2023-08-09 22:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.48
541537,Meadow Farm Estate S/S,2023-08-09 22:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.98
541537,Meadow Farm Estate S/S,2023-08-09 22:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.92
541537,Meadow Farm Estate S/S,2023-08-09 22:30:00+00:00,feeder,20.0,L3 Active Power,kW,5.53
541537,Meadow Farm Estate S/S,2023-08-09 22:30:00+00:00,feeder,20.0,L2 Active Power,kW,3.47
541537,Meadow Farm Estate S/S,2023-08-09 22:30:00+00:00,feeder,20.0,L1 Active Power,kW,6.02
541537,Meadow Farm Estate S/S,2023-08-09 22:30:00+00:00,feeder,20.0,N Current (RMS),A,23.9
541537,Meadow Farm Estate S/S,2023-08-09 22:30:00+00:00,feeder,20.0,L3 Current (RMS),A,25.4
541537,Meadow Farm Estate S/S,2023-08-09 22:30:00+00:00,feeder,20.0,L2 Current (RMS),A,16.4
541537,Meadow Farm Estate S/S,2023-08-09 22:30:00+00:00,feeder,20.0,L1 Current (RMS),A,29.8
541537,Meadow Farm Estate S/S,2023-08-09 22:30:00+00:00,transformer,,Temperature,C,32.8
541537,Meadow Farm Estate S/S,2023-08-09 22:30:00+00:00,busbar,,L3 Voltage THD,%,2.76
541537,Meadow Farm Estate S/S,2023-08-09 22:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.94
541537,Meadow Farm Estate S/S,2023-08-09 22:30:00+00:00,busbar,,L2 Voltage THD,%,3.0
541537,Meadow Farm Estate S/S,2023-08-09 22:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.38
541537,Meadow Farm Estate S/S,2023-08-09 22:30:00+00:00,busbar,,L1 Voltage THD,%,2.92
541537,Meadow Farm Estate S/S,2023-08-09 22:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.81
541537,Meadow Farm Estate S/S,2023-08-09 22:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.43
541537,Meadow Farm Estate S/S,2023-08-09 22:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.91
541537,Meadow Farm Estate S/S,2023-08-09 22:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.4
541537,Meadow Farm Estate S/S,2023-08-09 22:30:00+00:00,busbar,,L3 Active Power,kW,39.92
541537,Meadow Farm Estate S/S,2023-08-09 22:30:00+00:00,busbar,,L2 Active Power,kW,34.06
541537,Meadow Farm Estate S/S,2023-08-09 22:30:00+00:00,busbar,,L1 Active Power,kW,27.05
541537,Meadow Farm Estate S/S,2023-08-09 22:30:00+00:00,busbar,,N Current (RMS),A,84.5
541537,Meadow Farm Estate S/S,2023-08-09 22:30:00+00:00,busbar,,L3 Current (RMS),A,172.3
541537,Meadow Farm Estate S/S,2023-08-09 22:30:00+00:00,busbar,,L2 Current (RMS),A,149.7
541537,Meadow Farm Estate S/S,2023-08-09 22:30:00+00:00,busbar,,L1 Current (RMS),A,119.9
541537,Meadow Farm Estate S/S,2023-08-09 22:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.8
541537,Meadow Farm Estate S/S,2023-08-09 22:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.83
541537,Meadow Farm Estate S/S,2023-08-09 22:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.88
541537,Meadow Farm Estate S/S,2023-08-09 22:20:00+00:00,feeder,,L3 Active Power,kW,2.53
541537,Meadow Farm Estate S/S,2023-08-09 22:20:00+00:00,feeder,,L2 Active Power,kW,15.42
541537,Meadow Farm Estate S/S,2023-08-09 22:20:00+00:00,feeder,,L1 Active Power,kW,11.24
541537,Meadow Farm Estate S/S,2023-08-09 22:20:00+00:00,feeder,,N Current (RMS),A,46.8
541537,Meadow Farm Estate S/S,2023-08-09 22:20:00+00:00,feeder,,L3 Current (RMS),A,12.6
541537,Meadow Farm Estate S/S,2023-08-09 22:20:00+00:00,feeder,,L2 Current (RMS),A,65.2
541537,Meadow Farm Estate S/S,2023-08-09 22:20:00+00:00,feeder,,L1 Current (RMS),A,48.2
541537,Meadow Farm Estate S/S,2023-08-09 22:20:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.65
541537,Meadow Farm Estate S/S,2023-08-09 22:20:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.12
541537,Meadow Farm Estate S/S,2023-08-09 22:20:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.37
541537,Meadow Farm Estate S/S,2023-08-09 22:20:00+00:00,feeder,50.0,L3 Active Power,kW,1.55
541537,Meadow Farm Estate S/S,2023-08-09 22:20:00+00:00,feeder,50.0,L2 Active Power,kW,2.54
541537,Meadow Farm Estate S/S,2023-08-09 22:20:00+00:00,feeder,50.0,L1 Active Power,kW,0.96
541537,Meadow Farm Estate S/S,2023-08-09 22:20:00+00:00,feeder,50.0,N Current (RMS),A,8.7
541537,Meadow Farm Estate S/S,2023-08-09 22:20:00+00:00,feeder,50.0,L3 Current (RMS),A,7.7
541537,Meadow Farm Estate S/S,2023-08-09 22:20:00+00:00,feeder,50.0,L2 Current (RMS),A,12.3
541537,Meadow Farm Estate S/S,2023-08-09 22:20:00+00:00,feeder,50.0,L1 Current (RMS),A,4.7
541537,Meadow Farm Estate S/S,2023-08-09 22:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.41
541537,Meadow Farm Estate S/S,2023-08-09 22:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.71
541537,Meadow Farm Estate S/S,2023-08-09 22:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.21
541537,Meadow Farm Estate S/S,2023-08-09 22:20:00+00:00,feeder,40.0,L3 Active Power,kW,4.02
541537,Meadow Farm Estate S/S,2023-08-09 22:20:00+00:00,feeder,40.0,L2 Active Power,kW,2.18
541537,Meadow Farm Estate S/S,2023-08-09 22:20:00+00:00,feeder,40.0,L1 Active Power,kW,5.91
541537,Meadow Farm Estate S/S,2023-08-09 22:20:00+00:00,feeder,40.0,N Current (RMS),A,18.0
541537,Meadow Farm Estate S/S,2023-08-09 22:20:00+00:00,feeder,40.0,L3 Current (RMS),A,19.1
541537,Meadow Farm Estate S/S,2023-08-09 22:20:00+00:00,feeder,40.0,L2 Current (RMS),A,10.3
541537,Meadow Farm Estate S/S,2023-08-09 22:20:00+00:00,feeder,40.0,L1 Current (RMS),A,26.4
541537,Meadow Farm Estate S/S,2023-08-09 22:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.5
541537,Meadow Farm Estate S/S,2023-08-09 22:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.3
541537,Meadow Farm Estate S/S,2023-08-09 22:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.6
541537,Meadow Farm Estate S/S,2023-08-09 22:20:00+00:00,feeder,30.0,L3 Active Power,kW,17.1
541537,Meadow Farm Estate S/S,2023-08-09 22:20:00+00:00,feeder,30.0,L2 Active Power,kW,16.79
541537,Meadow Farm Estate S/S,2023-08-09 22:20:00+00:00,feeder,30.0,L1 Active Power,kW,5.85
541537,Meadow Farm Estate S/S,2023-08-09 22:20:00+00:00,feeder,30.0,N Current (RMS),A,53.8
541537,Meadow Farm Estate S/S,2023-08-09 22:20:00+00:00,feeder,30.0,L3 Current (RMS),A,72.8
541537,Meadow Farm Estate S/S,2023-08-09 22:20:00+00:00,feeder,30.0,L2 Current (RMS),A,71.8
541537,Meadow Farm Estate S/S,2023-08-09 22:20:00+00:00,feeder,30.0,L1 Current (RMS),A,26.9
541537,Meadow Farm Estate S/S,2023-08-09 22:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.51
541537,Meadow Farm Estate S/S,2023-08-09 22:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.03
541537,Meadow Farm Estate S/S,2023-08-09 22:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.81
541537,Meadow Farm Estate S/S,2023-08-09 22:20:00+00:00,feeder,20.0,L3 Active Power,kW,6.89
541537,Meadow Farm Estate S/S,2023-08-09 22:20:00+00:00,feeder,20.0,L2 Active Power,kW,3.65
541537,Meadow Farm Estate S/S,2023-08-09 22:20:00+00:00,feeder,20.0,L1 Active Power,kW,7.38
541537,Meadow Farm Estate S/S,2023-08-09 22:20:00+00:00,feeder,20.0,N Current (RMS),A,27.2
541537,Meadow Farm Estate S/S,2023-08-09 22:20:00+00:00,feeder,20.0,L3 Current (RMS),A,30.6
541537,Meadow Farm Estate S/S,2023-08-09 22:20:00+00:00,feeder,20.0,L2 Current (RMS),A,17.2
541537,Meadow Farm Estate S/S,2023-08-09 22:20:00+00:00,feeder,20.0,L1 Current (RMS),A,34.5
541537,Meadow Farm Estate S/S,2023-08-09 22:20:00+00:00,transformer,,Temperature,C,32.8
541537,Meadow Farm Estate S/S,2023-08-09 22:20:00+00:00,busbar,,L3 Voltage THD,%,2.72
541537,Meadow Farm Estate S/S,2023-08-09 22:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.47
541537,Meadow Farm Estate S/S,2023-08-09 22:20:00+00:00,busbar,,L2 Voltage THD,%,2.99
541537,Meadow Farm Estate S/S,2023-08-09 22:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.43
541537,Meadow Farm Estate S/S,2023-08-09 22:20:00+00:00,busbar,,L1 Voltage THD,%,2.91
541537,Meadow Farm Estate S/S,2023-08-09 22:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.04
541537,Meadow Farm Estate S/S,2023-08-09 22:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.87
541537,Meadow Farm Estate S/S,2023-08-09 22:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.99
541537,Meadow Farm Estate S/S,2023-08-09 22:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.88
541537,Meadow Farm Estate S/S,2023-08-09 22:20:00+00:00,busbar,,L3 Active Power,kW,32.1
541537,Meadow Farm Estate S/S,2023-08-09 22:20:00+00:00,busbar,,L2 Active Power,kW,40.59
541537,Meadow Farm Estate S/S,2023-08-09 22:20:00+00:00,busbar,,L1 Active Power,kW,31.35
541537,Meadow Farm Estate S/S,2023-08-09 22:20:00+00:00,busbar,,N Current (RMS),A,79.2
541537,Meadow Farm Estate S/S,2023-08-09 22:20:00+00:00,busbar,,L3 Current (RMS),A,140.1
541537,Meadow Farm Estate S/S,2023-08-09 22:20:00+00:00,busbar,,L2 Current (RMS),A,174.8
541537,Meadow Farm Estate S/S,2023-08-09 22:20:00+00:00,busbar,,L1 Current (RMS),A,137.9
541537,Meadow Farm Estate S/S,2023-08-09 22:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.79
541537,Meadow Farm Estate S/S,2023-08-09 22:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.01
541537,Meadow Farm Estate S/S,2023-08-09 22:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.13
541537,Meadow Farm Estate S/S,2023-08-09 22:10:00+00:00,feeder,,L3 Active Power,kW,2.53
541537,Meadow Farm Estate S/S,2023-08-09 22:10:00+00:00,feeder,,L2 Active Power,kW,15.96
541537,Meadow Farm Estate S/S,2023-08-09 22:10:00+00:00,feeder,,L1 Active Power,kW,9.1
541537,Meadow Farm Estate S/S,2023-08-09 22:10:00+00:00,feeder,,N Current (RMS),A,46.5
541537,Meadow Farm Estate S/S,2023-08-09 22:10:00+00:00,feeder,,L3 Current (RMS),A,12.4
541537,Meadow Farm Estate S/S,2023-08-09 22:10:00+00:00,feeder,,L2 Current (RMS),A,67.2
541537,Meadow Farm Estate S/S,2023-08-09 22:10:00+00:00,feeder,,L1 Current (RMS),A,39.6
541537,Meadow Farm Estate S/S,2023-08-09 22:10:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.68
541537,Meadow Farm Estate S/S,2023-08-09 22:10:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.2
541537,Meadow Farm Estate S/S,2023-08-09 22:10:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.31
541537,Meadow Farm Estate S/S,2023-08-09 22:10:00+00:00,feeder,50.0,L3 Active Power,kW,1.62
541537,Meadow Farm Estate S/S,2023-08-09 22:10:00+00:00,feeder,50.0,L2 Active Power,kW,2.49
541537,Meadow Farm Estate S/S,2023-08-09 22:10:00+00:00,feeder,50.0,L1 Active Power,kW,1.02
541537,Meadow Farm Estate S/S,2023-08-09 22:10:00+00:00,feeder,50.0,N Current (RMS),A,8.9
541537,Meadow Farm Estate S/S,2023-08-09 22:10:00+00:00,feeder,50.0,L3 Current (RMS),A,8.2
541537,Meadow Farm Estate S/S,2023-08-09 22:10:00+00:00,feeder,50.0,L2 Current (RMS),A,12.3
541537,Meadow Farm Estate S/S,2023-08-09 22:10:00+00:00,feeder,50.0,L1 Current (RMS),A,4.9
541537,Meadow Farm Estate S/S,2023-08-09 22:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.59
541537,Meadow Farm Estate S/S,2023-08-09 22:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.61
541537,Meadow Farm Estate S/S,2023-08-09 22:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.27
541537,Meadow Farm Estate S/S,2023-08-09 22:10:00+00:00,feeder,40.0,L3 Active Power,kW,5.88
541537,Meadow Farm Estate S/S,2023-08-09 22:10:00+00:00,feeder,40.0,L2 Active Power,kW,2.44
541537,Meadow Farm Estate S/S,2023-08-09 22:10:00+00:00,feeder,40.0,L1 Active Power,kW,6.01
541537,Meadow Farm Estate S/S,2023-08-09 22:10:00+00:00,feeder,40.0,N Current (RMS),A,20.4
541537,Meadow Farm Estate S/S,2023-08-09 22:10:00+00:00,feeder,40.0,L3 Current (RMS),A,26.0
541537,Meadow Farm Estate S/S,2023-08-09 22:10:00+00:00,feeder,40.0,L2 Current (RMS),A,11.1
541537,Meadow Farm Estate S/S,2023-08-09 22:10:00+00:00,feeder,40.0,L1 Current (RMS),A,27.5
541537,Meadow Farm Estate S/S,2023-08-09 22:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.98
541537,Meadow Farm Estate S/S,2023-08-09 22:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.17
541537,Meadow Farm Estate S/S,2023-08-09 22:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.59
541537,Meadow Farm Estate S/S,2023-08-09 22:10:00+00:00,feeder,30.0,L3 Active Power,kW,17.35
541537,Meadow Farm Estate S/S,2023-08-09 22:10:00+00:00,feeder,30.0,L2 Active Power,kW,17.21
541537,Meadow Farm Estate S/S,2023-08-09 22:10:00+00:00,feeder,30.0,L1 Active Power,kW,5.9
541537,Meadow Farm Estate S/S,2023-08-09 22:10:00+00:00,feeder,30.0,N Current (RMS),A,53.4
541537,Meadow Farm Estate S/S,2023-08-09 22:10:00+00:00,feeder,30.0,L3 Current (RMS),A,73.4
541537,Meadow Farm Estate S/S,2023-08-09 22:10:00+00:00,feeder,30.0,L2 Current (RMS),A,73.4
541537,Meadow Farm Estate S/S,2023-08-09 22:10:00+00:00,feeder,30.0,L1 Current (RMS),A,26.5
541537,Meadow Farm Estate S/S,2023-08-09 22:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.51
541537,Meadow Farm Estate S/S,2023-08-09 22:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.18
541537,Meadow Farm Estate S/S,2023-08-09 22:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.69
541537,Meadow Farm Estate S/S,2023-08-09 22:10:00+00:00,feeder,20.0,L3 Active Power,kW,7.61
541537,Meadow Farm Estate S/S,2023-08-09 22:10:00+00:00,feeder,20.0,L2 Active Power,kW,3.96
541537,Meadow Farm Estate S/S,2023-08-09 22:10:00+00:00,feeder,20.0,L1 Active Power,kW,7.53
541537,Meadow Farm Estate S/S,2023-08-09 22:10:00+00:00,feeder,20.0,N Current (RMS),A,28.1
541537,Meadow Farm Estate S/S,2023-08-09 22:10:00+00:00,feeder,20.0,L3 Current (RMS),A,33.7
541537,Meadow Farm Estate S/S,2023-08-09 22:10:00+00:00,feeder,20.0,L2 Current (RMS),A,19.0
541537,Meadow Farm Estate S/S,2023-08-09 22:10:00+00:00,feeder,20.0,L1 Current (RMS),A,34.5
541537,Meadow Farm Estate S/S,2023-08-09 22:10:00+00:00,transformer,,Temperature,C,33.0
541537,Meadow Farm Estate S/S,2023-08-09 22:10:00+00:00,busbar,,L3 Voltage THD,%,2.68
541537,Meadow Farm Estate S/S,2023-08-09 22:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.27
541537,Meadow Farm Estate S/S,2023-08-09 22:10:00+00:00,busbar,,L2 Voltage THD,%,2.93
541537,Meadow Farm Estate S/S,2023-08-09 22:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.2
541537,Meadow Farm Estate S/S,2023-08-09 22:10:00+00:00,busbar,,L1 Voltage THD,%,2.86
541537,Meadow Farm Estate S/S,2023-08-09 22:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.94
541537,Meadow Farm Estate S/S,2023-08-09 22:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.55
541537,Meadow Farm Estate S/S,2023-08-09 22:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.17
541537,Meadow Farm Estate S/S,2023-08-09 22:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
541537,Meadow Farm Estate S/S,2023-08-09 22:10:00+00:00,busbar,,L3 Active Power,kW,34.98
541537,Meadow Farm Estate S/S,2023-08-09 22:10:00+00:00,busbar,,L2 Active Power,kW,42.06
541537,Meadow Farm Estate S/S,2023-08-09 22:10:00+00:00,busbar,,L1 Active Power,kW,29.57
541537,Meadow Farm Estate S/S,2023-08-09 22:10:00+00:00,busbar,,N Current (RMS),A,85.0
541537,Meadow Farm Estate S/S,2023-08-09 22:10:00+00:00,busbar,,L3 Current (RMS),A,151.3
541537,Meadow Farm Estate S/S,2023-08-09 22:10:00+00:00,busbar,,L2 Current (RMS),A,180.5
541537,Meadow Farm Estate S/S,2023-08-09 22:10:00+00:00,busbar,,L1 Current (RMS),A,130.3
541537,Meadow Farm Estate S/S,2023-08-09 22:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.79
541537,Meadow Farm Estate S/S,2023-08-09 22:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.11
541537,Meadow Farm Estate S/S,2023-08-09 22:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.18
541537,Meadow Farm Estate S/S,2023-08-09 22:00:00+00:00,feeder,,L3 Active Power,kW,2.6
541537,Meadow Farm Estate S/S,2023-08-09 22:00:00+00:00,feeder,,L2 Active Power,kW,14.03
541537,Meadow Farm Estate S/S,2023-08-09 22:00:00+00:00,feeder,,L1 Active Power,kW,8.99
541537,Meadow Farm Estate S/S,2023-08-09 22:00:00+00:00,feeder,,N Current (RMS),A,41.7
541537,Meadow Farm Estate S/S,2023-08-09 22:00:00+00:00,feeder,,L3 Current (RMS),A,12.4
541537,Meadow Farm Estate S/S,2023-08-09 22:00:00+00:00,feeder,,L2 Current (RMS),A,59.7
541537,Meadow Farm Estate S/S,2023-08-09 22:00:00+00:00,feeder,,L1 Current (RMS),A,39.4
541537,Meadow Farm Estate S/S,2023-08-09 22:00:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.73
541537,Meadow Farm Estate S/S,2023-08-09 22:00:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.24
541537,Meadow Farm Estate S/S,2023-08-09 22:00:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.37
541537,Meadow Farm Estate S/S,2023-08-09 22:00:00+00:00,feeder,50.0,L3 Active Power,kW,1.6
541537,Meadow Farm Estate S/S,2023-08-09 22:00:00+00:00,feeder,50.0,L2 Active Power,kW,2.74
541537,Meadow Farm Estate S/S,2023-08-09 22:00:00+00:00,feeder,50.0,L1 Active Power,kW,0.98
541537,Meadow Farm Estate S/S,2023-08-09 22:00:00+00:00,feeder,50.0,N Current (RMS),A,9.8
