Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
541537,Meadow Farm Estate S/S,2023-08-09 22:00:00+00:00,feeder,50.0,L3 Current (RMS),A,8.0
541537,Meadow Farm Estate S/S,2023-08-09 22:00:00+00:00,feeder,50.0,L2 Current (RMS),A,13.5
541537,Meadow Farm Estate S/S,2023-08-09 22:00:00+00:00,feeder,50.0,L1 Current (RMS),A,4.8
541537,Meadow Farm Estate S/S,2023-08-09 22:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.65
541537,Meadow Farm Estate S/S,2023-08-09 22:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.62
541537,Meadow Farm Estate S/S,2023-08-09 22:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.12
541537,Meadow Farm Estate S/S,2023-08-09 22:00:00+00:00,feeder,40.0,L3 Active Power,kW,5.78
541537,Meadow Farm Estate S/S,2023-08-09 22:00:00+00:00,feeder,40.0,L2 Active Power,kW,2.9
541537,Meadow Farm Estate S/S,2023-08-09 22:00:00+00:00,feeder,40.0,L1 Active Power,kW,3.46
541537,Meadow Farm Estate S/S,2023-08-09 22:00:00+00:00,feeder,40.0,N Current (RMS),A,18.0
541537,Meadow Farm Estate S/S,2023-08-09 22:00:00+00:00,feeder,40.0,L3 Current (RMS),A,25.7
541537,Meadow Farm Estate S/S,2023-08-09 22:00:00+00:00,feeder,40.0,L2 Current (RMS),A,13.2
541537,Meadow Farm Estate S/S,2023-08-09 22:00:00+00:00,feeder,40.0,L1 Current (RMS),A,16.3
541537,Meadow Farm Estate S/S,2023-08-09 22:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.7
541537,Meadow Farm Estate S/S,2023-08-09 22:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.12
541537,Meadow Farm Estate S/S,2023-08-09 22:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.32
541537,Meadow Farm Estate S/S,2023-08-09 22:00:00+00:00,feeder,30.0,L3 Active Power,kW,17.77
541537,Meadow Farm Estate S/S,2023-08-09 22:00:00+00:00,feeder,30.0,L2 Active Power,kW,16.64
541537,Meadow Farm Estate S/S,2023-08-09 22:00:00+00:00,feeder,30.0,L1 Active Power,kW,4.94
541537,Meadow Farm Estate S/S,2023-08-09 22:00:00+00:00,feeder,30.0,N Current (RMS),A,56.4
541537,Meadow Farm Estate S/S,2023-08-09 22:00:00+00:00,feeder,30.0,L3 Current (RMS),A,75.2
541537,Meadow Farm Estate S/S,2023-08-09 22:00:00+00:00,feeder,30.0,L2 Current (RMS),A,71.1
541537,Meadow Farm Estate S/S,2023-08-09 22:00:00+00:00,feeder,30.0,L1 Current (RMS),A,22.4
541537,Meadow Farm Estate S/S,2023-08-09 22:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.56
541537,Meadow Farm Estate S/S,2023-08-09 22:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.96
541537,Meadow Farm Estate S/S,2023-08-09 22:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.69
541537,Meadow Farm Estate S/S,2023-08-09 22:00:00+00:00,feeder,20.0,L3 Active Power,kW,7.89
541537,Meadow Farm Estate S/S,2023-08-09 22:00:00+00:00,feeder,20.0,L2 Active Power,kW,3.53
541537,Meadow Farm Estate S/S,2023-08-09 22:00:00+00:00,feeder,20.0,L1 Active Power,kW,6.93
541537,Meadow Farm Estate S/S,2023-08-09 22:00:00+00:00,feeder,20.0,N Current (RMS),A,29.8
541537,Meadow Farm Estate S/S,2023-08-09 22:00:00+00:00,feeder,20.0,L3 Current (RMS),A,34.8
541537,Meadow Farm Estate S/S,2023-08-09 22:00:00+00:00,feeder,20.0,L2 Current (RMS),A,16.6
541537,Meadow Farm Estate S/S,2023-08-09 22:00:00+00:00,feeder,20.0,L1 Current (RMS),A,32.5
541537,Meadow Farm Estate S/S,2023-08-09 22:00:00+00:00,transformer,,Temperature,C,33.0
541537,Meadow Farm Estate S/S,2023-08-09 22:00:00+00:00,busbar,,L3 Voltage THD,%,2.71
541537,Meadow Farm Estate S/S,2023-08-09 22:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.95
541537,Meadow Farm Estate S/S,2023-08-09 22:00:00+00:00,busbar,,L2 Voltage THD,%,2.94
541537,Meadow Farm Estate S/S,2023-08-09 22:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.98
541537,Meadow Farm Estate S/S,2023-08-09 22:00:00+00:00,busbar,,L1 Voltage THD,%,2.89
541537,Meadow Farm Estate S/S,2023-08-09 22:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.67
541537,Meadow Farm Estate S/S,2023-08-09 22:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.42
541537,Meadow Farm Estate S/S,2023-08-09 22:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.04
541537,Meadow Farm Estate S/S,2023-08-09 22:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.7
541537,Meadow Farm Estate S/S,2023-08-09 22:00:00+00:00,busbar,,L3 Active Power,kW,35.65
541537,Meadow Farm Estate S/S,2023-08-09 22:00:00+00:00,busbar,,L2 Active Power,kW,39.84
541537,Meadow Farm Estate S/S,2023-08-09 22:00:00+00:00,busbar,,L1 Active Power,kW,25.3
541537,Meadow Farm Estate S/S,2023-08-09 22:00:00+00:00,busbar,,N Current (RMS),A,93.2
541537,Meadow Farm Estate S/S,2023-08-09 22:00:00+00:00,busbar,,L3 Current (RMS),A,154.2
541537,Meadow Farm Estate S/S,2023-08-09 22:00:00+00:00,busbar,,L2 Current (RMS),A,171.6
541537,Meadow Farm Estate S/S,2023-08-09 22:00:00+00:00,busbar,,L1 Current (RMS),A,113.7
541537,Meadow Farm Estate S/S,2023-08-09 21:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.77
541537,Meadow Farm Estate S/S,2023-08-09 21:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.17
541537,Meadow Farm Estate S/S,2023-08-09 21:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.12
541537,Meadow Farm Estate S/S,2023-08-09 21:50:00+00:00,feeder,,L3 Active Power,kW,3.22
541537,Meadow Farm Estate S/S,2023-08-09 21:50:00+00:00,feeder,,L2 Active Power,kW,13.16
541537,Meadow Farm Estate S/S,2023-08-09 21:50:00+00:00,feeder,,L1 Active Power,kW,8.43
541537,Meadow Farm Estate S/S,2023-08-09 21:50:00+00:00,feeder,,N Current (RMS),A,36.8
541537,Meadow Farm Estate S/S,2023-08-09 21:50:00+00:00,feeder,,L3 Current (RMS),A,15.4
541537,Meadow Farm Estate S/S,2023-08-09 21:50:00+00:00,feeder,,L2 Current (RMS),A,56.4
541537,Meadow Farm Estate S/S,2023-08-09 21:50:00+00:00,feeder,,L1 Current (RMS),A,37.0
541537,Meadow Farm Estate S/S,2023-08-09 21:50:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.64
541537,Meadow Farm Estate S/S,2023-08-09 21:50:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.1
541537,Meadow Farm Estate S/S,2023-08-09 21:50:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.42
541537,Meadow Farm Estate S/S,2023-08-09 21:50:00+00:00,feeder,50.0,L3 Active Power,kW,1.79
541537,Meadow Farm Estate S/S,2023-08-09 21:50:00+00:00,feeder,50.0,L2 Active Power,kW,3.46
541537,Meadow Farm Estate S/S,2023-08-09 21:50:00+00:00,feeder,50.0,L1 Active Power,kW,0.97
541537,Meadow Farm Estate S/S,2023-08-09 21:50:00+00:00,feeder,50.0,N Current (RMS),A,12.1
541537,Meadow Farm Estate S/S,2023-08-09 21:50:00+00:00,feeder,50.0,L3 Current (RMS),A,8.7
541537,Meadow Farm Estate S/S,2023-08-09 21:50:00+00:00,feeder,50.0,L2 Current (RMS),A,16.4
541537,Meadow Farm Estate S/S,2023-08-09 21:50:00+00:00,feeder,50.0,L1 Current (RMS),A,4.9
541537,Meadow Farm Estate S/S,2023-08-09 21:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.78
541537,Meadow Farm Estate S/S,2023-08-09 21:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.91
541537,Meadow Farm Estate S/S,2023-08-09 21:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.07
541537,Meadow Farm Estate S/S,2023-08-09 21:50:00+00:00,feeder,40.0,L3 Active Power,kW,6.14
541537,Meadow Farm Estate S/S,2023-08-09 21:50:00+00:00,feeder,40.0,L2 Active Power,kW,2.58
541537,Meadow Farm Estate S/S,2023-08-09 21:50:00+00:00,feeder,40.0,L1 Active Power,kW,2.97
541537,Meadow Farm Estate S/S,2023-08-09 21:50:00+00:00,feeder,40.0,N Current (RMS),A,19.4
541537,Meadow Farm Estate S/S,2023-08-09 21:50:00+00:00,feeder,40.0,L3 Current (RMS),A,27.5
541537,Meadow Farm Estate S/S,2023-08-09 21:50:00+00:00,feeder,40.0,L2 Current (RMS),A,12.4
541537,Meadow Farm Estate S/S,2023-08-09 21:50:00+00:00,feeder,40.0,L1 Current (RMS),A,14.1
541537,Meadow Farm Estate S/S,2023-08-09 21:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.98
541537,Meadow Farm Estate S/S,2023-08-09 21:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.04
541537,Meadow Farm Estate S/S,2023-08-09 21:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.29
541537,Meadow Farm Estate S/S,2023-08-09 21:50:00+00:00,feeder,30.0,L3 Active Power,kW,20.37
541537,Meadow Farm Estate S/S,2023-08-09 21:50:00+00:00,feeder,30.0,L2 Active Power,kW,16.62
541537,Meadow Farm Estate S/S,2023-08-09 21:50:00+00:00,feeder,30.0,L1 Active Power,kW,5.89
541537,Meadow Farm Estate S/S,2023-08-09 21:50:00+00:00,feeder,30.0,N Current (RMS),A,61.8
541537,Meadow Farm Estate S/S,2023-08-09 21:50:00+00:00,feeder,30.0,L3 Current (RMS),A,86.7
541537,Meadow Farm Estate S/S,2023-08-09 21:50:00+00:00,feeder,30.0,L2 Current (RMS),A,72.3
541537,Meadow Farm Estate S/S,2023-08-09 21:50:00+00:00,feeder,30.0,L1 Current (RMS),A,26.5
541537,Meadow Farm Estate S/S,2023-08-09 21:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.35
541537,Meadow Farm Estate S/S,2023-08-09 21:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.32
541537,Meadow Farm Estate S/S,2023-08-09 21:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.92
541537,Meadow Farm Estate S/S,2023-08-09 21:50:00+00:00,feeder,20.0,L3 Active Power,kW,9.22
541537,Meadow Farm Estate S/S,2023-08-09 21:50:00+00:00,feeder,20.0,L2 Active Power,kW,3.79
541537,Meadow Farm Estate S/S,2023-08-09 21:50:00+00:00,feeder,20.0,L1 Active Power,kW,8.08
541537,Meadow Farm Estate S/S,2023-08-09 21:50:00+00:00,feeder,20.0,N Current (RMS),A,34.9
541537,Meadow Farm Estate S/S,2023-08-09 21:50:00+00:00,feeder,20.0,L3 Current (RMS),A,40.3
541537,Meadow Farm Estate S/S,2023-08-09 21:50:00+00:00,feeder,20.0,L2 Current (RMS),A,17.3
541537,Meadow Farm Estate S/S,2023-08-09 21:50:00+00:00,feeder,20.0,L1 Current (RMS),A,37.0
541537,Meadow Farm Estate S/S,2023-08-09 21:50:00+00:00,transformer,,Temperature,C,33.1
541537,Meadow Farm Estate S/S,2023-08-09 21:50:00+00:00,busbar,,L3 Voltage THD,%,2.72
541537,Meadow Farm Estate S/S,2023-08-09 21:50:00+00:00,busbar,,L3 Voltage (RMS),V,238.59
541537,Meadow Farm Estate S/S,2023-08-09 21:50:00+00:00,busbar,,L2 Voltage THD,%,2.91
541537,Meadow Farm Estate S/S,2023-08-09 21:50:00+00:00,busbar,,L2 Voltage (RMS),V,238.78
541537,Meadow Farm Estate S/S,2023-08-09 21:50:00+00:00,busbar,,L1 Voltage THD,%,2.86
541537,Meadow Farm Estate S/S,2023-08-09 21:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.54
541537,Meadow Farm Estate S/S,2023-08-09 21:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.53
541537,Meadow Farm Estate S/S,2023-08-09 21:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.54
541537,Meadow Farm Estate S/S,2023-08-09 21:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.83
541537,Meadow Farm Estate S/S,2023-08-09 21:50:00+00:00,busbar,,L3 Active Power,kW,40.74
541537,Meadow Farm Estate S/S,2023-08-09 21:50:00+00:00,busbar,,L2 Active Power,kW,39.61
541537,Meadow Farm Estate S/S,2023-08-09 21:50:00+00:00,busbar,,L1 Active Power,kW,26.34
541537,Meadow Farm Estate S/S,2023-08-09 21:50:00+00:00,busbar,,N Current (RMS),A,100.7
541537,Meadow Farm Estate S/S,2023-08-09 21:50:00+00:00,busbar,,L3 Current (RMS),A,176.2
541537,Meadow Farm Estate S/S,2023-08-09 21:50:00+00:00,busbar,,L2 Current (RMS),A,172.2
541537,Meadow Farm Estate S/S,2023-08-09 21:50:00+00:00,busbar,,L1 Current (RMS),A,118.5
541537,Meadow Farm Estate S/S,2023-08-09 21:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.8
541537,Meadow Farm Estate S/S,2023-08-09 21:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.02
541537,Meadow Farm Estate S/S,2023-08-09 21:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.77
541537,Meadow Farm Estate S/S,2023-08-09 21:40:00+00:00,feeder,,L3 Active Power,kW,3.65
541537,Meadow Farm Estate S/S,2023-08-09 21:40:00+00:00,feeder,,L2 Active Power,kW,13.14
541537,Meadow Farm Estate S/S,2023-08-09 21:40:00+00:00,feeder,,L1 Active Power,kW,11.0
541537,Meadow Farm Estate S/S,2023-08-09 21:40:00+00:00,feeder,,N Current (RMS),A,38.9
541537,Meadow Farm Estate S/S,2023-08-09 21:40:00+00:00,feeder,,L3 Current (RMS),A,17.8
541537,Meadow Farm Estate S/S,2023-08-09 21:40:00+00:00,feeder,,L2 Current (RMS),A,56.1
541537,Meadow Farm Estate S/S,2023-08-09 21:40:00+00:00,feeder,,L1 Current (RMS),A,47.4
541537,Meadow Farm Estate S/S,2023-08-09 21:40:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.54
541537,Meadow Farm Estate S/S,2023-08-09 21:40:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.2
541537,Meadow Farm Estate S/S,2023-08-09 21:40:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.36
541537,Meadow Farm Estate S/S,2023-08-09 21:40:00+00:00,feeder,50.0,L3 Active Power,kW,1.87
541537,Meadow Farm Estate S/S,2023-08-09 21:40:00+00:00,feeder,50.0,L2 Active Power,kW,2.81
541537,Meadow Farm Estate S/S,2023-08-09 21:40:00+00:00,feeder,50.0,L1 Active Power,kW,1.59
541537,Meadow Farm Estate S/S,2023-08-09 21:40:00+00:00,feeder,50.0,N Current (RMS),A,9.7
541537,Meadow Farm Estate S/S,2023-08-09 21:40:00+00:00,feeder,50.0,L3 Current (RMS),A,8.7
541537,Meadow Farm Estate S/S,2023-08-09 21:40:00+00:00,feeder,50.0,L2 Current (RMS),A,13.7
541537,Meadow Farm Estate S/S,2023-08-09 21:40:00+00:00,feeder,50.0,L1 Current (RMS),A,8.5
541537,Meadow Farm Estate S/S,2023-08-09 21:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.53
541537,Meadow Farm Estate S/S,2023-08-09 21:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.75
541537,Meadow Farm Estate S/S,2023-08-09 21:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.88
541537,Meadow Farm Estate S/S,2023-08-09 21:40:00+00:00,feeder,40.0,L3 Active Power,kW,6.62
541537,Meadow Farm Estate S/S,2023-08-09 21:40:00+00:00,feeder,40.0,L2 Active Power,kW,3.01
541537,Meadow Farm Estate S/S,2023-08-09 21:40:00+00:00,feeder,40.0,L1 Active Power,kW,5.27
541537,Meadow Farm Estate S/S,2023-08-09 21:40:00+00:00,feeder,40.0,N Current (RMS),A,18.2
541537,Meadow Farm Estate S/S,2023-08-09 21:40:00+00:00,feeder,40.0,L3 Current (RMS),A,29.2
541537,Meadow Farm Estate S/S,2023-08-09 21:40:00+00:00,feeder,40.0,L2 Current (RMS),A,13.9
541537,Meadow Farm Estate S/S,2023-08-09 21:40:00+00:00,feeder,40.0,L1 Current (RMS),A,23.2
541537,Meadow Farm Estate S/S,2023-08-09 21:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.43
541537,Meadow Farm Estate S/S,2023-08-09 21:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.96
541537,Meadow Farm Estate S/S,2023-08-09 21:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.55
541537,Meadow Farm Estate S/S,2023-08-09 21:40:00+00:00,feeder,30.0,L3 Active Power,kW,21.06
541537,Meadow Farm Estate S/S,2023-08-09 21:40:00+00:00,feeder,30.0,L2 Active Power,kW,13.76
541537,Meadow Farm Estate S/S,2023-08-09 21:40:00+00:00,feeder,30.0,L1 Active Power,kW,6.32
541537,Meadow Farm Estate S/S,2023-08-09 21:40:00+00:00,feeder,30.0,N Current (RMS),A,60.0
541537,Meadow Farm Estate S/S,2023-08-09 21:40:00+00:00,feeder,30.0,L3 Current (RMS),A,89.6
541537,Meadow Farm Estate S/S,2023-08-09 21:40:00+00:00,feeder,30.0,L2 Current (RMS),A,59.6
541537,Meadow Farm Estate S/S,2023-08-09 21:40:00+00:00,feeder,30.0,L1 Current (RMS),A,28.4
541537,Meadow Farm Estate S/S,2023-08-09 21:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.04
541537,Meadow Farm Estate S/S,2023-08-09 21:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.54
541537,Meadow Farm Estate S/S,2023-08-09 21:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.04
541537,Meadow Farm Estate S/S,2023-08-09 21:40:00+00:00,feeder,20.0,L3 Active Power,kW,10.27
541537,Meadow Farm Estate S/S,2023-08-09 21:40:00+00:00,feeder,20.0,L2 Active Power,kW,3.97
541537,Meadow Farm Estate S/S,2023-08-09 21:40:00+00:00,feeder,20.0,L1 Active Power,kW,6.98
541537,Meadow Farm Estate S/S,2023-08-09 21:40:00+00:00,feeder,20.0,N Current (RMS),A,38.8
541537,Meadow Farm Estate S/S,2023-08-09 21:40:00+00:00,feeder,20.0,L3 Current (RMS),A,44.7
541537,Meadow Farm Estate S/S,2023-08-09 21:40:00+00:00,feeder,20.0,L2 Current (RMS),A,18.2
541537,Meadow Farm Estate S/S,2023-08-09 21:40:00+00:00,feeder,20.0,L1 Current (RMS),A,33.3
541537,Meadow Farm Estate S/S,2023-08-09 21:40:00+00:00,transformer,,Temperature,C,33.3
541537,Meadow Farm Estate S/S,2023-08-09 21:40:00+00:00,busbar,,L3 Voltage THD,%,2.67
541537,Meadow Farm Estate S/S,2023-08-09 21:40:00+00:00,busbar,,L3 Voltage (RMS),V,238.81
541537,Meadow Farm Estate S/S,2023-08-09 21:40:00+00:00,busbar,,L2 Voltage THD,%,2.89
541537,Meadow Farm Estate S/S,2023-08-09 21:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.17
541537,Meadow Farm Estate S/S,2023-08-09 21:40:00+00:00,busbar,,L1 Voltage THD,%,2.84
541537,Meadow Farm Estate S/S,2023-08-09 21:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.66
541537,Meadow Farm Estate S/S,2023-08-09 21:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.33
541537,Meadow Farm Estate S/S,2023-08-09 21:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.47
541537,Meadow Farm Estate S/S,2023-08-09 21:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.6
541537,Meadow Farm Estate S/S,2023-08-09 21:40:00+00:00,busbar,,L3 Active Power,kW,43.48
541537,Meadow Farm Estate S/S,2023-08-09 21:40:00+00:00,busbar,,L2 Active Power,kW,36.69
541537,Meadow Farm Estate S/S,2023-08-09 21:40:00+00:00,busbar,,L1 Active Power,kW,31.16
541537,Meadow Farm Estate S/S,2023-08-09 21:40:00+00:00,busbar,,N Current (RMS),A,94.2
541537,Meadow Farm Estate S/S,2023-08-09 21:40:00+00:00,busbar,,L3 Current (RMS),A,187.3
541537,Meadow Farm Estate S/S,2023-08-09 21:40:00+00:00,busbar,,L2 Current (RMS),A,159.7
541537,Meadow Farm Estate S/S,2023-08-09 21:40:00+00:00,busbar,,L1 Current (RMS),A,137.5
541537,Meadow Farm Estate S/S,2023-08-09 21:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.77
541537,Meadow Farm Estate S/S,2023-08-09 21:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.09
541537,Meadow Farm Estate S/S,2023-08-09 21:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.91
541537,Meadow Farm Estate S/S,2023-08-09 21:30:00+00:00,feeder,,L3 Active Power,kW,2.66
541537,Meadow Farm Estate S/S,2023-08-09 21:30:00+00:00,feeder,,L2 Active Power,kW,14.06
541537,Meadow Farm Estate S/S,2023-08-09 21:30:00+00:00,feeder,,L1 Active Power,kW,11.65
541537,Meadow Farm Estate S/S,2023-08-09 21:30:00+00:00,feeder,,N Current (RMS),A,45.3
541537,Meadow Farm Estate S/S,2023-08-09 21:30:00+00:00,feeder,,L3 Current (RMS),A,12.4
541537,Meadow Farm Estate S/S,2023-08-09 21:30:00+00:00,feeder,,L2 Current (RMS),A,60.3
541537,Meadow Farm Estate S/S,2023-08-09 21:30:00+00:00,feeder,,L1 Current (RMS),A,50.7
541537,Meadow Farm Estate S/S,2023-08-09 21:30:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.5
541537,Meadow Farm Estate S/S,2023-08-09 21:30:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.33
541537,Meadow Farm Estate S/S,2023-08-09 21:30:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.31
541537,Meadow Farm Estate S/S,2023-08-09 21:30:00+00:00,feeder,50.0,L3 Active Power,kW,1.92
541537,Meadow Farm Estate S/S,2023-08-09 21:30:00+00:00,feeder,50.0,L2 Active Power,kW,2.75
541537,Meadow Farm Estate S/S,2023-08-09 21:30:00+00:00,feeder,50.0,L1 Active Power,kW,1.13
541537,Meadow Farm Estate S/S,2023-08-09 21:30:00+00:00,feeder,50.0,N Current (RMS),A,9.0
541537,Meadow Farm Estate S/S,2023-08-09 21:30:00+00:00,feeder,50.0,L3 Current (RMS),A,8.9
541537,Meadow Farm Estate S/S,2023-08-09 21:30:00+00:00,feeder,50.0,L2 Current (RMS),A,13.8
541537,Meadow Farm Estate S/S,2023-08-09 21:30:00+00:00,feeder,50.0,L1 Current (RMS),A,5.2
541537,Meadow Farm Estate S/S,2023-08-09 21:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.66
541537,Meadow Farm Estate S/S,2023-08-09 21:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.59
541537,Meadow Farm Estate S/S,2023-08-09 21:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.18
541537,Meadow Farm Estate S/S,2023-08-09 21:30:00+00:00,feeder,40.0,L3 Active Power,kW,6.47
541537,Meadow Farm Estate S/S,2023-08-09 21:30:00+00:00,feeder,40.0,L2 Active Power,kW,3.07
541537,Meadow Farm Estate S/S,2023-08-09 21:30:00+00:00,feeder,40.0,L1 Active Power,kW,3.68
541537,Meadow Farm Estate S/S,2023-08-09 21:30:00+00:00,feeder,40.0,N Current (RMS),A,20.5
541537,Meadow Farm Estate S/S,2023-08-09 21:30:00+00:00,feeder,40.0,L3 Current (RMS),A,28.9
541537,Meadow Farm Estate S/S,2023-08-09 21:30:00+00:00,feeder,40.0,L2 Current (RMS),A,13.8
541537,Meadow Farm Estate S/S,2023-08-09 21:30:00+00:00,feeder,40.0,L1 Current (RMS),A,17.8
541537,Meadow Farm Estate S/S,2023-08-09 21:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.58
541537,Meadow Farm Estate S/S,2023-08-09 21:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.41
541537,Meadow Farm Estate S/S,2023-08-09 21:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.86
541537,Meadow Farm Estate S/S,2023-08-09 21:30:00+00:00,feeder,30.0,L3 Active Power,kW,20.6
541537,Meadow Farm Estate S/S,2023-08-09 21:30:00+00:00,feeder,30.0,L2 Active Power,kW,13.46
541537,Meadow Farm Estate S/S,2023-08-09 21:30:00+00:00,feeder,30.0,L1 Active Power,kW,6.33
541537,Meadow Farm Estate S/S,2023-08-09 21:30:00+00:00,feeder,30.0,N Current (RMS),A,59.5
541537,Meadow Farm Estate S/S,2023-08-09 21:30:00+00:00,feeder,30.0,L3 Current (RMS),A,88.7
541537,Meadow Farm Estate S/S,2023-08-09 21:30:00+00:00,feeder,30.0,L2 Current (RMS),A,59.0
541537,Meadow Farm Estate S/S,2023-08-09 21:30:00+00:00,feeder,30.0,L1 Current (RMS),A,28.8
541537,Meadow Farm Estate S/S,2023-08-09 21:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.98
541537,Meadow Farm Estate S/S,2023-08-09 21:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.0
541537,Meadow Farm Estate S/S,2023-08-09 21:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.66
541537,Meadow Farm Estate S/S,2023-08-09 21:30:00+00:00,feeder,20.0,L3 Active Power,kW,10.97
541537,Meadow Farm Estate S/S,2023-08-09 21:30:00+00:00,feeder,20.0,L2 Active Power,kW,3.59
541537,Meadow Farm Estate S/S,2023-08-09 21:30:00+00:00,feeder,20.0,L1 Active Power,kW,7.78
541537,Meadow Farm Estate S/S,2023-08-09 21:30:00+00:00,feeder,20.0,N Current (RMS),A,41.1
541537,Meadow Farm Estate S/S,2023-08-09 21:30:00+00:00,feeder,20.0,L3 Current (RMS),A,48.5
541537,Meadow Farm Estate S/S,2023-08-09 21:30:00+00:00,feeder,20.0,L2 Current (RMS),A,17.1
541537,Meadow Farm Estate S/S,2023-08-09 21:30:00+00:00,feeder,20.0,L1 Current (RMS),A,35.9
541537,Meadow Farm Estate S/S,2023-08-09 21:30:00+00:00,transformer,,Temperature,C,33.4
541537,Meadow Farm Estate S/S,2023-08-09 21:30:00+00:00,busbar,,L3 Voltage THD,%,2.74
541537,Meadow Farm Estate S/S,2023-08-09 21:30:00+00:00,busbar,,L3 Voltage (RMS),V,237.8
541537,Meadow Farm Estate S/S,2023-08-09 21:30:00+00:00,busbar,,L2 Voltage THD,%,2.89
541537,Meadow Farm Estate S/S,2023-08-09 21:30:00+00:00,busbar,,L2 Voltage (RMS),V,238.21
541537,Meadow Farm Estate S/S,2023-08-09 21:30:00+00:00,busbar,,L1 Voltage THD,%,2.85
541537,Meadow Farm Estate S/S,2023-08-09 21:30:00+00:00,busbar,,L1 Voltage (RMS),V,237.86
541537,Meadow Farm Estate S/S,2023-08-09 21:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.49
541537,Meadow Farm Estate S/S,2023-08-09 21:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.42
541537,Meadow Farm Estate S/S,2023-08-09 21:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.93
541537,Meadow Farm Estate S/S,2023-08-09 21:30:00+00:00,busbar,,L3 Active Power,kW,42.63
541537,Meadow Farm Estate S/S,2023-08-09 21:30:00+00:00,busbar,,L2 Active Power,kW,36.92
541537,Meadow Farm Estate S/S,2023-08-09 21:30:00+00:00,busbar,,L1 Active Power,kW,30.57
541537,Meadow Farm Estate S/S,2023-08-09 21:30:00+00:00,busbar,,N Current (RMS),A,95.2
541537,Meadow Farm Estate S/S,2023-08-09 21:30:00+00:00,busbar,,L3 Current (RMS),A,185.1
541537,Meadow Farm Estate S/S,2023-08-09 21:30:00+00:00,busbar,,L2 Current (RMS),A,161.6
541537,Meadow Farm Estate S/S,2023-08-09 21:30:00+00:00,busbar,,L1 Current (RMS),A,135.9
541537,Meadow Farm Estate S/S,2023-08-09 21:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.78
541537,Meadow Farm Estate S/S,2023-08-09 21:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.04
541537,Meadow Farm Estate S/S,2023-08-09 21:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.86
541537,Meadow Farm Estate S/S,2023-08-09 21:20:00+00:00,feeder,,L3 Active Power,kW,2.59
541537,Meadow Farm Estate S/S,2023-08-09 21:20:00+00:00,feeder,,L2 Active Power,kW,13.92
541537,Meadow Farm Estate S/S,2023-08-09 21:20:00+00:00,feeder,,L1 Active Power,kW,13.92
541537,Meadow Farm Estate S/S,2023-08-09 21:20:00+00:00,feeder,,N Current (RMS),A,51.8
541537,Meadow Farm Estate S/S,2023-08-09 21:20:00+00:00,feeder,,L3 Current (RMS),A,12.1
541537,Meadow Farm Estate S/S,2023-08-09 21:20:00+00:00,feeder,,L2 Current (RMS),A,59.7
541537,Meadow Farm Estate S/S,2023-08-09 21:20:00+00:00,feeder,,L1 Current (RMS),A,60.3
541537,Meadow Farm Estate S/S,2023-08-09 21:20:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.4
541537,Meadow Farm Estate S/S,2023-08-09 21:20:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.27
541537,Meadow Farm Estate S/S,2023-08-09 21:20:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.27
541537,Meadow Farm Estate S/S,2023-08-09 21:20:00+00:00,feeder,50.0,L3 Active Power,kW,2.03
541537,Meadow Farm Estate S/S,2023-08-09 21:20:00+00:00,feeder,50.0,L2 Active Power,kW,2.93
541537,Meadow Farm Estate S/S,2023-08-09 21:20:00+00:00,feeder,50.0,L1 Active Power,kW,1.03
541537,Meadow Farm Estate S/S,2023-08-09 21:20:00+00:00,feeder,50.0,N Current (RMS),A,9.4
541537,Meadow Farm Estate S/S,2023-08-09 21:20:00+00:00,feeder,50.0,L3 Current (RMS),A,9.3
541537,Meadow Farm Estate S/S,2023-08-09 21:20:00+00:00,feeder,50.0,L2 Current (RMS),A,14.4
541537,Meadow Farm Estate S/S,2023-08-09 21:20:00+00:00,feeder,50.0,L1 Current (RMS),A,4.8
541537,Meadow Farm Estate S/S,2023-08-09 21:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.78
541537,Meadow Farm Estate S/S,2023-08-09 21:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.65
541537,Meadow Farm Estate S/S,2023-08-09 21:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.15
541537,Meadow Farm Estate S/S,2023-08-09 21:20:00+00:00,feeder,40.0,L3 Active Power,kW,6.91
541537,Meadow Farm Estate S/S,2023-08-09 21:20:00+00:00,feeder,40.0,L2 Active Power,kW,3.7
541537,Meadow Farm Estate S/S,2023-08-09 21:20:00+00:00,feeder,40.0,L1 Active Power,kW,2.96
541537,Meadow Farm Estate S/S,2023-08-09 21:20:00+00:00,feeder,40.0,N Current (RMS),A,22.9
541537,Meadow Farm Estate S/S,2023-08-09 21:20:00+00:00,feeder,40.0,L3 Current (RMS),A,31.2
541537,Meadow Farm Estate S/S,2023-08-09 21:20:00+00:00,feeder,40.0,L2 Current (RMS),A,17.1
541537,Meadow Farm Estate S/S,2023-08-09 21:20:00+00:00,feeder,40.0,L1 Current (RMS),A,14.3
541537,Meadow Farm Estate S/S,2023-08-09 21:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.05
541537,Meadow Farm Estate S/S,2023-08-09 21:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.47
541537,Meadow Farm Estate S/S,2023-08-09 21:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.52
541537,Meadow Farm Estate S/S,2023-08-09 21:20:00+00:00,feeder,30.0,L3 Active Power,kW,21.35
541537,Meadow Farm Estate S/S,2023-08-09 21:20:00+00:00,feeder,30.0,L2 Active Power,kW,11.93
541537,Meadow Farm Estate S/S,2023-08-09 21:20:00+00:00,feeder,30.0,L1 Active Power,kW,5.08
541537,Meadow Farm Estate S/S,2023-08-09 21:20:00+00:00,feeder,30.0,N Current (RMS),A,65.2
541537,Meadow Farm Estate S/S,2023-08-09 21:20:00+00:00,feeder,30.0,L3 Current (RMS),A,91.4
541537,Meadow Farm Estate S/S,2023-08-09 21:20:00+00:00,feeder,30.0,L2 Current (RMS),A,53.4
541537,Meadow Farm Estate S/S,2023-08-09 21:20:00+00:00,feeder,30.0,L1 Current (RMS),A,23.4
541537,Meadow Farm Estate S/S,2023-08-09 21:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.15
541537,Meadow Farm Estate S/S,2023-08-09 21:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.06
541537,Meadow Farm Estate S/S,2023-08-09 21:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.55
541537,Meadow Farm Estate S/S,2023-08-09 21:20:00+00:00,feeder,20.0,L3 Active Power,kW,11.79
541537,Meadow Farm Estate S/S,2023-08-09 21:20:00+00:00,feeder,20.0,L2 Active Power,kW,3.7
541537,Meadow Farm Estate S/S,2023-08-09 21:20:00+00:00,feeder,20.0,L1 Active Power,kW,8.97
541537,Meadow Farm Estate S/S,2023-08-09 21:20:00+00:00,feeder,20.0,N Current (RMS),A,48.2
541537,Meadow Farm Estate S/S,2023-08-09 21:20:00+00:00,feeder,20.0,L3 Current (RMS),A,55.1
541537,Meadow Farm Estate S/S,2023-08-09 21:20:00+00:00,feeder,20.0,L2 Current (RMS),A,17.6
541537,Meadow Farm Estate S/S,2023-08-09 21:20:00+00:00,feeder,20.0,L1 Current (RMS),A,41.0
541537,Meadow Farm Estate S/S,2023-08-09 21:20:00+00:00,transformer,,Temperature,C,33.5
541537,Meadow Farm Estate S/S,2023-08-09 21:20:00+00:00,busbar,,L3 Voltage THD,%,2.74
541537,Meadow Farm Estate S/S,2023-08-09 21:20:00+00:00,busbar,,L3 Voltage (RMS),V,237.3
541537,Meadow Farm Estate S/S,2023-08-09 21:20:00+00:00,busbar,,L2 Voltage THD,%,2.92
541537,Meadow Farm Estate S/S,2023-08-09 21:20:00+00:00,busbar,,L2 Voltage (RMS),V,237.74
541537,Meadow Farm Estate S/S,2023-08-09 21:20:00+00:00,busbar,,L1 Voltage THD,%,2.87
541537,Meadow Farm Estate S/S,2023-08-09 21:20:00+00:00,busbar,,L1 Voltage (RMS),V,237.29
541537,Meadow Farm Estate S/S,2023-08-09 21:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.15
541537,Meadow Farm Estate S/S,2023-08-09 21:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.49
541537,Meadow Farm Estate S/S,2023-08-09 21:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.34
541537,Meadow Farm Estate S/S,2023-08-09 21:20:00+00:00,busbar,,L3 Active Power,kW,44.67
541537,Meadow Farm Estate S/S,2023-08-09 21:20:00+00:00,busbar,,L2 Active Power,kW,36.18
541537,Meadow Farm Estate S/S,2023-08-09 21:20:00+00:00,busbar,,L1 Active Power,kW,31.97
541537,Meadow Farm Estate S/S,2023-08-09 21:20:00+00:00,busbar,,N Current (RMS),A,99.1
541537,Meadow Farm Estate S/S,2023-08-09 21:20:00+00:00,busbar,,L3 Current (RMS),A,194.3
541537,Meadow Farm Estate S/S,2023-08-09 21:20:00+00:00,busbar,,L2 Current (RMS),A,159.2
541537,Meadow Farm Estate S/S,2023-08-09 21:20:00+00:00,busbar,,L1 Current (RMS),A,141.7
541537,Meadow Farm Estate S/S,2023-08-09 21:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.01
541537,Meadow Farm Estate S/S,2023-08-09 21:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.2
541537,Meadow Farm Estate S/S,2023-08-09 21:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.97
541537,Meadow Farm Estate S/S,2023-08-09 21:10:00+00:00,feeder,,L3 Active Power,kW,2.54
541537,Meadow Farm Estate S/S,2023-08-09 21:10:00+00:00,feeder,,L2 Active Power,kW,15.02
541537,Meadow Farm Estate S/S,2023-08-09 21:10:00+00:00,feeder,,L1 Active Power,kW,13.34
541537,Meadow Farm Estate S/S,2023-08-09 21:10:00+00:00,feeder,,N Current (RMS),A,52.4
541537,Meadow Farm Estate S/S,2023-08-09 21:10:00+00:00,feeder,,L3 Current (RMS),A,12.3
541537,Meadow Farm Estate S/S,2023-08-09 21:10:00+00:00,feeder,,L2 Current (RMS),A,64.7
541537,Meadow Farm Estate S/S,2023-08-09 21:10:00+00:00,feeder,,L1 Current (RMS),A,57.6
541537,Meadow Farm Estate S/S,2023-08-09 21:10:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.51
541537,Meadow Farm Estate S/S,2023-08-09 21:10:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.14
541537,Meadow Farm Estate S/S,2023-08-09 21:10:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.2
541537,Meadow Farm Estate S/S,2023-08-09 21:10:00+00:00,feeder,50.0,L3 Active Power,kW,2.12
541537,Meadow Farm Estate S/S,2023-08-09 21:10:00+00:00,feeder,50.0,L2 Active Power,kW,3.45
541537,Meadow Farm Estate S/S,2023-08-09 21:10:00+00:00,feeder,50.0,L1 Active Power,kW,0.98
541537,Meadow Farm Estate S/S,2023-08-09 21:10:00+00:00,feeder,50.0,N Current (RMS),A,11.1
541537,Meadow Farm Estate S/S,2023-08-09 21:10:00+00:00,feeder,50.0,L3 Current (RMS),A,9.8
541537,Meadow Farm Estate S/S,2023-08-09 21:10:00+00:00,feeder,50.0,L2 Current (RMS),A,16.0
541537,Meadow Farm Estate S/S,2023-08-09 21:10:00+00:00,feeder,50.0,L1 Current (RMS),A,4.4
541537,Meadow Farm Estate S/S,2023-08-09 21:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.8
541537,Meadow Farm Estate S/S,2023-08-09 21:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.84
541537,Meadow Farm Estate S/S,2023-08-09 21:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.3
541537,Meadow Farm Estate S/S,2023-08-09 21:10:00+00:00,feeder,40.0,L3 Active Power,kW,6.69
541537,Meadow Farm Estate S/S,2023-08-09 21:10:00+00:00,feeder,40.0,L2 Active Power,kW,4.15
541537,Meadow Farm Estate S/S,2023-08-09 21:10:00+00:00,feeder,40.0,L1 Active Power,kW,3.04
541537,Meadow Farm Estate S/S,2023-08-09 21:10:00+00:00,feeder,40.0,N Current (RMS),A,21.1
541537,Meadow Farm Estate S/S,2023-08-09 21:10:00+00:00,feeder,40.0,L3 Current (RMS),A,29.9
541537,Meadow Farm Estate S/S,2023-08-09 21:10:00+00:00,feeder,40.0,L2 Current (RMS),A,18.9
541537,Meadow Farm Estate S/S,2023-08-09 21:10:00+00:00,feeder,40.0,L1 Current (RMS),A,14.8
541537,Meadow Farm Estate S/S,2023-08-09 21:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.2
541537,Meadow Farm Estate S/S,2023-08-09 21:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.53
541537,Meadow Farm Estate S/S,2023-08-09 21:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.19
541537,Meadow Farm Estate S/S,2023-08-09 21:10:00+00:00,feeder,30.0,L3 Active Power,kW,19.5
541537,Meadow Farm Estate S/S,2023-08-09 21:10:00+00:00,feeder,30.0,L2 Active Power,kW,10.88
541537,Meadow Farm Estate S/S,2023-08-09 21:10:00+00:00,feeder,30.0,L1 Active Power,kW,5.29
541537,Meadow Farm Estate S/S,2023-08-09 21:10:00+00:00,feeder,30.0,N Current (RMS),A,57.7
541537,Meadow Farm Estate S/S,2023-08-09 21:10:00+00:00,feeder,30.0,L3 Current (RMS),A,83.7
541537,Meadow Farm Estate S/S,2023-08-09 21:10:00+00:00,feeder,30.0,L2 Current (RMS),A,49.0
541537,Meadow Farm Estate S/S,2023-08-09 21:10:00+00:00,feeder,30.0,L1 Current (RMS),A,23.8
541537,Meadow Farm Estate S/S,2023-08-09 21:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.24
541537,Meadow Farm Estate S/S,2023-08-09 21:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.05
541537,Meadow Farm Estate S/S,2023-08-09 21:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.97
541537,Meadow Farm Estate S/S,2023-08-09 21:10:00+00:00,feeder,20.0,L3 Active Power,kW,8.5
541537,Meadow Farm Estate S/S,2023-08-09 21:10:00+00:00,feeder,20.0,L2 Active Power,kW,4.19
541537,Meadow Farm Estate S/S,2023-08-09 21:10:00+00:00,feeder,20.0,L1 Active Power,kW,7.61
541537,Meadow Farm Estate S/S,2023-08-09 21:10:00+00:00,feeder,20.0,N Current (RMS),A,34.3
541537,Meadow Farm Estate S/S,2023-08-09 21:10:00+00:00,feeder,20.0,L3 Current (RMS),A,37.9
541537,Meadow Farm Estate S/S,2023-08-09 21:10:00+00:00,feeder,20.0,L2 Current (RMS),A,19.8
541537,Meadow Farm Estate S/S,2023-08-09 21:10:00+00:00,feeder,20.0,L1 Current (RMS),A,36.4
541537,Meadow Farm Estate S/S,2023-08-09 21:10:00+00:00,transformer,,Temperature,C,33.5
541537,Meadow Farm Estate S/S,2023-08-09 21:10:00+00:00,busbar,,L3 Voltage THD,%,2.72
541537,Meadow Farm Estate S/S,2023-08-09 21:10:00+00:00,busbar,,L3 Voltage (RMS),V,237.24
541537,Meadow Farm Estate S/S,2023-08-09 21:10:00+00:00,busbar,,L2 Voltage THD,%,2.85
541537,Meadow Farm Estate S/S,2023-08-09 21:10:00+00:00,busbar,,L2 Voltage (RMS),V,237.67
541537,Meadow Farm Estate S/S,2023-08-09 21:10:00+00:00,busbar,,L1 Voltage THD,%,2.84
541537,Meadow Farm Estate S/S,2023-08-09 21:10:00+00:00,busbar,,L1 Voltage (RMS),V,237.28
541537,Meadow Farm Estate S/S,2023-08-09 21:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.76
541537,Meadow Farm Estate S/S,2023-08-09 21:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.75
541537,Meadow Farm Estate S/S,2023-08-09 21:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.64
541537,Meadow Farm Estate S/S,2023-08-09 21:10:00+00:00,busbar,,L3 Active Power,kW,39.35
541537,Meadow Farm Estate S/S,2023-08-09 21:10:00+00:00,busbar,,L2 Active Power,kW,37.69
541537,Meadow Farm Estate S/S,2023-08-09 21:10:00+00:00,busbar,,L1 Active Power,kW,30.26
541537,Meadow Farm Estate S/S,2023-08-09 21:10:00+00:00,busbar,,N Current (RMS),A,94.2
541537,Meadow Farm Estate S/S,2023-08-09 21:10:00+00:00,busbar,,L3 Current (RMS),A,172.0
541537,Meadow Farm Estate S/S,2023-08-09 21:10:00+00:00,busbar,,L2 Current (RMS),A,165.7
541537,Meadow Farm Estate S/S,2023-08-09 21:10:00+00:00,busbar,,L1 Current (RMS),A,134.7
541537,Meadow Farm Estate S/S,2023-08-09 21:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.88
541537,Meadow Farm Estate S/S,2023-08-09 21:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.4
541537,Meadow Farm Estate S/S,2023-08-09 21:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.29
541537,Meadow Farm Estate S/S,2023-08-09 21:00:00+00:00,feeder,,L3 Active Power,kW,4.19
541537,Meadow Farm Estate S/S,2023-08-09 21:00:00+00:00,feeder,,L2 Active Power,kW,14.99
541537,Meadow Farm Estate S/S,2023-08-09 21:00:00+00:00,feeder,,L1 Active Power,kW,11.09
541537,Meadow Farm Estate S/S,2023-08-09 21:00:00+00:00,feeder,,N Current (RMS),A,43.8
541537,Meadow Farm Estate S/S,2023-08-09 21:00:00+00:00,feeder,,L3 Current (RMS),A,18.9
541537,Meadow Farm Estate S/S,2023-08-09 21:00:00+00:00,feeder,,L2 Current (RMS),A,64.7
541537,Meadow Farm Estate S/S,2023-08-09 21:00:00+00:00,feeder,,L1 Current (RMS),A,48.6
541537,Meadow Farm Estate S/S,2023-08-09 21:00:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.78
541537,Meadow Farm Estate S/S,2023-08-09 21:00:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.28
541537,Meadow Farm Estate S/S,2023-08-09 21:00:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.23
541537,Meadow Farm Estate S/S,2023-08-09 21:00:00+00:00,feeder,50.0,L3 Active Power,kW,2.09
541537,Meadow Farm Estate S/S,2023-08-09 21:00:00+00:00,feeder,50.0,L2 Active Power,kW,3.53
541537,Meadow Farm Estate S/S,2023-08-09 21:00:00+00:00,feeder,50.0,L1 Active Power,kW,1.01
541537,Meadow Farm Estate S/S,2023-08-09 21:00:00+00:00,feeder,50.0,N Current (RMS),A,12.2
541537,Meadow Farm Estate S/S,2023-08-09 21:00:00+00:00,feeder,50.0,L3 Current (RMS),A,10.1
541537,Meadow Farm Estate S/S,2023-08-09 21:00:00+00:00,feeder,50.0,L2 Current (RMS),A,16.5
541537,Meadow Farm Estate S/S,2023-08-09 21:00:00+00:00,feeder,50.0,L1 Current (RMS),A,4.6
541537,Meadow Farm Estate S/S,2023-08-09 21:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.69
541537,Meadow Farm Estate S/S,2023-08-09 21:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.61
541537,Meadow Farm Estate S/S,2023-08-09 21:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.28
541537,Meadow Farm Estate S/S,2023-08-09 21:00:00+00:00,feeder,40.0,L3 Active Power,kW,7.46
541537,Meadow Farm Estate S/S,2023-08-09 21:00:00+00:00,feeder,40.0,L2 Active Power,kW,3.25
541537,Meadow Farm Estate S/S,2023-08-09 21:00:00+00:00,feeder,40.0,L1 Active Power,kW,3.68
541537,Meadow Farm Estate S/S,2023-08-09 21:00:00+00:00,feeder,40.0,N Current (RMS),A,25.5
541537,Meadow Farm Estate S/S,2023-08-09 21:00:00+00:00,feeder,40.0,L3 Current (RMS),A,33.5
541537,Meadow Farm Estate S/S,2023-08-09 21:00:00+00:00,feeder,40.0,L2 Current (RMS),A,14.7
541537,Meadow Farm Estate S/S,2023-08-09 21:00:00+00:00,feeder,40.0,L1 Current (RMS),A,18.8
541537,Meadow Farm Estate S/S,2023-08-09 21:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.5
541537,Meadow Farm Estate S/S,2023-08-09 21:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.34
541537,Meadow Farm Estate S/S,2023-08-09 21:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.3
541537,Meadow Farm Estate S/S,2023-08-09 21:00:00+00:00,feeder,30.0,L3 Active Power,kW,19.37
541537,Meadow Farm Estate S/S,2023-08-09 21:00:00+00:00,feeder,30.0,L2 Active Power,kW,10.42
541537,Meadow Farm Estate S/S,2023-08-09 21:00:00+00:00,feeder,30.0,L1 Active Power,kW,5.94
541537,Meadow Farm Estate S/S,2023-08-09 21:00:00+00:00,feeder,30.0,N Current (RMS),A,56.2
541537,Meadow Farm Estate S/S,2023-08-09 21:00:00+00:00,feeder,30.0,L3 Current (RMS),A,82.9
541537,Meadow Farm Estate S/S,2023-08-09 21:00:00+00:00,feeder,30.0,L2 Current (RMS),A,46.8
541537,Meadow Farm Estate S/S,2023-08-09 21:00:00+00:00,feeder,30.0,L1 Current (RMS),A,26.9
541537,Meadow Farm Estate S/S,2023-08-09 21:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.98
541537,Meadow Farm Estate S/S,2023-08-09 21:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.84
541537,Meadow Farm Estate S/S,2023-08-09 21:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.88
541537,Meadow Farm Estate S/S,2023-08-09 21:00:00+00:00,feeder,20.0,L3 Active Power,kW,11.61
541537,Meadow Farm Estate S/S,2023-08-09 21:00:00+00:00,feeder,20.0,L2 Active Power,kW,5.38
541537,Meadow Farm Estate S/S,2023-08-09 21:00:00+00:00,feeder,20.0,L1 Active Power,kW,6.78
541537,Meadow Farm Estate S/S,2023-08-09 21:00:00+00:00,feeder,20.0,N Current (RMS),A,39.8
541537,Meadow Farm Estate S/S,2023-08-09 21:00:00+00:00,feeder,20.0,L3 Current (RMS),A,50.3
541537,Meadow Farm Estate S/S,2023-08-09 21:00:00+00:00,feeder,20.0,L2 Current (RMS),A,24.3
541537,Meadow Farm Estate S/S,2023-08-09 21:00:00+00:00,feeder,20.0,L1 Current (RMS),A,32.4
541537,Meadow Farm Estate S/S,2023-08-09 21:00:00+00:00,transformer,,Temperature,C,33.6
541537,Meadow Farm Estate S/S,2023-08-09 21:00:00+00:00,busbar,,L3 Voltage THD,%,2.74
541537,Meadow Farm Estate S/S,2023-08-09 21:00:00+00:00,busbar,,L3 Voltage (RMS),V,238.11
541537,Meadow Farm Estate S/S,2023-08-09 21:00:00+00:00,busbar,,L2 Voltage THD,%,2.87
541537,Meadow Farm Estate S/S,2023-08-09 21:00:00+00:00,busbar,,L2 Voltage (RMS),V,238.48
541537,Meadow Farm Estate S/S,2023-08-09 21:00:00+00:00,busbar,,L1 Voltage THD,%,2.82
541537,Meadow Farm Estate S/S,2023-08-09 21:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.21
541537,Meadow Farm Estate S/S,2023-08-09 21:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.83
541537,Meadow Farm Estate S/S,2023-08-09 21:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.48
541537,Meadow Farm Estate S/S,2023-08-09 21:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.99
541537,Meadow Farm Estate S/S,2023-08-09 21:00:00+00:00,busbar,,L3 Active Power,kW,44.72
541537,Meadow Farm Estate S/S,2023-08-09 21:00:00+00:00,busbar,,L2 Active Power,kW,37.57
541537,Meadow Farm Estate S/S,2023-08-09 21:00:00+00:00,busbar,,L1 Active Power,kW,28.5
541537,Meadow Farm Estate S/S,2023-08-09 21:00:00+00:00,busbar,,N Current (RMS),A,109.3
541537,Meadow Farm Estate S/S,2023-08-09 21:00:00+00:00,busbar,,L3 Current (RMS),A,193.6
541537,Meadow Farm Estate S/S,2023-08-09 21:00:00+00:00,busbar,,L2 Current (RMS),A,164.6
541537,Meadow Farm Estate S/S,2023-08-09 21:00:00+00:00,busbar,,L1 Current (RMS),A,128.0
541537,Meadow Farm Estate S/S,2023-08-09 20:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.79
541537,Meadow Farm Estate S/S,2023-08-09 20:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.69
541537,Meadow Farm Estate S/S,2023-08-09 20:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.07
541537,Meadow Farm Estate S/S,2023-08-09 20:50:00+00:00,feeder,,L3 Active Power,kW,5.62
541537,Meadow Farm Estate S/S,2023-08-09 20:50:00+00:00,feeder,,L2 Active Power,kW,9.59
541537,Meadow Farm Estate S/S,2023-08-09 20:50:00+00:00,feeder,,L1 Active Power,kW,9.5
541537,Meadow Farm Estate S/S,2023-08-09 20:50:00+00:00,feeder,,N Current (RMS),A,28.1
541537,Meadow Farm Estate S/S,2023-08-09 20:50:00+00:00,feeder,,L3 Current (RMS),A,24.6
541537,Meadow Farm Estate S/S,2023-08-09 20:50:00+00:00,feeder,,L2 Current (RMS),A,42.7
541537,Meadow Farm Estate S/S,2023-08-09 20:50:00+00:00,feeder,,L1 Current (RMS),A,42.3
541537,Meadow Farm Estate S/S,2023-08-09 20:50:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.88
541537,Meadow Farm Estate S/S,2023-08-09 20:50:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.34
541537,Meadow Farm Estate S/S,2023-08-09 20:50:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.35
541537,Meadow Farm Estate S/S,2023-08-09 20:50:00+00:00,feeder,50.0,L3 Active Power,kW,2.08
541537,Meadow Farm Estate S/S,2023-08-09 20:50:00+00:00,feeder,50.0,L2 Active Power,kW,4.11
541537,Meadow Farm Estate S/S,2023-08-09 20:50:00+00:00,feeder,50.0,L1 Active Power,kW,0.95
541537,Meadow Farm Estate S/S,2023-08-09 20:50:00+00:00,feeder,50.0,N Current (RMS),A,15.0
541537,Meadow Farm Estate S/S,2023-08-09 20:50:00+00:00,feeder,50.0,L3 Current (RMS),A,10.2
541537,Meadow Farm Estate S/S,2023-08-09 20:50:00+00:00,feeder,50.0,L2 Current (RMS),A,19.0
541537,Meadow Farm Estate S/S,2023-08-09 20:50:00+00:00,feeder,50.0,L1 Current (RMS),A,4.5
541537,Meadow Farm Estate S/S,2023-08-09 20:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.84
541537,Meadow Farm Estate S/S,2023-08-09 20:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.54
541537,Meadow Farm Estate S/S,2023-08-09 20:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.22
541537,Meadow Farm Estate S/S,2023-08-09 20:50:00+00:00,feeder,40.0,L3 Active Power,kW,6.47
541537,Meadow Farm Estate S/S,2023-08-09 20:50:00+00:00,feeder,40.0,L2 Active Power,kW,4.38
541537,Meadow Farm Estate S/S,2023-08-09 20:50:00+00:00,feeder,40.0,L1 Active Power,kW,10.48
541537,Meadow Farm Estate S/S,2023-08-09 20:50:00+00:00,feeder,40.0,N Current (RMS),A,26.8
541537,Meadow Farm Estate S/S,2023-08-09 20:50:00+00:00,feeder,40.0,L3 Current (RMS),A,29.1
541537,Meadow Farm Estate S/S,2023-08-09 20:50:00+00:00,feeder,40.0,L2 Current (RMS),A,19.2
541537,Meadow Farm Estate S/S,2023-08-09 20:50:00+00:00,feeder,40.0,L1 Current (RMS),A,45.9
541537,Meadow Farm Estate S/S,2023-08-09 20:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.44
541537,Meadow Farm Estate S/S,2023-08-09 20:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.04
541537,Meadow Farm Estate S/S,2023-08-09 20:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.47
541537,Meadow Farm Estate S/S,2023-08-09 20:50:00+00:00,feeder,30.0,L3 Active Power,kW,19.26
541537,Meadow Farm Estate S/S,2023-08-09 20:50:00+00:00,feeder,30.0,L2 Active Power,kW,10.77
541537,Meadow Farm Estate S/S,2023-08-09 20:50:00+00:00,feeder,30.0,L1 Active Power,kW,5.26
541537,Meadow Farm Estate S/S,2023-08-09 20:50:00+00:00,feeder,30.0,N Current (RMS),A,59.3
541537,Meadow Farm Estate S/S,2023-08-09 20:50:00+00:00,feeder,30.0,L3 Current (RMS),A,82.4
541537,Meadow Farm Estate S/S,2023-08-09 20:50:00+00:00,feeder,30.0,L2 Current (RMS),A,47.9
541537,Meadow Farm Estate S/S,2023-08-09 20:50:00+00:00,feeder,30.0,L1 Current (RMS),A,24.0
541537,Meadow Farm Estate S/S,2023-08-09 20:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.55
541537,Meadow Farm Estate S/S,2023-08-09 20:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.44
541537,Meadow Farm Estate S/S,2023-08-09 20:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.7
541537,Meadow Farm Estate S/S,2023-08-09 20:50:00+00:00,feeder,20.0,L3 Active Power,kW,13.67
541537,Meadow Farm Estate S/S,2023-08-09 20:50:00+00:00,feeder,20.0,L2 Active Power,kW,5.34
541537,Meadow Farm Estate S/S,2023-08-09 20:50:00+00:00,feeder,20.0,L1 Active Power,kW,7.37
541537,Meadow Farm Estate S/S,2023-08-09 20:50:00+00:00,feeder,20.0,N Current (RMS),A,48.3
541537,Meadow Farm Estate S/S,2023-08-09 20:50:00+00:00,feeder,20.0,L3 Current (RMS),A,59.2
541537,Meadow Farm Estate S/S,2023-08-09 20:50:00+00:00,feeder,20.0,L2 Current (RMS),A,23.8
541537,Meadow Farm Estate S/S,2023-08-09 20:50:00+00:00,feeder,20.0,L1 Current (RMS),A,34.2
541537,Meadow Farm Estate S/S,2023-08-09 20:50:00+00:00,transformer,,Temperature,C,33.6
541537,Meadow Farm Estate S/S,2023-08-09 20:50:00+00:00,busbar,,L3 Voltage THD,%,2.7
541537,Meadow Farm Estate S/S,2023-08-09 20:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.44
541537,Meadow Farm Estate S/S,2023-08-09 20:50:00+00:00,busbar,,L2 Voltage THD,%,2.84
541537,Meadow Farm Estate S/S,2023-08-09 20:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.83
541537,Meadow Farm Estate S/S,2023-08-09 20:50:00+00:00,busbar,,L1 Voltage THD,%,2.81
541537,Meadow Farm Estate S/S,2023-08-09 20:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.51
541537,Meadow Farm Estate S/S,2023-08-09 20:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.5
541537,Meadow Farm Estate S/S,2023-08-09 20:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.04
541537,Meadow Farm Estate S/S,2023-08-09 20:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.82
541537,Meadow Farm Estate S/S,2023-08-09 20:50:00+00:00,busbar,,L3 Active Power,kW,47.11
541537,Meadow Farm Estate S/S,2023-08-09 20:50:00+00:00,busbar,,L2 Active Power,kW,34.19
541537,Meadow Farm Estate S/S,2023-08-09 20:50:00+00:00,busbar,,L1 Active Power,kW,33.56
541537,Meadow Farm Estate S/S,2023-08-09 20:50:00+00:00,busbar,,N Current (RMS),A,110.5
541537,Meadow Farm Estate S/S,2023-08-09 20:50:00+00:00,busbar,,L3 Current (RMS),A,202.8
