Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
541537,Meadow Farm Estate S/S,2023-08-09 20:50:00+00:00,busbar,,L2 Current (RMS),A,150.7
541537,Meadow Farm Estate S/S,2023-08-09 20:50:00+00:00,busbar,,L1 Current (RMS),A,148.5
541537,Meadow Farm Estate S/S,2023-08-09 20:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.87
541537,Meadow Farm Estate S/S,2023-08-09 20:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.62
541537,Meadow Farm Estate S/S,2023-08-09 20:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
541537,Meadow Farm Estate S/S,2023-08-09 20:40:00+00:00,feeder,,L3 Active Power,kW,3.86
541537,Meadow Farm Estate S/S,2023-08-09 20:40:00+00:00,feeder,,L2 Active Power,kW,9.93
541537,Meadow Farm Estate S/S,2023-08-09 20:40:00+00:00,feeder,,L1 Active Power,kW,4.93
541537,Meadow Farm Estate S/S,2023-08-09 20:40:00+00:00,feeder,,N Current (RMS),A,28.2
541537,Meadow Farm Estate S/S,2023-08-09 20:40:00+00:00,feeder,,L3 Current (RMS),A,17.8
541537,Meadow Farm Estate S/S,2023-08-09 20:40:00+00:00,feeder,,L2 Current (RMS),A,43.5
541537,Meadow Farm Estate S/S,2023-08-09 20:40:00+00:00,feeder,,L1 Current (RMS),A,23.3
541537,Meadow Farm Estate S/S,2023-08-09 20:40:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.75
541537,Meadow Farm Estate S/S,2023-08-09 20:40:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.34
541537,Meadow Farm Estate S/S,2023-08-09 20:40:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.32
541537,Meadow Farm Estate S/S,2023-08-09 20:40:00+00:00,feeder,50.0,L3 Active Power,kW,2.29
541537,Meadow Farm Estate S/S,2023-08-09 20:40:00+00:00,feeder,50.0,L2 Active Power,kW,4.26
541537,Meadow Farm Estate S/S,2023-08-09 20:40:00+00:00,feeder,50.0,L1 Active Power,kW,0.93
541537,Meadow Farm Estate S/S,2023-08-09 20:40:00+00:00,feeder,50.0,N Current (RMS),A,15.2
541537,Meadow Farm Estate S/S,2023-08-09 20:40:00+00:00,feeder,50.0,L3 Current (RMS),A,10.9
541537,Meadow Farm Estate S/S,2023-08-09 20:40:00+00:00,feeder,50.0,L2 Current (RMS),A,19.9
541537,Meadow Farm Estate S/S,2023-08-09 20:40:00+00:00,feeder,50.0,L1 Current (RMS),A,4.5
541537,Meadow Farm Estate S/S,2023-08-09 20:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.77
541537,Meadow Farm Estate S/S,2023-08-09 20:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.63
541537,Meadow Farm Estate S/S,2023-08-09 20:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.44
541537,Meadow Farm Estate S/S,2023-08-09 20:40:00+00:00,feeder,40.0,L3 Active Power,kW,7.6
541537,Meadow Farm Estate S/S,2023-08-09 20:40:00+00:00,feeder,40.0,L2 Active Power,kW,4.79
541537,Meadow Farm Estate S/S,2023-08-09 20:40:00+00:00,feeder,40.0,L1 Active Power,kW,5.75
541537,Meadow Farm Estate S/S,2023-08-09 20:40:00+00:00,feeder,40.0,N Current (RMS),A,20.3
541537,Meadow Farm Estate S/S,2023-08-09 20:40:00+00:00,feeder,40.0,L3 Current (RMS),A,33.8
541537,Meadow Farm Estate S/S,2023-08-09 20:40:00+00:00,feeder,40.0,L2 Current (RMS),A,20.8
541537,Meadow Farm Estate S/S,2023-08-09 20:40:00+00:00,feeder,40.0,L1 Current (RMS),A,26.1
541537,Meadow Farm Estate S/S,2023-08-09 20:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.97
541537,Meadow Farm Estate S/S,2023-08-09 20:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.01
541537,Meadow Farm Estate S/S,2023-08-09 20:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.64
541537,Meadow Farm Estate S/S,2023-08-09 20:40:00+00:00,feeder,30.0,L3 Active Power,kW,14.1
541537,Meadow Farm Estate S/S,2023-08-09 20:40:00+00:00,feeder,30.0,L2 Active Power,kW,10.51
541537,Meadow Farm Estate S/S,2023-08-09 20:40:00+00:00,feeder,30.0,L1 Active Power,kW,5.94
541537,Meadow Farm Estate S/S,2023-08-09 20:40:00+00:00,feeder,30.0,N Current (RMS),A,42.1
541537,Meadow Farm Estate S/S,2023-08-09 20:40:00+00:00,feeder,30.0,L3 Current (RMS),A,61.4
541537,Meadow Farm Estate S/S,2023-08-09 20:40:00+00:00,feeder,30.0,L2 Current (RMS),A,46.7
541537,Meadow Farm Estate S/S,2023-08-09 20:40:00+00:00,feeder,30.0,L1 Current (RMS),A,27.0
541537,Meadow Farm Estate S/S,2023-08-09 20:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.31
541537,Meadow Farm Estate S/S,2023-08-09 20:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.05
541537,Meadow Farm Estate S/S,2023-08-09 20:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.69
541537,Meadow Farm Estate S/S,2023-08-09 20:40:00+00:00,feeder,20.0,L3 Active Power,kW,11.96
541537,Meadow Farm Estate S/S,2023-08-09 20:40:00+00:00,feeder,20.0,L2 Active Power,kW,6.85
541537,Meadow Farm Estate S/S,2023-08-09 20:40:00+00:00,feeder,20.0,L1 Active Power,kW,7.46
541537,Meadow Farm Estate S/S,2023-08-09 20:40:00+00:00,feeder,20.0,N Current (RMS),A,36.8
541537,Meadow Farm Estate S/S,2023-08-09 20:40:00+00:00,feeder,20.0,L3 Current (RMS),A,52.0
541537,Meadow Farm Estate S/S,2023-08-09 20:40:00+00:00,feeder,20.0,L2 Current (RMS),A,30.6
541537,Meadow Farm Estate S/S,2023-08-09 20:40:00+00:00,feeder,20.0,L1 Current (RMS),A,34.5
541537,Meadow Farm Estate S/S,2023-08-09 20:40:00+00:00,transformer,,Temperature,C,33.6
541537,Meadow Farm Estate S/S,2023-08-09 20:40:00+00:00,busbar,,L3 Voltage THD,%,2.72
541537,Meadow Farm Estate S/S,2023-08-09 20:40:00+00:00,busbar,,L3 Voltage (RMS),V,238.74
541537,Meadow Farm Estate S/S,2023-08-09 20:40:00+00:00,busbar,,L2 Voltage THD,%,2.91
541537,Meadow Farm Estate S/S,2023-08-09 20:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.02
541537,Meadow Farm Estate S/S,2023-08-09 20:40:00+00:00,busbar,,L1 Voltage THD,%,2.88
541537,Meadow Farm Estate S/S,2023-08-09 20:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.97
541537,Meadow Farm Estate S/S,2023-08-09 20:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.67
541537,Meadow Farm Estate S/S,2023-08-09 20:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.65
541537,Meadow Farm Estate S/S,2023-08-09 20:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.1
541537,Meadow Farm Estate S/S,2023-08-09 20:40:00+00:00,busbar,,L3 Active Power,kW,39.81
541537,Meadow Farm Estate S/S,2023-08-09 20:40:00+00:00,busbar,,L2 Active Power,kW,36.34
541537,Meadow Farm Estate S/S,2023-08-09 20:40:00+00:00,busbar,,L1 Active Power,kW,25.02
541537,Meadow Farm Estate S/S,2023-08-09 20:40:00+00:00,busbar,,N Current (RMS),A,106.3
541537,Meadow Farm Estate S/S,2023-08-09 20:40:00+00:00,busbar,,L3 Current (RMS),A,173.5
541537,Meadow Farm Estate S/S,2023-08-09 20:40:00+00:00,busbar,,L2 Current (RMS),A,159.9
541537,Meadow Farm Estate S/S,2023-08-09 20:40:00+00:00,busbar,,L1 Current (RMS),A,114.3
541537,Meadow Farm Estate S/S,2023-08-09 20:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.71
541537,Meadow Farm Estate S/S,2023-08-09 20:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.86
541537,Meadow Farm Estate S/S,2023-08-09 20:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.94
541537,Meadow Farm Estate S/S,2023-08-09 20:30:00+00:00,feeder,,L3 Active Power,kW,4.19
541537,Meadow Farm Estate S/S,2023-08-09 20:30:00+00:00,feeder,,L2 Active Power,kW,10.85
541537,Meadow Farm Estate S/S,2023-08-09 20:30:00+00:00,feeder,,L1 Active Power,kW,6.87
541537,Meadow Farm Estate S/S,2023-08-09 20:30:00+00:00,feeder,,N Current (RMS),A,31.2
541537,Meadow Farm Estate S/S,2023-08-09 20:30:00+00:00,feeder,,L3 Current (RMS),A,19.0
541537,Meadow Farm Estate S/S,2023-08-09 20:30:00+00:00,feeder,,L2 Current (RMS),A,47.9
541537,Meadow Farm Estate S/S,2023-08-09 20:30:00+00:00,feeder,,L1 Current (RMS),A,30.9
541537,Meadow Farm Estate S/S,2023-08-09 20:30:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.66
541537,Meadow Farm Estate S/S,2023-08-09 20:30:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.34
541537,Meadow Farm Estate S/S,2023-08-09 20:30:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.27
541537,Meadow Farm Estate S/S,2023-08-09 20:30:00+00:00,feeder,50.0,L3 Active Power,kW,2.67
541537,Meadow Farm Estate S/S,2023-08-09 20:30:00+00:00,feeder,50.0,L2 Active Power,kW,5.5
541537,Meadow Farm Estate S/S,2023-08-09 20:30:00+00:00,feeder,50.0,L1 Active Power,kW,1.45
541537,Meadow Farm Estate S/S,2023-08-09 20:30:00+00:00,feeder,50.0,N Current (RMS),A,18.7
541537,Meadow Farm Estate S/S,2023-08-09 20:30:00+00:00,feeder,50.0,L3 Current (RMS),A,12.1
541537,Meadow Farm Estate S/S,2023-08-09 20:30:00+00:00,feeder,50.0,L2 Current (RMS),A,25.1
541537,Meadow Farm Estate S/S,2023-08-09 20:30:00+00:00,feeder,50.0,L1 Current (RMS),A,7.9
541537,Meadow Farm Estate S/S,2023-08-09 20:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.68
541537,Meadow Farm Estate S/S,2023-08-09 20:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.51
541537,Meadow Farm Estate S/S,2023-08-09 20:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.32
541537,Meadow Farm Estate S/S,2023-08-09 20:30:00+00:00,feeder,40.0,L3 Active Power,kW,7.08
541537,Meadow Farm Estate S/S,2023-08-09 20:30:00+00:00,feeder,40.0,L2 Active Power,kW,5.08
541537,Meadow Farm Estate S/S,2023-08-09 20:30:00+00:00,feeder,40.0,L1 Active Power,kW,3.93
541537,Meadow Farm Estate S/S,2023-08-09 20:30:00+00:00,feeder,40.0,N Current (RMS),A,20.8
541537,Meadow Farm Estate S/S,2023-08-09 20:30:00+00:00,feeder,40.0,L3 Current (RMS),A,31.3
541537,Meadow Farm Estate S/S,2023-08-09 20:30:00+00:00,feeder,40.0,L2 Current (RMS),A,22.0
541537,Meadow Farm Estate S/S,2023-08-09 20:30:00+00:00,feeder,40.0,L1 Current (RMS),A,18.8
541537,Meadow Farm Estate S/S,2023-08-09 20:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.86
541537,Meadow Farm Estate S/S,2023-08-09 20:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.1
541537,Meadow Farm Estate S/S,2023-08-09 20:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.56
541537,Meadow Farm Estate S/S,2023-08-09 20:30:00+00:00,feeder,30.0,L3 Active Power,kW,15.69
541537,Meadow Farm Estate S/S,2023-08-09 20:30:00+00:00,feeder,30.0,L2 Active Power,kW,11.45
541537,Meadow Farm Estate S/S,2023-08-09 20:30:00+00:00,feeder,30.0,L1 Active Power,kW,9.66
541537,Meadow Farm Estate S/S,2023-08-09 20:30:00+00:00,feeder,30.0,N Current (RMS),A,37.2
541537,Meadow Farm Estate S/S,2023-08-09 20:30:00+00:00,feeder,30.0,L3 Current (RMS),A,67.5
541537,Meadow Farm Estate S/S,2023-08-09 20:30:00+00:00,feeder,30.0,L2 Current (RMS),A,50.8
541537,Meadow Farm Estate S/S,2023-08-09 20:30:00+00:00,feeder,30.0,L1 Current (RMS),A,42.2
541537,Meadow Farm Estate S/S,2023-08-09 20:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.42
541537,Meadow Farm Estate S/S,2023-08-09 20:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.04
541537,Meadow Farm Estate S/S,2023-08-09 20:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.53
541537,Meadow Farm Estate S/S,2023-08-09 20:30:00+00:00,feeder,20.0,L3 Active Power,kW,10.22
541537,Meadow Farm Estate S/S,2023-08-09 20:30:00+00:00,feeder,20.0,L2 Active Power,kW,5.94
541537,Meadow Farm Estate S/S,2023-08-09 20:30:00+00:00,feeder,20.0,L1 Active Power,kW,7.47
541537,Meadow Farm Estate S/S,2023-08-09 20:30:00+00:00,feeder,20.0,N Current (RMS),A,33.0
541537,Meadow Farm Estate S/S,2023-08-09 20:30:00+00:00,feeder,20.0,L3 Current (RMS),A,45.3
541537,Meadow Farm Estate S/S,2023-08-09 20:30:00+00:00,feeder,20.0,L2 Current (RMS),A,26.7
541537,Meadow Farm Estate S/S,2023-08-09 20:30:00+00:00,feeder,20.0,L1 Current (RMS),A,34.4
541537,Meadow Farm Estate S/S,2023-08-09 20:30:00+00:00,transformer,,Temperature,C,33.5
541537,Meadow Farm Estate S/S,2023-08-09 20:30:00+00:00,busbar,,L3 Voltage THD,%,2.69
541537,Meadow Farm Estate S/S,2023-08-09 20:30:00+00:00,busbar,,L3 Voltage (RMS),V,238.4
541537,Meadow Farm Estate S/S,2023-08-09 20:30:00+00:00,busbar,,L2 Voltage THD,%,2.85
541537,Meadow Farm Estate S/S,2023-08-09 20:30:00+00:00,busbar,,L2 Voltage (RMS),V,238.6
541537,Meadow Farm Estate S/S,2023-08-09 20:30:00+00:00,busbar,,L1 Voltage THD,%,2.79
541537,Meadow Farm Estate S/S,2023-08-09 20:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.46
541537,Meadow Farm Estate S/S,2023-08-09 20:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.33
541537,Meadow Farm Estate S/S,2023-08-09 20:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.86
541537,Meadow Farm Estate S/S,2023-08-09 20:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.63
541537,Meadow Farm Estate S/S,2023-08-09 20:30:00+00:00,busbar,,L3 Active Power,kW,39.84
541537,Meadow Farm Estate S/S,2023-08-09 20:30:00+00:00,busbar,,L2 Active Power,kW,38.81
541537,Meadow Farm Estate S/S,2023-08-09 20:30:00+00:00,busbar,,L1 Active Power,kW,29.37
541537,Meadow Farm Estate S/S,2023-08-09 20:30:00+00:00,busbar,,N Current (RMS),A,98.8
541537,Meadow Farm Estate S/S,2023-08-09 20:30:00+00:00,busbar,,L3 Current (RMS),A,173.4
541537,Meadow Farm Estate S/S,2023-08-09 20:30:00+00:00,busbar,,L2 Current (RMS),A,169.9
541537,Meadow Farm Estate S/S,2023-08-09 20:30:00+00:00,busbar,,L1 Current (RMS),A,131.2
541537,Meadow Farm Estate S/S,2023-08-09 20:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.67
541537,Meadow Farm Estate S/S,2023-08-09 20:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.58
541537,Meadow Farm Estate S/S,2023-08-09 20:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.86
541537,Meadow Farm Estate S/S,2023-08-09 20:20:00+00:00,feeder,,L3 Active Power,kW,6.06
541537,Meadow Farm Estate S/S,2023-08-09 20:20:00+00:00,feeder,,L2 Active Power,kW,13.83
541537,Meadow Farm Estate S/S,2023-08-09 20:20:00+00:00,feeder,,L1 Active Power,kW,7.42
541537,Meadow Farm Estate S/S,2023-08-09 20:20:00+00:00,feeder,,N Current (RMS),A,35.4
541537,Meadow Farm Estate S/S,2023-08-09 20:20:00+00:00,feeder,,L3 Current (RMS),A,27.8
541537,Meadow Farm Estate S/S,2023-08-09 20:20:00+00:00,feeder,,L2 Current (RMS),A,59.8
541537,Meadow Farm Estate S/S,2023-08-09 20:20:00+00:00,feeder,,L1 Current (RMS),A,33.1
541537,Meadow Farm Estate S/S,2023-08-09 20:20:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.67
541537,Meadow Farm Estate S/S,2023-08-09 20:20:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.34
541537,Meadow Farm Estate S/S,2023-08-09 20:20:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.29
541537,Meadow Farm Estate S/S,2023-08-09 20:20:00+00:00,feeder,50.0,L3 Active Power,kW,2.45
541537,Meadow Farm Estate S/S,2023-08-09 20:20:00+00:00,feeder,50.0,L2 Active Power,kW,3.75
541537,Meadow Farm Estate S/S,2023-08-09 20:20:00+00:00,feeder,50.0,L1 Active Power,kW,0.74
541537,Meadow Farm Estate S/S,2023-08-09 20:20:00+00:00,feeder,50.0,N Current (RMS),A,13.0
541537,Meadow Farm Estate S/S,2023-08-09 20:20:00+00:00,feeder,50.0,L3 Current (RMS),A,11.4
541537,Meadow Farm Estate S/S,2023-08-09 20:20:00+00:00,feeder,50.0,L2 Current (RMS),A,17.6
541537,Meadow Farm Estate S/S,2023-08-09 20:20:00+00:00,feeder,50.0,L1 Current (RMS),A,3.6
541537,Meadow Farm Estate S/S,2023-08-09 20:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.47
541537,Meadow Farm Estate S/S,2023-08-09 20:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.48
541537,Meadow Farm Estate S/S,2023-08-09 20:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.2
541537,Meadow Farm Estate S/S,2023-08-09 20:20:00+00:00,feeder,40.0,L3 Active Power,kW,8.6
541537,Meadow Farm Estate S/S,2023-08-09 20:20:00+00:00,feeder,40.0,L2 Active Power,kW,5.24
541537,Meadow Farm Estate S/S,2023-08-09 20:20:00+00:00,feeder,40.0,L1 Active Power,kW,4.57
541537,Meadow Farm Estate S/S,2023-08-09 20:20:00+00:00,feeder,40.0,N Current (RMS),A,23.8
541537,Meadow Farm Estate S/S,2023-08-09 20:20:00+00:00,feeder,40.0,L3 Current (RMS),A,37.3
541537,Meadow Farm Estate S/S,2023-08-09 20:20:00+00:00,feeder,40.0,L2 Current (RMS),A,23.3
541537,Meadow Farm Estate S/S,2023-08-09 20:20:00+00:00,feeder,40.0,L1 Current (RMS),A,21.0
541537,Meadow Farm Estate S/S,2023-08-09 20:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.89
541537,Meadow Farm Estate S/S,2023-08-09 20:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.07
541537,Meadow Farm Estate S/S,2023-08-09 20:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.58
541537,Meadow Farm Estate S/S,2023-08-09 20:20:00+00:00,feeder,30.0,L3 Active Power,kW,15.27
541537,Meadow Farm Estate S/S,2023-08-09 20:20:00+00:00,feeder,30.0,L2 Active Power,kW,13.67
541537,Meadow Farm Estate S/S,2023-08-09 20:20:00+00:00,feeder,30.0,L1 Active Power,kW,11.26
541537,Meadow Farm Estate S/S,2023-08-09 20:20:00+00:00,feeder,30.0,N Current (RMS),A,35.5
541537,Meadow Farm Estate S/S,2023-08-09 20:20:00+00:00,feeder,30.0,L3 Current (RMS),A,66.1
541537,Meadow Farm Estate S/S,2023-08-09 20:20:00+00:00,feeder,30.0,L2 Current (RMS),A,61.6
541537,Meadow Farm Estate S/S,2023-08-09 20:20:00+00:00,feeder,30.0,L1 Current (RMS),A,48.8
541537,Meadow Farm Estate S/S,2023-08-09 20:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.56
541537,Meadow Farm Estate S/S,2023-08-09 20:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.92
541537,Meadow Farm Estate S/S,2023-08-09 20:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.35
541537,Meadow Farm Estate S/S,2023-08-09 20:20:00+00:00,feeder,20.0,L3 Active Power,kW,10.62
541537,Meadow Farm Estate S/S,2023-08-09 20:20:00+00:00,feeder,20.0,L2 Active Power,kW,5.6
541537,Meadow Farm Estate S/S,2023-08-09 20:20:00+00:00,feeder,20.0,L1 Active Power,kW,7.2
541537,Meadow Farm Estate S/S,2023-08-09 20:20:00+00:00,feeder,20.0,N Current (RMS),A,35.5
541537,Meadow Farm Estate S/S,2023-08-09 20:20:00+00:00,feeder,20.0,L3 Current (RMS),A,46.7
541537,Meadow Farm Estate S/S,2023-08-09 20:20:00+00:00,feeder,20.0,L2 Current (RMS),A,27.7
541537,Meadow Farm Estate S/S,2023-08-09 20:20:00+00:00,feeder,20.0,L1 Current (RMS),A,33.2
541537,Meadow Farm Estate S/S,2023-08-09 20:20:00+00:00,transformer,,Temperature,C,33.6
541537,Meadow Farm Estate S/S,2023-08-09 20:20:00+00:00,busbar,,L3 Voltage THD,%,2.66
541537,Meadow Farm Estate S/S,2023-08-09 20:20:00+00:00,busbar,,L3 Voltage (RMS),V,238.79
541537,Meadow Farm Estate S/S,2023-08-09 20:20:00+00:00,busbar,,L2 Voltage THD,%,2.81
541537,Meadow Farm Estate S/S,2023-08-09 20:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.02
541537,Meadow Farm Estate S/S,2023-08-09 20:20:00+00:00,busbar,,L1 Voltage THD,%,2.73
541537,Meadow Farm Estate S/S,2023-08-09 20:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.86
541537,Meadow Farm Estate S/S,2023-08-09 20:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.25
541537,Meadow Farm Estate S/S,2023-08-09 20:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.4
541537,Meadow Farm Estate S/S,2023-08-09 20:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.29
541537,Meadow Farm Estate S/S,2023-08-09 20:20:00+00:00,busbar,,L3 Active Power,kW,43.0
541537,Meadow Farm Estate S/S,2023-08-09 20:20:00+00:00,busbar,,L2 Active Power,kW,42.09
541537,Meadow Farm Estate S/S,2023-08-09 20:20:00+00:00,busbar,,L1 Active Power,kW,31.19
541537,Meadow Farm Estate S/S,2023-08-09 20:20:00+00:00,busbar,,N Current (RMS),A,101.3
541537,Meadow Farm Estate S/S,2023-08-09 20:20:00+00:00,busbar,,L3 Current (RMS),A,186.7
541537,Meadow Farm Estate S/S,2023-08-09 20:20:00+00:00,busbar,,L2 Current (RMS),A,184.2
541537,Meadow Farm Estate S/S,2023-08-09 20:20:00+00:00,busbar,,L1 Current (RMS),A,137.6
541537,Meadow Farm Estate S/S,2023-08-09 20:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.75
541537,Meadow Farm Estate S/S,2023-08-09 20:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.6
541537,Meadow Farm Estate S/S,2023-08-09 20:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.88
541537,Meadow Farm Estate S/S,2023-08-09 20:10:00+00:00,feeder,,L3 Active Power,kW,6.47
541537,Meadow Farm Estate S/S,2023-08-09 20:10:00+00:00,feeder,,L2 Active Power,kW,16.24
541537,Meadow Farm Estate S/S,2023-08-09 20:10:00+00:00,feeder,,L1 Active Power,kW,7.5
541537,Meadow Farm Estate S/S,2023-08-09 20:10:00+00:00,feeder,,N Current (RMS),A,43.6
541537,Meadow Farm Estate S/S,2023-08-09 20:10:00+00:00,feeder,,L3 Current (RMS),A,28.2
541537,Meadow Farm Estate S/S,2023-08-09 20:10:00+00:00,feeder,,L2 Current (RMS),A,69.1
541537,Meadow Farm Estate S/S,2023-08-09 20:10:00+00:00,feeder,,L1 Current (RMS),A,34.4
541537,Meadow Farm Estate S/S,2023-08-09 20:10:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.75
541537,Meadow Farm Estate S/S,2023-08-09 20:10:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.32
541537,Meadow Farm Estate S/S,2023-08-09 20:10:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.32
541537,Meadow Farm Estate S/S,2023-08-09 20:10:00+00:00,feeder,50.0,L3 Active Power,kW,2.79
541537,Meadow Farm Estate S/S,2023-08-09 20:10:00+00:00,feeder,50.0,L2 Active Power,kW,5.56
541537,Meadow Farm Estate S/S,2023-08-09 20:10:00+00:00,feeder,50.0,L1 Active Power,kW,0.59
541537,Meadow Farm Estate S/S,2023-08-09 20:10:00+00:00,feeder,50.0,N Current (RMS),A,19.8
541537,Meadow Farm Estate S/S,2023-08-09 20:10:00+00:00,feeder,50.0,L3 Current (RMS),A,12.7
541537,Meadow Farm Estate S/S,2023-08-09 20:10:00+00:00,feeder,50.0,L2 Current (RMS),A,25.2
541537,Meadow Farm Estate S/S,2023-08-09 20:10:00+00:00,feeder,50.0,L1 Current (RMS),A,3.1
541537,Meadow Farm Estate S/S,2023-08-09 20:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.66
541537,Meadow Farm Estate S/S,2023-08-09 20:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.83
541537,Meadow Farm Estate S/S,2023-08-09 20:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.19
541537,Meadow Farm Estate S/S,2023-08-09 20:10:00+00:00,feeder,40.0,L3 Active Power,kW,9.99
541537,Meadow Farm Estate S/S,2023-08-09 20:10:00+00:00,feeder,40.0,L2 Active Power,kW,4.19
541537,Meadow Farm Estate S/S,2023-08-09 20:10:00+00:00,feeder,40.0,L1 Active Power,kW,4.22
541537,Meadow Farm Estate S/S,2023-08-09 20:10:00+00:00,feeder,40.0,N Current (RMS),A,30.9
541537,Meadow Farm Estate S/S,2023-08-09 20:10:00+00:00,feeder,40.0,L3 Current (RMS),A,43.1
541537,Meadow Farm Estate S/S,2023-08-09 20:10:00+00:00,feeder,40.0,L2 Current (RMS),A,19.1
541537,Meadow Farm Estate S/S,2023-08-09 20:10:00+00:00,feeder,40.0,L1 Current (RMS),A,21.1
541537,Meadow Farm Estate S/S,2023-08-09 20:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.64
541537,Meadow Farm Estate S/S,2023-08-09 20:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.41
541537,Meadow Farm Estate S/S,2023-08-09 20:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.5
541537,Meadow Farm Estate S/S,2023-08-09 20:10:00+00:00,feeder,30.0,L3 Active Power,kW,17.74
541537,Meadow Farm Estate S/S,2023-08-09 20:10:00+00:00,feeder,30.0,L2 Active Power,kW,12.07
541537,Meadow Farm Estate S/S,2023-08-09 20:10:00+00:00,feeder,30.0,L1 Active Power,kW,7.18
541537,Meadow Farm Estate S/S,2023-08-09 20:10:00+00:00,feeder,30.0,N Current (RMS),A,46.7
541537,Meadow Farm Estate S/S,2023-08-09 20:10:00+00:00,feeder,30.0,L3 Current (RMS),A,75.4
541537,Meadow Farm Estate S/S,2023-08-09 20:10:00+00:00,feeder,30.0,L2 Current (RMS),A,53.3
541537,Meadow Farm Estate S/S,2023-08-09 20:10:00+00:00,feeder,30.0,L1 Current (RMS),A,31.8
541537,Meadow Farm Estate S/S,2023-08-09 20:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.68
541537,Meadow Farm Estate S/S,2023-08-09 20:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.24
541537,Meadow Farm Estate S/S,2023-08-09 20:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.51
541537,Meadow Farm Estate S/S,2023-08-09 20:10:00+00:00,feeder,20.0,L3 Active Power,kW,8.4
541537,Meadow Farm Estate S/S,2023-08-09 20:10:00+00:00,feeder,20.0,L2 Active Power,kW,12.18
541537,Meadow Farm Estate S/S,2023-08-09 20:10:00+00:00,feeder,20.0,L1 Active Power,kW,8.68
541537,Meadow Farm Estate S/S,2023-08-09 20:10:00+00:00,feeder,20.0,N Current (RMS),A,31.4
541537,Meadow Farm Estate S/S,2023-08-09 20:10:00+00:00,feeder,20.0,L3 Current (RMS),A,37.3
541537,Meadow Farm Estate S/S,2023-08-09 20:10:00+00:00,feeder,20.0,L2 Current (RMS),A,53.1
541537,Meadow Farm Estate S/S,2023-08-09 20:10:00+00:00,feeder,20.0,L1 Current (RMS),A,39.4
541537,Meadow Farm Estate S/S,2023-08-09 20:10:00+00:00,transformer,,Temperature,C,33.7
541537,Meadow Farm Estate S/S,2023-08-09 20:10:00+00:00,busbar,,L3 Voltage THD,%,2.62
541537,Meadow Farm Estate S/S,2023-08-09 20:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.13
541537,Meadow Farm Estate S/S,2023-08-09 20:10:00+00:00,busbar,,L2 Voltage THD,%,2.77
541537,Meadow Farm Estate S/S,2023-08-09 20:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.27
541537,Meadow Farm Estate S/S,2023-08-09 20:10:00+00:00,busbar,,L1 Voltage THD,%,2.73
541537,Meadow Farm Estate S/S,2023-08-09 20:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.27
541537,Meadow Farm Estate S/S,2023-08-09 20:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.48
541537,Meadow Farm Estate S/S,2023-08-09 20:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.41
541537,Meadow Farm Estate S/S,2023-08-09 20:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.4
541537,Meadow Farm Estate S/S,2023-08-09 20:10:00+00:00,busbar,,L3 Active Power,kW,45.4
541537,Meadow Farm Estate S/S,2023-08-09 20:10:00+00:00,busbar,,L2 Active Power,kW,50.23
541537,Meadow Farm Estate S/S,2023-08-09 20:10:00+00:00,busbar,,L1 Active Power,kW,28.17
541537,Meadow Farm Estate S/S,2023-08-09 20:10:00+00:00,busbar,,N Current (RMS),A,121.1
541537,Meadow Farm Estate S/S,2023-08-09 20:10:00+00:00,busbar,,L3 Current (RMS),A,194.6
541537,Meadow Farm Estate S/S,2023-08-09 20:10:00+00:00,busbar,,L2 Current (RMS),A,214.9
541537,Meadow Farm Estate S/S,2023-08-09 20:10:00+00:00,busbar,,L1 Current (RMS),A,125.6
541537,Meadow Farm Estate S/S,2023-08-09 20:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.63
541537,Meadow Farm Estate S/S,2023-08-09 20:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.65
541537,Meadow Farm Estate S/S,2023-08-09 20:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.69
541537,Meadow Farm Estate S/S,2023-08-09 20:00:00+00:00,feeder,,L3 Active Power,kW,5.99
541537,Meadow Farm Estate S/S,2023-08-09 20:00:00+00:00,feeder,,L2 Active Power,kW,16.1
541537,Meadow Farm Estate S/S,2023-08-09 20:00:00+00:00,feeder,,L1 Active Power,kW,8.35
541537,Meadow Farm Estate S/S,2023-08-09 20:00:00+00:00,feeder,,N Current (RMS),A,44.4
541537,Meadow Farm Estate S/S,2023-08-09 20:00:00+00:00,feeder,,L3 Current (RMS),A,26.2
541537,Meadow Farm Estate S/S,2023-08-09 20:00:00+00:00,feeder,,L2 Current (RMS),A,68.3
541537,Meadow Farm Estate S/S,2023-08-09 20:00:00+00:00,feeder,,L1 Current (RMS),A,37.0
541537,Meadow Farm Estate S/S,2023-08-09 20:00:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.59
541537,Meadow Farm Estate S/S,2023-08-09 20:00:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.34
541537,Meadow Farm Estate S/S,2023-08-09 20:00:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.31
541537,Meadow Farm Estate S/S,2023-08-09 20:00:00+00:00,feeder,50.0,L3 Active Power,kW,2.48
541537,Meadow Farm Estate S/S,2023-08-09 20:00:00+00:00,feeder,50.0,L2 Active Power,kW,5.74
541537,Meadow Farm Estate S/S,2023-08-09 20:00:00+00:00,feeder,50.0,L1 Active Power,kW,0.61
541537,Meadow Farm Estate S/S,2023-08-09 20:00:00+00:00,feeder,50.0,N Current (RMS),A,20.3
541537,Meadow Farm Estate S/S,2023-08-09 20:00:00+00:00,feeder,50.0,L3 Current (RMS),A,11.3
541537,Meadow Farm Estate S/S,2023-08-09 20:00:00+00:00,feeder,50.0,L2 Current (RMS),A,25.7
541537,Meadow Farm Estate S/S,2023-08-09 20:00:00+00:00,feeder,50.0,L1 Current (RMS),A,3.1
541537,Meadow Farm Estate S/S,2023-08-09 20:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.4
541537,Meadow Farm Estate S/S,2023-08-09 20:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.93
541537,Meadow Farm Estate S/S,2023-08-09 20:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.19
541537,Meadow Farm Estate S/S,2023-08-09 20:00:00+00:00,feeder,40.0,L3 Active Power,kW,8.78
541537,Meadow Farm Estate S/S,2023-08-09 20:00:00+00:00,feeder,40.0,L2 Active Power,kW,3.11
541537,Meadow Farm Estate S/S,2023-08-09 20:00:00+00:00,feeder,40.0,L1 Active Power,kW,2.51
541537,Meadow Farm Estate S/S,2023-08-09 20:00:00+00:00,feeder,40.0,N Current (RMS),A,28.6
541537,Meadow Farm Estate S/S,2023-08-09 20:00:00+00:00,feeder,40.0,L3 Current (RMS),A,37.8
541537,Meadow Farm Estate S/S,2023-08-09 20:00:00+00:00,feeder,40.0,L2 Current (RMS),A,14.1
541537,Meadow Farm Estate S/S,2023-08-09 20:00:00+00:00,feeder,40.0,L1 Current (RMS),A,12.5
541537,Meadow Farm Estate S/S,2023-08-09 20:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.55
541537,Meadow Farm Estate S/S,2023-08-09 20:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.02
541537,Meadow Farm Estate S/S,2023-08-09 20:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.54
541537,Meadow Farm Estate S/S,2023-08-09 20:00:00+00:00,feeder,30.0,L3 Active Power,kW,18.4
541537,Meadow Farm Estate S/S,2023-08-09 20:00:00+00:00,feeder,30.0,L2 Active Power,kW,10.07
541537,Meadow Farm Estate S/S,2023-08-09 20:00:00+00:00,feeder,30.0,L1 Active Power,kW,11.03
541537,Meadow Farm Estate S/S,2023-08-09 20:00:00+00:00,feeder,30.0,N Current (RMS),A,48.2
541537,Meadow Farm Estate S/S,2023-08-09 20:00:00+00:00,feeder,30.0,L3 Current (RMS),A,78.3
541537,Meadow Farm Estate S/S,2023-08-09 20:00:00+00:00,feeder,30.0,L2 Current (RMS),A,44.6
541537,Meadow Farm Estate S/S,2023-08-09 20:00:00+00:00,feeder,30.0,L1 Current (RMS),A,49.6
541537,Meadow Farm Estate S/S,2023-08-09 20:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.42
541537,Meadow Farm Estate S/S,2023-08-09 20:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
541537,Meadow Farm Estate S/S,2023-08-09 20:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.79
541537,Meadow Farm Estate S/S,2023-08-09 20:00:00+00:00,feeder,20.0,L3 Active Power,kW,9.24
541537,Meadow Farm Estate S/S,2023-08-09 20:00:00+00:00,feeder,20.0,L2 Active Power,kW,10.02
541537,Meadow Farm Estate S/S,2023-08-09 20:00:00+00:00,feeder,20.0,L1 Active Power,kW,8.75
541537,Meadow Farm Estate S/S,2023-08-09 20:00:00+00:00,feeder,20.0,N Current (RMS),A,26.6
541537,Meadow Farm Estate S/S,2023-08-09 20:00:00+00:00,feeder,20.0,L3 Current (RMS),A,40.1
541537,Meadow Farm Estate S/S,2023-08-09 20:00:00+00:00,feeder,20.0,L2 Current (RMS),A,43.7
541537,Meadow Farm Estate S/S,2023-08-09 20:00:00+00:00,feeder,20.0,L1 Current (RMS),A,39.6
541537,Meadow Farm Estate S/S,2023-08-09 20:00:00+00:00,transformer,,Temperature,C,33.8
541537,Meadow Farm Estate S/S,2023-08-09 20:00:00+00:00,busbar,,L3 Voltage THD,%,2.63
541537,Meadow Farm Estate S/S,2023-08-09 20:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.57
541537,Meadow Farm Estate S/S,2023-08-09 20:00:00+00:00,busbar,,L2 Voltage THD,%,2.78
541537,Meadow Farm Estate S/S,2023-08-09 20:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.71
541537,Meadow Farm Estate S/S,2023-08-09 20:00:00+00:00,busbar,,L1 Voltage THD,%,2.77
541537,Meadow Farm Estate S/S,2023-08-09 20:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.63
541537,Meadow Farm Estate S/S,2023-08-09 20:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.6
541537,Meadow Farm Estate S/S,2023-08-09 20:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.89
541537,Meadow Farm Estate S/S,2023-08-09 20:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.52
541537,Meadow Farm Estate S/S,2023-08-09 20:00:00+00:00,busbar,,L3 Active Power,kW,44.89
541537,Meadow Farm Estate S/S,2023-08-09 20:00:00+00:00,busbar,,L2 Active Power,kW,45.04
541537,Meadow Farm Estate S/S,2023-08-09 20:00:00+00:00,busbar,,L1 Active Power,kW,31.25
541537,Meadow Farm Estate S/S,2023-08-09 20:00:00+00:00,busbar,,N Current (RMS),A,104.0
541537,Meadow Farm Estate S/S,2023-08-09 20:00:00+00:00,busbar,,L3 Current (RMS),A,191.9
541537,Meadow Farm Estate S/S,2023-08-09 20:00:00+00:00,busbar,,L2 Current (RMS),A,193.0
541537,Meadow Farm Estate S/S,2023-08-09 20:00:00+00:00,busbar,,L1 Current (RMS),A,137.0
541537,Meadow Farm Estate S/S,2023-08-09 19:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.85
541537,Meadow Farm Estate S/S,2023-08-09 19:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.36
541537,Meadow Farm Estate S/S,2023-08-09 19:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.54
541537,Meadow Farm Estate S/S,2023-08-09 19:50:00+00:00,feeder,,L3 Active Power,kW,3.76
541537,Meadow Farm Estate S/S,2023-08-09 19:50:00+00:00,feeder,,L2 Active Power,kW,12.15
541537,Meadow Farm Estate S/S,2023-08-09 19:50:00+00:00,feeder,,L1 Active Power,kW,10.6
541537,Meadow Farm Estate S/S,2023-08-09 19:50:00+00:00,feeder,,N Current (RMS),A,38.6
541537,Meadow Farm Estate S/S,2023-08-09 19:50:00+00:00,feeder,,L3 Current (RMS),A,17.2
541537,Meadow Farm Estate S/S,2023-08-09 19:50:00+00:00,feeder,,L2 Current (RMS),A,52.7
541537,Meadow Farm Estate S/S,2023-08-09 19:50:00+00:00,feeder,,L1 Current (RMS),A,45.3
541537,Meadow Farm Estate S/S,2023-08-09 19:50:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.24
541537,Meadow Farm Estate S/S,2023-08-09 19:50:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.47
541537,Meadow Farm Estate S/S,2023-08-09 19:50:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.23
541537,Meadow Farm Estate S/S,2023-08-09 19:50:00+00:00,feeder,50.0,L3 Active Power,kW,3.81
541537,Meadow Farm Estate S/S,2023-08-09 19:50:00+00:00,feeder,50.0,L2 Active Power,kW,3.75
541537,Meadow Farm Estate S/S,2023-08-09 19:50:00+00:00,feeder,50.0,L1 Active Power,kW,0.7
541537,Meadow Farm Estate S/S,2023-08-09 19:50:00+00:00,feeder,50.0,N Current (RMS),A,12.9
541537,Meadow Farm Estate S/S,2023-08-09 19:50:00+00:00,feeder,50.0,L3 Current (RMS),A,17.4
541537,Meadow Farm Estate S/S,2023-08-09 19:50:00+00:00,feeder,50.0,L2 Current (RMS),A,17.8
541537,Meadow Farm Estate S/S,2023-08-09 19:50:00+00:00,feeder,50.0,L1 Current (RMS),A,3.4
541537,Meadow Farm Estate S/S,2023-08-09 19:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.45
541537,Meadow Farm Estate S/S,2023-08-09 19:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.78
541537,Meadow Farm Estate S/S,2023-08-09 19:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.06
541537,Meadow Farm Estate S/S,2023-08-09 19:50:00+00:00,feeder,40.0,L3 Active Power,kW,9.82
541537,Meadow Farm Estate S/S,2023-08-09 19:50:00+00:00,feeder,40.0,L2 Active Power,kW,3.35
541537,Meadow Farm Estate S/S,2023-08-09 19:50:00+00:00,feeder,40.0,L1 Active Power,kW,6.21
541537,Meadow Farm Estate S/S,2023-08-09 19:50:00+00:00,feeder,40.0,N Current (RMS),A,32.0
541537,Meadow Farm Estate S/S,2023-08-09 19:50:00+00:00,feeder,40.0,L3 Current (RMS),A,42.3
541537,Meadow Farm Estate S/S,2023-08-09 19:50:00+00:00,feeder,40.0,L2 Current (RMS),A,15.1
541537,Meadow Farm Estate S/S,2023-08-09 19:50:00+00:00,feeder,40.0,L1 Current (RMS),A,32.3
541537,Meadow Farm Estate S/S,2023-08-09 19:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.55
541537,Meadow Farm Estate S/S,2023-08-09 19:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.28
541537,Meadow Farm Estate S/S,2023-08-09 19:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.53
541537,Meadow Farm Estate S/S,2023-08-09 19:50:00+00:00,feeder,30.0,L3 Active Power,kW,19.25
541537,Meadow Farm Estate S/S,2023-08-09 19:50:00+00:00,feeder,30.0,L2 Active Power,kW,9.38
541537,Meadow Farm Estate S/S,2023-08-09 19:50:00+00:00,feeder,30.0,L1 Active Power,kW,8.88
541537,Meadow Farm Estate S/S,2023-08-09 19:50:00+00:00,feeder,30.0,N Current (RMS),A,58.4
541537,Meadow Farm Estate S/S,2023-08-09 19:50:00+00:00,feeder,30.0,L3 Current (RMS),A,82.8
541537,Meadow Farm Estate S/S,2023-08-09 19:50:00+00:00,feeder,30.0,L2 Current (RMS),A,42.1
541537,Meadow Farm Estate S/S,2023-08-09 19:50:00+00:00,feeder,30.0,L1 Current (RMS),A,44.0
541537,Meadow Farm Estate S/S,2023-08-09 19:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.46
541537,Meadow Farm Estate S/S,2023-08-09 19:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.16
541537,Meadow Farm Estate S/S,2023-08-09 19:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.54
541537,Meadow Farm Estate S/S,2023-08-09 19:50:00+00:00,feeder,20.0,L3 Active Power,kW,8.21
541537,Meadow Farm Estate S/S,2023-08-09 19:50:00+00:00,feeder,20.0,L2 Active Power,kW,10.71
541537,Meadow Farm Estate S/S,2023-08-09 19:50:00+00:00,feeder,20.0,L1 Active Power,kW,9.14
541537,Meadow Farm Estate S/S,2023-08-09 19:50:00+00:00,feeder,20.0,N Current (RMS),A,25.9
541537,Meadow Farm Estate S/S,2023-08-09 19:50:00+00:00,feeder,20.0,L3 Current (RMS),A,36.5
541537,Meadow Farm Estate S/S,2023-08-09 19:50:00+00:00,feeder,20.0,L2 Current (RMS),A,45.8
541537,Meadow Farm Estate S/S,2023-08-09 19:50:00+00:00,feeder,20.0,L1 Current (RMS),A,41.1
541537,Meadow Farm Estate S/S,2023-08-09 19:50:00+00:00,transformer,,Temperature,C,34.0
541537,Meadow Farm Estate S/S,2023-08-09 19:50:00+00:00,busbar,,L3 Voltage THD,%,2.6
541537,Meadow Farm Estate S/S,2023-08-09 19:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.16
541537,Meadow Farm Estate S/S,2023-08-09 19:50:00+00:00,busbar,,L2 Voltage THD,%,2.79
541537,Meadow Farm Estate S/S,2023-08-09 19:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.33
541537,Meadow Farm Estate S/S,2023-08-09 19:50:00+00:00,busbar,,L1 Voltage THD,%,2.72
541537,Meadow Farm Estate S/S,2023-08-09 19:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.01
541537,Meadow Farm Estate S/S,2023-08-09 19:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.55
541537,Meadow Farm Estate S/S,2023-08-09 19:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.05
541537,Meadow Farm Estate S/S,2023-08-09 19:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.91
541537,Meadow Farm Estate S/S,2023-08-09 19:50:00+00:00,busbar,,L3 Active Power,kW,44.87
541537,Meadow Farm Estate S/S,2023-08-09 19:50:00+00:00,busbar,,L2 Active Power,kW,39.35
541537,Meadow Farm Estate S/S,2023-08-09 19:50:00+00:00,busbar,,L1 Active Power,kW,35.54
541537,Meadow Farm Estate S/S,2023-08-09 19:50:00+00:00,busbar,,N Current (RMS),A,100.2
541537,Meadow Farm Estate S/S,2023-08-09 19:50:00+00:00,busbar,,L3 Current (RMS),A,192.6
541537,Meadow Farm Estate S/S,2023-08-09 19:50:00+00:00,busbar,,L2 Current (RMS),A,170.7
541537,Meadow Farm Estate S/S,2023-08-09 19:50:00+00:00,busbar,,L1 Current (RMS),A,155.2
541537,Meadow Farm Estate S/S,2023-08-09 19:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.87
541537,Meadow Farm Estate S/S,2023-08-09 19:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.41
541537,Meadow Farm Estate S/S,2023-08-09 19:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.69
541537,Meadow Farm Estate S/S,2023-08-09 19:40:00+00:00,feeder,,L3 Active Power,kW,5.46
541537,Meadow Farm Estate S/S,2023-08-09 19:40:00+00:00,feeder,,L2 Active Power,kW,15.93
541537,Meadow Farm Estate S/S,2023-08-09 19:40:00+00:00,feeder,,L1 Active Power,kW,11.78
541537,Meadow Farm Estate S/S,2023-08-09 19:40:00+00:00,feeder,,N Current (RMS),A,44.2
541537,Meadow Farm Estate S/S,2023-08-09 19:40:00+00:00,feeder,,L3 Current (RMS),A,25.7
541537,Meadow Farm Estate S/S,2023-08-09 19:40:00+00:00,feeder,,L2 Current (RMS),A,68.6
541537,Meadow Farm Estate S/S,2023-08-09 19:40:00+00:00,feeder,,L1 Current (RMS),A,50.4
541537,Meadow Farm Estate S/S,2023-08-09 19:40:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.14
541537,Meadow Farm Estate S/S,2023-08-09 19:40:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.51
541537,Meadow Farm Estate S/S,2023-08-09 19:40:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.34
541537,Meadow Farm Estate S/S,2023-08-09 19:40:00+00:00,feeder,50.0,L3 Active Power,kW,3.29
541537,Meadow Farm Estate S/S,2023-08-09 19:40:00+00:00,feeder,50.0,L2 Active Power,kW,9.97
541537,Meadow Farm Estate S/S,2023-08-09 19:40:00+00:00,feeder,50.0,L1 Active Power,kW,1.2
541537,Meadow Farm Estate S/S,2023-08-09 19:40:00+00:00,feeder,50.0,N Current (RMS),A,36.8
541537,Meadow Farm Estate S/S,2023-08-09 19:40:00+00:00,feeder,50.0,L3 Current (RMS),A,14.6
541537,Meadow Farm Estate S/S,2023-08-09 19:40:00+00:00,feeder,50.0,L2 Current (RMS),A,46.8
541537,Meadow Farm Estate S/S,2023-08-09 19:40:00+00:00,feeder,50.0,L1 Current (RMS),A,6.7
541537,Meadow Farm Estate S/S,2023-08-09 19:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.8
541537,Meadow Farm Estate S/S,2023-08-09 19:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.61
541537,Meadow Farm Estate S/S,2023-08-09 19:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.79
541537,Meadow Farm Estate S/S,2023-08-09 19:40:00+00:00,feeder,40.0,L3 Active Power,kW,9.24
541537,Meadow Farm Estate S/S,2023-08-09 19:40:00+00:00,feeder,40.0,L2 Active Power,kW,4.77
541537,Meadow Farm Estate S/S,2023-08-09 19:40:00+00:00,feeder,40.0,L1 Active Power,kW,2.47
541537,Meadow Farm Estate S/S,2023-08-09 19:40:00+00:00,feeder,40.0,N Current (RMS),A,30.7
541537,Meadow Farm Estate S/S,2023-08-09 19:40:00+00:00,feeder,40.0,L3 Current (RMS),A,40.1
541537,Meadow Farm Estate S/S,2023-08-09 19:40:00+00:00,feeder,40.0,L2 Current (RMS),A,22.1
541537,Meadow Farm Estate S/S,2023-08-09 19:40:00+00:00,feeder,40.0,L1 Current (RMS),A,11.9
541537,Meadow Farm Estate S/S,2023-08-09 19:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.61
541537,Meadow Farm Estate S/S,2023-08-09 19:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.38
541537,Meadow Farm Estate S/S,2023-08-09 19:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.43
541537,Meadow Farm Estate S/S,2023-08-09 19:40:00+00:00,feeder,30.0,L3 Active Power,kW,13.39
541537,Meadow Farm Estate S/S,2023-08-09 19:40:00+00:00,feeder,30.0,L2 Active Power,kW,9.38
541537,Meadow Farm Estate S/S,2023-08-09 19:40:00+00:00,feeder,30.0,L1 Active Power,kW,13.81
541537,Meadow Farm Estate S/S,2023-08-09 19:40:00+00:00,feeder,30.0,N Current (RMS),A,41.4
541537,Meadow Farm Estate S/S,2023-08-09 19:40:00+00:00,feeder,30.0,L3 Current (RMS),A,57.4
541537,Meadow Farm Estate S/S,2023-08-09 19:40:00+00:00,feeder,30.0,L2 Current (RMS),A,42.6
541537,Meadow Farm Estate S/S,2023-08-09 19:40:00+00:00,feeder,30.0,L1 Current (RMS),A,62.7
541537,Meadow Farm Estate S/S,2023-08-09 19:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.04
541537,Meadow Farm Estate S/S,2023-08-09 19:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.29
541537,Meadow Farm Estate S/S,2023-08-09 19:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.24
541537,Meadow Farm Estate S/S,2023-08-09 19:40:00+00:00,feeder,20.0,L3 Active Power,kW,7.64
541537,Meadow Farm Estate S/S,2023-08-09 19:40:00+00:00,feeder,20.0,L2 Active Power,kW,10.42
541537,Meadow Farm Estate S/S,2023-08-09 19:40:00+00:00,feeder,20.0,L1 Active Power,kW,9.23
541537,Meadow Farm Estate S/S,2023-08-09 19:40:00+00:00,feeder,20.0,N Current (RMS),A,24.5
541537,Meadow Farm Estate S/S,2023-08-09 19:40:00+00:00,feeder,20.0,L3 Current (RMS),A,33.9
541537,Meadow Farm Estate S/S,2023-08-09 19:40:00+00:00,feeder,20.0,L2 Current (RMS),A,45.1
541537,Meadow Farm Estate S/S,2023-08-09 19:40:00+00:00,feeder,20.0,L1 Current (RMS),A,41.0
541537,Meadow Farm Estate S/S,2023-08-09 19:40:00+00:00,transformer,,Temperature,C,34.2
541537,Meadow Farm Estate S/S,2023-08-09 19:40:00+00:00,busbar,,L3 Voltage THD,%,2.62
541537,Meadow Farm Estate S/S,2023-08-09 19:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.28
541537,Meadow Farm Estate S/S,2023-08-09 19:40:00+00:00,busbar,,L2 Voltage THD,%,2.85
541537,Meadow Farm Estate S/S,2023-08-09 19:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.08
541537,Meadow Farm Estate S/S,2023-08-09 19:40:00+00:00,busbar,,L1 Voltage THD,%,2.75
541537,Meadow Farm Estate S/S,2023-08-09 19:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.95
541537,Meadow Farm Estate S/S,2023-08-09 19:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.45
541537,Meadow Farm Estate S/S,2023-08-09 19:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.19
541537,Meadow Farm Estate S/S,2023-08-09 19:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.48
541537,Meadow Farm Estate S/S,2023-08-09 19:40:00+00:00,busbar,,L3 Active Power,kW,39.01
541537,Meadow Farm Estate S/S,2023-08-09 19:40:00+00:00,busbar,,L2 Active Power,kW,50.46
541537,Meadow Farm Estate S/S,2023-08-09 19:40:00+00:00,busbar,,L1 Active Power,kW,38.48
541537,Meadow Farm Estate S/S,2023-08-09 19:40:00+00:00,busbar,,N Current (RMS),A,100.4
541537,Meadow Farm Estate S/S,2023-08-09 19:40:00+00:00,busbar,,L3 Current (RMS),A,167.8
541537,Meadow Farm Estate S/S,2023-08-09 19:40:00+00:00,busbar,,L2 Current (RMS),A,216.0
541537,Meadow Farm Estate S/S,2023-08-09 19:40:00+00:00,busbar,,L1 Current (RMS),A,166.6
541537,Meadow Farm Estate S/S,2023-08-09 19:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.96
541537,Meadow Farm Estate S/S,2023-08-09 19:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.34
541537,Meadow Farm Estate S/S,2023-08-09 19:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.71
541537,Meadow Farm Estate S/S,2023-08-09 19:30:00+00:00,feeder,,L3 Active Power,kW,2.96
541537,Meadow Farm Estate S/S,2023-08-09 19:30:00+00:00,feeder,,L2 Active Power,kW,13.84
541537,Meadow Farm Estate S/S,2023-08-09 19:30:00+00:00,feeder,,L1 Active Power,kW,9.33
541537,Meadow Farm Estate S/S,2023-08-09 19:30:00+00:00,feeder,,N Current (RMS),A,46.9
541537,Meadow Farm Estate S/S,2023-08-09 19:30:00+00:00,feeder,,L3 Current (RMS),A,14.0
541537,Meadow Farm Estate S/S,2023-08-09 19:30:00+00:00,feeder,,L2 Current (RMS),A,60.0
541537,Meadow Farm Estate S/S,2023-08-09 19:30:00+00:00,feeder,,L1 Current (RMS),A,40.6
541537,Meadow Farm Estate S/S,2023-08-09 19:30:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.33
541537,Meadow Farm Estate S/S,2023-08-09 19:30:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.35
541537,Meadow Farm Estate S/S,2023-08-09 19:30:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.21
541537,Meadow Farm Estate S/S,2023-08-09 19:30:00+00:00,feeder,50.0,L3 Active Power,kW,6.27
541537,Meadow Farm Estate S/S,2023-08-09 19:30:00+00:00,feeder,50.0,L2 Active Power,kW,6.19
541537,Meadow Farm Estate S/S,2023-08-09 19:30:00+00:00,feeder,50.0,L1 Active Power,kW,1.22
541537,Meadow Farm Estate S/S,2023-08-09 19:30:00+00:00,feeder,50.0,N Current (RMS),A,23.4
541537,Meadow Farm Estate S/S,2023-08-09 19:30:00+00:00,feeder,50.0,L3 Current (RMS),A,27.8
541537,Meadow Farm Estate S/S,2023-08-09 19:30:00+00:00,feeder,50.0,L2 Current (RMS),A,29.1
541537,Meadow Farm Estate S/S,2023-08-09 19:30:00+00:00,feeder,50.0,L1 Current (RMS),A,6.7
541537,Meadow Farm Estate S/S,2023-08-09 19:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.69
541537,Meadow Farm Estate S/S,2023-08-09 19:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.4
541537,Meadow Farm Estate S/S,2023-08-09 19:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.85
541537,Meadow Farm Estate S/S,2023-08-09 19:30:00+00:00,feeder,40.0,L3 Active Power,kW,9.61
541537,Meadow Farm Estate S/S,2023-08-09 19:30:00+00:00,feeder,40.0,L2 Active Power,kW,3.22
541537,Meadow Farm Estate S/S,2023-08-09 19:30:00+00:00,feeder,40.0,L1 Active Power,kW,3.21
541537,Meadow Farm Estate S/S,2023-08-09 19:30:00+00:00,feeder,40.0,N Current (RMS),A,32.8
541537,Meadow Farm Estate S/S,2023-08-09 19:30:00+00:00,feeder,40.0,L3 Current (RMS),A,42.9
541537,Meadow Farm Estate S/S,2023-08-09 19:30:00+00:00,feeder,40.0,L2 Current (RMS),A,14.2
541537,Meadow Farm Estate S/S,2023-08-09 19:30:00+00:00,feeder,40.0,L1 Current (RMS),A,15.9
541537,Meadow Farm Estate S/S,2023-08-09 19:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.54
541537,Meadow Farm Estate S/S,2023-08-09 19:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.91
541537,Meadow Farm Estate S/S,2023-08-09 19:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.22
541537,Meadow Farm Estate S/S,2023-08-09 19:30:00+00:00,feeder,30.0,L3 Active Power,kW,14.09
541537,Meadow Farm Estate S/S,2023-08-09 19:30:00+00:00,feeder,30.0,L2 Active Power,kW,9.97
541537,Meadow Farm Estate S/S,2023-08-09 19:30:00+00:00,feeder,30.0,L1 Active Power,kW,13.21
541537,Meadow Farm Estate S/S,2023-08-09 19:30:00+00:00,feeder,30.0,N Current (RMS),A,33.7
541537,Meadow Farm Estate S/S,2023-08-09 19:30:00+00:00,feeder,30.0,L3 Current (RMS),A,60.3
541537,Meadow Farm Estate S/S,2023-08-09 19:30:00+00:00,feeder,30.0,L2 Current (RMS),A,44.2
541537,Meadow Farm Estate S/S,2023-08-09 19:30:00+00:00,feeder,30.0,L1 Current (RMS),A,56.1
541537,Meadow Farm Estate S/S,2023-08-09 19:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.15
541537,Meadow Farm Estate S/S,2023-08-09 19:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.1
541537,Meadow Farm Estate S/S,2023-08-09 19:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.03
541537,Meadow Farm Estate S/S,2023-08-09 19:30:00+00:00,feeder,20.0,L3 Active Power,kW,10.95
541537,Meadow Farm Estate S/S,2023-08-09 19:30:00+00:00,feeder,20.0,L2 Active Power,kW,11.51
541537,Meadow Farm Estate S/S,2023-08-09 19:30:00+00:00,feeder,20.0,L1 Active Power,kW,10.05
