Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
541537,Meadow Farm Estate S/S,2023-08-09 19:30:00+00:00,feeder,20.0,N Current (RMS),A,33.1
541537,Meadow Farm Estate S/S,2023-08-09 19:30:00+00:00,feeder,20.0,L3 Current (RMS),A,48.2
541537,Meadow Farm Estate S/S,2023-08-09 19:30:00+00:00,feeder,20.0,L2 Current (RMS),A,50.2
541537,Meadow Farm Estate S/S,2023-08-09 19:30:00+00:00,feeder,20.0,L1 Current (RMS),A,44.8
541537,Meadow Farm Estate S/S,2023-08-09 19:30:00+00:00,transformer,,Temperature,C,34.3
541537,Meadow Farm Estate S/S,2023-08-09 19:30:00+00:00,busbar,,L3 Voltage THD,%,2.62
541537,Meadow Farm Estate S/S,2023-08-09 19:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.55
541537,Meadow Farm Estate S/S,2023-08-09 19:30:00+00:00,busbar,,L2 Voltage THD,%,2.82
541537,Meadow Farm Estate S/S,2023-08-09 19:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.6
541537,Meadow Farm Estate S/S,2023-08-09 19:30:00+00:00,busbar,,L1 Voltage THD,%,2.76
541537,Meadow Farm Estate S/S,2023-08-09 19:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.4
541537,Meadow Farm Estate S/S,2023-08-09 19:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.67
541537,Meadow Farm Estate S/S,2023-08-09 19:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.89
541537,Meadow Farm Estate S/S,2023-08-09 19:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.03
541537,Meadow Farm Estate S/S,2023-08-09 19:30:00+00:00,busbar,,L3 Active Power,kW,43.9
541537,Meadow Farm Estate S/S,2023-08-09 19:30:00+00:00,busbar,,L2 Active Power,kW,44.74
541537,Meadow Farm Estate S/S,2023-08-09 19:30:00+00:00,busbar,,L1 Active Power,kW,37.02
541537,Meadow Farm Estate S/S,2023-08-09 19:30:00+00:00,busbar,,N Current (RMS),A,100.5
541537,Meadow Farm Estate S/S,2023-08-09 19:30:00+00:00,busbar,,L3 Current (RMS),A,189.5
541537,Meadow Farm Estate S/S,2023-08-09 19:30:00+00:00,busbar,,L2 Current (RMS),A,192.7
541537,Meadow Farm Estate S/S,2023-08-09 19:30:00+00:00,busbar,,L1 Current (RMS),A,159.1
541537,Meadow Farm Estate S/S,2023-08-09 19:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.84
541537,Meadow Farm Estate S/S,2023-08-09 19:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.53
541537,Meadow Farm Estate S/S,2023-08-09 19:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.84
541537,Meadow Farm Estate S/S,2023-08-09 19:20:00+00:00,feeder,,L3 Active Power,kW,4.34
541537,Meadow Farm Estate S/S,2023-08-09 19:20:00+00:00,feeder,,L2 Active Power,kW,12.69
541537,Meadow Farm Estate S/S,2023-08-09 19:20:00+00:00,feeder,,L1 Active Power,kW,8.14
541537,Meadow Farm Estate S/S,2023-08-09 19:20:00+00:00,feeder,,N Current (RMS),A,37.2
541537,Meadow Farm Estate S/S,2023-08-09 19:20:00+00:00,feeder,,L3 Current (RMS),A,19.4
541537,Meadow Farm Estate S/S,2023-08-09 19:20:00+00:00,feeder,,L2 Current (RMS),A,54.6
541537,Meadow Farm Estate S/S,2023-08-09 19:20:00+00:00,feeder,,L1 Current (RMS),A,35.7
541537,Meadow Farm Estate S/S,2023-08-09 19:20:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.37
541537,Meadow Farm Estate S/S,2023-08-09 19:20:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.0
541537,Meadow Farm Estate S/S,2023-08-09 19:20:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.3
541537,Meadow Farm Estate S/S,2023-08-09 19:20:00+00:00,feeder,50.0,L3 Active Power,kW,6.06
541537,Meadow Farm Estate S/S,2023-08-09 19:20:00+00:00,feeder,50.0,L2 Active Power,kW,12.24
541537,Meadow Farm Estate S/S,2023-08-09 19:20:00+00:00,feeder,50.0,L1 Active Power,kW,0.81
541537,Meadow Farm Estate S/S,2023-08-09 19:20:00+00:00,feeder,50.0,N Current (RMS),A,43.2
541537,Meadow Farm Estate S/S,2023-08-09 19:20:00+00:00,feeder,50.0,L3 Current (RMS),A,26.4
541537,Meadow Farm Estate S/S,2023-08-09 19:20:00+00:00,feeder,50.0,L2 Current (RMS),A,54.2
541537,Meadow Farm Estate S/S,2023-08-09 19:20:00+00:00,feeder,50.0,L1 Current (RMS),A,3.9
541537,Meadow Farm Estate S/S,2023-08-09 19:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.55
541537,Meadow Farm Estate S/S,2023-08-09 19:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.47
541537,Meadow Farm Estate S/S,2023-08-09 19:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.11
541537,Meadow Farm Estate S/S,2023-08-09 19:20:00+00:00,feeder,40.0,L3 Active Power,kW,18.35
541537,Meadow Farm Estate S/S,2023-08-09 19:20:00+00:00,feeder,40.0,L2 Active Power,kW,3.46
541537,Meadow Farm Estate S/S,2023-08-09 19:20:00+00:00,feeder,40.0,L1 Active Power,kW,3.88
541537,Meadow Farm Estate S/S,2023-08-09 19:20:00+00:00,feeder,40.0,N Current (RMS),A,63.5
541537,Meadow Farm Estate S/S,2023-08-09 19:20:00+00:00,feeder,40.0,L3 Current (RMS),A,77.0
541537,Meadow Farm Estate S/S,2023-08-09 19:20:00+00:00,feeder,40.0,L2 Current (RMS),A,15.6
541537,Meadow Farm Estate S/S,2023-08-09 19:20:00+00:00,feeder,40.0,L1 Current (RMS),A,18.3
541537,Meadow Farm Estate S/S,2023-08-09 19:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.82
541537,Meadow Farm Estate S/S,2023-08-09 19:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.18
541537,Meadow Farm Estate S/S,2023-08-09 19:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.3
541537,Meadow Farm Estate S/S,2023-08-09 19:20:00+00:00,feeder,30.0,L3 Active Power,kW,14.64
541537,Meadow Farm Estate S/S,2023-08-09 19:20:00+00:00,feeder,30.0,L2 Active Power,kW,12.4
541537,Meadow Farm Estate S/S,2023-08-09 19:20:00+00:00,feeder,30.0,L1 Active Power,kW,13.54
541537,Meadow Farm Estate S/S,2023-08-09 19:20:00+00:00,feeder,30.0,N Current (RMS),A,33.9
541537,Meadow Farm Estate S/S,2023-08-09 19:20:00+00:00,feeder,30.0,L3 Current (RMS),A,62.7
541537,Meadow Farm Estate S/S,2023-08-09 19:20:00+00:00,feeder,30.0,L2 Current (RMS),A,54.1
541537,Meadow Farm Estate S/S,2023-08-09 19:20:00+00:00,feeder,30.0,L1 Current (RMS),A,58.0
541537,Meadow Farm Estate S/S,2023-08-09 19:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.06
541537,Meadow Farm Estate S/S,2023-08-09 19:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.28
541537,Meadow Farm Estate S/S,2023-08-09 19:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.26
541537,Meadow Farm Estate S/S,2023-08-09 19:20:00+00:00,feeder,20.0,L3 Active Power,kW,8.09
541537,Meadow Farm Estate S/S,2023-08-09 19:20:00+00:00,feeder,20.0,L2 Active Power,kW,9.72
541537,Meadow Farm Estate S/S,2023-08-09 19:20:00+00:00,feeder,20.0,L1 Active Power,kW,9.01
541537,Meadow Farm Estate S/S,2023-08-09 19:20:00+00:00,feeder,20.0,N Current (RMS),A,28.3
541537,Meadow Farm Estate S/S,2023-08-09 19:20:00+00:00,feeder,20.0,L3 Current (RMS),A,36.1
541537,Meadow Farm Estate S/S,2023-08-09 19:20:00+00:00,feeder,20.0,L2 Current (RMS),A,42.2
541537,Meadow Farm Estate S/S,2023-08-09 19:20:00+00:00,feeder,20.0,L1 Current (RMS),A,41.3
541537,Meadow Farm Estate S/S,2023-08-09 19:20:00+00:00,transformer,,Temperature,C,34.5
541537,Meadow Farm Estate S/S,2023-08-09 19:20:00+00:00,busbar,,L3 Voltage THD,%,2.54
541537,Meadow Farm Estate S/S,2023-08-09 19:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.78
541537,Meadow Farm Estate S/S,2023-08-09 19:20:00+00:00,busbar,,L2 Voltage THD,%,2.76
541537,Meadow Farm Estate S/S,2023-08-09 19:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.79
541537,Meadow Farm Estate S/S,2023-08-09 19:20:00+00:00,busbar,,L1 Voltage THD,%,2.77
541537,Meadow Farm Estate S/S,2023-08-09 19:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.8
541537,Meadow Farm Estate S/S,2023-08-09 19:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.65
541537,Meadow Farm Estate S/S,2023-08-09 19:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.47
541537,Meadow Farm Estate S/S,2023-08-09 19:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.81
541537,Meadow Farm Estate S/S,2023-08-09 19:20:00+00:00,busbar,,L3 Active Power,kW,51.48
541537,Meadow Farm Estate S/S,2023-08-09 19:20:00+00:00,busbar,,L2 Active Power,kW,50.51
541537,Meadow Farm Estate S/S,2023-08-09 19:20:00+00:00,busbar,,L1 Active Power,kW,35.38
541537,Meadow Farm Estate S/S,2023-08-09 19:20:00+00:00,busbar,,N Current (RMS),A,115.5
541537,Meadow Farm Estate S/S,2023-08-09 19:20:00+00:00,busbar,,L3 Current (RMS),A,218.3
541537,Meadow Farm Estate S/S,2023-08-09 19:20:00+00:00,busbar,,L2 Current (RMS),A,217.0
541537,Meadow Farm Estate S/S,2023-08-09 19:20:00+00:00,busbar,,L1 Current (RMS),A,153.4
541537,Meadow Farm Estate S/S,2023-08-09 19:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.93
541537,Meadow Farm Estate S/S,2023-08-09 19:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.16
541537,Meadow Farm Estate S/S,2023-08-09 19:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.04
541537,Meadow Farm Estate S/S,2023-08-09 19:10:00+00:00,feeder,,L3 Active Power,kW,2.93
541537,Meadow Farm Estate S/S,2023-08-09 19:10:00+00:00,feeder,,L2 Active Power,kW,14.22
541537,Meadow Farm Estate S/S,2023-08-09 19:10:00+00:00,feeder,,L1 Active Power,kW,11.84
541537,Meadow Farm Estate S/S,2023-08-09 19:10:00+00:00,feeder,,N Current (RMS),A,46.0
541537,Meadow Farm Estate S/S,2023-08-09 19:10:00+00:00,feeder,,L3 Current (RMS),A,14.1
541537,Meadow Farm Estate S/S,2023-08-09 19:10:00+00:00,feeder,,L2 Current (RMS),A,60.6
541537,Meadow Farm Estate S/S,2023-08-09 19:10:00+00:00,feeder,,L1 Current (RMS),A,51.2
541537,Meadow Farm Estate S/S,2023-08-09 19:10:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.27
541537,Meadow Farm Estate S/S,2023-08-09 19:10:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.08
541537,Meadow Farm Estate S/S,2023-08-09 19:10:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.23
541537,Meadow Farm Estate S/S,2023-08-09 19:10:00+00:00,feeder,50.0,L3 Active Power,kW,8.68
541537,Meadow Farm Estate S/S,2023-08-09 19:10:00+00:00,feeder,50.0,L2 Active Power,kW,12.39
541537,Meadow Farm Estate S/S,2023-08-09 19:10:00+00:00,feeder,50.0,L1 Active Power,kW,0.87
541537,Meadow Farm Estate S/S,2023-08-09 19:10:00+00:00,feeder,50.0,N Current (RMS),A,45.0
541537,Meadow Farm Estate S/S,2023-08-09 19:10:00+00:00,feeder,50.0,L3 Current (RMS),A,37.4
541537,Meadow Farm Estate S/S,2023-08-09 19:10:00+00:00,feeder,50.0,L2 Current (RMS),A,55.7
541537,Meadow Farm Estate S/S,2023-08-09 19:10:00+00:00,feeder,50.0,L1 Current (RMS),A,4.1
541537,Meadow Farm Estate S/S,2023-08-09 19:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.95
541537,Meadow Farm Estate S/S,2023-08-09 19:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.88
541537,Meadow Farm Estate S/S,2023-08-09 19:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.82
541537,Meadow Farm Estate S/S,2023-08-09 19:10:00+00:00,feeder,40.0,L3 Active Power,kW,10.49
541537,Meadow Farm Estate S/S,2023-08-09 19:10:00+00:00,feeder,40.0,L2 Active Power,kW,2.65
541537,Meadow Farm Estate S/S,2023-08-09 19:10:00+00:00,feeder,40.0,L1 Active Power,kW,4.79
541537,Meadow Farm Estate S/S,2023-08-09 19:10:00+00:00,feeder,40.0,N Current (RMS),A,34.0
541537,Meadow Farm Estate S/S,2023-08-09 19:10:00+00:00,feeder,40.0,L3 Current (RMS),A,47.2
541537,Meadow Farm Estate S/S,2023-08-09 19:10:00+00:00,feeder,40.0,L2 Current (RMS),A,12.4
541537,Meadow Farm Estate S/S,2023-08-09 19:10:00+00:00,feeder,40.0,L1 Current (RMS),A,21.0
541537,Meadow Farm Estate S/S,2023-08-09 19:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.38
541537,Meadow Farm Estate S/S,2023-08-09 19:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.06
541537,Meadow Farm Estate S/S,2023-08-09 19:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.57
541537,Meadow Farm Estate S/S,2023-08-09 19:10:00+00:00,feeder,30.0,L3 Active Power,kW,15.17
541537,Meadow Farm Estate S/S,2023-08-09 19:10:00+00:00,feeder,30.0,L2 Active Power,kW,12.7
541537,Meadow Farm Estate S/S,2023-08-09 19:10:00+00:00,feeder,30.0,L1 Active Power,kW,8.65
541537,Meadow Farm Estate S/S,2023-08-09 19:10:00+00:00,feeder,30.0,N Current (RMS),A,36.5
541537,Meadow Farm Estate S/S,2023-08-09 19:10:00+00:00,feeder,30.0,L3 Current (RMS),A,64.5
541537,Meadow Farm Estate S/S,2023-08-09 19:10:00+00:00,feeder,30.0,L2 Current (RMS),A,55.0
541537,Meadow Farm Estate S/S,2023-08-09 19:10:00+00:00,feeder,30.0,L1 Current (RMS),A,37.8
541537,Meadow Farm Estate S/S,2023-08-09 19:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.87
541537,Meadow Farm Estate S/S,2023-08-09 19:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.52
541537,Meadow Farm Estate S/S,2023-08-09 19:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.24
541537,Meadow Farm Estate S/S,2023-08-09 19:10:00+00:00,feeder,20.0,L3 Active Power,kW,7.26
541537,Meadow Farm Estate S/S,2023-08-09 19:10:00+00:00,feeder,20.0,L2 Active Power,kW,7.46
541537,Meadow Farm Estate S/S,2023-08-09 19:10:00+00:00,feeder,20.0,L1 Active Power,kW,14.83
541537,Meadow Farm Estate S/S,2023-08-09 19:10:00+00:00,feeder,20.0,N Current (RMS),A,38.9
541537,Meadow Farm Estate S/S,2023-08-09 19:10:00+00:00,feeder,20.0,L3 Current (RMS),A,33.4
541537,Meadow Farm Estate S/S,2023-08-09 19:10:00+00:00,feeder,20.0,L2 Current (RMS),A,32.3
541537,Meadow Farm Estate S/S,2023-08-09 19:10:00+00:00,feeder,20.0,L1 Current (RMS),A,65.2
541537,Meadow Farm Estate S/S,2023-08-09 19:10:00+00:00,transformer,,Temperature,C,34.7
541537,Meadow Farm Estate S/S,2023-08-09 19:10:00+00:00,busbar,,L3 Voltage THD,%,2.56
541537,Meadow Farm Estate S/S,2023-08-09 19:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.53
541537,Meadow Farm Estate S/S,2023-08-09 19:10:00+00:00,busbar,,L2 Voltage THD,%,2.73
541537,Meadow Farm Estate S/S,2023-08-09 19:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.5
541537,Meadow Farm Estate S/S,2023-08-09 19:10:00+00:00,busbar,,L1 Voltage THD,%,2.77
541537,Meadow Farm Estate S/S,2023-08-09 19:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.34
541537,Meadow Farm Estate S/S,2023-08-09 19:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.4
541537,Meadow Farm Estate S/S,2023-08-09 19:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.71
541537,Meadow Farm Estate S/S,2023-08-09 19:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.9
541537,Meadow Farm Estate S/S,2023-08-09 19:10:00+00:00,busbar,,L3 Active Power,kW,44.54
541537,Meadow Farm Estate S/S,2023-08-09 19:10:00+00:00,busbar,,L2 Active Power,kW,49.41
541537,Meadow Farm Estate S/S,2023-08-09 19:10:00+00:00,busbar,,L1 Active Power,kW,40.99
541537,Meadow Farm Estate S/S,2023-08-09 19:10:00+00:00,busbar,,N Current (RMS),A,90.7
541537,Meadow Farm Estate S/S,2023-08-09 19:10:00+00:00,busbar,,L3 Current (RMS),A,190.6
541537,Meadow Farm Estate S/S,2023-08-09 19:10:00+00:00,busbar,,L2 Current (RMS),A,211.7
541537,Meadow Farm Estate S/S,2023-08-09 19:10:00+00:00,busbar,,L1 Current (RMS),A,176.9
541537,Meadow Farm Estate S/S,2023-08-09 19:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.89
541537,Meadow Farm Estate S/S,2023-08-09 19:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.12
541537,Meadow Farm Estate S/S,2023-08-09 19:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.94
541537,Meadow Farm Estate S/S,2023-08-09 19:00:00+00:00,feeder,,L3 Active Power,kW,3.44
541537,Meadow Farm Estate S/S,2023-08-09 19:00:00+00:00,feeder,,L2 Active Power,kW,14.47
541537,Meadow Farm Estate S/S,2023-08-09 19:00:00+00:00,feeder,,L1 Active Power,kW,10.11
541537,Meadow Farm Estate S/S,2023-08-09 19:00:00+00:00,feeder,,N Current (RMS),A,42.0
541537,Meadow Farm Estate S/S,2023-08-09 19:00:00+00:00,feeder,,L3 Current (RMS),A,16.2
541537,Meadow Farm Estate S/S,2023-08-09 19:00:00+00:00,feeder,,L2 Current (RMS),A,61.4
541537,Meadow Farm Estate S/S,2023-08-09 19:00:00+00:00,feeder,,L1 Current (RMS),A,43.7
541537,Meadow Farm Estate S/S,2023-08-09 19:00:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.55
541537,Meadow Farm Estate S/S,2023-08-09 19:00:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.32
541537,Meadow Farm Estate S/S,2023-08-09 19:00:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.22
541537,Meadow Farm Estate S/S,2023-08-09 19:00:00+00:00,feeder,50.0,L3 Active Power,kW,5.65
541537,Meadow Farm Estate S/S,2023-08-09 19:00:00+00:00,feeder,50.0,L2 Active Power,kW,3.32
541537,Meadow Farm Estate S/S,2023-08-09 19:00:00+00:00,feeder,50.0,L1 Active Power,kW,0.65
541537,Meadow Farm Estate S/S,2023-08-09 19:00:00+00:00,feeder,50.0,N Current (RMS),A,21.6
541537,Meadow Farm Estate S/S,2023-08-09 19:00:00+00:00,feeder,50.0,L3 Current (RMS),A,29.4
541537,Meadow Farm Estate S/S,2023-08-09 19:00:00+00:00,feeder,50.0,L2 Current (RMS),A,15.7
541537,Meadow Farm Estate S/S,2023-08-09 19:00:00+00:00,feeder,50.0,L1 Current (RMS),A,3.3
541537,Meadow Farm Estate S/S,2023-08-09 19:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.73
541537,Meadow Farm Estate S/S,2023-08-09 19:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.97
541537,Meadow Farm Estate S/S,2023-08-09 19:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.4
541537,Meadow Farm Estate S/S,2023-08-09 19:00:00+00:00,feeder,40.0,L3 Active Power,kW,6.77
541537,Meadow Farm Estate S/S,2023-08-09 19:00:00+00:00,feeder,40.0,L2 Active Power,kW,2.96
541537,Meadow Farm Estate S/S,2023-08-09 19:00:00+00:00,feeder,40.0,L1 Active Power,kW,6.62
541537,Meadow Farm Estate S/S,2023-08-09 19:00:00+00:00,feeder,40.0,N Current (RMS),A,18.3
541537,Meadow Farm Estate S/S,2023-08-09 19:00:00+00:00,feeder,40.0,L3 Current (RMS),A,29.9
541537,Meadow Farm Estate S/S,2023-08-09 19:00:00+00:00,feeder,40.0,L2 Current (RMS),A,13.8
541537,Meadow Farm Estate S/S,2023-08-09 19:00:00+00:00,feeder,40.0,L1 Current (RMS),A,28.8
541537,Meadow Farm Estate S/S,2023-08-09 19:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.52
541537,Meadow Farm Estate S/S,2023-08-09 19:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.13
541537,Meadow Farm Estate S/S,2023-08-09 19:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.68
541537,Meadow Farm Estate S/S,2023-08-09 19:00:00+00:00,feeder,30.0,L3 Active Power,kW,18.02
541537,Meadow Farm Estate S/S,2023-08-09 19:00:00+00:00,feeder,30.0,L2 Active Power,kW,20.0
541537,Meadow Farm Estate S/S,2023-08-09 19:00:00+00:00,feeder,30.0,L1 Active Power,kW,9.85
541537,Meadow Farm Estate S/S,2023-08-09 19:00:00+00:00,feeder,30.0,N Current (RMS),A,48.5
541537,Meadow Farm Estate S/S,2023-08-09 19:00:00+00:00,feeder,30.0,L3 Current (RMS),A,76.3
541537,Meadow Farm Estate S/S,2023-08-09 19:00:00+00:00,feeder,30.0,L2 Current (RMS),A,86.0
541537,Meadow Farm Estate S/S,2023-08-09 19:00:00+00:00,feeder,30.0,L1 Current (RMS),A,43.4
541537,Meadow Farm Estate S/S,2023-08-09 19:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.99
541537,Meadow Farm Estate S/S,2023-08-09 19:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.53
541537,Meadow Farm Estate S/S,2023-08-09 19:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.52
541537,Meadow Farm Estate S/S,2023-08-09 19:00:00+00:00,feeder,20.0,L3 Active Power,kW,6.88
541537,Meadow Farm Estate S/S,2023-08-09 19:00:00+00:00,feeder,20.0,L2 Active Power,kW,8.14
541537,Meadow Farm Estate S/S,2023-08-09 19:00:00+00:00,feeder,20.0,L1 Active Power,kW,11.25
541537,Meadow Farm Estate S/S,2023-08-09 19:00:00+00:00,feeder,20.0,N Current (RMS),A,27.6
541537,Meadow Farm Estate S/S,2023-08-09 19:00:00+00:00,feeder,20.0,L3 Current (RMS),A,31.8
541537,Meadow Farm Estate S/S,2023-08-09 19:00:00+00:00,feeder,20.0,L2 Current (RMS),A,35.5
541537,Meadow Farm Estate S/S,2023-08-09 19:00:00+00:00,feeder,20.0,L1 Current (RMS),A,49.6
541537,Meadow Farm Estate S/S,2023-08-09 19:00:00+00:00,transformer,,Temperature,C,34.8
541537,Meadow Farm Estate S/S,2023-08-09 19:00:00+00:00,busbar,,L3 Voltage THD,%,2.55
541537,Meadow Farm Estate S/S,2023-08-09 19:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.04
541537,Meadow Farm Estate S/S,2023-08-09 19:00:00+00:00,busbar,,L2 Voltage THD,%,2.72
541537,Meadow Farm Estate S/S,2023-08-09 19:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.04
541537,Meadow Farm Estate S/S,2023-08-09 19:00:00+00:00,busbar,,L1 Voltage THD,%,2.75
541537,Meadow Farm Estate S/S,2023-08-09 19:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.8
541537,Meadow Farm Estate S/S,2023-08-09 19:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.67
541537,Meadow Farm Estate S/S,2023-08-09 19:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.07
541537,Meadow Farm Estate S/S,2023-08-09 19:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.76
541537,Meadow Farm Estate S/S,2023-08-09 19:00:00+00:00,busbar,,L3 Active Power,kW,40.77
541537,Meadow Farm Estate S/S,2023-08-09 19:00:00+00:00,busbar,,L2 Active Power,kW,48.89
541537,Meadow Farm Estate S/S,2023-08-09 19:00:00+00:00,busbar,,L1 Active Power,kW,38.48
541537,Meadow Farm Estate S/S,2023-08-09 19:00:00+00:00,busbar,,N Current (RMS),A,95.3
541537,Meadow Farm Estate S/S,2023-08-09 19:00:00+00:00,busbar,,L3 Current (RMS),A,175.0
541537,Meadow Farm Estate S/S,2023-08-09 19:00:00+00:00,busbar,,L2 Current (RMS),A,208.7
541537,Meadow Farm Estate S/S,2023-08-09 19:00:00+00:00,busbar,,L1 Current (RMS),A,165.5
541537,Meadow Farm Estate S/S,2023-08-09 18:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.84
541537,Meadow Farm Estate S/S,2023-08-09 18:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.9
541537,Meadow Farm Estate S/S,2023-08-09 18:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.68
541537,Meadow Farm Estate S/S,2023-08-09 18:50:00+00:00,feeder,,L3 Active Power,kW,2.85
541537,Meadow Farm Estate S/S,2023-08-09 18:50:00+00:00,feeder,,L2 Active Power,kW,9.48
541537,Meadow Farm Estate S/S,2023-08-09 18:50:00+00:00,feeder,,L1 Active Power,kW,7.0
541537,Meadow Farm Estate S/S,2023-08-09 18:50:00+00:00,feeder,,N Current (RMS),A,29.0
541537,Meadow Farm Estate S/S,2023-08-09 18:50:00+00:00,feeder,,L3 Current (RMS),A,13.3
541537,Meadow Farm Estate S/S,2023-08-09 18:50:00+00:00,feeder,,L2 Current (RMS),A,41.3
541537,Meadow Farm Estate S/S,2023-08-09 18:50:00+00:00,feeder,,L1 Current (RMS),A,31.0
541537,Meadow Farm Estate S/S,2023-08-09 18:50:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.22
541537,Meadow Farm Estate S/S,2023-08-09 18:50:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.11
541537,Meadow Farm Estate S/S,2023-08-09 18:50:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.31
541537,Meadow Farm Estate S/S,2023-08-09 18:50:00+00:00,feeder,50.0,L3 Active Power,kW,5.58
541537,Meadow Farm Estate S/S,2023-08-09 18:50:00+00:00,feeder,50.0,L2 Active Power,kW,7.64
541537,Meadow Farm Estate S/S,2023-08-09 18:50:00+00:00,feeder,50.0,L1 Active Power,kW,0.89
541537,Meadow Farm Estate S/S,2023-08-09 18:50:00+00:00,feeder,50.0,N Current (RMS),A,28.6
541537,Meadow Farm Estate S/S,2023-08-09 18:50:00+00:00,feeder,50.0,L3 Current (RMS),A,24.5
541537,Meadow Farm Estate S/S,2023-08-09 18:50:00+00:00,feeder,50.0,L2 Current (RMS),A,37.4
541537,Meadow Farm Estate S/S,2023-08-09 18:50:00+00:00,feeder,50.0,L1 Current (RMS),A,4.3
541537,Meadow Farm Estate S/S,2023-08-09 18:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.71
541537,Meadow Farm Estate S/S,2023-08-09 18:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.86
541537,Meadow Farm Estate S/S,2023-08-09 18:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.27
541537,Meadow Farm Estate S/S,2023-08-09 18:50:00+00:00,feeder,40.0,L3 Active Power,kW,6.21
541537,Meadow Farm Estate S/S,2023-08-09 18:50:00+00:00,feeder,40.0,L2 Active Power,kW,4.35
541537,Meadow Farm Estate S/S,2023-08-09 18:50:00+00:00,feeder,40.0,L1 Active Power,kW,5.22
541537,Meadow Farm Estate S/S,2023-08-09 18:50:00+00:00,feeder,40.0,N Current (RMS),A,14.7
541537,Meadow Farm Estate S/S,2023-08-09 18:50:00+00:00,feeder,40.0,L3 Current (RMS),A,27.6
541537,Meadow Farm Estate S/S,2023-08-09 18:50:00+00:00,feeder,40.0,L2 Current (RMS),A,19.3
541537,Meadow Farm Estate S/S,2023-08-09 18:50:00+00:00,feeder,40.0,L1 Current (RMS),A,23.8
541537,Meadow Farm Estate S/S,2023-08-09 18:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.03
541537,Meadow Farm Estate S/S,2023-08-09 18:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.65
541537,Meadow Farm Estate S/S,2023-08-09 18:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.55
541537,Meadow Farm Estate S/S,2023-08-09 18:50:00+00:00,feeder,30.0,L3 Active Power,kW,18.88
541537,Meadow Farm Estate S/S,2023-08-09 18:50:00+00:00,feeder,30.0,L2 Active Power,kW,14.67
541537,Meadow Farm Estate S/S,2023-08-09 18:50:00+00:00,feeder,30.0,L1 Active Power,kW,6.59
541537,Meadow Farm Estate S/S,2023-08-09 18:50:00+00:00,feeder,30.0,N Current (RMS),A,52.0
541537,Meadow Farm Estate S/S,2023-08-09 18:50:00+00:00,feeder,30.0,L3 Current (RMS),A,79.6
541537,Meadow Farm Estate S/S,2023-08-09 18:50:00+00:00,feeder,30.0,L2 Current (RMS),A,63.7
541537,Meadow Farm Estate S/S,2023-08-09 18:50:00+00:00,feeder,30.0,L1 Current (RMS),A,29.8
541537,Meadow Farm Estate S/S,2023-08-09 18:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.81
541537,Meadow Farm Estate S/S,2023-08-09 18:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.06
541537,Meadow Farm Estate S/S,2023-08-09 18:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.06
541537,Meadow Farm Estate S/S,2023-08-09 18:50:00+00:00,feeder,20.0,L3 Active Power,kW,9.09
541537,Meadow Farm Estate S/S,2023-08-09 18:50:00+00:00,feeder,20.0,L2 Active Power,kW,11.04
541537,Meadow Farm Estate S/S,2023-08-09 18:50:00+00:00,feeder,20.0,L1 Active Power,kW,14.95
541537,Meadow Farm Estate S/S,2023-08-09 18:50:00+00:00,feeder,20.0,N Current (RMS),A,34.3
541537,Meadow Farm Estate S/S,2023-08-09 18:50:00+00:00,feeder,20.0,L3 Current (RMS),A,40.3
541537,Meadow Farm Estate S/S,2023-08-09 18:50:00+00:00,feeder,20.0,L2 Current (RMS),A,49.1
541537,Meadow Farm Estate S/S,2023-08-09 18:50:00+00:00,feeder,20.0,L1 Current (RMS),A,64.8
541537,Meadow Farm Estate S/S,2023-08-09 18:50:00+00:00,transformer,,Temperature,C,35.0
541537,Meadow Farm Estate S/S,2023-08-09 18:50:00+00:00,busbar,,L3 Voltage THD,%,2.55
541537,Meadow Farm Estate S/S,2023-08-09 18:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.08
541537,Meadow Farm Estate S/S,2023-08-09 18:50:00+00:00,busbar,,L2 Voltage THD,%,2.72
541537,Meadow Farm Estate S/S,2023-08-09 18:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.04
541537,Meadow Farm Estate S/S,2023-08-09 18:50:00+00:00,busbar,,L1 Voltage THD,%,2.78
541537,Meadow Farm Estate S/S,2023-08-09 18:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.82
541537,Meadow Farm Estate S/S,2023-08-09 18:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.55
541537,Meadow Farm Estate S/S,2023-08-09 18:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.58
541537,Meadow Farm Estate S/S,2023-08-09 18:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.88
541537,Meadow Farm Estate S/S,2023-08-09 18:50:00+00:00,busbar,,L3 Active Power,kW,42.62
541537,Meadow Farm Estate S/S,2023-08-09 18:50:00+00:00,busbar,,L2 Active Power,kW,47.2
541537,Meadow Farm Estate S/S,2023-08-09 18:50:00+00:00,busbar,,L1 Active Power,kW,34.66
541537,Meadow Farm Estate S/S,2023-08-09 18:50:00+00:00,busbar,,N Current (RMS),A,103.0
541537,Meadow Farm Estate S/S,2023-08-09 18:50:00+00:00,busbar,,L3 Current (RMS),A,182.1
541537,Meadow Farm Estate S/S,2023-08-09 18:50:00+00:00,busbar,,L2 Current (RMS),A,203.2
541537,Meadow Farm Estate S/S,2023-08-09 18:50:00+00:00,busbar,,L1 Current (RMS),A,151.1
541537,Meadow Farm Estate S/S,2023-08-09 18:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.06
541537,Meadow Farm Estate S/S,2023-08-09 18:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.05
541537,Meadow Farm Estate S/S,2023-08-09 18:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.87
541537,Meadow Farm Estate S/S,2023-08-09 18:40:00+00:00,feeder,,L3 Active Power,kW,2.3
541537,Meadow Farm Estate S/S,2023-08-09 18:40:00+00:00,feeder,,L2 Active Power,kW,12.97
541537,Meadow Farm Estate S/S,2023-08-09 18:40:00+00:00,feeder,,L1 Active Power,kW,7.46
541537,Meadow Farm Estate S/S,2023-08-09 18:40:00+00:00,feeder,,N Current (RMS),A,42.6
541537,Meadow Farm Estate S/S,2023-08-09 18:40:00+00:00,feeder,,L3 Current (RMS),A,11.3
541537,Meadow Farm Estate S/S,2023-08-09 18:40:00+00:00,feeder,,L2 Current (RMS),A,56.1
541537,Meadow Farm Estate S/S,2023-08-09 18:40:00+00:00,feeder,,L1 Current (RMS),A,33.0
541537,Meadow Farm Estate S/S,2023-08-09 18:40:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.27
541537,Meadow Farm Estate S/S,2023-08-09 18:40:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.18
541537,Meadow Farm Estate S/S,2023-08-09 18:40:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.42
541537,Meadow Farm Estate S/S,2023-08-09 18:40:00+00:00,feeder,50.0,L3 Active Power,kW,4.79
541537,Meadow Farm Estate S/S,2023-08-09 18:40:00+00:00,feeder,50.0,L2 Active Power,kW,15.43
541537,Meadow Farm Estate S/S,2023-08-09 18:40:00+00:00,feeder,50.0,L1 Active Power,kW,1.03
541537,Meadow Farm Estate S/S,2023-08-09 18:40:00+00:00,feeder,50.0,N Current (RMS),A,53.3
541537,Meadow Farm Estate S/S,2023-08-09 18:40:00+00:00,feeder,50.0,L3 Current (RMS),A,21.3
541537,Meadow Farm Estate S/S,2023-08-09 18:40:00+00:00,feeder,50.0,L2 Current (RMS),A,66.4
541537,Meadow Farm Estate S/S,2023-08-09 18:40:00+00:00,feeder,50.0,L1 Current (RMS),A,4.9
541537,Meadow Farm Estate S/S,2023-08-09 18:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.1
541537,Meadow Farm Estate S/S,2023-08-09 18:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.64
541537,Meadow Farm Estate S/S,2023-08-09 18:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.31
541537,Meadow Farm Estate S/S,2023-08-09 18:40:00+00:00,feeder,40.0,L3 Active Power,kW,7.34
541537,Meadow Farm Estate S/S,2023-08-09 18:40:00+00:00,feeder,40.0,L2 Active Power,kW,3.23
541537,Meadow Farm Estate S/S,2023-08-09 18:40:00+00:00,feeder,40.0,L1 Active Power,kW,4.48
541537,Meadow Farm Estate S/S,2023-08-09 18:40:00+00:00,feeder,40.0,N Current (RMS),A,20.4
541537,Meadow Farm Estate S/S,2023-08-09 18:40:00+00:00,feeder,40.0,L3 Current (RMS),A,33.0
541537,Meadow Farm Estate S/S,2023-08-09 18:40:00+00:00,feeder,40.0,L2 Current (RMS),A,15.3
541537,Meadow Farm Estate S/S,2023-08-09 18:40:00+00:00,feeder,40.0,L1 Current (RMS),A,20.1
541537,Meadow Farm Estate S/S,2023-08-09 18:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.41
541537,Meadow Farm Estate S/S,2023-08-09 18:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.83
541537,Meadow Farm Estate S/S,2023-08-09 18:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.37
541537,Meadow Farm Estate S/S,2023-08-09 18:40:00+00:00,feeder,30.0,L3 Active Power,kW,14.28
541537,Meadow Farm Estate S/S,2023-08-09 18:40:00+00:00,feeder,30.0,L2 Active Power,kW,13.96
541537,Meadow Farm Estate S/S,2023-08-09 18:40:00+00:00,feeder,30.0,L1 Active Power,kW,8.17
541537,Meadow Farm Estate S/S,2023-08-09 18:40:00+00:00,feeder,30.0,N Current (RMS),A,39.1
541537,Meadow Farm Estate S/S,2023-08-09 18:40:00+00:00,feeder,30.0,L3 Current (RMS),A,61.9
541537,Meadow Farm Estate S/S,2023-08-09 18:40:00+00:00,feeder,30.0,L2 Current (RMS),A,60.5
541537,Meadow Farm Estate S/S,2023-08-09 18:40:00+00:00,feeder,30.0,L1 Current (RMS),A,36.9
541537,Meadow Farm Estate S/S,2023-08-09 18:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.47
541537,Meadow Farm Estate S/S,2023-08-09 18:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.39
541537,Meadow Farm Estate S/S,2023-08-09 18:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.6
541537,Meadow Farm Estate S/S,2023-08-09 18:40:00+00:00,feeder,20.0,L3 Active Power,kW,11.59
541537,Meadow Farm Estate S/S,2023-08-09 18:40:00+00:00,feeder,20.0,L2 Active Power,kW,14.08
541537,Meadow Farm Estate S/S,2023-08-09 18:40:00+00:00,feeder,20.0,L1 Active Power,kW,13.62
541537,Meadow Farm Estate S/S,2023-08-09 18:40:00+00:00,feeder,20.0,N Current (RMS),A,25.0
541537,Meadow Farm Estate S/S,2023-08-09 18:40:00+00:00,feeder,20.0,L3 Current (RMS),A,50.2
541537,Meadow Farm Estate S/S,2023-08-09 18:40:00+00:00,feeder,20.0,L2 Current (RMS),A,59.8
541537,Meadow Farm Estate S/S,2023-08-09 18:40:00+00:00,feeder,20.0,L1 Current (RMS),A,59.3
541537,Meadow Farm Estate S/S,2023-08-09 18:40:00+00:00,transformer,,Temperature,C,35.2
541537,Meadow Farm Estate S/S,2023-08-09 18:40:00+00:00,busbar,,L3 Voltage THD,%,2.52
541537,Meadow Farm Estate S/S,2023-08-09 18:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.12
541537,Meadow Farm Estate S/S,2023-08-09 18:40:00+00:00,busbar,,L2 Voltage THD,%,2.69
541537,Meadow Farm Estate S/S,2023-08-09 18:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.83
541537,Meadow Farm Estate S/S,2023-08-09 18:40:00+00:00,busbar,,L1 Voltage THD,%,2.7
541537,Meadow Farm Estate S/S,2023-08-09 18:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.85
541537,Meadow Farm Estate S/S,2023-08-09 18:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.31
541537,Meadow Farm Estate S/S,2023-08-09 18:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.1
541537,Meadow Farm Estate S/S,2023-08-09 18:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.58
541537,Meadow Farm Estate S/S,2023-08-09 18:40:00+00:00,busbar,,L3 Active Power,kW,40.31
541537,Meadow Farm Estate S/S,2023-08-09 18:40:00+00:00,busbar,,L2 Active Power,kW,59.67
541537,Meadow Farm Estate S/S,2023-08-09 18:40:00+00:00,busbar,,L1 Active Power,kW,34.76
541537,Meadow Farm Estate S/S,2023-08-09 18:40:00+00:00,busbar,,N Current (RMS),A,121.9
541537,Meadow Farm Estate S/S,2023-08-09 18:40:00+00:00,busbar,,L3 Current (RMS),A,173.6
541537,Meadow Farm Estate S/S,2023-08-09 18:40:00+00:00,busbar,,L2 Current (RMS),A,253.3
541537,Meadow Farm Estate S/S,2023-08-09 18:40:00+00:00,busbar,,L1 Current (RMS),A,151.0
541537,Meadow Farm Estate S/S,2023-08-09 18:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.75
541537,Meadow Farm Estate S/S,2023-08-09 18:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.82
541537,Meadow Farm Estate S/S,2023-08-09 18:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.17
541537,Meadow Farm Estate S/S,2023-08-09 18:30:00+00:00,feeder,,L3 Active Power,kW,4.75
541537,Meadow Farm Estate S/S,2023-08-09 18:30:00+00:00,feeder,,L2 Active Power,kW,14.04
541537,Meadow Farm Estate S/S,2023-08-09 18:30:00+00:00,feeder,,L1 Active Power,kW,10.82
541537,Meadow Farm Estate S/S,2023-08-09 18:30:00+00:00,feeder,,N Current (RMS),A,42.1
541537,Meadow Farm Estate S/S,2023-08-09 18:30:00+00:00,feeder,,L3 Current (RMS),A,21.4
541537,Meadow Farm Estate S/S,2023-08-09 18:30:00+00:00,feeder,,L2 Current (RMS),A,61.1
541537,Meadow Farm Estate S/S,2023-08-09 18:30:00+00:00,feeder,,L1 Current (RMS),A,46.3
541537,Meadow Farm Estate S/S,2023-08-09 18:30:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.21
541537,Meadow Farm Estate S/S,2023-08-09 18:30:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.24
541537,Meadow Farm Estate S/S,2023-08-09 18:30:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.36
541537,Meadow Farm Estate S/S,2023-08-09 18:30:00+00:00,feeder,50.0,L3 Active Power,kW,5.75
541537,Meadow Farm Estate S/S,2023-08-09 18:30:00+00:00,feeder,50.0,L2 Active Power,kW,10.11
541537,Meadow Farm Estate S/S,2023-08-09 18:30:00+00:00,feeder,50.0,L1 Active Power,kW,1.0
541537,Meadow Farm Estate S/S,2023-08-09 18:30:00+00:00,feeder,50.0,N Current (RMS),A,35.3
541537,Meadow Farm Estate S/S,2023-08-09 18:30:00+00:00,feeder,50.0,L3 Current (RMS),A,25.4
541537,Meadow Farm Estate S/S,2023-08-09 18:30:00+00:00,feeder,50.0,L2 Current (RMS),A,45.9
541537,Meadow Farm Estate S/S,2023-08-09 18:30:00+00:00,feeder,50.0,L1 Current (RMS),A,4.7
541537,Meadow Farm Estate S/S,2023-08-09 18:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.91
541537,Meadow Farm Estate S/S,2023-08-09 18:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.41
541537,Meadow Farm Estate S/S,2023-08-09 18:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.14
541537,Meadow Farm Estate S/S,2023-08-09 18:30:00+00:00,feeder,40.0,L3 Active Power,kW,9.5
541537,Meadow Farm Estate S/S,2023-08-09 18:30:00+00:00,feeder,40.0,L2 Active Power,kW,3.0
541537,Meadow Farm Estate S/S,2023-08-09 18:30:00+00:00,feeder,40.0,L1 Active Power,kW,4.96
541537,Meadow Farm Estate S/S,2023-08-09 18:30:00+00:00,feeder,40.0,N Current (RMS),A,29.5
541537,Meadow Farm Estate S/S,2023-08-09 18:30:00+00:00,feeder,40.0,L3 Current (RMS),A,43.4
541537,Meadow Farm Estate S/S,2023-08-09 18:30:00+00:00,feeder,40.0,L2 Current (RMS),A,13.5
541537,Meadow Farm Estate S/S,2023-08-09 18:30:00+00:00,feeder,40.0,L1 Current (RMS),A,21.8
541537,Meadow Farm Estate S/S,2023-08-09 18:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.89
541537,Meadow Farm Estate S/S,2023-08-09 18:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.67
541537,Meadow Farm Estate S/S,2023-08-09 18:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.41
541537,Meadow Farm Estate S/S,2023-08-09 18:30:00+00:00,feeder,30.0,L3 Active Power,kW,15.67
541537,Meadow Farm Estate S/S,2023-08-09 18:30:00+00:00,feeder,30.0,L2 Active Power,kW,16.13
541537,Meadow Farm Estate S/S,2023-08-09 18:30:00+00:00,feeder,30.0,L1 Active Power,kW,14.24
541537,Meadow Farm Estate S/S,2023-08-09 18:30:00+00:00,feeder,30.0,N Current (RMS),A,31.4
541537,Meadow Farm Estate S/S,2023-08-09 18:30:00+00:00,feeder,30.0,L3 Current (RMS),A,67.3
541537,Meadow Farm Estate S/S,2023-08-09 18:30:00+00:00,feeder,30.0,L2 Current (RMS),A,69.6
541537,Meadow Farm Estate S/S,2023-08-09 18:30:00+00:00,feeder,30.0,L1 Current (RMS),A,61.3
541537,Meadow Farm Estate S/S,2023-08-09 18:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.43
541537,Meadow Farm Estate S/S,2023-08-09 18:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.31
541537,Meadow Farm Estate S/S,2023-08-09 18:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.55
541537,Meadow Farm Estate S/S,2023-08-09 18:30:00+00:00,feeder,20.0,L3 Active Power,kW,11.62
541537,Meadow Farm Estate S/S,2023-08-09 18:30:00+00:00,feeder,20.0,L2 Active Power,kW,13.36
541537,Meadow Farm Estate S/S,2023-08-09 18:30:00+00:00,feeder,20.0,L1 Active Power,kW,11.83
541537,Meadow Farm Estate S/S,2023-08-09 18:30:00+00:00,feeder,20.0,N Current (RMS),A,26.4
541537,Meadow Farm Estate S/S,2023-08-09 18:30:00+00:00,feeder,20.0,L3 Current (RMS),A,50.9
541537,Meadow Farm Estate S/S,2023-08-09 18:30:00+00:00,feeder,20.0,L2 Current (RMS),A,57.1
541537,Meadow Farm Estate S/S,2023-08-09 18:30:00+00:00,feeder,20.0,L1 Current (RMS),A,51.8
541537,Meadow Farm Estate S/S,2023-08-09 18:30:00+00:00,transformer,,Temperature,C,35.4
541537,Meadow Farm Estate S/S,2023-08-09 18:30:00+00:00,busbar,,L3 Voltage THD,%,2.46
541537,Meadow Farm Estate S/S,2023-08-09 18:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.44
541537,Meadow Farm Estate S/S,2023-08-09 18:30:00+00:00,busbar,,L2 Voltage THD,%,2.66
541537,Meadow Farm Estate S/S,2023-08-09 18:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.38
541537,Meadow Farm Estate S/S,2023-08-09 18:30:00+00:00,busbar,,L1 Voltage THD,%,2.65
541537,Meadow Farm Estate S/S,2023-08-09 18:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.12
541537,Meadow Farm Estate S/S,2023-08-09 18:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.18
541537,Meadow Farm Estate S/S,2023-08-09 18:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.46
541537,Meadow Farm Estate S/S,2023-08-09 18:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.64
541537,Meadow Farm Estate S/S,2023-08-09 18:30:00+00:00,busbar,,L3 Active Power,kW,47.3
541537,Meadow Farm Estate S/S,2023-08-09 18:30:00+00:00,busbar,,L2 Active Power,kW,56.64
541537,Meadow Farm Estate S/S,2023-08-09 18:30:00+00:00,busbar,,L1 Active Power,kW,42.86
541537,Meadow Farm Estate S/S,2023-08-09 18:30:00+00:00,busbar,,N Current (RMS),A,101.4
541537,Meadow Farm Estate S/S,2023-08-09 18:30:00+00:00,busbar,,L3 Current (RMS),A,202.4
541537,Meadow Farm Estate S/S,2023-08-09 18:30:00+00:00,busbar,,L2 Current (RMS),A,241.8
541537,Meadow Farm Estate S/S,2023-08-09 18:30:00+00:00,busbar,,L1 Current (RMS),A,183.3
541537,Meadow Farm Estate S/S,2023-08-09 18:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.75
541537,Meadow Farm Estate S/S,2023-08-09 18:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.21
541537,Meadow Farm Estate S/S,2023-08-09 18:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.24
541537,Meadow Farm Estate S/S,2023-08-09 18:20:00+00:00,feeder,,L3 Active Power,kW,3.5
541537,Meadow Farm Estate S/S,2023-08-09 18:20:00+00:00,feeder,,L2 Active Power,kW,12.96
541537,Meadow Farm Estate S/S,2023-08-09 18:20:00+00:00,feeder,,L1 Active Power,kW,11.43
541537,Meadow Farm Estate S/S,2023-08-09 18:20:00+00:00,feeder,,N Current (RMS),A,44.4
541537,Meadow Farm Estate S/S,2023-08-09 18:20:00+00:00,feeder,,L3 Current (RMS),A,16.0
541537,Meadow Farm Estate S/S,2023-08-09 18:20:00+00:00,feeder,,L2 Current (RMS),A,56.5
541537,Meadow Farm Estate S/S,2023-08-09 18:20:00+00:00,feeder,,L1 Current (RMS),A,49.2
541537,Meadow Farm Estate S/S,2023-08-09 18:20:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.25
541537,Meadow Farm Estate S/S,2023-08-09 18:20:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.2
541537,Meadow Farm Estate S/S,2023-08-09 18:20:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.3
541537,Meadow Farm Estate S/S,2023-08-09 18:20:00+00:00,feeder,50.0,L3 Active Power,kW,6.25
541537,Meadow Farm Estate S/S,2023-08-09 18:20:00+00:00,feeder,50.0,L2 Active Power,kW,8.56
541537,Meadow Farm Estate S/S,2023-08-09 18:20:00+00:00,feeder,50.0,L1 Active Power,kW,1.74
541537,Meadow Farm Estate S/S,2023-08-09 18:20:00+00:00,feeder,50.0,N Current (RMS),A,28.1
541537,Meadow Farm Estate S/S,2023-08-09 18:20:00+00:00,feeder,50.0,L3 Current (RMS),A,27.1
541537,Meadow Farm Estate S/S,2023-08-09 18:20:00+00:00,feeder,50.0,L2 Current (RMS),A,39.4
541537,Meadow Farm Estate S/S,2023-08-09 18:20:00+00:00,feeder,50.0,L1 Current (RMS),A,8.6
541537,Meadow Farm Estate S/S,2023-08-09 18:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.74
541537,Meadow Farm Estate S/S,2023-08-09 18:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.52
541537,Meadow Farm Estate S/S,2023-08-09 18:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.88
541537,Meadow Farm Estate S/S,2023-08-09 18:20:00+00:00,feeder,40.0,L3 Active Power,kW,10.84
541537,Meadow Farm Estate S/S,2023-08-09 18:20:00+00:00,feeder,40.0,L2 Active Power,kW,3.07
541537,Meadow Farm Estate S/S,2023-08-09 18:20:00+00:00,feeder,40.0,L1 Active Power,kW,2.71
541537,Meadow Farm Estate S/S,2023-08-09 18:20:00+00:00,feeder,40.0,N Current (RMS),A,37.6
541537,Meadow Farm Estate S/S,2023-08-09 18:20:00+00:00,feeder,40.0,L3 Current (RMS),A,47.6
541537,Meadow Farm Estate S/S,2023-08-09 18:20:00+00:00,feeder,40.0,L2 Current (RMS),A,14.0
541537,Meadow Farm Estate S/S,2023-08-09 18:20:00+00:00,feeder,40.0,L1 Current (RMS),A,13.5
541537,Meadow Farm Estate S/S,2023-08-09 18:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.52
541537,Meadow Farm Estate S/S,2023-08-09 18:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.36
541537,Meadow Farm Estate S/S,2023-08-09 18:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.36
541537,Meadow Farm Estate S/S,2023-08-09 18:20:00+00:00,feeder,30.0,L3 Active Power,kW,19.21
541537,Meadow Farm Estate S/S,2023-08-09 18:20:00+00:00,feeder,30.0,L2 Active Power,kW,14.82
541537,Meadow Farm Estate S/S,2023-08-09 18:20:00+00:00,feeder,30.0,L1 Active Power,kW,13.98
541537,Meadow Farm Estate S/S,2023-08-09 18:20:00+00:00,feeder,30.0,N Current (RMS),A,37.8
541537,Meadow Farm Estate S/S,2023-08-09 18:20:00+00:00,feeder,30.0,L3 Current (RMS),A,81.6
541537,Meadow Farm Estate S/S,2023-08-09 18:20:00+00:00,feeder,30.0,L2 Current (RMS),A,64.3
541537,Meadow Farm Estate S/S,2023-08-09 18:20:00+00:00,feeder,30.0,L1 Current (RMS),A,59.3
541537,Meadow Farm Estate S/S,2023-08-09 18:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.33
541537,Meadow Farm Estate S/S,2023-08-09 18:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.14
541537,Meadow Farm Estate S/S,2023-08-09 18:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.39
541537,Meadow Farm Estate S/S,2023-08-09 18:20:00+00:00,feeder,20.0,L3 Active Power,kW,8.32
541537,Meadow Farm Estate S/S,2023-08-09 18:20:00+00:00,feeder,20.0,L2 Active Power,kW,13.57
541537,Meadow Farm Estate S/S,2023-08-09 18:20:00+00:00,feeder,20.0,L1 Active Power,kW,9.75
541537,Meadow Farm Estate S/S,2023-08-09 18:20:00+00:00,feeder,20.0,N Current (RMS),A,28.7
541537,Meadow Farm Estate S/S,2023-08-09 18:20:00+00:00,feeder,20.0,L3 Current (RMS),A,37.3
541537,Meadow Farm Estate S/S,2023-08-09 18:20:00+00:00,feeder,20.0,L2 Current (RMS),A,57.7
541537,Meadow Farm Estate S/S,2023-08-09 18:20:00+00:00,feeder,20.0,L1 Current (RMS),A,43.1
541537,Meadow Farm Estate S/S,2023-08-09 18:20:00+00:00,transformer,,Temperature,C,35.8
541537,Meadow Farm Estate S/S,2023-08-09 18:20:00+00:00,busbar,,L3 Voltage THD,%,2.44
541537,Meadow Farm Estate S/S,2023-08-09 18:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.57
541537,Meadow Farm Estate S/S,2023-08-09 18:20:00+00:00,busbar,,L2 Voltage THD,%,2.6
541537,Meadow Farm Estate S/S,2023-08-09 18:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.56
541537,Meadow Farm Estate S/S,2023-08-09 18:20:00+00:00,busbar,,L1 Voltage THD,%,2.62
541537,Meadow Farm Estate S/S,2023-08-09 18:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.44
541537,Meadow Farm Estate S/S,2023-08-09 18:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.59
541537,Meadow Farm Estate S/S,2023-08-09 18:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.15
541537,Meadow Farm Estate S/S,2023-08-09 18:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.18
541537,Meadow Farm Estate S/S,2023-08-09 18:20:00+00:00,busbar,,L3 Active Power,kW,48.12
541537,Meadow Farm Estate S/S,2023-08-09 18:20:00+00:00,busbar,,L2 Active Power,kW,52.99
541537,Meadow Farm Estate S/S,2023-08-09 18:20:00+00:00,busbar,,L1 Active Power,kW,39.62
541537,Meadow Farm Estate S/S,2023-08-09 18:20:00+00:00,busbar,,N Current (RMS),A,96.8
541537,Meadow Farm Estate S/S,2023-08-09 18:20:00+00:00,busbar,,L3 Current (RMS),A,205.8
541537,Meadow Farm Estate S/S,2023-08-09 18:20:00+00:00,busbar,,L2 Current (RMS),A,225.6
541537,Meadow Farm Estate S/S,2023-08-09 18:20:00+00:00,busbar,,L1 Current (RMS),A,170.0
541537,Meadow Farm Estate S/S,2023-08-09 18:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.9
541537,Meadow Farm Estate S/S,2023-08-09 18:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.18
541537,Meadow Farm Estate S/S,2023-08-09 18:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.09
541537,Meadow Farm Estate S/S,2023-08-09 18:10:00+00:00,feeder,,L3 Active Power,kW,4.43
541537,Meadow Farm Estate S/S,2023-08-09 18:10:00+00:00,feeder,,L2 Active Power,kW,11.3
541537,Meadow Farm Estate S/S,2023-08-09 18:10:00+00:00,feeder,,L1 Active Power,kW,12.12
541537,Meadow Farm Estate S/S,2023-08-09 18:10:00+00:00,feeder,,N Current (RMS),A,38.7
541537,Meadow Farm Estate S/S,2023-08-09 18:10:00+00:00,feeder,,L3 Current (RMS),A,21.6
541537,Meadow Farm Estate S/S,2023-08-09 18:10:00+00:00,feeder,,L2 Current (RMS),A,48.9
541537,Meadow Farm Estate S/S,2023-08-09 18:10:00+00:00,feeder,,L1 Current (RMS),A,52.0
541537,Meadow Farm Estate S/S,2023-08-09 18:10:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.29
541537,Meadow Farm Estate S/S,2023-08-09 18:10:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.3
541537,Meadow Farm Estate S/S,2023-08-09 18:10:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.32
541537,Meadow Farm Estate S/S,2023-08-09 18:10:00+00:00,feeder,50.0,L3 Active Power,kW,4.96
541537,Meadow Farm Estate S/S,2023-08-09 18:10:00+00:00,feeder,50.0,L2 Active Power,kW,7.03
541537,Meadow Farm Estate S/S,2023-08-09 18:10:00+00:00,feeder,50.0,L1 Active Power,kW,2.75
541537,Meadow Farm Estate S/S,2023-08-09 18:10:00+00:00,feeder,50.0,N Current (RMS),A,22.7
541537,Meadow Farm Estate S/S,2023-08-09 18:10:00+00:00,feeder,50.0,L3 Current (RMS),A,23.2
541537,Meadow Farm Estate S/S,2023-08-09 18:10:00+00:00,feeder,50.0,L2 Current (RMS),A,34.6
541537,Meadow Farm Estate S/S,2023-08-09 18:10:00+00:00,feeder,50.0,L1 Current (RMS),A,11.8
541537,Meadow Farm Estate S/S,2023-08-09 18:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.69
541537,Meadow Farm Estate S/S,2023-08-09 18:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.59
541537,Meadow Farm Estate S/S,2023-08-09 18:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.72
541537,Meadow Farm Estate S/S,2023-08-09 18:10:00+00:00,feeder,40.0,L3 Active Power,kW,7.72
541537,Meadow Farm Estate S/S,2023-08-09 18:10:00+00:00,feeder,40.0,L2 Active Power,kW,3.33
541537,Meadow Farm Estate S/S,2023-08-09 18:10:00+00:00,feeder,40.0,L1 Active Power,kW,2.49
541537,Meadow Farm Estate S/S,2023-08-09 18:10:00+00:00,feeder,40.0,N Current (RMS),A,26.0
