Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
541537,Meadow Farm Estate S/S,2023-08-09 18:10:00+00:00,feeder,40.0,L3 Current (RMS),A,34.2
541537,Meadow Farm Estate S/S,2023-08-09 18:10:00+00:00,feeder,40.0,L2 Current (RMS),A,15.0
541537,Meadow Farm Estate S/S,2023-08-09 18:10:00+00:00,feeder,40.0,L1 Current (RMS),A,12.3
541537,Meadow Farm Estate S/S,2023-08-09 18:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.51
541537,Meadow Farm Estate S/S,2023-08-09 18:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.4
541537,Meadow Farm Estate S/S,2023-08-09 18:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.21
541537,Meadow Farm Estate S/S,2023-08-09 18:10:00+00:00,feeder,30.0,L3 Active Power,kW,20.71
541537,Meadow Farm Estate S/S,2023-08-09 18:10:00+00:00,feeder,30.0,L2 Active Power,kW,12.3
541537,Meadow Farm Estate S/S,2023-08-09 18:10:00+00:00,feeder,30.0,L1 Active Power,kW,11.98
541537,Meadow Farm Estate S/S,2023-08-09 18:10:00+00:00,feeder,30.0,N Current (RMS),A,48.5
541537,Meadow Farm Estate S/S,2023-08-09 18:10:00+00:00,feeder,30.0,L3 Current (RMS),A,88.8
541537,Meadow Farm Estate S/S,2023-08-09 18:10:00+00:00,feeder,30.0,L2 Current (RMS),A,53.2
541537,Meadow Farm Estate S/S,2023-08-09 18:10:00+00:00,feeder,30.0,L1 Current (RMS),A,51.5
541537,Meadow Farm Estate S/S,2023-08-09 18:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.85
541537,Meadow Farm Estate S/S,2023-08-09 18:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.18
541537,Meadow Farm Estate S/S,2023-08-09 18:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.26
541537,Meadow Farm Estate S/S,2023-08-09 18:10:00+00:00,feeder,20.0,L3 Active Power,kW,8.27
541537,Meadow Farm Estate S/S,2023-08-09 18:10:00+00:00,feeder,20.0,L2 Active Power,kW,8.53
541537,Meadow Farm Estate S/S,2023-08-09 18:10:00+00:00,feeder,20.0,L1 Active Power,kW,10.91
541537,Meadow Farm Estate S/S,2023-08-09 18:10:00+00:00,feeder,20.0,N Current (RMS),A,25.4
541537,Meadow Farm Estate S/S,2023-08-09 18:10:00+00:00,feeder,20.0,L3 Current (RMS),A,37.7
541537,Meadow Farm Estate S/S,2023-08-09 18:10:00+00:00,feeder,20.0,L2 Current (RMS),A,37.2
541537,Meadow Farm Estate S/S,2023-08-09 18:10:00+00:00,feeder,20.0,L1 Current (RMS),A,47.6
541537,Meadow Farm Estate S/S,2023-08-09 18:10:00+00:00,transformer,,Temperature,C,36.5
541537,Meadow Farm Estate S/S,2023-08-09 18:10:00+00:00,busbar,,L3 Voltage THD,%,2.37
541537,Meadow Farm Estate S/S,2023-08-09 18:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.8
541537,Meadow Farm Estate S/S,2023-08-09 18:10:00+00:00,busbar,,L2 Voltage THD,%,2.59
541537,Meadow Farm Estate S/S,2023-08-09 18:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.92
541537,Meadow Farm Estate S/S,2023-08-09 18:10:00+00:00,busbar,,L1 Voltage THD,%,2.56
541537,Meadow Farm Estate S/S,2023-08-09 18:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.41
541537,Meadow Farm Estate S/S,2023-08-09 18:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.24
541537,Meadow Farm Estate S/S,2023-08-09 18:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.64
541537,Meadow Farm Estate S/S,2023-08-09 18:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.61
541537,Meadow Farm Estate S/S,2023-08-09 18:10:00+00:00,busbar,,L3 Active Power,kW,46.1
541537,Meadow Farm Estate S/S,2023-08-09 18:10:00+00:00,busbar,,L2 Active Power,kW,42.49
541537,Meadow Farm Estate S/S,2023-08-09 18:10:00+00:00,busbar,,L1 Active Power,kW,40.25
541537,Meadow Farm Estate S/S,2023-08-09 18:10:00+00:00,busbar,,N Current (RMS),A,85.5
541537,Meadow Farm Estate S/S,2023-08-09 18:10:00+00:00,busbar,,L3 Current (RMS),A,197.2
541537,Meadow Farm Estate S/S,2023-08-09 18:10:00+00:00,busbar,,L2 Current (RMS),A,183.4
541537,Meadow Farm Estate S/S,2023-08-09 18:10:00+00:00,busbar,,L1 Current (RMS),A,172.5
541537,Meadow Farm Estate S/S,2023-08-09 18:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.82
541537,Meadow Farm Estate S/S,2023-08-09 18:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.1
541537,Meadow Farm Estate S/S,2023-08-09 18:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.25
541537,Meadow Farm Estate S/S,2023-08-09 18:00:00+00:00,feeder,,L3 Active Power,kW,6.68
541537,Meadow Farm Estate S/S,2023-08-09 18:00:00+00:00,feeder,,L2 Active Power,kW,10.34
541537,Meadow Farm Estate S/S,2023-08-09 18:00:00+00:00,feeder,,L1 Active Power,kW,13.61
541537,Meadow Farm Estate S/S,2023-08-09 18:00:00+00:00,feeder,,N Current (RMS),A,34.6
541537,Meadow Farm Estate S/S,2023-08-09 18:00:00+00:00,feeder,,L3 Current (RMS),A,30.7
541537,Meadow Farm Estate S/S,2023-08-09 18:00:00+00:00,feeder,,L2 Current (RMS),A,45.5
541537,Meadow Farm Estate S/S,2023-08-09 18:00:00+00:00,feeder,,L1 Current (RMS),A,57.6
541537,Meadow Farm Estate S/S,2023-08-09 18:00:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.35
541537,Meadow Farm Estate S/S,2023-08-09 18:00:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.26
541537,Meadow Farm Estate S/S,2023-08-09 18:00:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.31
541537,Meadow Farm Estate S/S,2023-08-09 18:00:00+00:00,feeder,50.0,L3 Active Power,kW,4.99
541537,Meadow Farm Estate S/S,2023-08-09 18:00:00+00:00,feeder,50.0,L2 Active Power,kW,7.84
541537,Meadow Farm Estate S/S,2023-08-09 18:00:00+00:00,feeder,50.0,L1 Active Power,kW,2.52
541537,Meadow Farm Estate S/S,2023-08-09 18:00:00+00:00,feeder,50.0,N Current (RMS),A,27.2
541537,Meadow Farm Estate S/S,2023-08-09 18:00:00+00:00,feeder,50.0,L3 Current (RMS),A,22.7
541537,Meadow Farm Estate S/S,2023-08-09 18:00:00+00:00,feeder,50.0,L2 Current (RMS),A,37.6
541537,Meadow Farm Estate S/S,2023-08-09 18:00:00+00:00,feeder,50.0,L1 Current (RMS),A,11.6
541537,Meadow Farm Estate S/S,2023-08-09 18:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.82
541537,Meadow Farm Estate S/S,2023-08-09 18:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.63
541537,Meadow Farm Estate S/S,2023-08-09 18:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.62
541537,Meadow Farm Estate S/S,2023-08-09 18:00:00+00:00,feeder,40.0,L3 Active Power,kW,6.92
541537,Meadow Farm Estate S/S,2023-08-09 18:00:00+00:00,feeder,40.0,L2 Active Power,kW,4.93
541537,Meadow Farm Estate S/S,2023-08-09 18:00:00+00:00,feeder,40.0,L1 Active Power,kW,3.09
541537,Meadow Farm Estate S/S,2023-08-09 18:00:00+00:00,feeder,40.0,N Current (RMS),A,21.5
541537,Meadow Farm Estate S/S,2023-08-09 18:00:00+00:00,feeder,40.0,L3 Current (RMS),A,30.8
541537,Meadow Farm Estate S/S,2023-08-09 18:00:00+00:00,feeder,40.0,L2 Current (RMS),A,22.2
541537,Meadow Farm Estate S/S,2023-08-09 18:00:00+00:00,feeder,40.0,L1 Current (RMS),A,14.4
541537,Meadow Farm Estate S/S,2023-08-09 18:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.09
541537,Meadow Farm Estate S/S,2023-08-09 18:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.62
541537,Meadow Farm Estate S/S,2023-08-09 18:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.09
541537,Meadow Farm Estate S/S,2023-08-09 18:00:00+00:00,feeder,30.0,L3 Active Power,kW,18.83
541537,Meadow Farm Estate S/S,2023-08-09 18:00:00+00:00,feeder,30.0,L2 Active Power,kW,13.05
541537,Meadow Farm Estate S/S,2023-08-09 18:00:00+00:00,feeder,30.0,L1 Active Power,kW,8.81
541537,Meadow Farm Estate S/S,2023-08-09 18:00:00+00:00,feeder,30.0,N Current (RMS),A,45.8
541537,Meadow Farm Estate S/S,2023-08-09 18:00:00+00:00,feeder,30.0,L3 Current (RMS),A,80.3
541537,Meadow Farm Estate S/S,2023-08-09 18:00:00+00:00,feeder,30.0,L2 Current (RMS),A,56.4
541537,Meadow Farm Estate S/S,2023-08-09 18:00:00+00:00,feeder,30.0,L1 Current (RMS),A,38.1
541537,Meadow Farm Estate S/S,2023-08-09 18:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.51
541537,Meadow Farm Estate S/S,2023-08-09 18:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.76
541537,Meadow Farm Estate S/S,2023-08-09 18:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.16
541537,Meadow Farm Estate S/S,2023-08-09 18:00:00+00:00,feeder,20.0,L3 Active Power,kW,7.61
541537,Meadow Farm Estate S/S,2023-08-09 18:00:00+00:00,feeder,20.0,L2 Active Power,kW,7.13
541537,Meadow Farm Estate S/S,2023-08-09 18:00:00+00:00,feeder,20.0,L1 Active Power,kW,10.2
541537,Meadow Farm Estate S/S,2023-08-09 18:00:00+00:00,feeder,20.0,N Current (RMS),A,28.5
541537,Meadow Farm Estate S/S,2023-08-09 18:00:00+00:00,feeder,20.0,L3 Current (RMS),A,35.0
541537,Meadow Farm Estate S/S,2023-08-09 18:00:00+00:00,feeder,20.0,L2 Current (RMS),A,32.3
541537,Meadow Farm Estate S/S,2023-08-09 18:00:00+00:00,feeder,20.0,L1 Current (RMS),A,44.6
541537,Meadow Farm Estate S/S,2023-08-09 18:00:00+00:00,transformer,,Temperature,C,37.0
541537,Meadow Farm Estate S/S,2023-08-09 18:00:00+00:00,busbar,,L3 Voltage THD,%,2.37
541537,Meadow Farm Estate S/S,2023-08-09 18:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.98
541537,Meadow Farm Estate S/S,2023-08-09 18:00:00+00:00,busbar,,L2 Voltage THD,%,2.55
541537,Meadow Farm Estate S/S,2023-08-09 18:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.11
541537,Meadow Farm Estate S/S,2023-08-09 18:00:00+00:00,busbar,,L1 Voltage THD,%,2.54
541537,Meadow Farm Estate S/S,2023-08-09 18:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.65
541537,Meadow Farm Estate S/S,2023-08-09 18:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.59
541537,Meadow Farm Estate S/S,2023-08-09 18:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.37
541537,Meadow Farm Estate S/S,2023-08-09 18:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.44
541537,Meadow Farm Estate S/S,2023-08-09 18:00:00+00:00,busbar,,L3 Active Power,kW,45.02
541537,Meadow Farm Estate S/S,2023-08-09 18:00:00+00:00,busbar,,L2 Active Power,kW,43.3
541537,Meadow Farm Estate S/S,2023-08-09 18:00:00+00:00,busbar,,L1 Active Power,kW,38.23
541537,Meadow Farm Estate S/S,2023-08-09 18:00:00+00:00,busbar,,N Current (RMS),A,87.9
541537,Meadow Farm Estate S/S,2023-08-09 18:00:00+00:00,busbar,,L3 Current (RMS),A,192.5
541537,Meadow Farm Estate S/S,2023-08-09 18:00:00+00:00,busbar,,L2 Current (RMS),A,187.0
541537,Meadow Farm Estate S/S,2023-08-09 18:00:00+00:00,busbar,,L1 Current (RMS),A,163.3
541537,Meadow Farm Estate S/S,2023-08-09 17:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.75
541537,Meadow Farm Estate S/S,2023-08-09 17:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.88
541537,Meadow Farm Estate S/S,2023-08-09 17:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.27
541537,Meadow Farm Estate S/S,2023-08-09 17:50:00+00:00,feeder,,L3 Active Power,kW,7.28
541537,Meadow Farm Estate S/S,2023-08-09 17:50:00+00:00,feeder,,L2 Active Power,kW,14.95
541537,Meadow Farm Estate S/S,2023-08-09 17:50:00+00:00,feeder,,L1 Active Power,kW,13.07
541537,Meadow Farm Estate S/S,2023-08-09 17:50:00+00:00,feeder,,N Current (RMS),A,34.9
541537,Meadow Farm Estate S/S,2023-08-09 17:50:00+00:00,feeder,,L3 Current (RMS),A,31.8
541537,Meadow Farm Estate S/S,2023-08-09 17:50:00+00:00,feeder,,L2 Current (RMS),A,63.7
541537,Meadow Farm Estate S/S,2023-08-09 17:50:00+00:00,feeder,,L1 Current (RMS),A,55.8
541537,Meadow Farm Estate S/S,2023-08-09 17:50:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.52
541537,Meadow Farm Estate S/S,2023-08-09 17:50:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.96
541537,Meadow Farm Estate S/S,2023-08-09 17:50:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.37
541537,Meadow Farm Estate S/S,2023-08-09 17:50:00+00:00,feeder,50.0,L3 Active Power,kW,5.78
541537,Meadow Farm Estate S/S,2023-08-09 17:50:00+00:00,feeder,50.0,L2 Active Power,kW,10.88
541537,Meadow Farm Estate S/S,2023-08-09 17:50:00+00:00,feeder,50.0,L1 Active Power,kW,0.77
541537,Meadow Farm Estate S/S,2023-08-09 17:50:00+00:00,feeder,50.0,N Current (RMS),A,41.0
541537,Meadow Farm Estate S/S,2023-08-09 17:50:00+00:00,feeder,50.0,L3 Current (RMS),A,25.5
541537,Meadow Farm Estate S/S,2023-08-09 17:50:00+00:00,feeder,50.0,L2 Current (RMS),A,49.9
541537,Meadow Farm Estate S/S,2023-08-09 17:50:00+00:00,feeder,50.0,L1 Current (RMS),A,3.9
541537,Meadow Farm Estate S/S,2023-08-09 17:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.0
541537,Meadow Farm Estate S/S,2023-08-09 17:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.46
541537,Meadow Farm Estate S/S,2023-08-09 17:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.77
541537,Meadow Farm Estate S/S,2023-08-09 17:50:00+00:00,feeder,40.0,L3 Active Power,kW,8.29
541537,Meadow Farm Estate S/S,2023-08-09 17:50:00+00:00,feeder,40.0,L2 Active Power,kW,4.29
541537,Meadow Farm Estate S/S,2023-08-09 17:50:00+00:00,feeder,40.0,L1 Active Power,kW,5.4
541537,Meadow Farm Estate S/S,2023-08-09 17:50:00+00:00,feeder,40.0,N Current (RMS),A,21.6
541537,Meadow Farm Estate S/S,2023-08-09 17:50:00+00:00,feeder,40.0,L3 Current (RMS),A,36.1
541537,Meadow Farm Estate S/S,2023-08-09 17:50:00+00:00,feeder,40.0,L2 Current (RMS),A,19.0
541537,Meadow Farm Estate S/S,2023-08-09 17:50:00+00:00,feeder,40.0,L1 Current (RMS),A,24.7
541537,Meadow Farm Estate S/S,2023-08-09 17:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.01
541537,Meadow Farm Estate S/S,2023-08-09 17:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.56
541537,Meadow Farm Estate S/S,2023-08-09 17:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.7
541537,Meadow Farm Estate S/S,2023-08-09 17:50:00+00:00,feeder,30.0,L3 Active Power,kW,19.96
541537,Meadow Farm Estate S/S,2023-08-09 17:50:00+00:00,feeder,30.0,L2 Active Power,kW,14.87
541537,Meadow Farm Estate S/S,2023-08-09 17:50:00+00:00,feeder,30.0,L1 Active Power,kW,6.01
541537,Meadow Farm Estate S/S,2023-08-09 17:50:00+00:00,feeder,30.0,N Current (RMS),A,58.0
541537,Meadow Farm Estate S/S,2023-08-09 17:50:00+00:00,feeder,30.0,L3 Current (RMS),A,84.3
541537,Meadow Farm Estate S/S,2023-08-09 17:50:00+00:00,feeder,30.0,L2 Current (RMS),A,64.2
541537,Meadow Farm Estate S/S,2023-08-09 17:50:00+00:00,feeder,30.0,L1 Current (RMS),A,27.4
541537,Meadow Farm Estate S/S,2023-08-09 17:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.59
541537,Meadow Farm Estate S/S,2023-08-09 17:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.49
541537,Meadow Farm Estate S/S,2023-08-09 17:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.45
541537,Meadow Farm Estate S/S,2023-08-09 17:50:00+00:00,feeder,20.0,L3 Active Power,kW,8.97
541537,Meadow Farm Estate S/S,2023-08-09 17:50:00+00:00,feeder,20.0,L2 Active Power,kW,12.48
541537,Meadow Farm Estate S/S,2023-08-09 17:50:00+00:00,feeder,20.0,L1 Active Power,kW,10.1
541537,Meadow Farm Estate S/S,2023-08-09 17:50:00+00:00,feeder,20.0,N Current (RMS),A,32.8
541537,Meadow Farm Estate S/S,2023-08-09 17:50:00+00:00,feeder,20.0,L3 Current (RMS),A,40.4
541537,Meadow Farm Estate S/S,2023-08-09 17:50:00+00:00,feeder,20.0,L2 Current (RMS),A,56.3
541537,Meadow Farm Estate S/S,2023-08-09 17:50:00+00:00,feeder,20.0,L1 Current (RMS),A,44.5
541537,Meadow Farm Estate S/S,2023-08-09 17:50:00+00:00,transformer,,Temperature,C,37.1
541537,Meadow Farm Estate S/S,2023-08-09 17:50:00+00:00,busbar,,L3 Voltage THD,%,2.4
541537,Meadow Farm Estate S/S,2023-08-09 17:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.1
541537,Meadow Farm Estate S/S,2023-08-09 17:50:00+00:00,busbar,,L2 Voltage THD,%,2.57
541537,Meadow Farm Estate S/S,2023-08-09 17:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.07
541537,Meadow Farm Estate S/S,2023-08-09 17:50:00+00:00,busbar,,L1 Voltage THD,%,2.6
541537,Meadow Farm Estate S/S,2023-08-09 17:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.27
541537,Meadow Farm Estate S/S,2023-08-09 17:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.84
541537,Meadow Farm Estate S/S,2023-08-09 17:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.35
541537,Meadow Farm Estate S/S,2023-08-09 17:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.57
541537,Meadow Farm Estate S/S,2023-08-09 17:50:00+00:00,busbar,,L3 Active Power,kW,50.28
541537,Meadow Farm Estate S/S,2023-08-09 17:50:00+00:00,busbar,,L2 Active Power,kW,57.48
541537,Meadow Farm Estate S/S,2023-08-09 17:50:00+00:00,busbar,,L1 Active Power,kW,35.36
541537,Meadow Farm Estate S/S,2023-08-09 17:50:00+00:00,busbar,,N Current (RMS),A,117.1
541537,Meadow Farm Estate S/S,2023-08-09 17:50:00+00:00,busbar,,L3 Current (RMS),A,213.8
541537,Meadow Farm Estate S/S,2023-08-09 17:50:00+00:00,busbar,,L2 Current (RMS),A,243.8
541537,Meadow Farm Estate S/S,2023-08-09 17:50:00+00:00,busbar,,L1 Current (RMS),A,153.0
541537,Meadow Farm Estate S/S,2023-08-09 17:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.34
541537,Meadow Farm Estate S/S,2023-08-09 17:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.9
541537,Meadow Farm Estate S/S,2023-08-09 17:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
541537,Meadow Farm Estate S/S,2023-08-09 17:40:00+00:00,feeder,,L3 Active Power,kW,7.91
541537,Meadow Farm Estate S/S,2023-08-09 17:40:00+00:00,feeder,,L2 Active Power,kW,14.95
541537,Meadow Farm Estate S/S,2023-08-09 17:40:00+00:00,feeder,,L1 Active Power,kW,11.45
541537,Meadow Farm Estate S/S,2023-08-09 17:40:00+00:00,feeder,,N Current (RMS),A,33.0
541537,Meadow Farm Estate S/S,2023-08-09 17:40:00+00:00,feeder,,L3 Current (RMS),A,35.6
541537,Meadow Farm Estate S/S,2023-08-09 17:40:00+00:00,feeder,,L2 Current (RMS),A,63.5
541537,Meadow Farm Estate S/S,2023-08-09 17:40:00+00:00,feeder,,L1 Current (RMS),A,49.5
541537,Meadow Farm Estate S/S,2023-08-09 17:40:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.34
541537,Meadow Farm Estate S/S,2023-08-09 17:40:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.43
541537,Meadow Farm Estate S/S,2023-08-09 17:40:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.18
541537,Meadow Farm Estate S/S,2023-08-09 17:40:00+00:00,feeder,50.0,L3 Active Power,kW,7.5
541537,Meadow Farm Estate S/S,2023-08-09 17:40:00+00:00,feeder,50.0,L2 Active Power,kW,5.43
541537,Meadow Farm Estate S/S,2023-08-09 17:40:00+00:00,feeder,50.0,L1 Active Power,kW,8.7
541537,Meadow Farm Estate S/S,2023-08-09 17:40:00+00:00,feeder,50.0,N Current (RMS),A,27.2
541537,Meadow Farm Estate S/S,2023-08-09 17:40:00+00:00,feeder,50.0,L3 Current (RMS),A,39.5
541537,Meadow Farm Estate S/S,2023-08-09 17:40:00+00:00,feeder,50.0,L2 Current (RMS),A,25.3
541537,Meadow Farm Estate S/S,2023-08-09 17:40:00+00:00,feeder,50.0,L1 Current (RMS),A,37.2
541537,Meadow Farm Estate S/S,2023-08-09 17:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.43
541537,Meadow Farm Estate S/S,2023-08-09 17:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.49
541537,Meadow Farm Estate S/S,2023-08-09 17:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.65
541537,Meadow Farm Estate S/S,2023-08-09 17:40:00+00:00,feeder,40.0,L3 Active Power,kW,8.17
541537,Meadow Farm Estate S/S,2023-08-09 17:40:00+00:00,feeder,40.0,L2 Active Power,kW,5.19
541537,Meadow Farm Estate S/S,2023-08-09 17:40:00+00:00,feeder,40.0,L1 Active Power,kW,4.86
541537,Meadow Farm Estate S/S,2023-08-09 17:40:00+00:00,feeder,40.0,N Current (RMS),A,22.1
541537,Meadow Farm Estate S/S,2023-08-09 17:40:00+00:00,feeder,40.0,L3 Current (RMS),A,35.8
541537,Meadow Farm Estate S/S,2023-08-09 17:40:00+00:00,feeder,40.0,L2 Current (RMS),A,23.1
541537,Meadow Farm Estate S/S,2023-08-09 17:40:00+00:00,feeder,40.0,L1 Current (RMS),A,21.6
541537,Meadow Farm Estate S/S,2023-08-09 17:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.37
541537,Meadow Farm Estate S/S,2023-08-09 17:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.15
541537,Meadow Farm Estate S/S,2023-08-09 17:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.56
541537,Meadow Farm Estate S/S,2023-08-09 17:40:00+00:00,feeder,30.0,L3 Active Power,kW,20.18
541537,Meadow Farm Estate S/S,2023-08-09 17:40:00+00:00,feeder,30.0,L2 Active Power,kW,18.63
541537,Meadow Farm Estate S/S,2023-08-09 17:40:00+00:00,feeder,30.0,L1 Active Power,kW,5.93
541537,Meadow Farm Estate S/S,2023-08-09 17:40:00+00:00,feeder,30.0,N Current (RMS),A,66.9
541537,Meadow Farm Estate S/S,2023-08-09 17:40:00+00:00,feeder,30.0,L3 Current (RMS),A,87.2
541537,Meadow Farm Estate S/S,2023-08-09 17:40:00+00:00,feeder,30.0,L2 Current (RMS),A,78.9
541537,Meadow Farm Estate S/S,2023-08-09 17:40:00+00:00,feeder,30.0,L1 Current (RMS),A,27.3
541537,Meadow Farm Estate S/S,2023-08-09 17:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.48
541537,Meadow Farm Estate S/S,2023-08-09 17:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.81
541537,Meadow Farm Estate S/S,2023-08-09 17:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.31
541537,Meadow Farm Estate S/S,2023-08-09 17:40:00+00:00,feeder,20.0,L3 Active Power,kW,15.56
541537,Meadow Farm Estate S/S,2023-08-09 17:40:00+00:00,feeder,20.0,L2 Active Power,kW,7.89
541537,Meadow Farm Estate S/S,2023-08-09 17:40:00+00:00,feeder,20.0,L1 Active Power,kW,13.84
541537,Meadow Farm Estate S/S,2023-08-09 17:40:00+00:00,feeder,20.0,N Current (RMS),A,43.4
541537,Meadow Farm Estate S/S,2023-08-09 17:40:00+00:00,feeder,20.0,L3 Current (RMS),A,66.1
541537,Meadow Farm Estate S/S,2023-08-09 17:40:00+00:00,feeder,20.0,L2 Current (RMS),A,35.4
541537,Meadow Farm Estate S/S,2023-08-09 17:40:00+00:00,feeder,20.0,L1 Current (RMS),A,60.5
541537,Meadow Farm Estate S/S,2023-08-09 17:40:00+00:00,transformer,,Temperature,C,37.0
541537,Meadow Farm Estate S/S,2023-08-09 17:40:00+00:00,busbar,,L3 Voltage THD,%,2.45
541537,Meadow Farm Estate S/S,2023-08-09 17:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.0
541537,Meadow Farm Estate S/S,2023-08-09 17:40:00+00:00,busbar,,L2 Voltage THD,%,2.62
541537,Meadow Farm Estate S/S,2023-08-09 17:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.36
541537,Meadow Farm Estate S/S,2023-08-09 17:40:00+00:00,busbar,,L1 Voltage THD,%,2.68
541537,Meadow Farm Estate S/S,2023-08-09 17:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.02
541537,Meadow Farm Estate S/S,2023-08-09 17:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.97
541537,Meadow Farm Estate S/S,2023-08-09 17:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.77
541537,Meadow Farm Estate S/S,2023-08-09 17:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.69
541537,Meadow Farm Estate S/S,2023-08-09 17:40:00+00:00,busbar,,L3 Active Power,kW,59.3
541537,Meadow Farm Estate S/S,2023-08-09 17:40:00+00:00,busbar,,L2 Active Power,kW,52.09
541537,Meadow Farm Estate S/S,2023-08-09 17:40:00+00:00,busbar,,L1 Active Power,kW,44.79
541537,Meadow Farm Estate S/S,2023-08-09 17:40:00+00:00,busbar,,N Current (RMS),A,102.5
541537,Meadow Farm Estate S/S,2023-08-09 17:40:00+00:00,busbar,,L3 Current (RMS),A,251.9
541537,Meadow Farm Estate S/S,2023-08-09 17:40:00+00:00,busbar,,L2 Current (RMS),A,221.7
541537,Meadow Farm Estate S/S,2023-08-09 17:40:00+00:00,busbar,,L1 Current (RMS),A,191.7
541537,Meadow Farm Estate S/S,2023-08-09 17:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.12
541537,Meadow Farm Estate S/S,2023-08-09 17:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.16
541537,Meadow Farm Estate S/S,2023-08-09 17:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.46
541537,Meadow Farm Estate S/S,2023-08-09 17:30:00+00:00,feeder,,L3 Active Power,kW,6.9
541537,Meadow Farm Estate S/S,2023-08-09 17:30:00+00:00,feeder,,L2 Active Power,kW,15.68
541537,Meadow Farm Estate S/S,2023-08-09 17:30:00+00:00,feeder,,L1 Active Power,kW,7.82
541537,Meadow Farm Estate S/S,2023-08-09 17:30:00+00:00,feeder,,N Current (RMS),A,37.4
541537,Meadow Farm Estate S/S,2023-08-09 17:30:00+00:00,feeder,,L3 Current (RMS),A,30.9
541537,Meadow Farm Estate S/S,2023-08-09 17:30:00+00:00,feeder,,L2 Current (RMS),A,66.6
541537,Meadow Farm Estate S/S,2023-08-09 17:30:00+00:00,feeder,,L1 Current (RMS),A,34.3
541537,Meadow Farm Estate S/S,2023-08-09 17:30:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.49
541537,Meadow Farm Estate S/S,2023-08-09 17:30:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.25
541537,Meadow Farm Estate S/S,2023-08-09 17:30:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.28
541537,Meadow Farm Estate S/S,2023-08-09 17:30:00+00:00,feeder,50.0,L3 Active Power,kW,3.31
541537,Meadow Farm Estate S/S,2023-08-09 17:30:00+00:00,feeder,50.0,L2 Active Power,kW,7.26
541537,Meadow Farm Estate S/S,2023-08-09 17:30:00+00:00,feeder,50.0,L1 Active Power,kW,4.37
541537,Meadow Farm Estate S/S,2023-08-09 17:30:00+00:00,feeder,50.0,N Current (RMS),A,26.6
541537,Meadow Farm Estate S/S,2023-08-09 17:30:00+00:00,feeder,50.0,L3 Current (RMS),A,15.2
541537,Meadow Farm Estate S/S,2023-08-09 17:30:00+00:00,feeder,50.0,L2 Current (RMS),A,31.7
541537,Meadow Farm Estate S/S,2023-08-09 17:30:00+00:00,feeder,50.0,L1 Current (RMS),A,25.3
541537,Meadow Farm Estate S/S,2023-08-09 17:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.47
541537,Meadow Farm Estate S/S,2023-08-09 17:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.22
541537,Meadow Farm Estate S/S,2023-08-09 17:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.57
541537,Meadow Farm Estate S/S,2023-08-09 17:30:00+00:00,feeder,40.0,L3 Active Power,kW,9.53
541537,Meadow Farm Estate S/S,2023-08-09 17:30:00+00:00,feeder,40.0,L2 Active Power,kW,5.0
541537,Meadow Farm Estate S/S,2023-08-09 17:30:00+00:00,feeder,40.0,L1 Active Power,kW,2.63
541537,Meadow Farm Estate S/S,2023-08-09 17:30:00+00:00,feeder,40.0,N Current (RMS),A,31.2
541537,Meadow Farm Estate S/S,2023-08-09 17:30:00+00:00,feeder,40.0,L3 Current (RMS),A,41.0
541537,Meadow Farm Estate S/S,2023-08-09 17:30:00+00:00,feeder,40.0,L2 Current (RMS),A,22.4
541537,Meadow Farm Estate S/S,2023-08-09 17:30:00+00:00,feeder,40.0,L1 Current (RMS),A,12.6
541537,Meadow Farm Estate S/S,2023-08-09 17:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.26
541537,Meadow Farm Estate S/S,2023-08-09 17:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.55
541537,Meadow Farm Estate S/S,2023-08-09 17:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.32
541537,Meadow Farm Estate S/S,2023-08-09 17:30:00+00:00,feeder,30.0,L3 Active Power,kW,20.82
541537,Meadow Farm Estate S/S,2023-08-09 17:30:00+00:00,feeder,30.0,L2 Active Power,kW,18.65
541537,Meadow Farm Estate S/S,2023-08-09 17:30:00+00:00,feeder,30.0,L1 Active Power,kW,7.99
541537,Meadow Farm Estate S/S,2023-08-09 17:30:00+00:00,feeder,30.0,N Current (RMS),A,58.3
541537,Meadow Farm Estate S/S,2023-08-09 17:30:00+00:00,feeder,30.0,L3 Current (RMS),A,89.1
541537,Meadow Farm Estate S/S,2023-08-09 17:30:00+00:00,feeder,30.0,L2 Current (RMS),A,79.4
541537,Meadow Farm Estate S/S,2023-08-09 17:30:00+00:00,feeder,30.0,L1 Current (RMS),A,35.9
541537,Meadow Farm Estate S/S,2023-08-09 17:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.93
541537,Meadow Farm Estate S/S,2023-08-09 17:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.22
541537,Meadow Farm Estate S/S,2023-08-09 17:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.38
541537,Meadow Farm Estate S/S,2023-08-09 17:30:00+00:00,feeder,20.0,L3 Active Power,kW,11.41
541537,Meadow Farm Estate S/S,2023-08-09 17:30:00+00:00,feeder,20.0,L2 Active Power,kW,6.34
541537,Meadow Farm Estate S/S,2023-08-09 17:30:00+00:00,feeder,20.0,L1 Active Power,kW,15.33
541537,Meadow Farm Estate S/S,2023-08-09 17:30:00+00:00,feeder,20.0,N Current (RMS),A,42.6
541537,Meadow Farm Estate S/S,2023-08-09 17:30:00+00:00,feeder,20.0,L3 Current (RMS),A,50.7
541537,Meadow Farm Estate S/S,2023-08-09 17:30:00+00:00,feeder,20.0,L2 Current (RMS),A,28.1
541537,Meadow Farm Estate S/S,2023-08-09 17:30:00+00:00,feeder,20.0,L1 Current (RMS),A,65.8
541537,Meadow Farm Estate S/S,2023-08-09 17:30:00+00:00,transformer,,Temperature,C,36.7
541537,Meadow Farm Estate S/S,2023-08-09 17:30:00+00:00,busbar,,L3 Voltage THD,%,2.4
541537,Meadow Farm Estate S/S,2023-08-09 17:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.19
541537,Meadow Farm Estate S/S,2023-08-09 17:30:00+00:00,busbar,,L2 Voltage THD,%,2.55
541537,Meadow Farm Estate S/S,2023-08-09 17:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.47
541537,Meadow Farm Estate S/S,2023-08-09 17:30:00+00:00,busbar,,L1 Voltage THD,%,2.6
541537,Meadow Farm Estate S/S,2023-08-09 17:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.21
541537,Meadow Farm Estate S/S,2023-08-09 17:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.27
541537,Meadow Farm Estate S/S,2023-08-09 17:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.4
541537,Meadow Farm Estate S/S,2023-08-09 17:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.02
541537,Meadow Farm Estate S/S,2023-08-09 17:30:00+00:00,busbar,,L3 Active Power,kW,51.97
541537,Meadow Farm Estate S/S,2023-08-09 17:30:00+00:00,busbar,,L2 Active Power,kW,52.94
541537,Meadow Farm Estate S/S,2023-08-09 17:30:00+00:00,busbar,,L1 Active Power,kW,38.14
541537,Meadow Farm Estate S/S,2023-08-09 17:30:00+00:00,busbar,,N Current (RMS),A,102.8
541537,Meadow Farm Estate S/S,2023-08-09 17:30:00+00:00,busbar,,L3 Current (RMS),A,220.7
541537,Meadow Farm Estate S/S,2023-08-09 17:30:00+00:00,busbar,,L2 Current (RMS),A,224.9
541537,Meadow Farm Estate S/S,2023-08-09 17:30:00+00:00,busbar,,L1 Current (RMS),A,164.5
541537,Meadow Farm Estate S/S,2023-08-09 17:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.1
541537,Meadow Farm Estate S/S,2023-08-09 17:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.16
541537,Meadow Farm Estate S/S,2023-08-09 17:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.55
541537,Meadow Farm Estate S/S,2023-08-09 17:20:00+00:00,feeder,,L3 Active Power,kW,8.45
541537,Meadow Farm Estate S/S,2023-08-09 17:20:00+00:00,feeder,,L2 Active Power,kW,12.69
541537,Meadow Farm Estate S/S,2023-08-09 17:20:00+00:00,feeder,,L1 Active Power,kW,5.41
541537,Meadow Farm Estate S/S,2023-08-09 17:20:00+00:00,feeder,,N Current (RMS),A,32.6
541537,Meadow Farm Estate S/S,2023-08-09 17:20:00+00:00,feeder,,L3 Current (RMS),A,36.4
541537,Meadow Farm Estate S/S,2023-08-09 17:20:00+00:00,feeder,,L2 Current (RMS),A,55.4
541537,Meadow Farm Estate S/S,2023-08-09 17:20:00+00:00,feeder,,L1 Current (RMS),A,25.1
541537,Meadow Farm Estate S/S,2023-08-09 17:20:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.59
541537,Meadow Farm Estate S/S,2023-08-09 17:20:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.0
541537,Meadow Farm Estate S/S,2023-08-09 17:20:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.38
541537,Meadow Farm Estate S/S,2023-08-09 17:20:00+00:00,feeder,50.0,L3 Active Power,kW,2.51
541537,Meadow Farm Estate S/S,2023-08-09 17:20:00+00:00,feeder,50.0,L2 Active Power,kW,5.67
541537,Meadow Farm Estate S/S,2023-08-09 17:20:00+00:00,feeder,50.0,L1 Active Power,kW,0.62
541537,Meadow Farm Estate S/S,2023-08-09 17:20:00+00:00,feeder,50.0,N Current (RMS),A,19.7
541537,Meadow Farm Estate S/S,2023-08-09 17:20:00+00:00,feeder,50.0,L3 Current (RMS),A,11.8
541537,Meadow Farm Estate S/S,2023-08-09 17:20:00+00:00,feeder,50.0,L2 Current (RMS),A,24.7
541537,Meadow Farm Estate S/S,2023-08-09 17:20:00+00:00,feeder,50.0,L1 Current (RMS),A,3.4
541537,Meadow Farm Estate S/S,2023-08-09 17:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.36
541537,Meadow Farm Estate S/S,2023-08-09 17:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.11
541537,Meadow Farm Estate S/S,2023-08-09 17:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.5
541537,Meadow Farm Estate S/S,2023-08-09 17:20:00+00:00,feeder,40.0,L3 Active Power,kW,8.99
541537,Meadow Farm Estate S/S,2023-08-09 17:20:00+00:00,feeder,40.0,L2 Active Power,kW,5.26
541537,Meadow Farm Estate S/S,2023-08-09 17:20:00+00:00,feeder,40.0,L1 Active Power,kW,2.9
541537,Meadow Farm Estate S/S,2023-08-09 17:20:00+00:00,feeder,40.0,N Current (RMS),A,27.5
541537,Meadow Farm Estate S/S,2023-08-09 17:20:00+00:00,feeder,40.0,L3 Current (RMS),A,38.6
541537,Meadow Farm Estate S/S,2023-08-09 17:20:00+00:00,feeder,40.0,L2 Current (RMS),A,22.8
541537,Meadow Farm Estate S/S,2023-08-09 17:20:00+00:00,feeder,40.0,L1 Current (RMS),A,14.2
541537,Meadow Farm Estate S/S,2023-08-09 17:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.1
541537,Meadow Farm Estate S/S,2023-08-09 17:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.62
541537,Meadow Farm Estate S/S,2023-08-09 17:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.43
541537,Meadow Farm Estate S/S,2023-08-09 17:20:00+00:00,feeder,30.0,L3 Active Power,kW,14.89
541537,Meadow Farm Estate S/S,2023-08-09 17:20:00+00:00,feeder,30.0,L2 Active Power,kW,17.36
541537,Meadow Farm Estate S/S,2023-08-09 17:20:00+00:00,feeder,30.0,L1 Active Power,kW,13.03
541537,Meadow Farm Estate S/S,2023-08-09 17:20:00+00:00,feeder,30.0,N Current (RMS),A,39.2
541537,Meadow Farm Estate S/S,2023-08-09 17:20:00+00:00,feeder,30.0,L3 Current (RMS),A,64.4
541537,Meadow Farm Estate S/S,2023-08-09 17:20:00+00:00,feeder,30.0,L2 Current (RMS),A,74.4
541537,Meadow Farm Estate S/S,2023-08-09 17:20:00+00:00,feeder,30.0,L1 Current (RMS),A,58.4
541537,Meadow Farm Estate S/S,2023-08-09 17:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.59
541537,Meadow Farm Estate S/S,2023-08-09 17:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.46
541537,Meadow Farm Estate S/S,2023-08-09 17:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.42
541537,Meadow Farm Estate S/S,2023-08-09 17:20:00+00:00,feeder,20.0,L3 Active Power,kW,8.56
541537,Meadow Farm Estate S/S,2023-08-09 17:20:00+00:00,feeder,20.0,L2 Active Power,kW,6.98
541537,Meadow Farm Estate S/S,2023-08-09 17:20:00+00:00,feeder,20.0,L1 Active Power,kW,11.99
541537,Meadow Farm Estate S/S,2023-08-09 17:20:00+00:00,feeder,20.0,N Current (RMS),A,32.7
541537,Meadow Farm Estate S/S,2023-08-09 17:20:00+00:00,feeder,20.0,L3 Current (RMS),A,38.2
541537,Meadow Farm Estate S/S,2023-08-09 17:20:00+00:00,feeder,20.0,L2 Current (RMS),A,31.6
541537,Meadow Farm Estate S/S,2023-08-09 17:20:00+00:00,feeder,20.0,L1 Current (RMS),A,52.9
541537,Meadow Farm Estate S/S,2023-08-09 17:20:00+00:00,transformer,,Temperature,C,36.3
541537,Meadow Farm Estate S/S,2023-08-09 17:20:00+00:00,busbar,,L3 Voltage THD,%,2.44
541537,Meadow Farm Estate S/S,2023-08-09 17:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.41
541537,Meadow Farm Estate S/S,2023-08-09 17:20:00+00:00,busbar,,L2 Voltage THD,%,2.56
541537,Meadow Farm Estate S/S,2023-08-09 17:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.45
541537,Meadow Farm Estate S/S,2023-08-09 17:20:00+00:00,busbar,,L1 Voltage THD,%,2.55
541537,Meadow Farm Estate S/S,2023-08-09 17:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.38
541537,Meadow Farm Estate S/S,2023-08-09 17:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.74
541537,Meadow Farm Estate S/S,2023-08-09 17:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.36
541537,Meadow Farm Estate S/S,2023-08-09 17:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.29
541537,Meadow Farm Estate S/S,2023-08-09 17:20:00+00:00,busbar,,L3 Active Power,kW,43.41
541537,Meadow Farm Estate S/S,2023-08-09 17:20:00+00:00,busbar,,L2 Active Power,kW,47.96
541537,Meadow Farm Estate S/S,2023-08-09 17:20:00+00:00,busbar,,L1 Active Power,kW,33.96
541537,Meadow Farm Estate S/S,2023-08-09 17:20:00+00:00,busbar,,N Current (RMS),A,95.6
541537,Meadow Farm Estate S/S,2023-08-09 17:20:00+00:00,busbar,,L3 Current (RMS),A,185.4
541537,Meadow Farm Estate S/S,2023-08-09 17:20:00+00:00,busbar,,L2 Current (RMS),A,204.3
541537,Meadow Farm Estate S/S,2023-08-09 17:20:00+00:00,busbar,,L1 Current (RMS),A,147.7
541537,Meadow Farm Estate S/S,2023-08-09 17:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.07
541537,Meadow Farm Estate S/S,2023-08-09 17:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.96
541537,Meadow Farm Estate S/S,2023-08-09 17:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.26
541537,Meadow Farm Estate S/S,2023-08-09 17:10:00+00:00,feeder,,L3 Active Power,kW,8.61
541537,Meadow Farm Estate S/S,2023-08-09 17:10:00+00:00,feeder,,L2 Active Power,kW,14.29
541537,Meadow Farm Estate S/S,2023-08-09 17:10:00+00:00,feeder,,L1 Active Power,kW,6.11
541537,Meadow Farm Estate S/S,2023-08-09 17:10:00+00:00,feeder,,N Current (RMS),A,34.6
541537,Meadow Farm Estate S/S,2023-08-09 17:10:00+00:00,feeder,,L3 Current (RMS),A,37.4
541537,Meadow Farm Estate S/S,2023-08-09 17:10:00+00:00,feeder,,L2 Current (RMS),A,60.6
541537,Meadow Farm Estate S/S,2023-08-09 17:10:00+00:00,feeder,,L1 Current (RMS),A,27.4
541537,Meadow Farm Estate S/S,2023-08-09 17:10:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.22
541537,Meadow Farm Estate S/S,2023-08-09 17:10:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.71
541537,Meadow Farm Estate S/S,2023-08-09 17:10:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.34
541537,Meadow Farm Estate S/S,2023-08-09 17:10:00+00:00,feeder,50.0,L3 Active Power,kW,2.62
541537,Meadow Farm Estate S/S,2023-08-09 17:10:00+00:00,feeder,50.0,L2 Active Power,kW,5.66
541537,Meadow Farm Estate S/S,2023-08-09 17:10:00+00:00,feeder,50.0,L1 Active Power,kW,0.62
541537,Meadow Farm Estate S/S,2023-08-09 17:10:00+00:00,feeder,50.0,N Current (RMS),A,19.2
541537,Meadow Farm Estate S/S,2023-08-09 17:10:00+00:00,feeder,50.0,L3 Current (RMS),A,12.3
541537,Meadow Farm Estate S/S,2023-08-09 17:10:00+00:00,feeder,50.0,L2 Current (RMS),A,25.0
541537,Meadow Farm Estate S/S,2023-08-09 17:10:00+00:00,feeder,50.0,L1 Current (RMS),A,3.3
541537,Meadow Farm Estate S/S,2023-08-09 17:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.35
541537,Meadow Farm Estate S/S,2023-08-09 17:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.14
541537,Meadow Farm Estate S/S,2023-08-09 17:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.66
541537,Meadow Farm Estate S/S,2023-08-09 17:10:00+00:00,feeder,40.0,L3 Active Power,kW,9.32
541537,Meadow Farm Estate S/S,2023-08-09 17:10:00+00:00,feeder,40.0,L2 Active Power,kW,5.54
541537,Meadow Farm Estate S/S,2023-08-09 17:10:00+00:00,feeder,40.0,L1 Active Power,kW,2.01
541537,Meadow Farm Estate S/S,2023-08-09 17:10:00+00:00,feeder,40.0,N Current (RMS),A,31.7
541537,Meadow Farm Estate S/S,2023-08-09 17:10:00+00:00,feeder,40.0,L3 Current (RMS),A,40.0
541537,Meadow Farm Estate S/S,2023-08-09 17:10:00+00:00,feeder,40.0,L2 Current (RMS),A,24.3
541537,Meadow Farm Estate S/S,2023-08-09 17:10:00+00:00,feeder,40.0,L1 Current (RMS),A,9.8
541537,Meadow Farm Estate S/S,2023-08-09 17:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.05
541537,Meadow Farm Estate S/S,2023-08-09 17:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.41
541537,Meadow Farm Estate S/S,2023-08-09 17:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.28
541537,Meadow Farm Estate S/S,2023-08-09 17:10:00+00:00,feeder,30.0,L3 Active Power,kW,15.05
541537,Meadow Farm Estate S/S,2023-08-09 17:10:00+00:00,feeder,30.0,L2 Active Power,kW,14.18
541537,Meadow Farm Estate S/S,2023-08-09 17:10:00+00:00,feeder,30.0,L1 Active Power,kW,10.64
541537,Meadow Farm Estate S/S,2023-08-09 17:10:00+00:00,feeder,30.0,N Current (RMS),A,34.5
541537,Meadow Farm Estate S/S,2023-08-09 17:10:00+00:00,feeder,30.0,L3 Current (RMS),A,64.4
541537,Meadow Farm Estate S/S,2023-08-09 17:10:00+00:00,feeder,30.0,L2 Current (RMS),A,61.3
541537,Meadow Farm Estate S/S,2023-08-09 17:10:00+00:00,feeder,30.0,L1 Current (RMS),A,46.3
541537,Meadow Farm Estate S/S,2023-08-09 17:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.68
541537,Meadow Farm Estate S/S,2023-08-09 17:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.22
541537,Meadow Farm Estate S/S,2023-08-09 17:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.45
541537,Meadow Farm Estate S/S,2023-08-09 17:10:00+00:00,feeder,20.0,L3 Active Power,kW,12.78
541537,Meadow Farm Estate S/S,2023-08-09 17:10:00+00:00,feeder,20.0,L2 Active Power,kW,9.15
541537,Meadow Farm Estate S/S,2023-08-09 17:10:00+00:00,feeder,20.0,L1 Active Power,kW,8.44
541537,Meadow Farm Estate S/S,2023-08-09 17:10:00+00:00,feeder,20.0,N Current (RMS),A,43.4
541537,Meadow Farm Estate S/S,2023-08-09 17:10:00+00:00,feeder,20.0,L3 Current (RMS),A,57.9
541537,Meadow Farm Estate S/S,2023-08-09 17:10:00+00:00,feeder,20.0,L2 Current (RMS),A,40.5
541537,Meadow Farm Estate S/S,2023-08-09 17:10:00+00:00,feeder,20.0,L1 Current (RMS),A,38.4
541537,Meadow Farm Estate S/S,2023-08-09 17:10:00+00:00,transformer,,Temperature,C,35.4
541537,Meadow Farm Estate S/S,2023-08-09 17:10:00+00:00,busbar,,L3 Voltage THD,%,2.4
541537,Meadow Farm Estate S/S,2023-08-09 17:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.37
541537,Meadow Farm Estate S/S,2023-08-09 17:10:00+00:00,busbar,,L2 Voltage THD,%,2.57
541537,Meadow Farm Estate S/S,2023-08-09 17:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.35
541537,Meadow Farm Estate S/S,2023-08-09 17:10:00+00:00,busbar,,L1 Voltage THD,%,2.53
541537,Meadow Farm Estate S/S,2023-08-09 17:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.61
541537,Meadow Farm Estate S/S,2023-08-09 17:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.27
541537,Meadow Farm Estate S/S,2023-08-09 17:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.99
541537,Meadow Farm Estate S/S,2023-08-09 17:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
541537,Meadow Farm Estate S/S,2023-08-09 17:10:00+00:00,busbar,,L3 Active Power,kW,48.38
541537,Meadow Farm Estate S/S,2023-08-09 17:10:00+00:00,busbar,,L2 Active Power,kW,48.81
541537,Meadow Farm Estate S/S,2023-08-09 17:10:00+00:00,busbar,,L1 Active Power,kW,27.82
541537,Meadow Farm Estate S/S,2023-08-09 17:10:00+00:00,busbar,,N Current (RMS),A,121.2
541537,Meadow Farm Estate S/S,2023-08-09 17:10:00+00:00,busbar,,L3 Current (RMS),A,205.7
541537,Meadow Farm Estate S/S,2023-08-09 17:10:00+00:00,busbar,,L2 Current (RMS),A,207.7
541537,Meadow Farm Estate S/S,2023-08-09 17:10:00+00:00,busbar,,L1 Current (RMS),A,122.3
541537,Meadow Farm Estate S/S,2023-08-09 17:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.32
541537,Meadow Farm Estate S/S,2023-08-09 17:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.07
541537,Meadow Farm Estate S/S,2023-08-09 17:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.98
541537,Meadow Farm Estate S/S,2023-08-09 17:00:00+00:00,feeder,,L3 Active Power,kW,10.16
541537,Meadow Farm Estate S/S,2023-08-09 17:00:00+00:00,feeder,,L2 Active Power,kW,11.67
541537,Meadow Farm Estate S/S,2023-08-09 17:00:00+00:00,feeder,,L1 Active Power,kW,11.4
541537,Meadow Farm Estate S/S,2023-08-09 17:00:00+00:00,feeder,,N Current (RMS),A,29.6
541537,Meadow Farm Estate S/S,2023-08-09 17:00:00+00:00,feeder,,L3 Current (RMS),A,45.2
541537,Meadow Farm Estate S/S,2023-08-09 17:00:00+00:00,feeder,,L2 Current (RMS),A,50.8
541537,Meadow Farm Estate S/S,2023-08-09 17:00:00+00:00,feeder,,L1 Current (RMS),A,50.2
541537,Meadow Farm Estate S/S,2023-08-09 17:00:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.13
541537,Meadow Farm Estate S/S,2023-08-09 17:00:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.93
541537,Meadow Farm Estate S/S,2023-08-09 17:00:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.48
541537,Meadow Farm Estate S/S,2023-08-09 17:00:00+00:00,feeder,50.0,L3 Active Power,kW,3.5
541537,Meadow Farm Estate S/S,2023-08-09 17:00:00+00:00,feeder,50.0,L2 Active Power,kW,10.51
541537,Meadow Farm Estate S/S,2023-08-09 17:00:00+00:00,feeder,50.0,L1 Active Power,kW,1.74
541537,Meadow Farm Estate S/S,2023-08-09 17:00:00+00:00,feeder,50.0,N Current (RMS),A,37.8
541537,Meadow Farm Estate S/S,2023-08-09 17:00:00+00:00,feeder,50.0,L3 Current (RMS),A,15.6
541537,Meadow Farm Estate S/S,2023-08-09 17:00:00+00:00,feeder,50.0,L2 Current (RMS),A,48.0
541537,Meadow Farm Estate S/S,2023-08-09 17:00:00+00:00,feeder,50.0,L1 Current (RMS),A,9.6
541537,Meadow Farm Estate S/S,2023-08-09 17:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.58
541537,Meadow Farm Estate S/S,2023-08-09 17:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.59
541537,Meadow Farm Estate S/S,2023-08-09 17:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.49
541537,Meadow Farm Estate S/S,2023-08-09 17:00:00+00:00,feeder,40.0,L3 Active Power,kW,8.42
541537,Meadow Farm Estate S/S,2023-08-09 17:00:00+00:00,feeder,40.0,L2 Active Power,kW,4.73
541537,Meadow Farm Estate S/S,2023-08-09 17:00:00+00:00,feeder,40.0,L1 Active Power,kW,2.42
541537,Meadow Farm Estate S/S,2023-08-09 17:00:00+00:00,feeder,40.0,N Current (RMS),A,28.2
541537,Meadow Farm Estate S/S,2023-08-09 17:00:00+00:00,feeder,40.0,L3 Current (RMS),A,36.9
541537,Meadow Farm Estate S/S,2023-08-09 17:00:00+00:00,feeder,40.0,L2 Current (RMS),A,21.8
541537,Meadow Farm Estate S/S,2023-08-09 17:00:00+00:00,feeder,40.0,L1 Current (RMS),A,13.5
541537,Meadow Farm Estate S/S,2023-08-09 17:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.25
541537,Meadow Farm Estate S/S,2023-08-09 17:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.14
541537,Meadow Farm Estate S/S,2023-08-09 17:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.82
541537,Meadow Farm Estate S/S,2023-08-09 17:00:00+00:00,feeder,30.0,L3 Active Power,kW,14.59
541537,Meadow Farm Estate S/S,2023-08-09 17:00:00+00:00,feeder,30.0,L2 Active Power,kW,24.28
541537,Meadow Farm Estate S/S,2023-08-09 17:00:00+00:00,feeder,30.0,L1 Active Power,kW,9.68
541537,Meadow Farm Estate S/S,2023-08-09 17:00:00+00:00,feeder,30.0,N Current (RMS),A,61.0
541537,Meadow Farm Estate S/S,2023-08-09 17:00:00+00:00,feeder,30.0,L3 Current (RMS),A,62.2
541537,Meadow Farm Estate S/S,2023-08-09 17:00:00+00:00,feeder,30.0,L2 Current (RMS),A,105.8
541537,Meadow Farm Estate S/S,2023-08-09 17:00:00+00:00,feeder,30.0,L1 Current (RMS),A,44.2
541537,Meadow Farm Estate S/S,2023-08-09 17:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.78
541537,Meadow Farm Estate S/S,2023-08-09 17:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.25
541537,Meadow Farm Estate S/S,2023-08-09 17:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.56
541537,Meadow Farm Estate S/S,2023-08-09 17:00:00+00:00,feeder,20.0,L3 Active Power,kW,9.26
541537,Meadow Farm Estate S/S,2023-08-09 17:00:00+00:00,feeder,20.0,L2 Active Power,kW,10.91
541537,Meadow Farm Estate S/S,2023-08-09 17:00:00+00:00,feeder,20.0,L1 Active Power,kW,13.49
541537,Meadow Farm Estate S/S,2023-08-09 17:00:00+00:00,feeder,20.0,N Current (RMS),A,39.6
541537,Meadow Farm Estate S/S,2023-08-09 17:00:00+00:00,feeder,20.0,L3 Current (RMS),A,41.0
541537,Meadow Farm Estate S/S,2023-08-09 17:00:00+00:00,feeder,20.0,L2 Current (RMS),A,47.7
541537,Meadow Farm Estate S/S,2023-08-09 17:00:00+00:00,feeder,20.0,L1 Current (RMS),A,64.3
541537,Meadow Farm Estate S/S,2023-08-09 17:00:00+00:00,transformer,,Temperature,C,35.0
541537,Meadow Farm Estate S/S,2023-08-09 17:00:00+00:00,busbar,,L3 Voltage THD,%,2.34
541537,Meadow Farm Estate S/S,2023-08-09 17:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.99
541537,Meadow Farm Estate S/S,2023-08-09 17:00:00+00:00,busbar,,L2 Voltage THD,%,2.49
541537,Meadow Farm Estate S/S,2023-08-09 17:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.64
541537,Meadow Farm Estate S/S,2023-08-09 17:00:00+00:00,busbar,,L1 Voltage THD,%,2.48
541537,Meadow Farm Estate S/S,2023-08-09 17:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.82
541537,Meadow Farm Estate S/S,2023-08-09 17:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.57
541537,Meadow Farm Estate S/S,2023-08-09 17:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.49
541537,Meadow Farm Estate S/S,2023-08-09 17:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.33
541537,Meadow Farm Estate S/S,2023-08-09 17:00:00+00:00,busbar,,L3 Active Power,kW,45.93
541537,Meadow Farm Estate S/S,2023-08-09 17:00:00+00:00,busbar,,L2 Active Power,kW,62.1
541537,Meadow Farm Estate S/S,2023-08-09 17:00:00+00:00,busbar,,L1 Active Power,kW,38.73
541537,Meadow Farm Estate S/S,2023-08-09 17:00:00+00:00,busbar,,N Current (RMS),A,130.1
541537,Meadow Farm Estate S/S,2023-08-09 17:00:00+00:00,busbar,,L3 Current (RMS),A,195.8
541537,Meadow Farm Estate S/S,2023-08-09 17:00:00+00:00,busbar,,L2 Current (RMS),A,264.4
541537,Meadow Farm Estate S/S,2023-08-09 17:00:00+00:00,busbar,,L1 Current (RMS),A,174.0
541537,Meadow Farm Estate S/S,2023-08-09 16:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.1
541537,Meadow Farm Estate S/S,2023-08-09 16:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.33
541537,Meadow Farm Estate S/S,2023-08-09 16:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.91
541537,Meadow Farm Estate S/S,2023-08-09 16:50:00+00:00,feeder,,L3 Active Power,kW,10.18
541537,Meadow Farm Estate S/S,2023-08-09 16:50:00+00:00,feeder,,L2 Active Power,kW,9.45
541537,Meadow Farm Estate S/S,2023-08-09 16:50:00+00:00,feeder,,L1 Active Power,kW,8.04
541537,Meadow Farm Estate S/S,2023-08-09 16:50:00+00:00,feeder,,N Current (RMS),A,22.6
541537,Meadow Farm Estate S/S,2023-08-09 16:50:00+00:00,feeder,,L3 Current (RMS),A,45.0
