Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
541537,Meadow Farm Estate S/S,2023-08-09 16:50:00+00:00,feeder,,L2 Current (RMS),A,41.1
541537,Meadow Farm Estate S/S,2023-08-09 16:50:00+00:00,feeder,,L1 Current (RMS),A,35.2
541537,Meadow Farm Estate S/S,2023-08-09 16:50:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.4
541537,Meadow Farm Estate S/S,2023-08-09 16:50:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.67
541537,Meadow Farm Estate S/S,2023-08-09 16:50:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.56
541537,Meadow Farm Estate S/S,2023-08-09 16:50:00+00:00,feeder,50.0,L3 Active Power,kW,2.73
541537,Meadow Farm Estate S/S,2023-08-09 16:50:00+00:00,feeder,50.0,L2 Active Power,kW,14.88
541537,Meadow Farm Estate S/S,2023-08-09 16:50:00+00:00,feeder,50.0,L1 Active Power,kW,0.82
541537,Meadow Farm Estate S/S,2023-08-09 16:50:00+00:00,feeder,50.0,N Current (RMS),A,54.0
541537,Meadow Farm Estate S/S,2023-08-09 16:50:00+00:00,feeder,50.0,L3 Current (RMS),A,12.3
541537,Meadow Farm Estate S/S,2023-08-09 16:50:00+00:00,feeder,50.0,L2 Current (RMS),A,63.0
541537,Meadow Farm Estate S/S,2023-08-09 16:50:00+00:00,feeder,50.0,L1 Current (RMS),A,4.4
541537,Meadow Farm Estate S/S,2023-08-09 16:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.76
541537,Meadow Farm Estate S/S,2023-08-09 16:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.58
541537,Meadow Farm Estate S/S,2023-08-09 16:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.29
541537,Meadow Farm Estate S/S,2023-08-09 16:50:00+00:00,feeder,40.0,L3 Active Power,kW,10.38
541537,Meadow Farm Estate S/S,2023-08-09 16:50:00+00:00,feeder,40.0,L2 Active Power,kW,10.88
541537,Meadow Farm Estate S/S,2023-08-09 16:50:00+00:00,feeder,40.0,L1 Active Power,kW,4.62
541537,Meadow Farm Estate S/S,2023-08-09 16:50:00+00:00,feeder,40.0,N Current (RMS),A,32.5
541537,Meadow Farm Estate S/S,2023-08-09 16:50:00+00:00,feeder,40.0,L3 Current (RMS),A,46.3
541537,Meadow Farm Estate S/S,2023-08-09 16:50:00+00:00,feeder,40.0,L2 Current (RMS),A,47.1
541537,Meadow Farm Estate S/S,2023-08-09 16:50:00+00:00,feeder,40.0,L1 Current (RMS),A,20.3
541537,Meadow Farm Estate S/S,2023-08-09 16:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.59
541537,Meadow Farm Estate S/S,2023-08-09 16:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.65
541537,Meadow Farm Estate S/S,2023-08-09 16:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.36
541537,Meadow Farm Estate S/S,2023-08-09 16:50:00+00:00,feeder,30.0,L3 Active Power,kW,12.66
541537,Meadow Farm Estate S/S,2023-08-09 16:50:00+00:00,feeder,30.0,L2 Active Power,kW,13.34
541537,Meadow Farm Estate S/S,2023-08-09 16:50:00+00:00,feeder,30.0,L1 Active Power,kW,8.29
541537,Meadow Farm Estate S/S,2023-08-09 16:50:00+00:00,feeder,30.0,N Current (RMS),A,33.8
541537,Meadow Farm Estate S/S,2023-08-09 16:50:00+00:00,feeder,30.0,L3 Current (RMS),A,55.0
541537,Meadow Farm Estate S/S,2023-08-09 16:50:00+00:00,feeder,30.0,L2 Current (RMS),A,58.0
541537,Meadow Farm Estate S/S,2023-08-09 16:50:00+00:00,feeder,30.0,L1 Current (RMS),A,36.6
541537,Meadow Farm Estate S/S,2023-08-09 16:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.28
541537,Meadow Farm Estate S/S,2023-08-09 16:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.02
541537,Meadow Farm Estate S/S,2023-08-09 16:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.63
541537,Meadow Farm Estate S/S,2023-08-09 16:50:00+00:00,feeder,20.0,L3 Active Power,kW,8.65
541537,Meadow Farm Estate S/S,2023-08-09 16:50:00+00:00,feeder,20.0,L2 Active Power,kW,15.27
541537,Meadow Farm Estate S/S,2023-08-09 16:50:00+00:00,feeder,20.0,L1 Active Power,kW,8.7
541537,Meadow Farm Estate S/S,2023-08-09 16:50:00+00:00,feeder,20.0,N Current (RMS),A,34.5
541537,Meadow Farm Estate S/S,2023-08-09 16:50:00+00:00,feeder,20.0,L3 Current (RMS),A,38.5
541537,Meadow Farm Estate S/S,2023-08-09 16:50:00+00:00,feeder,20.0,L2 Current (RMS),A,65.0
541537,Meadow Farm Estate S/S,2023-08-09 16:50:00+00:00,feeder,20.0,L1 Current (RMS),A,39.3
541537,Meadow Farm Estate S/S,2023-08-09 16:50:00+00:00,transformer,,Temperature,C,35.3
541537,Meadow Farm Estate S/S,2023-08-09 16:50:00+00:00,busbar,,L3 Voltage THD,%,2.4
541537,Meadow Farm Estate S/S,2023-08-09 16:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.57
541537,Meadow Farm Estate S/S,2023-08-09 16:50:00+00:00,busbar,,L2 Voltage THD,%,2.51
541537,Meadow Farm Estate S/S,2023-08-09 16:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.22
541537,Meadow Farm Estate S/S,2023-08-09 16:50:00+00:00,busbar,,L1 Voltage THD,%,2.49
541537,Meadow Farm Estate S/S,2023-08-09 16:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.52
541537,Meadow Farm Estate S/S,2023-08-09 16:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.13
541537,Meadow Farm Estate S/S,2023-08-09 16:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.26
541537,Meadow Farm Estate S/S,2023-08-09 16:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.75
541537,Meadow Farm Estate S/S,2023-08-09 16:50:00+00:00,busbar,,L3 Active Power,kW,44.61
541537,Meadow Farm Estate S/S,2023-08-09 16:50:00+00:00,busbar,,L2 Active Power,kW,63.81
541537,Meadow Farm Estate S/S,2023-08-09 16:50:00+00:00,busbar,,L1 Active Power,kW,30.48
541537,Meadow Farm Estate S/S,2023-08-09 16:50:00+00:00,busbar,,N Current (RMS),A,139.4
541537,Meadow Farm Estate S/S,2023-08-09 16:50:00+00:00,busbar,,L3 Current (RMS),A,190.5
541537,Meadow Farm Estate S/S,2023-08-09 16:50:00+00:00,busbar,,L2 Current (RMS),A,269.6
541537,Meadow Farm Estate S/S,2023-08-09 16:50:00+00:00,busbar,,L1 Current (RMS),A,132.3
541537,Meadow Farm Estate S/S,2023-08-09 16:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.24
541537,Meadow Farm Estate S/S,2023-08-09 16:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.11
541537,Meadow Farm Estate S/S,2023-08-09 16:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.16
541537,Meadow Farm Estate S/S,2023-08-09 16:40:00+00:00,feeder,,L3 Active Power,kW,8.5
541537,Meadow Farm Estate S/S,2023-08-09 16:40:00+00:00,feeder,,L2 Active Power,kW,10.97
541537,Meadow Farm Estate S/S,2023-08-09 16:40:00+00:00,feeder,,L1 Active Power,kW,9.36
541537,Meadow Farm Estate S/S,2023-08-09 16:40:00+00:00,feeder,,N Current (RMS),A,24.1
541537,Meadow Farm Estate S/S,2023-08-09 16:40:00+00:00,feeder,,L3 Current (RMS),A,37.4
541537,Meadow Farm Estate S/S,2023-08-09 16:40:00+00:00,feeder,,L2 Current (RMS),A,47.4
541537,Meadow Farm Estate S/S,2023-08-09 16:40:00+00:00,feeder,,L1 Current (RMS),A,41.3
541537,Meadow Farm Estate S/S,2023-08-09 16:40:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.45
541537,Meadow Farm Estate S/S,2023-08-09 16:40:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.96
541537,Meadow Farm Estate S/S,2023-08-09 16:40:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.48
541537,Meadow Farm Estate S/S,2023-08-09 16:40:00+00:00,feeder,50.0,L3 Active Power,kW,2.82
541537,Meadow Farm Estate S/S,2023-08-09 16:40:00+00:00,feeder,50.0,L2 Active Power,kW,7.7
541537,Meadow Farm Estate S/S,2023-08-09 16:40:00+00:00,feeder,50.0,L1 Active Power,kW,0.64
541537,Meadow Farm Estate S/S,2023-08-09 16:40:00+00:00,feeder,50.0,N Current (RMS),A,26.5
541537,Meadow Farm Estate S/S,2023-08-09 16:40:00+00:00,feeder,50.0,L3 Current (RMS),A,13.6
541537,Meadow Farm Estate S/S,2023-08-09 16:40:00+00:00,feeder,50.0,L2 Current (RMS),A,33.0
541537,Meadow Farm Estate S/S,2023-08-09 16:40:00+00:00,feeder,50.0,L1 Current (RMS),A,3.7
541537,Meadow Farm Estate S/S,2023-08-09 16:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.53
541537,Meadow Farm Estate S/S,2023-08-09 16:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.46
541537,Meadow Farm Estate S/S,2023-08-09 16:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.14
541537,Meadow Farm Estate S/S,2023-08-09 16:40:00+00:00,feeder,40.0,L3 Active Power,kW,11.15
541537,Meadow Farm Estate S/S,2023-08-09 16:40:00+00:00,feeder,40.0,L2 Active Power,kW,9.98
541537,Meadow Farm Estate S/S,2023-08-09 16:40:00+00:00,feeder,40.0,L1 Active Power,kW,4.58
541537,Meadow Farm Estate S/S,2023-08-09 16:40:00+00:00,feeder,40.0,N Current (RMS),A,34.1
541537,Meadow Farm Estate S/S,2023-08-09 16:40:00+00:00,feeder,40.0,L3 Current (RMS),A,47.7
541537,Meadow Farm Estate S/S,2023-08-09 16:40:00+00:00,feeder,40.0,L2 Current (RMS),A,44.9
541537,Meadow Farm Estate S/S,2023-08-09 16:40:00+00:00,feeder,40.0,L1 Current (RMS),A,21.2
541537,Meadow Farm Estate S/S,2023-08-09 16:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.54
541537,Meadow Farm Estate S/S,2023-08-09 16:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.28
541537,Meadow Farm Estate S/S,2023-08-09 16:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.25
541537,Meadow Farm Estate S/S,2023-08-09 16:40:00+00:00,feeder,30.0,L3 Active Power,kW,14.61
541537,Meadow Farm Estate S/S,2023-08-09 16:40:00+00:00,feeder,30.0,L2 Active Power,kW,13.85
541537,Meadow Farm Estate S/S,2023-08-09 16:40:00+00:00,feeder,30.0,L1 Active Power,kW,8.62
541537,Meadow Farm Estate S/S,2023-08-09 16:40:00+00:00,feeder,30.0,N Current (RMS),A,38.9
541537,Meadow Farm Estate S/S,2023-08-09 16:40:00+00:00,feeder,30.0,L3 Current (RMS),A,63.5
541537,Meadow Farm Estate S/S,2023-08-09 16:40:00+00:00,feeder,30.0,L2 Current (RMS),A,60.1
541537,Meadow Farm Estate S/S,2023-08-09 16:40:00+00:00,feeder,30.0,L1 Current (RMS),A,37.6
541537,Meadow Farm Estate S/S,2023-08-09 16:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.53
541537,Meadow Farm Estate S/S,2023-08-09 16:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.07
541537,Meadow Farm Estate S/S,2023-08-09 16:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.89
541537,Meadow Farm Estate S/S,2023-08-09 16:40:00+00:00,feeder,20.0,L3 Active Power,kW,6.82
541537,Meadow Farm Estate S/S,2023-08-09 16:40:00+00:00,feeder,20.0,L2 Active Power,kW,15.99
541537,Meadow Farm Estate S/S,2023-08-09 16:40:00+00:00,feeder,20.0,L1 Active Power,kW,7.97
541537,Meadow Farm Estate S/S,2023-08-09 16:40:00+00:00,feeder,20.0,N Current (RMS),A,40.7
541537,Meadow Farm Estate S/S,2023-08-09 16:40:00+00:00,feeder,20.0,L3 Current (RMS),A,31.6
541537,Meadow Farm Estate S/S,2023-08-09 16:40:00+00:00,feeder,20.0,L2 Current (RMS),A,67.9
541537,Meadow Farm Estate S/S,2023-08-09 16:40:00+00:00,feeder,20.0,L1 Current (RMS),A,37.1
541537,Meadow Farm Estate S/S,2023-08-09 16:40:00+00:00,transformer,,Temperature,C,35.6
541537,Meadow Farm Estate S/S,2023-08-09 16:40:00+00:00,busbar,,L3 Voltage THD,%,2.42
541537,Meadow Farm Estate S/S,2023-08-09 16:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.6
541537,Meadow Farm Estate S/S,2023-08-09 16:40:00+00:00,busbar,,L2 Voltage THD,%,2.49
541537,Meadow Farm Estate S/S,2023-08-09 16:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.26
541537,Meadow Farm Estate S/S,2023-08-09 16:40:00+00:00,busbar,,L1 Voltage THD,%,2.47
541537,Meadow Farm Estate S/S,2023-08-09 16:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.43
541537,Meadow Farm Estate S/S,2023-08-09 16:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.28
541537,Meadow Farm Estate S/S,2023-08-09 16:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.74
541537,Meadow Farm Estate S/S,2023-08-09 16:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.93
541537,Meadow Farm Estate S/S,2023-08-09 16:40:00+00:00,busbar,,L3 Active Power,kW,43.89
541537,Meadow Farm Estate S/S,2023-08-09 16:40:00+00:00,busbar,,L2 Active Power,kW,58.49
541537,Meadow Farm Estate S/S,2023-08-09 16:40:00+00:00,busbar,,L1 Active Power,kW,31.17
541537,Meadow Farm Estate S/S,2023-08-09 16:40:00+00:00,busbar,,N Current (RMS),A,128.0
541537,Meadow Farm Estate S/S,2023-08-09 16:40:00+00:00,busbar,,L3 Current (RMS),A,188.2
541537,Meadow Farm Estate S/S,2023-08-09 16:40:00+00:00,busbar,,L2 Current (RMS),A,248.9
541537,Meadow Farm Estate S/S,2023-08-09 16:40:00+00:00,busbar,,L1 Current (RMS),A,135.5
541537,Meadow Farm Estate S/S,2023-08-09 16:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.41
541537,Meadow Farm Estate S/S,2023-08-09 16:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.96
541537,Meadow Farm Estate S/S,2023-08-09 16:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.94
541537,Meadow Farm Estate S/S,2023-08-09 16:30:00+00:00,feeder,,L3 Active Power,kW,7.56
541537,Meadow Farm Estate S/S,2023-08-09 16:30:00+00:00,feeder,,L2 Active Power,kW,8.49
541537,Meadow Farm Estate S/S,2023-08-09 16:30:00+00:00,feeder,,L1 Active Power,kW,11.51
541537,Meadow Farm Estate S/S,2023-08-09 16:30:00+00:00,feeder,,N Current (RMS),A,26.8
541537,Meadow Farm Estate S/S,2023-08-09 16:30:00+00:00,feeder,,L3 Current (RMS),A,33.0
541537,Meadow Farm Estate S/S,2023-08-09 16:30:00+00:00,feeder,,L2 Current (RMS),A,37.1
541537,Meadow Farm Estate S/S,2023-08-09 16:30:00+00:00,feeder,,L1 Current (RMS),A,49.4
541537,Meadow Farm Estate S/S,2023-08-09 16:30:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.07
541537,Meadow Farm Estate S/S,2023-08-09 16:30:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.01
541537,Meadow Farm Estate S/S,2023-08-09 16:30:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.46
541537,Meadow Farm Estate S/S,2023-08-09 16:30:00+00:00,feeder,50.0,L3 Active Power,kW,3.89
541537,Meadow Farm Estate S/S,2023-08-09 16:30:00+00:00,feeder,50.0,L2 Active Power,kW,6.25
541537,Meadow Farm Estate S/S,2023-08-09 16:30:00+00:00,feeder,50.0,L1 Active Power,kW,0.61
541537,Meadow Farm Estate S/S,2023-08-09 16:30:00+00:00,feeder,50.0,N Current (RMS),A,20.1
541537,Meadow Farm Estate S/S,2023-08-09 16:30:00+00:00,feeder,50.0,L3 Current (RMS),A,17.8
541537,Meadow Farm Estate S/S,2023-08-09 16:30:00+00:00,feeder,50.0,L2 Current (RMS),A,27.4
541537,Meadow Farm Estate S/S,2023-08-09 16:30:00+00:00,feeder,50.0,L1 Current (RMS),A,3.5
541537,Meadow Farm Estate S/S,2023-08-09 16:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.67
541537,Meadow Farm Estate S/S,2023-08-09 16:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.04
541537,Meadow Farm Estate S/S,2023-08-09 16:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.47
541537,Meadow Farm Estate S/S,2023-08-09 16:30:00+00:00,feeder,40.0,L3 Active Power,kW,12.63
541537,Meadow Farm Estate S/S,2023-08-09 16:30:00+00:00,feeder,40.0,L2 Active Power,kW,5.54
541537,Meadow Farm Estate S/S,2023-08-09 16:30:00+00:00,feeder,40.0,L1 Active Power,kW,6.6
541537,Meadow Farm Estate S/S,2023-08-09 16:30:00+00:00,feeder,40.0,N Current (RMS),A,34.6
541537,Meadow Farm Estate S/S,2023-08-09 16:30:00+00:00,feeder,40.0,L3 Current (RMS),A,53.7
541537,Meadow Farm Estate S/S,2023-08-09 16:30:00+00:00,feeder,40.0,L2 Current (RMS),A,28.9
541537,Meadow Farm Estate S/S,2023-08-09 16:30:00+00:00,feeder,40.0,L1 Current (RMS),A,28.4
541537,Meadow Farm Estate S/S,2023-08-09 16:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.98
541537,Meadow Farm Estate S/S,2023-08-09 16:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.23
541537,Meadow Farm Estate S/S,2023-08-09 16:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.07
541537,Meadow Farm Estate S/S,2023-08-09 16:30:00+00:00,feeder,30.0,L3 Active Power,kW,10.88
541537,Meadow Farm Estate S/S,2023-08-09 16:30:00+00:00,feeder,30.0,L2 Active Power,kW,15.33
541537,Meadow Farm Estate S/S,2023-08-09 16:30:00+00:00,feeder,30.0,L1 Active Power,kW,9.32
541537,Meadow Farm Estate S/S,2023-08-09 16:30:00+00:00,feeder,30.0,N Current (RMS),A,35.8
541537,Meadow Farm Estate S/S,2023-08-09 16:30:00+00:00,feeder,30.0,L3 Current (RMS),A,47.6
541537,Meadow Farm Estate S/S,2023-08-09 16:30:00+00:00,feeder,30.0,L2 Current (RMS),A,66.2
541537,Meadow Farm Estate S/S,2023-08-09 16:30:00+00:00,feeder,30.0,L1 Current (RMS),A,40.0
541537,Meadow Farm Estate S/S,2023-08-09 16:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.73
541537,Meadow Farm Estate S/S,2023-08-09 16:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.1
541537,Meadow Farm Estate S/S,2023-08-09 16:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.9
541537,Meadow Farm Estate S/S,2023-08-09 16:30:00+00:00,feeder,20.0,L3 Active Power,kW,8.69
541537,Meadow Farm Estate S/S,2023-08-09 16:30:00+00:00,feeder,20.0,L2 Active Power,kW,14.07
541537,Meadow Farm Estate S/S,2023-08-09 16:30:00+00:00,feeder,20.0,L1 Active Power,kW,7.03
541537,Meadow Farm Estate S/S,2023-08-09 16:30:00+00:00,feeder,20.0,N Current (RMS),A,34.9
541537,Meadow Farm Estate S/S,2023-08-09 16:30:00+00:00,feeder,20.0,L3 Current (RMS),A,38.5
541537,Meadow Farm Estate S/S,2023-08-09 16:30:00+00:00,feeder,20.0,L2 Current (RMS),A,59.7
541537,Meadow Farm Estate S/S,2023-08-09 16:30:00+00:00,feeder,20.0,L1 Current (RMS),A,34.8
541537,Meadow Farm Estate S/S,2023-08-09 16:30:00+00:00,transformer,,Temperature,C,35.5
541537,Meadow Farm Estate S/S,2023-08-09 16:30:00+00:00,busbar,,L3 Voltage THD,%,2.33
541537,Meadow Farm Estate S/S,2023-08-09 16:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.8
541537,Meadow Farm Estate S/S,2023-08-09 16:30:00+00:00,busbar,,L2 Voltage THD,%,2.51
541537,Meadow Farm Estate S/S,2023-08-09 16:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.55
541537,Meadow Farm Estate S/S,2023-08-09 16:30:00+00:00,busbar,,L1 Voltage THD,%,2.52
541537,Meadow Farm Estate S/S,2023-08-09 16:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.46
541537,Meadow Farm Estate S/S,2023-08-09 16:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.86
541537,Meadow Farm Estate S/S,2023-08-09 16:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.34
541537,Meadow Farm Estate S/S,2023-08-09 16:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.85
541537,Meadow Farm Estate S/S,2023-08-09 16:30:00+00:00,busbar,,L3 Active Power,kW,43.65
541537,Meadow Farm Estate S/S,2023-08-09 16:30:00+00:00,busbar,,L2 Active Power,kW,49.67
541537,Meadow Farm Estate S/S,2023-08-09 16:30:00+00:00,busbar,,L1 Active Power,kW,35.08
541537,Meadow Farm Estate S/S,2023-08-09 16:30:00+00:00,busbar,,N Current (RMS),A,92.3
541537,Meadow Farm Estate S/S,2023-08-09 16:30:00+00:00,busbar,,L3 Current (RMS),A,186.1
541537,Meadow Farm Estate S/S,2023-08-09 16:30:00+00:00,busbar,,L2 Current (RMS),A,211.6
541537,Meadow Farm Estate S/S,2023-08-09 16:30:00+00:00,busbar,,L1 Current (RMS),A,151.3
541537,Meadow Farm Estate S/S,2023-08-09 16:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.41
541537,Meadow Farm Estate S/S,2023-08-09 16:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.04
541537,Meadow Farm Estate S/S,2023-08-09 16:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.16
541537,Meadow Farm Estate S/S,2023-08-09 16:20:00+00:00,feeder,,L3 Active Power,kW,5.54
541537,Meadow Farm Estate S/S,2023-08-09 16:20:00+00:00,feeder,,L2 Active Power,kW,9.91
541537,Meadow Farm Estate S/S,2023-08-09 16:20:00+00:00,feeder,,L1 Active Power,kW,11.73
541537,Meadow Farm Estate S/S,2023-08-09 16:20:00+00:00,feeder,,N Current (RMS),A,31.8
541537,Meadow Farm Estate S/S,2023-08-09 16:20:00+00:00,feeder,,L3 Current (RMS),A,24.6
541537,Meadow Farm Estate S/S,2023-08-09 16:20:00+00:00,feeder,,L2 Current (RMS),A,43.4
541537,Meadow Farm Estate S/S,2023-08-09 16:20:00+00:00,feeder,,L1 Current (RMS),A,50.7
541537,Meadow Farm Estate S/S,2023-08-09 16:20:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.25
541537,Meadow Farm Estate S/S,2023-08-09 16:20:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.01
541537,Meadow Farm Estate S/S,2023-08-09 16:20:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.45
541537,Meadow Farm Estate S/S,2023-08-09 16:20:00+00:00,feeder,50.0,L3 Active Power,kW,3.92
541537,Meadow Farm Estate S/S,2023-08-09 16:20:00+00:00,feeder,50.0,L2 Active Power,kW,6.84
541537,Meadow Farm Estate S/S,2023-08-09 16:20:00+00:00,feeder,50.0,L1 Active Power,kW,0.64
541537,Meadow Farm Estate S/S,2023-08-09 16:20:00+00:00,feeder,50.0,N Current (RMS),A,22.3
541537,Meadow Farm Estate S/S,2023-08-09 16:20:00+00:00,feeder,50.0,L3 Current (RMS),A,18.3
541537,Meadow Farm Estate S/S,2023-08-09 16:20:00+00:00,feeder,50.0,L2 Current (RMS),A,29.3
541537,Meadow Farm Estate S/S,2023-08-09 16:20:00+00:00,feeder,50.0,L1 Current (RMS),A,3.7
541537,Meadow Farm Estate S/S,2023-08-09 16:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.75
541537,Meadow Farm Estate S/S,2023-08-09 16:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.08
541537,Meadow Farm Estate S/S,2023-08-09 16:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.43
541537,Meadow Farm Estate S/S,2023-08-09 16:20:00+00:00,feeder,40.0,L3 Active Power,kW,7.46
541537,Meadow Farm Estate S/S,2023-08-09 16:20:00+00:00,feeder,40.0,L2 Active Power,kW,3.37
541537,Meadow Farm Estate S/S,2023-08-09 16:20:00+00:00,feeder,40.0,L1 Active Power,kW,4.44
541537,Meadow Farm Estate S/S,2023-08-09 16:20:00+00:00,feeder,40.0,N Current (RMS),A,22.9
541537,Meadow Farm Estate S/S,2023-08-09 16:20:00+00:00,feeder,40.0,L3 Current (RMS),A,35.1
541537,Meadow Farm Estate S/S,2023-08-09 16:20:00+00:00,feeder,40.0,L2 Current (RMS),A,14.8
541537,Meadow Farm Estate S/S,2023-08-09 16:20:00+00:00,feeder,40.0,L1 Current (RMS),A,21.4
541537,Meadow Farm Estate S/S,2023-08-09 16:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.92
541537,Meadow Farm Estate S/S,2023-08-09 16:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.3
541537,Meadow Farm Estate S/S,2023-08-09 16:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.25
541537,Meadow Farm Estate S/S,2023-08-09 16:20:00+00:00,feeder,30.0,L3 Active Power,kW,10.13
541537,Meadow Farm Estate S/S,2023-08-09 16:20:00+00:00,feeder,30.0,L2 Active Power,kW,14.39
541537,Meadow Farm Estate S/S,2023-08-09 16:20:00+00:00,feeder,30.0,L1 Active Power,kW,8.47
541537,Meadow Farm Estate S/S,2023-08-09 16:20:00+00:00,feeder,30.0,N Current (RMS),A,33.7
541537,Meadow Farm Estate S/S,2023-08-09 16:20:00+00:00,feeder,30.0,L3 Current (RMS),A,44.5
541537,Meadow Farm Estate S/S,2023-08-09 16:20:00+00:00,feeder,30.0,L2 Current (RMS),A,61.6
541537,Meadow Farm Estate S/S,2023-08-09 16:20:00+00:00,feeder,30.0,L1 Current (RMS),A,36.5
541537,Meadow Farm Estate S/S,2023-08-09 16:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.91
541537,Meadow Farm Estate S/S,2023-08-09 16:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.22
541537,Meadow Farm Estate S/S,2023-08-09 16:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.59
541537,Meadow Farm Estate S/S,2023-08-09 16:20:00+00:00,feeder,20.0,L3 Active Power,kW,18.01
541537,Meadow Farm Estate S/S,2023-08-09 16:20:00+00:00,feeder,20.0,L2 Active Power,kW,15.57
541537,Meadow Farm Estate S/S,2023-08-09 16:20:00+00:00,feeder,20.0,L1 Active Power,kW,10.79
541537,Meadow Farm Estate S/S,2023-08-09 16:20:00+00:00,feeder,20.0,N Current (RMS),A,44.6
541537,Meadow Farm Estate S/S,2023-08-09 16:20:00+00:00,feeder,20.0,L3 Current (RMS),A,77.2
541537,Meadow Farm Estate S/S,2023-08-09 16:20:00+00:00,feeder,20.0,L2 Current (RMS),A,66.1
541537,Meadow Farm Estate S/S,2023-08-09 16:20:00+00:00,feeder,20.0,L1 Current (RMS),A,50.3
541537,Meadow Farm Estate S/S,2023-08-09 16:20:00+00:00,transformer,,Temperature,C,35.4
541537,Meadow Farm Estate S/S,2023-08-09 16:20:00+00:00,busbar,,L3 Voltage THD,%,2.32
541537,Meadow Farm Estate S/S,2023-08-09 16:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.93
541537,Meadow Farm Estate S/S,2023-08-09 16:20:00+00:00,busbar,,L2 Voltage THD,%,2.59
541537,Meadow Farm Estate S/S,2023-08-09 16:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.81
541537,Meadow Farm Estate S/S,2023-08-09 16:20:00+00:00,busbar,,L1 Voltage THD,%,2.52
541537,Meadow Farm Estate S/S,2023-08-09 16:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.63
541537,Meadow Farm Estate S/S,2023-08-09 16:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.24
541537,Meadow Farm Estate S/S,2023-08-09 16:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.65
541537,Meadow Farm Estate S/S,2023-08-09 16:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.89
541537,Meadow Farm Estate S/S,2023-08-09 16:20:00+00:00,busbar,,L3 Active Power,kW,45.07
541537,Meadow Farm Estate S/S,2023-08-09 16:20:00+00:00,busbar,,L2 Active Power,kW,50.08
541537,Meadow Farm Estate S/S,2023-08-09 16:20:00+00:00,busbar,,L1 Active Power,kW,36.08
541537,Meadow Farm Estate S/S,2023-08-09 16:20:00+00:00,busbar,,N Current (RMS),A,93.1
541537,Meadow Farm Estate S/S,2023-08-09 16:20:00+00:00,busbar,,L3 Current (RMS),A,192.3
541537,Meadow Farm Estate S/S,2023-08-09 16:20:00+00:00,busbar,,L2 Current (RMS),A,212.9
541537,Meadow Farm Estate S/S,2023-08-09 16:20:00+00:00,busbar,,L1 Current (RMS),A,155.5
541537,Meadow Farm Estate S/S,2023-08-09 16:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.18
541537,Meadow Farm Estate S/S,2023-08-09 16:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.39
541537,Meadow Farm Estate S/S,2023-08-09 16:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.86
541537,Meadow Farm Estate S/S,2023-08-09 16:10:00+00:00,feeder,,L3 Active Power,kW,6.77
541537,Meadow Farm Estate S/S,2023-08-09 16:10:00+00:00,feeder,,L2 Active Power,kW,9.91
541537,Meadow Farm Estate S/S,2023-08-09 16:10:00+00:00,feeder,,L1 Active Power,kW,13.46
541537,Meadow Farm Estate S/S,2023-08-09 16:10:00+00:00,feeder,,N Current (RMS),A,36.4
541537,Meadow Farm Estate S/S,2023-08-09 16:10:00+00:00,feeder,,L3 Current (RMS),A,29.9
541537,Meadow Farm Estate S/S,2023-08-09 16:10:00+00:00,feeder,,L2 Current (RMS),A,43.7
541537,Meadow Farm Estate S/S,2023-08-09 16:10:00+00:00,feeder,,L1 Current (RMS),A,57.3
541537,Meadow Farm Estate S/S,2023-08-09 16:10:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.68
541537,Meadow Farm Estate S/S,2023-08-09 16:10:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.01
541537,Meadow Farm Estate S/S,2023-08-09 16:10:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.47
541537,Meadow Farm Estate S/S,2023-08-09 16:10:00+00:00,feeder,50.0,L3 Active Power,kW,3.62
541537,Meadow Farm Estate S/S,2023-08-09 16:10:00+00:00,feeder,50.0,L2 Active Power,kW,6.74
541537,Meadow Farm Estate S/S,2023-08-09 16:10:00+00:00,feeder,50.0,L1 Active Power,kW,1.37
541537,Meadow Farm Estate S/S,2023-08-09 16:10:00+00:00,feeder,50.0,N Current (RMS),A,21.9
541537,Meadow Farm Estate S/S,2023-08-09 16:10:00+00:00,feeder,50.0,L3 Current (RMS),A,16.9
541537,Meadow Farm Estate S/S,2023-08-09 16:10:00+00:00,feeder,50.0,L2 Current (RMS),A,28.8
541537,Meadow Farm Estate S/S,2023-08-09 16:10:00+00:00,feeder,50.0,L1 Current (RMS),A,7.5
541537,Meadow Farm Estate S/S,2023-08-09 16:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.66
541537,Meadow Farm Estate S/S,2023-08-09 16:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.33
541537,Meadow Farm Estate S/S,2023-08-09 16:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.59
541537,Meadow Farm Estate S/S,2023-08-09 16:10:00+00:00,feeder,40.0,L3 Active Power,kW,5.24
541537,Meadow Farm Estate S/S,2023-08-09 16:10:00+00:00,feeder,40.0,L2 Active Power,kW,3.99
541537,Meadow Farm Estate S/S,2023-08-09 16:10:00+00:00,feeder,40.0,L1 Active Power,kW,1.35
541537,Meadow Farm Estate S/S,2023-08-09 16:10:00+00:00,feeder,40.0,N Current (RMS),A,23.2
541537,Meadow Farm Estate S/S,2023-08-09 16:10:00+00:00,feeder,40.0,L3 Current (RMS),A,25.2
541537,Meadow Farm Estate S/S,2023-08-09 16:10:00+00:00,feeder,40.0,L2 Current (RMS),A,18.0
541537,Meadow Farm Estate S/S,2023-08-09 16:10:00+00:00,feeder,40.0,L1 Current (RMS),A,8.3
541537,Meadow Farm Estate S/S,2023-08-09 16:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.05
541537,Meadow Farm Estate S/S,2023-08-09 16:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.29
541537,Meadow Farm Estate S/S,2023-08-09 16:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.94
541537,Meadow Farm Estate S/S,2023-08-09 16:10:00+00:00,feeder,30.0,L3 Active Power,kW,10.63
541537,Meadow Farm Estate S/S,2023-08-09 16:10:00+00:00,feeder,30.0,L2 Active Power,kW,13.25
541537,Meadow Farm Estate S/S,2023-08-09 16:10:00+00:00,feeder,30.0,L1 Active Power,kW,9.11
541537,Meadow Farm Estate S/S,2023-08-09 16:10:00+00:00,feeder,30.0,N Current (RMS),A,30.7
541537,Meadow Farm Estate S/S,2023-08-09 16:10:00+00:00,feeder,30.0,L3 Current (RMS),A,46.0
541537,Meadow Farm Estate S/S,2023-08-09 16:10:00+00:00,feeder,30.0,L2 Current (RMS),A,57.2
541537,Meadow Farm Estate S/S,2023-08-09 16:10:00+00:00,feeder,30.0,L1 Current (RMS),A,39.2
541537,Meadow Farm Estate S/S,2023-08-09 16:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.07
541537,Meadow Farm Estate S/S,2023-08-09 16:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.49
541537,Meadow Farm Estate S/S,2023-08-09 16:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.69
541537,Meadow Farm Estate S/S,2023-08-09 16:10:00+00:00,feeder,20.0,L3 Active Power,kW,7.91
541537,Meadow Farm Estate S/S,2023-08-09 16:10:00+00:00,feeder,20.0,L2 Active Power,kW,12.53
541537,Meadow Farm Estate S/S,2023-08-09 16:10:00+00:00,feeder,20.0,L1 Active Power,kW,3.15
541537,Meadow Farm Estate S/S,2023-08-09 16:10:00+00:00,feeder,20.0,N Current (RMS),A,41.4
541537,Meadow Farm Estate S/S,2023-08-09 16:10:00+00:00,feeder,20.0,L3 Current (RMS),A,35.0
541537,Meadow Farm Estate S/S,2023-08-09 16:10:00+00:00,feeder,20.0,L2 Current (RMS),A,53.8
541537,Meadow Farm Estate S/S,2023-08-09 16:10:00+00:00,feeder,20.0,L1 Current (RMS),A,19.6
541537,Meadow Farm Estate S/S,2023-08-09 16:10:00+00:00,transformer,,Temperature,C,35.4
541537,Meadow Farm Estate S/S,2023-08-09 16:10:00+00:00,busbar,,L3 Voltage THD,%,2.33
541537,Meadow Farm Estate S/S,2023-08-09 16:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.42
541537,Meadow Farm Estate S/S,2023-08-09 16:10:00+00:00,busbar,,L2 Voltage THD,%,2.54
541537,Meadow Farm Estate S/S,2023-08-09 16:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.13
541537,Meadow Farm Estate S/S,2023-08-09 16:10:00+00:00,busbar,,L1 Voltage THD,%,2.5
541537,Meadow Farm Estate S/S,2023-08-09 16:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.96
541537,Meadow Farm Estate S/S,2023-08-09 16:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.65
541537,Meadow Farm Estate S/S,2023-08-09 16:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.51
541537,Meadow Farm Estate S/S,2023-08-09 16:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.55
541537,Meadow Farm Estate S/S,2023-08-09 16:10:00+00:00,busbar,,L3 Active Power,kW,34.17
541537,Meadow Farm Estate S/S,2023-08-09 16:10:00+00:00,busbar,,L2 Active Power,kW,46.42
541537,Meadow Farm Estate S/S,2023-08-09 16:10:00+00:00,busbar,,L1 Active Power,kW,28.45
541537,Meadow Farm Estate S/S,2023-08-09 16:10:00+00:00,busbar,,N Current (RMS),A,102.7
541537,Meadow Farm Estate S/S,2023-08-09 16:10:00+00:00,busbar,,L3 Current (RMS),A,148.0
541537,Meadow Farm Estate S/S,2023-08-09 16:10:00+00:00,busbar,,L2 Current (RMS),A,198.8
541537,Meadow Farm Estate S/S,2023-08-09 16:10:00+00:00,busbar,,L1 Current (RMS),A,124.2
541537,Meadow Farm Estate S/S,2023-08-09 16:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.09
541537,Meadow Farm Estate S/S,2023-08-09 16:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.29
541537,Meadow Farm Estate S/S,2023-08-09 16:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.37
541537,Meadow Farm Estate S/S,2023-08-09 16:00:00+00:00,feeder,,L3 Active Power,kW,9.97
541537,Meadow Farm Estate S/S,2023-08-09 16:00:00+00:00,feeder,,L2 Active Power,kW,8.01
541537,Meadow Farm Estate S/S,2023-08-09 16:00:00+00:00,feeder,,L1 Active Power,kW,9.04
541537,Meadow Farm Estate S/S,2023-08-09 16:00:00+00:00,feeder,,N Current (RMS),A,25.0
541537,Meadow Farm Estate S/S,2023-08-09 16:00:00+00:00,feeder,,L3 Current (RMS),A,43.4
541537,Meadow Farm Estate S/S,2023-08-09 16:00:00+00:00,feeder,,L2 Current (RMS),A,36.1
541537,Meadow Farm Estate S/S,2023-08-09 16:00:00+00:00,feeder,,L1 Current (RMS),A,40.6
541537,Meadow Farm Estate S/S,2023-08-09 16:00:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.69
541537,Meadow Farm Estate S/S,2023-08-09 16:00:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.89
541537,Meadow Farm Estate S/S,2023-08-09 16:00:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.53
541537,Meadow Farm Estate S/S,2023-08-09 16:00:00+00:00,feeder,50.0,L3 Active Power,kW,2.77
541537,Meadow Farm Estate S/S,2023-08-09 16:00:00+00:00,feeder,50.0,L2 Active Power,kW,7.09
541537,Meadow Farm Estate S/S,2023-08-09 16:00:00+00:00,feeder,50.0,L1 Active Power,kW,0.93
541537,Meadow Farm Estate S/S,2023-08-09 16:00:00+00:00,feeder,50.0,N Current (RMS),A,24.7
541537,Meadow Farm Estate S/S,2023-08-09 16:00:00+00:00,feeder,50.0,L3 Current (RMS),A,13.2
541537,Meadow Farm Estate S/S,2023-08-09 16:00:00+00:00,feeder,50.0,L2 Current (RMS),A,30.4
541537,Meadow Farm Estate S/S,2023-08-09 16:00:00+00:00,feeder,50.0,L1 Current (RMS),A,4.7
541537,Meadow Farm Estate S/S,2023-08-09 16:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.55
541537,Meadow Farm Estate S/S,2023-08-09 16:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.86
541537,Meadow Farm Estate S/S,2023-08-09 16:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.63
541537,Meadow Farm Estate S/S,2023-08-09 16:00:00+00:00,feeder,40.0,L3 Active Power,kW,6.16
541537,Meadow Farm Estate S/S,2023-08-09 16:00:00+00:00,feeder,40.0,L2 Active Power,kW,4.17
541537,Meadow Farm Estate S/S,2023-08-09 16:00:00+00:00,feeder,40.0,L1 Active Power,kW,0.98
541537,Meadow Farm Estate S/S,2023-08-09 16:00:00+00:00,feeder,40.0,N Current (RMS),A,22.9
541537,Meadow Farm Estate S/S,2023-08-09 16:00:00+00:00,feeder,40.0,L3 Current (RMS),A,27.7
541537,Meadow Farm Estate S/S,2023-08-09 16:00:00+00:00,feeder,40.0,L2 Current (RMS),A,18.9
541537,Meadow Farm Estate S/S,2023-08-09 16:00:00+00:00,feeder,40.0,L1 Current (RMS),A,6.6
541537,Meadow Farm Estate S/S,2023-08-09 16:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.97
541537,Meadow Farm Estate S/S,2023-08-09 16:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.32
541537,Meadow Farm Estate S/S,2023-08-09 16:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.87
541537,Meadow Farm Estate S/S,2023-08-09 16:00:00+00:00,feeder,30.0,L3 Active Power,kW,8.38
541537,Meadow Farm Estate S/S,2023-08-09 16:00:00+00:00,feeder,30.0,L2 Active Power,kW,14.22
541537,Meadow Farm Estate S/S,2023-08-09 16:00:00+00:00,feeder,30.0,L1 Active Power,kW,8.03
541537,Meadow Farm Estate S/S,2023-08-09 16:00:00+00:00,feeder,30.0,N Current (RMS),A,34.8
541537,Meadow Farm Estate S/S,2023-08-09 16:00:00+00:00,feeder,30.0,L3 Current (RMS),A,37.0
541537,Meadow Farm Estate S/S,2023-08-09 16:00:00+00:00,feeder,30.0,L2 Current (RMS),A,61.0
541537,Meadow Farm Estate S/S,2023-08-09 16:00:00+00:00,feeder,30.0,L1 Current (RMS),A,34.6
541537,Meadow Farm Estate S/S,2023-08-09 16:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.64
541537,Meadow Farm Estate S/S,2023-08-09 16:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.04
541537,Meadow Farm Estate S/S,2023-08-09 16:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.67
541537,Meadow Farm Estate S/S,2023-08-09 16:00:00+00:00,feeder,20.0,L3 Active Power,kW,7.64
541537,Meadow Farm Estate S/S,2023-08-09 16:00:00+00:00,feeder,20.0,L2 Active Power,kW,11.35
541537,Meadow Farm Estate S/S,2023-08-09 16:00:00+00:00,feeder,20.0,L1 Active Power,kW,6.99
541537,Meadow Farm Estate S/S,2023-08-09 16:00:00+00:00,feeder,20.0,N Current (RMS),A,26.7
541537,Meadow Farm Estate S/S,2023-08-09 16:00:00+00:00,feeder,20.0,L3 Current (RMS),A,34.4
541537,Meadow Farm Estate S/S,2023-08-09 16:00:00+00:00,feeder,20.0,L2 Current (RMS),A,49.0
541537,Meadow Farm Estate S/S,2023-08-09 16:00:00+00:00,feeder,20.0,L1 Current (RMS),A,33.0
541537,Meadow Farm Estate S/S,2023-08-09 16:00:00+00:00,transformer,,Temperature,C,35.2
541537,Meadow Farm Estate S/S,2023-08-09 16:00:00+00:00,busbar,,L3 Voltage THD,%,2.36
541537,Meadow Farm Estate S/S,2023-08-09 16:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.77
541537,Meadow Farm Estate S/S,2023-08-09 16:00:00+00:00,busbar,,L2 Voltage THD,%,2.56
541537,Meadow Farm Estate S/S,2023-08-09 16:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.56
541537,Meadow Farm Estate S/S,2023-08-09 16:00:00+00:00,busbar,,L1 Voltage THD,%,2.5
541537,Meadow Farm Estate S/S,2023-08-09 16:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.49
541537,Meadow Farm Estate S/S,2023-08-09 16:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.95
541537,Meadow Farm Estate S/S,2023-08-09 16:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.4
541537,Meadow Farm Estate S/S,2023-08-09 16:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.06
541537,Meadow Farm Estate S/S,2023-08-09 16:00:00+00:00,busbar,,L3 Active Power,kW,34.93
541537,Meadow Farm Estate S/S,2023-08-09 16:00:00+00:00,busbar,,L2 Active Power,kW,44.84
541537,Meadow Farm Estate S/S,2023-08-09 16:00:00+00:00,busbar,,L1 Active Power,kW,25.98
541537,Meadow Farm Estate S/S,2023-08-09 16:00:00+00:00,busbar,,N Current (RMS),A,95.1
541537,Meadow Farm Estate S/S,2023-08-09 16:00:00+00:00,busbar,,L3 Current (RMS),A,149.8
541537,Meadow Farm Estate S/S,2023-08-09 16:00:00+00:00,busbar,,L2 Current (RMS),A,191.3
541537,Meadow Farm Estate S/S,2023-08-09 16:00:00+00:00,busbar,,L1 Current (RMS),A,114.7
541537,Meadow Farm Estate S/S,2023-08-09 15:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.28
541537,Meadow Farm Estate S/S,2023-08-09 15:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.38
541537,Meadow Farm Estate S/S,2023-08-09 15:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.69
541537,Meadow Farm Estate S/S,2023-08-09 15:50:00+00:00,feeder,,L3 Active Power,kW,6.75
541537,Meadow Farm Estate S/S,2023-08-09 15:50:00+00:00,feeder,,L2 Active Power,kW,7.42
541537,Meadow Farm Estate S/S,2023-08-09 15:50:00+00:00,feeder,,L1 Active Power,kW,3.1
541537,Meadow Farm Estate S/S,2023-08-09 15:50:00+00:00,feeder,,N Current (RMS),A,21.4
541537,Meadow Farm Estate S/S,2023-08-09 15:50:00+00:00,feeder,,L3 Current (RMS),A,29.9
541537,Meadow Farm Estate S/S,2023-08-09 15:50:00+00:00,feeder,,L2 Current (RMS),A,33.6
541537,Meadow Farm Estate S/S,2023-08-09 15:50:00+00:00,feeder,,L1 Current (RMS),A,17.0
541537,Meadow Farm Estate S/S,2023-08-09 15:50:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.47
541537,Meadow Farm Estate S/S,2023-08-09 15:50:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.06
541537,Meadow Farm Estate S/S,2023-08-09 15:50:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.36
541537,Meadow Farm Estate S/S,2023-08-09 15:50:00+00:00,feeder,50.0,L3 Active Power,kW,2.95
541537,Meadow Farm Estate S/S,2023-08-09 15:50:00+00:00,feeder,50.0,L2 Active Power,kW,3.71
541537,Meadow Farm Estate S/S,2023-08-09 15:50:00+00:00,feeder,50.0,L1 Active Power,kW,0.92
541537,Meadow Farm Estate S/S,2023-08-09 15:50:00+00:00,feeder,50.0,N Current (RMS),A,13.7
541537,Meadow Farm Estate S/S,2023-08-09 15:50:00+00:00,feeder,50.0,L3 Current (RMS),A,13.8
541537,Meadow Farm Estate S/S,2023-08-09 15:50:00+00:00,feeder,50.0,L2 Current (RMS),A,17.9
541537,Meadow Farm Estate S/S,2023-08-09 15:50:00+00:00,feeder,50.0,L1 Current (RMS),A,4.4
541537,Meadow Farm Estate S/S,2023-08-09 15:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.52
541537,Meadow Farm Estate S/S,2023-08-09 15:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.83
541537,Meadow Farm Estate S/S,2023-08-09 15:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.64
541537,Meadow Farm Estate S/S,2023-08-09 15:50:00+00:00,feeder,40.0,L3 Active Power,kW,8.26
541537,Meadow Farm Estate S/S,2023-08-09 15:50:00+00:00,feeder,40.0,L2 Active Power,kW,3.4
541537,Meadow Farm Estate S/S,2023-08-09 15:50:00+00:00,feeder,40.0,L1 Active Power,kW,1.28
541537,Meadow Farm Estate S/S,2023-08-09 15:50:00+00:00,feeder,40.0,N Current (RMS),A,29.0
541537,Meadow Farm Estate S/S,2023-08-09 15:50:00+00:00,feeder,40.0,L3 Current (RMS),A,36.8
541537,Meadow Farm Estate S/S,2023-08-09 15:50:00+00:00,feeder,40.0,L2 Current (RMS),A,15.6
541537,Meadow Farm Estate S/S,2023-08-09 15:50:00+00:00,feeder,40.0,L1 Current (RMS),A,8.8
541537,Meadow Farm Estate S/S,2023-08-09 15:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.22
541537,Meadow Farm Estate S/S,2023-08-09 15:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.43
541537,Meadow Farm Estate S/S,2023-08-09 15:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.78
541537,Meadow Farm Estate S/S,2023-08-09 15:50:00+00:00,feeder,30.0,L3 Active Power,kW,6.78
541537,Meadow Farm Estate S/S,2023-08-09 15:50:00+00:00,feeder,30.0,L2 Active Power,kW,15.5
541537,Meadow Farm Estate S/S,2023-08-09 15:50:00+00:00,feeder,30.0,L1 Active Power,kW,9.16
541537,Meadow Farm Estate S/S,2023-08-09 15:50:00+00:00,feeder,30.0,N Current (RMS),A,43.1
541537,Meadow Farm Estate S/S,2023-08-09 15:50:00+00:00,feeder,30.0,L3 Current (RMS),A,30.6
541537,Meadow Farm Estate S/S,2023-08-09 15:50:00+00:00,feeder,30.0,L2 Current (RMS),A,66.6
541537,Meadow Farm Estate S/S,2023-08-09 15:50:00+00:00,feeder,30.0,L1 Current (RMS),A,39.4
541537,Meadow Farm Estate S/S,2023-08-09 15:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.84
541537,Meadow Farm Estate S/S,2023-08-09 15:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.24
541537,Meadow Farm Estate S/S,2023-08-09 15:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.66
541537,Meadow Farm Estate S/S,2023-08-09 15:50:00+00:00,feeder,20.0,L3 Active Power,kW,3.59
541537,Meadow Farm Estate S/S,2023-08-09 15:50:00+00:00,feeder,20.0,L2 Active Power,kW,11.77
541537,Meadow Farm Estate S/S,2023-08-09 15:50:00+00:00,feeder,20.0,L1 Active Power,kW,9.46
541537,Meadow Farm Estate S/S,2023-08-09 15:50:00+00:00,feeder,20.0,N Current (RMS),A,30.6
541537,Meadow Farm Estate S/S,2023-08-09 15:50:00+00:00,feeder,20.0,L3 Current (RMS),A,18.8
541537,Meadow Farm Estate S/S,2023-08-09 15:50:00+00:00,feeder,20.0,L2 Current (RMS),A,50.7
541537,Meadow Farm Estate S/S,2023-08-09 15:50:00+00:00,feeder,20.0,L1 Current (RMS),A,42.1
541537,Meadow Farm Estate S/S,2023-08-09 15:50:00+00:00,transformer,,Temperature,C,34.4
541537,Meadow Farm Estate S/S,2023-08-09 15:50:00+00:00,busbar,,L3 Voltage THD,%,2.36
541537,Meadow Farm Estate S/S,2023-08-09 15:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.11
541537,Meadow Farm Estate S/S,2023-08-09 15:50:00+00:00,busbar,,L2 Voltage THD,%,2.58
541537,Meadow Farm Estate S/S,2023-08-09 15:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.63
541537,Meadow Farm Estate S/S,2023-08-09 15:50:00+00:00,busbar,,L1 Voltage THD,%,2.48
541537,Meadow Farm Estate S/S,2023-08-09 15:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.56
541537,Meadow Farm Estate S/S,2023-08-09 15:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.32
541537,Meadow Farm Estate S/S,2023-08-09 15:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.94
541537,Meadow Farm Estate S/S,2023-08-09 15:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.12
541537,Meadow Farm Estate S/S,2023-08-09 15:50:00+00:00,busbar,,L3 Active Power,kW,28.33
541537,Meadow Farm Estate S/S,2023-08-09 15:50:00+00:00,busbar,,L2 Active Power,kW,41.81
541537,Meadow Farm Estate S/S,2023-08-09 15:50:00+00:00,busbar,,L1 Active Power,kW,23.91
541537,Meadow Farm Estate S/S,2023-08-09 15:50:00+00:00,busbar,,N Current (RMS),A,96.9
541537,Meadow Farm Estate S/S,2023-08-09 15:50:00+00:00,busbar,,L3 Current (RMS),A,124.0
541537,Meadow Farm Estate S/S,2023-08-09 15:50:00+00:00,busbar,,L2 Current (RMS),A,180.2
541537,Meadow Farm Estate S/S,2023-08-09 15:50:00+00:00,busbar,,L1 Current (RMS),A,106.1
541537,Meadow Farm Estate S/S,2023-08-09 15:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.57
541537,Meadow Farm Estate S/S,2023-08-09 15:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.58
541537,Meadow Farm Estate S/S,2023-08-09 15:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.6
541537,Meadow Farm Estate S/S,2023-08-09 15:40:00+00:00,feeder,,L3 Active Power,kW,7.48
541537,Meadow Farm Estate S/S,2023-08-09 15:40:00+00:00,feeder,,L2 Active Power,kW,8.78
541537,Meadow Farm Estate S/S,2023-08-09 15:40:00+00:00,feeder,,L1 Active Power,kW,5.82
541537,Meadow Farm Estate S/S,2023-08-09 15:40:00+00:00,feeder,,N Current (RMS),A,18.7
541537,Meadow Farm Estate S/S,2023-08-09 15:40:00+00:00,feeder,,L3 Current (RMS),A,32.4
541537,Meadow Farm Estate S/S,2023-08-09 15:40:00+00:00,feeder,,L2 Current (RMS),A,38.5
541537,Meadow Farm Estate S/S,2023-08-09 15:40:00+00:00,feeder,,L1 Current (RMS),A,26.7
541537,Meadow Farm Estate S/S,2023-08-09 15:40:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.32
541537,Meadow Farm Estate S/S,2023-08-09 15:40:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.27
541537,Meadow Farm Estate S/S,2023-08-09 15:40:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.16
541537,Meadow Farm Estate S/S,2023-08-09 15:40:00+00:00,feeder,50.0,L3 Active Power,kW,3.88
541537,Meadow Farm Estate S/S,2023-08-09 15:40:00+00:00,feeder,50.0,L2 Active Power,kW,3.58
541537,Meadow Farm Estate S/S,2023-08-09 15:40:00+00:00,feeder,50.0,L1 Active Power,kW,1.18
541537,Meadow Farm Estate S/S,2023-08-09 15:40:00+00:00,feeder,50.0,N Current (RMS),A,11.5
541537,Meadow Farm Estate S/S,2023-08-09 15:40:00+00:00,feeder,50.0,L3 Current (RMS),A,17.2
541537,Meadow Farm Estate S/S,2023-08-09 15:40:00+00:00,feeder,50.0,L2 Current (RMS),A,17.4
541537,Meadow Farm Estate S/S,2023-08-09 15:40:00+00:00,feeder,50.0,L1 Current (RMS),A,5.3
541537,Meadow Farm Estate S/S,2023-08-09 15:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.3
541537,Meadow Farm Estate S/S,2023-08-09 15:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.48
541537,Meadow Farm Estate S/S,2023-08-09 15:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.68
541537,Meadow Farm Estate S/S,2023-08-09 15:40:00+00:00,feeder,40.0,L3 Active Power,kW,7.34
541537,Meadow Farm Estate S/S,2023-08-09 15:40:00+00:00,feeder,40.0,L2 Active Power,kW,2.52
541537,Meadow Farm Estate S/S,2023-08-09 15:40:00+00:00,feeder,40.0,L1 Active Power,kW,2.03
541537,Meadow Farm Estate S/S,2023-08-09 15:40:00+00:00,feeder,40.0,N Current (RMS),A,25.7
541537,Meadow Farm Estate S/S,2023-08-09 15:40:00+00:00,feeder,40.0,L3 Current (RMS),A,33.1
541537,Meadow Farm Estate S/S,2023-08-09 15:40:00+00:00,feeder,40.0,L2 Current (RMS),A,11.7
541537,Meadow Farm Estate S/S,2023-08-09 15:40:00+00:00,feeder,40.0,L1 Current (RMS),A,11.2
541537,Meadow Farm Estate S/S,2023-08-09 15:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.94
541537,Meadow Farm Estate S/S,2023-08-09 15:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.48
541537,Meadow Farm Estate S/S,2023-08-09 15:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.0
541537,Meadow Farm Estate S/S,2023-08-09 15:40:00+00:00,feeder,30.0,L3 Active Power,kW,6.12
541537,Meadow Farm Estate S/S,2023-08-09 15:40:00+00:00,feeder,30.0,L2 Active Power,kW,14.26
541537,Meadow Farm Estate S/S,2023-08-09 15:40:00+00:00,feeder,30.0,L1 Active Power,kW,9.7
541537,Meadow Farm Estate S/S,2023-08-09 15:40:00+00:00,feeder,30.0,N Current (RMS),A,39.3
541537,Meadow Farm Estate S/S,2023-08-09 15:40:00+00:00,feeder,30.0,L3 Current (RMS),A,27.7
541537,Meadow Farm Estate S/S,2023-08-09 15:40:00+00:00,feeder,30.0,L2 Current (RMS),A,61.2
541537,Meadow Farm Estate S/S,2023-08-09 15:40:00+00:00,feeder,30.0,L1 Current (RMS),A,41.5
541537,Meadow Farm Estate S/S,2023-08-09 15:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.49
541537,Meadow Farm Estate S/S,2023-08-09 15:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.97
541537,Meadow Farm Estate S/S,2023-08-09 15:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.38
541537,Meadow Farm Estate S/S,2023-08-09 15:40:00+00:00,feeder,20.0,L3 Active Power,kW,5.9
541537,Meadow Farm Estate S/S,2023-08-09 15:40:00+00:00,feeder,20.0,L2 Active Power,kW,6.76
541537,Meadow Farm Estate S/S,2023-08-09 15:40:00+00:00,feeder,20.0,L1 Active Power,kW,11.08
541537,Meadow Farm Estate S/S,2023-08-09 15:40:00+00:00,feeder,20.0,N Current (RMS),A,32.4
541537,Meadow Farm Estate S/S,2023-08-09 15:40:00+00:00,feeder,20.0,L3 Current (RMS),A,27.6
541537,Meadow Farm Estate S/S,2023-08-09 15:40:00+00:00,feeder,20.0,L2 Current (RMS),A,30.3
541537,Meadow Farm Estate S/S,2023-08-09 15:40:00+00:00,feeder,20.0,L1 Current (RMS),A,48.6
541537,Meadow Farm Estate S/S,2023-08-09 15:40:00+00:00,transformer,,Temperature,C,33.9
541537,Meadow Farm Estate S/S,2023-08-09 15:40:00+00:00,busbar,,L3 Voltage THD,%,2.34
541537,Meadow Farm Estate S/S,2023-08-09 15:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.79
541537,Meadow Farm Estate S/S,2023-08-09 15:40:00+00:00,busbar,,L2 Voltage THD,%,2.56
541537,Meadow Farm Estate S/S,2023-08-09 15:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.6
541537,Meadow Farm Estate S/S,2023-08-09 15:40:00+00:00,busbar,,L1 Voltage THD,%,2.47
