Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
541537,Meadow Farm Estate S/S,2023-08-09 15:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.15
541537,Meadow Farm Estate S/S,2023-08-09 15:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.61
541537,Meadow Farm Estate S/S,2023-08-09 15:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.78
541537,Meadow Farm Estate S/S,2023-08-09 15:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.83
541537,Meadow Farm Estate S/S,2023-08-09 15:40:00+00:00,busbar,,L3 Active Power,kW,30.73
541537,Meadow Farm Estate S/S,2023-08-09 15:40:00+00:00,busbar,,L2 Active Power,kW,35.9
541537,Meadow Farm Estate S/S,2023-08-09 15:40:00+00:00,busbar,,L1 Active Power,kW,29.81
541537,Meadow Farm Estate S/S,2023-08-09 15:40:00+00:00,busbar,,N Current (RMS),A,72.6
541537,Meadow Farm Estate S/S,2023-08-09 15:40:00+00:00,busbar,,L3 Current (RMS),A,132.8
541537,Meadow Farm Estate S/S,2023-08-09 15:40:00+00:00,busbar,,L2 Current (RMS),A,155.6
541537,Meadow Farm Estate S/S,2023-08-09 15:40:00+00:00,busbar,,L1 Current (RMS),A,129.3
541537,Meadow Farm Estate S/S,2023-08-09 15:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.68
541537,Meadow Farm Estate S/S,2023-08-09 15:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.69
541537,Meadow Farm Estate S/S,2023-08-09 15:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.79
541537,Meadow Farm Estate S/S,2023-08-09 15:30:00+00:00,feeder,,L3 Active Power,kW,6.15
541537,Meadow Farm Estate S/S,2023-08-09 15:30:00+00:00,feeder,,L2 Active Power,kW,7.47
541537,Meadow Farm Estate S/S,2023-08-09 15:30:00+00:00,feeder,,L1 Active Power,kW,3.16
541537,Meadow Farm Estate S/S,2023-08-09 15:30:00+00:00,feeder,,N Current (RMS),A,23.2
541537,Meadow Farm Estate S/S,2023-08-09 15:30:00+00:00,feeder,,L3 Current (RMS),A,27.2
541537,Meadow Farm Estate S/S,2023-08-09 15:30:00+00:00,feeder,,L2 Current (RMS),A,33.4
541537,Meadow Farm Estate S/S,2023-08-09 15:30:00+00:00,feeder,,L1 Current (RMS),A,17.2
541537,Meadow Farm Estate S/S,2023-08-09 15:30:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.33
541537,Meadow Farm Estate S/S,2023-08-09 15:30:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.14
541537,Meadow Farm Estate S/S,2023-08-09 15:30:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.18
541537,Meadow Farm Estate S/S,2023-08-09 15:30:00+00:00,feeder,50.0,L3 Active Power,kW,3.97
541537,Meadow Farm Estate S/S,2023-08-09 15:30:00+00:00,feeder,50.0,L2 Active Power,kW,2.85
541537,Meadow Farm Estate S/S,2023-08-09 15:30:00+00:00,feeder,50.0,L1 Active Power,kW,1.17
541537,Meadow Farm Estate S/S,2023-08-09 15:30:00+00:00,feeder,50.0,N Current (RMS),A,10.0
541537,Meadow Farm Estate S/S,2023-08-09 15:30:00+00:00,feeder,50.0,L3 Current (RMS),A,17.5
541537,Meadow Farm Estate S/S,2023-08-09 15:30:00+00:00,feeder,50.0,L2 Current (RMS),A,13.6
541537,Meadow Farm Estate S/S,2023-08-09 15:30:00+00:00,feeder,50.0,L1 Current (RMS),A,5.6
541537,Meadow Farm Estate S/S,2023-08-09 15:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.33
541537,Meadow Farm Estate S/S,2023-08-09 15:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.25
541537,Meadow Farm Estate S/S,2023-08-09 15:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.65
541537,Meadow Farm Estate S/S,2023-08-09 15:30:00+00:00,feeder,40.0,L3 Active Power,kW,5.19
541537,Meadow Farm Estate S/S,2023-08-09 15:30:00+00:00,feeder,40.0,L2 Active Power,kW,4.15
541537,Meadow Farm Estate S/S,2023-08-09 15:30:00+00:00,feeder,40.0,L1 Active Power,kW,1.22
541537,Meadow Farm Estate S/S,2023-08-09 15:30:00+00:00,feeder,40.0,N Current (RMS),A,22.4
541537,Meadow Farm Estate S/S,2023-08-09 15:30:00+00:00,feeder,40.0,L3 Current (RMS),A,24.1
541537,Meadow Farm Estate S/S,2023-08-09 15:30:00+00:00,feeder,40.0,L2 Current (RMS),A,18.6
541537,Meadow Farm Estate S/S,2023-08-09 15:30:00+00:00,feeder,40.0,L1 Current (RMS),A,9.6
541537,Meadow Farm Estate S/S,2023-08-09 15:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.71
541537,Meadow Farm Estate S/S,2023-08-09 15:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.43
541537,Meadow Farm Estate S/S,2023-08-09 15:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.15
541537,Meadow Farm Estate S/S,2023-08-09 15:30:00+00:00,feeder,30.0,L3 Active Power,kW,6.85
541537,Meadow Farm Estate S/S,2023-08-09 15:30:00+00:00,feeder,30.0,L2 Active Power,kW,14.56
541537,Meadow Farm Estate S/S,2023-08-09 15:30:00+00:00,feeder,30.0,L1 Active Power,kW,9.27
541537,Meadow Farm Estate S/S,2023-08-09 15:30:00+00:00,feeder,30.0,N Current (RMS),A,38.6
541537,Meadow Farm Estate S/S,2023-08-09 15:30:00+00:00,feeder,30.0,L3 Current (RMS),A,30.7
541537,Meadow Farm Estate S/S,2023-08-09 15:30:00+00:00,feeder,30.0,L2 Current (RMS),A,62.6
541537,Meadow Farm Estate S/S,2023-08-09 15:30:00+00:00,feeder,30.0,L1 Current (RMS),A,40.9
541537,Meadow Farm Estate S/S,2023-08-09 15:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.72
541537,Meadow Farm Estate S/S,2023-08-09 15:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.35
541537,Meadow Farm Estate S/S,2023-08-09 15:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.53
541537,Meadow Farm Estate S/S,2023-08-09 15:30:00+00:00,feeder,20.0,L3 Active Power,kW,5.46
541537,Meadow Farm Estate S/S,2023-08-09 15:30:00+00:00,feeder,20.0,L2 Active Power,kW,8.08
541537,Meadow Farm Estate S/S,2023-08-09 15:30:00+00:00,feeder,20.0,L1 Active Power,kW,7.95
541537,Meadow Farm Estate S/S,2023-08-09 15:30:00+00:00,feeder,20.0,N Current (RMS),A,22.0
541537,Meadow Farm Estate S/S,2023-08-09 15:30:00+00:00,feeder,20.0,L3 Current (RMS),A,25.5
541537,Meadow Farm Estate S/S,2023-08-09 15:30:00+00:00,feeder,20.0,L2 Current (RMS),A,35.0
541537,Meadow Farm Estate S/S,2023-08-09 15:30:00+00:00,feeder,20.0,L1 Current (RMS),A,36.1
541537,Meadow Farm Estate S/S,2023-08-09 15:30:00+00:00,transformer,,Temperature,C,33.5
541537,Meadow Farm Estate S/S,2023-08-09 15:30:00+00:00,busbar,,L3 Voltage THD,%,2.36
541537,Meadow Farm Estate S/S,2023-08-09 15:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.93
541537,Meadow Farm Estate S/S,2023-08-09 15:30:00+00:00,busbar,,L2 Voltage THD,%,2.54
541537,Meadow Farm Estate S/S,2023-08-09 15:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.75
541537,Meadow Farm Estate S/S,2023-08-09 15:30:00+00:00,busbar,,L1 Voltage THD,%,2.51
541537,Meadow Farm Estate S/S,2023-08-09 15:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.62
541537,Meadow Farm Estate S/S,2023-08-09 15:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.76
541537,Meadow Farm Estate S/S,2023-08-09 15:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.86
541537,Meadow Farm Estate S/S,2023-08-09 15:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.29
541537,Meadow Farm Estate S/S,2023-08-09 15:30:00+00:00,busbar,,L3 Active Power,kW,27.62
541537,Meadow Farm Estate S/S,2023-08-09 15:30:00+00:00,busbar,,L2 Active Power,kW,37.12
541537,Meadow Farm Estate S/S,2023-08-09 15:30:00+00:00,busbar,,L1 Active Power,kW,22.77
541537,Meadow Farm Estate S/S,2023-08-09 15:30:00+00:00,busbar,,N Current (RMS),A,84.2
541537,Meadow Farm Estate S/S,2023-08-09 15:30:00+00:00,busbar,,L3 Current (RMS),A,120.8
541537,Meadow Farm Estate S/S,2023-08-09 15:30:00+00:00,busbar,,L2 Current (RMS),A,159.4
541537,Meadow Farm Estate S/S,2023-08-09 15:30:00+00:00,busbar,,L1 Current (RMS),A,101.9
541537,Meadow Farm Estate S/S,2023-08-09 15:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.88
541537,Meadow Farm Estate S/S,2023-08-09 15:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.04
541537,Meadow Farm Estate S/S,2023-08-09 15:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.55
541537,Meadow Farm Estate S/S,2023-08-09 15:20:00+00:00,feeder,,L3 Active Power,kW,3.31
541537,Meadow Farm Estate S/S,2023-08-09 15:20:00+00:00,feeder,,L2 Active Power,kW,9.35
541537,Meadow Farm Estate S/S,2023-08-09 15:20:00+00:00,feeder,,L1 Active Power,kW,4.17
541537,Meadow Farm Estate S/S,2023-08-09 15:20:00+00:00,feeder,,N Current (RMS),A,29.5
541537,Meadow Farm Estate S/S,2023-08-09 15:20:00+00:00,feeder,,L3 Current (RMS),A,15.3
541537,Meadow Farm Estate S/S,2023-08-09 15:20:00+00:00,feeder,,L2 Current (RMS),A,41.3
541537,Meadow Farm Estate S/S,2023-08-09 15:20:00+00:00,feeder,,L1 Current (RMS),A,19.9
541537,Meadow Farm Estate S/S,2023-08-09 15:20:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.36
541537,Meadow Farm Estate S/S,2023-08-09 15:20:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.17
541537,Meadow Farm Estate S/S,2023-08-09 15:20:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.26
541537,Meadow Farm Estate S/S,2023-08-09 15:20:00+00:00,feeder,50.0,L3 Active Power,kW,2.93
541537,Meadow Farm Estate S/S,2023-08-09 15:20:00+00:00,feeder,50.0,L2 Active Power,kW,3.6
541537,Meadow Farm Estate S/S,2023-08-09 15:20:00+00:00,feeder,50.0,L1 Active Power,kW,0.96
541537,Meadow Farm Estate S/S,2023-08-09 15:20:00+00:00,feeder,50.0,N Current (RMS),A,15.8
541537,Meadow Farm Estate S/S,2023-08-09 15:20:00+00:00,feeder,50.0,L3 Current (RMS),A,13.7
541537,Meadow Farm Estate S/S,2023-08-09 15:20:00+00:00,feeder,50.0,L2 Current (RMS),A,20.2
541537,Meadow Farm Estate S/S,2023-08-09 15:20:00+00:00,feeder,50.0,L1 Current (RMS),A,4.5
541537,Meadow Farm Estate S/S,2023-08-09 15:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.56
541537,Meadow Farm Estate S/S,2023-08-09 15:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.19
541537,Meadow Farm Estate S/S,2023-08-09 15:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.69
541537,Meadow Farm Estate S/S,2023-08-09 15:20:00+00:00,feeder,40.0,L3 Active Power,kW,6.59
541537,Meadow Farm Estate S/S,2023-08-09 15:20:00+00:00,feeder,40.0,L2 Active Power,kW,5.12
541537,Meadow Farm Estate S/S,2023-08-09 15:20:00+00:00,feeder,40.0,L1 Active Power,kW,0.79
541537,Meadow Farm Estate S/S,2023-08-09 15:20:00+00:00,feeder,40.0,N Current (RMS),A,27.9
541537,Meadow Farm Estate S/S,2023-08-09 15:20:00+00:00,feeder,40.0,L3 Current (RMS),A,29.9
541537,Meadow Farm Estate S/S,2023-08-09 15:20:00+00:00,feeder,40.0,L2 Current (RMS),A,22.6
541537,Meadow Farm Estate S/S,2023-08-09 15:20:00+00:00,feeder,40.0,L1 Current (RMS),A,7.1
541537,Meadow Farm Estate S/S,2023-08-09 15:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.98
541537,Meadow Farm Estate S/S,2023-08-09 15:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.2
541537,Meadow Farm Estate S/S,2023-08-09 15:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.71
541537,Meadow Farm Estate S/S,2023-08-09 15:20:00+00:00,feeder,30.0,L3 Active Power,kW,9.12
541537,Meadow Farm Estate S/S,2023-08-09 15:20:00+00:00,feeder,30.0,L2 Active Power,kW,10.84
541537,Meadow Farm Estate S/S,2023-08-09 15:20:00+00:00,feeder,30.0,L1 Active Power,kW,16.05
541537,Meadow Farm Estate S/S,2023-08-09 15:20:00+00:00,feeder,30.0,N Current (RMS),A,39.6
541537,Meadow Farm Estate S/S,2023-08-09 15:20:00+00:00,feeder,30.0,L3 Current (RMS),A,39.5
541537,Meadow Farm Estate S/S,2023-08-09 15:20:00+00:00,feeder,30.0,L2 Current (RMS),A,46.8
541537,Meadow Farm Estate S/S,2023-08-09 15:20:00+00:00,feeder,30.0,L1 Current (RMS),A,70.1
541537,Meadow Farm Estate S/S,2023-08-09 15:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.53
541537,Meadow Farm Estate S/S,2023-08-09 15:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.55
541537,Meadow Farm Estate S/S,2023-08-09 15:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.68
541537,Meadow Farm Estate S/S,2023-08-09 15:20:00+00:00,feeder,20.0,L3 Active Power,kW,7.17
541537,Meadow Farm Estate S/S,2023-08-09 15:20:00+00:00,feeder,20.0,L2 Active Power,kW,12.35
541537,Meadow Farm Estate S/S,2023-08-09 15:20:00+00:00,feeder,20.0,L1 Active Power,kW,6.41
541537,Meadow Farm Estate S/S,2023-08-09 15:20:00+00:00,feeder,20.0,N Current (RMS),A,30.2
541537,Meadow Farm Estate S/S,2023-08-09 15:20:00+00:00,feeder,20.0,L3 Current (RMS),A,32.6
541537,Meadow Farm Estate S/S,2023-08-09 15:20:00+00:00,feeder,20.0,L2 Current (RMS),A,52.4
541537,Meadow Farm Estate S/S,2023-08-09 15:20:00+00:00,feeder,20.0,L1 Current (RMS),A,31.5
541537,Meadow Farm Estate S/S,2023-08-09 15:20:00+00:00,transformer,,Temperature,C,33.0
541537,Meadow Farm Estate S/S,2023-08-09 15:20:00+00:00,busbar,,L3 Voltage THD,%,2.33
541537,Meadow Farm Estate S/S,2023-08-09 15:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.95
541537,Meadow Farm Estate S/S,2023-08-09 15:20:00+00:00,busbar,,L2 Voltage THD,%,2.5
541537,Meadow Farm Estate S/S,2023-08-09 15:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.75
541537,Meadow Farm Estate S/S,2023-08-09 15:20:00+00:00,busbar,,L1 Voltage THD,%,2.5
541537,Meadow Farm Estate S/S,2023-08-09 15:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.54
541537,Meadow Farm Estate S/S,2023-08-09 15:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.32
541537,Meadow Farm Estate S/S,2023-08-09 15:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.16
541537,Meadow Farm Estate S/S,2023-08-09 15:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.88
541537,Meadow Farm Estate S/S,2023-08-09 15:20:00+00:00,busbar,,L3 Active Power,kW,29.11
541537,Meadow Farm Estate S/S,2023-08-09 15:20:00+00:00,busbar,,L2 Active Power,kW,41.26
541537,Meadow Farm Estate S/S,2023-08-09 15:20:00+00:00,busbar,,L1 Active Power,kW,28.39
541537,Meadow Farm Estate S/S,2023-08-09 15:20:00+00:00,busbar,,N Current (RMS),A,88.2
541537,Meadow Farm Estate S/S,2023-08-09 15:20:00+00:00,busbar,,L3 Current (RMS),A,127.1
541537,Meadow Farm Estate S/S,2023-08-09 15:20:00+00:00,busbar,,L2 Current (RMS),A,177.1
541537,Meadow Farm Estate S/S,2023-08-09 15:20:00+00:00,busbar,,L1 Current (RMS),A,124.8
541537,Meadow Farm Estate S/S,2023-08-09 15:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.88
541537,Meadow Farm Estate S/S,2023-08-09 15:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.4
541537,Meadow Farm Estate S/S,2023-08-09 15:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.12
541537,Meadow Farm Estate S/S,2023-08-09 15:10:00+00:00,feeder,,L3 Active Power,kW,3.65
541537,Meadow Farm Estate S/S,2023-08-09 15:10:00+00:00,feeder,,L2 Active Power,kW,9.93
541537,Meadow Farm Estate S/S,2023-08-09 15:10:00+00:00,feeder,,L1 Active Power,kW,4.34
541537,Meadow Farm Estate S/S,2023-08-09 15:10:00+00:00,feeder,,N Current (RMS),A,31.8
541537,Meadow Farm Estate S/S,2023-08-09 15:10:00+00:00,feeder,,L3 Current (RMS),A,17.2
541537,Meadow Farm Estate S/S,2023-08-09 15:10:00+00:00,feeder,,L2 Current (RMS),A,43.5
541537,Meadow Farm Estate S/S,2023-08-09 15:10:00+00:00,feeder,,L1 Current (RMS),A,20.2
541537,Meadow Farm Estate S/S,2023-08-09 15:10:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.38
541537,Meadow Farm Estate S/S,2023-08-09 15:10:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.23
541537,Meadow Farm Estate S/S,2023-08-09 15:10:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.3
541537,Meadow Farm Estate S/S,2023-08-09 15:10:00+00:00,feeder,50.0,L3 Active Power,kW,3.25
541537,Meadow Farm Estate S/S,2023-08-09 15:10:00+00:00,feeder,50.0,L2 Active Power,kW,2.97
541537,Meadow Farm Estate S/S,2023-08-09 15:10:00+00:00,feeder,50.0,L1 Active Power,kW,0.93
541537,Meadow Farm Estate S/S,2023-08-09 15:10:00+00:00,feeder,50.0,N Current (RMS),A,11.1
541537,Meadow Farm Estate S/S,2023-08-09 15:10:00+00:00,feeder,50.0,L3 Current (RMS),A,15.2
541537,Meadow Farm Estate S/S,2023-08-09 15:10:00+00:00,feeder,50.0,L2 Current (RMS),A,14.9
541537,Meadow Farm Estate S/S,2023-08-09 15:10:00+00:00,feeder,50.0,L1 Current (RMS),A,4.5
541537,Meadow Farm Estate S/S,2023-08-09 15:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.47
541537,Meadow Farm Estate S/S,2023-08-09 15:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.18
541537,Meadow Farm Estate S/S,2023-08-09 15:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.42
541537,Meadow Farm Estate S/S,2023-08-09 15:10:00+00:00,feeder,40.0,L3 Active Power,kW,7.92
541537,Meadow Farm Estate S/S,2023-08-09 15:10:00+00:00,feeder,40.0,L2 Active Power,kW,6.69
541537,Meadow Farm Estate S/S,2023-08-09 15:10:00+00:00,feeder,40.0,L1 Active Power,kW,1.85
541537,Meadow Farm Estate S/S,2023-08-09 15:10:00+00:00,feeder,40.0,N Current (RMS),A,31.8
541537,Meadow Farm Estate S/S,2023-08-09 15:10:00+00:00,feeder,40.0,L3 Current (RMS),A,36.0
541537,Meadow Farm Estate S/S,2023-08-09 15:10:00+00:00,feeder,40.0,L2 Current (RMS),A,29.0
541537,Meadow Farm Estate S/S,2023-08-09 15:10:00+00:00,feeder,40.0,L1 Current (RMS),A,9.5
541537,Meadow Farm Estate S/S,2023-08-09 15:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.79
541537,Meadow Farm Estate S/S,2023-08-09 15:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.48
541537,Meadow Farm Estate S/S,2023-08-09 15:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.97
541537,Meadow Farm Estate S/S,2023-08-09 15:10:00+00:00,feeder,30.0,L3 Active Power,kW,6.87
541537,Meadow Farm Estate S/S,2023-08-09 15:10:00+00:00,feeder,30.0,L2 Active Power,kW,8.8
541537,Meadow Farm Estate S/S,2023-08-09 15:10:00+00:00,feeder,30.0,L1 Active Power,kW,5.37
541537,Meadow Farm Estate S/S,2023-08-09 15:10:00+00:00,feeder,30.0,N Current (RMS),A,26.5
541537,Meadow Farm Estate S/S,2023-08-09 15:10:00+00:00,feeder,30.0,L3 Current (RMS),A,30.8
541537,Meadow Farm Estate S/S,2023-08-09 15:10:00+00:00,feeder,30.0,L2 Current (RMS),A,39.2
541537,Meadow Farm Estate S/S,2023-08-09 15:10:00+00:00,feeder,30.0,L1 Current (RMS),A,24.8
541537,Meadow Farm Estate S/S,2023-08-09 15:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.53
541537,Meadow Farm Estate S/S,2023-08-09 15:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.19
541537,Meadow Farm Estate S/S,2023-08-09 15:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.97
541537,Meadow Farm Estate S/S,2023-08-09 15:10:00+00:00,feeder,20.0,L3 Active Power,kW,7.96
541537,Meadow Farm Estate S/S,2023-08-09 15:10:00+00:00,feeder,20.0,L2 Active Power,kW,10.18
541537,Meadow Farm Estate S/S,2023-08-09 15:10:00+00:00,feeder,20.0,L1 Active Power,kW,5.27
541537,Meadow Farm Estate S/S,2023-08-09 15:10:00+00:00,feeder,20.0,N Current (RMS),A,30.3
541537,Meadow Farm Estate S/S,2023-08-09 15:10:00+00:00,feeder,20.0,L3 Current (RMS),A,35.1
541537,Meadow Farm Estate S/S,2023-08-09 15:10:00+00:00,feeder,20.0,L2 Current (RMS),A,44.9
541537,Meadow Farm Estate S/S,2023-08-09 15:10:00+00:00,feeder,20.0,L1 Current (RMS),A,27.4
541537,Meadow Farm Estate S/S,2023-08-09 15:10:00+00:00,transformer,,Temperature,C,32.9
541537,Meadow Farm Estate S/S,2023-08-09 15:10:00+00:00,busbar,,L3 Voltage THD,%,2.33
541537,Meadow Farm Estate S/S,2023-08-09 15:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.95
541537,Meadow Farm Estate S/S,2023-08-09 15:10:00+00:00,busbar,,L2 Voltage THD,%,2.51
541537,Meadow Farm Estate S/S,2023-08-09 15:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.68
541537,Meadow Farm Estate S/S,2023-08-09 15:10:00+00:00,busbar,,L1 Voltage THD,%,2.54
541537,Meadow Farm Estate S/S,2023-08-09 15:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.77
541537,Meadow Farm Estate S/S,2023-08-09 15:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.05
541537,Meadow Farm Estate S/S,2023-08-09 15:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.48
541537,Meadow Farm Estate S/S,2023-08-09 15:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.78
541537,Meadow Farm Estate S/S,2023-08-09 15:10:00+00:00,busbar,,L3 Active Power,kW,29.65
541537,Meadow Farm Estate S/S,2023-08-09 15:10:00+00:00,busbar,,L2 Active Power,kW,38.58
541537,Meadow Farm Estate S/S,2023-08-09 15:10:00+00:00,busbar,,L1 Active Power,kW,17.75
541537,Meadow Farm Estate S/S,2023-08-09 15:10:00+00:00,busbar,,N Current (RMS),A,101.6
541537,Meadow Farm Estate S/S,2023-08-09 15:10:00+00:00,busbar,,L3 Current (RMS),A,129.8
541537,Meadow Farm Estate S/S,2023-08-09 15:10:00+00:00,busbar,,L2 Current (RMS),A,165.8
541537,Meadow Farm Estate S/S,2023-08-09 15:10:00+00:00,busbar,,L1 Current (RMS),A,82.9
541537,Meadow Farm Estate S/S,2023-08-09 15:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.83
541537,Meadow Farm Estate S/S,2023-08-09 15:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.54
541537,Meadow Farm Estate S/S,2023-08-09 15:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.21
541537,Meadow Farm Estate S/S,2023-08-09 15:00:00+00:00,feeder,,L3 Active Power,kW,4.76
541537,Meadow Farm Estate S/S,2023-08-09 15:00:00+00:00,feeder,,L2 Active Power,kW,6.42
541537,Meadow Farm Estate S/S,2023-08-09 15:00:00+00:00,feeder,,L1 Active Power,kW,7.81
541537,Meadow Farm Estate S/S,2023-08-09 15:00:00+00:00,feeder,,N Current (RMS),A,25.8
541537,Meadow Farm Estate S/S,2023-08-09 15:00:00+00:00,feeder,,L3 Current (RMS),A,21.6
541537,Meadow Farm Estate S/S,2023-08-09 15:00:00+00:00,feeder,,L2 Current (RMS),A,30.2
541537,Meadow Farm Estate S/S,2023-08-09 15:00:00+00:00,feeder,,L1 Current (RMS),A,35.3
541537,Meadow Farm Estate S/S,2023-08-09 15:00:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.38
541537,Meadow Farm Estate S/S,2023-08-09 15:00:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.07
541537,Meadow Farm Estate S/S,2023-08-09 15:00:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.33
541537,Meadow Farm Estate S/S,2023-08-09 15:00:00+00:00,feeder,50.0,L3 Active Power,kW,3.36
541537,Meadow Farm Estate S/S,2023-08-09 15:00:00+00:00,feeder,50.0,L2 Active Power,kW,3.96
541537,Meadow Farm Estate S/S,2023-08-09 15:00:00+00:00,feeder,50.0,L1 Active Power,kW,1.48
541537,Meadow Farm Estate S/S,2023-08-09 15:00:00+00:00,feeder,50.0,N Current (RMS),A,13.3
541537,Meadow Farm Estate S/S,2023-08-09 15:00:00+00:00,feeder,50.0,L3 Current (RMS),A,15.9
541537,Meadow Farm Estate S/S,2023-08-09 15:00:00+00:00,feeder,50.0,L2 Current (RMS),A,18.6
541537,Meadow Farm Estate S/S,2023-08-09 15:00:00+00:00,feeder,50.0,L1 Current (RMS),A,6.9
541537,Meadow Farm Estate S/S,2023-08-09 15:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.22
541537,Meadow Farm Estate S/S,2023-08-09 15:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.49
541537,Meadow Farm Estate S/S,2023-08-09 15:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.43
541537,Meadow Farm Estate S/S,2023-08-09 15:00:00+00:00,feeder,40.0,L3 Active Power,kW,8.21
541537,Meadow Farm Estate S/S,2023-08-09 15:00:00+00:00,feeder,40.0,L2 Active Power,kW,4.78
541537,Meadow Farm Estate S/S,2023-08-09 15:00:00+00:00,feeder,40.0,L1 Active Power,kW,4.22
541537,Meadow Farm Estate S/S,2023-08-09 15:00:00+00:00,feeder,40.0,N Current (RMS),A,23.7
541537,Meadow Farm Estate S/S,2023-08-09 15:00:00+00:00,feeder,40.0,L3 Current (RMS),A,36.3
541537,Meadow Farm Estate S/S,2023-08-09 15:00:00+00:00,feeder,40.0,L2 Current (RMS),A,21.2
541537,Meadow Farm Estate S/S,2023-08-09 15:00:00+00:00,feeder,40.0,L1 Current (RMS),A,20.4
541537,Meadow Farm Estate S/S,2023-08-09 15:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.16
541537,Meadow Farm Estate S/S,2023-08-09 15:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.58
541537,Meadow Farm Estate S/S,2023-08-09 15:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.22
541537,Meadow Farm Estate S/S,2023-08-09 15:00:00+00:00,feeder,30.0,L3 Active Power,kW,7.21
541537,Meadow Farm Estate S/S,2023-08-09 15:00:00+00:00,feeder,30.0,L2 Active Power,kW,8.63
541537,Meadow Farm Estate S/S,2023-08-09 15:00:00+00:00,feeder,30.0,L1 Active Power,kW,5.72
541537,Meadow Farm Estate S/S,2023-08-09 15:00:00+00:00,feeder,30.0,N Current (RMS),A,26.5
541537,Meadow Farm Estate S/S,2023-08-09 15:00:00+00:00,feeder,30.0,L3 Current (RMS),A,32.5
541537,Meadow Farm Estate S/S,2023-08-09 15:00:00+00:00,feeder,30.0,L2 Current (RMS),A,38.7
541537,Meadow Farm Estate S/S,2023-08-09 15:00:00+00:00,feeder,30.0,L1 Current (RMS),A,26.1
541537,Meadow Farm Estate S/S,2023-08-09 15:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.76
541537,Meadow Farm Estate S/S,2023-08-09 15:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.39
541537,Meadow Farm Estate S/S,2023-08-09 15:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.32
541537,Meadow Farm Estate S/S,2023-08-09 15:00:00+00:00,feeder,20.0,L3 Active Power,kW,7.41
541537,Meadow Farm Estate S/S,2023-08-09 15:00:00+00:00,feeder,20.0,L2 Active Power,kW,9.52
541537,Meadow Farm Estate S/S,2023-08-09 15:00:00+00:00,feeder,20.0,L1 Active Power,kW,3.74
541537,Meadow Farm Estate S/S,2023-08-09 15:00:00+00:00,feeder,20.0,N Current (RMS),A,30.0
541537,Meadow Farm Estate S/S,2023-08-09 15:00:00+00:00,feeder,20.0,L3 Current (RMS),A,32.9
541537,Meadow Farm Estate S/S,2023-08-09 15:00:00+00:00,feeder,20.0,L2 Current (RMS),A,41.6
541537,Meadow Farm Estate S/S,2023-08-09 15:00:00+00:00,feeder,20.0,L1 Current (RMS),A,22.8
541537,Meadow Farm Estate S/S,2023-08-09 15:00:00+00:00,transformer,,Temperature,C,32.9
541537,Meadow Farm Estate S/S,2023-08-09 15:00:00+00:00,busbar,,L3 Voltage THD,%,2.32
541537,Meadow Farm Estate S/S,2023-08-09 15:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.63
541537,Meadow Farm Estate S/S,2023-08-09 15:00:00+00:00,busbar,,L2 Voltage THD,%,2.5
541537,Meadow Farm Estate S/S,2023-08-09 15:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.6
541537,Meadow Farm Estate S/S,2023-08-09 15:00:00+00:00,busbar,,L1 Voltage THD,%,2.49
541537,Meadow Farm Estate S/S,2023-08-09 15:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.42
541537,Meadow Farm Estate S/S,2023-08-09 15:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.35
541537,Meadow Farm Estate S/S,2023-08-09 15:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.08
541537,Meadow Farm Estate S/S,2023-08-09 15:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.51
541537,Meadow Farm Estate S/S,2023-08-09 15:00:00+00:00,busbar,,L3 Active Power,kW,30.94
541537,Meadow Farm Estate S/S,2023-08-09 15:00:00+00:00,busbar,,L2 Active Power,kW,33.32
541537,Meadow Farm Estate S/S,2023-08-09 15:00:00+00:00,busbar,,L1 Active Power,kW,22.98
541537,Meadow Farm Estate S/S,2023-08-09 15:00:00+00:00,busbar,,N Current (RMS),A,82.7
541537,Meadow Farm Estate S/S,2023-08-09 15:00:00+00:00,busbar,,L3 Current (RMS),A,134.5
541537,Meadow Farm Estate S/S,2023-08-09 15:00:00+00:00,busbar,,L2 Current (RMS),A,145.4
541537,Meadow Farm Estate S/S,2023-08-09 15:00:00+00:00,busbar,,L1 Current (RMS),A,104.7
541537,Meadow Farm Estate S/S,2023-08-09 14:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.75
541537,Meadow Farm Estate S/S,2023-08-09 14:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.35
541537,Meadow Farm Estate S/S,2023-08-09 14:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.09
541537,Meadow Farm Estate S/S,2023-08-09 14:50:00+00:00,feeder,,L3 Active Power,kW,6.86
541537,Meadow Farm Estate S/S,2023-08-09 14:50:00+00:00,feeder,,L2 Active Power,kW,8.36
541537,Meadow Farm Estate S/S,2023-08-09 14:50:00+00:00,feeder,,L1 Active Power,kW,6.08
541537,Meadow Farm Estate S/S,2023-08-09 14:50:00+00:00,feeder,,N Current (RMS),A,19.0
541537,Meadow Farm Estate S/S,2023-08-09 14:50:00+00:00,feeder,,L3 Current (RMS),A,29.8
541537,Meadow Farm Estate S/S,2023-08-09 14:50:00+00:00,feeder,,L2 Current (RMS),A,36.9
541537,Meadow Farm Estate S/S,2023-08-09 14:50:00+00:00,feeder,,L1 Current (RMS),A,26.7
541537,Meadow Farm Estate S/S,2023-08-09 14:50:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.35
541537,Meadow Farm Estate S/S,2023-08-09 14:50:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.05
541537,Meadow Farm Estate S/S,2023-08-09 14:50:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.32
541537,Meadow Farm Estate S/S,2023-08-09 14:50:00+00:00,feeder,50.0,L3 Active Power,kW,3.47
541537,Meadow Farm Estate S/S,2023-08-09 14:50:00+00:00,feeder,50.0,L2 Active Power,kW,4.07
541537,Meadow Farm Estate S/S,2023-08-09 14:50:00+00:00,feeder,50.0,L1 Active Power,kW,1.72
541537,Meadow Farm Estate S/S,2023-08-09 14:50:00+00:00,feeder,50.0,N Current (RMS),A,11.9
541537,Meadow Farm Estate S/S,2023-08-09 14:50:00+00:00,feeder,50.0,L3 Current (RMS),A,15.9
541537,Meadow Farm Estate S/S,2023-08-09 14:50:00+00:00,feeder,50.0,L2 Current (RMS),A,18.4
541537,Meadow Farm Estate S/S,2023-08-09 14:50:00+00:00,feeder,50.0,L1 Current (RMS),A,8.0
541537,Meadow Farm Estate S/S,2023-08-09 14:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.49
541537,Meadow Farm Estate S/S,2023-08-09 14:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.49
541537,Meadow Farm Estate S/S,2023-08-09 14:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.5
541537,Meadow Farm Estate S/S,2023-08-09 14:50:00+00:00,feeder,40.0,L3 Active Power,kW,6.01
541537,Meadow Farm Estate S/S,2023-08-09 14:50:00+00:00,feeder,40.0,L2 Active Power,kW,3.06
541537,Meadow Farm Estate S/S,2023-08-09 14:50:00+00:00,feeder,40.0,L1 Active Power,kW,3.31
541537,Meadow Farm Estate S/S,2023-08-09 14:50:00+00:00,feeder,40.0,N Current (RMS),A,17.7
541537,Meadow Farm Estate S/S,2023-08-09 14:50:00+00:00,feeder,40.0,L3 Current (RMS),A,28.4
541537,Meadow Farm Estate S/S,2023-08-09 14:50:00+00:00,feeder,40.0,L2 Current (RMS),A,13.9
541537,Meadow Farm Estate S/S,2023-08-09 14:50:00+00:00,feeder,40.0,L1 Current (RMS),A,15.1
541537,Meadow Farm Estate S/S,2023-08-09 14:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.26
541537,Meadow Farm Estate S/S,2023-08-09 14:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.82
541537,Meadow Farm Estate S/S,2023-08-09 14:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.03
541537,Meadow Farm Estate S/S,2023-08-09 14:50:00+00:00,feeder,30.0,L3 Active Power,kW,8.09
541537,Meadow Farm Estate S/S,2023-08-09 14:50:00+00:00,feeder,30.0,L2 Active Power,kW,8.41
541537,Meadow Farm Estate S/S,2023-08-09 14:50:00+00:00,feeder,30.0,L1 Active Power,kW,5.75
541537,Meadow Farm Estate S/S,2023-08-09 14:50:00+00:00,feeder,30.0,N Current (RMS),A,25.6
541537,Meadow Farm Estate S/S,2023-08-09 14:50:00+00:00,feeder,30.0,L3 Current (RMS),A,35.9
541537,Meadow Farm Estate S/S,2023-08-09 14:50:00+00:00,feeder,30.0,L2 Current (RMS),A,37.8
541537,Meadow Farm Estate S/S,2023-08-09 14:50:00+00:00,feeder,30.0,L1 Current (RMS),A,25.7
541537,Meadow Farm Estate S/S,2023-08-09 14:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.86
541537,Meadow Farm Estate S/S,2023-08-09 14:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.64
541537,Meadow Farm Estate S/S,2023-08-09 14:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.3
541537,Meadow Farm Estate S/S,2023-08-09 14:50:00+00:00,feeder,20.0,L3 Active Power,kW,6.04
541537,Meadow Farm Estate S/S,2023-08-09 14:50:00+00:00,feeder,20.0,L2 Active Power,kW,7.58
541537,Meadow Farm Estate S/S,2023-08-09 14:50:00+00:00,feeder,20.0,L1 Active Power,kW,4.16
541537,Meadow Farm Estate S/S,2023-08-09 14:50:00+00:00,feeder,20.0,N Current (RMS),A,24.6
541537,Meadow Farm Estate S/S,2023-08-09 14:50:00+00:00,feeder,20.0,L3 Current (RMS),A,27.7
541537,Meadow Farm Estate S/S,2023-08-09 14:50:00+00:00,feeder,20.0,L2 Current (RMS),A,32.8
541537,Meadow Farm Estate S/S,2023-08-09 14:50:00+00:00,feeder,20.0,L1 Current (RMS),A,24.0
541537,Meadow Farm Estate S/S,2023-08-09 14:50:00+00:00,transformer,,Temperature,C,33.1
541537,Meadow Farm Estate S/S,2023-08-09 14:50:00+00:00,busbar,,L3 Voltage THD,%,2.29
541537,Meadow Farm Estate S/S,2023-08-09 14:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.5
541537,Meadow Farm Estate S/S,2023-08-09 14:50:00+00:00,busbar,,L2 Voltage THD,%,2.5
541537,Meadow Farm Estate S/S,2023-08-09 14:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.37
541537,Meadow Farm Estate S/S,2023-08-09 14:50:00+00:00,busbar,,L1 Voltage THD,%,2.46
541537,Meadow Farm Estate S/S,2023-08-09 14:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.22
541537,Meadow Farm Estate S/S,2023-08-09 14:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.71
541537,Meadow Farm Estate S/S,2023-08-09 14:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.36
541537,Meadow Farm Estate S/S,2023-08-09 14:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.24
541537,Meadow Farm Estate S/S,2023-08-09 14:50:00+00:00,busbar,,L3 Active Power,kW,30.47
541537,Meadow Farm Estate S/S,2023-08-09 14:50:00+00:00,busbar,,L2 Active Power,kW,31.48
541537,Meadow Farm Estate S/S,2023-08-09 14:50:00+00:00,busbar,,L1 Active Power,kW,21.03
541537,Meadow Farm Estate S/S,2023-08-09 14:50:00+00:00,busbar,,N Current (RMS),A,78.8
541537,Meadow Farm Estate S/S,2023-08-09 14:50:00+00:00,busbar,,L3 Current (RMS),A,132.5
541537,Meadow Farm Estate S/S,2023-08-09 14:50:00+00:00,busbar,,L2 Current (RMS),A,137.2
541537,Meadow Farm Estate S/S,2023-08-09 14:50:00+00:00,busbar,,L1 Current (RMS),A,95.4
541537,Meadow Farm Estate S/S,2023-08-09 14:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.8
541537,Meadow Farm Estate S/S,2023-08-09 14:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.48
541537,Meadow Farm Estate S/S,2023-08-09 14:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.32
541537,Meadow Farm Estate S/S,2023-08-09 14:40:00+00:00,feeder,,L3 Active Power,kW,8.03
541537,Meadow Farm Estate S/S,2023-08-09 14:40:00+00:00,feeder,,L2 Active Power,kW,6.75
541537,Meadow Farm Estate S/S,2023-08-09 14:40:00+00:00,feeder,,L1 Active Power,kW,4.65
541537,Meadow Farm Estate S/S,2023-08-09 14:40:00+00:00,feeder,,N Current (RMS),A,19.8
541537,Meadow Farm Estate S/S,2023-08-09 14:40:00+00:00,feeder,,L3 Current (RMS),A,34.3
541537,Meadow Farm Estate S/S,2023-08-09 14:40:00+00:00,feeder,,L2 Current (RMS),A,30.5
541537,Meadow Farm Estate S/S,2023-08-09 14:40:00+00:00,feeder,,L1 Current (RMS),A,21.6
541537,Meadow Farm Estate S/S,2023-08-09 14:40:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.45
541537,Meadow Farm Estate S/S,2023-08-09 14:40:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.78
541537,Meadow Farm Estate S/S,2023-08-09 14:40:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.45
541537,Meadow Farm Estate S/S,2023-08-09 14:40:00+00:00,feeder,50.0,L3 Active Power,kW,1.96
541537,Meadow Farm Estate S/S,2023-08-09 14:40:00+00:00,feeder,50.0,L2 Active Power,kW,5.16
541537,Meadow Farm Estate S/S,2023-08-09 14:40:00+00:00,feeder,50.0,L1 Active Power,kW,0.87
541537,Meadow Farm Estate S/S,2023-08-09 14:40:00+00:00,feeder,50.0,N Current (RMS),A,17.4
541537,Meadow Farm Estate S/S,2023-08-09 14:40:00+00:00,feeder,50.0,L3 Current (RMS),A,9.2
541537,Meadow Farm Estate S/S,2023-08-09 14:40:00+00:00,feeder,50.0,L2 Current (RMS),A,22.6
541537,Meadow Farm Estate S/S,2023-08-09 14:40:00+00:00,feeder,50.0,L1 Current (RMS),A,4.4
541537,Meadow Farm Estate S/S,2023-08-09 14:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.81
541537,Meadow Farm Estate S/S,2023-08-09 14:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.73
541537,Meadow Farm Estate S/S,2023-08-09 14:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.72
541537,Meadow Farm Estate S/S,2023-08-09 14:40:00+00:00,feeder,40.0,L3 Active Power,kW,5.62
541537,Meadow Farm Estate S/S,2023-08-09 14:40:00+00:00,feeder,40.0,L2 Active Power,kW,2.81
541537,Meadow Farm Estate S/S,2023-08-09 14:40:00+00:00,feeder,40.0,L1 Active Power,kW,2.39
541537,Meadow Farm Estate S/S,2023-08-09 14:40:00+00:00,feeder,40.0,N Current (RMS),A,19.2
541537,Meadow Farm Estate S/S,2023-08-09 14:40:00+00:00,feeder,40.0,L3 Current (RMS),A,26.4
541537,Meadow Farm Estate S/S,2023-08-09 14:40:00+00:00,feeder,40.0,L2 Current (RMS),A,13.5
541537,Meadow Farm Estate S/S,2023-08-09 14:40:00+00:00,feeder,40.0,L1 Current (RMS),A,12.1
541537,Meadow Farm Estate S/S,2023-08-09 14:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.95
541537,Meadow Farm Estate S/S,2023-08-09 14:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.04
541537,Meadow Farm Estate S/S,2023-08-09 14:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.79
541537,Meadow Farm Estate S/S,2023-08-09 14:40:00+00:00,feeder,30.0,L3 Active Power,kW,9.16
541537,Meadow Farm Estate S/S,2023-08-09 14:40:00+00:00,feeder,30.0,L2 Active Power,kW,9.03
541537,Meadow Farm Estate S/S,2023-08-09 14:40:00+00:00,feeder,30.0,L1 Active Power,kW,6.01
541537,Meadow Farm Estate S/S,2023-08-09 14:40:00+00:00,feeder,30.0,N Current (RMS),A,25.5
541537,Meadow Farm Estate S/S,2023-08-09 14:40:00+00:00,feeder,30.0,L3 Current (RMS),A,40.0
541537,Meadow Farm Estate S/S,2023-08-09 14:40:00+00:00,feeder,30.0,L2 Current (RMS),A,40.8
541537,Meadow Farm Estate S/S,2023-08-09 14:40:00+00:00,feeder,30.0,L1 Current (RMS),A,26.3
541537,Meadow Farm Estate S/S,2023-08-09 14:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.91
541537,Meadow Farm Estate S/S,2023-08-09 14:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.09
541537,Meadow Farm Estate S/S,2023-08-09 14:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.5
541537,Meadow Farm Estate S/S,2023-08-09 14:40:00+00:00,feeder,20.0,L3 Active Power,kW,4.65
541537,Meadow Farm Estate S/S,2023-08-09 14:40:00+00:00,feeder,20.0,L2 Active Power,kW,7.16
541537,Meadow Farm Estate S/S,2023-08-09 14:40:00+00:00,feeder,20.0,L1 Active Power,kW,3.45
541537,Meadow Farm Estate S/S,2023-08-09 14:40:00+00:00,feeder,20.0,N Current (RMS),A,21.6
541537,Meadow Farm Estate S/S,2023-08-09 14:40:00+00:00,feeder,20.0,L3 Current (RMS),A,22.1
541537,Meadow Farm Estate S/S,2023-08-09 14:40:00+00:00,feeder,20.0,L2 Current (RMS),A,31.8
541537,Meadow Farm Estate S/S,2023-08-09 14:40:00+00:00,feeder,20.0,L1 Current (RMS),A,22.1
541537,Meadow Farm Estate S/S,2023-08-09 14:40:00+00:00,transformer,,Temperature,C,33.2
541537,Meadow Farm Estate S/S,2023-08-09 14:40:00+00:00,busbar,,L3 Voltage THD,%,2.33
541537,Meadow Farm Estate S/S,2023-08-09 14:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.28
541537,Meadow Farm Estate S/S,2023-08-09 14:40:00+00:00,busbar,,L2 Voltage THD,%,2.52
541537,Meadow Farm Estate S/S,2023-08-09 14:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.13
541537,Meadow Farm Estate S/S,2023-08-09 14:40:00+00:00,busbar,,L1 Voltage THD,%,2.46
541537,Meadow Farm Estate S/S,2023-08-09 14:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.08
541537,Meadow Farm Estate S/S,2023-08-09 14:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.93
541537,Meadow Farm Estate S/S,2023-08-09 14:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.12
541537,Meadow Farm Estate S/S,2023-08-09 14:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.78
541537,Meadow Farm Estate S/S,2023-08-09 14:40:00+00:00,busbar,,L3 Active Power,kW,29.42
541537,Meadow Farm Estate S/S,2023-08-09 14:40:00+00:00,busbar,,L2 Active Power,kW,30.9
541537,Meadow Farm Estate S/S,2023-08-09 14:40:00+00:00,busbar,,L1 Active Power,kW,17.38
541537,Meadow Farm Estate S/S,2023-08-09 14:40:00+00:00,busbar,,N Current (RMS),A,83.3
541537,Meadow Farm Estate S/S,2023-08-09 14:40:00+00:00,busbar,,L3 Current (RMS),A,128.4
541537,Meadow Farm Estate S/S,2023-08-09 14:40:00+00:00,busbar,,L2 Current (RMS),A,135.9
541537,Meadow Farm Estate S/S,2023-08-09 14:40:00+00:00,busbar,,L1 Current (RMS),A,81.8
541537,Meadow Farm Estate S/S,2023-08-09 14:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.81
541537,Meadow Farm Estate S/S,2023-08-09 14:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.45
541537,Meadow Farm Estate S/S,2023-08-09 14:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.28
541537,Meadow Farm Estate S/S,2023-08-09 14:30:00+00:00,feeder,,L3 Active Power,kW,7.87
541537,Meadow Farm Estate S/S,2023-08-09 14:30:00+00:00,feeder,,L2 Active Power,kW,5.6
541537,Meadow Farm Estate S/S,2023-08-09 14:30:00+00:00,feeder,,L1 Active Power,kW,8.38
541537,Meadow Farm Estate S/S,2023-08-09 14:30:00+00:00,feeder,,N Current (RMS),A,23.1
541537,Meadow Farm Estate S/S,2023-08-09 14:30:00+00:00,feeder,,L3 Current (RMS),A,33.8
541537,Meadow Farm Estate S/S,2023-08-09 14:30:00+00:00,feeder,,L2 Current (RMS),A,26.1
541537,Meadow Farm Estate S/S,2023-08-09 14:30:00+00:00,feeder,,L1 Current (RMS),A,37.0
541537,Meadow Farm Estate S/S,2023-08-09 14:30:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.4
541537,Meadow Farm Estate S/S,2023-08-09 14:30:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.63
541537,Meadow Farm Estate S/S,2023-08-09 14:30:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.36
541537,Meadow Farm Estate S/S,2023-08-09 14:30:00+00:00,feeder,50.0,L3 Active Power,kW,2.59
541537,Meadow Farm Estate S/S,2023-08-09 14:30:00+00:00,feeder,50.0,L2 Active Power,kW,3.86
541537,Meadow Farm Estate S/S,2023-08-09 14:30:00+00:00,feeder,50.0,L1 Active Power,kW,1.12
541537,Meadow Farm Estate S/S,2023-08-09 14:30:00+00:00,feeder,50.0,N Current (RMS),A,14.0
541537,Meadow Farm Estate S/S,2023-08-09 14:30:00+00:00,feeder,50.0,L3 Current (RMS),A,12.0
541537,Meadow Farm Estate S/S,2023-08-09 14:30:00+00:00,feeder,50.0,L2 Current (RMS),A,18.4
541537,Meadow Farm Estate S/S,2023-08-09 14:30:00+00:00,feeder,50.0,L1 Current (RMS),A,5.4
541537,Meadow Farm Estate S/S,2023-08-09 14:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.56
541537,Meadow Farm Estate S/S,2023-08-09 14:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.5
541537,Meadow Farm Estate S/S,2023-08-09 14:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.38
541537,Meadow Farm Estate S/S,2023-08-09 14:30:00+00:00,feeder,40.0,L3 Active Power,kW,4.79
541537,Meadow Farm Estate S/S,2023-08-09 14:30:00+00:00,feeder,40.0,L2 Active Power,kW,2.94
541537,Meadow Farm Estate S/S,2023-08-09 14:30:00+00:00,feeder,40.0,L1 Active Power,kW,0.75
541537,Meadow Farm Estate S/S,2023-08-09 14:30:00+00:00,feeder,40.0,N Current (RMS),A,21.6
541537,Meadow Farm Estate S/S,2023-08-09 14:30:00+00:00,feeder,40.0,L3 Current (RMS),A,22.9
541537,Meadow Farm Estate S/S,2023-08-09 14:30:00+00:00,feeder,40.0,L2 Current (RMS),A,13.4
541537,Meadow Farm Estate S/S,2023-08-09 14:30:00+00:00,feeder,40.0,L1 Current (RMS),A,7.8
541537,Meadow Farm Estate S/S,2023-08-09 14:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.58
541537,Meadow Farm Estate S/S,2023-08-09 14:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.01
541537,Meadow Farm Estate S/S,2023-08-09 14:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.94
541537,Meadow Farm Estate S/S,2023-08-09 14:30:00+00:00,feeder,30.0,L3 Active Power,kW,7.54
541537,Meadow Farm Estate S/S,2023-08-09 14:30:00+00:00,feeder,30.0,L2 Active Power,kW,11.19
541537,Meadow Farm Estate S/S,2023-08-09 14:30:00+00:00,feeder,30.0,L1 Active Power,kW,8.24
541537,Meadow Farm Estate S/S,2023-08-09 14:30:00+00:00,feeder,30.0,N Current (RMS),A,29.6
541537,Meadow Farm Estate S/S,2023-08-09 14:30:00+00:00,feeder,30.0,L3 Current (RMS),A,33.6
541537,Meadow Farm Estate S/S,2023-08-09 14:30:00+00:00,feeder,30.0,L2 Current (RMS),A,49.2
541537,Meadow Farm Estate S/S,2023-08-09 14:30:00+00:00,feeder,30.0,L1 Current (RMS),A,36.7
541537,Meadow Farm Estate S/S,2023-08-09 14:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.7
541537,Meadow Farm Estate S/S,2023-08-09 14:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.94
541537,Meadow Farm Estate S/S,2023-08-09 14:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.08
541537,Meadow Farm Estate S/S,2023-08-09 14:30:00+00:00,feeder,20.0,L3 Active Power,kW,4.25
541537,Meadow Farm Estate S/S,2023-08-09 14:30:00+00:00,feeder,20.0,L2 Active Power,kW,3.29
541537,Meadow Farm Estate S/S,2023-08-09 14:30:00+00:00,feeder,20.0,L1 Active Power,kW,2.72
541537,Meadow Farm Estate S/S,2023-08-09 14:30:00+00:00,feeder,20.0,N Current (RMS),A,23.4
541537,Meadow Farm Estate S/S,2023-08-09 14:30:00+00:00,feeder,20.0,L3 Current (RMS),A,20.8
541537,Meadow Farm Estate S/S,2023-08-09 14:30:00+00:00,feeder,20.0,L2 Current (RMS),A,16.1
541537,Meadow Farm Estate S/S,2023-08-09 14:30:00+00:00,feeder,20.0,L1 Current (RMS),A,19.2
541537,Meadow Farm Estate S/S,2023-08-09 14:30:00+00:00,transformer,,Temperature,C,33.3
541537,Meadow Farm Estate S/S,2023-08-09 14:30:00+00:00,busbar,,L3 Voltage THD,%,2.3
541537,Meadow Farm Estate S/S,2023-08-09 14:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.4
541537,Meadow Farm Estate S/S,2023-08-09 14:30:00+00:00,busbar,,L2 Voltage THD,%,2.5
541537,Meadow Farm Estate S/S,2023-08-09 14:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.37
541537,Meadow Farm Estate S/S,2023-08-09 14:30:00+00:00,busbar,,L1 Voltage THD,%,2.44
541537,Meadow Farm Estate S/S,2023-08-09 14:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.11
541537,Meadow Farm Estate S/S,2023-08-09 14:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.07
541537,Meadow Farm Estate S/S,2023-08-09 14:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.53
541537,Meadow Farm Estate S/S,2023-08-09 14:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.04
541537,Meadow Farm Estate S/S,2023-08-09 14:30:00+00:00,busbar,,L3 Active Power,kW,27.04
541537,Meadow Farm Estate S/S,2023-08-09 14:30:00+00:00,busbar,,L2 Active Power,kW,26.87
541537,Meadow Farm Estate S/S,2023-08-09 14:30:00+00:00,busbar,,L1 Active Power,kW,21.21
541537,Meadow Farm Estate S/S,2023-08-09 14:30:00+00:00,busbar,,N Current (RMS),A,75.4
541537,Meadow Farm Estate S/S,2023-08-09 14:30:00+00:00,busbar,,L3 Current (RMS),A,118.8
541537,Meadow Farm Estate S/S,2023-08-09 14:30:00+00:00,busbar,,L2 Current (RMS),A,120.0
541537,Meadow Farm Estate S/S,2023-08-09 14:30:00+00:00,busbar,,L1 Current (RMS),A,98.2
541537,Meadow Farm Estate S/S,2023-08-09 14:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.79
541537,Meadow Farm Estate S/S,2023-08-09 14:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.51
541537,Meadow Farm Estate S/S,2023-08-09 14:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.09
541537,Meadow Farm Estate S/S,2023-08-09 14:20:00+00:00,feeder,,L3 Active Power,kW,8.41
541537,Meadow Farm Estate S/S,2023-08-09 14:20:00+00:00,feeder,,L2 Active Power,kW,6.21
541537,Meadow Farm Estate S/S,2023-08-09 14:20:00+00:00,feeder,,L1 Active Power,kW,4.97
541537,Meadow Farm Estate S/S,2023-08-09 14:20:00+00:00,feeder,,N Current (RMS),A,21.7
541537,Meadow Farm Estate S/S,2023-08-09 14:20:00+00:00,feeder,,L3 Current (RMS),A,36.6
541537,Meadow Farm Estate S/S,2023-08-09 14:20:00+00:00,feeder,,L2 Current (RMS),A,28.4
541537,Meadow Farm Estate S/S,2023-08-09 14:20:00+00:00,feeder,,L1 Current (RMS),A,23.0
541537,Meadow Farm Estate S/S,2023-08-09 14:20:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.44
541537,Meadow Farm Estate S/S,2023-08-09 14:20:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.77
541537,Meadow Farm Estate S/S,2023-08-09 14:20:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.32
541537,Meadow Farm Estate S/S,2023-08-09 14:20:00+00:00,feeder,50.0,L3 Active Power,kW,5.39
541537,Meadow Farm Estate S/S,2023-08-09 14:20:00+00:00,feeder,50.0,L2 Active Power,kW,3.41
541537,Meadow Farm Estate S/S,2023-08-09 14:20:00+00:00,feeder,50.0,L1 Active Power,kW,1.06
541537,Meadow Farm Estate S/S,2023-08-09 14:20:00+00:00,feeder,50.0,N Current (RMS),A,15.0
541537,Meadow Farm Estate S/S,2023-08-09 14:20:00+00:00,feeder,50.0,L3 Current (RMS),A,23.1
541537,Meadow Farm Estate S/S,2023-08-09 14:20:00+00:00,feeder,50.0,L2 Current (RMS),A,15.8
541537,Meadow Farm Estate S/S,2023-08-09 14:20:00+00:00,feeder,50.0,L1 Current (RMS),A,5.2
541537,Meadow Farm Estate S/S,2023-08-09 14:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.13
541537,Meadow Farm Estate S/S,2023-08-09 14:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.32
541537,Meadow Farm Estate S/S,2023-08-09 14:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.51
541537,Meadow Farm Estate S/S,2023-08-09 14:20:00+00:00,feeder,40.0,L3 Active Power,kW,5.01
541537,Meadow Farm Estate S/S,2023-08-09 14:20:00+00:00,feeder,40.0,L2 Active Power,kW,4.59
541537,Meadow Farm Estate S/S,2023-08-09 14:20:00+00:00,feeder,40.0,L1 Active Power,kW,2.12
541537,Meadow Farm Estate S/S,2023-08-09 14:20:00+00:00,feeder,40.0,N Current (RMS),A,21.3
541537,Meadow Farm Estate S/S,2023-08-09 14:20:00+00:00,feeder,40.0,L3 Current (RMS),A,23.5
541537,Meadow Farm Estate S/S,2023-08-09 14:20:00+00:00,feeder,40.0,L2 Current (RMS),A,19.4
541537,Meadow Farm Estate S/S,2023-08-09 14:20:00+00:00,feeder,40.0,L1 Current (RMS),A,15.0
541537,Meadow Farm Estate S/S,2023-08-09 14:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.83
541537,Meadow Farm Estate S/S,2023-08-09 14:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.75
541537,Meadow Farm Estate S/S,2023-08-09 14:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.04
541537,Meadow Farm Estate S/S,2023-08-09 14:20:00+00:00,feeder,30.0,L3 Active Power,kW,9.68
541537,Meadow Farm Estate S/S,2023-08-09 14:20:00+00:00,feeder,30.0,L2 Active Power,kW,8.81
541537,Meadow Farm Estate S/S,2023-08-09 14:20:00+00:00,feeder,30.0,L1 Active Power,kW,7.53
541537,Meadow Farm Estate S/S,2023-08-09 14:20:00+00:00,feeder,30.0,N Current (RMS),A,26.7
