Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
541537,Meadow Farm Estate S/S,2023-08-09 14:20:00+00:00,feeder,30.0,L3 Current (RMS),A,42.8
541537,Meadow Farm Estate S/S,2023-08-09 14:20:00+00:00,feeder,30.0,L2 Current (RMS),A,39.5
541537,Meadow Farm Estate S/S,2023-08-09 14:20:00+00:00,feeder,30.0,L1 Current (RMS),A,33.7
541537,Meadow Farm Estate S/S,2023-08-09 14:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.6
541537,Meadow Farm Estate S/S,2023-08-09 14:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.53
541537,Meadow Farm Estate S/S,2023-08-09 14:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.8
541537,Meadow Farm Estate S/S,2023-08-09 14:20:00+00:00,feeder,20.0,L3 Active Power,kW,5.71
541537,Meadow Farm Estate S/S,2023-08-09 14:20:00+00:00,feeder,20.0,L2 Active Power,kW,3.54
541537,Meadow Farm Estate S/S,2023-08-09 14:20:00+00:00,feeder,20.0,L1 Active Power,kW,3.16
541537,Meadow Farm Estate S/S,2023-08-09 14:20:00+00:00,feeder,20.0,N Current (RMS),A,25.3
541537,Meadow Farm Estate S/S,2023-08-09 14:20:00+00:00,feeder,20.0,L3 Current (RMS),A,25.6
541537,Meadow Farm Estate S/S,2023-08-09 14:20:00+00:00,feeder,20.0,L2 Current (RMS),A,16.4
541537,Meadow Farm Estate S/S,2023-08-09 14:20:00+00:00,feeder,20.0,L1 Current (RMS),A,19.6
541537,Meadow Farm Estate S/S,2023-08-09 14:20:00+00:00,transformer,,Temperature,C,33.2
541537,Meadow Farm Estate S/S,2023-08-09 14:20:00+00:00,busbar,,L3 Voltage THD,%,2.3
541537,Meadow Farm Estate S/S,2023-08-09 14:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.41
541537,Meadow Farm Estate S/S,2023-08-09 14:20:00+00:00,busbar,,L2 Voltage THD,%,2.51
541537,Meadow Farm Estate S/S,2023-08-09 14:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.38
541537,Meadow Farm Estate S/S,2023-08-09 14:20:00+00:00,busbar,,L1 Voltage THD,%,2.44
541537,Meadow Farm Estate S/S,2023-08-09 14:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.19
541537,Meadow Farm Estate S/S,2023-08-09 14:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.79
541537,Meadow Farm Estate S/S,2023-08-09 14:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.88
541537,Meadow Farm Estate S/S,2023-08-09 14:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.76
541537,Meadow Farm Estate S/S,2023-08-09 14:20:00+00:00,busbar,,L3 Active Power,kW,34.2
541537,Meadow Farm Estate S/S,2023-08-09 14:20:00+00:00,busbar,,L2 Active Power,kW,26.55
541537,Meadow Farm Estate S/S,2023-08-09 14:20:00+00:00,busbar,,L1 Active Power,kW,18.83
541537,Meadow Farm Estate S/S,2023-08-09 14:20:00+00:00,busbar,,N Current (RMS),A,87.8
541537,Meadow Farm Estate S/S,2023-08-09 14:20:00+00:00,busbar,,L3 Current (RMS),A,147.6
541537,Meadow Farm Estate S/S,2023-08-09 14:20:00+00:00,busbar,,L2 Current (RMS),A,117.1
541537,Meadow Farm Estate S/S,2023-08-09 14:20:00+00:00,busbar,,L1 Current (RMS),A,87.8
541537,Meadow Farm Estate S/S,2023-08-09 14:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.73
541537,Meadow Farm Estate S/S,2023-08-09 14:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.39
541537,Meadow Farm Estate S/S,2023-08-09 14:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.32
541537,Meadow Farm Estate S/S,2023-08-09 14:10:00+00:00,feeder,,L3 Active Power,kW,5.59
541537,Meadow Farm Estate S/S,2023-08-09 14:10:00+00:00,feeder,,L2 Active Power,kW,6.32
541537,Meadow Farm Estate S/S,2023-08-09 14:10:00+00:00,feeder,,L1 Active Power,kW,4.17
541537,Meadow Farm Estate S/S,2023-08-09 14:10:00+00:00,feeder,,N Current (RMS),A,19.8
541537,Meadow Farm Estate S/S,2023-08-09 14:10:00+00:00,feeder,,L3 Current (RMS),A,26.6
541537,Meadow Farm Estate S/S,2023-08-09 14:10:00+00:00,feeder,,L2 Current (RMS),A,28.8
541537,Meadow Farm Estate S/S,2023-08-09 14:10:00+00:00,feeder,,L1 Current (RMS),A,20.9
541537,Meadow Farm Estate S/S,2023-08-09 14:10:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.41
541537,Meadow Farm Estate S/S,2023-08-09 14:10:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.46
541537,Meadow Farm Estate S/S,2023-08-09 14:10:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.32
541537,Meadow Farm Estate S/S,2023-08-09 14:10:00+00:00,feeder,50.0,L3 Active Power,kW,5.88
541537,Meadow Farm Estate S/S,2023-08-09 14:10:00+00:00,feeder,50.0,L2 Active Power,kW,3.74
541537,Meadow Farm Estate S/S,2023-08-09 14:10:00+00:00,feeder,50.0,L1 Active Power,kW,0.9
541537,Meadow Farm Estate S/S,2023-08-09 14:10:00+00:00,feeder,50.0,N Current (RMS),A,17.9
541537,Meadow Farm Estate S/S,2023-08-09 14:10:00+00:00,feeder,50.0,L3 Current (RMS),A,24.8
541537,Meadow Farm Estate S/S,2023-08-09 14:10:00+00:00,feeder,50.0,L2 Current (RMS),A,17.3
541537,Meadow Farm Estate S/S,2023-08-09 14:10:00+00:00,feeder,50.0,L1 Current (RMS),A,4.3
541537,Meadow Farm Estate S/S,2023-08-09 14:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.28
541537,Meadow Farm Estate S/S,2023-08-09 14:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.42
541537,Meadow Farm Estate S/S,2023-08-09 14:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.6
541537,Meadow Farm Estate S/S,2023-08-09 14:10:00+00:00,feeder,40.0,L3 Active Power,kW,2.74
541537,Meadow Farm Estate S/S,2023-08-09 14:10:00+00:00,feeder,40.0,L2 Active Power,kW,3.99
541537,Meadow Farm Estate S/S,2023-08-09 14:10:00+00:00,feeder,40.0,L1 Active Power,kW,0.82
541537,Meadow Farm Estate S/S,2023-08-09 14:10:00+00:00,feeder,40.0,N Current (RMS),A,16.1
541537,Meadow Farm Estate S/S,2023-08-09 14:10:00+00:00,feeder,40.0,L3 Current (RMS),A,13.8
541537,Meadow Farm Estate S/S,2023-08-09 14:10:00+00:00,feeder,40.0,L2 Current (RMS),A,17.4
541537,Meadow Farm Estate S/S,2023-08-09 14:10:00+00:00,feeder,40.0,L1 Current (RMS),A,9.0
541537,Meadow Farm Estate S/S,2023-08-09 14:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.45
541537,Meadow Farm Estate S/S,2023-08-09 14:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.35
541537,Meadow Farm Estate S/S,2023-08-09 14:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.93
541537,Meadow Farm Estate S/S,2023-08-09 14:10:00+00:00,feeder,30.0,L3 Active Power,kW,8.27
541537,Meadow Farm Estate S/S,2023-08-09 14:10:00+00:00,feeder,30.0,L2 Active Power,kW,13.05
541537,Meadow Farm Estate S/S,2023-08-09 14:10:00+00:00,feeder,30.0,L1 Active Power,kW,4.89
541537,Meadow Farm Estate S/S,2023-08-09 14:10:00+00:00,feeder,30.0,N Current (RMS),A,40.8
541537,Meadow Farm Estate S/S,2023-08-09 14:10:00+00:00,feeder,30.0,L3 Current (RMS),A,37.1
541537,Meadow Farm Estate S/S,2023-08-09 14:10:00+00:00,feeder,30.0,L2 Current (RMS),A,58.4
541537,Meadow Farm Estate S/S,2023-08-09 14:10:00+00:00,feeder,30.0,L1 Current (RMS),A,23.7
541537,Meadow Farm Estate S/S,2023-08-09 14:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.58
541537,Meadow Farm Estate S/S,2023-08-09 14:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.69
541537,Meadow Farm Estate S/S,2023-08-09 14:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.77
541537,Meadow Farm Estate S/S,2023-08-09 14:10:00+00:00,feeder,20.0,L3 Active Power,kW,4.8
541537,Meadow Farm Estate S/S,2023-08-09 14:10:00+00:00,feeder,20.0,L2 Active Power,kW,3.31
541537,Meadow Farm Estate S/S,2023-08-09 14:10:00+00:00,feeder,20.0,L1 Active Power,kW,3.34
541537,Meadow Farm Estate S/S,2023-08-09 14:10:00+00:00,feeder,20.0,N Current (RMS),A,23.7
541537,Meadow Farm Estate S/S,2023-08-09 14:10:00+00:00,feeder,20.0,L3 Current (RMS),A,21.9
541537,Meadow Farm Estate S/S,2023-08-09 14:10:00+00:00,feeder,20.0,L2 Current (RMS),A,15.7
541537,Meadow Farm Estate S/S,2023-08-09 14:10:00+00:00,feeder,20.0,L1 Current (RMS),A,20.9
541537,Meadow Farm Estate S/S,2023-08-09 14:10:00+00:00,transformer,,Temperature,C,33.0
541537,Meadow Farm Estate S/S,2023-08-09 14:10:00+00:00,busbar,,L3 Voltage THD,%,2.33
541537,Meadow Farm Estate S/S,2023-08-09 14:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.31
541537,Meadow Farm Estate S/S,2023-08-09 14:10:00+00:00,busbar,,L2 Voltage THD,%,2.5
541537,Meadow Farm Estate S/S,2023-08-09 14:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.94
541537,Meadow Farm Estate S/S,2023-08-09 14:10:00+00:00,busbar,,L1 Voltage THD,%,2.47
541537,Meadow Farm Estate S/S,2023-08-09 14:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.26
541537,Meadow Farm Estate S/S,2023-08-09 14:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.45
541537,Meadow Farm Estate S/S,2023-08-09 14:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.3
541537,Meadow Farm Estate S/S,2023-08-09 14:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.94
541537,Meadow Farm Estate S/S,2023-08-09 14:10:00+00:00,busbar,,L3 Active Power,kW,27.28
541537,Meadow Farm Estate S/S,2023-08-09 14:10:00+00:00,busbar,,L2 Active Power,kW,30.41
541537,Meadow Farm Estate S/S,2023-08-09 14:10:00+00:00,busbar,,L1 Active Power,kW,14.12
541537,Meadow Farm Estate S/S,2023-08-09 14:10:00+00:00,busbar,,N Current (RMS),A,91.9
541537,Meadow Farm Estate S/S,2023-08-09 14:10:00+00:00,busbar,,L3 Current (RMS),A,119.7
541537,Meadow Farm Estate S/S,2023-08-09 14:10:00+00:00,busbar,,L2 Current (RMS),A,133.2
541537,Meadow Farm Estate S/S,2023-08-09 14:10:00+00:00,busbar,,L1 Current (RMS),A,73.9
541537,Meadow Farm Estate S/S,2023-08-09 14:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.8
541537,Meadow Farm Estate S/S,2023-08-09 14:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.55
541537,Meadow Farm Estate S/S,2023-08-09 14:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.27
541537,Meadow Farm Estate S/S,2023-08-09 14:00:00+00:00,feeder,,L3 Active Power,kW,5.76
541537,Meadow Farm Estate S/S,2023-08-09 14:00:00+00:00,feeder,,L2 Active Power,kW,4.35
541537,Meadow Farm Estate S/S,2023-08-09 14:00:00+00:00,feeder,,L1 Active Power,kW,4.1
541537,Meadow Farm Estate S/S,2023-08-09 14:00:00+00:00,feeder,,N Current (RMS),A,18.1
541537,Meadow Farm Estate S/S,2023-08-09 14:00:00+00:00,feeder,,L3 Current (RMS),A,25.7
541537,Meadow Farm Estate S/S,2023-08-09 14:00:00+00:00,feeder,,L2 Current (RMS),A,21.0
541537,Meadow Farm Estate S/S,2023-08-09 14:00:00+00:00,feeder,,L1 Current (RMS),A,19.8
541537,Meadow Farm Estate S/S,2023-08-09 14:00:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.58
541537,Meadow Farm Estate S/S,2023-08-09 14:00:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.37
541537,Meadow Farm Estate S/S,2023-08-09 14:00:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.47
541537,Meadow Farm Estate S/S,2023-08-09 14:00:00+00:00,feeder,50.0,L3 Active Power,kW,5.69
541537,Meadow Farm Estate S/S,2023-08-09 14:00:00+00:00,feeder,50.0,L2 Active Power,kW,4.12
541537,Meadow Farm Estate S/S,2023-08-09 14:00:00+00:00,feeder,50.0,L1 Active Power,kW,0.79
541537,Meadow Farm Estate S/S,2023-08-09 14:00:00+00:00,feeder,50.0,N Current (RMS),A,18.9
541537,Meadow Farm Estate S/S,2023-08-09 14:00:00+00:00,feeder,50.0,L3 Current (RMS),A,24.1
541537,Meadow Farm Estate S/S,2023-08-09 14:00:00+00:00,feeder,50.0,L2 Current (RMS),A,18.8
541537,Meadow Farm Estate S/S,2023-08-09 14:00:00+00:00,feeder,50.0,L1 Current (RMS),A,4.1
541537,Meadow Farm Estate S/S,2023-08-09 14:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.18
541537,Meadow Farm Estate S/S,2023-08-09 14:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.66
541537,Meadow Farm Estate S/S,2023-08-09 14:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.56
541537,Meadow Farm Estate S/S,2023-08-09 14:00:00+00:00,feeder,40.0,L3 Active Power,kW,2.75
541537,Meadow Farm Estate S/S,2023-08-09 14:00:00+00:00,feeder,40.0,L2 Active Power,kW,3.78
541537,Meadow Farm Estate S/S,2023-08-09 14:00:00+00:00,feeder,40.0,L1 Active Power,kW,1.21
541537,Meadow Farm Estate S/S,2023-08-09 14:00:00+00:00,feeder,40.0,N Current (RMS),A,13.6
541537,Meadow Farm Estate S/S,2023-08-09 14:00:00+00:00,feeder,40.0,L3 Current (RMS),A,13.5
541537,Meadow Farm Estate S/S,2023-08-09 14:00:00+00:00,feeder,40.0,L2 Current (RMS),A,16.8
541537,Meadow Farm Estate S/S,2023-08-09 14:00:00+00:00,feeder,40.0,L1 Current (RMS),A,9.4
541537,Meadow Farm Estate S/S,2023-08-09 14:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.38
541537,Meadow Farm Estate S/S,2023-08-09 14:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.76
541537,Meadow Farm Estate S/S,2023-08-09 14:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.96
541537,Meadow Farm Estate S/S,2023-08-09 14:00:00+00:00,feeder,30.0,L3 Active Power,kW,8.91
541537,Meadow Farm Estate S/S,2023-08-09 14:00:00+00:00,feeder,30.0,L2 Active Power,kW,9.56
541537,Meadow Farm Estate S/S,2023-08-09 14:00:00+00:00,feeder,30.0,L1 Active Power,kW,4.37
541537,Meadow Farm Estate S/S,2023-08-09 14:00:00+00:00,feeder,30.0,N Current (RMS),A,36.0
541537,Meadow Farm Estate S/S,2023-08-09 14:00:00+00:00,feeder,30.0,L3 Current (RMS),A,40.5
541537,Meadow Farm Estate S/S,2023-08-09 14:00:00+00:00,feeder,30.0,L2 Current (RMS),A,45.0
541537,Meadow Farm Estate S/S,2023-08-09 14:00:00+00:00,feeder,30.0,L1 Current (RMS),A,21.5
541537,Meadow Farm Estate S/S,2023-08-09 14:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.38
541537,Meadow Farm Estate S/S,2023-08-09 14:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.83
541537,Meadow Farm Estate S/S,2023-08-09 14:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.82
541537,Meadow Farm Estate S/S,2023-08-09 14:00:00+00:00,feeder,20.0,L3 Active Power,kW,4.78
541537,Meadow Farm Estate S/S,2023-08-09 14:00:00+00:00,feeder,20.0,L2 Active Power,kW,3.36
541537,Meadow Farm Estate S/S,2023-08-09 14:00:00+00:00,feeder,20.0,L1 Active Power,kW,3.09
541537,Meadow Farm Estate S/S,2023-08-09 14:00:00+00:00,feeder,20.0,N Current (RMS),A,23.2
541537,Meadow Farm Estate S/S,2023-08-09 14:00:00+00:00,feeder,20.0,L3 Current (RMS),A,23.3
541537,Meadow Farm Estate S/S,2023-08-09 14:00:00+00:00,feeder,20.0,L2 Current (RMS),A,16.2
541537,Meadow Farm Estate S/S,2023-08-09 14:00:00+00:00,feeder,20.0,L1 Current (RMS),A,19.5
541537,Meadow Farm Estate S/S,2023-08-09 14:00:00+00:00,transformer,,Temperature,C,32.9
541537,Meadow Farm Estate S/S,2023-08-09 14:00:00+00:00,busbar,,L3 Voltage THD,%,2.38
541537,Meadow Farm Estate S/S,2023-08-09 14:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.35
541537,Meadow Farm Estate S/S,2023-08-09 14:00:00+00:00,busbar,,L2 Voltage THD,%,2.5
541537,Meadow Farm Estate S/S,2023-08-09 14:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.29
541537,Meadow Farm Estate S/S,2023-08-09 14:00:00+00:00,busbar,,L1 Voltage THD,%,2.5
541537,Meadow Farm Estate S/S,2023-08-09 14:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.39
541537,Meadow Farm Estate S/S,2023-08-09 14:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.32
541537,Meadow Farm Estate S/S,2023-08-09 14:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.18
541537,Meadow Farm Estate S/S,2023-08-09 14:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.08
541537,Meadow Farm Estate S/S,2023-08-09 14:00:00+00:00,busbar,,L3 Active Power,kW,27.9
541537,Meadow Farm Estate S/S,2023-08-09 14:00:00+00:00,busbar,,L2 Active Power,kW,25.18
541537,Meadow Farm Estate S/S,2023-08-09 14:00:00+00:00,busbar,,L1 Active Power,kW,13.56
541537,Meadow Farm Estate S/S,2023-08-09 14:00:00+00:00,busbar,,N Current (RMS),A,89.7
541537,Meadow Farm Estate S/S,2023-08-09 14:00:00+00:00,busbar,,L3 Current (RMS),A,122.9
541537,Meadow Farm Estate S/S,2023-08-09 14:00:00+00:00,busbar,,L2 Current (RMS),A,112.9
541537,Meadow Farm Estate S/S,2023-08-09 14:00:00+00:00,busbar,,L1 Current (RMS),A,71.4
541537,Meadow Farm Estate S/S,2023-08-09 13:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.83
541537,Meadow Farm Estate S/S,2023-08-09 13:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.34
541537,Meadow Farm Estate S/S,2023-08-09 13:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.25
541537,Meadow Farm Estate S/S,2023-08-09 13:50:00+00:00,feeder,,L3 Active Power,kW,4.75
541537,Meadow Farm Estate S/S,2023-08-09 13:50:00+00:00,feeder,,L2 Active Power,kW,4.31
541537,Meadow Farm Estate S/S,2023-08-09 13:50:00+00:00,feeder,,L1 Active Power,kW,6.47
541537,Meadow Farm Estate S/S,2023-08-09 13:50:00+00:00,feeder,,N Current (RMS),A,22.3
541537,Meadow Farm Estate S/S,2023-08-09 13:50:00+00:00,feeder,,L3 Current (RMS),A,22.2
541537,Meadow Farm Estate S/S,2023-08-09 13:50:00+00:00,feeder,,L2 Current (RMS),A,20.6
541537,Meadow Farm Estate S/S,2023-08-09 13:50:00+00:00,feeder,,L1 Current (RMS),A,30.0
541537,Meadow Farm Estate S/S,2023-08-09 13:50:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.55
541537,Meadow Farm Estate S/S,2023-08-09 13:50:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.62
541537,Meadow Farm Estate S/S,2023-08-09 13:50:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.44
541537,Meadow Farm Estate S/S,2023-08-09 13:50:00+00:00,feeder,50.0,L3 Active Power,kW,4.27
541537,Meadow Farm Estate S/S,2023-08-09 13:50:00+00:00,feeder,50.0,L2 Active Power,kW,4.25
541537,Meadow Farm Estate S/S,2023-08-09 13:50:00+00:00,feeder,50.0,L1 Active Power,kW,0.92
541537,Meadow Farm Estate S/S,2023-08-09 13:50:00+00:00,feeder,50.0,N Current (RMS),A,15.4
541537,Meadow Farm Estate S/S,2023-08-09 13:50:00+00:00,feeder,50.0,L3 Current (RMS),A,18.9
541537,Meadow Farm Estate S/S,2023-08-09 13:50:00+00:00,feeder,50.0,L2 Current (RMS),A,18.5
541537,Meadow Farm Estate S/S,2023-08-09 13:50:00+00:00,feeder,50.0,L1 Current (RMS),A,4.7
541537,Meadow Farm Estate S/S,2023-08-09 13:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.15
541537,Meadow Farm Estate S/S,2023-08-09 13:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.56
541537,Meadow Farm Estate S/S,2023-08-09 13:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.54
541537,Meadow Farm Estate S/S,2023-08-09 13:50:00+00:00,feeder,40.0,L3 Active Power,kW,3.41
541537,Meadow Farm Estate S/S,2023-08-09 13:50:00+00:00,feeder,40.0,L2 Active Power,kW,3.52
541537,Meadow Farm Estate S/S,2023-08-09 13:50:00+00:00,feeder,40.0,L1 Active Power,kW,1.81
541537,Meadow Farm Estate S/S,2023-08-09 13:50:00+00:00,feeder,40.0,N Current (RMS),A,13.6
541537,Meadow Farm Estate S/S,2023-08-09 13:50:00+00:00,feeder,40.0,L3 Current (RMS),A,16.0
541537,Meadow Farm Estate S/S,2023-08-09 13:50:00+00:00,feeder,40.0,L2 Current (RMS),A,16.0
541537,Meadow Farm Estate S/S,2023-08-09 13:50:00+00:00,feeder,40.0,L1 Current (RMS),A,11.2
541537,Meadow Farm Estate S/S,2023-08-09 13:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.59
541537,Meadow Farm Estate S/S,2023-08-09 13:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.32
541537,Meadow Farm Estate S/S,2023-08-09 13:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.59
541537,Meadow Farm Estate S/S,2023-08-09 13:50:00+00:00,feeder,30.0,L3 Active Power,kW,7.19
541537,Meadow Farm Estate S/S,2023-08-09 13:50:00+00:00,feeder,30.0,L2 Active Power,kW,9.42
541537,Meadow Farm Estate S/S,2023-08-09 13:50:00+00:00,feeder,30.0,L1 Active Power,kW,5.09
541537,Meadow Farm Estate S/S,2023-08-09 13:50:00+00:00,feeder,30.0,N Current (RMS),A,29.5
541537,Meadow Farm Estate S/S,2023-08-09 13:50:00+00:00,feeder,30.0,L3 Current (RMS),A,32.7
541537,Meadow Farm Estate S/S,2023-08-09 13:50:00+00:00,feeder,30.0,L2 Current (RMS),A,42.3
541537,Meadow Farm Estate S/S,2023-08-09 13:50:00+00:00,feeder,30.0,L1 Current (RMS),A,23.6
541537,Meadow Farm Estate S/S,2023-08-09 13:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.36
541537,Meadow Farm Estate S/S,2023-08-09 13:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.87
541537,Meadow Farm Estate S/S,2023-08-09 13:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.72
541537,Meadow Farm Estate S/S,2023-08-09 13:50:00+00:00,feeder,20.0,L3 Active Power,kW,4.62
541537,Meadow Farm Estate S/S,2023-08-09 13:50:00+00:00,feeder,20.0,L2 Active Power,kW,3.81
541537,Meadow Farm Estate S/S,2023-08-09 13:50:00+00:00,feeder,20.0,L1 Active Power,kW,3.59
541537,Meadow Farm Estate S/S,2023-08-09 13:50:00+00:00,feeder,20.0,N Current (RMS),A,22.1
541537,Meadow Farm Estate S/S,2023-08-09 13:50:00+00:00,feeder,20.0,L3 Current (RMS),A,22.9
541537,Meadow Farm Estate S/S,2023-08-09 13:50:00+00:00,feeder,20.0,L2 Current (RMS),A,18.3
541537,Meadow Farm Estate S/S,2023-08-09 13:50:00+00:00,feeder,20.0,L1 Current (RMS),A,21.0
541537,Meadow Farm Estate S/S,2023-08-09 13:50:00+00:00,transformer,,Temperature,C,32.9
541537,Meadow Farm Estate S/S,2023-08-09 13:50:00+00:00,busbar,,L3 Voltage THD,%,2.34
541537,Meadow Farm Estate S/S,2023-08-09 13:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.04
541537,Meadow Farm Estate S/S,2023-08-09 13:50:00+00:00,busbar,,L2 Voltage THD,%,2.47
541537,Meadow Farm Estate S/S,2023-08-09 13:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.58
541537,Meadow Farm Estate S/S,2023-08-09 13:50:00+00:00,busbar,,L1 Voltage THD,%,2.44
541537,Meadow Farm Estate S/S,2023-08-09 13:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.67
541537,Meadow Farm Estate S/S,2023-08-09 13:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.48
541537,Meadow Farm Estate S/S,2023-08-09 13:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.72
541537,Meadow Farm Estate S/S,2023-08-09 13:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.55
541537,Meadow Farm Estate S/S,2023-08-09 13:50:00+00:00,busbar,,L3 Active Power,kW,24.24
541537,Meadow Farm Estate S/S,2023-08-09 13:50:00+00:00,busbar,,L2 Active Power,kW,25.32
541537,Meadow Farm Estate S/S,2023-08-09 13:50:00+00:00,busbar,,L1 Active Power,kW,17.88
541537,Meadow Farm Estate S/S,2023-08-09 13:50:00+00:00,busbar,,N Current (RMS),A,76.8
541537,Meadow Farm Estate S/S,2023-08-09 13:50:00+00:00,busbar,,L3 Current (RMS),A,109.6
541537,Meadow Farm Estate S/S,2023-08-09 13:50:00+00:00,busbar,,L2 Current (RMS),A,113.2
541537,Meadow Farm Estate S/S,2023-08-09 13:50:00+00:00,busbar,,L1 Current (RMS),A,86.6
541537,Meadow Farm Estate S/S,2023-08-09 13:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.7
541537,Meadow Farm Estate S/S,2023-08-09 13:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.34
541537,Meadow Farm Estate S/S,2023-08-09 13:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.65
541537,Meadow Farm Estate S/S,2023-08-09 13:40:00+00:00,feeder,,L3 Active Power,kW,5.17
541537,Meadow Farm Estate S/S,2023-08-09 13:40:00+00:00,feeder,,L2 Active Power,kW,5.0
541537,Meadow Farm Estate S/S,2023-08-09 13:40:00+00:00,feeder,,L1 Active Power,kW,3.81
541537,Meadow Farm Estate S/S,2023-08-09 13:40:00+00:00,feeder,,N Current (RMS),A,16.5
541537,Meadow Farm Estate S/S,2023-08-09 13:40:00+00:00,feeder,,L3 Current (RMS),A,22.8
541537,Meadow Farm Estate S/S,2023-08-09 13:40:00+00:00,feeder,,L2 Current (RMS),A,24.0
541537,Meadow Farm Estate S/S,2023-08-09 13:40:00+00:00,feeder,,L1 Current (RMS),A,19.4
541537,Meadow Farm Estate S/S,2023-08-09 13:40:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.44
541537,Meadow Farm Estate S/S,2023-08-09 13:40:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.86
541537,Meadow Farm Estate S/S,2023-08-09 13:40:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.35
541537,Meadow Farm Estate S/S,2023-08-09 13:40:00+00:00,feeder,50.0,L3 Active Power,kW,3.6
541537,Meadow Farm Estate S/S,2023-08-09 13:40:00+00:00,feeder,50.0,L2 Active Power,kW,3.64
541537,Meadow Farm Estate S/S,2023-08-09 13:40:00+00:00,feeder,50.0,L1 Active Power,kW,0.93
541537,Meadow Farm Estate S/S,2023-08-09 13:40:00+00:00,feeder,50.0,N Current (RMS),A,12.5
541537,Meadow Farm Estate S/S,2023-08-09 13:40:00+00:00,feeder,50.0,L3 Current (RMS),A,16.4
541537,Meadow Farm Estate S/S,2023-08-09 13:40:00+00:00,feeder,50.0,L2 Current (RMS),A,16.7
541537,Meadow Farm Estate S/S,2023-08-09 13:40:00+00:00,feeder,50.0,L1 Current (RMS),A,4.6
541537,Meadow Farm Estate S/S,2023-08-09 13:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.02
541537,Meadow Farm Estate S/S,2023-08-09 13:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.44
541537,Meadow Farm Estate S/S,2023-08-09 13:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.59
541537,Meadow Farm Estate S/S,2023-08-09 13:40:00+00:00,feeder,40.0,L3 Active Power,kW,3.41
541537,Meadow Farm Estate S/S,2023-08-09 13:40:00+00:00,feeder,40.0,L2 Active Power,kW,2.12
541537,Meadow Farm Estate S/S,2023-08-09 13:40:00+00:00,feeder,40.0,L1 Active Power,kW,1.91
541537,Meadow Farm Estate S/S,2023-08-09 13:40:00+00:00,feeder,40.0,N Current (RMS),A,14.0
541537,Meadow Farm Estate S/S,2023-08-09 13:40:00+00:00,feeder,40.0,L3 Current (RMS),A,16.2
541537,Meadow Farm Estate S/S,2023-08-09 13:40:00+00:00,feeder,40.0,L2 Current (RMS),A,9.6
541537,Meadow Farm Estate S/S,2023-08-09 13:40:00+00:00,feeder,40.0,L1 Current (RMS),A,12.1
541537,Meadow Farm Estate S/S,2023-08-09 13:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.99
541537,Meadow Farm Estate S/S,2023-08-09 13:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.58
541537,Meadow Farm Estate S/S,2023-08-09 13:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.85
541537,Meadow Farm Estate S/S,2023-08-09 13:40:00+00:00,feeder,30.0,L3 Active Power,kW,6.33
541537,Meadow Farm Estate S/S,2023-08-09 13:40:00+00:00,feeder,30.0,L2 Active Power,kW,8.23
541537,Meadow Farm Estate S/S,2023-08-09 13:40:00+00:00,feeder,30.0,L1 Active Power,kW,6.84
541537,Meadow Farm Estate S/S,2023-08-09 13:40:00+00:00,feeder,30.0,N Current (RMS),A,26.8
541537,Meadow Farm Estate S/S,2023-08-09 13:40:00+00:00,feeder,30.0,L3 Current (RMS),A,29.8
541537,Meadow Farm Estate S/S,2023-08-09 13:40:00+00:00,feeder,30.0,L2 Current (RMS),A,37.1
541537,Meadow Farm Estate S/S,2023-08-09 13:40:00+00:00,feeder,30.0,L1 Current (RMS),A,32.4
541537,Meadow Farm Estate S/S,2023-08-09 13:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.59
541537,Meadow Farm Estate S/S,2023-08-09 13:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.53
541537,Meadow Farm Estate S/S,2023-08-09 13:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.84
541537,Meadow Farm Estate S/S,2023-08-09 13:40:00+00:00,feeder,20.0,L3 Active Power,kW,4.72
541537,Meadow Farm Estate S/S,2023-08-09 13:40:00+00:00,feeder,20.0,L2 Active Power,kW,4.07
541537,Meadow Farm Estate S/S,2023-08-09 13:40:00+00:00,feeder,20.0,L1 Active Power,kW,3.36
541537,Meadow Farm Estate S/S,2023-08-09 13:40:00+00:00,feeder,20.0,N Current (RMS),A,23.8
541537,Meadow Farm Estate S/S,2023-08-09 13:40:00+00:00,feeder,20.0,L3 Current (RMS),A,23.5
541537,Meadow Farm Estate S/S,2023-08-09 13:40:00+00:00,feeder,20.0,L2 Current (RMS),A,19.2
541537,Meadow Farm Estate S/S,2023-08-09 13:40:00+00:00,feeder,20.0,L1 Current (RMS),A,20.6
541537,Meadow Farm Estate S/S,2023-08-09 13:40:00+00:00,transformer,,Temperature,C,32.9
541537,Meadow Farm Estate S/S,2023-08-09 13:40:00+00:00,busbar,,L3 Voltage THD,%,2.3
541537,Meadow Farm Estate S/S,2023-08-09 13:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.51
541537,Meadow Farm Estate S/S,2023-08-09 13:40:00+00:00,busbar,,L2 Voltage THD,%,2.43
541537,Meadow Farm Estate S/S,2023-08-09 13:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.07
541537,Meadow Farm Estate S/S,2023-08-09 13:40:00+00:00,busbar,,L1 Voltage THD,%,2.44
541537,Meadow Farm Estate S/S,2023-08-09 13:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.08
541537,Meadow Farm Estate S/S,2023-08-09 13:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.74
541537,Meadow Farm Estate S/S,2023-08-09 13:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.76
541537,Meadow Farm Estate S/S,2023-08-09 13:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.28
541537,Meadow Farm Estate S/S,2023-08-09 13:40:00+00:00,busbar,,L3 Active Power,kW,23.23
541537,Meadow Farm Estate S/S,2023-08-09 13:40:00+00:00,busbar,,L2 Active Power,kW,23.06
541537,Meadow Farm Estate S/S,2023-08-09 13:40:00+00:00,busbar,,L1 Active Power,kW,16.86
541537,Meadow Farm Estate S/S,2023-08-09 13:40:00+00:00,busbar,,N Current (RMS),A,76.0
541537,Meadow Farm Estate S/S,2023-08-09 13:40:00+00:00,busbar,,L3 Current (RMS),A,105.2
541537,Meadow Farm Estate S/S,2023-08-09 13:40:00+00:00,busbar,,L2 Current (RMS),A,104.2
541537,Meadow Farm Estate S/S,2023-08-09 13:40:00+00:00,busbar,,L1 Current (RMS),A,84.6
541537,Meadow Farm Estate S/S,2023-08-09 13:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.84
541537,Meadow Farm Estate S/S,2023-08-09 13:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.4
541537,Meadow Farm Estate S/S,2023-08-09 13:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.52
541537,Meadow Farm Estate S/S,2023-08-09 13:30:00+00:00,feeder,,L3 Active Power,kW,4.63
541537,Meadow Farm Estate S/S,2023-08-09 13:30:00+00:00,feeder,,L2 Active Power,kW,4.81
541537,Meadow Farm Estate S/S,2023-08-09 13:30:00+00:00,feeder,,L1 Active Power,kW,6.21
541537,Meadow Farm Estate S/S,2023-08-09 13:30:00+00:00,feeder,,N Current (RMS),A,16.9
541537,Meadow Farm Estate S/S,2023-08-09 13:30:00+00:00,feeder,,L3 Current (RMS),A,21.6
541537,Meadow Farm Estate S/S,2023-08-09 13:30:00+00:00,feeder,,L2 Current (RMS),A,23.2
541537,Meadow Farm Estate S/S,2023-08-09 13:30:00+00:00,feeder,,L1 Current (RMS),A,28.1
541537,Meadow Farm Estate S/S,2023-08-09 13:30:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.06
541537,Meadow Farm Estate S/S,2023-08-09 13:30:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.84
541537,Meadow Farm Estate S/S,2023-08-09 13:30:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.21
541537,Meadow Farm Estate S/S,2023-08-09 13:30:00+00:00,feeder,50.0,L3 Active Power,kW,3.91
541537,Meadow Farm Estate S/S,2023-08-09 13:30:00+00:00,feeder,50.0,L2 Active Power,kW,4.47
541537,Meadow Farm Estate S/S,2023-08-09 13:30:00+00:00,feeder,50.0,L1 Active Power,kW,1.07
541537,Meadow Farm Estate S/S,2023-08-09 13:30:00+00:00,feeder,50.0,N Current (RMS),A,13.5
541537,Meadow Farm Estate S/S,2023-08-09 13:30:00+00:00,feeder,50.0,L3 Current (RMS),A,17.9
541537,Meadow Farm Estate S/S,2023-08-09 13:30:00+00:00,feeder,50.0,L2 Current (RMS),A,19.7
541537,Meadow Farm Estate S/S,2023-08-09 13:30:00+00:00,feeder,50.0,L1 Current (RMS),A,5.1
541537,Meadow Farm Estate S/S,2023-08-09 13:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.13
541537,Meadow Farm Estate S/S,2023-08-09 13:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.33
541537,Meadow Farm Estate S/S,2023-08-09 13:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.47
541537,Meadow Farm Estate S/S,2023-08-09 13:30:00+00:00,feeder,40.0,L3 Active Power,kW,3.31
541537,Meadow Farm Estate S/S,2023-08-09 13:30:00+00:00,feeder,40.0,L2 Active Power,kW,2.87
541537,Meadow Farm Estate S/S,2023-08-09 13:30:00+00:00,feeder,40.0,L1 Active Power,kW,2.18
541537,Meadow Farm Estate S/S,2023-08-09 13:30:00+00:00,feeder,40.0,N Current (RMS),A,13.4
541537,Meadow Farm Estate S/S,2023-08-09 13:30:00+00:00,feeder,40.0,L3 Current (RMS),A,16.3
541537,Meadow Farm Estate S/S,2023-08-09 13:30:00+00:00,feeder,40.0,L2 Current (RMS),A,13.2
541537,Meadow Farm Estate S/S,2023-08-09 13:30:00+00:00,feeder,40.0,L1 Current (RMS),A,12.2
541537,Meadow Farm Estate S/S,2023-08-09 13:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.78
541537,Meadow Farm Estate S/S,2023-08-09 13:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.55
541537,Meadow Farm Estate S/S,2023-08-09 13:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.75
541537,Meadow Farm Estate S/S,2023-08-09 13:30:00+00:00,feeder,30.0,L3 Active Power,kW,8.06
541537,Meadow Farm Estate S/S,2023-08-09 13:30:00+00:00,feeder,30.0,L2 Active Power,kW,13.02
541537,Meadow Farm Estate S/S,2023-08-09 13:30:00+00:00,feeder,30.0,L1 Active Power,kW,7.57
541537,Meadow Farm Estate S/S,2023-08-09 13:30:00+00:00,feeder,30.0,N Current (RMS),A,34.2
541537,Meadow Farm Estate S/S,2023-08-09 13:30:00+00:00,feeder,30.0,L3 Current (RMS),A,36.9
541537,Meadow Farm Estate S/S,2023-08-09 13:30:00+00:00,feeder,30.0,L2 Current (RMS),A,58.1
541537,Meadow Farm Estate S/S,2023-08-09 13:30:00+00:00,feeder,30.0,L1 Current (RMS),A,33.9
541537,Meadow Farm Estate S/S,2023-08-09 13:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.94
541537,Meadow Farm Estate S/S,2023-08-09 13:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.13
541537,Meadow Farm Estate S/S,2023-08-09 13:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.75
541537,Meadow Farm Estate S/S,2023-08-09 13:30:00+00:00,feeder,20.0,L3 Active Power,kW,6.05
541537,Meadow Farm Estate S/S,2023-08-09 13:30:00+00:00,feeder,20.0,L2 Active Power,kW,8.48
541537,Meadow Farm Estate S/S,2023-08-09 13:30:00+00:00,feeder,20.0,L1 Active Power,kW,3.65
541537,Meadow Farm Estate S/S,2023-08-09 13:30:00+00:00,feeder,20.0,N Current (RMS),A,33.9
541537,Meadow Farm Estate S/S,2023-08-09 13:30:00+00:00,feeder,20.0,L3 Current (RMS),A,28.1
541537,Meadow Farm Estate S/S,2023-08-09 13:30:00+00:00,feeder,20.0,L2 Current (RMS),A,41.6
541537,Meadow Farm Estate S/S,2023-08-09 13:30:00+00:00,feeder,20.0,L1 Current (RMS),A,21.2
541537,Meadow Farm Estate S/S,2023-08-09 13:30:00+00:00,transformer,,Temperature,C,33.1
541537,Meadow Farm Estate S/S,2023-08-09 13:30:00+00:00,busbar,,L3 Voltage THD,%,2.22
541537,Meadow Farm Estate S/S,2023-08-09 13:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.7
541537,Meadow Farm Estate S/S,2023-08-09 13:30:00+00:00,busbar,,L2 Voltage THD,%,2.38
541537,Meadow Farm Estate S/S,2023-08-09 13:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.18
541537,Meadow Farm Estate S/S,2023-08-09 13:30:00+00:00,busbar,,L1 Voltage THD,%,2.41
541537,Meadow Farm Estate S/S,2023-08-09 13:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.14
541537,Meadow Farm Estate S/S,2023-08-09 13:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.74
541537,Meadow Farm Estate S/S,2023-08-09 13:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.25
541537,Meadow Farm Estate S/S,2023-08-09 13:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.71
541537,Meadow Farm Estate S/S,2023-08-09 13:30:00+00:00,busbar,,L3 Active Power,kW,25.96
541537,Meadow Farm Estate S/S,2023-08-09 13:30:00+00:00,busbar,,L2 Active Power,kW,33.64
541537,Meadow Farm Estate S/S,2023-08-09 13:30:00+00:00,busbar,,L1 Active Power,kW,20.67
541537,Meadow Farm Estate S/S,2023-08-09 13:30:00+00:00,busbar,,N Current (RMS),A,82.5
541537,Meadow Farm Estate S/S,2023-08-09 13:30:00+00:00,busbar,,L3 Current (RMS),A,115.4
541537,Meadow Farm Estate S/S,2023-08-09 13:30:00+00:00,busbar,,L2 Current (RMS),A,147.7
541537,Meadow Farm Estate S/S,2023-08-09 13:30:00+00:00,busbar,,L1 Current (RMS),A,97.0
541537,Meadow Farm Estate S/S,2023-08-09 13:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.89
541537,Meadow Farm Estate S/S,2023-08-09 13:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.52
541537,Meadow Farm Estate S/S,2023-08-09 13:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.62
541537,Meadow Farm Estate S/S,2023-08-09 13:20:00+00:00,feeder,,L3 Active Power,kW,3.13
541537,Meadow Farm Estate S/S,2023-08-09 13:20:00+00:00,feeder,,L2 Active Power,kW,5.23
541537,Meadow Farm Estate S/S,2023-08-09 13:20:00+00:00,feeder,,L1 Active Power,kW,4.4
541537,Meadow Farm Estate S/S,2023-08-09 13:20:00+00:00,feeder,,N Current (RMS),A,18.5
541537,Meadow Farm Estate S/S,2023-08-09 13:20:00+00:00,feeder,,L3 Current (RMS),A,14.9
541537,Meadow Farm Estate S/S,2023-08-09 13:20:00+00:00,feeder,,L2 Current (RMS),A,24.8
541537,Meadow Farm Estate S/S,2023-08-09 13:20:00+00:00,feeder,,L1 Current (RMS),A,21.9
541537,Meadow Farm Estate S/S,2023-08-09 13:20:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.02
541537,Meadow Farm Estate S/S,2023-08-09 13:20:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.97
541537,Meadow Farm Estate S/S,2023-08-09 13:20:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.11
541537,Meadow Farm Estate S/S,2023-08-09 13:20:00+00:00,feeder,50.0,L3 Active Power,kW,4.87
541537,Meadow Farm Estate S/S,2023-08-09 13:20:00+00:00,feeder,50.0,L2 Active Power,kW,2.93
541537,Meadow Farm Estate S/S,2023-08-09 13:20:00+00:00,feeder,50.0,L1 Active Power,kW,1.0
541537,Meadow Farm Estate S/S,2023-08-09 13:20:00+00:00,feeder,50.0,N Current (RMS),A,13.3
541537,Meadow Farm Estate S/S,2023-08-09 13:20:00+00:00,feeder,50.0,L3 Current (RMS),A,21.6
541537,Meadow Farm Estate S/S,2023-08-09 13:20:00+00:00,feeder,50.0,L2 Current (RMS),A,14.5
541537,Meadow Farm Estate S/S,2023-08-09 13:20:00+00:00,feeder,50.0,L1 Current (RMS),A,4.7
541537,Meadow Farm Estate S/S,2023-08-09 13:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.14
541537,Meadow Farm Estate S/S,2023-08-09 13:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.24
541537,Meadow Farm Estate S/S,2023-08-09 13:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.48
541537,Meadow Farm Estate S/S,2023-08-09 13:20:00+00:00,feeder,40.0,L3 Active Power,kW,2.77
541537,Meadow Farm Estate S/S,2023-08-09 13:20:00+00:00,feeder,40.0,L2 Active Power,kW,4.94
541537,Meadow Farm Estate S/S,2023-08-09 13:20:00+00:00,feeder,40.0,L1 Active Power,kW,0.74
541537,Meadow Farm Estate S/S,2023-08-09 13:20:00+00:00,feeder,40.0,N Current (RMS),A,21.0
541537,Meadow Farm Estate S/S,2023-08-09 13:20:00+00:00,feeder,40.0,L3 Current (RMS),A,13.8
541537,Meadow Farm Estate S/S,2023-08-09 13:20:00+00:00,feeder,40.0,L2 Current (RMS),A,21.7
541537,Meadow Farm Estate S/S,2023-08-09 13:20:00+00:00,feeder,40.0,L1 Current (RMS),A,8.7
541537,Meadow Farm Estate S/S,2023-08-09 13:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.28
541537,Meadow Farm Estate S/S,2023-08-09 13:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.88
541537,Meadow Farm Estate S/S,2023-08-09 13:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.67
541537,Meadow Farm Estate S/S,2023-08-09 13:20:00+00:00,feeder,30.0,L3 Active Power,kW,10.28
541537,Meadow Farm Estate S/S,2023-08-09 13:20:00+00:00,feeder,30.0,L2 Active Power,kW,11.0
541537,Meadow Farm Estate S/S,2023-08-09 13:20:00+00:00,feeder,30.0,L1 Active Power,kW,7.45
541537,Meadow Farm Estate S/S,2023-08-09 13:20:00+00:00,feeder,30.0,N Current (RMS),A,30.3
541537,Meadow Farm Estate S/S,2023-08-09 13:20:00+00:00,feeder,30.0,L3 Current (RMS),A,45.0
541537,Meadow Farm Estate S/S,2023-08-09 13:20:00+00:00,feeder,30.0,L2 Current (RMS),A,49.4
541537,Meadow Farm Estate S/S,2023-08-09 13:20:00+00:00,feeder,30.0,L1 Current (RMS),A,33.6
541537,Meadow Farm Estate S/S,2023-08-09 13:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.9
541537,Meadow Farm Estate S/S,2023-08-09 13:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.7
541537,Meadow Farm Estate S/S,2023-08-09 13:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.61
541537,Meadow Farm Estate S/S,2023-08-09 13:20:00+00:00,feeder,20.0,L3 Active Power,kW,3.27
541537,Meadow Farm Estate S/S,2023-08-09 13:20:00+00:00,feeder,20.0,L2 Active Power,kW,10.07
541537,Meadow Farm Estate S/S,2023-08-09 13:20:00+00:00,feeder,20.0,L1 Active Power,kW,2.28
541537,Meadow Farm Estate S/S,2023-08-09 13:20:00+00:00,feeder,20.0,N Current (RMS),A,34.6
541537,Meadow Farm Estate S/S,2023-08-09 13:20:00+00:00,feeder,20.0,L3 Current (RMS),A,19.4
541537,Meadow Farm Estate S/S,2023-08-09 13:20:00+00:00,feeder,20.0,L2 Current (RMS),A,45.0
541537,Meadow Farm Estate S/S,2023-08-09 13:20:00+00:00,feeder,20.0,L1 Current (RMS),A,17.3
541537,Meadow Farm Estate S/S,2023-08-09 13:20:00+00:00,transformer,,Temperature,C,33.1
541537,Meadow Farm Estate S/S,2023-08-09 13:20:00+00:00,busbar,,L3 Voltage THD,%,2.24
541537,Meadow Farm Estate S/S,2023-08-09 13:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.62
541537,Meadow Farm Estate S/S,2023-08-09 13:20:00+00:00,busbar,,L2 Voltage THD,%,2.39
541537,Meadow Farm Estate S/S,2023-08-09 13:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.03
541537,Meadow Farm Estate S/S,2023-08-09 13:20:00+00:00,busbar,,L1 Voltage THD,%,2.39
541537,Meadow Farm Estate S/S,2023-08-09 13:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.2
541537,Meadow Farm Estate S/S,2023-08-09 13:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.19
541537,Meadow Farm Estate S/S,2023-08-09 13:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.84
541537,Meadow Farm Estate S/S,2023-08-09 13:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.49
541537,Meadow Farm Estate S/S,2023-08-09 13:20:00+00:00,busbar,,L3 Active Power,kW,24.31
541537,Meadow Farm Estate S/S,2023-08-09 13:20:00+00:00,busbar,,L2 Active Power,kW,34.16
541537,Meadow Farm Estate S/S,2023-08-09 13:20:00+00:00,busbar,,L1 Active Power,kW,15.87
541537,Meadow Farm Estate S/S,2023-08-09 13:20:00+00:00,busbar,,N Current (RMS),A,90.9
541537,Meadow Farm Estate S/S,2023-08-09 13:20:00+00:00,busbar,,L3 Current (RMS),A,107.9
541537,Meadow Farm Estate S/S,2023-08-09 13:20:00+00:00,busbar,,L2 Current (RMS),A,149.7
541537,Meadow Farm Estate S/S,2023-08-09 13:20:00+00:00,busbar,,L1 Current (RMS),A,79.3
541537,Meadow Farm Estate S/S,2023-08-09 13:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.63
541537,Meadow Farm Estate S/S,2023-08-09 13:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.71
541537,Meadow Farm Estate S/S,2023-08-09 13:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.79
541537,Meadow Farm Estate S/S,2023-08-09 13:10:00+00:00,feeder,,L3 Active Power,kW,4.04
541537,Meadow Farm Estate S/S,2023-08-09 13:10:00+00:00,feeder,,L2 Active Power,kW,3.92
541537,Meadow Farm Estate S/S,2023-08-09 13:10:00+00:00,feeder,,L1 Active Power,kW,1.52
541537,Meadow Farm Estate S/S,2023-08-09 13:10:00+00:00,feeder,,N Current (RMS),A,15.6
541537,Meadow Farm Estate S/S,2023-08-09 13:10:00+00:00,feeder,,L3 Current (RMS),A,17.7
541537,Meadow Farm Estate S/S,2023-08-09 13:10:00+00:00,feeder,,L2 Current (RMS),A,19.8
541537,Meadow Farm Estate S/S,2023-08-09 13:10:00+00:00,feeder,,L1 Current (RMS),A,11.3
541537,Meadow Farm Estate S/S,2023-08-09 13:10:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.01
541537,Meadow Farm Estate S/S,2023-08-09 13:10:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.98
541537,Meadow Farm Estate S/S,2023-08-09 13:10:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.07
541537,Meadow Farm Estate S/S,2023-08-09 13:10:00+00:00,feeder,50.0,L3 Active Power,kW,8.38
541537,Meadow Farm Estate S/S,2023-08-09 13:10:00+00:00,feeder,50.0,L2 Active Power,kW,2.27
541537,Meadow Farm Estate S/S,2023-08-09 13:10:00+00:00,feeder,50.0,L1 Active Power,kW,1.68
541537,Meadow Farm Estate S/S,2023-08-09 13:10:00+00:00,feeder,50.0,N Current (RMS),A,22.3
541537,Meadow Farm Estate S/S,2023-08-09 13:10:00+00:00,feeder,50.0,L3 Current (RMS),A,35.7
541537,Meadow Farm Estate S/S,2023-08-09 13:10:00+00:00,feeder,50.0,L2 Current (RMS),A,11.6
541537,Meadow Farm Estate S/S,2023-08-09 13:10:00+00:00,feeder,50.0,L1 Current (RMS),A,8.2
541537,Meadow Farm Estate S/S,2023-08-09 13:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.95
541537,Meadow Farm Estate S/S,2023-08-09 13:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.47
541537,Meadow Farm Estate S/S,2023-08-09 13:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.66
541537,Meadow Farm Estate S/S,2023-08-09 13:10:00+00:00,feeder,40.0,L3 Active Power,kW,3.64
541537,Meadow Farm Estate S/S,2023-08-09 13:10:00+00:00,feeder,40.0,L2 Active Power,kW,7.35
541537,Meadow Farm Estate S/S,2023-08-09 13:10:00+00:00,feeder,40.0,L1 Active Power,kW,1.11
541537,Meadow Farm Estate S/S,2023-08-09 13:10:00+00:00,feeder,40.0,N Current (RMS),A,27.5
541537,Meadow Farm Estate S/S,2023-08-09 13:10:00+00:00,feeder,40.0,L3 Current (RMS),A,17.3
541537,Meadow Farm Estate S/S,2023-08-09 13:10:00+00:00,feeder,40.0,L2 Current (RMS),A,31.9
541537,Meadow Farm Estate S/S,2023-08-09 13:10:00+00:00,feeder,40.0,L1 Current (RMS),A,10.2
541537,Meadow Farm Estate S/S,2023-08-09 13:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.32
541537,Meadow Farm Estate S/S,2023-08-09 13:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.11
541537,Meadow Farm Estate S/S,2023-08-09 13:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.31
541537,Meadow Farm Estate S/S,2023-08-09 13:10:00+00:00,feeder,30.0,L3 Active Power,kW,12.02
541537,Meadow Farm Estate S/S,2023-08-09 13:10:00+00:00,feeder,30.0,L2 Active Power,kW,7.86
541537,Meadow Farm Estate S/S,2023-08-09 13:10:00+00:00,feeder,30.0,L1 Active Power,kW,8.66
541537,Meadow Farm Estate S/S,2023-08-09 13:10:00+00:00,feeder,30.0,N Current (RMS),A,30.4
541537,Meadow Farm Estate S/S,2023-08-09 13:10:00+00:00,feeder,30.0,L3 Current (RMS),A,52.2
541537,Meadow Farm Estate S/S,2023-08-09 13:10:00+00:00,feeder,30.0,L2 Current (RMS),A,36.4
541537,Meadow Farm Estate S/S,2023-08-09 13:10:00+00:00,feeder,30.0,L1 Current (RMS),A,37.4
541537,Meadow Farm Estate S/S,2023-08-09 13:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.87
541537,Meadow Farm Estate S/S,2023-08-09 13:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.82
541537,Meadow Farm Estate S/S,2023-08-09 13:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.4
541537,Meadow Farm Estate S/S,2023-08-09 13:10:00+00:00,feeder,20.0,L3 Active Power,kW,1.57
541537,Meadow Farm Estate S/S,2023-08-09 13:10:00+00:00,feeder,20.0,L2 Active Power,kW,6.2
541537,Meadow Farm Estate S/S,2023-08-09 13:10:00+00:00,feeder,20.0,L1 Active Power,kW,2.26
541537,Meadow Farm Estate S/S,2023-08-09 13:10:00+00:00,feeder,20.0,N Current (RMS),A,24.1
541537,Meadow Farm Estate S/S,2023-08-09 13:10:00+00:00,feeder,20.0,L3 Current (RMS),A,12.1
541537,Meadow Farm Estate S/S,2023-08-09 13:10:00+00:00,feeder,20.0,L2 Current (RMS),A,27.8
541537,Meadow Farm Estate S/S,2023-08-09 13:10:00+00:00,feeder,20.0,L1 Current (RMS),A,17.3
541537,Meadow Farm Estate S/S,2023-08-09 13:10:00+00:00,transformer,,Temperature,C,32.6
541537,Meadow Farm Estate S/S,2023-08-09 13:10:00+00:00,busbar,,L3 Voltage THD,%,2.22
541537,Meadow Farm Estate S/S,2023-08-09 13:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.48
541537,Meadow Farm Estate S/S,2023-08-09 13:10:00+00:00,busbar,,L2 Voltage THD,%,2.42
541537,Meadow Farm Estate S/S,2023-08-09 13:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.41
541537,Meadow Farm Estate S/S,2023-08-09 13:10:00+00:00,busbar,,L1 Voltage THD,%,2.36
541537,Meadow Farm Estate S/S,2023-08-09 13:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.21
541537,Meadow Farm Estate S/S,2023-08-09 13:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.75
541537,Meadow Farm Estate S/S,2023-08-09 13:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.14
541537,Meadow Farm Estate S/S,2023-08-09 13:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.09
541537,Meadow Farm Estate S/S,2023-08-09 13:10:00+00:00,busbar,,L3 Active Power,kW,29.65
541537,Meadow Farm Estate S/S,2023-08-09 13:10:00+00:00,busbar,,L2 Active Power,kW,27.6
541537,Meadow Farm Estate S/S,2023-08-09 13:10:00+00:00,busbar,,L1 Active Power,kW,15.23
541537,Meadow Farm Estate S/S,2023-08-09 13:10:00+00:00,busbar,,N Current (RMS),A,88.0
541537,Meadow Farm Estate S/S,2023-08-09 13:10:00+00:00,busbar,,L3 Current (RMS),A,129.5
541537,Meadow Farm Estate S/S,2023-08-09 13:10:00+00:00,busbar,,L2 Current (RMS),A,122.5
541537,Meadow Farm Estate S/S,2023-08-09 13:10:00+00:00,busbar,,L1 Current (RMS),A,75.0
541537,Meadow Farm Estate S/S,2023-08-09 13:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.35
541537,Meadow Farm Estate S/S,2023-08-09 13:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.46
541537,Meadow Farm Estate S/S,2023-08-09 13:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.73
541537,Meadow Farm Estate S/S,2023-08-09 13:00:00+00:00,feeder,,L3 Active Power,kW,4.03
541537,Meadow Farm Estate S/S,2023-08-09 13:00:00+00:00,feeder,,L2 Active Power,kW,4.78
541537,Meadow Farm Estate S/S,2023-08-09 13:00:00+00:00,feeder,,L1 Active Power,kW,3.47
541537,Meadow Farm Estate S/S,2023-08-09 13:00:00+00:00,feeder,,N Current (RMS),A,16.4
541537,Meadow Farm Estate S/S,2023-08-09 13:00:00+00:00,feeder,,L3 Current (RMS),A,18.1
541537,Meadow Farm Estate S/S,2023-08-09 13:00:00+00:00,feeder,,L2 Current (RMS),A,23.1
541537,Meadow Farm Estate S/S,2023-08-09 13:00:00+00:00,feeder,,L1 Current (RMS),A,17.9
541537,Meadow Farm Estate S/S,2023-08-09 13:00:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.0
541537,Meadow Farm Estate S/S,2023-08-09 13:00:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.85
541537,Meadow Farm Estate S/S,2023-08-09 13:00:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.07
541537,Meadow Farm Estate S/S,2023-08-09 13:00:00+00:00,feeder,50.0,L3 Active Power,kW,8.61
541537,Meadow Farm Estate S/S,2023-08-09 13:00:00+00:00,feeder,50.0,L2 Active Power,kW,2.24
541537,Meadow Farm Estate S/S,2023-08-09 13:00:00+00:00,feeder,50.0,L1 Active Power,kW,3.97
541537,Meadow Farm Estate S/S,2023-08-09 13:00:00+00:00,feeder,50.0,N Current (RMS),A,20.9
541537,Meadow Farm Estate S/S,2023-08-09 13:00:00+00:00,feeder,50.0,L3 Current (RMS),A,36.5
541537,Meadow Farm Estate S/S,2023-08-09 13:00:00+00:00,feeder,50.0,L2 Current (RMS),A,11.0
