Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
541537,Meadow Farm Estate S/S,2023-08-09 13:00:00+00:00,feeder,50.0,L1 Current (RMS),A,18.0
541537,Meadow Farm Estate S/S,2023-08-09 13:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.01
541537,Meadow Farm Estate S/S,2023-08-09 13:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.07
541537,Meadow Farm Estate S/S,2023-08-09 13:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.93
541537,Meadow Farm Estate S/S,2023-08-09 13:00:00+00:00,feeder,40.0,L3 Active Power,kW,5.4
541537,Meadow Farm Estate S/S,2023-08-09 13:00:00+00:00,feeder,40.0,L2 Active Power,kW,5.28
541537,Meadow Farm Estate S/S,2023-08-09 13:00:00+00:00,feeder,40.0,L1 Active Power,kW,1.8
541537,Meadow Farm Estate S/S,2023-08-09 13:00:00+00:00,feeder,40.0,N Current (RMS),A,22.5
541537,Meadow Farm Estate S/S,2023-08-09 13:00:00+00:00,feeder,40.0,L3 Current (RMS),A,24.0
541537,Meadow Farm Estate S/S,2023-08-09 13:00:00+00:00,feeder,40.0,L2 Current (RMS),A,23.2
541537,Meadow Farm Estate S/S,2023-08-09 13:00:00+00:00,feeder,40.0,L1 Current (RMS),A,12.6
541537,Meadow Farm Estate S/S,2023-08-09 13:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.8
541537,Meadow Farm Estate S/S,2023-08-09 13:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.75
541537,Meadow Farm Estate S/S,2023-08-09 13:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.16
541537,Meadow Farm Estate S/S,2023-08-09 13:00:00+00:00,feeder,30.0,L3 Active Power,kW,9.64
541537,Meadow Farm Estate S/S,2023-08-09 13:00:00+00:00,feeder,30.0,L2 Active Power,kW,8.02
541537,Meadow Farm Estate S/S,2023-08-09 13:00:00+00:00,feeder,30.0,L1 Active Power,kW,8.25
541537,Meadow Farm Estate S/S,2023-08-09 13:00:00+00:00,feeder,30.0,N Current (RMS),A,25.9
541537,Meadow Farm Estate S/S,2023-08-09 13:00:00+00:00,feeder,30.0,L3 Current (RMS),A,42.9
541537,Meadow Farm Estate S/S,2023-08-09 13:00:00+00:00,feeder,30.0,L2 Current (RMS),A,36.7
541537,Meadow Farm Estate S/S,2023-08-09 13:00:00+00:00,feeder,30.0,L1 Current (RMS),A,35.9
541537,Meadow Farm Estate S/S,2023-08-09 13:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.06
541537,Meadow Farm Estate S/S,2023-08-09 13:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.23
541537,Meadow Farm Estate S/S,2023-08-09 13:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.31
541537,Meadow Farm Estate S/S,2023-08-09 13:00:00+00:00,feeder,20.0,L3 Active Power,kW,2.5
541537,Meadow Farm Estate S/S,2023-08-09 13:00:00+00:00,feeder,20.0,L2 Active Power,kW,4.64
541537,Meadow Farm Estate S/S,2023-08-09 13:00:00+00:00,feeder,20.0,L1 Active Power,kW,2.44
541537,Meadow Farm Estate S/S,2023-08-09 13:00:00+00:00,feeder,20.0,N Current (RMS),A,21.2
541537,Meadow Farm Estate S/S,2023-08-09 13:00:00+00:00,feeder,20.0,L3 Current (RMS),A,14.7
541537,Meadow Farm Estate S/S,2023-08-09 13:00:00+00:00,feeder,20.0,L2 Current (RMS),A,21.6
541537,Meadow Farm Estate S/S,2023-08-09 13:00:00+00:00,feeder,20.0,L1 Current (RMS),A,17.0
541537,Meadow Farm Estate S/S,2023-08-09 13:00:00+00:00,transformer,,Temperature,C,32.3
541537,Meadow Farm Estate S/S,2023-08-09 13:00:00+00:00,busbar,,L3 Voltage THD,%,2.23
541537,Meadow Farm Estate S/S,2023-08-09 13:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.31
541537,Meadow Farm Estate S/S,2023-08-09 13:00:00+00:00,busbar,,L2 Voltage THD,%,2.39
541537,Meadow Farm Estate S/S,2023-08-09 13:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.3
541537,Meadow Farm Estate S/S,2023-08-09 13:00:00+00:00,busbar,,L1 Voltage THD,%,2.35
541537,Meadow Farm Estate S/S,2023-08-09 13:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.97
541537,Meadow Farm Estate S/S,2023-08-09 13:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.21
541537,Meadow Farm Estate S/S,2023-08-09 13:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.23
541537,Meadow Farm Estate S/S,2023-08-09 13:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.06
541537,Meadow Farm Estate S/S,2023-08-09 13:00:00+00:00,busbar,,L3 Active Power,kW,30.18
541537,Meadow Farm Estate S/S,2023-08-09 13:00:00+00:00,busbar,,L2 Active Power,kW,24.97
541537,Meadow Farm Estate S/S,2023-08-09 13:00:00+00:00,busbar,,L1 Active Power,kW,19.94
541537,Meadow Farm Estate S/S,2023-08-09 13:00:00+00:00,busbar,,N Current (RMS),A,81.7
541537,Meadow Farm Estate S/S,2023-08-09 13:00:00+00:00,busbar,,L3 Current (RMS),A,131.6
541537,Meadow Farm Estate S/S,2023-08-09 13:00:00+00:00,busbar,,L2 Current (RMS),A,111.7
541537,Meadow Farm Estate S/S,2023-08-09 13:00:00+00:00,busbar,,L1 Current (RMS),A,92.7
541537,Meadow Farm Estate S/S,2023-08-09 12:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.04
541537,Meadow Farm Estate S/S,2023-08-09 12:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.5
541537,Meadow Farm Estate S/S,2023-08-09 12:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.76
541537,Meadow Farm Estate S/S,2023-08-09 12:50:00+00:00,feeder,,L3 Active Power,kW,2.13
541537,Meadow Farm Estate S/S,2023-08-09 12:50:00+00:00,feeder,,L2 Active Power,kW,5.6
541537,Meadow Farm Estate S/S,2023-08-09 12:50:00+00:00,feeder,,L1 Active Power,kW,2.34
541537,Meadow Farm Estate S/S,2023-08-09 12:50:00+00:00,feeder,,N Current (RMS),A,17.1
541537,Meadow Farm Estate S/S,2023-08-09 12:50:00+00:00,feeder,,L3 Current (RMS),A,10.0
541537,Meadow Farm Estate S/S,2023-08-09 12:50:00+00:00,feeder,,L2 Current (RMS),A,26.6
541537,Meadow Farm Estate S/S,2023-08-09 12:50:00+00:00,feeder,,L1 Current (RMS),A,13.4
541537,Meadow Farm Estate S/S,2023-08-09 12:50:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.17
541537,Meadow Farm Estate S/S,2023-08-09 12:50:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.17
541537,Meadow Farm Estate S/S,2023-08-09 12:50:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.07
541537,Meadow Farm Estate S/S,2023-08-09 12:50:00+00:00,feeder,50.0,L3 Active Power,kW,9.62
541537,Meadow Farm Estate S/S,2023-08-09 12:50:00+00:00,feeder,50.0,L2 Active Power,kW,2.76
541537,Meadow Farm Estate S/S,2023-08-09 12:50:00+00:00,feeder,50.0,L1 Active Power,kW,2.27
541537,Meadow Farm Estate S/S,2023-08-09 12:50:00+00:00,feeder,50.0,N Current (RMS),A,28.6
541537,Meadow Farm Estate S/S,2023-08-09 12:50:00+00:00,feeder,50.0,L3 Current (RMS),A,40.8
541537,Meadow Farm Estate S/S,2023-08-09 12:50:00+00:00,feeder,50.0,L2 Current (RMS),A,12.7
541537,Meadow Farm Estate S/S,2023-08-09 12:50:00+00:00,feeder,50.0,L1 Current (RMS),A,12.2
541537,Meadow Farm Estate S/S,2023-08-09 12:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.13
541537,Meadow Farm Estate S/S,2023-08-09 12:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.05
541537,Meadow Farm Estate S/S,2023-08-09 12:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.86
541537,Meadow Farm Estate S/S,2023-08-09 12:50:00+00:00,feeder,40.0,L3 Active Power,kW,4.21
541537,Meadow Farm Estate S/S,2023-08-09 12:50:00+00:00,feeder,40.0,L2 Active Power,kW,2.91
541537,Meadow Farm Estate S/S,2023-08-09 12:50:00+00:00,feeder,40.0,L1 Active Power,kW,2.38
541537,Meadow Farm Estate S/S,2023-08-09 12:50:00+00:00,feeder,40.0,N Current (RMS),A,16.9
541537,Meadow Farm Estate S/S,2023-08-09 12:50:00+00:00,feeder,40.0,L3 Current (RMS),A,20.0
541537,Meadow Farm Estate S/S,2023-08-09 12:50:00+00:00,feeder,40.0,L2 Current (RMS),A,13.0
541537,Meadow Farm Estate S/S,2023-08-09 12:50:00+00:00,feeder,40.0,L1 Current (RMS),A,13.9
541537,Meadow Farm Estate S/S,2023-08-09 12:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.68
541537,Meadow Farm Estate S/S,2023-08-09 12:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.85
541537,Meadow Farm Estate S/S,2023-08-09 12:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.14
541537,Meadow Farm Estate S/S,2023-08-09 12:50:00+00:00,feeder,30.0,L3 Active Power,kW,10.84
541537,Meadow Farm Estate S/S,2023-08-09 12:50:00+00:00,feeder,30.0,L2 Active Power,kW,8.03
541537,Meadow Farm Estate S/S,2023-08-09 12:50:00+00:00,feeder,30.0,L1 Active Power,kW,5.99
541537,Meadow Farm Estate S/S,2023-08-09 12:50:00+00:00,feeder,30.0,N Current (RMS),A,29.2
541537,Meadow Farm Estate S/S,2023-08-09 12:50:00+00:00,feeder,30.0,L3 Current (RMS),A,47.2
541537,Meadow Farm Estate S/S,2023-08-09 12:50:00+00:00,feeder,30.0,L2 Current (RMS),A,37.2
541537,Meadow Farm Estate S/S,2023-08-09 12:50:00+00:00,feeder,30.0,L1 Current (RMS),A,26.7
541537,Meadow Farm Estate S/S,2023-08-09 12:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.15
541537,Meadow Farm Estate S/S,2023-08-09 12:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.09
541537,Meadow Farm Estate S/S,2023-08-09 12:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.42
541537,Meadow Farm Estate S/S,2023-08-09 12:50:00+00:00,feeder,20.0,L3 Active Power,kW,3.9
541537,Meadow Farm Estate S/S,2023-08-09 12:50:00+00:00,feeder,20.0,L2 Active Power,kW,5.47
541537,Meadow Farm Estate S/S,2023-08-09 12:50:00+00:00,feeder,20.0,L1 Active Power,kW,4.7
541537,Meadow Farm Estate S/S,2023-08-09 12:50:00+00:00,feeder,20.0,N Current (RMS),A,18.0
541537,Meadow Farm Estate S/S,2023-08-09 12:50:00+00:00,feeder,20.0,L3 Current (RMS),A,20.0
541537,Meadow Farm Estate S/S,2023-08-09 12:50:00+00:00,feeder,20.0,L2 Current (RMS),A,24.1
541537,Meadow Farm Estate S/S,2023-08-09 12:50:00+00:00,feeder,20.0,L1 Current (RMS),A,24.0
541537,Meadow Farm Estate S/S,2023-08-09 12:50:00+00:00,transformer,,Temperature,C,32.3
541537,Meadow Farm Estate S/S,2023-08-09 12:50:00+00:00,busbar,,L3 Voltage THD,%,2.22
541537,Meadow Farm Estate S/S,2023-08-09 12:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.37
541537,Meadow Farm Estate S/S,2023-08-09 12:50:00+00:00,busbar,,L2 Voltage THD,%,2.37
541537,Meadow Farm Estate S/S,2023-08-09 12:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.16
541537,Meadow Farm Estate S/S,2023-08-09 12:50:00+00:00,busbar,,L1 Voltage THD,%,2.33
541537,Meadow Farm Estate S/S,2023-08-09 12:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.14
541537,Meadow Farm Estate S/S,2023-08-09 12:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.75
541537,Meadow Farm Estate S/S,2023-08-09 12:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.39
541537,Meadow Farm Estate S/S,2023-08-09 12:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.24
541537,Meadow Farm Estate S/S,2023-08-09 12:50:00+00:00,busbar,,L3 Active Power,kW,30.7
541537,Meadow Farm Estate S/S,2023-08-09 12:50:00+00:00,busbar,,L2 Active Power,kW,24.77
541537,Meadow Farm Estate S/S,2023-08-09 12:50:00+00:00,busbar,,L1 Active Power,kW,17.69
541537,Meadow Farm Estate S/S,2023-08-09 12:50:00+00:00,busbar,,N Current (RMS),A,82.8
541537,Meadow Farm Estate S/S,2023-08-09 12:50:00+00:00,busbar,,L3 Current (RMS),A,133.0
541537,Meadow Farm Estate S/S,2023-08-09 12:50:00+00:00,busbar,,L2 Current (RMS),A,109.9
541537,Meadow Farm Estate S/S,2023-08-09 12:50:00+00:00,busbar,,L1 Current (RMS),A,84.0
541537,Meadow Farm Estate S/S,2023-08-09 12:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
541537,Meadow Farm Estate S/S,2023-08-09 12:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.37
541537,Meadow Farm Estate S/S,2023-08-09 12:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.85
541537,Meadow Farm Estate S/S,2023-08-09 12:40:00+00:00,feeder,,L3 Active Power,kW,1.95
541537,Meadow Farm Estate S/S,2023-08-09 12:40:00+00:00,feeder,,L2 Active Power,kW,7.21
541537,Meadow Farm Estate S/S,2023-08-09 12:40:00+00:00,feeder,,L1 Active Power,kW,4.01
541537,Meadow Farm Estate S/S,2023-08-09 12:40:00+00:00,feeder,,N Current (RMS),A,21.5
541537,Meadow Farm Estate S/S,2023-08-09 12:40:00+00:00,feeder,,L3 Current (RMS),A,9.3
541537,Meadow Farm Estate S/S,2023-08-09 12:40:00+00:00,feeder,,L2 Current (RMS),A,33.0
541537,Meadow Farm Estate S/S,2023-08-09 12:40:00+00:00,feeder,,L1 Current (RMS),A,20.2
541537,Meadow Farm Estate S/S,2023-08-09 12:40:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.39
541537,Meadow Farm Estate S/S,2023-08-09 12:40:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.24
541537,Meadow Farm Estate S/S,2023-08-09 12:40:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.22
541537,Meadow Farm Estate S/S,2023-08-09 12:40:00+00:00,feeder,50.0,L3 Active Power,kW,7.88
541537,Meadow Farm Estate S/S,2023-08-09 12:40:00+00:00,feeder,50.0,L2 Active Power,kW,4.54
541537,Meadow Farm Estate S/S,2023-08-09 12:40:00+00:00,feeder,50.0,L1 Active Power,kW,0.87
541537,Meadow Farm Estate S/S,2023-08-09 12:40:00+00:00,feeder,50.0,N Current (RMS),A,23.8
541537,Meadow Farm Estate S/S,2023-08-09 12:40:00+00:00,feeder,50.0,L3 Current (RMS),A,34.0
541537,Meadow Farm Estate S/S,2023-08-09 12:40:00+00:00,feeder,50.0,L2 Current (RMS),A,20.1
541537,Meadow Farm Estate S/S,2023-08-09 12:40:00+00:00,feeder,50.0,L1 Current (RMS),A,4.0
541537,Meadow Farm Estate S/S,2023-08-09 12:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.16
541537,Meadow Farm Estate S/S,2023-08-09 12:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.13
541537,Meadow Farm Estate S/S,2023-08-09 12:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.4
541537,Meadow Farm Estate S/S,2023-08-09 12:40:00+00:00,feeder,40.0,L3 Active Power,kW,4.44
541537,Meadow Farm Estate S/S,2023-08-09 12:40:00+00:00,feeder,40.0,L2 Active Power,kW,4.33
541537,Meadow Farm Estate S/S,2023-08-09 12:40:00+00:00,feeder,40.0,L1 Active Power,kW,0.41
541537,Meadow Farm Estate S/S,2023-08-09 12:40:00+00:00,feeder,40.0,N Current (RMS),A,24.5
541537,Meadow Farm Estate S/S,2023-08-09 12:40:00+00:00,feeder,40.0,L3 Current (RMS),A,20.6
541537,Meadow Farm Estate S/S,2023-08-09 12:40:00+00:00,feeder,40.0,L2 Current (RMS),A,20.7
541537,Meadow Farm Estate S/S,2023-08-09 12:40:00+00:00,feeder,40.0,L1 Current (RMS),A,8.0
541537,Meadow Farm Estate S/S,2023-08-09 12:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.79
541537,Meadow Farm Estate S/S,2023-08-09 12:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.88
541537,Meadow Farm Estate S/S,2023-08-09 12:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.22
541537,Meadow Farm Estate S/S,2023-08-09 12:40:00+00:00,feeder,30.0,L3 Active Power,kW,10.99
541537,Meadow Farm Estate S/S,2023-08-09 12:40:00+00:00,feeder,30.0,L2 Active Power,kW,9.65
541537,Meadow Farm Estate S/S,2023-08-09 12:40:00+00:00,feeder,30.0,L1 Active Power,kW,8.56
541537,Meadow Farm Estate S/S,2023-08-09 12:40:00+00:00,feeder,30.0,N Current (RMS),A,27.8
541537,Meadow Farm Estate S/S,2023-08-09 12:40:00+00:00,feeder,30.0,L3 Current (RMS),A,48.2
541537,Meadow Farm Estate S/S,2023-08-09 12:40:00+00:00,feeder,30.0,L2 Current (RMS),A,43.6
541537,Meadow Farm Estate S/S,2023-08-09 12:40:00+00:00,feeder,30.0,L1 Current (RMS),A,38.1
541537,Meadow Farm Estate S/S,2023-08-09 12:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.28
541537,Meadow Farm Estate S/S,2023-08-09 12:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.2
541537,Meadow Farm Estate S/S,2023-08-09 12:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.47
541537,Meadow Farm Estate S/S,2023-08-09 12:40:00+00:00,feeder,20.0,L3 Active Power,kW,4.26
541537,Meadow Farm Estate S/S,2023-08-09 12:40:00+00:00,feeder,20.0,L2 Active Power,kW,6.19
541537,Meadow Farm Estate S/S,2023-08-09 12:40:00+00:00,feeder,20.0,L1 Active Power,kW,4.22
541537,Meadow Farm Estate S/S,2023-08-09 12:40:00+00:00,feeder,20.0,N Current (RMS),A,21.9
541537,Meadow Farm Estate S/S,2023-08-09 12:40:00+00:00,feeder,20.0,L3 Current (RMS),A,21.0
541537,Meadow Farm Estate S/S,2023-08-09 12:40:00+00:00,feeder,20.0,L2 Current (RMS),A,28.2
541537,Meadow Farm Estate S/S,2023-08-09 12:40:00+00:00,feeder,20.0,L1 Current (RMS),A,23.1
541537,Meadow Farm Estate S/S,2023-08-09 12:40:00+00:00,transformer,,Temperature,C,32.3
541537,Meadow Farm Estate S/S,2023-08-09 12:40:00+00:00,busbar,,L3 Voltage THD,%,2.26
541537,Meadow Farm Estate S/S,2023-08-09 12:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.28
541537,Meadow Farm Estate S/S,2023-08-09 12:40:00+00:00,busbar,,L2 Voltage THD,%,2.43
541537,Meadow Farm Estate S/S,2023-08-09 12:40:00+00:00,busbar,,L2 Voltage (RMS),V,238.93
541537,Meadow Farm Estate S/S,2023-08-09 12:40:00+00:00,busbar,,L1 Voltage THD,%,2.37
541537,Meadow Farm Estate S/S,2023-08-09 12:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.14
541537,Meadow Farm Estate S/S,2023-08-09 12:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.86
541537,Meadow Farm Estate S/S,2023-08-09 12:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.43
541537,Meadow Farm Estate S/S,2023-08-09 12:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.17
541537,Meadow Farm Estate S/S,2023-08-09 12:40:00+00:00,busbar,,L3 Active Power,kW,29.53
541537,Meadow Farm Estate S/S,2023-08-09 12:40:00+00:00,busbar,,L2 Active Power,kW,31.92
541537,Meadow Farm Estate S/S,2023-08-09 12:40:00+00:00,busbar,,L1 Active Power,kW,18.08
541537,Meadow Farm Estate S/S,2023-08-09 12:40:00+00:00,busbar,,N Current (RMS),A,85.6
541537,Meadow Farm Estate S/S,2023-08-09 12:40:00+00:00,busbar,,L3 Current (RMS),A,128.9
541537,Meadow Farm Estate S/S,2023-08-09 12:40:00+00:00,busbar,,L2 Current (RMS),A,139.5
541537,Meadow Farm Estate S/S,2023-08-09 12:40:00+00:00,busbar,,L1 Current (RMS),A,86.1
541537,Meadow Farm Estate S/S,2023-08-09 12:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.17
541537,Meadow Farm Estate S/S,2023-08-09 12:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.31
541537,Meadow Farm Estate S/S,2023-08-09 12:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.87
541537,Meadow Farm Estate S/S,2023-08-09 12:30:00+00:00,feeder,,L3 Active Power,kW,1.96
541537,Meadow Farm Estate S/S,2023-08-09 12:30:00+00:00,feeder,,L2 Active Power,kW,7.6
541537,Meadow Farm Estate S/S,2023-08-09 12:30:00+00:00,feeder,,L1 Active Power,kW,4.34
541537,Meadow Farm Estate S/S,2023-08-09 12:30:00+00:00,feeder,,N Current (RMS),A,22.8
541537,Meadow Farm Estate S/S,2023-08-09 12:30:00+00:00,feeder,,L3 Current (RMS),A,9.2
541537,Meadow Farm Estate S/S,2023-08-09 12:30:00+00:00,feeder,,L2 Current (RMS),A,34.5
541537,Meadow Farm Estate S/S,2023-08-09 12:30:00+00:00,feeder,,L1 Current (RMS),A,22.0
541537,Meadow Farm Estate S/S,2023-08-09 12:30:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.23
541537,Meadow Farm Estate S/S,2023-08-09 12:30:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.34
541537,Meadow Farm Estate S/S,2023-08-09 12:30:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.31
541537,Meadow Farm Estate S/S,2023-08-09 12:30:00+00:00,feeder,50.0,L3 Active Power,kW,6.22
541537,Meadow Farm Estate S/S,2023-08-09 12:30:00+00:00,feeder,50.0,L2 Active Power,kW,8.67
541537,Meadow Farm Estate S/S,2023-08-09 12:30:00+00:00,feeder,50.0,L1 Active Power,kW,0.89
541537,Meadow Farm Estate S/S,2023-08-09 12:30:00+00:00,feeder,50.0,N Current (RMS),A,28.4
541537,Meadow Farm Estate S/S,2023-08-09 12:30:00+00:00,feeder,50.0,L3 Current (RMS),A,27.0
541537,Meadow Farm Estate S/S,2023-08-09 12:30:00+00:00,feeder,50.0,L2 Current (RMS),A,37.8
541537,Meadow Farm Estate S/S,2023-08-09 12:30:00+00:00,feeder,50.0,L1 Current (RMS),A,4.2
541537,Meadow Farm Estate S/S,2023-08-09 12:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.55
541537,Meadow Farm Estate S/S,2023-08-09 12:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.1
541537,Meadow Farm Estate S/S,2023-08-09 12:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.23
541537,Meadow Farm Estate S/S,2023-08-09 12:30:00+00:00,feeder,40.0,L3 Active Power,kW,3.54
541537,Meadow Farm Estate S/S,2023-08-09 12:30:00+00:00,feeder,40.0,L2 Active Power,kW,5.9
541537,Meadow Farm Estate S/S,2023-08-09 12:30:00+00:00,feeder,40.0,L1 Active Power,kW,0.54
541537,Meadow Farm Estate S/S,2023-08-09 12:30:00+00:00,feeder,40.0,N Current (RMS),A,27.1
541537,Meadow Farm Estate S/S,2023-08-09 12:30:00+00:00,feeder,40.0,L3 Current (RMS),A,17.8
541537,Meadow Farm Estate S/S,2023-08-09 12:30:00+00:00,feeder,40.0,L2 Current (RMS),A,26.9
541537,Meadow Farm Estate S/S,2023-08-09 12:30:00+00:00,feeder,40.0,L1 Current (RMS),A,7.8
541537,Meadow Farm Estate S/S,2023-08-09 12:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.47
541537,Meadow Farm Estate S/S,2023-08-09 12:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.62
541537,Meadow Farm Estate S/S,2023-08-09 12:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.91
541537,Meadow Farm Estate S/S,2023-08-09 12:30:00+00:00,feeder,30.0,L3 Active Power,kW,10.86
541537,Meadow Farm Estate S/S,2023-08-09 12:30:00+00:00,feeder,30.0,L2 Active Power,kW,11.09
541537,Meadow Farm Estate S/S,2023-08-09 12:30:00+00:00,feeder,30.0,L1 Active Power,kW,7.7
541537,Meadow Farm Estate S/S,2023-08-09 12:30:00+00:00,feeder,30.0,N Current (RMS),A,30.9
541537,Meadow Farm Estate S/S,2023-08-09 12:30:00+00:00,feeder,30.0,L3 Current (RMS),A,47.8
541537,Meadow Farm Estate S/S,2023-08-09 12:30:00+00:00,feeder,30.0,L2 Current (RMS),A,49.3
541537,Meadow Farm Estate S/S,2023-08-09 12:30:00+00:00,feeder,30.0,L1 Current (RMS),A,33.7
541537,Meadow Farm Estate S/S,2023-08-09 12:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.35
541537,Meadow Farm Estate S/S,2023-08-09 12:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.14
541537,Meadow Farm Estate S/S,2023-08-09 12:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.91
541537,Meadow Farm Estate S/S,2023-08-09 12:30:00+00:00,feeder,20.0,L3 Active Power,kW,4.79
541537,Meadow Farm Estate S/S,2023-08-09 12:30:00+00:00,feeder,20.0,L2 Active Power,kW,4.67
541537,Meadow Farm Estate S/S,2023-08-09 12:30:00+00:00,feeder,20.0,L1 Active Power,kW,4.43
541537,Meadow Farm Estate S/S,2023-08-09 12:30:00+00:00,feeder,20.0,N Current (RMS),A,24.0
541537,Meadow Farm Estate S/S,2023-08-09 12:30:00+00:00,feeder,20.0,L3 Current (RMS),A,23.3
541537,Meadow Farm Estate S/S,2023-08-09 12:30:00+00:00,feeder,20.0,L2 Current (RMS),A,21.3
541537,Meadow Farm Estate S/S,2023-08-09 12:30:00+00:00,feeder,20.0,L1 Current (RMS),A,25.7
541537,Meadow Farm Estate S/S,2023-08-09 12:30:00+00:00,transformer,,Temperature,C,32.5
541537,Meadow Farm Estate S/S,2023-08-09 12:30:00+00:00,busbar,,L3 Voltage THD,%,2.26
541537,Meadow Farm Estate S/S,2023-08-09 12:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.26
541537,Meadow Farm Estate S/S,2023-08-09 12:30:00+00:00,busbar,,L2 Voltage THD,%,2.43
541537,Meadow Farm Estate S/S,2023-08-09 12:30:00+00:00,busbar,,L2 Voltage (RMS),V,238.68
541537,Meadow Farm Estate S/S,2023-08-09 12:30:00+00:00,busbar,,L1 Voltage THD,%,2.42
541537,Meadow Farm Estate S/S,2023-08-09 12:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.01
541537,Meadow Farm Estate S/S,2023-08-09 12:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.98
541537,Meadow Farm Estate S/S,2023-08-09 12:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.32
541537,Meadow Farm Estate S/S,2023-08-09 12:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.23
541537,Meadow Farm Estate S/S,2023-08-09 12:30:00+00:00,busbar,,L3 Active Power,kW,27.37
541537,Meadow Farm Estate S/S,2023-08-09 12:30:00+00:00,busbar,,L2 Active Power,kW,37.93
541537,Meadow Farm Estate S/S,2023-08-09 12:30:00+00:00,busbar,,L1 Active Power,kW,17.9
541537,Meadow Farm Estate S/S,2023-08-09 12:30:00+00:00,busbar,,N Current (RMS),A,98.1
541537,Meadow Farm Estate S/S,2023-08-09 12:30:00+00:00,busbar,,L3 Current (RMS),A,120.5
541537,Meadow Farm Estate S/S,2023-08-09 12:30:00+00:00,busbar,,L2 Current (RMS),A,164.0
541537,Meadow Farm Estate S/S,2023-08-09 12:30:00+00:00,busbar,,L1 Current (RMS),A,86.0
541537,Meadow Farm Estate S/S,2023-08-09 12:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.33
541537,Meadow Farm Estate S/S,2023-08-09 12:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.46
541537,Meadow Farm Estate S/S,2023-08-09 12:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.79
541537,Meadow Farm Estate S/S,2023-08-09 12:20:00+00:00,feeder,,L3 Active Power,kW,4.14
541537,Meadow Farm Estate S/S,2023-08-09 12:20:00+00:00,feeder,,L2 Active Power,kW,9.8
541537,Meadow Farm Estate S/S,2023-08-09 12:20:00+00:00,feeder,,L1 Active Power,kW,3.2
541537,Meadow Farm Estate S/S,2023-08-09 12:20:00+00:00,feeder,,N Current (RMS),A,23.8
541537,Meadow Farm Estate S/S,2023-08-09 12:20:00+00:00,feeder,,L3 Current (RMS),A,18.8
541537,Meadow Farm Estate S/S,2023-08-09 12:20:00+00:00,feeder,,L2 Current (RMS),A,42.7
541537,Meadow Farm Estate S/S,2023-08-09 12:20:00+00:00,feeder,,L1 Current (RMS),A,16.6
541537,Meadow Farm Estate S/S,2023-08-09 12:20:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.31
541537,Meadow Farm Estate S/S,2023-08-09 12:20:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.71
541537,Meadow Farm Estate S/S,2023-08-09 12:20:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.41
541537,Meadow Farm Estate S/S,2023-08-09 12:20:00+00:00,feeder,50.0,L3 Active Power,kW,7.12
541537,Meadow Farm Estate S/S,2023-08-09 12:20:00+00:00,feeder,50.0,L2 Active Power,kW,13.34
541537,Meadow Farm Estate S/S,2023-08-09 12:20:00+00:00,feeder,50.0,L1 Active Power,kW,0.8
541537,Meadow Farm Estate S/S,2023-08-09 12:20:00+00:00,feeder,50.0,N Current (RMS),A,43.5
541537,Meadow Farm Estate S/S,2023-08-09 12:20:00+00:00,feeder,50.0,L3 Current (RMS),A,30.5
541537,Meadow Farm Estate S/S,2023-08-09 12:20:00+00:00,feeder,50.0,L2 Current (RMS),A,58.6
541537,Meadow Farm Estate S/S,2023-08-09 12:20:00+00:00,feeder,50.0,L1 Current (RMS),A,4.0
541537,Meadow Farm Estate S/S,2023-08-09 12:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.84
541537,Meadow Farm Estate S/S,2023-08-09 12:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.03
541537,Meadow Farm Estate S/S,2023-08-09 12:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.28
541537,Meadow Farm Estate S/S,2023-08-09 12:20:00+00:00,feeder,40.0,L3 Active Power,kW,2.85
541537,Meadow Farm Estate S/S,2023-08-09 12:20:00+00:00,feeder,40.0,L2 Active Power,kW,4.21
541537,Meadow Farm Estate S/S,2023-08-09 12:20:00+00:00,feeder,40.0,L1 Active Power,kW,0.74
541537,Meadow Farm Estate S/S,2023-08-09 12:20:00+00:00,feeder,40.0,N Current (RMS),A,20.4
541537,Meadow Farm Estate S/S,2023-08-09 12:20:00+00:00,feeder,40.0,L3 Current (RMS),A,15.3
541537,Meadow Farm Estate S/S,2023-08-09 12:20:00+00:00,feeder,40.0,L2 Current (RMS),A,18.6
541537,Meadow Farm Estate S/S,2023-08-09 12:20:00+00:00,feeder,40.0,L1 Current (RMS),A,9.3
541537,Meadow Farm Estate S/S,2023-08-09 12:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.73
541537,Meadow Farm Estate S/S,2023-08-09 12:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.61
541537,Meadow Farm Estate S/S,2023-08-09 12:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.03
541537,Meadow Farm Estate S/S,2023-08-09 12:20:00+00:00,feeder,30.0,L3 Active Power,kW,10.6
541537,Meadow Farm Estate S/S,2023-08-09 12:20:00+00:00,feeder,30.0,L2 Active Power,kW,10.19
541537,Meadow Farm Estate S/S,2023-08-09 12:20:00+00:00,feeder,30.0,L1 Active Power,kW,8.06
541537,Meadow Farm Estate S/S,2023-08-09 12:20:00+00:00,feeder,30.0,N Current (RMS),A,28.9
541537,Meadow Farm Estate S/S,2023-08-09 12:20:00+00:00,feeder,30.0,L3 Current (RMS),A,47.8
541537,Meadow Farm Estate S/S,2023-08-09 12:20:00+00:00,feeder,30.0,L2 Current (RMS),A,45.4
541537,Meadow Farm Estate S/S,2023-08-09 12:20:00+00:00,feeder,30.0,L1 Current (RMS),A,35.9
541537,Meadow Farm Estate S/S,2023-08-09 12:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.4
541537,Meadow Farm Estate S/S,2023-08-09 12:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
541537,Meadow Farm Estate S/S,2023-08-09 12:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.82
541537,Meadow Farm Estate S/S,2023-08-09 12:20:00+00:00,feeder,20.0,L3 Active Power,kW,8.15
541537,Meadow Farm Estate S/S,2023-08-09 12:20:00+00:00,feeder,20.0,L2 Active Power,kW,8.3
541537,Meadow Farm Estate S/S,2023-08-09 12:20:00+00:00,feeder,20.0,L1 Active Power,kW,3.96
541537,Meadow Farm Estate S/S,2023-08-09 12:20:00+00:00,feeder,20.0,N Current (RMS),A,33.4
541537,Meadow Farm Estate S/S,2023-08-09 12:20:00+00:00,feeder,20.0,L3 Current (RMS),A,36.6
541537,Meadow Farm Estate S/S,2023-08-09 12:20:00+00:00,feeder,20.0,L2 Current (RMS),A,36.4
541537,Meadow Farm Estate S/S,2023-08-09 12:20:00+00:00,feeder,20.0,L1 Current (RMS),A,23.2
541537,Meadow Farm Estate S/S,2023-08-09 12:20:00+00:00,transformer,,Temperature,C,32.3
541537,Meadow Farm Estate S/S,2023-08-09 12:20:00+00:00,busbar,,L3 Voltage THD,%,2.24
541537,Meadow Farm Estate S/S,2023-08-09 12:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.36
541537,Meadow Farm Estate S/S,2023-08-09 12:20:00+00:00,busbar,,L2 Voltage THD,%,2.4
541537,Meadow Farm Estate S/S,2023-08-09 12:20:00+00:00,busbar,,L2 Voltage (RMS),V,238.71
541537,Meadow Farm Estate S/S,2023-08-09 12:20:00+00:00,busbar,,L1 Voltage THD,%,2.36
541537,Meadow Farm Estate S/S,2023-08-09 12:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.21
541537,Meadow Farm Estate S/S,2023-08-09 12:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.33
541537,Meadow Farm Estate S/S,2023-08-09 12:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.76
541537,Meadow Farm Estate S/S,2023-08-09 12:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.34
541537,Meadow Farm Estate S/S,2023-08-09 12:20:00+00:00,busbar,,L3 Active Power,kW,32.87
541537,Meadow Farm Estate S/S,2023-08-09 12:20:00+00:00,busbar,,L2 Active Power,kW,45.85
541537,Meadow Farm Estate S/S,2023-08-09 12:20:00+00:00,busbar,,L1 Active Power,kW,16.77
541537,Meadow Farm Estate S/S,2023-08-09 12:20:00+00:00,busbar,,N Current (RMS),A,121.9
541537,Meadow Farm Estate S/S,2023-08-09 12:20:00+00:00,busbar,,L3 Current (RMS),A,143.6
541537,Meadow Farm Estate S/S,2023-08-09 12:20:00+00:00,busbar,,L2 Current (RMS),A,197.1
541537,Meadow Farm Estate S/S,2023-08-09 12:20:00+00:00,busbar,,L1 Current (RMS),A,81.7
541537,Meadow Farm Estate S/S,2023-08-09 12:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.15
541537,Meadow Farm Estate S/S,2023-08-09 12:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.29
541537,Meadow Farm Estate S/S,2023-08-09 12:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.34
541537,Meadow Farm Estate S/S,2023-08-09 12:10:00+00:00,feeder,,L3 Active Power,kW,4.69
541537,Meadow Farm Estate S/S,2023-08-09 12:10:00+00:00,feeder,,L2 Active Power,kW,6.28
541537,Meadow Farm Estate S/S,2023-08-09 12:10:00+00:00,feeder,,L1 Active Power,kW,3.88
541537,Meadow Farm Estate S/S,2023-08-09 12:10:00+00:00,feeder,,N Current (RMS),A,15.4
541537,Meadow Farm Estate S/S,2023-08-09 12:10:00+00:00,feeder,,L3 Current (RMS),A,20.9
541537,Meadow Farm Estate S/S,2023-08-09 12:10:00+00:00,feeder,,L2 Current (RMS),A,28.9
541537,Meadow Farm Estate S/S,2023-08-09 12:10:00+00:00,feeder,,L1 Current (RMS),A,18.4
541537,Meadow Farm Estate S/S,2023-08-09 12:10:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.14
541537,Meadow Farm Estate S/S,2023-08-09 12:10:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.57
541537,Meadow Farm Estate S/S,2023-08-09 12:10:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.48
541537,Meadow Farm Estate S/S,2023-08-09 12:10:00+00:00,feeder,50.0,L3 Active Power,kW,7.28
541537,Meadow Farm Estate S/S,2023-08-09 12:10:00+00:00,feeder,50.0,L2 Active Power,kW,16.96
541537,Meadow Farm Estate S/S,2023-08-09 12:10:00+00:00,feeder,50.0,L1 Active Power,kW,0.79
541537,Meadow Farm Estate S/S,2023-08-09 12:10:00+00:00,feeder,50.0,N Current (RMS),A,57.0
541537,Meadow Farm Estate S/S,2023-08-09 12:10:00+00:00,feeder,50.0,L3 Current (RMS),A,31.8
541537,Meadow Farm Estate S/S,2023-08-09 12:10:00+00:00,feeder,50.0,L2 Current (RMS),A,72.4
541537,Meadow Farm Estate S/S,2023-08-09 12:10:00+00:00,feeder,50.0,L1 Current (RMS),A,4.1
541537,Meadow Farm Estate S/S,2023-08-09 12:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.98
541537,Meadow Farm Estate S/S,2023-08-09 12:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.05
541537,Meadow Farm Estate S/S,2023-08-09 12:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.36
541537,Meadow Farm Estate S/S,2023-08-09 12:10:00+00:00,feeder,40.0,L3 Active Power,kW,2.76
541537,Meadow Farm Estate S/S,2023-08-09 12:10:00+00:00,feeder,40.0,L2 Active Power,kW,4.04
541537,Meadow Farm Estate S/S,2023-08-09 12:10:00+00:00,feeder,40.0,L1 Active Power,kW,-0.17
541537,Meadow Farm Estate S/S,2023-08-09 12:10:00+00:00,feeder,40.0,N Current (RMS),A,22.7
541537,Meadow Farm Estate S/S,2023-08-09 12:10:00+00:00,feeder,40.0,L3 Current (RMS),A,15.2
541537,Meadow Farm Estate S/S,2023-08-09 12:10:00+00:00,feeder,40.0,L2 Current (RMS),A,18.0
541537,Meadow Farm Estate S/S,2023-08-09 12:10:00+00:00,feeder,40.0,L1 Current (RMS),A,8.2
541537,Meadow Farm Estate S/S,2023-08-09 12:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.94
541537,Meadow Farm Estate S/S,2023-08-09 12:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.17
541537,Meadow Farm Estate S/S,2023-08-09 12:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.18
541537,Meadow Farm Estate S/S,2023-08-09 12:10:00+00:00,feeder,30.0,L3 Active Power,kW,12.26
541537,Meadow Farm Estate S/S,2023-08-09 12:10:00+00:00,feeder,30.0,L2 Active Power,kW,9.67
541537,Meadow Farm Estate S/S,2023-08-09 12:10:00+00:00,feeder,30.0,L1 Active Power,kW,8.94
541537,Meadow Farm Estate S/S,2023-08-09 12:10:00+00:00,feeder,30.0,N Current (RMS),A,30.4
541537,Meadow Farm Estate S/S,2023-08-09 12:10:00+00:00,feeder,30.0,L3 Current (RMS),A,53.2
541537,Meadow Farm Estate S/S,2023-08-09 12:10:00+00:00,feeder,30.0,L2 Current (RMS),A,43.1
541537,Meadow Farm Estate S/S,2023-08-09 12:10:00+00:00,feeder,30.0,L1 Current (RMS),A,39.4
541537,Meadow Farm Estate S/S,2023-08-09 12:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.02
541537,Meadow Farm Estate S/S,2023-08-09 12:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.19
541537,Meadow Farm Estate S/S,2023-08-09 12:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.68
541537,Meadow Farm Estate S/S,2023-08-09 12:10:00+00:00,feeder,20.0,L3 Active Power,kW,5.62
541537,Meadow Farm Estate S/S,2023-08-09 12:10:00+00:00,feeder,20.0,L2 Active Power,kW,10.65
541537,Meadow Farm Estate S/S,2023-08-09 12:10:00+00:00,feeder,20.0,L1 Active Power,kW,2.54
541537,Meadow Farm Estate S/S,2023-08-09 12:10:00+00:00,feeder,20.0,N Current (RMS),A,38.0
541537,Meadow Farm Estate S/S,2023-08-09 12:10:00+00:00,feeder,20.0,L3 Current (RMS),A,27.6
541537,Meadow Farm Estate S/S,2023-08-09 12:10:00+00:00,feeder,20.0,L2 Current (RMS),A,45.9
541537,Meadow Farm Estate S/S,2023-08-09 12:10:00+00:00,feeder,20.0,L1 Current (RMS),A,19.7
541537,Meadow Farm Estate S/S,2023-08-09 12:10:00+00:00,transformer,,Temperature,C,32.3
541537,Meadow Farm Estate S/S,2023-08-09 12:10:00+00:00,busbar,,L3 Voltage THD,%,2.27
541537,Meadow Farm Estate S/S,2023-08-09 12:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.45
541537,Meadow Farm Estate S/S,2023-08-09 12:10:00+00:00,busbar,,L2 Voltage THD,%,2.4
541537,Meadow Farm Estate S/S,2023-08-09 12:10:00+00:00,busbar,,L2 Voltage (RMS),V,238.78
541537,Meadow Farm Estate S/S,2023-08-09 12:10:00+00:00,busbar,,L1 Voltage THD,%,2.38
541537,Meadow Farm Estate S/S,2023-08-09 12:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.32
541537,Meadow Farm Estate S/S,2023-08-09 12:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.65
541537,Meadow Farm Estate S/S,2023-08-09 12:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.27
541537,Meadow Farm Estate S/S,2023-08-09 12:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.05
541537,Meadow Farm Estate S/S,2023-08-09 12:10:00+00:00,busbar,,L3 Active Power,kW,32.62
541537,Meadow Farm Estate S/S,2023-08-09 12:10:00+00:00,busbar,,L2 Active Power,kW,47.6
541537,Meadow Farm Estate S/S,2023-08-09 12:10:00+00:00,busbar,,L1 Active Power,kW,15.98
541537,Meadow Farm Estate S/S,2023-08-09 12:10:00+00:00,busbar,,N Current (RMS),A,131.5
541537,Meadow Farm Estate S/S,2023-08-09 12:10:00+00:00,busbar,,L3 Current (RMS),A,142.3
541537,Meadow Farm Estate S/S,2023-08-09 12:10:00+00:00,busbar,,L2 Current (RMS),A,204.0
541537,Meadow Farm Estate S/S,2023-08-09 12:10:00+00:00,busbar,,L1 Current (RMS),A,79.1
541537,Meadow Farm Estate S/S,2023-08-09 12:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.4
541537,Meadow Farm Estate S/S,2023-08-09 12:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.38
541537,Meadow Farm Estate S/S,2023-08-09 12:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.21
541537,Meadow Farm Estate S/S,2023-08-09 12:00:00+00:00,feeder,,L3 Active Power,kW,2.89
541537,Meadow Farm Estate S/S,2023-08-09 12:00:00+00:00,feeder,,L2 Active Power,kW,6.77
541537,Meadow Farm Estate S/S,2023-08-09 12:00:00+00:00,feeder,,L1 Active Power,kW,6.14
541537,Meadow Farm Estate S/S,2023-08-09 12:00:00+00:00,feeder,,N Current (RMS),A,24.8
541537,Meadow Farm Estate S/S,2023-08-09 12:00:00+00:00,feeder,,L3 Current (RMS),A,13.9
541537,Meadow Farm Estate S/S,2023-08-09 12:00:00+00:00,feeder,,L2 Current (RMS),A,32.3
541537,Meadow Farm Estate S/S,2023-08-09 12:00:00+00:00,feeder,,L1 Current (RMS),A,28.0
541537,Meadow Farm Estate S/S,2023-08-09 12:00:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.07
541537,Meadow Farm Estate S/S,2023-08-09 12:00:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.47
541537,Meadow Farm Estate S/S,2023-08-09 12:00:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.29
541537,Meadow Farm Estate S/S,2023-08-09 12:00:00+00:00,feeder,50.0,L3 Active Power,kW,7.15
541537,Meadow Farm Estate S/S,2023-08-09 12:00:00+00:00,feeder,50.0,L2 Active Power,kW,10.48
541537,Meadow Farm Estate S/S,2023-08-09 12:00:00+00:00,feeder,50.0,L1 Active Power,kW,0.81
541537,Meadow Farm Estate S/S,2023-08-09 12:00:00+00:00,feeder,50.0,N Current (RMS),A,38.7
541537,Meadow Farm Estate S/S,2023-08-09 12:00:00+00:00,feeder,50.0,L3 Current (RMS),A,31.3
541537,Meadow Farm Estate S/S,2023-08-09 12:00:00+00:00,feeder,50.0,L2 Current (RMS),A,48.1
541537,Meadow Farm Estate S/S,2023-08-09 12:00:00+00:00,feeder,50.0,L1 Current (RMS),A,3.9
541537,Meadow Farm Estate S/S,2023-08-09 12:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.77
541537,Meadow Farm Estate S/S,2023-08-09 12:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.37
541537,Meadow Farm Estate S/S,2023-08-09 12:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.26
541537,Meadow Farm Estate S/S,2023-08-09 12:00:00+00:00,feeder,40.0,L3 Active Power,kW,2.83
541537,Meadow Farm Estate S/S,2023-08-09 12:00:00+00:00,feeder,40.0,L2 Active Power,kW,3.48
541537,Meadow Farm Estate S/S,2023-08-09 12:00:00+00:00,feeder,40.0,L1 Active Power,kW,-0.63
541537,Meadow Farm Estate S/S,2023-08-09 12:00:00+00:00,feeder,40.0,N Current (RMS),A,23.1
541537,Meadow Farm Estate S/S,2023-08-09 12:00:00+00:00,feeder,40.0,L3 Current (RMS),A,15.0
541537,Meadow Farm Estate S/S,2023-08-09 12:00:00+00:00,feeder,40.0,L2 Current (RMS),A,16.2
541537,Meadow Farm Estate S/S,2023-08-09 12:00:00+00:00,feeder,40.0,L1 Current (RMS),A,10.5
541537,Meadow Farm Estate S/S,2023-08-09 12:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.96
541537,Meadow Farm Estate S/S,2023-08-09 12:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.24
541537,Meadow Farm Estate S/S,2023-08-09 12:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.54
541537,Meadow Farm Estate S/S,2023-08-09 12:00:00+00:00,feeder,30.0,L3 Active Power,kW,11.54
541537,Meadow Farm Estate S/S,2023-08-09 12:00:00+00:00,feeder,30.0,L2 Active Power,kW,9.8
541537,Meadow Farm Estate S/S,2023-08-09 12:00:00+00:00,feeder,30.0,L1 Active Power,kW,6.15
541537,Meadow Farm Estate S/S,2023-08-09 12:00:00+00:00,feeder,30.0,N Current (RMS),A,32.7
541537,Meadow Farm Estate S/S,2023-08-09 12:00:00+00:00,feeder,30.0,L3 Current (RMS),A,50.2
541537,Meadow Farm Estate S/S,2023-08-09 12:00:00+00:00,feeder,30.0,L2 Current (RMS),A,44.7
541537,Meadow Farm Estate S/S,2023-08-09 12:00:00+00:00,feeder,30.0,L1 Current (RMS),A,28.0
541537,Meadow Farm Estate S/S,2023-08-09 12:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.69
541537,Meadow Farm Estate S/S,2023-08-09 12:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.08
541537,Meadow Farm Estate S/S,2023-08-09 12:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.65
541537,Meadow Farm Estate S/S,2023-08-09 12:00:00+00:00,feeder,20.0,L3 Active Power,kW,2.18
541537,Meadow Farm Estate S/S,2023-08-09 12:00:00+00:00,feeder,20.0,L2 Active Power,kW,10.82
541537,Meadow Farm Estate S/S,2023-08-09 12:00:00+00:00,feeder,20.0,L1 Active Power,kW,0.26
541537,Meadow Farm Estate S/S,2023-08-09 12:00:00+00:00,feeder,20.0,N Current (RMS),A,43.5
541537,Meadow Farm Estate S/S,2023-08-09 12:00:00+00:00,feeder,20.0,L3 Current (RMS),A,15.8
541537,Meadow Farm Estate S/S,2023-08-09 12:00:00+00:00,feeder,20.0,L2 Current (RMS),A,46.8
541537,Meadow Farm Estate S/S,2023-08-09 12:00:00+00:00,feeder,20.0,L1 Current (RMS),A,15.1
541537,Meadow Farm Estate S/S,2023-08-09 12:00:00+00:00,transformer,,Temperature,C,32.2
541537,Meadow Farm Estate S/S,2023-08-09 12:00:00+00:00,busbar,,L3 Voltage THD,%,2.2
541537,Meadow Farm Estate S/S,2023-08-09 12:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.8
541537,Meadow Farm Estate S/S,2023-08-09 12:00:00+00:00,busbar,,L2 Voltage THD,%,2.4
541537,Meadow Farm Estate S/S,2023-08-09 12:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.22
541537,Meadow Farm Estate S/S,2023-08-09 12:00:00+00:00,busbar,,L1 Voltage THD,%,2.36
541537,Meadow Farm Estate S/S,2023-08-09 12:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.6
541537,Meadow Farm Estate S/S,2023-08-09 12:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.76
541537,Meadow Farm Estate S/S,2023-08-09 12:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.55
541537,Meadow Farm Estate S/S,2023-08-09 12:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.95
541537,Meadow Farm Estate S/S,2023-08-09 12:00:00+00:00,busbar,,L3 Active Power,kW,26.59
541537,Meadow Farm Estate S/S,2023-08-09 12:00:00+00:00,busbar,,L2 Active Power,kW,41.35
541537,Meadow Farm Estate S/S,2023-08-09 12:00:00+00:00,busbar,,L1 Active Power,kW,12.74
541537,Meadow Farm Estate S/S,2023-08-09 12:00:00+00:00,busbar,,N Current (RMS),A,119.9
541537,Meadow Farm Estate S/S,2023-08-09 12:00:00+00:00,busbar,,L3 Current (RMS),A,117.3
541537,Meadow Farm Estate S/S,2023-08-09 12:00:00+00:00,busbar,,L2 Current (RMS),A,178.6
541537,Meadow Farm Estate S/S,2023-08-09 12:00:00+00:00,busbar,,L1 Current (RMS),A,67.7
541537,Meadow Farm Estate S/S,2023-08-09 11:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.76
541537,Meadow Farm Estate S/S,2023-08-09 11:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.37
541537,Meadow Farm Estate S/S,2023-08-09 11:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.44
541537,Meadow Farm Estate S/S,2023-08-09 11:50:00+00:00,feeder,,L3 Active Power,kW,2.06
541537,Meadow Farm Estate S/S,2023-08-09 11:50:00+00:00,feeder,,L2 Active Power,kW,7.61
541537,Meadow Farm Estate S/S,2023-08-09 11:50:00+00:00,feeder,,L1 Active Power,kW,2.93
541537,Meadow Farm Estate S/S,2023-08-09 11:50:00+00:00,feeder,,N Current (RMS),A,24.3
541537,Meadow Farm Estate S/S,2023-08-09 11:50:00+00:00,feeder,,L3 Current (RMS),A,10.2
541537,Meadow Farm Estate S/S,2023-08-09 11:50:00+00:00,feeder,,L2 Current (RMS),A,33.5
541537,Meadow Farm Estate S/S,2023-08-09 11:50:00+00:00,feeder,,L1 Current (RMS),A,15.3
541537,Meadow Farm Estate S/S,2023-08-09 11:50:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.35
541537,Meadow Farm Estate S/S,2023-08-09 11:50:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.91
541537,Meadow Farm Estate S/S,2023-08-09 11:50:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.24
541537,Meadow Farm Estate S/S,2023-08-09 11:50:00+00:00,feeder,50.0,L3 Active Power,kW,8.19
541537,Meadow Farm Estate S/S,2023-08-09 11:50:00+00:00,feeder,50.0,L2 Active Power,kW,5.17
541537,Meadow Farm Estate S/S,2023-08-09 11:50:00+00:00,feeder,50.0,L1 Active Power,kW,0.6
541537,Meadow Farm Estate S/S,2023-08-09 11:50:00+00:00,feeder,50.0,N Current (RMS),A,24.4
541537,Meadow Farm Estate S/S,2023-08-09 11:50:00+00:00,feeder,50.0,L3 Current (RMS),A,35.1
541537,Meadow Farm Estate S/S,2023-08-09 11:50:00+00:00,feeder,50.0,L2 Current (RMS),A,22.6
541537,Meadow Farm Estate S/S,2023-08-09 11:50:00+00:00,feeder,50.0,L1 Current (RMS),A,3.1
541537,Meadow Farm Estate S/S,2023-08-09 11:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.49
541537,Meadow Farm Estate S/S,2023-08-09 11:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.27
541537,Meadow Farm Estate S/S,2023-08-09 11:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.35
541537,Meadow Farm Estate S/S,2023-08-09 11:50:00+00:00,feeder,40.0,L3 Active Power,kW,4.7
541537,Meadow Farm Estate S/S,2023-08-09 11:50:00+00:00,feeder,40.0,L2 Active Power,kW,2.65
541537,Meadow Farm Estate S/S,2023-08-09 11:50:00+00:00,feeder,40.0,L1 Active Power,kW,0.21
541537,Meadow Farm Estate S/S,2023-08-09 11:50:00+00:00,feeder,40.0,N Current (RMS),A,24.6
541537,Meadow Farm Estate S/S,2023-08-09 11:50:00+00:00,feeder,40.0,L3 Current (RMS),A,23.3
541537,Meadow Farm Estate S/S,2023-08-09 11:50:00+00:00,feeder,40.0,L2 Current (RMS),A,11.9
541537,Meadow Farm Estate S/S,2023-08-09 11:50:00+00:00,feeder,40.0,L1 Current (RMS),A,8.9
541537,Meadow Farm Estate S/S,2023-08-09 11:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.78
541537,Meadow Farm Estate S/S,2023-08-09 11:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.14
541537,Meadow Farm Estate S/S,2023-08-09 11:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.47
541537,Meadow Farm Estate S/S,2023-08-09 11:50:00+00:00,feeder,30.0,L3 Active Power,kW,15.48
541537,Meadow Farm Estate S/S,2023-08-09 11:50:00+00:00,feeder,30.0,L2 Active Power,kW,11.61
541537,Meadow Farm Estate S/S,2023-08-09 11:50:00+00:00,feeder,30.0,L1 Active Power,kW,8.4
541537,Meadow Farm Estate S/S,2023-08-09 11:50:00+00:00,feeder,30.0,N Current (RMS),A,40.3
541537,Meadow Farm Estate S/S,2023-08-09 11:50:00+00:00,feeder,30.0,L3 Current (RMS),A,66.0
541537,Meadow Farm Estate S/S,2023-08-09 11:50:00+00:00,feeder,30.0,L2 Current (RMS),A,52.3
541537,Meadow Farm Estate S/S,2023-08-09 11:50:00+00:00,feeder,30.0,L1 Current (RMS),A,37.3
541537,Meadow Farm Estate S/S,2023-08-09 11:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.82
541537,Meadow Farm Estate S/S,2023-08-09 11:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.31
541537,Meadow Farm Estate S/S,2023-08-09 11:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.41
541537,Meadow Farm Estate S/S,2023-08-09 11:50:00+00:00,feeder,20.0,L3 Active Power,kW,2.56
541537,Meadow Farm Estate S/S,2023-08-09 11:50:00+00:00,feeder,20.0,L2 Active Power,kW,10.34
541537,Meadow Farm Estate S/S,2023-08-09 11:50:00+00:00,feeder,20.0,L1 Active Power,kW,0.73
541537,Meadow Farm Estate S/S,2023-08-09 11:50:00+00:00,feeder,20.0,N Current (RMS),A,42.5
541537,Meadow Farm Estate S/S,2023-08-09 11:50:00+00:00,feeder,20.0,L3 Current (RMS),A,17.4
541537,Meadow Farm Estate S/S,2023-08-09 11:50:00+00:00,feeder,20.0,L2 Current (RMS),A,44.8
541537,Meadow Farm Estate S/S,2023-08-09 11:50:00+00:00,feeder,20.0,L1 Current (RMS),A,16.1
541537,Meadow Farm Estate S/S,2023-08-09 11:50:00+00:00,transformer,,Temperature,C,31.9
541537,Meadow Farm Estate S/S,2023-08-09 11:50:00+00:00,busbar,,L3 Voltage THD,%,2.15
541537,Meadow Farm Estate S/S,2023-08-09 11:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.38
541537,Meadow Farm Estate S/S,2023-08-09 11:50:00+00:00,busbar,,L2 Voltage THD,%,2.41
541537,Meadow Farm Estate S/S,2023-08-09 11:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.02
541537,Meadow Farm Estate S/S,2023-08-09 11:50:00+00:00,busbar,,L1 Voltage THD,%,2.3
541537,Meadow Farm Estate S/S,2023-08-09 11:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.23
541537,Meadow Farm Estate S/S,2023-08-09 11:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.21
541537,Meadow Farm Estate S/S,2023-08-09 11:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.01
541537,Meadow Farm Estate S/S,2023-08-09 11:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.92
541537,Meadow Farm Estate S/S,2023-08-09 11:50:00+00:00,busbar,,L3 Active Power,kW,33.0
541537,Meadow Farm Estate S/S,2023-08-09 11:50:00+00:00,busbar,,L2 Active Power,kW,37.39
541537,Meadow Farm Estate S/S,2023-08-09 11:50:00+00:00,busbar,,L1 Active Power,kW,12.86
541537,Meadow Farm Estate S/S,2023-08-09 11:50:00+00:00,busbar,,N Current (RMS),A,117.9
541537,Meadow Farm Estate S/S,2023-08-09 11:50:00+00:00,busbar,,L3 Current (RMS),A,143.6
541537,Meadow Farm Estate S/S,2023-08-09 11:50:00+00:00,busbar,,L2 Current (RMS),A,162.7
541537,Meadow Farm Estate S/S,2023-08-09 11:50:00+00:00,busbar,,L1 Current (RMS),A,67.3
541537,Meadow Farm Estate S/S,2023-08-09 11:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.84
