Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
541537,Meadow Farm Estate S/S,2023-08-09 11:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.63
541537,Meadow Farm Estate S/S,2023-08-09 11:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.24
541537,Meadow Farm Estate S/S,2023-08-09 11:40:00+00:00,feeder,,L3 Active Power,kW,2.93
541537,Meadow Farm Estate S/S,2023-08-09 11:40:00+00:00,feeder,,L2 Active Power,kW,5.42
541537,Meadow Farm Estate S/S,2023-08-09 11:40:00+00:00,feeder,,L1 Active Power,kW,3.76
541537,Meadow Farm Estate S/S,2023-08-09 11:40:00+00:00,feeder,,N Current (RMS),A,21.1
541537,Meadow Farm Estate S/S,2023-08-09 11:40:00+00:00,feeder,,L3 Current (RMS),A,14.8
541537,Meadow Farm Estate S/S,2023-08-09 11:40:00+00:00,feeder,,L2 Current (RMS),A,25.8
541537,Meadow Farm Estate S/S,2023-08-09 11:40:00+00:00,feeder,,L1 Current (RMS),A,19.0
541537,Meadow Farm Estate S/S,2023-08-09 11:40:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.81
541537,Meadow Farm Estate S/S,2023-08-09 11:40:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.04
541537,Meadow Farm Estate S/S,2023-08-09 11:40:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.24
541537,Meadow Farm Estate S/S,2023-08-09 11:40:00+00:00,feeder,50.0,L3 Active Power,kW,6.99
541537,Meadow Farm Estate S/S,2023-08-09 11:40:00+00:00,feeder,50.0,L2 Active Power,kW,2.26
541537,Meadow Farm Estate S/S,2023-08-09 11:40:00+00:00,feeder,50.0,L1 Active Power,kW,0.62
541537,Meadow Farm Estate S/S,2023-08-09 11:40:00+00:00,feeder,50.0,N Current (RMS),A,21.5
541537,Meadow Farm Estate S/S,2023-08-09 11:40:00+00:00,feeder,50.0,L3 Current (RMS),A,30.9
541537,Meadow Farm Estate S/S,2023-08-09 11:40:00+00:00,feeder,50.0,L2 Current (RMS),A,11.4
541537,Meadow Farm Estate S/S,2023-08-09 11:40:00+00:00,feeder,50.0,L1 Current (RMS),A,3.2
541537,Meadow Farm Estate S/S,2023-08-09 11:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.47
541537,Meadow Farm Estate S/S,2023-08-09 11:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.29
541537,Meadow Farm Estate S/S,2023-08-09 11:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.42
541537,Meadow Farm Estate S/S,2023-08-09 11:40:00+00:00,feeder,40.0,L3 Active Power,kW,5.65
541537,Meadow Farm Estate S/S,2023-08-09 11:40:00+00:00,feeder,40.0,L2 Active Power,kW,2.99
541537,Meadow Farm Estate S/S,2023-08-09 11:40:00+00:00,feeder,40.0,L1 Active Power,kW,-0.25
541537,Meadow Farm Estate S/S,2023-08-09 11:40:00+00:00,feeder,40.0,N Current (RMS),A,27.6
541537,Meadow Farm Estate S/S,2023-08-09 11:40:00+00:00,feeder,40.0,L3 Current (RMS),A,25.3
541537,Meadow Farm Estate S/S,2023-08-09 11:40:00+00:00,feeder,40.0,L2 Current (RMS),A,13.5
541537,Meadow Farm Estate S/S,2023-08-09 11:40:00+00:00,feeder,40.0,L1 Current (RMS),A,8.8
541537,Meadow Farm Estate S/S,2023-08-09 11:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.1
541537,Meadow Farm Estate S/S,2023-08-09 11:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.58
541537,Meadow Farm Estate S/S,2023-08-09 11:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.39
541537,Meadow Farm Estate S/S,2023-08-09 11:40:00+00:00,feeder,30.0,L3 Active Power,kW,18.14
541537,Meadow Farm Estate S/S,2023-08-09 11:40:00+00:00,feeder,30.0,L2 Active Power,kW,12.46
541537,Meadow Farm Estate S/S,2023-08-09 11:40:00+00:00,feeder,30.0,L1 Active Power,kW,10.18
541537,Meadow Farm Estate S/S,2023-08-09 11:40:00+00:00,feeder,30.0,N Current (RMS),A,40.0
541537,Meadow Farm Estate S/S,2023-08-09 11:40:00+00:00,feeder,30.0,L3 Current (RMS),A,77.0
541537,Meadow Farm Estate S/S,2023-08-09 11:40:00+00:00,feeder,30.0,L2 Current (RMS),A,56.0
541537,Meadow Farm Estate S/S,2023-08-09 11:40:00+00:00,feeder,30.0,L1 Current (RMS),A,44.0
541537,Meadow Farm Estate S/S,2023-08-09 11:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.63
541537,Meadow Farm Estate S/S,2023-08-09 11:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.38
541537,Meadow Farm Estate S/S,2023-08-09 11:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.24
541537,Meadow Farm Estate S/S,2023-08-09 11:40:00+00:00,feeder,20.0,L3 Active Power,kW,6.24
541537,Meadow Farm Estate S/S,2023-08-09 11:40:00+00:00,feeder,20.0,L2 Active Power,kW,5.22
541537,Meadow Farm Estate S/S,2023-08-09 11:40:00+00:00,feeder,20.0,L1 Active Power,kW,4.3
541537,Meadow Farm Estate S/S,2023-08-09 11:40:00+00:00,feeder,20.0,N Current (RMS),A,25.6
541537,Meadow Farm Estate S/S,2023-08-09 11:40:00+00:00,feeder,20.0,L3 Current (RMS),A,28.2
541537,Meadow Farm Estate S/S,2023-08-09 11:40:00+00:00,feeder,20.0,L2 Current (RMS),A,23.7
541537,Meadow Farm Estate S/S,2023-08-09 11:40:00+00:00,feeder,20.0,L1 Current (RMS),A,23.6
541537,Meadow Farm Estate S/S,2023-08-09 11:40:00+00:00,transformer,,Temperature,C,31.9
541537,Meadow Farm Estate S/S,2023-08-09 11:40:00+00:00,busbar,,L3 Voltage THD,%,2.16
541537,Meadow Farm Estate S/S,2023-08-09 11:40:00+00:00,busbar,,L3 Voltage (RMS),V,238.74
541537,Meadow Farm Estate S/S,2023-08-09 11:40:00+00:00,busbar,,L2 Voltage THD,%,2.4
541537,Meadow Farm Estate S/S,2023-08-09 11:40:00+00:00,busbar,,L2 Voltage (RMS),V,238.8
541537,Meadow Farm Estate S/S,2023-08-09 11:40:00+00:00,busbar,,L1 Voltage THD,%,2.32
541537,Meadow Farm Estate S/S,2023-08-09 11:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.75
541537,Meadow Farm Estate S/S,2023-08-09 11:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.65
541537,Meadow Farm Estate S/S,2023-08-09 11:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.93
541537,Meadow Farm Estate S/S,2023-08-09 11:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.53
541537,Meadow Farm Estate S/S,2023-08-09 11:40:00+00:00,busbar,,L3 Active Power,kW,39.95
541537,Meadow Farm Estate S/S,2023-08-09 11:40:00+00:00,busbar,,L2 Active Power,kW,28.34
541537,Meadow Farm Estate S/S,2023-08-09 11:40:00+00:00,busbar,,L1 Active Power,kW,18.62
541537,Meadow Farm Estate S/S,2023-08-09 11:40:00+00:00,busbar,,N Current (RMS),A,105.4
541537,Meadow Farm Estate S/S,2023-08-09 11:40:00+00:00,busbar,,L3 Current (RMS),A,171.2
541537,Meadow Farm Estate S/S,2023-08-09 11:40:00+00:00,busbar,,L2 Current (RMS),A,126.3
541537,Meadow Farm Estate S/S,2023-08-09 11:40:00+00:00,busbar,,L1 Current (RMS),A,88.8
541537,Meadow Farm Estate S/S,2023-08-09 11:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.91
541537,Meadow Farm Estate S/S,2023-08-09 11:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.53
541537,Meadow Farm Estate S/S,2023-08-09 11:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.28
541537,Meadow Farm Estate S/S,2023-08-09 11:30:00+00:00,feeder,,L3 Active Power,kW,1.72
541537,Meadow Farm Estate S/S,2023-08-09 11:30:00+00:00,feeder,,L2 Active Power,kW,7.1
541537,Meadow Farm Estate S/S,2023-08-09 11:30:00+00:00,feeder,,L1 Active Power,kW,7.5
541537,Meadow Farm Estate S/S,2023-08-09 11:30:00+00:00,feeder,,N Current (RMS),A,31.6
541537,Meadow Farm Estate S/S,2023-08-09 11:30:00+00:00,feeder,,L3 Current (RMS),A,9.2
541537,Meadow Farm Estate S/S,2023-08-09 11:30:00+00:00,feeder,,L2 Current (RMS),A,33.1
541537,Meadow Farm Estate S/S,2023-08-09 11:30:00+00:00,feeder,,L1 Current (RMS),A,32.9
541537,Meadow Farm Estate S/S,2023-08-09 11:30:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.63
541537,Meadow Farm Estate S/S,2023-08-09 11:30:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.69
541537,Meadow Farm Estate S/S,2023-08-09 11:30:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.19
541537,Meadow Farm Estate S/S,2023-08-09 11:30:00+00:00,feeder,50.0,L3 Active Power,kW,6.58
541537,Meadow Farm Estate S/S,2023-08-09 11:30:00+00:00,feeder,50.0,L2 Active Power,kW,2.56
541537,Meadow Farm Estate S/S,2023-08-09 11:30:00+00:00,feeder,50.0,L1 Active Power,kW,0.67
541537,Meadow Farm Estate S/S,2023-08-09 11:30:00+00:00,feeder,50.0,N Current (RMS),A,21.4
541537,Meadow Farm Estate S/S,2023-08-09 11:30:00+00:00,feeder,50.0,L3 Current (RMS),A,29.1
541537,Meadow Farm Estate S/S,2023-08-09 11:30:00+00:00,feeder,50.0,L2 Current (RMS),A,12.1
541537,Meadow Farm Estate S/S,2023-08-09 11:30:00+00:00,feeder,50.0,L1 Current (RMS),A,3.2
541537,Meadow Farm Estate S/S,2023-08-09 11:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.48
541537,Meadow Farm Estate S/S,2023-08-09 11:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.24
541537,Meadow Farm Estate S/S,2023-08-09 11:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.43
541537,Meadow Farm Estate S/S,2023-08-09 11:30:00+00:00,feeder,40.0,L3 Active Power,kW,6.55
541537,Meadow Farm Estate S/S,2023-08-09 11:30:00+00:00,feeder,40.0,L2 Active Power,kW,3.29
541537,Meadow Farm Estate S/S,2023-08-09 11:30:00+00:00,feeder,40.0,L1 Active Power,kW,0.67
541537,Meadow Farm Estate S/S,2023-08-09 11:30:00+00:00,feeder,40.0,N Current (RMS),A,27.8
541537,Meadow Farm Estate S/S,2023-08-09 11:30:00+00:00,feeder,40.0,L3 Current (RMS),A,29.2
541537,Meadow Farm Estate S/S,2023-08-09 11:30:00+00:00,feeder,40.0,L2 Current (RMS),A,14.8
541537,Meadow Farm Estate S/S,2023-08-09 11:30:00+00:00,feeder,40.0,L1 Current (RMS),A,8.7
541537,Meadow Farm Estate S/S,2023-08-09 11:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.56
541537,Meadow Farm Estate S/S,2023-08-09 11:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.87
541537,Meadow Farm Estate S/S,2023-08-09 11:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.42
541537,Meadow Farm Estate S/S,2023-08-09 11:30:00+00:00,feeder,30.0,L3 Active Power,kW,16.32
541537,Meadow Farm Estate S/S,2023-08-09 11:30:00+00:00,feeder,30.0,L2 Active Power,kW,14.94
541537,Meadow Farm Estate S/S,2023-08-09 11:30:00+00:00,feeder,30.0,L1 Active Power,kW,14.89
541537,Meadow Farm Estate S/S,2023-08-09 11:30:00+00:00,feeder,30.0,N Current (RMS),A,32.2
541537,Meadow Farm Estate S/S,2023-08-09 11:30:00+00:00,feeder,30.0,L3 Current (RMS),A,69.7
541537,Meadow Farm Estate S/S,2023-08-09 11:30:00+00:00,feeder,30.0,L2 Current (RMS),A,65.3
541537,Meadow Farm Estate S/S,2023-08-09 11:30:00+00:00,feeder,30.0,L1 Current (RMS),A,64.4
541537,Meadow Farm Estate S/S,2023-08-09 11:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.53
541537,Meadow Farm Estate S/S,2023-08-09 11:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.43
541537,Meadow Farm Estate S/S,2023-08-09 11:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.68
541537,Meadow Farm Estate S/S,2023-08-09 11:30:00+00:00,feeder,20.0,L3 Active Power,kW,8.17
541537,Meadow Farm Estate S/S,2023-08-09 11:30:00+00:00,feeder,20.0,L2 Active Power,kW,5.18
541537,Meadow Farm Estate S/S,2023-08-09 11:30:00+00:00,feeder,20.0,L1 Active Power,kW,6.04
541537,Meadow Farm Estate S/S,2023-08-09 11:30:00+00:00,feeder,20.0,N Current (RMS),A,31.1
541537,Meadow Farm Estate S/S,2023-08-09 11:30:00+00:00,feeder,20.0,L3 Current (RMS),A,36.0
541537,Meadow Farm Estate S/S,2023-08-09 11:30:00+00:00,feeder,20.0,L2 Current (RMS),A,23.8
541537,Meadow Farm Estate S/S,2023-08-09 11:30:00+00:00,feeder,20.0,L1 Current (RMS),A,30.9
541537,Meadow Farm Estate S/S,2023-08-09 11:30:00+00:00,transformer,,Temperature,C,32.0
541537,Meadow Farm Estate S/S,2023-08-09 11:30:00+00:00,busbar,,L3 Voltage THD,%,2.14
541537,Meadow Farm Estate S/S,2023-08-09 11:30:00+00:00,busbar,,L3 Voltage (RMS),V,238.7
541537,Meadow Farm Estate S/S,2023-08-09 11:30:00+00:00,busbar,,L2 Voltage THD,%,2.39
541537,Meadow Farm Estate S/S,2023-08-09 11:30:00+00:00,busbar,,L2 Voltage (RMS),V,238.58
541537,Meadow Farm Estate S/S,2023-08-09 11:30:00+00:00,busbar,,L1 Voltage THD,%,2.34
541537,Meadow Farm Estate S/S,2023-08-09 11:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.41
541537,Meadow Farm Estate S/S,2023-08-09 11:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.11
541537,Meadow Farm Estate S/S,2023-08-09 11:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.75
541537,Meadow Farm Estate S/S,2023-08-09 11:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.99
541537,Meadow Farm Estate S/S,2023-08-09 11:30:00+00:00,busbar,,L3 Active Power,kW,39.34
541537,Meadow Farm Estate S/S,2023-08-09 11:30:00+00:00,busbar,,L2 Active Power,kW,33.08
541537,Meadow Farm Estate S/S,2023-08-09 11:30:00+00:00,busbar,,L1 Active Power,kW,29.77
541537,Meadow Farm Estate S/S,2023-08-09 11:30:00+00:00,busbar,,N Current (RMS),A,85.4
541537,Meadow Farm Estate S/S,2023-08-09 11:30:00+00:00,busbar,,L3 Current (RMS),A,169.6
541537,Meadow Farm Estate S/S,2023-08-09 11:30:00+00:00,busbar,,L2 Current (RMS),A,145.8
541537,Meadow Farm Estate S/S,2023-08-09 11:30:00+00:00,busbar,,L1 Current (RMS),A,131.9
541537,Meadow Farm Estate S/S,2023-08-09 11:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.8
541537,Meadow Farm Estate S/S,2023-08-09 11:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.13
541537,Meadow Farm Estate S/S,2023-08-09 11:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.57
541537,Meadow Farm Estate S/S,2023-08-09 11:20:00+00:00,feeder,,L3 Active Power,kW,3.29
541537,Meadow Farm Estate S/S,2023-08-09 11:20:00+00:00,feeder,,L2 Active Power,kW,9.64
541537,Meadow Farm Estate S/S,2023-08-09 11:20:00+00:00,feeder,,L1 Active Power,kW,8.44
541537,Meadow Farm Estate S/S,2023-08-09 11:20:00+00:00,feeder,,N Current (RMS),A,32.6
541537,Meadow Farm Estate S/S,2023-08-09 11:20:00+00:00,feeder,,L3 Current (RMS),A,15.6
541537,Meadow Farm Estate S/S,2023-08-09 11:20:00+00:00,feeder,,L2 Current (RMS),A,43.3
541537,Meadow Farm Estate S/S,2023-08-09 11:20:00+00:00,feeder,,L1 Current (RMS),A,38.2
541537,Meadow Farm Estate S/S,2023-08-09 11:20:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.35
541537,Meadow Farm Estate S/S,2023-08-09 11:20:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.41
541537,Meadow Farm Estate S/S,2023-08-09 11:20:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.21
541537,Meadow Farm Estate S/S,2023-08-09 11:20:00+00:00,feeder,50.0,L3 Active Power,kW,3.46
541537,Meadow Farm Estate S/S,2023-08-09 11:20:00+00:00,feeder,50.0,L2 Active Power,kW,2.37
541537,Meadow Farm Estate S/S,2023-08-09 11:20:00+00:00,feeder,50.0,L1 Active Power,kW,0.63
541537,Meadow Farm Estate S/S,2023-08-09 11:20:00+00:00,feeder,50.0,N Current (RMS),A,12.4
541537,Meadow Farm Estate S/S,2023-08-09 11:20:00+00:00,feeder,50.0,L3 Current (RMS),A,16.0
541537,Meadow Farm Estate S/S,2023-08-09 11:20:00+00:00,feeder,50.0,L2 Current (RMS),A,11.3
541537,Meadow Farm Estate S/S,2023-08-09 11:20:00+00:00,feeder,50.0,L1 Current (RMS),A,3.1
541537,Meadow Farm Estate S/S,2023-08-09 11:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.18
541537,Meadow Farm Estate S/S,2023-08-09 11:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.15
541537,Meadow Farm Estate S/S,2023-08-09 11:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.4
541537,Meadow Farm Estate S/S,2023-08-09 11:20:00+00:00,feeder,40.0,L3 Active Power,kW,5.5
541537,Meadow Farm Estate S/S,2023-08-09 11:20:00+00:00,feeder,40.0,L2 Active Power,kW,4.67
541537,Meadow Farm Estate S/S,2023-08-09 11:20:00+00:00,feeder,40.0,L1 Active Power,kW,-0.9
541537,Meadow Farm Estate S/S,2023-08-09 11:20:00+00:00,feeder,40.0,N Current (RMS),A,31.6
541537,Meadow Farm Estate S/S,2023-08-09 11:20:00+00:00,feeder,40.0,L3 Current (RMS),A,25.2
541537,Meadow Farm Estate S/S,2023-08-09 11:20:00+00:00,feeder,40.0,L2 Current (RMS),A,20.4
541537,Meadow Farm Estate S/S,2023-08-09 11:20:00+00:00,feeder,40.0,L1 Current (RMS),A,11.0
541537,Meadow Farm Estate S/S,2023-08-09 11:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.02
541537,Meadow Farm Estate S/S,2023-08-09 11:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.92
541537,Meadow Farm Estate S/S,2023-08-09 11:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.3
541537,Meadow Farm Estate S/S,2023-08-09 11:20:00+00:00,feeder,30.0,L3 Active Power,kW,16.03
541537,Meadow Farm Estate S/S,2023-08-09 11:20:00+00:00,feeder,30.0,L2 Active Power,kW,14.19
541537,Meadow Farm Estate S/S,2023-08-09 11:20:00+00:00,feeder,30.0,L1 Active Power,kW,8.17
541537,Meadow Farm Estate S/S,2023-08-09 11:20:00+00:00,feeder,30.0,N Current (RMS),A,40.9
541537,Meadow Farm Estate S/S,2023-08-09 11:20:00+00:00,feeder,30.0,L3 Current (RMS),A,68.7
541537,Meadow Farm Estate S/S,2023-08-09 11:20:00+00:00,feeder,30.0,L2 Current (RMS),A,62.5
541537,Meadow Farm Estate S/S,2023-08-09 11:20:00+00:00,feeder,30.0,L1 Current (RMS),A,38.0
541537,Meadow Farm Estate S/S,2023-08-09 11:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.76
541537,Meadow Farm Estate S/S,2023-08-09 11:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.37
541537,Meadow Farm Estate S/S,2023-08-09 11:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.85
541537,Meadow Farm Estate S/S,2023-08-09 11:20:00+00:00,feeder,20.0,L3 Active Power,kW,3.39
541537,Meadow Farm Estate S/S,2023-08-09 11:20:00+00:00,feeder,20.0,L2 Active Power,kW,4.61
541537,Meadow Farm Estate S/S,2023-08-09 11:20:00+00:00,feeder,20.0,L1 Active Power,kW,4.27
541537,Meadow Farm Estate S/S,2023-08-09 11:20:00+00:00,feeder,20.0,N Current (RMS),A,24.0
541537,Meadow Farm Estate S/S,2023-08-09 11:20:00+00:00,feeder,20.0,L3 Current (RMS),A,18.9
541537,Meadow Farm Estate S/S,2023-08-09 11:20:00+00:00,feeder,20.0,L2 Current (RMS),A,21.4
541537,Meadow Farm Estate S/S,2023-08-09 11:20:00+00:00,feeder,20.0,L1 Current (RMS),A,25.2
541537,Meadow Farm Estate S/S,2023-08-09 11:20:00+00:00,transformer,,Temperature,C,31.7
541537,Meadow Farm Estate S/S,2023-08-09 11:20:00+00:00,busbar,,L3 Voltage THD,%,2.21
541537,Meadow Farm Estate S/S,2023-08-09 11:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.03
541537,Meadow Farm Estate S/S,2023-08-09 11:20:00+00:00,busbar,,L2 Voltage THD,%,2.43
541537,Meadow Farm Estate S/S,2023-08-09 11:20:00+00:00,busbar,,L2 Voltage (RMS),V,238.66
541537,Meadow Farm Estate S/S,2023-08-09 11:20:00+00:00,busbar,,L1 Voltage THD,%,2.33
541537,Meadow Farm Estate S/S,2023-08-09 11:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.97
541537,Meadow Farm Estate S/S,2023-08-09 11:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.1
541537,Meadow Farm Estate S/S,2023-08-09 11:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.97
541537,Meadow Farm Estate S/S,2023-08-09 11:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.33
541537,Meadow Farm Estate S/S,2023-08-09 11:20:00+00:00,busbar,,L3 Active Power,kW,31.67
541537,Meadow Farm Estate S/S,2023-08-09 11:20:00+00:00,busbar,,L2 Active Power,kW,35.47
541537,Meadow Farm Estate S/S,2023-08-09 11:20:00+00:00,busbar,,L1 Active Power,kW,20.61
541537,Meadow Farm Estate S/S,2023-08-09 11:20:00+00:00,busbar,,N Current (RMS),A,94.4
541537,Meadow Farm Estate S/S,2023-08-09 11:20:00+00:00,busbar,,L3 Current (RMS),A,138.1
541537,Meadow Farm Estate S/S,2023-08-09 11:20:00+00:00,busbar,,L2 Current (RMS),A,155.3
541537,Meadow Farm Estate S/S,2023-08-09 11:20:00+00:00,busbar,,L1 Current (RMS),A,99.7
541537,Meadow Farm Estate S/S,2023-08-09 11:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.87
541537,Meadow Farm Estate S/S,2023-08-09 11:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.4
541537,Meadow Farm Estate S/S,2023-08-09 11:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.36
541537,Meadow Farm Estate S/S,2023-08-09 11:10:00+00:00,feeder,,L3 Active Power,kW,2.59
541537,Meadow Farm Estate S/S,2023-08-09 11:10:00+00:00,feeder,,L2 Active Power,kW,6.24
541537,Meadow Farm Estate S/S,2023-08-09 11:10:00+00:00,feeder,,L1 Active Power,kW,7.75
541537,Meadow Farm Estate S/S,2023-08-09 11:10:00+00:00,feeder,,N Current (RMS),A,27.3
541537,Meadow Farm Estate S/S,2023-08-09 11:10:00+00:00,feeder,,L3 Current (RMS),A,13.1
541537,Meadow Farm Estate S/S,2023-08-09 11:10:00+00:00,feeder,,L2 Current (RMS),A,28.9
541537,Meadow Farm Estate S/S,2023-08-09 11:10:00+00:00,feeder,,L1 Current (RMS),A,34.7
541537,Meadow Farm Estate S/S,2023-08-09 11:10:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.03
541537,Meadow Farm Estate S/S,2023-08-09 11:10:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.12
541537,Meadow Farm Estate S/S,2023-08-09 11:10:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.25
541537,Meadow Farm Estate S/S,2023-08-09 11:10:00+00:00,feeder,50.0,L3 Active Power,kW,5.49
541537,Meadow Farm Estate S/S,2023-08-09 11:10:00+00:00,feeder,50.0,L2 Active Power,kW,3.65
541537,Meadow Farm Estate S/S,2023-08-09 11:10:00+00:00,feeder,50.0,L1 Active Power,kW,0.64
541537,Meadow Farm Estate S/S,2023-08-09 11:10:00+00:00,feeder,50.0,N Current (RMS),A,20.6
541537,Meadow Farm Estate S/S,2023-08-09 11:10:00+00:00,feeder,50.0,L3 Current (RMS),A,24.0
541537,Meadow Farm Estate S/S,2023-08-09 11:10:00+00:00,feeder,50.0,L2 Current (RMS),A,19.2
541537,Meadow Farm Estate S/S,2023-08-09 11:10:00+00:00,feeder,50.0,L1 Current (RMS),A,3.2
541537,Meadow Farm Estate S/S,2023-08-09 11:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.26
541537,Meadow Farm Estate S/S,2023-08-09 11:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.31
541537,Meadow Farm Estate S/S,2023-08-09 11:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.43
541537,Meadow Farm Estate S/S,2023-08-09 11:10:00+00:00,feeder,40.0,L3 Active Power,kW,4.71
541537,Meadow Farm Estate S/S,2023-08-09 11:10:00+00:00,feeder,40.0,L2 Active Power,kW,2.92
541537,Meadow Farm Estate S/S,2023-08-09 11:10:00+00:00,feeder,40.0,L1 Active Power,kW,-0.72
541537,Meadow Farm Estate S/S,2023-08-09 11:10:00+00:00,feeder,40.0,N Current (RMS),A,26.0
541537,Meadow Farm Estate S/S,2023-08-09 11:10:00+00:00,feeder,40.0,L3 Current (RMS),A,22.2
541537,Meadow Farm Estate S/S,2023-08-09 11:10:00+00:00,feeder,40.0,L2 Current (RMS),A,13.2
541537,Meadow Farm Estate S/S,2023-08-09 11:10:00+00:00,feeder,40.0,L1 Current (RMS),A,11.1
541537,Meadow Farm Estate S/S,2023-08-09 11:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.04
541537,Meadow Farm Estate S/S,2023-08-09 11:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.07
541537,Meadow Farm Estate S/S,2023-08-09 11:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.12
541537,Meadow Farm Estate S/S,2023-08-09 11:10:00+00:00,feeder,30.0,L3 Active Power,kW,12.3
541537,Meadow Farm Estate S/S,2023-08-09 11:10:00+00:00,feeder,30.0,L2 Active Power,kW,10.44
541537,Meadow Farm Estate S/S,2023-08-09 11:10:00+00:00,feeder,30.0,L1 Active Power,kW,8.76
541537,Meadow Farm Estate S/S,2023-08-09 11:10:00+00:00,feeder,30.0,N Current (RMS),A,31.2
541537,Meadow Farm Estate S/S,2023-08-09 11:10:00+00:00,feeder,30.0,L3 Current (RMS),A,53.3
541537,Meadow Farm Estate S/S,2023-08-09 11:10:00+00:00,feeder,30.0,L2 Current (RMS),A,46.1
541537,Meadow Farm Estate S/S,2023-08-09 11:10:00+00:00,feeder,30.0,L1 Current (RMS),A,40.1
541537,Meadow Farm Estate S/S,2023-08-09 11:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.26
541537,Meadow Farm Estate S/S,2023-08-09 11:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.27
541537,Meadow Farm Estate S/S,2023-08-09 11:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.06
541537,Meadow Farm Estate S/S,2023-08-09 11:10:00+00:00,feeder,20.0,L3 Active Power,kW,2.04
541537,Meadow Farm Estate S/S,2023-08-09 11:10:00+00:00,feeder,20.0,L2 Active Power,kW,5.23
541537,Meadow Farm Estate S/S,2023-08-09 11:10:00+00:00,feeder,20.0,L1 Active Power,kW,5.75
541537,Meadow Farm Estate S/S,2023-08-09 11:10:00+00:00,feeder,20.0,N Current (RMS),A,24.0
541537,Meadow Farm Estate S/S,2023-08-09 11:10:00+00:00,feeder,20.0,L3 Current (RMS),A,18.4
541537,Meadow Farm Estate S/S,2023-08-09 11:10:00+00:00,feeder,20.0,L2 Current (RMS),A,24.1
541537,Meadow Farm Estate S/S,2023-08-09 11:10:00+00:00,feeder,20.0,L1 Current (RMS),A,30.4
541537,Meadow Farm Estate S/S,2023-08-09 11:10:00+00:00,transformer,,Temperature,C,31.5
541537,Meadow Farm Estate S/S,2023-08-09 11:10:00+00:00,busbar,,L3 Voltage THD,%,2.22
541537,Meadow Farm Estate S/S,2023-08-09 11:10:00+00:00,busbar,,L3 Voltage (RMS),V,238.72
541537,Meadow Farm Estate S/S,2023-08-09 11:10:00+00:00,busbar,,L2 Voltage THD,%,2.44
541537,Meadow Farm Estate S/S,2023-08-09 11:10:00+00:00,busbar,,L2 Voltage (RMS),V,238.25
541537,Meadow Farm Estate S/S,2023-08-09 11:10:00+00:00,busbar,,L1 Voltage THD,%,2.38
541537,Meadow Farm Estate S/S,2023-08-09 11:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.33
541537,Meadow Farm Estate S/S,2023-08-09 11:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.47
541537,Meadow Farm Estate S/S,2023-08-09 11:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.17
541537,Meadow Farm Estate S/S,2023-08-09 11:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.22
541537,Meadow Farm Estate S/S,2023-08-09 11:10:00+00:00,busbar,,L3 Active Power,kW,27.12
541537,Meadow Farm Estate S/S,2023-08-09 11:10:00+00:00,busbar,,L2 Active Power,kW,28.48
541537,Meadow Farm Estate S/S,2023-08-09 11:10:00+00:00,busbar,,L1 Active Power,kW,22.19
541537,Meadow Farm Estate S/S,2023-08-09 11:10:00+00:00,busbar,,N Current (RMS),A,77.1
541537,Meadow Farm Estate S/S,2023-08-09 11:10:00+00:00,busbar,,L3 Current (RMS),A,121.2
541537,Meadow Farm Estate S/S,2023-08-09 11:10:00+00:00,busbar,,L2 Current (RMS),A,125.9
541537,Meadow Farm Estate S/S,2023-08-09 11:10:00+00:00,busbar,,L1 Current (RMS),A,103.3
541537,Meadow Farm Estate S/S,2023-08-09 11:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.85
541537,Meadow Farm Estate S/S,2023-08-09 11:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.78
541537,Meadow Farm Estate S/S,2023-08-09 11:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.25
541537,Meadow Farm Estate S/S,2023-08-09 11:00:00+00:00,feeder,,L3 Active Power,kW,2.3
541537,Meadow Farm Estate S/S,2023-08-09 11:00:00+00:00,feeder,,L2 Active Power,kW,4.92
541537,Meadow Farm Estate S/S,2023-08-09 11:00:00+00:00,feeder,,L1 Active Power,kW,7.72
541537,Meadow Farm Estate S/S,2023-08-09 11:00:00+00:00,feeder,,N Current (RMS),A,30.6
541537,Meadow Farm Estate S/S,2023-08-09 11:00:00+00:00,feeder,,L3 Current (RMS),A,12.1
541537,Meadow Farm Estate S/S,2023-08-09 11:00:00+00:00,feeder,,L2 Current (RMS),A,24.3
541537,Meadow Farm Estate S/S,2023-08-09 11:00:00+00:00,feeder,,L1 Current (RMS),A,33.9
541537,Meadow Farm Estate S/S,2023-08-09 11:00:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.14
541537,Meadow Farm Estate S/S,2023-08-09 11:00:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.17
541537,Meadow Farm Estate S/S,2023-08-09 11:00:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.06
541537,Meadow Farm Estate S/S,2023-08-09 11:00:00+00:00,feeder,50.0,L3 Active Power,kW,4.58
541537,Meadow Farm Estate S/S,2023-08-09 11:00:00+00:00,feeder,50.0,L2 Active Power,kW,4.22
541537,Meadow Farm Estate S/S,2023-08-09 11:00:00+00:00,feeder,50.0,L1 Active Power,kW,1.86
541537,Meadow Farm Estate S/S,2023-08-09 11:00:00+00:00,feeder,50.0,N Current (RMS),A,14.4
541537,Meadow Farm Estate S/S,2023-08-09 11:00:00+00:00,feeder,50.0,L3 Current (RMS),A,20.2
541537,Meadow Farm Estate S/S,2023-08-09 11:00:00+00:00,feeder,50.0,L2 Current (RMS),A,18.8
541537,Meadow Farm Estate S/S,2023-08-09 11:00:00+00:00,feeder,50.0,L1 Current (RMS),A,9.5
541537,Meadow Farm Estate S/S,2023-08-09 11:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.4
541537,Meadow Farm Estate S/S,2023-08-09 11:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.5
541537,Meadow Farm Estate S/S,2023-08-09 11:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.42
541537,Meadow Farm Estate S/S,2023-08-09 11:00:00+00:00,feeder,40.0,L3 Active Power,kW,4.09
541537,Meadow Farm Estate S/S,2023-08-09 11:00:00+00:00,feeder,40.0,L2 Active Power,kW,5.05
541537,Meadow Farm Estate S/S,2023-08-09 11:00:00+00:00,feeder,40.0,L1 Active Power,kW,0.23
541537,Meadow Farm Estate S/S,2023-08-09 11:00:00+00:00,feeder,40.0,N Current (RMS),A,24.6
541537,Meadow Farm Estate S/S,2023-08-09 11:00:00+00:00,feeder,40.0,L3 Current (RMS),A,19.7
541537,Meadow Farm Estate S/S,2023-08-09 11:00:00+00:00,feeder,40.0,L2 Current (RMS),A,23.0
541537,Meadow Farm Estate S/S,2023-08-09 11:00:00+00:00,feeder,40.0,L1 Current (RMS),A,9.8
541537,Meadow Farm Estate S/S,2023-08-09 11:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.84
541537,Meadow Farm Estate S/S,2023-08-09 11:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.7
541537,Meadow Farm Estate S/S,2023-08-09 11:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.15
541537,Meadow Farm Estate S/S,2023-08-09 11:00:00+00:00,feeder,30.0,L3 Active Power,kW,13.64
541537,Meadow Farm Estate S/S,2023-08-09 11:00:00+00:00,feeder,30.0,L2 Active Power,kW,9.58
541537,Meadow Farm Estate S/S,2023-08-09 11:00:00+00:00,feeder,30.0,L1 Active Power,kW,8.59
541537,Meadow Farm Estate S/S,2023-08-09 11:00:00+00:00,feeder,30.0,N Current (RMS),A,34.6
541537,Meadow Farm Estate S/S,2023-08-09 11:00:00+00:00,feeder,30.0,L3 Current (RMS),A,59.5
541537,Meadow Farm Estate S/S,2023-08-09 11:00:00+00:00,feeder,30.0,L2 Current (RMS),A,43.0
541537,Meadow Farm Estate S/S,2023-08-09 11:00:00+00:00,feeder,30.0,L1 Current (RMS),A,37.9
541537,Meadow Farm Estate S/S,2023-08-09 11:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.25
541537,Meadow Farm Estate S/S,2023-08-09 11:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.56
541537,Meadow Farm Estate S/S,2023-08-09 11:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.85
541537,Meadow Farm Estate S/S,2023-08-09 11:00:00+00:00,feeder,20.0,L3 Active Power,kW,2.51
541537,Meadow Farm Estate S/S,2023-08-09 11:00:00+00:00,feeder,20.0,L2 Active Power,kW,6.84
541537,Meadow Farm Estate S/S,2023-08-09 11:00:00+00:00,feeder,20.0,L1 Active Power,kW,6.35
541537,Meadow Farm Estate S/S,2023-08-09 11:00:00+00:00,feeder,20.0,N Current (RMS),A,24.0
541537,Meadow Farm Estate S/S,2023-08-09 11:00:00+00:00,feeder,20.0,L3 Current (RMS),A,16.8
541537,Meadow Farm Estate S/S,2023-08-09 11:00:00+00:00,feeder,20.0,L2 Current (RMS),A,30.3
541537,Meadow Farm Estate S/S,2023-08-09 11:00:00+00:00,feeder,20.0,L1 Current (RMS),A,32.6
541537,Meadow Farm Estate S/S,2023-08-09 11:00:00+00:00,transformer,,Temperature,C,31.5
541537,Meadow Farm Estate S/S,2023-08-09 11:00:00+00:00,busbar,,L3 Voltage THD,%,2.25
541537,Meadow Farm Estate S/S,2023-08-09 11:00:00+00:00,busbar,,L3 Voltage (RMS),V,238.14
541537,Meadow Farm Estate S/S,2023-08-09 11:00:00+00:00,busbar,,L2 Voltage THD,%,2.45
541537,Meadow Farm Estate S/S,2023-08-09 11:00:00+00:00,busbar,,L2 Voltage (RMS),V,237.72
541537,Meadow Farm Estate S/S,2023-08-09 11:00:00+00:00,busbar,,L1 Voltage THD,%,2.4
541537,Meadow Farm Estate S/S,2023-08-09 11:00:00+00:00,busbar,,L1 Voltage (RMS),V,237.76
541537,Meadow Farm Estate S/S,2023-08-09 11:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.5
541537,Meadow Farm Estate S/S,2023-08-09 11:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.59
541537,Meadow Farm Estate S/S,2023-08-09 11:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.73
541537,Meadow Farm Estate S/S,2023-08-09 11:00:00+00:00,busbar,,L3 Active Power,kW,27.12
541537,Meadow Farm Estate S/S,2023-08-09 11:00:00+00:00,busbar,,L2 Active Power,kW,30.61
541537,Meadow Farm Estate S/S,2023-08-09 11:00:00+00:00,busbar,,L1 Active Power,kW,24.75
541537,Meadow Farm Estate S/S,2023-08-09 11:00:00+00:00,busbar,,N Current (RMS),A,73.3
541537,Meadow Farm Estate S/S,2023-08-09 11:00:00+00:00,busbar,,L3 Current (RMS),A,119.8
541537,Meadow Farm Estate S/S,2023-08-09 11:00:00+00:00,busbar,,L2 Current (RMS),A,134.7
541537,Meadow Farm Estate S/S,2023-08-09 11:00:00+00:00,busbar,,L1 Current (RMS),A,112.1
541537,Meadow Farm Estate S/S,2023-08-09 10:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.66
541537,Meadow Farm Estate S/S,2023-08-09 10:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.75
541537,Meadow Farm Estate S/S,2023-08-09 10:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.51
541537,Meadow Farm Estate S/S,2023-08-09 10:50:00+00:00,feeder,,L3 Active Power,kW,2.66
541537,Meadow Farm Estate S/S,2023-08-09 10:50:00+00:00,feeder,,L2 Active Power,kW,4.59
541537,Meadow Farm Estate S/S,2023-08-09 10:50:00+00:00,feeder,,L1 Active Power,kW,7.05
541537,Meadow Farm Estate S/S,2023-08-09 10:50:00+00:00,feeder,,N Current (RMS),A,26.5
541537,Meadow Farm Estate S/S,2023-08-09 10:50:00+00:00,feeder,,L3 Current (RMS),A,12.9
541537,Meadow Farm Estate S/S,2023-08-09 10:50:00+00:00,feeder,,L2 Current (RMS),A,22.8
541537,Meadow Farm Estate S/S,2023-08-09 10:50:00+00:00,feeder,,L1 Current (RMS),A,31.2
541537,Meadow Farm Estate S/S,2023-08-09 10:50:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.29
541537,Meadow Farm Estate S/S,2023-08-09 10:50:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.29
541537,Meadow Farm Estate S/S,2023-08-09 10:50:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.23
541537,Meadow Farm Estate S/S,2023-08-09 10:50:00+00:00,feeder,50.0,L3 Active Power,kW,3.08
541537,Meadow Farm Estate S/S,2023-08-09 10:50:00+00:00,feeder,50.0,L2 Active Power,kW,5.31
541537,Meadow Farm Estate S/S,2023-08-09 10:50:00+00:00,feeder,50.0,L1 Active Power,kW,1.07
541537,Meadow Farm Estate S/S,2023-08-09 10:50:00+00:00,feeder,50.0,N Current (RMS),A,19.1
541537,Meadow Farm Estate S/S,2023-08-09 10:50:00+00:00,feeder,50.0,L3 Current (RMS),A,15.2
541537,Meadow Farm Estate S/S,2023-08-09 10:50:00+00:00,feeder,50.0,L2 Current (RMS),A,23.8
541537,Meadow Farm Estate S/S,2023-08-09 10:50:00+00:00,feeder,50.0,L1 Current (RMS),A,5.5
541537,Meadow Farm Estate S/S,2023-08-09 10:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.42
541537,Meadow Farm Estate S/S,2023-08-09 10:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.44
541537,Meadow Farm Estate S/S,2023-08-09 10:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.4
541537,Meadow Farm Estate S/S,2023-08-09 10:50:00+00:00,feeder,40.0,L3 Active Power,kW,4.72
541537,Meadow Farm Estate S/S,2023-08-09 10:50:00+00:00,feeder,40.0,L2 Active Power,kW,5.0
541537,Meadow Farm Estate S/S,2023-08-09 10:50:00+00:00,feeder,40.0,L1 Active Power,kW,-1.01
541537,Meadow Farm Estate S/S,2023-08-09 10:50:00+00:00,feeder,40.0,N Current (RMS),A,30.0
541537,Meadow Farm Estate S/S,2023-08-09 10:50:00+00:00,feeder,40.0,L3 Current (RMS),A,22.3
541537,Meadow Farm Estate S/S,2023-08-09 10:50:00+00:00,feeder,40.0,L2 Current (RMS),A,21.6
541537,Meadow Farm Estate S/S,2023-08-09 10:50:00+00:00,feeder,40.0,L1 Current (RMS),A,10.2
541537,Meadow Farm Estate S/S,2023-08-09 10:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.84
541537,Meadow Farm Estate S/S,2023-08-09 10:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.7
541537,Meadow Farm Estate S/S,2023-08-09 10:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.01
541537,Meadow Farm Estate S/S,2023-08-09 10:50:00+00:00,feeder,30.0,L3 Active Power,kW,10.38
541537,Meadow Farm Estate S/S,2023-08-09 10:50:00+00:00,feeder,30.0,L2 Active Power,kW,9.06
541537,Meadow Farm Estate S/S,2023-08-09 10:50:00+00:00,feeder,30.0,L1 Active Power,kW,7.94
541537,Meadow Farm Estate S/S,2023-08-09 10:50:00+00:00,feeder,30.0,N Current (RMS),A,28.3
541537,Meadow Farm Estate S/S,2023-08-09 10:50:00+00:00,feeder,30.0,L3 Current (RMS),A,45.8
541537,Meadow Farm Estate S/S,2023-08-09 10:50:00+00:00,feeder,30.0,L2 Current (RMS),A,40.8
541537,Meadow Farm Estate S/S,2023-08-09 10:50:00+00:00,feeder,30.0,L1 Current (RMS),A,35.4
541537,Meadow Farm Estate S/S,2023-08-09 10:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.89
541537,Meadow Farm Estate S/S,2023-08-09 10:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.09
541537,Meadow Farm Estate S/S,2023-08-09 10:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.73
541537,Meadow Farm Estate S/S,2023-08-09 10:50:00+00:00,feeder,20.0,L3 Active Power,kW,3.06
541537,Meadow Farm Estate S/S,2023-08-09 10:50:00+00:00,feeder,20.0,L2 Active Power,kW,5.98
541537,Meadow Farm Estate S/S,2023-08-09 10:50:00+00:00,feeder,20.0,L1 Active Power,kW,3.02
541537,Meadow Farm Estate S/S,2023-08-09 10:50:00+00:00,feeder,20.0,N Current (RMS),A,23.4
541537,Meadow Farm Estate S/S,2023-08-09 10:50:00+00:00,feeder,20.0,L3 Current (RMS),A,17.0
541537,Meadow Farm Estate S/S,2023-08-09 10:50:00+00:00,feeder,20.0,L2 Current (RMS),A,26.4
541537,Meadow Farm Estate S/S,2023-08-09 10:50:00+00:00,feeder,20.0,L1 Current (RMS),A,21.4
541537,Meadow Farm Estate S/S,2023-08-09 10:50:00+00:00,transformer,,Temperature,C,31.2
541537,Meadow Farm Estate S/S,2023-08-09 10:50:00+00:00,busbar,,L3 Voltage THD,%,2.23
541537,Meadow Farm Estate S/S,2023-08-09 10:50:00+00:00,busbar,,L3 Voltage (RMS),V,238.14
541537,Meadow Farm Estate S/S,2023-08-09 10:50:00+00:00,busbar,,L2 Voltage THD,%,2.38
541537,Meadow Farm Estate S/S,2023-08-09 10:50:00+00:00,busbar,,L2 Voltage (RMS),V,237.66
541537,Meadow Farm Estate S/S,2023-08-09 10:50:00+00:00,busbar,,L1 Voltage THD,%,2.35
541537,Meadow Farm Estate S/S,2023-08-09 10:50:00+00:00,busbar,,L1 Voltage (RMS),V,237.83
541537,Meadow Farm Estate S/S,2023-08-09 10:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.09
541537,Meadow Farm Estate S/S,2023-08-09 10:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.51
541537,Meadow Farm Estate S/S,2023-08-09 10:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.89
541537,Meadow Farm Estate S/S,2023-08-09 10:50:00+00:00,busbar,,L3 Active Power,kW,23.9
541537,Meadow Farm Estate S/S,2023-08-09 10:50:00+00:00,busbar,,L2 Active Power,kW,29.95
541537,Meadow Farm Estate S/S,2023-08-09 10:50:00+00:00,busbar,,L1 Active Power,kW,18.08
541537,Meadow Farm Estate S/S,2023-08-09 10:50:00+00:00,busbar,,N Current (RMS),A,80.7
541537,Meadow Farm Estate S/S,2023-08-09 10:50:00+00:00,busbar,,L3 Current (RMS),A,107.1
541537,Meadow Farm Estate S/S,2023-08-09 10:50:00+00:00,busbar,,L2 Current (RMS),A,131.4
541537,Meadow Farm Estate S/S,2023-08-09 10:50:00+00:00,busbar,,L1 Current (RMS),A,86.8
541537,Meadow Farm Estate S/S,2023-08-09 10:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.62
541537,Meadow Farm Estate S/S,2023-08-09 10:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.52
541537,Meadow Farm Estate S/S,2023-08-09 10:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.34
541537,Meadow Farm Estate S/S,2023-08-09 10:40:00+00:00,feeder,,L3 Active Power,kW,2.35
541537,Meadow Farm Estate S/S,2023-08-09 10:40:00+00:00,feeder,,L2 Active Power,kW,5.55
541537,Meadow Farm Estate S/S,2023-08-09 10:40:00+00:00,feeder,,L1 Active Power,kW,8.94
541537,Meadow Farm Estate S/S,2023-08-09 10:40:00+00:00,feeder,,N Current (RMS),A,31.2
541537,Meadow Farm Estate S/S,2023-08-09 10:40:00+00:00,feeder,,L3 Current (RMS),A,10.9
541537,Meadow Farm Estate S/S,2023-08-09 10:40:00+00:00,feeder,,L2 Current (RMS),A,26.1
541537,Meadow Farm Estate S/S,2023-08-09 10:40:00+00:00,feeder,,L1 Current (RMS),A,38.8
541537,Meadow Farm Estate S/S,2023-08-09 10:40:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.03
541537,Meadow Farm Estate S/S,2023-08-09 10:40:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.17
541537,Meadow Farm Estate S/S,2023-08-09 10:40:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.35
541537,Meadow Farm Estate S/S,2023-08-09 10:40:00+00:00,feeder,50.0,L3 Active Power,kW,5.18
541537,Meadow Farm Estate S/S,2023-08-09 10:40:00+00:00,feeder,50.0,L2 Active Power,kW,4.29
541537,Meadow Farm Estate S/S,2023-08-09 10:40:00+00:00,feeder,50.0,L1 Active Power,kW,0.69
541537,Meadow Farm Estate S/S,2023-08-09 10:40:00+00:00,feeder,50.0,N Current (RMS),A,19.7
541537,Meadow Farm Estate S/S,2023-08-09 10:40:00+00:00,feeder,50.0,L3 Current (RMS),A,22.8
541537,Meadow Farm Estate S/S,2023-08-09 10:40:00+00:00,feeder,50.0,L2 Current (RMS),A,19.3
541537,Meadow Farm Estate S/S,2023-08-09 10:40:00+00:00,feeder,50.0,L1 Current (RMS),A,3.5
541537,Meadow Farm Estate S/S,2023-08-09 10:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.48
541537,Meadow Farm Estate S/S,2023-08-09 10:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.5
541537,Meadow Farm Estate S/S,2023-08-09 10:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.37
541537,Meadow Farm Estate S/S,2023-08-09 10:40:00+00:00,feeder,40.0,L3 Active Power,kW,3.91
541537,Meadow Farm Estate S/S,2023-08-09 10:40:00+00:00,feeder,40.0,L2 Active Power,kW,6.11
541537,Meadow Farm Estate S/S,2023-08-09 10:40:00+00:00,feeder,40.0,L1 Active Power,kW,-0.52
541537,Meadow Farm Estate S/S,2023-08-09 10:40:00+00:00,feeder,40.0,N Current (RMS),A,29.8
541537,Meadow Farm Estate S/S,2023-08-09 10:40:00+00:00,feeder,40.0,L3 Current (RMS),A,19.5
541537,Meadow Farm Estate S/S,2023-08-09 10:40:00+00:00,feeder,40.0,L2 Current (RMS),A,26.2
541537,Meadow Farm Estate S/S,2023-08-09 10:40:00+00:00,feeder,40.0,L1 Current (RMS),A,9.8
541537,Meadow Farm Estate S/S,2023-08-09 10:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.45
541537,Meadow Farm Estate S/S,2023-08-09 10:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.38
541537,Meadow Farm Estate S/S,2023-08-09 10:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.9
541537,Meadow Farm Estate S/S,2023-08-09 10:40:00+00:00,feeder,30.0,L3 Active Power,kW,9.11
541537,Meadow Farm Estate S/S,2023-08-09 10:40:00+00:00,feeder,30.0,L2 Active Power,kW,9.2
541537,Meadow Farm Estate S/S,2023-08-09 10:40:00+00:00,feeder,30.0,L1 Active Power,kW,7.8
541537,Meadow Farm Estate S/S,2023-08-09 10:40:00+00:00,feeder,30.0,N Current (RMS),A,23.5
541537,Meadow Farm Estate S/S,2023-08-09 10:40:00+00:00,feeder,30.0,L3 Current (RMS),A,40.3
541537,Meadow Farm Estate S/S,2023-08-09 10:40:00+00:00,feeder,30.0,L2 Current (RMS),A,40.8
541537,Meadow Farm Estate S/S,2023-08-09 10:40:00+00:00,feeder,30.0,L1 Current (RMS),A,34.2
541537,Meadow Farm Estate S/S,2023-08-09 10:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.46
541537,Meadow Farm Estate S/S,2023-08-09 10:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.64
541537,Meadow Farm Estate S/S,2023-08-09 10:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.58
541537,Meadow Farm Estate S/S,2023-08-09 10:40:00+00:00,feeder,20.0,L3 Active Power,kW,7.3
541537,Meadow Farm Estate S/S,2023-08-09 10:40:00+00:00,feeder,20.0,L2 Active Power,kW,3.82
541537,Meadow Farm Estate S/S,2023-08-09 10:40:00+00:00,feeder,20.0,L1 Active Power,kW,5.46
541537,Meadow Farm Estate S/S,2023-08-09 10:40:00+00:00,feeder,20.0,N Current (RMS),A,30.0
541537,Meadow Farm Estate S/S,2023-08-09 10:40:00+00:00,feeder,20.0,L3 Current (RMS),A,33.3
541537,Meadow Farm Estate S/S,2023-08-09 10:40:00+00:00,feeder,20.0,L2 Current (RMS),A,17.8
541537,Meadow Farm Estate S/S,2023-08-09 10:40:00+00:00,feeder,20.0,L1 Current (RMS),A,27.7
541537,Meadow Farm Estate S/S,2023-08-09 10:40:00+00:00,transformer,,Temperature,C,31.0
541537,Meadow Farm Estate S/S,2023-08-09 10:40:00+00:00,busbar,,L3 Voltage THD,%,2.22
541537,Meadow Farm Estate S/S,2023-08-09 10:40:00+00:00,busbar,,L3 Voltage (RMS),V,238.24
541537,Meadow Farm Estate S/S,2023-08-09 10:40:00+00:00,busbar,,L2 Voltage THD,%,2.38
541537,Meadow Farm Estate S/S,2023-08-09 10:40:00+00:00,busbar,,L2 Voltage (RMS),V,238.04
541537,Meadow Farm Estate S/S,2023-08-09 10:40:00+00:00,busbar,,L1 Voltage THD,%,2.38
541537,Meadow Farm Estate S/S,2023-08-09 10:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.08
541537,Meadow Farm Estate S/S,2023-08-09 10:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.98
541537,Meadow Farm Estate S/S,2023-08-09 10:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.87
541537,Meadow Farm Estate S/S,2023-08-09 10:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.55
541537,Meadow Farm Estate S/S,2023-08-09 10:40:00+00:00,busbar,,L3 Active Power,kW,27.85
541537,Meadow Farm Estate S/S,2023-08-09 10:40:00+00:00,busbar,,L2 Active Power,kW,28.96
541537,Meadow Farm Estate S/S,2023-08-09 10:40:00+00:00,busbar,,L1 Active Power,kW,22.37
541537,Meadow Farm Estate S/S,2023-08-09 10:40:00+00:00,busbar,,N Current (RMS),A,68.4
541537,Meadow Farm Estate S/S,2023-08-09 10:40:00+00:00,busbar,,L3 Current (RMS),A,121.7
541537,Meadow Farm Estate S/S,2023-08-09 10:40:00+00:00,busbar,,L2 Current (RMS),A,127.0
541537,Meadow Farm Estate S/S,2023-08-09 10:40:00+00:00,busbar,,L1 Current (RMS),A,102.0
541537,Meadow Farm Estate S/S,2023-08-09 10:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.55
541537,Meadow Farm Estate S/S,2023-08-09 10:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.45
541537,Meadow Farm Estate S/S,2023-08-09 10:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.52
541537,Meadow Farm Estate S/S,2023-08-09 10:30:00+00:00,feeder,,L3 Active Power,kW,2.43
541537,Meadow Farm Estate S/S,2023-08-09 10:30:00+00:00,feeder,,L2 Active Power,kW,7.38
541537,Meadow Farm Estate S/S,2023-08-09 10:30:00+00:00,feeder,,L1 Active Power,kW,7.94
541537,Meadow Farm Estate S/S,2023-08-09 10:30:00+00:00,feeder,,N Current (RMS),A,28.8
541537,Meadow Farm Estate S/S,2023-08-09 10:30:00+00:00,feeder,,L3 Current (RMS),A,11.8
541537,Meadow Farm Estate S/S,2023-08-09 10:30:00+00:00,feeder,,L2 Current (RMS),A,33.5
541537,Meadow Farm Estate S/S,2023-08-09 10:30:00+00:00,feeder,,L1 Current (RMS),A,34.8
541537,Meadow Farm Estate S/S,2023-08-09 10:30:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.05
541537,Meadow Farm Estate S/S,2023-08-09 10:30:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.15
541537,Meadow Farm Estate S/S,2023-08-09 10:30:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.31
541537,Meadow Farm Estate S/S,2023-08-09 10:30:00+00:00,feeder,50.0,L3 Active Power,kW,6.02
541537,Meadow Farm Estate S/S,2023-08-09 10:30:00+00:00,feeder,50.0,L2 Active Power,kW,3.58
541537,Meadow Farm Estate S/S,2023-08-09 10:30:00+00:00,feeder,50.0,L1 Active Power,kW,0.66
541537,Meadow Farm Estate S/S,2023-08-09 10:30:00+00:00,feeder,50.0,N Current (RMS),A,19.9
541537,Meadow Farm Estate S/S,2023-08-09 10:30:00+00:00,feeder,50.0,L3 Current (RMS),A,26.1
541537,Meadow Farm Estate S/S,2023-08-09 10:30:00+00:00,feeder,50.0,L2 Current (RMS),A,15.8
541537,Meadow Farm Estate S/S,2023-08-09 10:30:00+00:00,feeder,50.0,L1 Current (RMS),A,3.4
541537,Meadow Farm Estate S/S,2023-08-09 10:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.54
541537,Meadow Farm Estate S/S,2023-08-09 10:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.35
541537,Meadow Farm Estate S/S,2023-08-09 10:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.5
541537,Meadow Farm Estate S/S,2023-08-09 10:30:00+00:00,feeder,40.0,L3 Active Power,kW,3.31
541537,Meadow Farm Estate S/S,2023-08-09 10:30:00+00:00,feeder,40.0,L2 Active Power,kW,3.84
541537,Meadow Farm Estate S/S,2023-08-09 10:30:00+00:00,feeder,40.0,L1 Active Power,kW,-1.27
541537,Meadow Farm Estate S/S,2023-08-09 10:30:00+00:00,feeder,40.0,N Current (RMS),A,26.6
541537,Meadow Farm Estate S/S,2023-08-09 10:30:00+00:00,feeder,40.0,L3 Current (RMS),A,16.9
541537,Meadow Farm Estate S/S,2023-08-09 10:30:00+00:00,feeder,40.0,L2 Current (RMS),A,17.7
541537,Meadow Farm Estate S/S,2023-08-09 10:30:00+00:00,feeder,40.0,L1 Current (RMS),A,10.4
541537,Meadow Farm Estate S/S,2023-08-09 10:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.48
541537,Meadow Farm Estate S/S,2023-08-09 10:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.56
541537,Meadow Farm Estate S/S,2023-08-09 10:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.1
541537,Meadow Farm Estate S/S,2023-08-09 10:30:00+00:00,feeder,30.0,L3 Active Power,kW,8.39
541537,Meadow Farm Estate S/S,2023-08-09 10:30:00+00:00,feeder,30.0,L2 Active Power,kW,9.6
541537,Meadow Farm Estate S/S,2023-08-09 10:30:00+00:00,feeder,30.0,L1 Active Power,kW,7.06
541537,Meadow Farm Estate S/S,2023-08-09 10:30:00+00:00,feeder,30.0,N Current (RMS),A,23.2
541537,Meadow Farm Estate S/S,2023-08-09 10:30:00+00:00,feeder,30.0,L3 Current (RMS),A,36.6
541537,Meadow Farm Estate S/S,2023-08-09 10:30:00+00:00,feeder,30.0,L2 Current (RMS),A,43.1
541537,Meadow Farm Estate S/S,2023-08-09 10:30:00+00:00,feeder,30.0,L1 Current (RMS),A,31.5
541537,Meadow Farm Estate S/S,2023-08-09 10:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.97
541537,Meadow Farm Estate S/S,2023-08-09 10:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.18
541537,Meadow Farm Estate S/S,2023-08-09 10:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.36
541537,Meadow Farm Estate S/S,2023-08-09 10:30:00+00:00,feeder,20.0,L3 Active Power,kW,4.09
541537,Meadow Farm Estate S/S,2023-08-09 10:30:00+00:00,feeder,20.0,L2 Active Power,kW,4.04
541537,Meadow Farm Estate S/S,2023-08-09 10:30:00+00:00,feeder,20.0,L1 Active Power,kW,7.37
541537,Meadow Farm Estate S/S,2023-08-09 10:30:00+00:00,feeder,20.0,N Current (RMS),A,22.0
541537,Meadow Farm Estate S/S,2023-08-09 10:30:00+00:00,feeder,20.0,L3 Current (RMS),A,20.8
541537,Meadow Farm Estate S/S,2023-08-09 10:30:00+00:00,feeder,20.0,L2 Current (RMS),A,18.4
