Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
541537,Meadow Farm Estate S/S,2023-08-09 10:30:00+00:00,feeder,20.0,L1 Current (RMS),A,34.2
541537,Meadow Farm Estate S/S,2023-08-09 10:30:00+00:00,transformer,,Temperature,C,30.5
541537,Meadow Farm Estate S/S,2023-08-09 10:30:00+00:00,busbar,,L3 Voltage THD,%,2.23
541537,Meadow Farm Estate S/S,2023-08-09 10:30:00+00:00,busbar,,L3 Voltage (RMS),V,238.69
541537,Meadow Farm Estate S/S,2023-08-09 10:30:00+00:00,busbar,,L2 Voltage THD,%,2.38
541537,Meadow Farm Estate S/S,2023-08-09 10:30:00+00:00,busbar,,L2 Voltage (RMS),V,238.44
541537,Meadow Farm Estate S/S,2023-08-09 10:30:00+00:00,busbar,,L1 Voltage THD,%,2.36
541537,Meadow Farm Estate S/S,2023-08-09 10:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.38
541537,Meadow Farm Estate S/S,2023-08-09 10:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.59
541537,Meadow Farm Estate S/S,2023-08-09 10:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.69
541537,Meadow Farm Estate S/S,2023-08-09 10:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.79
541537,Meadow Farm Estate S/S,2023-08-09 10:30:00+00:00,busbar,,L3 Active Power,kW,24.23
541537,Meadow Farm Estate S/S,2023-08-09 10:30:00+00:00,busbar,,L2 Active Power,kW,28.45
541537,Meadow Farm Estate S/S,2023-08-09 10:30:00+00:00,busbar,,L1 Active Power,kW,21.76
541537,Meadow Farm Estate S/S,2023-08-09 10:30:00+00:00,busbar,,N Current (RMS),A,64.6
541537,Meadow Farm Estate S/S,2023-08-09 10:30:00+00:00,busbar,,L3 Current (RMS),A,106.9
541537,Meadow Farm Estate S/S,2023-08-09 10:30:00+00:00,busbar,,L2 Current (RMS),A,125.4
541537,Meadow Farm Estate S/S,2023-08-09 10:30:00+00:00,busbar,,L1 Current (RMS),A,99.3
541537,Meadow Farm Estate S/S,2023-08-09 10:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.61
541537,Meadow Farm Estate S/S,2023-08-09 10:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.3
541537,Meadow Farm Estate S/S,2023-08-09 10:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.75
541537,Meadow Farm Estate S/S,2023-08-09 10:20:00+00:00,feeder,,L3 Active Power,kW,2.83
541537,Meadow Farm Estate S/S,2023-08-09 10:20:00+00:00,feeder,,L2 Active Power,kW,7.21
541537,Meadow Farm Estate S/S,2023-08-09 10:20:00+00:00,feeder,,L1 Active Power,kW,5.69
541537,Meadow Farm Estate S/S,2023-08-09 10:20:00+00:00,feeder,,N Current (RMS),A,23.3
541537,Meadow Farm Estate S/S,2023-08-09 10:20:00+00:00,feeder,,L3 Current (RMS),A,13.7
541537,Meadow Farm Estate S/S,2023-08-09 10:20:00+00:00,feeder,,L2 Current (RMS),A,33.0
541537,Meadow Farm Estate S/S,2023-08-09 10:20:00+00:00,feeder,,L1 Current (RMS),A,26.1
541537,Meadow Farm Estate S/S,2023-08-09 10:20:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.06
541537,Meadow Farm Estate S/S,2023-08-09 10:20:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.23
541537,Meadow Farm Estate S/S,2023-08-09 10:20:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.28
541537,Meadow Farm Estate S/S,2023-08-09 10:20:00+00:00,feeder,50.0,L3 Active Power,kW,5.1
541537,Meadow Farm Estate S/S,2023-08-09 10:20:00+00:00,feeder,50.0,L2 Active Power,kW,2.3
541537,Meadow Farm Estate S/S,2023-08-09 10:20:00+00:00,feeder,50.0,L1 Active Power,kW,0.68
541537,Meadow Farm Estate S/S,2023-08-09 10:20:00+00:00,feeder,50.0,N Current (RMS),A,17.7
541537,Meadow Farm Estate S/S,2023-08-09 10:20:00+00:00,feeder,50.0,L3 Current (RMS),A,23.5
541537,Meadow Farm Estate S/S,2023-08-09 10:20:00+00:00,feeder,50.0,L2 Current (RMS),A,10.7
541537,Meadow Farm Estate S/S,2023-08-09 10:20:00+00:00,feeder,50.0,L1 Current (RMS),A,3.4
541537,Meadow Farm Estate S/S,2023-08-09 10:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.48
541537,Meadow Farm Estate S/S,2023-08-09 10:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.27
541537,Meadow Farm Estate S/S,2023-08-09 10:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.33
541537,Meadow Farm Estate S/S,2023-08-09 10:20:00+00:00,feeder,40.0,L3 Active Power,kW,4.36
541537,Meadow Farm Estate S/S,2023-08-09 10:20:00+00:00,feeder,40.0,L2 Active Power,kW,2.51
541537,Meadow Farm Estate S/S,2023-08-09 10:20:00+00:00,feeder,40.0,L1 Active Power,kW,-0.76
541537,Meadow Farm Estate S/S,2023-08-09 10:20:00+00:00,feeder,40.0,N Current (RMS),A,25.3
541537,Meadow Farm Estate S/S,2023-08-09 10:20:00+00:00,feeder,40.0,L3 Current (RMS),A,21.1
541537,Meadow Farm Estate S/S,2023-08-09 10:20:00+00:00,feeder,40.0,L2 Current (RMS),A,11.0
541537,Meadow Farm Estate S/S,2023-08-09 10:20:00+00:00,feeder,40.0,L1 Current (RMS),A,8.2
541537,Meadow Farm Estate S/S,2023-08-09 10:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.7
541537,Meadow Farm Estate S/S,2023-08-09 10:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.87
541537,Meadow Farm Estate S/S,2023-08-09 10:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.05
541537,Meadow Farm Estate S/S,2023-08-09 10:20:00+00:00,feeder,30.0,L3 Active Power,kW,10.42
541537,Meadow Farm Estate S/S,2023-08-09 10:20:00+00:00,feeder,30.0,L2 Active Power,kW,9.76
541537,Meadow Farm Estate S/S,2023-08-09 10:20:00+00:00,feeder,30.0,L1 Active Power,kW,4.54
541537,Meadow Farm Estate S/S,2023-08-09 10:20:00+00:00,feeder,30.0,N Current (RMS),A,31.2
541537,Meadow Farm Estate S/S,2023-08-09 10:20:00+00:00,feeder,30.0,L3 Current (RMS),A,45.6
541537,Meadow Farm Estate S/S,2023-08-09 10:20:00+00:00,feeder,30.0,L2 Current (RMS),A,43.4
541537,Meadow Farm Estate S/S,2023-08-09 10:20:00+00:00,feeder,30.0,L1 Current (RMS),A,20.8
541537,Meadow Farm Estate S/S,2023-08-09 10:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.31
541537,Meadow Farm Estate S/S,2023-08-09 10:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.59
541537,Meadow Farm Estate S/S,2023-08-09 10:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.71
541537,Meadow Farm Estate S/S,2023-08-09 10:20:00+00:00,feeder,20.0,L3 Active Power,kW,1.79
541537,Meadow Farm Estate S/S,2023-08-09 10:20:00+00:00,feeder,20.0,L2 Active Power,kW,4.36
541537,Meadow Farm Estate S/S,2023-08-09 10:20:00+00:00,feeder,20.0,L1 Active Power,kW,4.93
541537,Meadow Farm Estate S/S,2023-08-09 10:20:00+00:00,feeder,20.0,N Current (RMS),A,22.8
541537,Meadow Farm Estate S/S,2023-08-09 10:20:00+00:00,feeder,20.0,L3 Current (RMS),A,13.3
541537,Meadow Farm Estate S/S,2023-08-09 10:20:00+00:00,feeder,20.0,L2 Current (RMS),A,20.0
541537,Meadow Farm Estate S/S,2023-08-09 10:20:00+00:00,feeder,20.0,L1 Current (RMS),A,27.2
541537,Meadow Farm Estate S/S,2023-08-09 10:20:00+00:00,transformer,,Temperature,C,30.2
541537,Meadow Farm Estate S/S,2023-08-09 10:20:00+00:00,busbar,,L3 Voltage THD,%,2.26
541537,Meadow Farm Estate S/S,2023-08-09 10:20:00+00:00,busbar,,L3 Voltage (RMS),V,238.85
541537,Meadow Farm Estate S/S,2023-08-09 10:20:00+00:00,busbar,,L2 Voltage THD,%,2.39
541537,Meadow Farm Estate S/S,2023-08-09 10:20:00+00:00,busbar,,L2 Voltage (RMS),V,238.38
541537,Meadow Farm Estate S/S,2023-08-09 10:20:00+00:00,busbar,,L1 Voltage THD,%,2.37
541537,Meadow Farm Estate S/S,2023-08-09 10:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.4
541537,Meadow Farm Estate S/S,2023-08-09 10:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.16
541537,Meadow Farm Estate S/S,2023-08-09 10:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.28
541537,Meadow Farm Estate S/S,2023-08-09 10:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.12
541537,Meadow Farm Estate S/S,2023-08-09 10:20:00+00:00,busbar,,L3 Active Power,kW,24.5
541537,Meadow Farm Estate S/S,2023-08-09 10:20:00+00:00,busbar,,L2 Active Power,kW,26.15
541537,Meadow Farm Estate S/S,2023-08-09 10:20:00+00:00,busbar,,L1 Active Power,kW,15.08
541537,Meadow Farm Estate S/S,2023-08-09 10:20:00+00:00,busbar,,N Current (RMS),A,81.0
541537,Meadow Farm Estate S/S,2023-08-09 10:20:00+00:00,busbar,,L3 Current (RMS),A,109.5
541537,Meadow Farm Estate S/S,2023-08-09 10:20:00+00:00,busbar,,L2 Current (RMS),A,116.4
541537,Meadow Farm Estate S/S,2023-08-09 10:20:00+00:00,busbar,,L1 Current (RMS),A,75.8
541537,Meadow Farm Estate S/S,2023-08-09 10:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.7
541537,Meadow Farm Estate S/S,2023-08-09 10:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.34
541537,Meadow Farm Estate S/S,2023-08-09 10:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.59
541537,Meadow Farm Estate S/S,2023-08-09 10:10:00+00:00,feeder,,L3 Active Power,kW,2.6
541537,Meadow Farm Estate S/S,2023-08-09 10:10:00+00:00,feeder,,L2 Active Power,kW,6.6
541537,Meadow Farm Estate S/S,2023-08-09 10:10:00+00:00,feeder,,L1 Active Power,kW,5.33
541537,Meadow Farm Estate S/S,2023-08-09 10:10:00+00:00,feeder,,N Current (RMS),A,22.4
541537,Meadow Farm Estate S/S,2023-08-09 10:10:00+00:00,feeder,,L3 Current (RMS),A,13.3
541537,Meadow Farm Estate S/S,2023-08-09 10:10:00+00:00,feeder,,L2 Current (RMS),A,30.2
541537,Meadow Farm Estate S/S,2023-08-09 10:10:00+00:00,feeder,,L1 Current (RMS),A,24.3
541537,Meadow Farm Estate S/S,2023-08-09 10:10:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.51
541537,Meadow Farm Estate S/S,2023-08-09 10:10:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.11
541537,Meadow Farm Estate S/S,2023-08-09 10:10:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.4
541537,Meadow Farm Estate S/S,2023-08-09 10:10:00+00:00,feeder,50.0,L3 Active Power,kW,4.19
541537,Meadow Farm Estate S/S,2023-08-09 10:10:00+00:00,feeder,50.0,L2 Active Power,kW,11.4
541537,Meadow Farm Estate S/S,2023-08-09 10:10:00+00:00,feeder,50.0,L1 Active Power,kW,0.82
541537,Meadow Farm Estate S/S,2023-08-09 10:10:00+00:00,feeder,50.0,N Current (RMS),A,40.5
541537,Meadow Farm Estate S/S,2023-08-09 10:10:00+00:00,feeder,50.0,L3 Current (RMS),A,19.4
541537,Meadow Farm Estate S/S,2023-08-09 10:10:00+00:00,feeder,50.0,L2 Current (RMS),A,48.6
541537,Meadow Farm Estate S/S,2023-08-09 10:10:00+00:00,feeder,50.0,L1 Current (RMS),A,4.1
541537,Meadow Farm Estate S/S,2023-08-09 10:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.71
541537,Meadow Farm Estate S/S,2023-08-09 10:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.41
541537,Meadow Farm Estate S/S,2023-08-09 10:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.21
541537,Meadow Farm Estate S/S,2023-08-09 10:10:00+00:00,feeder,40.0,L3 Active Power,kW,4.75
541537,Meadow Farm Estate S/S,2023-08-09 10:10:00+00:00,feeder,40.0,L2 Active Power,kW,3.05
541537,Meadow Farm Estate S/S,2023-08-09 10:10:00+00:00,feeder,40.0,L1 Active Power,kW,-1.25
541537,Meadow Farm Estate S/S,2023-08-09 10:10:00+00:00,feeder,40.0,N Current (RMS),A,28.0
541537,Meadow Farm Estate S/S,2023-08-09 10:10:00+00:00,feeder,40.0,L3 Current (RMS),A,22.2
541537,Meadow Farm Estate S/S,2023-08-09 10:10:00+00:00,feeder,40.0,L2 Current (RMS),A,14.3
541537,Meadow Farm Estate S/S,2023-08-09 10:10:00+00:00,feeder,40.0,L1 Current (RMS),A,8.3
541537,Meadow Farm Estate S/S,2023-08-09 10:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.65
541537,Meadow Farm Estate S/S,2023-08-09 10:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.7
541537,Meadow Farm Estate S/S,2023-08-09 10:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.14
541537,Meadow Farm Estate S/S,2023-08-09 10:10:00+00:00,feeder,30.0,L3 Active Power,kW,11.6
541537,Meadow Farm Estate S/S,2023-08-09 10:10:00+00:00,feeder,30.0,L2 Active Power,kW,10.05
541537,Meadow Farm Estate S/S,2023-08-09 10:10:00+00:00,feeder,30.0,L1 Active Power,kW,6.97
541537,Meadow Farm Estate S/S,2023-08-09 10:10:00+00:00,feeder,30.0,N Current (RMS),A,28.3
541537,Meadow Farm Estate S/S,2023-08-09 10:10:00+00:00,feeder,30.0,L3 Current (RMS),A,50.4
541537,Meadow Farm Estate S/S,2023-08-09 10:10:00+00:00,feeder,30.0,L2 Current (RMS),A,44.8
541537,Meadow Farm Estate S/S,2023-08-09 10:10:00+00:00,feeder,30.0,L1 Current (RMS),A,31.2
541537,Meadow Farm Estate S/S,2023-08-09 10:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.21
541537,Meadow Farm Estate S/S,2023-08-09 10:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.54
541537,Meadow Farm Estate S/S,2023-08-09 10:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.58
541537,Meadow Farm Estate S/S,2023-08-09 10:10:00+00:00,feeder,20.0,L3 Active Power,kW,-0.32
541537,Meadow Farm Estate S/S,2023-08-09 10:10:00+00:00,feeder,20.0,L2 Active Power,kW,4.92
541537,Meadow Farm Estate S/S,2023-08-09 10:10:00+00:00,feeder,20.0,L1 Active Power,kW,2.72
541537,Meadow Farm Estate S/S,2023-08-09 10:10:00+00:00,feeder,20.0,N Current (RMS),A,23.5
541537,Meadow Farm Estate S/S,2023-08-09 10:10:00+00:00,feeder,20.0,L3 Current (RMS),A,10.7
541537,Meadow Farm Estate S/S,2023-08-09 10:10:00+00:00,feeder,20.0,L2 Current (RMS),A,22.8
541537,Meadow Farm Estate S/S,2023-08-09 10:10:00+00:00,feeder,20.0,L1 Current (RMS),A,19.0
541537,Meadow Farm Estate S/S,2023-08-09 10:10:00+00:00,transformer,,Temperature,C,30.1
541537,Meadow Farm Estate S/S,2023-08-09 10:10:00+00:00,busbar,,L3 Voltage THD,%,2.21
541537,Meadow Farm Estate S/S,2023-08-09 10:10:00+00:00,busbar,,L3 Voltage (RMS),V,238.88
541537,Meadow Farm Estate S/S,2023-08-09 10:10:00+00:00,busbar,,L2 Voltage THD,%,2.34
541537,Meadow Farm Estate S/S,2023-08-09 10:10:00+00:00,busbar,,L2 Voltage (RMS),V,238.19
541537,Meadow Farm Estate S/S,2023-08-09 10:10:00+00:00,busbar,,L1 Voltage THD,%,2.3
541537,Meadow Farm Estate S/S,2023-08-09 10:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.52
541537,Meadow Farm Estate S/S,2023-08-09 10:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.77
541537,Meadow Farm Estate S/S,2023-08-09 10:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.11
541537,Meadow Farm Estate S/S,2023-08-09 10:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.91
541537,Meadow Farm Estate S/S,2023-08-09 10:10:00+00:00,busbar,,L3 Active Power,kW,22.82
541537,Meadow Farm Estate S/S,2023-08-09 10:10:00+00:00,busbar,,L2 Active Power,kW,36.02
541537,Meadow Farm Estate S/S,2023-08-09 10:10:00+00:00,busbar,,L1 Active Power,kW,14.6
541537,Meadow Farm Estate S/S,2023-08-09 10:10:00+00:00,busbar,,N Current (RMS),A,101.1
541537,Meadow Farm Estate S/S,2023-08-09 10:10:00+00:00,busbar,,L3 Current (RMS),A,102.2
541537,Meadow Farm Estate S/S,2023-08-09 10:10:00+00:00,busbar,,L2 Current (RMS),A,156.5
541537,Meadow Farm Estate S/S,2023-08-09 10:10:00+00:00,busbar,,L1 Current (RMS),A,71.0
541537,Meadow Farm Estate S/S,2023-08-09 10:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.74
541537,Meadow Farm Estate S/S,2023-08-09 10:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.88
541537,Meadow Farm Estate S/S,2023-08-09 10:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.56
541537,Meadow Farm Estate S/S,2023-08-09 10:00:00+00:00,feeder,,L3 Active Power,kW,1.78
541537,Meadow Farm Estate S/S,2023-08-09 10:00:00+00:00,feeder,,L2 Active Power,kW,8.31
541537,Meadow Farm Estate S/S,2023-08-09 10:00:00+00:00,feeder,,L1 Active Power,kW,6.18
541537,Meadow Farm Estate S/S,2023-08-09 10:00:00+00:00,feeder,,N Current (RMS),A,27.2
541537,Meadow Farm Estate S/S,2023-08-09 10:00:00+00:00,feeder,,L3 Current (RMS),A,9.0
541537,Meadow Farm Estate S/S,2023-08-09 10:00:00+00:00,feeder,,L2 Current (RMS),A,36.9
541537,Meadow Farm Estate S/S,2023-08-09 10:00:00+00:00,feeder,,L1 Current (RMS),A,27.5
541537,Meadow Farm Estate S/S,2023-08-09 10:00:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.54
541537,Meadow Farm Estate S/S,2023-08-09 10:00:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.65
541537,Meadow Farm Estate S/S,2023-08-09 10:00:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.31
541537,Meadow Farm Estate S/S,2023-08-09 10:00:00+00:00,feeder,50.0,L3 Active Power,kW,2.58
541537,Meadow Farm Estate S/S,2023-08-09 10:00:00+00:00,feeder,50.0,L2 Active Power,kW,5.3
541537,Meadow Farm Estate S/S,2023-08-09 10:00:00+00:00,feeder,50.0,L1 Active Power,kW,0.65
541537,Meadow Farm Estate S/S,2023-08-09 10:00:00+00:00,feeder,50.0,N Current (RMS),A,22.4
541537,Meadow Farm Estate S/S,2023-08-09 10:00:00+00:00,feeder,50.0,L3 Current (RMS),A,12.7
541537,Meadow Farm Estate S/S,2023-08-09 10:00:00+00:00,feeder,50.0,L2 Current (RMS),A,26.5
541537,Meadow Farm Estate S/S,2023-08-09 10:00:00+00:00,feeder,50.0,L1 Current (RMS),A,3.4
541537,Meadow Farm Estate S/S,2023-08-09 10:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.33
541537,Meadow Farm Estate S/S,2023-08-09 10:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.53
541537,Meadow Farm Estate S/S,2023-08-09 10:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.36
541537,Meadow Farm Estate S/S,2023-08-09 10:00:00+00:00,feeder,40.0,L3 Active Power,kW,5.45
541537,Meadow Farm Estate S/S,2023-08-09 10:00:00+00:00,feeder,40.0,L2 Active Power,kW,2.61
541537,Meadow Farm Estate S/S,2023-08-09 10:00:00+00:00,feeder,40.0,L1 Active Power,kW,-1.12
541537,Meadow Farm Estate S/S,2023-08-09 10:00:00+00:00,feeder,40.0,N Current (RMS),A,28.1
541537,Meadow Farm Estate S/S,2023-08-09 10:00:00+00:00,feeder,40.0,L3 Current (RMS),A,24.2
541537,Meadow Farm Estate S/S,2023-08-09 10:00:00+00:00,feeder,40.0,L2 Current (RMS),A,11.7
541537,Meadow Farm Estate S/S,2023-08-09 10:00:00+00:00,feeder,40.0,L1 Current (RMS),A,8.6
541537,Meadow Farm Estate S/S,2023-08-09 10:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.2
541537,Meadow Farm Estate S/S,2023-08-09 10:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.72
541537,Meadow Farm Estate S/S,2023-08-09 10:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.02
541537,Meadow Farm Estate S/S,2023-08-09 10:00:00+00:00,feeder,30.0,L3 Active Power,kW,11.11
541537,Meadow Farm Estate S/S,2023-08-09 10:00:00+00:00,feeder,30.0,L2 Active Power,kW,8.17
541537,Meadow Farm Estate S/S,2023-08-09 10:00:00+00:00,feeder,30.0,L1 Active Power,kW,7.39
541537,Meadow Farm Estate S/S,2023-08-09 10:00:00+00:00,feeder,30.0,N Current (RMS),A,26.8
541537,Meadow Farm Estate S/S,2023-08-09 10:00:00+00:00,feeder,30.0,L3 Current (RMS),A,49.0
541537,Meadow Farm Estate S/S,2023-08-09 10:00:00+00:00,feeder,30.0,L2 Current (RMS),A,37.1
541537,Meadow Farm Estate S/S,2023-08-09 10:00:00+00:00,feeder,30.0,L1 Current (RMS),A,32.6
541537,Meadow Farm Estate S/S,2023-08-09 10:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.84
541537,Meadow Farm Estate S/S,2023-08-09 10:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.83
541537,Meadow Farm Estate S/S,2023-08-09 10:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.52
541537,Meadow Farm Estate S/S,2023-08-09 10:00:00+00:00,feeder,20.0,L3 Active Power,kW,0.99
541537,Meadow Farm Estate S/S,2023-08-09 10:00:00+00:00,feeder,20.0,L2 Active Power,kW,4.94
541537,Meadow Farm Estate S/S,2023-08-09 10:00:00+00:00,feeder,20.0,L1 Active Power,kW,3.52
541537,Meadow Farm Estate S/S,2023-08-09 10:00:00+00:00,feeder,20.0,N Current (RMS),A,22.1
541537,Meadow Farm Estate S/S,2023-08-09 10:00:00+00:00,feeder,20.0,L3 Current (RMS),A,11.4
541537,Meadow Farm Estate S/S,2023-08-09 10:00:00+00:00,feeder,20.0,L2 Current (RMS),A,22.7
541537,Meadow Farm Estate S/S,2023-08-09 10:00:00+00:00,feeder,20.0,L1 Current (RMS),A,22.6
541537,Meadow Farm Estate S/S,2023-08-09 10:00:00+00:00,transformer,,Temperature,C,30.0
541537,Meadow Farm Estate S/S,2023-08-09 10:00:00+00:00,busbar,,L3 Voltage THD,%,2.12
541537,Meadow Farm Estate S/S,2023-08-09 10:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.35
541537,Meadow Farm Estate S/S,2023-08-09 10:00:00+00:00,busbar,,L2 Voltage THD,%,2.32
541537,Meadow Farm Estate S/S,2023-08-09 10:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.06
541537,Meadow Farm Estate S/S,2023-08-09 10:00:00+00:00,busbar,,L1 Voltage THD,%,2.32
541537,Meadow Farm Estate S/S,2023-08-09 10:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.05
541537,Meadow Farm Estate S/S,2023-08-09 10:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.66
541537,Meadow Farm Estate S/S,2023-08-09 10:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.6
541537,Meadow Farm Estate S/S,2023-08-09 10:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.73
541537,Meadow Farm Estate S/S,2023-08-09 10:00:00+00:00,busbar,,L3 Active Power,kW,21.91
541537,Meadow Farm Estate S/S,2023-08-09 10:00:00+00:00,busbar,,L2 Active Power,kW,29.32
541537,Meadow Farm Estate S/S,2023-08-09 10:00:00+00:00,busbar,,L1 Active Power,kW,16.62
541537,Meadow Farm Estate S/S,2023-08-09 10:00:00+00:00,busbar,,N Current (RMS),A,78.8
541537,Meadow Farm Estate S/S,2023-08-09 10:00:00+00:00,busbar,,L3 Current (RMS),A,98.0
541537,Meadow Farm Estate S/S,2023-08-09 10:00:00+00:00,busbar,,L2 Current (RMS),A,130.5
541537,Meadow Farm Estate S/S,2023-08-09 10:00:00+00:00,busbar,,L1 Current (RMS),A,79.6
541537,Meadow Farm Estate S/S,2023-08-09 09:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.92
541537,Meadow Farm Estate S/S,2023-08-09 09:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.87
541537,Meadow Farm Estate S/S,2023-08-09 09:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.54
541537,Meadow Farm Estate S/S,2023-08-09 09:50:00+00:00,feeder,,L3 Active Power,kW,2.89
541537,Meadow Farm Estate S/S,2023-08-09 09:50:00+00:00,feeder,,L2 Active Power,kW,9.08
541537,Meadow Farm Estate S/S,2023-08-09 09:50:00+00:00,feeder,,L1 Active Power,kW,5.09
541537,Meadow Farm Estate S/S,2023-08-09 09:50:00+00:00,feeder,,N Current (RMS),A,26.3
541537,Meadow Farm Estate S/S,2023-08-09 09:50:00+00:00,feeder,,L3 Current (RMS),A,14.0
541537,Meadow Farm Estate S/S,2023-08-09 09:50:00+00:00,feeder,,L2 Current (RMS),A,40.4
541537,Meadow Farm Estate S/S,2023-08-09 09:50:00+00:00,feeder,,L1 Current (RMS),A,23.0
541537,Meadow Farm Estate S/S,2023-08-09 09:50:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.43
541537,Meadow Farm Estate S/S,2023-08-09 09:50:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.65
541537,Meadow Farm Estate S/S,2023-08-09 09:50:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.31
541537,Meadow Farm Estate S/S,2023-08-09 09:50:00+00:00,feeder,50.0,L3 Active Power,kW,2.35
541537,Meadow Farm Estate S/S,2023-08-09 09:50:00+00:00,feeder,50.0,L2 Active Power,kW,4.38
541537,Meadow Farm Estate S/S,2023-08-09 09:50:00+00:00,feeder,50.0,L1 Active Power,kW,0.7
541537,Meadow Farm Estate S/S,2023-08-09 09:50:00+00:00,feeder,50.0,N Current (RMS),A,14.9
541537,Meadow Farm Estate S/S,2023-08-09 09:50:00+00:00,feeder,50.0,L3 Current (RMS),A,11.6
541537,Meadow Farm Estate S/S,2023-08-09 09:50:00+00:00,feeder,50.0,L2 Current (RMS),A,19.4
541537,Meadow Farm Estate S/S,2023-08-09 09:50:00+00:00,feeder,50.0,L1 Current (RMS),A,3.6
541537,Meadow Farm Estate S/S,2023-08-09 09:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.53
541537,Meadow Farm Estate S/S,2023-08-09 09:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.44
541537,Meadow Farm Estate S/S,2023-08-09 09:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.47
541537,Meadow Farm Estate S/S,2023-08-09 09:50:00+00:00,feeder,40.0,L3 Active Power,kW,4.83
541537,Meadow Farm Estate S/S,2023-08-09 09:50:00+00:00,feeder,40.0,L2 Active Power,kW,3.44
541537,Meadow Farm Estate S/S,2023-08-09 09:50:00+00:00,feeder,40.0,L1 Active Power,kW,-1.0
541537,Meadow Farm Estate S/S,2023-08-09 09:50:00+00:00,feeder,40.0,N Current (RMS),A,28.7
541537,Meadow Farm Estate S/S,2023-08-09 09:50:00+00:00,feeder,40.0,L3 Current (RMS),A,24.0
541537,Meadow Farm Estate S/S,2023-08-09 09:50:00+00:00,feeder,40.0,L2 Current (RMS),A,15.7
541537,Meadow Farm Estate S/S,2023-08-09 09:50:00+00:00,feeder,40.0,L1 Current (RMS),A,8.5
541537,Meadow Farm Estate S/S,2023-08-09 09:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.52
541537,Meadow Farm Estate S/S,2023-08-09 09:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.73
541537,Meadow Farm Estate S/S,2023-08-09 09:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.32
541537,Meadow Farm Estate S/S,2023-08-09 09:50:00+00:00,feeder,30.0,L3 Active Power,kW,9.55
541537,Meadow Farm Estate S/S,2023-08-09 09:50:00+00:00,feeder,30.0,L2 Active Power,kW,8.55
541537,Meadow Farm Estate S/S,2023-08-09 09:50:00+00:00,feeder,30.0,L1 Active Power,kW,9.43
541537,Meadow Farm Estate S/S,2023-08-09 09:50:00+00:00,feeder,30.0,N Current (RMS),A,23.5
541537,Meadow Farm Estate S/S,2023-08-09 09:50:00+00:00,feeder,30.0,L3 Current (RMS),A,41.6
541537,Meadow Farm Estate S/S,2023-08-09 09:50:00+00:00,feeder,30.0,L2 Current (RMS),A,39.0
541537,Meadow Farm Estate S/S,2023-08-09 09:50:00+00:00,feeder,30.0,L1 Current (RMS),A,40.7
541537,Meadow Farm Estate S/S,2023-08-09 09:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.8
541537,Meadow Farm Estate S/S,2023-08-09 09:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.75
541537,Meadow Farm Estate S/S,2023-08-09 09:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.77
541537,Meadow Farm Estate S/S,2023-08-09 09:50:00+00:00,feeder,20.0,L3 Active Power,kW,1.19
541537,Meadow Farm Estate S/S,2023-08-09 09:50:00+00:00,feeder,20.0,L2 Active Power,kW,7.45
541537,Meadow Farm Estate S/S,2023-08-09 09:50:00+00:00,feeder,20.0,L1 Active Power,kW,3.03
541537,Meadow Farm Estate S/S,2023-08-09 09:50:00+00:00,feeder,20.0,N Current (RMS),A,30.0
541537,Meadow Farm Estate S/S,2023-08-09 09:50:00+00:00,feeder,20.0,L3 Current (RMS),A,13.3
541537,Meadow Farm Estate S/S,2023-08-09 09:50:00+00:00,feeder,20.0,L2 Current (RMS),A,36.1
541537,Meadow Farm Estate S/S,2023-08-09 09:50:00+00:00,feeder,20.0,L1 Current (RMS),A,20.2
541537,Meadow Farm Estate S/S,2023-08-09 09:50:00+00:00,transformer,,Temperature,C,29.8
541537,Meadow Farm Estate S/S,2023-08-09 09:50:00+00:00,busbar,,L3 Voltage THD,%,2.1
541537,Meadow Farm Estate S/S,2023-08-09 09:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.78
541537,Meadow Farm Estate S/S,2023-08-09 09:50:00+00:00,busbar,,L2 Voltage THD,%,2.26
541537,Meadow Farm Estate S/S,2023-08-09 09:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.34
541537,Meadow Farm Estate S/S,2023-08-09 09:50:00+00:00,busbar,,L1 Voltage THD,%,2.26
541537,Meadow Farm Estate S/S,2023-08-09 09:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.39
541537,Meadow Farm Estate S/S,2023-08-09 09:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.2
541537,Meadow Farm Estate S/S,2023-08-09 09:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.44
541537,Meadow Farm Estate S/S,2023-08-09 09:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.76
541537,Meadow Farm Estate S/S,2023-08-09 09:50:00+00:00,busbar,,L3 Active Power,kW,20.82
541537,Meadow Farm Estate S/S,2023-08-09 09:50:00+00:00,busbar,,L2 Active Power,kW,32.9
541537,Meadow Farm Estate S/S,2023-08-09 09:50:00+00:00,busbar,,L1 Active Power,kW,17.26
541537,Meadow Farm Estate S/S,2023-08-09 09:50:00+00:00,busbar,,N Current (RMS),A,84.1
541537,Meadow Farm Estate S/S,2023-08-09 09:50:00+00:00,busbar,,L3 Current (RMS),A,94.3
541537,Meadow Farm Estate S/S,2023-08-09 09:50:00+00:00,busbar,,L2 Current (RMS),A,143.9
541537,Meadow Farm Estate S/S,2023-08-09 09:50:00+00:00,busbar,,L1 Current (RMS),A,81.2
541537,Meadow Farm Estate S/S,2023-08-09 09:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.91
541537,Meadow Farm Estate S/S,2023-08-09 09:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.95
541537,Meadow Farm Estate S/S,2023-08-09 09:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.29
541537,Meadow Farm Estate S/S,2023-08-09 09:40:00+00:00,feeder,,L3 Active Power,kW,2.41
541537,Meadow Farm Estate S/S,2023-08-09 09:40:00+00:00,feeder,,L2 Active Power,kW,8.59
541537,Meadow Farm Estate S/S,2023-08-09 09:40:00+00:00,feeder,,L1 Active Power,kW,6.29
541537,Meadow Farm Estate S/S,2023-08-09 09:40:00+00:00,feeder,,N Current (RMS),A,27.1
541537,Meadow Farm Estate S/S,2023-08-09 09:40:00+00:00,feeder,,L3 Current (RMS),A,12.4
541537,Meadow Farm Estate S/S,2023-08-09 09:40:00+00:00,feeder,,L2 Current (RMS),A,37.7
541537,Meadow Farm Estate S/S,2023-08-09 09:40:00+00:00,feeder,,L1 Current (RMS),A,28.3
541537,Meadow Farm Estate S/S,2023-08-09 09:40:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.47
541537,Meadow Farm Estate S/S,2023-08-09 09:40:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.84
541537,Meadow Farm Estate S/S,2023-08-09 09:40:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.28
541537,Meadow Farm Estate S/S,2023-08-09 09:40:00+00:00,feeder,50.0,L3 Active Power,kW,1.44
541537,Meadow Farm Estate S/S,2023-08-09 09:40:00+00:00,feeder,50.0,L2 Active Power,kW,4.09
541537,Meadow Farm Estate S/S,2023-08-09 09:40:00+00:00,feeder,50.0,L1 Active Power,kW,0.76
541537,Meadow Farm Estate S/S,2023-08-09 09:40:00+00:00,feeder,50.0,N Current (RMS),A,14.4
541537,Meadow Farm Estate S/S,2023-08-09 09:40:00+00:00,feeder,50.0,L3 Current (RMS),A,7.7
541537,Meadow Farm Estate S/S,2023-08-09 09:40:00+00:00,feeder,50.0,L2 Current (RMS),A,18.3
541537,Meadow Farm Estate S/S,2023-08-09 09:40:00+00:00,feeder,50.0,L1 Current (RMS),A,3.7
541537,Meadow Farm Estate S/S,2023-08-09 09:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.52
541537,Meadow Farm Estate S/S,2023-08-09 09:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.27
541537,Meadow Farm Estate S/S,2023-08-09 09:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.61
541537,Meadow Farm Estate S/S,2023-08-09 09:40:00+00:00,feeder,40.0,L3 Active Power,kW,5.74
541537,Meadow Farm Estate S/S,2023-08-09 09:40:00+00:00,feeder,40.0,L2 Active Power,kW,4.97
541537,Meadow Farm Estate S/S,2023-08-09 09:40:00+00:00,feeder,40.0,L1 Active Power,kW,-1.0
541537,Meadow Farm Estate S/S,2023-08-09 09:40:00+00:00,feeder,40.0,N Current (RMS),A,33.4
541537,Meadow Farm Estate S/S,2023-08-09 09:40:00+00:00,feeder,40.0,L3 Current (RMS),A,26.2
541537,Meadow Farm Estate S/S,2023-08-09 09:40:00+00:00,feeder,40.0,L2 Current (RMS),A,21.8
541537,Meadow Farm Estate S/S,2023-08-09 09:40:00+00:00,feeder,40.0,L1 Current (RMS),A,9.4
541537,Meadow Farm Estate S/S,2023-08-09 09:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.18
541537,Meadow Farm Estate S/S,2023-08-09 09:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.67
541537,Meadow Farm Estate S/S,2023-08-09 09:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.14
541537,Meadow Farm Estate S/S,2023-08-09 09:40:00+00:00,feeder,30.0,L3 Active Power,kW,9.66
541537,Meadow Farm Estate S/S,2023-08-09 09:40:00+00:00,feeder,30.0,L2 Active Power,kW,10.77
541537,Meadow Farm Estate S/S,2023-08-09 09:40:00+00:00,feeder,30.0,L1 Active Power,kW,7.72
541537,Meadow Farm Estate S/S,2023-08-09 09:40:00+00:00,feeder,30.0,N Current (RMS),A,32.0
541537,Meadow Farm Estate S/S,2023-08-09 09:40:00+00:00,feeder,30.0,L3 Current (RMS),A,42.7
541537,Meadow Farm Estate S/S,2023-08-09 09:40:00+00:00,feeder,30.0,L2 Current (RMS),A,48.6
541537,Meadow Farm Estate S/S,2023-08-09 09:40:00+00:00,feeder,30.0,L1 Current (RMS),A,34.1
541537,Meadow Farm Estate S/S,2023-08-09 09:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.9
541537,Meadow Farm Estate S/S,2023-08-09 09:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.31
541537,Meadow Farm Estate S/S,2023-08-09 09:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.73
541537,Meadow Farm Estate S/S,2023-08-09 09:40:00+00:00,feeder,20.0,L3 Active Power,kW,2.1
541537,Meadow Farm Estate S/S,2023-08-09 09:40:00+00:00,feeder,20.0,L2 Active Power,kW,5.78
541537,Meadow Farm Estate S/S,2023-08-09 09:40:00+00:00,feeder,20.0,L1 Active Power,kW,3.74
541537,Meadow Farm Estate S/S,2023-08-09 09:40:00+00:00,feeder,20.0,N Current (RMS),A,22.4
541537,Meadow Farm Estate S/S,2023-08-09 09:40:00+00:00,feeder,20.0,L3 Current (RMS),A,14.9
541537,Meadow Farm Estate S/S,2023-08-09 09:40:00+00:00,feeder,20.0,L2 Current (RMS),A,25.6
541537,Meadow Farm Estate S/S,2023-08-09 09:40:00+00:00,feeder,20.0,L1 Current (RMS),A,22.1
541537,Meadow Farm Estate S/S,2023-08-09 09:40:00+00:00,transformer,,Temperature,C,29.4
541537,Meadow Farm Estate S/S,2023-08-09 09:40:00+00:00,busbar,,L3 Voltage THD,%,2.11
541537,Meadow Farm Estate S/S,2023-08-09 09:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.65
541537,Meadow Farm Estate S/S,2023-08-09 09:40:00+00:00,busbar,,L2 Voltage THD,%,2.26
541537,Meadow Farm Estate S/S,2023-08-09 09:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.05
541537,Meadow Farm Estate S/S,2023-08-09 09:40:00+00:00,busbar,,L1 Voltage THD,%,2.28
541537,Meadow Farm Estate S/S,2023-08-09 09:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.18
541537,Meadow Farm Estate S/S,2023-08-09 09:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.98
541537,Meadow Farm Estate S/S,2023-08-09 09:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.04
541537,Meadow Farm Estate S/S,2023-08-09 09:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.05
541537,Meadow Farm Estate S/S,2023-08-09 09:40:00+00:00,busbar,,L3 Active Power,kW,21.35
541537,Meadow Farm Estate S/S,2023-08-09 09:40:00+00:00,busbar,,L2 Active Power,kW,34.2
541537,Meadow Farm Estate S/S,2023-08-09 09:40:00+00:00,busbar,,L1 Active Power,kW,17.51
541537,Meadow Farm Estate S/S,2023-08-09 09:40:00+00:00,busbar,,N Current (RMS),A,91.8
541537,Meadow Farm Estate S/S,2023-08-09 09:40:00+00:00,busbar,,L3 Current (RMS),A,97.4
541537,Meadow Farm Estate S/S,2023-08-09 09:40:00+00:00,busbar,,L2 Current (RMS),A,149.5
541537,Meadow Farm Estate S/S,2023-08-09 09:40:00+00:00,busbar,,L1 Current (RMS),A,82.5
541537,Meadow Farm Estate S/S,2023-08-09 09:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.85
541537,Meadow Farm Estate S/S,2023-08-09 09:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.3
541537,Meadow Farm Estate S/S,2023-08-09 09:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.08
541537,Meadow Farm Estate S/S,2023-08-09 09:30:00+00:00,feeder,,L3 Active Power,kW,4.13
541537,Meadow Farm Estate S/S,2023-08-09 09:30:00+00:00,feeder,,L2 Active Power,kW,7.01
541537,Meadow Farm Estate S/S,2023-08-09 09:30:00+00:00,feeder,,L1 Active Power,kW,8.59
541537,Meadow Farm Estate S/S,2023-08-09 09:30:00+00:00,feeder,,N Current (RMS),A,26.4
541537,Meadow Farm Estate S/S,2023-08-09 09:30:00+00:00,feeder,,L3 Current (RMS),A,19.4
541537,Meadow Farm Estate S/S,2023-08-09 09:30:00+00:00,feeder,,L2 Current (RMS),A,31.8
541537,Meadow Farm Estate S/S,2023-08-09 09:30:00+00:00,feeder,,L1 Current (RMS),A,37.3
541537,Meadow Farm Estate S/S,2023-08-09 09:30:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.56
541537,Meadow Farm Estate S/S,2023-08-09 09:30:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.48
541537,Meadow Farm Estate S/S,2023-08-09 09:30:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.31
541537,Meadow Farm Estate S/S,2023-08-09 09:30:00+00:00,feeder,50.0,L3 Active Power,kW,1.26
541537,Meadow Farm Estate S/S,2023-08-09 09:30:00+00:00,feeder,50.0,L2 Active Power,kW,4.05
541537,Meadow Farm Estate S/S,2023-08-09 09:30:00+00:00,feeder,50.0,L1 Active Power,kW,0.74
541537,Meadow Farm Estate S/S,2023-08-09 09:30:00+00:00,feeder,50.0,N Current (RMS),A,14.9
541537,Meadow Farm Estate S/S,2023-08-09 09:30:00+00:00,feeder,50.0,L3 Current (RMS),A,6.9
541537,Meadow Farm Estate S/S,2023-08-09 09:30:00+00:00,feeder,50.0,L2 Current (RMS),A,17.6
541537,Meadow Farm Estate S/S,2023-08-09 09:30:00+00:00,feeder,50.0,L1 Current (RMS),A,3.7
541537,Meadow Farm Estate S/S,2023-08-09 09:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.44
541537,Meadow Farm Estate S/S,2023-08-09 09:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.18
541537,Meadow Farm Estate S/S,2023-08-09 09:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.57
541537,Meadow Farm Estate S/S,2023-08-09 09:30:00+00:00,feeder,40.0,L3 Active Power,kW,7.23
541537,Meadow Farm Estate S/S,2023-08-09 09:30:00+00:00,feeder,40.0,L2 Active Power,kW,5.57
541537,Meadow Farm Estate S/S,2023-08-09 09:30:00+00:00,feeder,40.0,L1 Active Power,kW,-0.74
541537,Meadow Farm Estate S/S,2023-08-09 09:30:00+00:00,feeder,40.0,N Current (RMS),A,37.1
541537,Meadow Farm Estate S/S,2023-08-09 09:30:00+00:00,feeder,40.0,L3 Current (RMS),A,32.1
541537,Meadow Farm Estate S/S,2023-08-09 09:30:00+00:00,feeder,40.0,L2 Current (RMS),A,24.0
541537,Meadow Farm Estate S/S,2023-08-09 09:30:00+00:00,feeder,40.0,L1 Current (RMS),A,8.9
541537,Meadow Farm Estate S/S,2023-08-09 09:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.45
541537,Meadow Farm Estate S/S,2023-08-09 09:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.35
541537,Meadow Farm Estate S/S,2023-08-09 09:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.33
541537,Meadow Farm Estate S/S,2023-08-09 09:30:00+00:00,feeder,30.0,L3 Active Power,kW,7.67
541537,Meadow Farm Estate S/S,2023-08-09 09:30:00+00:00,feeder,30.0,L2 Active Power,kW,14.1
541537,Meadow Farm Estate S/S,2023-08-09 09:30:00+00:00,feeder,30.0,L1 Active Power,kW,5.96
541537,Meadow Farm Estate S/S,2023-08-09 09:30:00+00:00,feeder,30.0,N Current (RMS),A,46.3
541537,Meadow Farm Estate S/S,2023-08-09 09:30:00+00:00,feeder,30.0,L3 Current (RMS),A,34.5
541537,Meadow Farm Estate S/S,2023-08-09 09:30:00+00:00,feeder,30.0,L2 Current (RMS),A,63.4
541537,Meadow Farm Estate S/S,2023-08-09 09:30:00+00:00,feeder,30.0,L1 Current (RMS),A,27.4
541537,Meadow Farm Estate S/S,2023-08-09 09:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.75
541537,Meadow Farm Estate S/S,2023-08-09 09:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.53
541537,Meadow Farm Estate S/S,2023-08-09 09:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.86
541537,Meadow Farm Estate S/S,2023-08-09 09:30:00+00:00,feeder,20.0,L3 Active Power,kW,3.26
541537,Meadow Farm Estate S/S,2023-08-09 09:30:00+00:00,feeder,20.0,L2 Active Power,kW,6.46
541537,Meadow Farm Estate S/S,2023-08-09 09:30:00+00:00,feeder,20.0,L1 Active Power,kW,4.35
541537,Meadow Farm Estate S/S,2023-08-09 09:30:00+00:00,feeder,20.0,N Current (RMS),A,22.5
541537,Meadow Farm Estate S/S,2023-08-09 09:30:00+00:00,feeder,20.0,L3 Current (RMS),A,17.8
541537,Meadow Farm Estate S/S,2023-08-09 09:30:00+00:00,feeder,20.0,L2 Current (RMS),A,28.9
541537,Meadow Farm Estate S/S,2023-08-09 09:30:00+00:00,feeder,20.0,L1 Current (RMS),A,25.2
541537,Meadow Farm Estate S/S,2023-08-09 09:30:00+00:00,transformer,,Temperature,C,29.1
541537,Meadow Farm Estate S/S,2023-08-09 09:30:00+00:00,busbar,,L3 Voltage THD,%,2.16
541537,Meadow Farm Estate S/S,2023-08-09 09:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.79
541537,Meadow Farm Estate S/S,2023-08-09 09:30:00+00:00,busbar,,L2 Voltage THD,%,2.28
541537,Meadow Farm Estate S/S,2023-08-09 09:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.08
541537,Meadow Farm Estate S/S,2023-08-09 09:30:00+00:00,busbar,,L1 Voltage THD,%,2.3
541537,Meadow Farm Estate S/S,2023-08-09 09:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.35
541537,Meadow Farm Estate S/S,2023-08-09 09:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.05
541537,Meadow Farm Estate S/S,2023-08-09 09:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.78
541537,Meadow Farm Estate S/S,2023-08-09 09:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.15
541537,Meadow Farm Estate S/S,2023-08-09 09:30:00+00:00,busbar,,L3 Active Power,kW,23.55
541537,Meadow Farm Estate S/S,2023-08-09 09:30:00+00:00,busbar,,L2 Active Power,kW,37.19
541537,Meadow Farm Estate S/S,2023-08-09 09:30:00+00:00,busbar,,L1 Active Power,kW,18.89
541537,Meadow Farm Estate S/S,2023-08-09 09:30:00+00:00,busbar,,N Current (RMS),A,97.6
541537,Meadow Farm Estate S/S,2023-08-09 09:30:00+00:00,busbar,,L3 Current (RMS),A,106.7
541537,Meadow Farm Estate S/S,2023-08-09 09:30:00+00:00,busbar,,L2 Current (RMS),A,160.6
541537,Meadow Farm Estate S/S,2023-08-09 09:30:00+00:00,busbar,,L1 Current (RMS),A,88.6
541537,Meadow Farm Estate S/S,2023-08-09 09:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.08
541537,Meadow Farm Estate S/S,2023-08-09 09:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.1
541537,Meadow Farm Estate S/S,2023-08-09 09:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.41
541537,Meadow Farm Estate S/S,2023-08-09 09:20:00+00:00,feeder,,L3 Active Power,kW,2.69
541537,Meadow Farm Estate S/S,2023-08-09 09:20:00+00:00,feeder,,L2 Active Power,kW,8.69
541537,Meadow Farm Estate S/S,2023-08-09 09:20:00+00:00,feeder,,L1 Active Power,kW,8.54
541537,Meadow Farm Estate S/S,2023-08-09 09:20:00+00:00,feeder,,N Current (RMS),A,31.0
541537,Meadow Farm Estate S/S,2023-08-09 09:20:00+00:00,feeder,,L3 Current (RMS),A,13.0
541537,Meadow Farm Estate S/S,2023-08-09 09:20:00+00:00,feeder,,L2 Current (RMS),A,39.0
541537,Meadow Farm Estate S/S,2023-08-09 09:20:00+00:00,feeder,,L1 Current (RMS),A,37.4
541537,Meadow Farm Estate S/S,2023-08-09 09:20:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.36
541537,Meadow Farm Estate S/S,2023-08-09 09:20:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.34
541537,Meadow Farm Estate S/S,2023-08-09 09:20:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.28
541537,Meadow Farm Estate S/S,2023-08-09 09:20:00+00:00,feeder,50.0,L3 Active Power,kW,1.5
541537,Meadow Farm Estate S/S,2023-08-09 09:20:00+00:00,feeder,50.0,L2 Active Power,kW,2.96
541537,Meadow Farm Estate S/S,2023-08-09 09:20:00+00:00,feeder,50.0,L1 Active Power,kW,0.68
541537,Meadow Farm Estate S/S,2023-08-09 09:20:00+00:00,feeder,50.0,N Current (RMS),A,10.9
541537,Meadow Farm Estate S/S,2023-08-09 09:20:00+00:00,feeder,50.0,L3 Current (RMS),A,7.5
541537,Meadow Farm Estate S/S,2023-08-09 09:20:00+00:00,feeder,50.0,L2 Current (RMS),A,13.7
541537,Meadow Farm Estate S/S,2023-08-09 09:20:00+00:00,feeder,50.0,L1 Current (RMS),A,3.5
541537,Meadow Farm Estate S/S,2023-08-09 09:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.25
541537,Meadow Farm Estate S/S,2023-08-09 09:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.06
541537,Meadow Farm Estate S/S,2023-08-09 09:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.47
541537,Meadow Farm Estate S/S,2023-08-09 09:20:00+00:00,feeder,40.0,L3 Active Power,kW,5.12
541537,Meadow Farm Estate S/S,2023-08-09 09:20:00+00:00,feeder,40.0,L2 Active Power,kW,3.66
541537,Meadow Farm Estate S/S,2023-08-09 09:20:00+00:00,feeder,40.0,L1 Active Power,kW,0.23
541537,Meadow Farm Estate S/S,2023-08-09 09:20:00+00:00,feeder,40.0,N Current (RMS),A,25.8
541537,Meadow Farm Estate S/S,2023-08-09 09:20:00+00:00,feeder,40.0,L3 Current (RMS),A,23.5
541537,Meadow Farm Estate S/S,2023-08-09 09:20:00+00:00,feeder,40.0,L2 Current (RMS),A,16.6
541537,Meadow Farm Estate S/S,2023-08-09 09:20:00+00:00,feeder,40.0,L1 Current (RMS),A,7.9
541537,Meadow Farm Estate S/S,2023-08-09 09:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.56
541537,Meadow Farm Estate S/S,2023-08-09 09:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.12
541537,Meadow Farm Estate S/S,2023-08-09 09:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.66
541537,Meadow Farm Estate S/S,2023-08-09 09:20:00+00:00,feeder,30.0,L3 Active Power,kW,10.0
541537,Meadow Farm Estate S/S,2023-08-09 09:20:00+00:00,feeder,30.0,L2 Active Power,kW,11.61
541537,Meadow Farm Estate S/S,2023-08-09 09:20:00+00:00,feeder,30.0,L1 Active Power,kW,5.57
541537,Meadow Farm Estate S/S,2023-08-09 09:20:00+00:00,feeder,30.0,N Current (RMS),A,37.8
541537,Meadow Farm Estate S/S,2023-08-09 09:20:00+00:00,feeder,30.0,L3 Current (RMS),A,45.1
541537,Meadow Farm Estate S/S,2023-08-09 09:20:00+00:00,feeder,30.0,L2 Current (RMS),A,53.0
541537,Meadow Farm Estate S/S,2023-08-09 09:20:00+00:00,feeder,30.0,L1 Current (RMS),A,25.4
541537,Meadow Farm Estate S/S,2023-08-09 09:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.28
541537,Meadow Farm Estate S/S,2023-08-09 09:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.38
541537,Meadow Farm Estate S/S,2023-08-09 09:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.69
541537,Meadow Farm Estate S/S,2023-08-09 09:20:00+00:00,feeder,20.0,L3 Active Power,kW,7.61
541537,Meadow Farm Estate S/S,2023-08-09 09:20:00+00:00,feeder,20.0,L2 Active Power,kW,5.87
541537,Meadow Farm Estate S/S,2023-08-09 09:20:00+00:00,feeder,20.0,L1 Active Power,kW,8.27
541537,Meadow Farm Estate S/S,2023-08-09 09:20:00+00:00,feeder,20.0,N Current (RMS),A,28.1
541537,Meadow Farm Estate S/S,2023-08-09 09:20:00+00:00,feeder,20.0,L3 Current (RMS),A,33.2
541537,Meadow Farm Estate S/S,2023-08-09 09:20:00+00:00,feeder,20.0,L2 Current (RMS),A,26.7
541537,Meadow Farm Estate S/S,2023-08-09 09:20:00+00:00,feeder,20.0,L1 Current (RMS),A,38.3
541537,Meadow Farm Estate S/S,2023-08-09 09:20:00+00:00,transformer,,Temperature,C,28.8
541537,Meadow Farm Estate S/S,2023-08-09 09:20:00+00:00,busbar,,L3 Voltage THD,%,2.08
541537,Meadow Farm Estate S/S,2023-08-09 09:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.5
541537,Meadow Farm Estate S/S,2023-08-09 09:20:00+00:00,busbar,,L2 Voltage THD,%,2.25
541537,Meadow Farm Estate S/S,2023-08-09 09:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.02
541537,Meadow Farm Estate S/S,2023-08-09 09:20:00+00:00,busbar,,L1 Voltage THD,%,2.28
541537,Meadow Farm Estate S/S,2023-08-09 09:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.2
541537,Meadow Farm Estate S/S,2023-08-09 09:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.53
541537,Meadow Farm Estate S/S,2023-08-09 09:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.25
541537,Meadow Farm Estate S/S,2023-08-09 09:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.51
541537,Meadow Farm Estate S/S,2023-08-09 09:20:00+00:00,busbar,,L3 Active Power,kW,26.93
541537,Meadow Farm Estate S/S,2023-08-09 09:20:00+00:00,busbar,,L2 Active Power,kW,32.79
541537,Meadow Farm Estate S/S,2023-08-09 09:20:00+00:00,busbar,,L1 Active Power,kW,23.29
541537,Meadow Farm Estate S/S,2023-08-09 09:20:00+00:00,busbar,,N Current (RMS),A,76.8
541537,Meadow Farm Estate S/S,2023-08-09 09:20:00+00:00,busbar,,L3 Current (RMS),A,117.9
541537,Meadow Farm Estate S/S,2023-08-09 09:20:00+00:00,busbar,,L2 Current (RMS),A,143.2
541537,Meadow Farm Estate S/S,2023-08-09 09:20:00+00:00,busbar,,L1 Current (RMS),A,105.9
541537,Meadow Farm Estate S/S,2023-08-09 09:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.17
541537,Meadow Farm Estate S/S,2023-08-09 09:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.93
541537,Meadow Farm Estate S/S,2023-08-09 09:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.54
541537,Meadow Farm Estate S/S,2023-08-09 09:10:00+00:00,feeder,,L3 Active Power,kW,1.95
541537,Meadow Farm Estate S/S,2023-08-09 09:10:00+00:00,feeder,,L2 Active Power,kW,6.35
541537,Meadow Farm Estate S/S,2023-08-09 09:10:00+00:00,feeder,,L1 Active Power,kW,8.8
541537,Meadow Farm Estate S/S,2023-08-09 09:10:00+00:00,feeder,,N Current (RMS),A,32.0
541537,Meadow Farm Estate S/S,2023-08-09 09:10:00+00:00,feeder,,L3 Current (RMS),A,10.4
541537,Meadow Farm Estate S/S,2023-08-09 09:10:00+00:00,feeder,,L2 Current (RMS),A,29.4
541537,Meadow Farm Estate S/S,2023-08-09 09:10:00+00:00,feeder,,L1 Current (RMS),A,39.5
541537,Meadow Farm Estate S/S,2023-08-09 09:10:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.03
541537,Meadow Farm Estate S/S,2023-08-09 09:10:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.19
541537,Meadow Farm Estate S/S,2023-08-09 09:10:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.28
541537,Meadow Farm Estate S/S,2023-08-09 09:10:00+00:00,feeder,50.0,L3 Active Power,kW,1.59
541537,Meadow Farm Estate S/S,2023-08-09 09:10:00+00:00,feeder,50.0,L2 Active Power,kW,2.86
541537,Meadow Farm Estate S/S,2023-08-09 09:10:00+00:00,feeder,50.0,L1 Active Power,kW,0.65
541537,Meadow Farm Estate S/S,2023-08-09 09:10:00+00:00,feeder,50.0,N Current (RMS),A,9.1
541537,Meadow Farm Estate S/S,2023-08-09 09:10:00+00:00,feeder,50.0,L3 Current (RMS),A,7.2
541537,Meadow Farm Estate S/S,2023-08-09 09:10:00+00:00,feeder,50.0,L2 Current (RMS),A,13.0
541537,Meadow Farm Estate S/S,2023-08-09 09:10:00+00:00,feeder,50.0,L1 Current (RMS),A,3.4
541537,Meadow Farm Estate S/S,2023-08-09 09:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.21
541537,Meadow Farm Estate S/S,2023-08-09 09:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.32
541537,Meadow Farm Estate S/S,2023-08-09 09:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.47
541537,Meadow Farm Estate S/S,2023-08-09 09:10:00+00:00,feeder,40.0,L3 Active Power,kW,5.17
541537,Meadow Farm Estate S/S,2023-08-09 09:10:00+00:00,feeder,40.0,L2 Active Power,kW,2.83
541537,Meadow Farm Estate S/S,2023-08-09 09:10:00+00:00,feeder,40.0,L1 Active Power,kW,0.0
541537,Meadow Farm Estate S/S,2023-08-09 09:10:00+00:00,feeder,40.0,N Current (RMS),A,25.0
541537,Meadow Farm Estate S/S,2023-08-09 09:10:00+00:00,feeder,40.0,L3 Current (RMS),A,23.5
541537,Meadow Farm Estate S/S,2023-08-09 09:10:00+00:00,feeder,40.0,L2 Current (RMS),A,13.2
541537,Meadow Farm Estate S/S,2023-08-09 09:10:00+00:00,feeder,40.0,L1 Current (RMS),A,8.9
541537,Meadow Farm Estate S/S,2023-08-09 09:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.62
