Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
541537,Meadow Farm Estate S/S,2023-08-09 09:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.34
541537,Meadow Farm Estate S/S,2023-08-09 09:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.37
541537,Meadow Farm Estate S/S,2023-08-09 09:10:00+00:00,feeder,30.0,L3 Active Power,kW,9.37
541537,Meadow Farm Estate S/S,2023-08-09 09:10:00+00:00,feeder,30.0,L2 Active Power,kW,11.41
541537,Meadow Farm Estate S/S,2023-08-09 09:10:00+00:00,feeder,30.0,L1 Active Power,kW,7.49
541537,Meadow Farm Estate S/S,2023-08-09 09:10:00+00:00,feeder,30.0,N Current (RMS),A,28.8
541537,Meadow Farm Estate S/S,2023-08-09 09:10:00+00:00,feeder,30.0,L3 Current (RMS),A,41.0
541537,Meadow Farm Estate S/S,2023-08-09 09:10:00+00:00,feeder,30.0,L2 Current (RMS),A,50.0
541537,Meadow Farm Estate S/S,2023-08-09 09:10:00+00:00,feeder,30.0,L1 Current (RMS),A,33.2
541537,Meadow Farm Estate S/S,2023-08-09 09:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.13
541537,Meadow Farm Estate S/S,2023-08-09 09:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.07
541537,Meadow Farm Estate S/S,2023-08-09 09:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.14
541537,Meadow Farm Estate S/S,2023-08-09 09:10:00+00:00,feeder,20.0,L3 Active Power,kW,4.45
541537,Meadow Farm Estate S/S,2023-08-09 09:10:00+00:00,feeder,20.0,L2 Active Power,kW,9.68
541537,Meadow Farm Estate S/S,2023-08-09 09:10:00+00:00,feeder,20.0,L1 Active Power,kW,9.28
541537,Meadow Farm Estate S/S,2023-08-09 09:10:00+00:00,feeder,20.0,N Current (RMS),A,28.4
541537,Meadow Farm Estate S/S,2023-08-09 09:10:00+00:00,feeder,20.0,L3 Current (RMS),A,22.2
541537,Meadow Farm Estate S/S,2023-08-09 09:10:00+00:00,feeder,20.0,L2 Current (RMS),A,42.0
541537,Meadow Farm Estate S/S,2023-08-09 09:10:00+00:00,feeder,20.0,L1 Current (RMS),A,45.0
541537,Meadow Farm Estate S/S,2023-08-09 09:10:00+00:00,transformer,,Temperature,C,28.6
541537,Meadow Farm Estate S/S,2023-08-09 09:10:00+00:00,busbar,,L3 Voltage THD,%,2.11
541537,Meadow Farm Estate S/S,2023-08-09 09:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.37
541537,Meadow Farm Estate S/S,2023-08-09 09:10:00+00:00,busbar,,L2 Voltage THD,%,2.28
541537,Meadow Farm Estate S/S,2023-08-09 09:10:00+00:00,busbar,,L2 Voltage (RMS),V,238.79
541537,Meadow Farm Estate S/S,2023-08-09 09:10:00+00:00,busbar,,L1 Voltage THD,%,2.33
541537,Meadow Farm Estate S/S,2023-08-09 09:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.77
541537,Meadow Farm Estate S/S,2023-08-09 09:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.1
541537,Meadow Farm Estate S/S,2023-08-09 09:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.86
541537,Meadow Farm Estate S/S,2023-08-09 09:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.8
541537,Meadow Farm Estate S/S,2023-08-09 09:10:00+00:00,busbar,,L3 Active Power,kW,22.54
541537,Meadow Farm Estate S/S,2023-08-09 09:10:00+00:00,busbar,,L2 Active Power,kW,33.12
541537,Meadow Farm Estate S/S,2023-08-09 09:10:00+00:00,busbar,,L1 Active Power,kW,26.22
541537,Meadow Farm Estate S/S,2023-08-09 09:10:00+00:00,busbar,,N Current (RMS),A,79.3
541537,Meadow Farm Estate S/S,2023-08-09 09:10:00+00:00,busbar,,L3 Current (RMS),A,100.9
541537,Meadow Farm Estate S/S,2023-08-09 09:10:00+00:00,busbar,,L2 Current (RMS),A,144.2
541537,Meadow Farm Estate S/S,2023-08-09 09:10:00+00:00,busbar,,L1 Current (RMS),A,120.2
541537,Meadow Farm Estate S/S,2023-08-09 09:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.91
541537,Meadow Farm Estate S/S,2023-08-09 09:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.64
541537,Meadow Farm Estate S/S,2023-08-09 09:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.52
541537,Meadow Farm Estate S/S,2023-08-09 09:00:00+00:00,feeder,,L3 Active Power,kW,5.34
541537,Meadow Farm Estate S/S,2023-08-09 09:00:00+00:00,feeder,,L2 Active Power,kW,8.13
541537,Meadow Farm Estate S/S,2023-08-09 09:00:00+00:00,feeder,,L1 Active Power,kW,8.76
541537,Meadow Farm Estate S/S,2023-08-09 09:00:00+00:00,feeder,,N Current (RMS),A,21.7
541537,Meadow Farm Estate S/S,2023-08-09 09:00:00+00:00,feeder,,L3 Current (RMS),A,25.1
541537,Meadow Farm Estate S/S,2023-08-09 09:00:00+00:00,feeder,,L2 Current (RMS),A,35.8
541537,Meadow Farm Estate S/S,2023-08-09 09:00:00+00:00,feeder,,L1 Current (RMS),A,39.4
541537,Meadow Farm Estate S/S,2023-08-09 09:00:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.04
541537,Meadow Farm Estate S/S,2023-08-09 09:00:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.13
541537,Meadow Farm Estate S/S,2023-08-09 09:00:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.29
541537,Meadow Farm Estate S/S,2023-08-09 09:00:00+00:00,feeder,50.0,L3 Active Power,kW,2.1
541537,Meadow Farm Estate S/S,2023-08-09 09:00:00+00:00,feeder,50.0,L2 Active Power,kW,4.11
541537,Meadow Farm Estate S/S,2023-08-09 09:00:00+00:00,feeder,50.0,L1 Active Power,kW,0.75
541537,Meadow Farm Estate S/S,2023-08-09 09:00:00+00:00,feeder,50.0,N Current (RMS),A,15.5
541537,Meadow Farm Estate S/S,2023-08-09 09:00:00+00:00,feeder,50.0,L3 Current (RMS),A,10.7
541537,Meadow Farm Estate S/S,2023-08-09 09:00:00+00:00,feeder,50.0,L2 Current (RMS),A,19.6
541537,Meadow Farm Estate S/S,2023-08-09 09:00:00+00:00,feeder,50.0,L1 Current (RMS),A,3.8
541537,Meadow Farm Estate S/S,2023-08-09 09:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.36
541537,Meadow Farm Estate S/S,2023-08-09 09:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.69
541537,Meadow Farm Estate S/S,2023-08-09 09:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.49
541537,Meadow Farm Estate S/S,2023-08-09 09:00:00+00:00,feeder,40.0,L3 Active Power,kW,3.66
541537,Meadow Farm Estate S/S,2023-08-09 09:00:00+00:00,feeder,40.0,L2 Active Power,kW,3.5
541537,Meadow Farm Estate S/S,2023-08-09 09:00:00+00:00,feeder,40.0,L1 Active Power,kW,0.37
541537,Meadow Farm Estate S/S,2023-08-09 09:00:00+00:00,feeder,40.0,N Current (RMS),A,20.3
541537,Meadow Farm Estate S/S,2023-08-09 09:00:00+00:00,feeder,40.0,L3 Current (RMS),A,17.8
541537,Meadow Farm Estate S/S,2023-08-09 09:00:00+00:00,feeder,40.0,L2 Current (RMS),A,16.8
541537,Meadow Farm Estate S/S,2023-08-09 09:00:00+00:00,feeder,40.0,L1 Current (RMS),A,8.6
541537,Meadow Farm Estate S/S,2023-08-09 09:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.61
541537,Meadow Farm Estate S/S,2023-08-09 09:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.53
541537,Meadow Farm Estate S/S,2023-08-09 09:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.4
541537,Meadow Farm Estate S/S,2023-08-09 09:00:00+00:00,feeder,30.0,L3 Active Power,kW,10.06
541537,Meadow Farm Estate S/S,2023-08-09 09:00:00+00:00,feeder,30.0,L2 Active Power,kW,10.11
541537,Meadow Farm Estate S/S,2023-08-09 09:00:00+00:00,feeder,30.0,L1 Active Power,kW,9.59
541537,Meadow Farm Estate S/S,2023-08-09 09:00:00+00:00,feeder,30.0,N Current (RMS),A,29.5
541537,Meadow Farm Estate S/S,2023-08-09 09:00:00+00:00,feeder,30.0,L3 Current (RMS),A,44.0
541537,Meadow Farm Estate S/S,2023-08-09 09:00:00+00:00,feeder,30.0,L2 Current (RMS),A,47.1
541537,Meadow Farm Estate S/S,2023-08-09 09:00:00+00:00,feeder,30.0,L1 Current (RMS),A,41.7
541537,Meadow Farm Estate S/S,2023-08-09 09:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.1
541537,Meadow Farm Estate S/S,2023-08-09 09:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.78
541537,Meadow Farm Estate S/S,2023-08-09 09:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.14
541537,Meadow Farm Estate S/S,2023-08-09 09:00:00+00:00,feeder,20.0,L3 Active Power,kW,1.72
541537,Meadow Farm Estate S/S,2023-08-09 09:00:00+00:00,feeder,20.0,L2 Active Power,kW,6.24
541537,Meadow Farm Estate S/S,2023-08-09 09:00:00+00:00,feeder,20.0,L1 Active Power,kW,9.03
541537,Meadow Farm Estate S/S,2023-08-09 09:00:00+00:00,feeder,20.0,N Current (RMS),A,32.4
541537,Meadow Farm Estate S/S,2023-08-09 09:00:00+00:00,feeder,20.0,L3 Current (RMS),A,14.0
541537,Meadow Farm Estate S/S,2023-08-09 09:00:00+00:00,feeder,20.0,L2 Current (RMS),A,28.6
541537,Meadow Farm Estate S/S,2023-08-09 09:00:00+00:00,feeder,20.0,L1 Current (RMS),A,42.2
541537,Meadow Farm Estate S/S,2023-08-09 09:00:00+00:00,transformer,,Temperature,C,28.4
541537,Meadow Farm Estate S/S,2023-08-09 09:00:00+00:00,busbar,,L3 Voltage THD,%,2.12
541537,Meadow Farm Estate S/S,2023-08-09 09:00:00+00:00,busbar,,L3 Voltage (RMS),V,238.82
541537,Meadow Farm Estate S/S,2023-08-09 09:00:00+00:00,busbar,,L2 Voltage THD,%,2.29
541537,Meadow Farm Estate S/S,2023-08-09 09:00:00+00:00,busbar,,L2 Voltage (RMS),V,238.36
541537,Meadow Farm Estate S/S,2023-08-09 09:00:00+00:00,busbar,,L1 Voltage THD,%,2.26
541537,Meadow Farm Estate S/S,2023-08-09 09:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.29
541537,Meadow Farm Estate S/S,2023-08-09 09:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.94
541537,Meadow Farm Estate S/S,2023-08-09 09:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.77
541537,Meadow Farm Estate S/S,2023-08-09 09:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.85
541537,Meadow Farm Estate S/S,2023-08-09 09:00:00+00:00,busbar,,L3 Active Power,kW,22.88
541537,Meadow Farm Estate S/S,2023-08-09 09:00:00+00:00,busbar,,L2 Active Power,kW,32.09
541537,Meadow Farm Estate S/S,2023-08-09 09:00:00+00:00,busbar,,L1 Active Power,kW,28.51
541537,Meadow Farm Estate S/S,2023-08-09 09:00:00+00:00,busbar,,N Current (RMS),A,81.3
541537,Meadow Farm Estate S/S,2023-08-09 09:00:00+00:00,busbar,,L3 Current (RMS),A,102.4
541537,Meadow Farm Estate S/S,2023-08-09 09:00:00+00:00,busbar,,L2 Current (RMS),A,142.3
541537,Meadow Farm Estate S/S,2023-08-09 09:00:00+00:00,busbar,,L1 Current (RMS),A,128.4
541537,Meadow Farm Estate S/S,2023-08-09 08:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.84
541537,Meadow Farm Estate S/S,2023-08-09 08:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.33
541537,Meadow Farm Estate S/S,2023-08-09 08:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.96
541537,Meadow Farm Estate S/S,2023-08-09 08:50:00+00:00,feeder,,L3 Active Power,kW,4.3
541537,Meadow Farm Estate S/S,2023-08-09 08:50:00+00:00,feeder,,L2 Active Power,kW,11.41
541537,Meadow Farm Estate S/S,2023-08-09 08:50:00+00:00,feeder,,L1 Active Power,kW,5.12
541537,Meadow Farm Estate S/S,2023-08-09 08:50:00+00:00,feeder,,N Current (RMS),A,30.2
541537,Meadow Farm Estate S/S,2023-08-09 08:50:00+00:00,feeder,,L3 Current (RMS),A,19.1
541537,Meadow Farm Estate S/S,2023-08-09 08:50:00+00:00,feeder,,L2 Current (RMS),A,49.2
541537,Meadow Farm Estate S/S,2023-08-09 08:50:00+00:00,feeder,,L1 Current (RMS),A,24.3
541537,Meadow Farm Estate S/S,2023-08-09 08:50:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.02
541537,Meadow Farm Estate S/S,2023-08-09 08:50:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.25
541537,Meadow Farm Estate S/S,2023-08-09 08:50:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.33
541537,Meadow Farm Estate S/S,2023-08-09 08:50:00+00:00,feeder,50.0,L3 Active Power,kW,2.16
541537,Meadow Farm Estate S/S,2023-08-09 08:50:00+00:00,feeder,50.0,L2 Active Power,kW,5.63
541537,Meadow Farm Estate S/S,2023-08-09 08:50:00+00:00,feeder,50.0,L1 Active Power,kW,0.96
541537,Meadow Farm Estate S/S,2023-08-09 08:50:00+00:00,feeder,50.0,N Current (RMS),A,20.0
541537,Meadow Farm Estate S/S,2023-08-09 08:50:00+00:00,feeder,50.0,L3 Current (RMS),A,11.9
541537,Meadow Farm Estate S/S,2023-08-09 08:50:00+00:00,feeder,50.0,L2 Current (RMS),A,25.8
541537,Meadow Farm Estate S/S,2023-08-09 08:50:00+00:00,feeder,50.0,L1 Current (RMS),A,6.0
541537,Meadow Farm Estate S/S,2023-08-09 08:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.59
541537,Meadow Farm Estate S/S,2023-08-09 08:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.62
541537,Meadow Farm Estate S/S,2023-08-09 08:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.42
541537,Meadow Farm Estate S/S,2023-08-09 08:50:00+00:00,feeder,40.0,L3 Active Power,kW,3.6
541537,Meadow Farm Estate S/S,2023-08-09 08:50:00+00:00,feeder,40.0,L2 Active Power,kW,4.7
541537,Meadow Farm Estate S/S,2023-08-09 08:50:00+00:00,feeder,40.0,L1 Active Power,kW,-0.27
541537,Meadow Farm Estate S/S,2023-08-09 08:50:00+00:00,feeder,40.0,N Current (RMS),A,26.6
541537,Meadow Farm Estate S/S,2023-08-09 08:50:00+00:00,feeder,40.0,L3 Current (RMS),A,18.1
541537,Meadow Farm Estate S/S,2023-08-09 08:50:00+00:00,feeder,40.0,L2 Current (RMS),A,23.5
541537,Meadow Farm Estate S/S,2023-08-09 08:50:00+00:00,feeder,40.0,L1 Current (RMS),A,7.5
541537,Meadow Farm Estate S/S,2023-08-09 08:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.1
541537,Meadow Farm Estate S/S,2023-08-09 08:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.29
541537,Meadow Farm Estate S/S,2023-08-09 08:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.48
541537,Meadow Farm Estate S/S,2023-08-09 08:50:00+00:00,feeder,30.0,L3 Active Power,kW,10.29
541537,Meadow Farm Estate S/S,2023-08-09 08:50:00+00:00,feeder,30.0,L2 Active Power,kW,11.03
541537,Meadow Farm Estate S/S,2023-08-09 08:50:00+00:00,feeder,30.0,L1 Active Power,kW,9.45
541537,Meadow Farm Estate S/S,2023-08-09 08:50:00+00:00,feeder,30.0,N Current (RMS),A,35.2
541537,Meadow Farm Estate S/S,2023-08-09 08:50:00+00:00,feeder,30.0,L3 Current (RMS),A,44.9
541537,Meadow Farm Estate S/S,2023-08-09 08:50:00+00:00,feeder,30.0,L2 Current (RMS),A,53.2
541537,Meadow Farm Estate S/S,2023-08-09 08:50:00+00:00,feeder,30.0,L1 Current (RMS),A,42.5
541537,Meadow Farm Estate S/S,2023-08-09 08:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.08
541537,Meadow Farm Estate S/S,2023-08-09 08:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.11
541537,Meadow Farm Estate S/S,2023-08-09 08:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.04
541537,Meadow Farm Estate S/S,2023-08-09 08:50:00+00:00,feeder,20.0,L3 Active Power,kW,2.46
541537,Meadow Farm Estate S/S,2023-08-09 08:50:00+00:00,feeder,20.0,L2 Active Power,kW,3.88
541537,Meadow Farm Estate S/S,2023-08-09 08:50:00+00:00,feeder,20.0,L1 Active Power,kW,9.56
541537,Meadow Farm Estate S/S,2023-08-09 08:50:00+00:00,feeder,20.0,N Current (RMS),A,34.7
541537,Meadow Farm Estate S/S,2023-08-09 08:50:00+00:00,feeder,20.0,L3 Current (RMS),A,16.3
541537,Meadow Farm Estate S/S,2023-08-09 08:50:00+00:00,feeder,20.0,L2 Current (RMS),A,18.8
541537,Meadow Farm Estate S/S,2023-08-09 08:50:00+00:00,feeder,20.0,L1 Current (RMS),A,43.4
541537,Meadow Farm Estate S/S,2023-08-09 08:50:00+00:00,transformer,,Temperature,C,28.2
541537,Meadow Farm Estate S/S,2023-08-09 08:50:00+00:00,busbar,,L3 Voltage THD,%,2.11
541537,Meadow Farm Estate S/S,2023-08-09 08:50:00+00:00,busbar,,L3 Voltage (RMS),V,238.99
541537,Meadow Farm Estate S/S,2023-08-09 08:50:00+00:00,busbar,,L2 Voltage THD,%,2.27
541537,Meadow Farm Estate S/S,2023-08-09 08:50:00+00:00,busbar,,L2 Voltage (RMS),V,238.42
541537,Meadow Farm Estate S/S,2023-08-09 08:50:00+00:00,busbar,,L1 Voltage THD,%,2.21
541537,Meadow Farm Estate S/S,2023-08-09 08:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.58
541537,Meadow Farm Estate S/S,2023-08-09 08:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.38
541537,Meadow Farm Estate S/S,2023-08-09 08:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.11
541537,Meadow Farm Estate S/S,2023-08-09 08:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.24
541537,Meadow Farm Estate S/S,2023-08-09 08:50:00+00:00,busbar,,L3 Active Power,kW,22.82
541537,Meadow Farm Estate S/S,2023-08-09 08:50:00+00:00,busbar,,L2 Active Power,kW,36.65
541537,Meadow Farm Estate S/S,2023-08-09 08:50:00+00:00,busbar,,L1 Active Power,kW,24.83
541537,Meadow Farm Estate S/S,2023-08-09 08:50:00+00:00,busbar,,N Current (RMS),A,88.1
541537,Meadow Farm Estate S/S,2023-08-09 08:50:00+00:00,busbar,,L3 Current (RMS),A,103.1
541537,Meadow Farm Estate S/S,2023-08-09 08:50:00+00:00,busbar,,L2 Current (RMS),A,162.5
541537,Meadow Farm Estate S/S,2023-08-09 08:50:00+00:00,busbar,,L1 Current (RMS),A,113.6
541537,Meadow Farm Estate S/S,2023-08-09 08:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.91
541537,Meadow Farm Estate S/S,2023-08-09 08:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.97
541537,Meadow Farm Estate S/S,2023-08-09 08:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.92
541537,Meadow Farm Estate S/S,2023-08-09 08:40:00+00:00,feeder,,L3 Active Power,kW,2.62
541537,Meadow Farm Estate S/S,2023-08-09 08:40:00+00:00,feeder,,L2 Active Power,kW,8.82
541537,Meadow Farm Estate S/S,2023-08-09 08:40:00+00:00,feeder,,L1 Active Power,kW,5.59
541537,Meadow Farm Estate S/S,2023-08-09 08:40:00+00:00,feeder,,N Current (RMS),A,26.3
541537,Meadow Farm Estate S/S,2023-08-09 08:40:00+00:00,feeder,,L3 Current (RMS),A,12.8
541537,Meadow Farm Estate S/S,2023-08-09 08:40:00+00:00,feeder,,L2 Current (RMS),A,40.3
541537,Meadow Farm Estate S/S,2023-08-09 08:40:00+00:00,feeder,,L1 Current (RMS),A,25.8
541537,Meadow Farm Estate S/S,2023-08-09 08:40:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.01
541537,Meadow Farm Estate S/S,2023-08-09 08:40:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.32
541537,Meadow Farm Estate S/S,2023-08-09 08:40:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.34
541537,Meadow Farm Estate S/S,2023-08-09 08:40:00+00:00,feeder,50.0,L3 Active Power,kW,1.72
541537,Meadow Farm Estate S/S,2023-08-09 08:40:00+00:00,feeder,50.0,L2 Active Power,kW,7.77
541537,Meadow Farm Estate S/S,2023-08-09 08:40:00+00:00,feeder,50.0,L1 Active Power,kW,0.77
541537,Meadow Farm Estate S/S,2023-08-09 08:40:00+00:00,feeder,50.0,N Current (RMS),A,27.4
541537,Meadow Farm Estate S/S,2023-08-09 08:40:00+00:00,feeder,50.0,L3 Current (RMS),A,8.9
541537,Meadow Farm Estate S/S,2023-08-09 08:40:00+00:00,feeder,50.0,L2 Current (RMS),A,33.7
541537,Meadow Farm Estate S/S,2023-08-09 08:40:00+00:00,feeder,50.0,L1 Current (RMS),A,3.8
541537,Meadow Farm Estate S/S,2023-08-09 08:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.69
541537,Meadow Farm Estate S/S,2023-08-09 08:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.44
541537,Meadow Farm Estate S/S,2023-08-09 08:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.37
541537,Meadow Farm Estate S/S,2023-08-09 08:40:00+00:00,feeder,40.0,L3 Active Power,kW,5.69
541537,Meadow Farm Estate S/S,2023-08-09 08:40:00+00:00,feeder,40.0,L2 Active Power,kW,4.29
541537,Meadow Farm Estate S/S,2023-08-09 08:40:00+00:00,feeder,40.0,L1 Active Power,kW,0.74
541537,Meadow Farm Estate S/S,2023-08-09 08:40:00+00:00,feeder,40.0,N Current (RMS),A,29.0
541537,Meadow Farm Estate S/S,2023-08-09 08:40:00+00:00,feeder,40.0,L3 Current (RMS),A,30.9
541537,Meadow Farm Estate S/S,2023-08-09 08:40:00+00:00,feeder,40.0,L2 Current (RMS),A,18.7
541537,Meadow Farm Estate S/S,2023-08-09 08:40:00+00:00,feeder,40.0,L1 Current (RMS),A,9.2
541537,Meadow Farm Estate S/S,2023-08-09 08:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.06
541537,Meadow Farm Estate S/S,2023-08-09 08:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.81
541537,Meadow Farm Estate S/S,2023-08-09 08:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.03
541537,Meadow Farm Estate S/S,2023-08-09 08:40:00+00:00,feeder,30.0,L3 Active Power,kW,19.36
541537,Meadow Farm Estate S/S,2023-08-09 08:40:00+00:00,feeder,30.0,L2 Active Power,kW,9.89
541537,Meadow Farm Estate S/S,2023-08-09 08:40:00+00:00,feeder,30.0,L1 Active Power,kW,5.25
541537,Meadow Farm Estate S/S,2023-08-09 08:40:00+00:00,feeder,30.0,N Current (RMS),A,57.0
541537,Meadow Farm Estate S/S,2023-08-09 08:40:00+00:00,feeder,30.0,L3 Current (RMS),A,82.8
541537,Meadow Farm Estate S/S,2023-08-09 08:40:00+00:00,feeder,30.0,L2 Current (RMS),A,43.9
541537,Meadow Farm Estate S/S,2023-08-09 08:40:00+00:00,feeder,30.0,L1 Current (RMS),A,24.6
541537,Meadow Farm Estate S/S,2023-08-09 08:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.61
541537,Meadow Farm Estate S/S,2023-08-09 08:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.74
541537,Meadow Farm Estate S/S,2023-08-09 08:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.85
541537,Meadow Farm Estate S/S,2023-08-09 08:40:00+00:00,feeder,20.0,L3 Active Power,kW,4.7
541537,Meadow Farm Estate S/S,2023-08-09 08:40:00+00:00,feeder,20.0,L2 Active Power,kW,5.3
541537,Meadow Farm Estate S/S,2023-08-09 08:40:00+00:00,feeder,20.0,L1 Active Power,kW,13.53
541537,Meadow Farm Estate S/S,2023-08-09 08:40:00+00:00,feeder,20.0,N Current (RMS),A,46.7
541537,Meadow Farm Estate S/S,2023-08-09 08:40:00+00:00,feeder,20.0,L3 Current (RMS),A,25.2
541537,Meadow Farm Estate S/S,2023-08-09 08:40:00+00:00,feeder,20.0,L2 Current (RMS),A,24.5
541537,Meadow Farm Estate S/S,2023-08-09 08:40:00+00:00,feeder,20.0,L1 Current (RMS),A,60.2
541537,Meadow Farm Estate S/S,2023-08-09 08:40:00+00:00,transformer,,Temperature,C,28.0
541537,Meadow Farm Estate S/S,2023-08-09 08:40:00+00:00,busbar,,L3 Voltage THD,%,2.08
541537,Meadow Farm Estate S/S,2023-08-09 08:40:00+00:00,busbar,,L3 Voltage (RMS),V,238.71
541537,Meadow Farm Estate S/S,2023-08-09 08:40:00+00:00,busbar,,L2 Voltage THD,%,2.28
541537,Meadow Farm Estate S/S,2023-08-09 08:40:00+00:00,busbar,,L2 Voltage (RMS),V,238.49
541537,Meadow Farm Estate S/S,2023-08-09 08:40:00+00:00,busbar,,L1 Voltage THD,%,2.22
541537,Meadow Farm Estate S/S,2023-08-09 08:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.65
541537,Meadow Farm Estate S/S,2023-08-09 08:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.28
541537,Meadow Farm Estate S/S,2023-08-09 08:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.65
541537,Meadow Farm Estate S/S,2023-08-09 08:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.52
541537,Meadow Farm Estate S/S,2023-08-09 08:40:00+00:00,busbar,,L3 Active Power,kW,34.1
541537,Meadow Farm Estate S/S,2023-08-09 08:40:00+00:00,busbar,,L2 Active Power,kW,36.08
541537,Meadow Farm Estate S/S,2023-08-09 08:40:00+00:00,busbar,,L1 Active Power,kW,25.9
541537,Meadow Farm Estate S/S,2023-08-09 08:40:00+00:00,busbar,,N Current (RMS),A,88.2
541537,Meadow Farm Estate S/S,2023-08-09 08:40:00+00:00,busbar,,L3 Current (RMS),A,149.6
541537,Meadow Farm Estate S/S,2023-08-09 08:40:00+00:00,busbar,,L2 Current (RMS),A,157.5
541537,Meadow Farm Estate S/S,2023-08-09 08:40:00+00:00,busbar,,L1 Current (RMS),A,117.6
541537,Meadow Farm Estate S/S,2023-08-09 08:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.89
541537,Meadow Farm Estate S/S,2023-08-09 08:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.03
541537,Meadow Farm Estate S/S,2023-08-09 08:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.75
541537,Meadow Farm Estate S/S,2023-08-09 08:30:00+00:00,feeder,,L3 Active Power,kW,2.9
541537,Meadow Farm Estate S/S,2023-08-09 08:30:00+00:00,feeder,,L2 Active Power,kW,6.05
541537,Meadow Farm Estate S/S,2023-08-09 08:30:00+00:00,feeder,,L1 Active Power,kW,8.72
541537,Meadow Farm Estate S/S,2023-08-09 08:30:00+00:00,feeder,,N Current (RMS),A,27.4
541537,Meadow Farm Estate S/S,2023-08-09 08:30:00+00:00,feeder,,L3 Current (RMS),A,14.8
541537,Meadow Farm Estate S/S,2023-08-09 08:30:00+00:00,feeder,,L2 Current (RMS),A,27.6
541537,Meadow Farm Estate S/S,2023-08-09 08:30:00+00:00,feeder,,L1 Current (RMS),A,38.8
541537,Meadow Farm Estate S/S,2023-08-09 08:30:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.12
541537,Meadow Farm Estate S/S,2023-08-09 08:30:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.22
541537,Meadow Farm Estate S/S,2023-08-09 08:30:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.25
541537,Meadow Farm Estate S/S,2023-08-09 08:30:00+00:00,feeder,50.0,L3 Active Power,kW,1.61
541537,Meadow Farm Estate S/S,2023-08-09 08:30:00+00:00,feeder,50.0,L2 Active Power,kW,6.74
541537,Meadow Farm Estate S/S,2023-08-09 08:30:00+00:00,feeder,50.0,L1 Active Power,kW,0.98
541537,Meadow Farm Estate S/S,2023-08-09 08:30:00+00:00,feeder,50.0,N Current (RMS),A,22.6
541537,Meadow Farm Estate S/S,2023-08-09 08:30:00+00:00,feeder,50.0,L3 Current (RMS),A,7.9
541537,Meadow Farm Estate S/S,2023-08-09 08:30:00+00:00,feeder,50.0,L2 Current (RMS),A,29.3
541537,Meadow Farm Estate S/S,2023-08-09 08:30:00+00:00,feeder,50.0,L1 Current (RMS),A,4.5
541537,Meadow Farm Estate S/S,2023-08-09 08:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.53
541537,Meadow Farm Estate S/S,2023-08-09 08:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.35
541537,Meadow Farm Estate S/S,2023-08-09 08:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.4
541537,Meadow Farm Estate S/S,2023-08-09 08:30:00+00:00,feeder,40.0,L3 Active Power,kW,6.55
541537,Meadow Farm Estate S/S,2023-08-09 08:30:00+00:00,feeder,40.0,L2 Active Power,kW,3.63
541537,Meadow Farm Estate S/S,2023-08-09 08:30:00+00:00,feeder,40.0,L1 Active Power,kW,0.35
541537,Meadow Farm Estate S/S,2023-08-09 08:30:00+00:00,feeder,40.0,N Current (RMS),A,30.7
541537,Meadow Farm Estate S/S,2023-08-09 08:30:00+00:00,feeder,40.0,L3 Current (RMS),A,30.6
541537,Meadow Farm Estate S/S,2023-08-09 08:30:00+00:00,feeder,40.0,L2 Current (RMS),A,16.4
541537,Meadow Farm Estate S/S,2023-08-09 08:30:00+00:00,feeder,40.0,L1 Current (RMS),A,8.5
541537,Meadow Farm Estate S/S,2023-08-09 08:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.48
541537,Meadow Farm Estate S/S,2023-08-09 08:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.17
541537,Meadow Farm Estate S/S,2023-08-09 08:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.99
541537,Meadow Farm Estate S/S,2023-08-09 08:30:00+00:00,feeder,30.0,L3 Active Power,kW,13.15
541537,Meadow Farm Estate S/S,2023-08-09 08:30:00+00:00,feeder,30.0,L2 Active Power,kW,18.59
541537,Meadow Farm Estate S/S,2023-08-09 08:30:00+00:00,feeder,30.0,L1 Active Power,kW,7.09
541537,Meadow Farm Estate S/S,2023-08-09 08:30:00+00:00,feeder,30.0,N Current (RMS),A,55.3
541537,Meadow Farm Estate S/S,2023-08-09 08:30:00+00:00,feeder,30.0,L3 Current (RMS),A,58.7
541537,Meadow Farm Estate S/S,2023-08-09 08:30:00+00:00,feeder,30.0,L2 Current (RMS),A,80.8
541537,Meadow Farm Estate S/S,2023-08-09 08:30:00+00:00,feeder,30.0,L1 Current (RMS),A,32.3
541537,Meadow Farm Estate S/S,2023-08-09 08:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.18
541537,Meadow Farm Estate S/S,2023-08-09 08:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.95
541537,Meadow Farm Estate S/S,2023-08-09 08:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.77
541537,Meadow Farm Estate S/S,2023-08-09 08:30:00+00:00,feeder,20.0,L3 Active Power,kW,8.93
541537,Meadow Farm Estate S/S,2023-08-09 08:30:00+00:00,feeder,20.0,L2 Active Power,kW,4.12
541537,Meadow Farm Estate S/S,2023-08-09 08:30:00+00:00,feeder,20.0,L1 Active Power,kW,16.11
541537,Meadow Farm Estate S/S,2023-08-09 08:30:00+00:00,feeder,20.0,N Current (RMS),A,58.3
541537,Meadow Farm Estate S/S,2023-08-09 08:30:00+00:00,feeder,20.0,L3 Current (RMS),A,39.2
541537,Meadow Farm Estate S/S,2023-08-09 08:30:00+00:00,feeder,20.0,L2 Current (RMS),A,19.5
541537,Meadow Farm Estate S/S,2023-08-09 08:30:00+00:00,feeder,20.0,L1 Current (RMS),A,69.6
541537,Meadow Farm Estate S/S,2023-08-09 08:30:00+00:00,transformer,,Temperature,C,27.8
541537,Meadow Farm Estate S/S,2023-08-09 08:30:00+00:00,busbar,,L3 Voltage THD,%,2.13
541537,Meadow Farm Estate S/S,2023-08-09 08:30:00+00:00,busbar,,L3 Voltage (RMS),V,238.63
541537,Meadow Farm Estate S/S,2023-08-09 08:30:00+00:00,busbar,,L2 Voltage THD,%,2.33
541537,Meadow Farm Estate S/S,2023-08-09 08:30:00+00:00,busbar,,L2 Voltage (RMS),V,238.29
541537,Meadow Farm Estate S/S,2023-08-09 08:30:00+00:00,busbar,,L1 Voltage THD,%,2.27
541537,Meadow Farm Estate S/S,2023-08-09 08:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.25
541537,Meadow Farm Estate S/S,2023-08-09 08:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.6
541537,Meadow Farm Estate S/S,2023-08-09 08:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.72
541537,Meadow Farm Estate S/S,2023-08-09 08:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.17
541537,Meadow Farm Estate S/S,2023-08-09 08:30:00+00:00,busbar,,L3 Active Power,kW,33.15
541537,Meadow Farm Estate S/S,2023-08-09 08:30:00+00:00,busbar,,L2 Active Power,kW,39.12
541537,Meadow Farm Estate S/S,2023-08-09 08:30:00+00:00,busbar,,L1 Active Power,kW,33.24
541537,Meadow Farm Estate S/S,2023-08-09 08:30:00+00:00,busbar,,N Current (RMS),A,76.0
541537,Meadow Farm Estate S/S,2023-08-09 08:30:00+00:00,busbar,,L3 Current (RMS),A,144.3
541537,Meadow Farm Estate S/S,2023-08-09 08:30:00+00:00,busbar,,L2 Current (RMS),A,169.1
541537,Meadow Farm Estate S/S,2023-08-09 08:30:00+00:00,busbar,,L1 Current (RMS),A,146.1
541537,Meadow Farm Estate S/S,2023-08-09 08:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.75
541537,Meadow Farm Estate S/S,2023-08-09 08:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.94
541537,Meadow Farm Estate S/S,2023-08-09 08:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.72
541537,Meadow Farm Estate S/S,2023-08-09 08:20:00+00:00,feeder,,L3 Active Power,kW,2.29
541537,Meadow Farm Estate S/S,2023-08-09 08:20:00+00:00,feeder,,L2 Active Power,kW,7.28
541537,Meadow Farm Estate S/S,2023-08-09 08:20:00+00:00,feeder,,L1 Active Power,kW,9.65
541537,Meadow Farm Estate S/S,2023-08-09 08:20:00+00:00,feeder,,N Current (RMS),A,33.8
541537,Meadow Farm Estate S/S,2023-08-09 08:20:00+00:00,feeder,,L3 Current (RMS),A,11.0
541537,Meadow Farm Estate S/S,2023-08-09 08:20:00+00:00,feeder,,L2 Current (RMS),A,34.2
541537,Meadow Farm Estate S/S,2023-08-09 08:20:00+00:00,feeder,,L1 Current (RMS),A,41.9
541537,Meadow Farm Estate S/S,2023-08-09 08:20:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.15
541537,Meadow Farm Estate S/S,2023-08-09 08:20:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.62
541537,Meadow Farm Estate S/S,2023-08-09 08:20:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.21
541537,Meadow Farm Estate S/S,2023-08-09 08:20:00+00:00,feeder,50.0,L3 Active Power,kW,1.6
541537,Meadow Farm Estate S/S,2023-08-09 08:20:00+00:00,feeder,50.0,L2 Active Power,kW,4.81
541537,Meadow Farm Estate S/S,2023-08-09 08:20:00+00:00,feeder,50.0,L1 Active Power,kW,0.84
541537,Meadow Farm Estate S/S,2023-08-09 08:20:00+00:00,feeder,50.0,N Current (RMS),A,16.8
541537,Meadow Farm Estate S/S,2023-08-09 08:20:00+00:00,feeder,50.0,L3 Current (RMS),A,7.8
541537,Meadow Farm Estate S/S,2023-08-09 08:20:00+00:00,feeder,50.0,L2 Current (RMS),A,22.9
541537,Meadow Farm Estate S/S,2023-08-09 08:20:00+00:00,feeder,50.0,L1 Current (RMS),A,3.9
541537,Meadow Farm Estate S/S,2023-08-09 08:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.47
541537,Meadow Farm Estate S/S,2023-08-09 08:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.07
541537,Meadow Farm Estate S/S,2023-08-09 08:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.36
541537,Meadow Farm Estate S/S,2023-08-09 08:20:00+00:00,feeder,40.0,L3 Active Power,kW,6.83
541537,Meadow Farm Estate S/S,2023-08-09 08:20:00+00:00,feeder,40.0,L2 Active Power,kW,4.28
541537,Meadow Farm Estate S/S,2023-08-09 08:20:00+00:00,feeder,40.0,L1 Active Power,kW,0.86
541537,Meadow Farm Estate S/S,2023-08-09 08:20:00+00:00,feeder,40.0,N Current (RMS),A,30.1
541537,Meadow Farm Estate S/S,2023-08-09 08:20:00+00:00,feeder,40.0,L3 Current (RMS),A,30.8
541537,Meadow Farm Estate S/S,2023-08-09 08:20:00+00:00,feeder,40.0,L2 Current (RMS),A,18.4
541537,Meadow Farm Estate S/S,2023-08-09 08:20:00+00:00,feeder,40.0,L1 Current (RMS),A,9.8
541537,Meadow Farm Estate S/S,2023-08-09 08:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.07
541537,Meadow Farm Estate S/S,2023-08-09 08:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.23
541537,Meadow Farm Estate S/S,2023-08-09 08:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.21
541537,Meadow Farm Estate S/S,2023-08-09 08:20:00+00:00,feeder,30.0,L3 Active Power,kW,10.49
541537,Meadow Farm Estate S/S,2023-08-09 08:20:00+00:00,feeder,30.0,L2 Active Power,kW,14.22
541537,Meadow Farm Estate S/S,2023-08-09 08:20:00+00:00,feeder,30.0,L1 Active Power,kW,4.9
541537,Meadow Farm Estate S/S,2023-08-09 08:20:00+00:00,feeder,30.0,N Current (RMS),A,45.0
541537,Meadow Farm Estate S/S,2023-08-09 08:20:00+00:00,feeder,30.0,L3 Current (RMS),A,46.8
541537,Meadow Farm Estate S/S,2023-08-09 08:20:00+00:00,feeder,30.0,L2 Current (RMS),A,62.0
541537,Meadow Farm Estate S/S,2023-08-09 08:20:00+00:00,feeder,30.0,L1 Current (RMS),A,23.4
541537,Meadow Farm Estate S/S,2023-08-09 08:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.35
541537,Meadow Farm Estate S/S,2023-08-09 08:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.78
541537,Meadow Farm Estate S/S,2023-08-09 08:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.09
541537,Meadow Farm Estate S/S,2023-08-09 08:20:00+00:00,feeder,20.0,L3 Active Power,kW,9.47
541537,Meadow Farm Estate S/S,2023-08-09 08:20:00+00:00,feeder,20.0,L2 Active Power,kW,4.62
541537,Meadow Farm Estate S/S,2023-08-09 08:20:00+00:00,feeder,20.0,L1 Active Power,kW,11.66
541537,Meadow Farm Estate S/S,2023-08-09 08:20:00+00:00,feeder,20.0,N Current (RMS),A,44.9
541537,Meadow Farm Estate S/S,2023-08-09 08:20:00+00:00,feeder,20.0,L3 Current (RMS),A,41.3
541537,Meadow Farm Estate S/S,2023-08-09 08:20:00+00:00,feeder,20.0,L2 Current (RMS),A,21.2
541537,Meadow Farm Estate S/S,2023-08-09 08:20:00+00:00,feeder,20.0,L1 Current (RMS),A,52.2
541537,Meadow Farm Estate S/S,2023-08-09 08:20:00+00:00,transformer,,Temperature,C,27.6
541537,Meadow Farm Estate S/S,2023-08-09 08:20:00+00:00,busbar,,L3 Voltage THD,%,2.1
541537,Meadow Farm Estate S/S,2023-08-09 08:20:00+00:00,busbar,,L3 Voltage (RMS),V,238.66
541537,Meadow Farm Estate S/S,2023-08-09 08:20:00+00:00,busbar,,L2 Voltage THD,%,2.33
541537,Meadow Farm Estate S/S,2023-08-09 08:20:00+00:00,busbar,,L2 Voltage (RMS),V,238.54
541537,Meadow Farm Estate S/S,2023-08-09 08:20:00+00:00,busbar,,L1 Voltage THD,%,2.3
541537,Meadow Farm Estate S/S,2023-08-09 08:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.51
541537,Meadow Farm Estate S/S,2023-08-09 08:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.78
541537,Meadow Farm Estate S/S,2023-08-09 08:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.49
541537,Meadow Farm Estate S/S,2023-08-09 08:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.6
541537,Meadow Farm Estate S/S,2023-08-09 08:20:00+00:00,busbar,,L3 Active Power,kW,30.68
541537,Meadow Farm Estate S/S,2023-08-09 08:20:00+00:00,busbar,,L2 Active Power,kW,35.22
541537,Meadow Farm Estate S/S,2023-08-09 08:20:00+00:00,busbar,,L1 Active Power,kW,27.92
541537,Meadow Farm Estate S/S,2023-08-09 08:20:00+00:00,busbar,,N Current (RMS),A,72.5
541537,Meadow Farm Estate S/S,2023-08-09 08:20:00+00:00,busbar,,L3 Current (RMS),A,133.8
541537,Meadow Farm Estate S/S,2023-08-09 08:20:00+00:00,busbar,,L2 Current (RMS),A,152.8
541537,Meadow Farm Estate S/S,2023-08-09 08:20:00+00:00,busbar,,L1 Current (RMS),A,125.4
541537,Meadow Farm Estate S/S,2023-08-09 08:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.61
541537,Meadow Farm Estate S/S,2023-08-09 08:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.95
541537,Meadow Farm Estate S/S,2023-08-09 08:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.24
541537,Meadow Farm Estate S/S,2023-08-09 08:10:00+00:00,feeder,,L3 Active Power,kW,4.26
541537,Meadow Farm Estate S/S,2023-08-09 08:10:00+00:00,feeder,,L2 Active Power,kW,4.04
541537,Meadow Farm Estate S/S,2023-08-09 08:10:00+00:00,feeder,,L1 Active Power,kW,9.47
541537,Meadow Farm Estate S/S,2023-08-09 08:10:00+00:00,feeder,,N Current (RMS),A,30.5
541537,Meadow Farm Estate S/S,2023-08-09 08:10:00+00:00,feeder,,L3 Current (RMS),A,19.8
541537,Meadow Farm Estate S/S,2023-08-09 08:10:00+00:00,feeder,,L2 Current (RMS),A,19.5
541537,Meadow Farm Estate S/S,2023-08-09 08:10:00+00:00,feeder,,L1 Current (RMS),A,41.2
541537,Meadow Farm Estate S/S,2023-08-09 08:10:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.05
541537,Meadow Farm Estate S/S,2023-08-09 08:10:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.49
541537,Meadow Farm Estate S/S,2023-08-09 08:10:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.31
541537,Meadow Farm Estate S/S,2023-08-09 08:10:00+00:00,feeder,50.0,L3 Active Power,kW,2.82
541537,Meadow Farm Estate S/S,2023-08-09 08:10:00+00:00,feeder,50.0,L2 Active Power,kW,4.89
541537,Meadow Farm Estate S/S,2023-08-09 08:10:00+00:00,feeder,50.0,L1 Active Power,kW,0.97
541537,Meadow Farm Estate S/S,2023-08-09 08:10:00+00:00,feeder,50.0,N Current (RMS),A,17.2
541537,Meadow Farm Estate S/S,2023-08-09 08:10:00+00:00,feeder,50.0,L3 Current (RMS),A,12.5
541537,Meadow Farm Estate S/S,2023-08-09 08:10:00+00:00,feeder,50.0,L2 Current (RMS),A,22.7
541537,Meadow Farm Estate S/S,2023-08-09 08:10:00+00:00,feeder,50.0,L1 Current (RMS),A,5.6
541537,Meadow Farm Estate S/S,2023-08-09 08:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.33
541537,Meadow Farm Estate S/S,2023-08-09 08:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.04
541537,Meadow Farm Estate S/S,2023-08-09 08:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.43
541537,Meadow Farm Estate S/S,2023-08-09 08:10:00+00:00,feeder,40.0,L3 Active Power,kW,5.69
541537,Meadow Farm Estate S/S,2023-08-09 08:10:00+00:00,feeder,40.0,L2 Active Power,kW,3.63
541537,Meadow Farm Estate S/S,2023-08-09 08:10:00+00:00,feeder,40.0,L1 Active Power,kW,0.53
541537,Meadow Farm Estate S/S,2023-08-09 08:10:00+00:00,feeder,40.0,N Current (RMS),A,26.0
541537,Meadow Farm Estate S/S,2023-08-09 08:10:00+00:00,feeder,40.0,L3 Current (RMS),A,25.7
541537,Meadow Farm Estate S/S,2023-08-09 08:10:00+00:00,feeder,40.0,L2 Current (RMS),A,15.9
541537,Meadow Farm Estate S/S,2023-08-09 08:10:00+00:00,feeder,40.0,L1 Current (RMS),A,7.5
541537,Meadow Farm Estate S/S,2023-08-09 08:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.51
541537,Meadow Farm Estate S/S,2023-08-09 08:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.96
541537,Meadow Farm Estate S/S,2023-08-09 08:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.4
541537,Meadow Farm Estate S/S,2023-08-09 08:10:00+00:00,feeder,30.0,L3 Active Power,kW,8.08
541537,Meadow Farm Estate S/S,2023-08-09 08:10:00+00:00,feeder,30.0,L2 Active Power,kW,8.42
541537,Meadow Farm Estate S/S,2023-08-09 08:10:00+00:00,feeder,30.0,L1 Active Power,kW,5.47
541537,Meadow Farm Estate S/S,2023-08-09 08:10:00+00:00,feeder,30.0,N Current (RMS),A,29.5
541537,Meadow Farm Estate S/S,2023-08-09 08:10:00+00:00,feeder,30.0,L3 Current (RMS),A,36.6
541537,Meadow Farm Estate S/S,2023-08-09 08:10:00+00:00,feeder,30.0,L2 Current (RMS),A,38.5
541537,Meadow Farm Estate S/S,2023-08-09 08:10:00+00:00,feeder,30.0,L1 Current (RMS),A,28.4
541537,Meadow Farm Estate S/S,2023-08-09 08:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.13
541537,Meadow Farm Estate S/S,2023-08-09 08:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.53
541537,Meadow Farm Estate S/S,2023-08-09 08:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.1
541537,Meadow Farm Estate S/S,2023-08-09 08:10:00+00:00,feeder,20.0,L3 Active Power,kW,6.55
541537,Meadow Farm Estate S/S,2023-08-09 08:10:00+00:00,feeder,20.0,L2 Active Power,kW,4.26
541537,Meadow Farm Estate S/S,2023-08-09 08:10:00+00:00,feeder,20.0,L1 Active Power,kW,12.56
541537,Meadow Farm Estate S/S,2023-08-09 08:10:00+00:00,feeder,20.0,N Current (RMS),A,44.0
541537,Meadow Farm Estate S/S,2023-08-09 08:10:00+00:00,feeder,20.0,L3 Current (RMS),A,29.4
541537,Meadow Farm Estate S/S,2023-08-09 08:10:00+00:00,feeder,20.0,L2 Current (RMS),A,19.4
541537,Meadow Farm Estate S/S,2023-08-09 08:10:00+00:00,feeder,20.0,L1 Current (RMS),A,55.7
541537,Meadow Farm Estate S/S,2023-08-09 08:10:00+00:00,transformer,,Temperature,C,27.3
541537,Meadow Farm Estate S/S,2023-08-09 08:10:00+00:00,busbar,,L3 Voltage THD,%,2.07
541537,Meadow Farm Estate S/S,2023-08-09 08:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.5
541537,Meadow Farm Estate S/S,2023-08-09 08:10:00+00:00,busbar,,L2 Voltage THD,%,2.3
541537,Meadow Farm Estate S/S,2023-08-09 08:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.41
541537,Meadow Farm Estate S/S,2023-08-09 08:10:00+00:00,busbar,,L1 Voltage THD,%,2.24
541537,Meadow Farm Estate S/S,2023-08-09 08:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.06
541537,Meadow Farm Estate S/S,2023-08-09 08:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.64
541537,Meadow Farm Estate S/S,2023-08-09 08:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.98
541537,Meadow Farm Estate S/S,2023-08-09 08:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.48
541537,Meadow Farm Estate S/S,2023-08-09 08:10:00+00:00,busbar,,L3 Active Power,kW,27.4
541537,Meadow Farm Estate S/S,2023-08-09 08:10:00+00:00,busbar,,L2 Active Power,kW,25.26
541537,Meadow Farm Estate S/S,2023-08-09 08:10:00+00:00,busbar,,L1 Active Power,kW,29.0
541537,Meadow Farm Estate S/S,2023-08-09 08:10:00+00:00,busbar,,N Current (RMS),A,76.9
541537,Meadow Farm Estate S/S,2023-08-09 08:10:00+00:00,busbar,,L3 Current (RMS),A,120.3
541537,Meadow Farm Estate S/S,2023-08-09 08:10:00+00:00,busbar,,L2 Current (RMS),A,112.8
541537,Meadow Farm Estate S/S,2023-08-09 08:10:00+00:00,busbar,,L1 Current (RMS),A,130.1
541537,Meadow Farm Estate S/S,2023-08-09 08:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.58
541537,Meadow Farm Estate S/S,2023-08-09 08:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.1
541537,Meadow Farm Estate S/S,2023-08-09 08:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.32
541537,Meadow Farm Estate S/S,2023-08-09 08:00:00+00:00,feeder,,L3 Active Power,kW,4.32
541537,Meadow Farm Estate S/S,2023-08-09 08:00:00+00:00,feeder,,L2 Active Power,kW,5.55
541537,Meadow Farm Estate S/S,2023-08-09 08:00:00+00:00,feeder,,L1 Active Power,kW,8.8
541537,Meadow Farm Estate S/S,2023-08-09 08:00:00+00:00,feeder,,N Current (RMS),A,26.0
541537,Meadow Farm Estate S/S,2023-08-09 08:00:00+00:00,feeder,,L3 Current (RMS),A,18.7
541537,Meadow Farm Estate S/S,2023-08-09 08:00:00+00:00,feeder,,L2 Current (RMS),A,26.2
541537,Meadow Farm Estate S/S,2023-08-09 08:00:00+00:00,feeder,,L1 Current (RMS),A,38.2
541537,Meadow Farm Estate S/S,2023-08-09 08:00:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.51
541537,Meadow Farm Estate S/S,2023-08-09 08:00:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.27
541537,Meadow Farm Estate S/S,2023-08-09 08:00:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.31
541537,Meadow Farm Estate S/S,2023-08-09 08:00:00+00:00,feeder,50.0,L3 Active Power,kW,4.67
541537,Meadow Farm Estate S/S,2023-08-09 08:00:00+00:00,feeder,50.0,L2 Active Power,kW,8.19
541537,Meadow Farm Estate S/S,2023-08-09 08:00:00+00:00,feeder,50.0,L1 Active Power,kW,1.41
541537,Meadow Farm Estate S/S,2023-08-09 08:00:00+00:00,feeder,50.0,N Current (RMS),A,28.4
541537,Meadow Farm Estate S/S,2023-08-09 08:00:00+00:00,feeder,50.0,L3 Current (RMS),A,20.6
541537,Meadow Farm Estate S/S,2023-08-09 08:00:00+00:00,feeder,50.0,L2 Current (RMS),A,39.4
541537,Meadow Farm Estate S/S,2023-08-09 08:00:00+00:00,feeder,50.0,L1 Current (RMS),A,8.2
541537,Meadow Farm Estate S/S,2023-08-09 08:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.47
541537,Meadow Farm Estate S/S,2023-08-09 08:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.48
541537,Meadow Farm Estate S/S,2023-08-09 08:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.36
541537,Meadow Farm Estate S/S,2023-08-09 08:00:00+00:00,feeder,40.0,L3 Active Power,kW,3.32
541537,Meadow Farm Estate S/S,2023-08-09 08:00:00+00:00,feeder,40.0,L2 Active Power,kW,3.72
541537,Meadow Farm Estate S/S,2023-08-09 08:00:00+00:00,feeder,40.0,L1 Active Power,kW,1.4
541537,Meadow Farm Estate S/S,2023-08-09 08:00:00+00:00,feeder,40.0,N Current (RMS),A,16.7
541537,Meadow Farm Estate S/S,2023-08-09 08:00:00+00:00,feeder,40.0,L3 Current (RMS),A,16.8
541537,Meadow Farm Estate S/S,2023-08-09 08:00:00+00:00,feeder,40.0,L2 Current (RMS),A,17.2
541537,Meadow Farm Estate S/S,2023-08-09 08:00:00+00:00,feeder,40.0,L1 Current (RMS),A,9.4
541537,Meadow Farm Estate S/S,2023-08-09 08:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.63
541537,Meadow Farm Estate S/S,2023-08-09 08:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.63
541537,Meadow Farm Estate S/S,2023-08-09 08:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.11
541537,Meadow Farm Estate S/S,2023-08-09 08:00:00+00:00,feeder,30.0,L3 Active Power,kW,11.87
541537,Meadow Farm Estate S/S,2023-08-09 08:00:00+00:00,feeder,30.0,L2 Active Power,kW,11.6
541537,Meadow Farm Estate S/S,2023-08-09 08:00:00+00:00,feeder,30.0,L1 Active Power,kW,14.75
541537,Meadow Farm Estate S/S,2023-08-09 08:00:00+00:00,feeder,30.0,N Current (RMS),A,31.7
541537,Meadow Farm Estate S/S,2023-08-09 08:00:00+00:00,feeder,30.0,L3 Current (RMS),A,55.0
541537,Meadow Farm Estate S/S,2023-08-09 08:00:00+00:00,feeder,30.0,L2 Current (RMS),A,51.0
541537,Meadow Farm Estate S/S,2023-08-09 08:00:00+00:00,feeder,30.0,L1 Current (RMS),A,62.7
541537,Meadow Farm Estate S/S,2023-08-09 08:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.06
541537,Meadow Farm Estate S/S,2023-08-09 08:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.64
541537,Meadow Farm Estate S/S,2023-08-09 08:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.75
541537,Meadow Farm Estate S/S,2023-08-09 08:00:00+00:00,feeder,20.0,L3 Active Power,kW,6.07
541537,Meadow Farm Estate S/S,2023-08-09 08:00:00+00:00,feeder,20.0,L2 Active Power,kW,5.76
541537,Meadow Farm Estate S/S,2023-08-09 08:00:00+00:00,feeder,20.0,L1 Active Power,kW,14.16
541537,Meadow Farm Estate S/S,2023-08-09 08:00:00+00:00,feeder,20.0,N Current (RMS),A,44.4
541537,Meadow Farm Estate S/S,2023-08-09 08:00:00+00:00,feeder,20.0,L3 Current (RMS),A,28.6
541537,Meadow Farm Estate S/S,2023-08-09 08:00:00+00:00,feeder,20.0,L2 Current (RMS),A,26.6
541537,Meadow Farm Estate S/S,2023-08-09 08:00:00+00:00,feeder,20.0,L1 Current (RMS),A,61.5
541537,Meadow Farm Estate S/S,2023-08-09 08:00:00+00:00,transformer,,Temperature,C,27.0
541537,Meadow Farm Estate S/S,2023-08-09 08:00:00+00:00,busbar,,L3 Voltage THD,%,2.06
541537,Meadow Farm Estate S/S,2023-08-09 08:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.16
541537,Meadow Farm Estate S/S,2023-08-09 08:00:00+00:00,busbar,,L2 Voltage THD,%,2.28
541537,Meadow Farm Estate S/S,2023-08-09 08:00:00+00:00,busbar,,L2 Voltage (RMS),V,238.98
541537,Meadow Farm Estate S/S,2023-08-09 08:00:00+00:00,busbar,,L1 Voltage THD,%,2.19
541537,Meadow Farm Estate S/S,2023-08-09 08:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.79
541537,Meadow Farm Estate S/S,2023-08-09 08:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.12
541537,Meadow Farm Estate S/S,2023-08-09 08:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.13
541537,Meadow Farm Estate S/S,2023-08-09 08:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.86
541537,Meadow Farm Estate S/S,2023-08-09 08:00:00+00:00,busbar,,L3 Active Power,kW,30.26
541537,Meadow Farm Estate S/S,2023-08-09 08:00:00+00:00,busbar,,L2 Active Power,kW,34.83
541537,Meadow Farm Estate S/S,2023-08-09 08:00:00+00:00,busbar,,L1 Active Power,kW,40.51
541537,Meadow Farm Estate S/S,2023-08-09 08:00:00+00:00,busbar,,N Current (RMS),A,81.3
541537,Meadow Farm Estate S/S,2023-08-09 08:00:00+00:00,busbar,,L3 Current (RMS),A,132.4
541537,Meadow Farm Estate S/S,2023-08-09 08:00:00+00:00,busbar,,L2 Current (RMS),A,151.8
541537,Meadow Farm Estate S/S,2023-08-09 08:00:00+00:00,busbar,,L1 Current (RMS),A,174.1
541537,Meadow Farm Estate S/S,2023-08-09 07:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.91
541537,Meadow Farm Estate S/S,2023-08-09 07:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.8
541537,Meadow Farm Estate S/S,2023-08-09 07:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.43
541537,Meadow Farm Estate S/S,2023-08-09 07:50:00+00:00,feeder,,L3 Active Power,kW,3.1
541537,Meadow Farm Estate S/S,2023-08-09 07:50:00+00:00,feeder,,L2 Active Power,kW,7.29
541537,Meadow Farm Estate S/S,2023-08-09 07:50:00+00:00,feeder,,L1 Active Power,kW,8.67
541537,Meadow Farm Estate S/S,2023-08-09 07:50:00+00:00,feeder,,N Current (RMS),A,25.5
541537,Meadow Farm Estate S/S,2023-08-09 07:50:00+00:00,feeder,,L3 Current (RMS),A,15.6
541537,Meadow Farm Estate S/S,2023-08-09 07:50:00+00:00,feeder,,L2 Current (RMS),A,32.9
541537,Meadow Farm Estate S/S,2023-08-09 07:50:00+00:00,feeder,,L1 Current (RMS),A,37.6
541537,Meadow Farm Estate S/S,2023-08-09 07:50:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.34
541537,Meadow Farm Estate S/S,2023-08-09 07:50:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.04
541537,Meadow Farm Estate S/S,2023-08-09 07:50:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.32
