Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
541537,Meadow Farm Estate S/S,2023-08-09 07:50:00+00:00,feeder,50.0,L3 Active Power,kW,2.62
541537,Meadow Farm Estate S/S,2023-08-09 07:50:00+00:00,feeder,50.0,L2 Active Power,kW,11.84
541537,Meadow Farm Estate S/S,2023-08-09 07:50:00+00:00,feeder,50.0,L1 Active Power,kW,0.9
541537,Meadow Farm Estate S/S,2023-08-09 07:50:00+00:00,feeder,50.0,N Current (RMS),A,44.0
541537,Meadow Farm Estate S/S,2023-08-09 07:50:00+00:00,feeder,50.0,L3 Current (RMS),A,13.6
541537,Meadow Farm Estate S/S,2023-08-09 07:50:00+00:00,feeder,50.0,L2 Current (RMS),A,51.6
541537,Meadow Farm Estate S/S,2023-08-09 07:50:00+00:00,feeder,50.0,L1 Current (RMS),A,4.7
541537,Meadow Farm Estate S/S,2023-08-09 07:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.68
541537,Meadow Farm Estate S/S,2023-08-09 07:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.62
541537,Meadow Farm Estate S/S,2023-08-09 07:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.28
541537,Meadow Farm Estate S/S,2023-08-09 07:50:00+00:00,feeder,40.0,L3 Active Power,kW,3.3
541537,Meadow Farm Estate S/S,2023-08-09 07:50:00+00:00,feeder,40.0,L2 Active Power,kW,4.04
541537,Meadow Farm Estate S/S,2023-08-09 07:50:00+00:00,feeder,40.0,L1 Active Power,kW,2.09
541537,Meadow Farm Estate S/S,2023-08-09 07:50:00+00:00,feeder,40.0,N Current (RMS),A,17.6
541537,Meadow Farm Estate S/S,2023-08-09 07:50:00+00:00,feeder,40.0,L3 Current (RMS),A,17.3
541537,Meadow Farm Estate S/S,2023-08-09 07:50:00+00:00,feeder,40.0,L2 Current (RMS),A,20.0
541537,Meadow Farm Estate S/S,2023-08-09 07:50:00+00:00,feeder,40.0,L1 Current (RMS),A,12.6
541537,Meadow Farm Estate S/S,2023-08-09 07:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.45
541537,Meadow Farm Estate S/S,2023-08-09 07:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.79
541537,Meadow Farm Estate S/S,2023-08-09 07:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.29
541537,Meadow Farm Estate S/S,2023-08-09 07:50:00+00:00,feeder,30.0,L3 Active Power,kW,8.47
541537,Meadow Farm Estate S/S,2023-08-09 07:50:00+00:00,feeder,30.0,L2 Active Power,kW,13.37
541537,Meadow Farm Estate S/S,2023-08-09 07:50:00+00:00,feeder,30.0,L1 Active Power,kW,6.95
541537,Meadow Farm Estate S/S,2023-08-09 07:50:00+00:00,feeder,30.0,N Current (RMS),A,35.9
541537,Meadow Farm Estate S/S,2023-08-09 07:50:00+00:00,feeder,30.0,L3 Current (RMS),A,37.1
541537,Meadow Farm Estate S/S,2023-08-09 07:50:00+00:00,feeder,30.0,L2 Current (RMS),A,59.6
541537,Meadow Farm Estate S/S,2023-08-09 07:50:00+00:00,feeder,30.0,L1 Current (RMS),A,32.9
541537,Meadow Farm Estate S/S,2023-08-09 07:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.07
541537,Meadow Farm Estate S/S,2023-08-09 07:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.16
541537,Meadow Farm Estate S/S,2023-08-09 07:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.88
541537,Meadow Farm Estate S/S,2023-08-09 07:50:00+00:00,feeder,20.0,L3 Active Power,kW,9.41
541537,Meadow Farm Estate S/S,2023-08-09 07:50:00+00:00,feeder,20.0,L2 Active Power,kW,9.56
541537,Meadow Farm Estate S/S,2023-08-09 07:50:00+00:00,feeder,20.0,L1 Active Power,kW,15.92
541537,Meadow Farm Estate S/S,2023-08-09 07:50:00+00:00,feeder,20.0,N Current (RMS),A,37.0
541537,Meadow Farm Estate S/S,2023-08-09 07:50:00+00:00,feeder,20.0,L3 Current (RMS),A,41.0
541537,Meadow Farm Estate S/S,2023-08-09 07:50:00+00:00,feeder,20.0,L2 Current (RMS),A,41.4
541537,Meadow Farm Estate S/S,2023-08-09 07:50:00+00:00,feeder,20.0,L1 Current (RMS),A,69.0
541537,Meadow Farm Estate S/S,2023-08-09 07:50:00+00:00,transformer,,Temperature,C,26.7
541537,Meadow Farm Estate S/S,2023-08-09 07:50:00+00:00,busbar,,L3 Voltage THD,%,2.0
541537,Meadow Farm Estate S/S,2023-08-09 07:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.29
541537,Meadow Farm Estate S/S,2023-08-09 07:50:00+00:00,busbar,,L2 Voltage THD,%,2.26
541537,Meadow Farm Estate S/S,2023-08-09 07:50:00+00:00,busbar,,L2 Voltage (RMS),V,238.67
541537,Meadow Farm Estate S/S,2023-08-09 07:50:00+00:00,busbar,,L1 Voltage THD,%,2.19
541537,Meadow Farm Estate S/S,2023-08-09 07:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.94
541537,Meadow Farm Estate S/S,2023-08-09 07:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.3
541537,Meadow Farm Estate S/S,2023-08-09 07:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
541537,Meadow Farm Estate S/S,2023-08-09 07:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.21
541537,Meadow Farm Estate S/S,2023-08-09 07:50:00+00:00,busbar,,L3 Active Power,kW,26.9
541537,Meadow Farm Estate S/S,2023-08-09 07:50:00+00:00,busbar,,L2 Active Power,kW,46.1
541537,Meadow Farm Estate S/S,2023-08-09 07:50:00+00:00,busbar,,L1 Active Power,kW,34.53
541537,Meadow Farm Estate S/S,2023-08-09 07:50:00+00:00,busbar,,N Current (RMS),A,82.8
541537,Meadow Farm Estate S/S,2023-08-09 07:50:00+00:00,busbar,,L3 Current (RMS),A,117.8
541537,Meadow Farm Estate S/S,2023-08-09 07:50:00+00:00,busbar,,L2 Current (RMS),A,198.4
541537,Meadow Farm Estate S/S,2023-08-09 07:50:00+00:00,busbar,,L1 Current (RMS),A,151.9
541537,Meadow Farm Estate S/S,2023-08-09 07:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.9
541537,Meadow Farm Estate S/S,2023-08-09 07:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.03
541537,Meadow Farm Estate S/S,2023-08-09 07:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.46
541537,Meadow Farm Estate S/S,2023-08-09 07:40:00+00:00,feeder,,L3 Active Power,kW,3.93
541537,Meadow Farm Estate S/S,2023-08-09 07:40:00+00:00,feeder,,L2 Active Power,kW,6.91
541537,Meadow Farm Estate S/S,2023-08-09 07:40:00+00:00,feeder,,L1 Active Power,kW,6.57
541537,Meadow Farm Estate S/S,2023-08-09 07:40:00+00:00,feeder,,N Current (RMS),A,20.3
541537,Meadow Farm Estate S/S,2023-08-09 07:40:00+00:00,feeder,,L3 Current (RMS),A,17.4
541537,Meadow Farm Estate S/S,2023-08-09 07:40:00+00:00,feeder,,L2 Current (RMS),A,32.1
541537,Meadow Farm Estate S/S,2023-08-09 07:40:00+00:00,feeder,,L1 Current (RMS),A,29.8
541537,Meadow Farm Estate S/S,2023-08-09 07:40:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.46
541537,Meadow Farm Estate S/S,2023-08-09 07:40:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.44
541537,Meadow Farm Estate S/S,2023-08-09 07:40:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.31
541537,Meadow Farm Estate S/S,2023-08-09 07:40:00+00:00,feeder,50.0,L3 Active Power,kW,1.07
541537,Meadow Farm Estate S/S,2023-08-09 07:40:00+00:00,feeder,50.0,L2 Active Power,kW,5.7
541537,Meadow Farm Estate S/S,2023-08-09 07:40:00+00:00,feeder,50.0,L1 Active Power,kW,0.67
541537,Meadow Farm Estate S/S,2023-08-09 07:40:00+00:00,feeder,50.0,N Current (RMS),A,22.8
541537,Meadow Farm Estate S/S,2023-08-09 07:40:00+00:00,feeder,50.0,L3 Current (RMS),A,5.8
541537,Meadow Farm Estate S/S,2023-08-09 07:40:00+00:00,feeder,50.0,L2 Current (RMS),A,26.1
541537,Meadow Farm Estate S/S,2023-08-09 07:40:00+00:00,feeder,50.0,L1 Current (RMS),A,3.4
541537,Meadow Farm Estate S/S,2023-08-09 07:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.48
541537,Meadow Farm Estate S/S,2023-08-09 07:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.65
541537,Meadow Farm Estate S/S,2023-08-09 07:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.3
541537,Meadow Farm Estate S/S,2023-08-09 07:40:00+00:00,feeder,40.0,L3 Active Power,kW,3.72
541537,Meadow Farm Estate S/S,2023-08-09 07:40:00+00:00,feeder,40.0,L2 Active Power,kW,4.69
541537,Meadow Farm Estate S/S,2023-08-09 07:40:00+00:00,feeder,40.0,L1 Active Power,kW,1.24
541537,Meadow Farm Estate S/S,2023-08-09 07:40:00+00:00,feeder,40.0,N Current (RMS),A,24.3
541537,Meadow Farm Estate S/S,2023-08-09 07:40:00+00:00,feeder,40.0,L3 Current (RMS),A,19.2
541537,Meadow Farm Estate S/S,2023-08-09 07:40:00+00:00,feeder,40.0,L2 Current (RMS),A,24.9
541537,Meadow Farm Estate S/S,2023-08-09 07:40:00+00:00,feeder,40.0,L1 Current (RMS),A,8.8
541537,Meadow Farm Estate S/S,2023-08-09 07:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.29
541537,Meadow Farm Estate S/S,2023-08-09 07:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.06
541537,Meadow Farm Estate S/S,2023-08-09 07:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.01
541537,Meadow Farm Estate S/S,2023-08-09 07:40:00+00:00,feeder,30.0,L3 Active Power,kW,12.59
541537,Meadow Farm Estate S/S,2023-08-09 07:40:00+00:00,feeder,30.0,L2 Active Power,kW,10.61
541537,Meadow Farm Estate S/S,2023-08-09 07:40:00+00:00,feeder,30.0,L1 Active Power,kW,5.73
541537,Meadow Farm Estate S/S,2023-08-09 07:40:00+00:00,feeder,30.0,N Current (RMS),A,34.5
541537,Meadow Farm Estate S/S,2023-08-09 07:40:00+00:00,feeder,30.0,L3 Current (RMS),A,54.9
541537,Meadow Farm Estate S/S,2023-08-09 07:40:00+00:00,feeder,30.0,L2 Current (RMS),A,47.2
541537,Meadow Farm Estate S/S,2023-08-09 07:40:00+00:00,feeder,30.0,L1 Current (RMS),A,26.2
541537,Meadow Farm Estate S/S,2023-08-09 07:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.11
541537,Meadow Farm Estate S/S,2023-08-09 07:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.94
541537,Meadow Farm Estate S/S,2023-08-09 07:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.88
541537,Meadow Farm Estate S/S,2023-08-09 07:40:00+00:00,feeder,20.0,L3 Active Power,kW,6.55
541537,Meadow Farm Estate S/S,2023-08-09 07:40:00+00:00,feeder,20.0,L2 Active Power,kW,8.44
541537,Meadow Farm Estate S/S,2023-08-09 07:40:00+00:00,feeder,20.0,L1 Active Power,kW,13.22
541537,Meadow Farm Estate S/S,2023-08-09 07:40:00+00:00,feeder,20.0,N Current (RMS),A,29.7
541537,Meadow Farm Estate S/S,2023-08-09 07:40:00+00:00,feeder,20.0,L3 Current (RMS),A,28.9
541537,Meadow Farm Estate S/S,2023-08-09 07:40:00+00:00,feeder,20.0,L2 Current (RMS),A,36.6
541537,Meadow Farm Estate S/S,2023-08-09 07:40:00+00:00,feeder,20.0,L1 Current (RMS),A,57.9
541537,Meadow Farm Estate S/S,2023-08-09 07:40:00+00:00,transformer,,Temperature,C,26.5
541537,Meadow Farm Estate S/S,2023-08-09 07:40:00+00:00,busbar,,L3 Voltage THD,%,2.0
541537,Meadow Farm Estate S/S,2023-08-09 07:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.17
541537,Meadow Farm Estate S/S,2023-08-09 07:40:00+00:00,busbar,,L2 Voltage THD,%,2.23
541537,Meadow Farm Estate S/S,2023-08-09 07:40:00+00:00,busbar,,L2 Voltage (RMS),V,238.93
541537,Meadow Farm Estate S/S,2023-08-09 07:40:00+00:00,busbar,,L1 Voltage THD,%,2.19
541537,Meadow Farm Estate S/S,2023-08-09 07:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.04
541537,Meadow Farm Estate S/S,2023-08-09 07:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.02
541537,Meadow Farm Estate S/S,2023-08-09 07:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.24
541537,Meadow Farm Estate S/S,2023-08-09 07:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.95
541537,Meadow Farm Estate S/S,2023-08-09 07:40:00+00:00,busbar,,L3 Active Power,kW,27.87
541537,Meadow Farm Estate S/S,2023-08-09 07:40:00+00:00,busbar,,L2 Active Power,kW,36.36
541537,Meadow Farm Estate S/S,2023-08-09 07:40:00+00:00,busbar,,L1 Active Power,kW,27.42
541537,Meadow Farm Estate S/S,2023-08-09 07:40:00+00:00,busbar,,N Current (RMS),A,70.7
541537,Meadow Farm Estate S/S,2023-08-09 07:40:00+00:00,busbar,,L3 Current (RMS),A,122.0
541537,Meadow Farm Estate S/S,2023-08-09 07:40:00+00:00,busbar,,L2 Current (RMS),A,157.9
541537,Meadow Farm Estate S/S,2023-08-09 07:40:00+00:00,busbar,,L1 Current (RMS),A,121.9
541537,Meadow Farm Estate S/S,2023-08-09 07:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.83
541537,Meadow Farm Estate S/S,2023-08-09 07:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.55
541537,Meadow Farm Estate S/S,2023-08-09 07:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.61
541537,Meadow Farm Estate S/S,2023-08-09 07:30:00+00:00,feeder,,L3 Active Power,kW,3.65
541537,Meadow Farm Estate S/S,2023-08-09 07:30:00+00:00,feeder,,L2 Active Power,kW,7.16
541537,Meadow Farm Estate S/S,2023-08-09 07:30:00+00:00,feeder,,L1 Active Power,kW,3.56
541537,Meadow Farm Estate S/S,2023-08-09 07:30:00+00:00,feeder,,N Current (RMS),A,18.2
541537,Meadow Farm Estate S/S,2023-08-09 07:30:00+00:00,feeder,,L3 Current (RMS),A,16.6
541537,Meadow Farm Estate S/S,2023-08-09 07:30:00+00:00,feeder,,L2 Current (RMS),A,32.0
541537,Meadow Farm Estate S/S,2023-08-09 07:30:00+00:00,feeder,,L1 Current (RMS),A,17.6
541537,Meadow Farm Estate S/S,2023-08-09 07:30:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.43
541537,Meadow Farm Estate S/S,2023-08-09 07:30:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.49
541537,Meadow Farm Estate S/S,2023-08-09 07:30:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.28
541537,Meadow Farm Estate S/S,2023-08-09 07:30:00+00:00,feeder,50.0,L3 Active Power,kW,1.29
541537,Meadow Farm Estate S/S,2023-08-09 07:30:00+00:00,feeder,50.0,L2 Active Power,kW,2.37
541537,Meadow Farm Estate S/S,2023-08-09 07:30:00+00:00,feeder,50.0,L1 Active Power,kW,0.63
541537,Meadow Farm Estate S/S,2023-08-09 07:30:00+00:00,feeder,50.0,N Current (RMS),A,8.6
541537,Meadow Farm Estate S/S,2023-08-09 07:30:00+00:00,feeder,50.0,L3 Current (RMS),A,6.5
541537,Meadow Farm Estate S/S,2023-08-09 07:30:00+00:00,feeder,50.0,L2 Current (RMS),A,11.1
541537,Meadow Farm Estate S/S,2023-08-09 07:30:00+00:00,feeder,50.0,L1 Current (RMS),A,3.2
541537,Meadow Farm Estate S/S,2023-08-09 07:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.06
541537,Meadow Farm Estate S/S,2023-08-09 07:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.53
541537,Meadow Farm Estate S/S,2023-08-09 07:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.35
541537,Meadow Farm Estate S/S,2023-08-09 07:30:00+00:00,feeder,40.0,L3 Active Power,kW,13.2
541537,Meadow Farm Estate S/S,2023-08-09 07:30:00+00:00,feeder,40.0,L2 Active Power,kW,12.01
541537,Meadow Farm Estate S/S,2023-08-09 07:30:00+00:00,feeder,40.0,L1 Active Power,kW,1.04
541537,Meadow Farm Estate S/S,2023-08-09 07:30:00+00:00,feeder,40.0,N Current (RMS),A,50.6
541537,Meadow Farm Estate S/S,2023-08-09 07:30:00+00:00,feeder,40.0,L3 Current (RMS),A,55.9
541537,Meadow Farm Estate S/S,2023-08-09 07:30:00+00:00,feeder,40.0,L2 Current (RMS),A,51.0
541537,Meadow Farm Estate S/S,2023-08-09 07:30:00+00:00,feeder,40.0,L1 Current (RMS),A,8.2
541537,Meadow Farm Estate S/S,2023-08-09 07:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.8
541537,Meadow Farm Estate S/S,2023-08-09 07:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.03
541537,Meadow Farm Estate S/S,2023-08-09 07:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.09
541537,Meadow Farm Estate S/S,2023-08-09 07:30:00+00:00,feeder,30.0,L3 Active Power,kW,8.75
541537,Meadow Farm Estate S/S,2023-08-09 07:30:00+00:00,feeder,30.0,L2 Active Power,kW,12.05
541537,Meadow Farm Estate S/S,2023-08-09 07:30:00+00:00,feeder,30.0,L1 Active Power,kW,6.88
541537,Meadow Farm Estate S/S,2023-08-09 07:30:00+00:00,feeder,30.0,N Current (RMS),A,29.7
541537,Meadow Farm Estate S/S,2023-08-09 07:30:00+00:00,feeder,30.0,L3 Current (RMS),A,38.2
541537,Meadow Farm Estate S/S,2023-08-09 07:30:00+00:00,feeder,30.0,L2 Current (RMS),A,53.2
541537,Meadow Farm Estate S/S,2023-08-09 07:30:00+00:00,feeder,30.0,L1 Current (RMS),A,31.1
541537,Meadow Farm Estate S/S,2023-08-09 07:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.19
541537,Meadow Farm Estate S/S,2023-08-09 07:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.43
541537,Meadow Farm Estate S/S,2023-08-09 07:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.45
541537,Meadow Farm Estate S/S,2023-08-09 07:30:00+00:00,feeder,20.0,L3 Active Power,kW,8.1
541537,Meadow Farm Estate S/S,2023-08-09 07:30:00+00:00,feeder,20.0,L2 Active Power,kW,6.96
541537,Meadow Farm Estate S/S,2023-08-09 07:30:00+00:00,feeder,20.0,L1 Active Power,kW,13.28
541537,Meadow Farm Estate S/S,2023-08-09 07:30:00+00:00,feeder,20.0,N Current (RMS),A,35.7
541537,Meadow Farm Estate S/S,2023-08-09 07:30:00+00:00,feeder,20.0,L3 Current (RMS),A,38.2
541537,Meadow Farm Estate S/S,2023-08-09 07:30:00+00:00,feeder,20.0,L2 Current (RMS),A,31.4
541537,Meadow Farm Estate S/S,2023-08-09 07:30:00+00:00,feeder,20.0,L1 Current (RMS),A,57.5
541537,Meadow Farm Estate S/S,2023-08-09 07:30:00+00:00,transformer,,Temperature,C,26.3
541537,Meadow Farm Estate S/S,2023-08-09 07:30:00+00:00,busbar,,L3 Voltage THD,%,2.02
541537,Meadow Farm Estate S/S,2023-08-09 07:30:00+00:00,busbar,,L3 Voltage (RMS),V,238.98
541537,Meadow Farm Estate S/S,2023-08-09 07:30:00+00:00,busbar,,L2 Voltage THD,%,2.26
541537,Meadow Farm Estate S/S,2023-08-09 07:30:00+00:00,busbar,,L2 Voltage (RMS),V,238.79
541537,Meadow Farm Estate S/S,2023-08-09 07:30:00+00:00,busbar,,L1 Voltage THD,%,2.18
541537,Meadow Farm Estate S/S,2023-08-09 07:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.01
541537,Meadow Farm Estate S/S,2023-08-09 07:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.94
541537,Meadow Farm Estate S/S,2023-08-09 07:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.17
541537,Meadow Farm Estate S/S,2023-08-09 07:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.79
541537,Meadow Farm Estate S/S,2023-08-09 07:30:00+00:00,busbar,,L3 Active Power,kW,34.99
541537,Meadow Farm Estate S/S,2023-08-09 07:30:00+00:00,busbar,,L2 Active Power,kW,40.55
541537,Meadow Farm Estate S/S,2023-08-09 07:30:00+00:00,busbar,,L1 Active Power,kW,25.4
541537,Meadow Farm Estate S/S,2023-08-09 07:30:00+00:00,busbar,,N Current (RMS),A,80.4
541537,Meadow Farm Estate S/S,2023-08-09 07:30:00+00:00,busbar,,L3 Current (RMS),A,151.4
541537,Meadow Farm Estate S/S,2023-08-09 07:30:00+00:00,busbar,,L2 Current (RMS),A,174.6
541537,Meadow Farm Estate S/S,2023-08-09 07:30:00+00:00,busbar,,L1 Current (RMS),A,113.7
541537,Meadow Farm Estate S/S,2023-08-09 07:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.78
541537,Meadow Farm Estate S/S,2023-08-09 07:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.51
541537,Meadow Farm Estate S/S,2023-08-09 07:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.62
541537,Meadow Farm Estate S/S,2023-08-09 07:20:00+00:00,feeder,,L3 Active Power,kW,4.1
541537,Meadow Farm Estate S/S,2023-08-09 07:20:00+00:00,feeder,,L2 Active Power,kW,4.96
541537,Meadow Farm Estate S/S,2023-08-09 07:20:00+00:00,feeder,,L1 Active Power,kW,3.25
541537,Meadow Farm Estate S/S,2023-08-09 07:20:00+00:00,feeder,,N Current (RMS),A,18.9
541537,Meadow Farm Estate S/S,2023-08-09 07:20:00+00:00,feeder,,L3 Current (RMS),A,19.7
541537,Meadow Farm Estate S/S,2023-08-09 07:20:00+00:00,feeder,,L2 Current (RMS),A,23.2
541537,Meadow Farm Estate S/S,2023-08-09 07:20:00+00:00,feeder,,L1 Current (RMS),A,17.6
541537,Meadow Farm Estate S/S,2023-08-09 07:20:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.58
541537,Meadow Farm Estate S/S,2023-08-09 07:20:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.41
541537,Meadow Farm Estate S/S,2023-08-09 07:20:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.34
541537,Meadow Farm Estate S/S,2023-08-09 07:20:00+00:00,feeder,50.0,L3 Active Power,kW,1.14
541537,Meadow Farm Estate S/S,2023-08-09 07:20:00+00:00,feeder,50.0,L2 Active Power,kW,2.38
541537,Meadow Farm Estate S/S,2023-08-09 07:20:00+00:00,feeder,50.0,L1 Active Power,kW,0.61
541537,Meadow Farm Estate S/S,2023-08-09 07:20:00+00:00,feeder,50.0,N Current (RMS),A,9.3
541537,Meadow Farm Estate S/S,2023-08-09 07:20:00+00:00,feeder,50.0,L3 Current (RMS),A,6.1
541537,Meadow Farm Estate S/S,2023-08-09 07:20:00+00:00,feeder,50.0,L2 Current (RMS),A,11.2
541537,Meadow Farm Estate S/S,2023-08-09 07:20:00+00:00,feeder,50.0,L1 Current (RMS),A,3.3
541537,Meadow Farm Estate S/S,2023-08-09 07:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.07
541537,Meadow Farm Estate S/S,2023-08-09 07:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.06
541537,Meadow Farm Estate S/S,2023-08-09 07:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.25
541537,Meadow Farm Estate S/S,2023-08-09 07:20:00+00:00,feeder,40.0,L3 Active Power,kW,3.54
541537,Meadow Farm Estate S/S,2023-08-09 07:20:00+00:00,feeder,40.0,L2 Active Power,kW,14.36
541537,Meadow Farm Estate S/S,2023-08-09 07:20:00+00:00,feeder,40.0,L1 Active Power,kW,1.06
541537,Meadow Farm Estate S/S,2023-08-09 07:20:00+00:00,feeder,40.0,N Current (RMS),A,53.0
541537,Meadow Farm Estate S/S,2023-08-09 07:20:00+00:00,feeder,40.0,L3 Current (RMS),A,17.5
541537,Meadow Farm Estate S/S,2023-08-09 07:20:00+00:00,feeder,40.0,L2 Current (RMS),A,60.5
541537,Meadow Farm Estate S/S,2023-08-09 07:20:00+00:00,feeder,40.0,L1 Current (RMS),A,8.0
541537,Meadow Farm Estate S/S,2023-08-09 07:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.96
541537,Meadow Farm Estate S/S,2023-08-09 07:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.9
541537,Meadow Farm Estate S/S,2023-08-09 07:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.94
541537,Meadow Farm Estate S/S,2023-08-09 07:20:00+00:00,feeder,30.0,L3 Active Power,kW,8.83
541537,Meadow Farm Estate S/S,2023-08-09 07:20:00+00:00,feeder,30.0,L2 Active Power,kW,13.08
541537,Meadow Farm Estate S/S,2023-08-09 07:20:00+00:00,feeder,30.0,L1 Active Power,kW,5.17
541537,Meadow Farm Estate S/S,2023-08-09 07:20:00+00:00,feeder,30.0,N Current (RMS),A,36.1
541537,Meadow Farm Estate S/S,2023-08-09 07:20:00+00:00,feeder,30.0,L3 Current (RMS),A,38.9
541537,Meadow Farm Estate S/S,2023-08-09 07:20:00+00:00,feeder,30.0,L2 Current (RMS),A,57.5
541537,Meadow Farm Estate S/S,2023-08-09 07:20:00+00:00,feeder,30.0,L1 Current (RMS),A,23.5
541537,Meadow Farm Estate S/S,2023-08-09 07:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.07
541537,Meadow Farm Estate S/S,2023-08-09 07:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.1
541537,Meadow Farm Estate S/S,2023-08-09 07:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.25
541537,Meadow Farm Estate S/S,2023-08-09 07:20:00+00:00,feeder,20.0,L3 Active Power,kW,5.57
541537,Meadow Farm Estate S/S,2023-08-09 07:20:00+00:00,feeder,20.0,L2 Active Power,kW,5.43
541537,Meadow Farm Estate S/S,2023-08-09 07:20:00+00:00,feeder,20.0,L1 Active Power,kW,14.77
541537,Meadow Farm Estate S/S,2023-08-09 07:20:00+00:00,feeder,20.0,N Current (RMS),A,47.7
541537,Meadow Farm Estate S/S,2023-08-09 07:20:00+00:00,feeder,20.0,L3 Current (RMS),A,25.2
541537,Meadow Farm Estate S/S,2023-08-09 07:20:00+00:00,feeder,20.0,L2 Current (RMS),A,24.5
541537,Meadow Farm Estate S/S,2023-08-09 07:20:00+00:00,feeder,20.0,L1 Current (RMS),A,64.8
541537,Meadow Farm Estate S/S,2023-08-09 07:20:00+00:00,transformer,,Temperature,C,26.1
541537,Meadow Farm Estate S/S,2023-08-09 07:20:00+00:00,busbar,,L3 Voltage THD,%,2.08
541537,Meadow Farm Estate S/S,2023-08-09 07:20:00+00:00,busbar,,L3 Voltage (RMS),V,238.89
541537,Meadow Farm Estate S/S,2023-08-09 07:20:00+00:00,busbar,,L2 Voltage THD,%,2.32
541537,Meadow Farm Estate S/S,2023-08-09 07:20:00+00:00,busbar,,L2 Voltage (RMS),V,238.48
541537,Meadow Farm Estate S/S,2023-08-09 07:20:00+00:00,busbar,,L1 Voltage THD,%,2.22
541537,Meadow Farm Estate S/S,2023-08-09 07:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.77
541537,Meadow Farm Estate S/S,2023-08-09 07:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.32
541537,Meadow Farm Estate S/S,2023-08-09 07:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.99
541537,Meadow Farm Estate S/S,2023-08-09 07:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.39
541537,Meadow Farm Estate S/S,2023-08-09 07:20:00+00:00,busbar,,L3 Active Power,kW,23.18
541537,Meadow Farm Estate S/S,2023-08-09 07:20:00+00:00,busbar,,L2 Active Power,kW,40.21
541537,Meadow Farm Estate S/S,2023-08-09 07:20:00+00:00,busbar,,L1 Active Power,kW,24.85
541537,Meadow Farm Estate S/S,2023-08-09 07:20:00+00:00,busbar,,N Current (RMS),A,80.6
541537,Meadow Farm Estate S/S,2023-08-09 07:20:00+00:00,busbar,,L3 Current (RMS),A,102.7
541537,Meadow Farm Estate S/S,2023-08-09 07:20:00+00:00,busbar,,L2 Current (RMS),A,172.7
541537,Meadow Farm Estate S/S,2023-08-09 07:20:00+00:00,busbar,,L1 Current (RMS),A,112.5
541537,Meadow Farm Estate S/S,2023-08-09 07:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.82
541537,Meadow Farm Estate S/S,2023-08-09 07:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.25
541537,Meadow Farm Estate S/S,2023-08-09 07:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.57
541537,Meadow Farm Estate S/S,2023-08-09 07:10:00+00:00,feeder,,L3 Active Power,kW,4.2
541537,Meadow Farm Estate S/S,2023-08-09 07:10:00+00:00,feeder,,L2 Active Power,kW,8.96
541537,Meadow Farm Estate S/S,2023-08-09 07:10:00+00:00,feeder,,L1 Active Power,kW,8.01
541537,Meadow Farm Estate S/S,2023-08-09 07:10:00+00:00,feeder,,N Current (RMS),A,24.2
541537,Meadow Farm Estate S/S,2023-08-09 07:10:00+00:00,feeder,,L3 Current (RMS),A,19.1
541537,Meadow Farm Estate S/S,2023-08-09 07:10:00+00:00,feeder,,L2 Current (RMS),A,41.4
541537,Meadow Farm Estate S/S,2023-08-09 07:10:00+00:00,feeder,,L1 Current (RMS),A,35.3
541537,Meadow Farm Estate S/S,2023-08-09 07:10:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.55
541537,Meadow Farm Estate S/S,2023-08-09 07:10:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.49
541537,Meadow Farm Estate S/S,2023-08-09 07:10:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.28
541537,Meadow Farm Estate S/S,2023-08-09 07:10:00+00:00,feeder,50.0,L3 Active Power,kW,1.42
541537,Meadow Farm Estate S/S,2023-08-09 07:10:00+00:00,feeder,50.0,L2 Active Power,kW,4.01
541537,Meadow Farm Estate S/S,2023-08-09 07:10:00+00:00,feeder,50.0,L1 Active Power,kW,0.78
541537,Meadow Farm Estate S/S,2023-08-09 07:10:00+00:00,feeder,50.0,N Current (RMS),A,15.3
541537,Meadow Farm Estate S/S,2023-08-09 07:10:00+00:00,feeder,50.0,L3 Current (RMS),A,7.7
541537,Meadow Farm Estate S/S,2023-08-09 07:10:00+00:00,feeder,50.0,L2 Current (RMS),A,18.1
541537,Meadow Farm Estate S/S,2023-08-09 07:10:00+00:00,feeder,50.0,L1 Current (RMS),A,4.4
541537,Meadow Farm Estate S/S,2023-08-09 07:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.14
541537,Meadow Farm Estate S/S,2023-08-09 07:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.24
541537,Meadow Farm Estate S/S,2023-08-09 07:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.29
541537,Meadow Farm Estate S/S,2023-08-09 07:10:00+00:00,feeder,40.0,L3 Active Power,kW,2.83
541537,Meadow Farm Estate S/S,2023-08-09 07:10:00+00:00,feeder,40.0,L2 Active Power,kW,14.76
541537,Meadow Farm Estate S/S,2023-08-09 07:10:00+00:00,feeder,40.0,L1 Active Power,kW,1.11
541537,Meadow Farm Estate S/S,2023-08-09 07:10:00+00:00,feeder,40.0,N Current (RMS),A,56.8
541537,Meadow Farm Estate S/S,2023-08-09 07:10:00+00:00,feeder,40.0,L3 Current (RMS),A,13.7
541537,Meadow Farm Estate S/S,2023-08-09 07:10:00+00:00,feeder,40.0,L2 Current (RMS),A,63.7
541537,Meadow Farm Estate S/S,2023-08-09 07:10:00+00:00,feeder,40.0,L1 Current (RMS),A,8.2
541537,Meadow Farm Estate S/S,2023-08-09 07:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.31
541537,Meadow Farm Estate S/S,2023-08-09 07:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.5
541537,Meadow Farm Estate S/S,2023-08-09 07:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.59
541537,Meadow Farm Estate S/S,2023-08-09 07:10:00+00:00,feeder,30.0,L3 Active Power,kW,13.17
541537,Meadow Farm Estate S/S,2023-08-09 07:10:00+00:00,feeder,30.0,L2 Active Power,kW,21.3
541537,Meadow Farm Estate S/S,2023-08-09 07:10:00+00:00,feeder,30.0,L1 Active Power,kW,7.03
541537,Meadow Farm Estate S/S,2023-08-09 07:10:00+00:00,feeder,30.0,N Current (RMS),A,60.0
541537,Meadow Farm Estate S/S,2023-08-09 07:10:00+00:00,feeder,30.0,L3 Current (RMS),A,56.3
541537,Meadow Farm Estate S/S,2023-08-09 07:10:00+00:00,feeder,30.0,L2 Current (RMS),A,92.8
541537,Meadow Farm Estate S/S,2023-08-09 07:10:00+00:00,feeder,30.0,L1 Current (RMS),A,32.3
541537,Meadow Farm Estate S/S,2023-08-09 07:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.25
541537,Meadow Farm Estate S/S,2023-08-09 07:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
541537,Meadow Farm Estate S/S,2023-08-09 07:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.2
541537,Meadow Farm Estate S/S,2023-08-09 07:10:00+00:00,feeder,20.0,L3 Active Power,kW,6.47
541537,Meadow Farm Estate S/S,2023-08-09 07:10:00+00:00,feeder,20.0,L2 Active Power,kW,4.76
541537,Meadow Farm Estate S/S,2023-08-09 07:10:00+00:00,feeder,20.0,L1 Active Power,kW,14.81
541537,Meadow Farm Estate S/S,2023-08-09 07:10:00+00:00,feeder,20.0,N Current (RMS),A,46.5
541537,Meadow Farm Estate S/S,2023-08-09 07:10:00+00:00,feeder,20.0,L3 Current (RMS),A,29.0
541537,Meadow Farm Estate S/S,2023-08-09 07:10:00+00:00,feeder,20.0,L2 Current (RMS),A,22.0
541537,Meadow Farm Estate S/S,2023-08-09 07:10:00+00:00,feeder,20.0,L1 Current (RMS),A,64.3
541537,Meadow Farm Estate S/S,2023-08-09 07:10:00+00:00,transformer,,Temperature,C,25.9
541537,Meadow Farm Estate S/S,2023-08-09 07:10:00+00:00,busbar,,L3 Voltage THD,%,2.1
541537,Meadow Farm Estate S/S,2023-08-09 07:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.21
541537,Meadow Farm Estate S/S,2023-08-09 07:10:00+00:00,busbar,,L2 Voltage THD,%,2.32
541537,Meadow Farm Estate S/S,2023-08-09 07:10:00+00:00,busbar,,L2 Voltage (RMS),V,238.5
541537,Meadow Farm Estate S/S,2023-08-09 07:10:00+00:00,busbar,,L1 Voltage THD,%,2.23
541537,Meadow Farm Estate S/S,2023-08-09 07:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.02
541537,Meadow Farm Estate S/S,2023-08-09 07:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.08
541537,Meadow Farm Estate S/S,2023-08-09 07:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.97
541537,Meadow Farm Estate S/S,2023-08-09 07:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.94
541537,Meadow Farm Estate S/S,2023-08-09 07:10:00+00:00,busbar,,L3 Active Power,kW,28.1
541537,Meadow Farm Estate S/S,2023-08-09 07:10:00+00:00,busbar,,L2 Active Power,kW,53.79
541537,Meadow Farm Estate S/S,2023-08-09 07:10:00+00:00,busbar,,L1 Active Power,kW,31.75
541537,Meadow Farm Estate S/S,2023-08-09 07:10:00+00:00,busbar,,N Current (RMS),A,109.2
541537,Meadow Farm Estate S/S,2023-08-09 07:10:00+00:00,busbar,,L3 Current (RMS),A,121.9
541537,Meadow Farm Estate S/S,2023-08-09 07:10:00+00:00,busbar,,L2 Current (RMS),A,230.6
541537,Meadow Farm Estate S/S,2023-08-09 07:10:00+00:00,busbar,,L1 Current (RMS),A,138.5
541537,Meadow Farm Estate S/S,2023-08-09 07:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.59
541537,Meadow Farm Estate S/S,2023-08-09 07:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
541537,Meadow Farm Estate S/S,2023-08-09 07:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.76
541537,Meadow Farm Estate S/S,2023-08-09 07:00:00+00:00,feeder,,L3 Active Power,kW,4.66
541537,Meadow Farm Estate S/S,2023-08-09 07:00:00+00:00,feeder,,L2 Active Power,kW,13.59
541537,Meadow Farm Estate S/S,2023-08-09 07:00:00+00:00,feeder,,L1 Active Power,kW,5.12
541537,Meadow Farm Estate S/S,2023-08-09 07:00:00+00:00,feeder,,N Current (RMS),A,38.8
541537,Meadow Farm Estate S/S,2023-08-09 07:00:00+00:00,feeder,,L3 Current (RMS),A,20.4
541537,Meadow Farm Estate S/S,2023-08-09 07:00:00+00:00,feeder,,L2 Current (RMS),A,57.9
541537,Meadow Farm Estate S/S,2023-08-09 07:00:00+00:00,feeder,,L1 Current (RMS),A,24.6
541537,Meadow Farm Estate S/S,2023-08-09 07:00:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.44
541537,Meadow Farm Estate S/S,2023-08-09 07:00:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.7
541537,Meadow Farm Estate S/S,2023-08-09 07:00:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.33
541537,Meadow Farm Estate S/S,2023-08-09 07:00:00+00:00,feeder,50.0,L3 Active Power,kW,1.18
541537,Meadow Farm Estate S/S,2023-08-09 07:00:00+00:00,feeder,50.0,L2 Active Power,kW,5.21
541537,Meadow Farm Estate S/S,2023-08-09 07:00:00+00:00,feeder,50.0,L1 Active Power,kW,0.52
541537,Meadow Farm Estate S/S,2023-08-09 07:00:00+00:00,feeder,50.0,N Current (RMS),A,19.2
541537,Meadow Farm Estate S/S,2023-08-09 07:00:00+00:00,feeder,50.0,L3 Current (RMS),A,5.8
541537,Meadow Farm Estate S/S,2023-08-09 07:00:00+00:00,feeder,50.0,L2 Current (RMS),A,23.0
541537,Meadow Farm Estate S/S,2023-08-09 07:00:00+00:00,feeder,50.0,L1 Current (RMS),A,2.9
541537,Meadow Farm Estate S/S,2023-08-09 07:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.04
541537,Meadow Farm Estate S/S,2023-08-09 07:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.06
541537,Meadow Farm Estate S/S,2023-08-09 07:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.45
541537,Meadow Farm Estate S/S,2023-08-09 07:00:00+00:00,feeder,40.0,L3 Active Power,kW,2.91
541537,Meadow Farm Estate S/S,2023-08-09 07:00:00+00:00,feeder,40.0,L2 Active Power,kW,3.95
541537,Meadow Farm Estate S/S,2023-08-09 07:00:00+00:00,feeder,40.0,L1 Active Power,kW,2.36
541537,Meadow Farm Estate S/S,2023-08-09 07:00:00+00:00,feeder,40.0,N Current (RMS),A,15.7
541537,Meadow Farm Estate S/S,2023-08-09 07:00:00+00:00,feeder,40.0,L3 Current (RMS),A,13.9
541537,Meadow Farm Estate S/S,2023-08-09 07:00:00+00:00,feeder,40.0,L2 Current (RMS),A,18.0
541537,Meadow Farm Estate S/S,2023-08-09 07:00:00+00:00,feeder,40.0,L1 Current (RMS),A,13.8
541537,Meadow Farm Estate S/S,2023-08-09 07:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.2
541537,Meadow Farm Estate S/S,2023-08-09 07:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.59
541537,Meadow Farm Estate S/S,2023-08-09 07:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.76
541537,Meadow Farm Estate S/S,2023-08-09 07:00:00+00:00,feeder,30.0,L3 Active Power,kW,14.15
541537,Meadow Farm Estate S/S,2023-08-09 07:00:00+00:00,feeder,30.0,L2 Active Power,kW,23.92
541537,Meadow Farm Estate S/S,2023-08-09 07:00:00+00:00,feeder,30.0,L1 Active Power,kW,5.53
541537,Meadow Farm Estate S/S,2023-08-09 07:00:00+00:00,feeder,30.0,N Current (RMS),A,69.4
541537,Meadow Farm Estate S/S,2023-08-09 07:00:00+00:00,feeder,30.0,L3 Current (RMS),A,62.9
541537,Meadow Farm Estate S/S,2023-08-09 07:00:00+00:00,feeder,30.0,L2 Current (RMS),A,100.6
541537,Meadow Farm Estate S/S,2023-08-09 07:00:00+00:00,feeder,30.0,L1 Current (RMS),A,24.8
541537,Meadow Farm Estate S/S,2023-08-09 07:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.34
541537,Meadow Farm Estate S/S,2023-08-09 07:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.5
541537,Meadow Farm Estate S/S,2023-08-09 07:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.26
541537,Meadow Farm Estate S/S,2023-08-09 07:00:00+00:00,feeder,20.0,L3 Active Power,kW,6.23
541537,Meadow Farm Estate S/S,2023-08-09 07:00:00+00:00,feeder,20.0,L2 Active Power,kW,3.9
541537,Meadow Farm Estate S/S,2023-08-09 07:00:00+00:00,feeder,20.0,L1 Active Power,kW,13.02
541537,Meadow Farm Estate S/S,2023-08-09 07:00:00+00:00,feeder,20.0,N Current (RMS),A,43.2
541537,Meadow Farm Estate S/S,2023-08-09 07:00:00+00:00,feeder,20.0,L3 Current (RMS),A,27.5
541537,Meadow Farm Estate S/S,2023-08-09 07:00:00+00:00,feeder,20.0,L2 Current (RMS),A,17.8
541537,Meadow Farm Estate S/S,2023-08-09 07:00:00+00:00,feeder,20.0,L1 Current (RMS),A,56.7
541537,Meadow Farm Estate S/S,2023-08-09 07:00:00+00:00,transformer,,Temperature,C,25.8
541537,Meadow Farm Estate S/S,2023-08-09 07:00:00+00:00,busbar,,L3 Voltage THD,%,2.1
541537,Meadow Farm Estate S/S,2023-08-09 07:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.35
541537,Meadow Farm Estate S/S,2023-08-09 07:00:00+00:00,busbar,,L2 Voltage THD,%,2.34
541537,Meadow Farm Estate S/S,2023-08-09 07:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.8
541537,Meadow Farm Estate S/S,2023-08-09 07:00:00+00:00,busbar,,L1 Voltage THD,%,2.27
541537,Meadow Farm Estate S/S,2023-08-09 07:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.29
541537,Meadow Farm Estate S/S,2023-08-09 07:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.63
541537,Meadow Farm Estate S/S,2023-08-09 07:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.91
541537,Meadow Farm Estate S/S,2023-08-09 07:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.55
541537,Meadow Farm Estate S/S,2023-08-09 07:00:00+00:00,busbar,,L3 Active Power,kW,29.13
541537,Meadow Farm Estate S/S,2023-08-09 07:00:00+00:00,busbar,,L2 Active Power,kW,50.57
541537,Meadow Farm Estate S/S,2023-08-09 07:00:00+00:00,busbar,,L1 Active Power,kW,26.56
541537,Meadow Farm Estate S/S,2023-08-09 07:00:00+00:00,busbar,,N Current (RMS),A,102.0
541537,Meadow Farm Estate S/S,2023-08-09 07:00:00+00:00,busbar,,L3 Current (RMS),A,126.7
541537,Meadow Farm Estate S/S,2023-08-09 07:00:00+00:00,busbar,,L2 Current (RMS),A,214.0
541537,Meadow Farm Estate S/S,2023-08-09 07:00:00+00:00,busbar,,L1 Current (RMS),A,118.3
541537,Meadow Farm Estate S/S,2023-08-09 06:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.56
541537,Meadow Farm Estate S/S,2023-08-09 06:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.19
541537,Meadow Farm Estate S/S,2023-08-09 06:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.5
541537,Meadow Farm Estate S/S,2023-08-09 06:50:00+00:00,feeder,,L3 Active Power,kW,2.72
541537,Meadow Farm Estate S/S,2023-08-09 06:50:00+00:00,feeder,,L2 Active Power,kW,11.34
541537,Meadow Farm Estate S/S,2023-08-09 06:50:00+00:00,feeder,,L1 Active Power,kW,7.72
541537,Meadow Farm Estate S/S,2023-08-09 06:50:00+00:00,feeder,,N Current (RMS),A,32.7
541537,Meadow Farm Estate S/S,2023-08-09 06:50:00+00:00,feeder,,L3 Current (RMS),A,13.0
541537,Meadow Farm Estate S/S,2023-08-09 06:50:00+00:00,feeder,,L2 Current (RMS),A,48.6
541537,Meadow Farm Estate S/S,2023-08-09 06:50:00+00:00,feeder,,L1 Current (RMS),A,34.0
541537,Meadow Farm Estate S/S,2023-08-09 06:50:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.45
541537,Meadow Farm Estate S/S,2023-08-09 06:50:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.66
541537,Meadow Farm Estate S/S,2023-08-09 06:50:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.3
541537,Meadow Farm Estate S/S,2023-08-09 06:50:00+00:00,feeder,50.0,L3 Active Power,kW,1.27
541537,Meadow Farm Estate S/S,2023-08-09 06:50:00+00:00,feeder,50.0,L2 Active Power,kW,5.95
541537,Meadow Farm Estate S/S,2023-08-09 06:50:00+00:00,feeder,50.0,L1 Active Power,kW,0.7
541537,Meadow Farm Estate S/S,2023-08-09 06:50:00+00:00,feeder,50.0,N Current (RMS),A,23.5
541537,Meadow Farm Estate S/S,2023-08-09 06:50:00+00:00,feeder,50.0,L3 Current (RMS),A,6.3
541537,Meadow Farm Estate S/S,2023-08-09 06:50:00+00:00,feeder,50.0,L2 Current (RMS),A,27.7
541537,Meadow Farm Estate S/S,2023-08-09 06:50:00+00:00,feeder,50.0,L1 Current (RMS),A,3.9
541537,Meadow Farm Estate S/S,2023-08-09 06:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.0
541537,Meadow Farm Estate S/S,2023-08-09 06:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.3
541537,Meadow Farm Estate S/S,2023-08-09 06:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.41
541537,Meadow Farm Estate S/S,2023-08-09 06:50:00+00:00,feeder,40.0,L3 Active Power,kW,3.94
541537,Meadow Farm Estate S/S,2023-08-09 06:50:00+00:00,feeder,40.0,L2 Active Power,kW,3.67
541537,Meadow Farm Estate S/S,2023-08-09 06:50:00+00:00,feeder,40.0,L1 Active Power,kW,2.3
541537,Meadow Farm Estate S/S,2023-08-09 06:50:00+00:00,feeder,40.0,N Current (RMS),A,14.0
541537,Meadow Farm Estate S/S,2023-08-09 06:50:00+00:00,feeder,40.0,L3 Current (RMS),A,19.0
541537,Meadow Farm Estate S/S,2023-08-09 06:50:00+00:00,feeder,40.0,L2 Current (RMS),A,16.2
541537,Meadow Farm Estate S/S,2023-08-09 06:50:00+00:00,feeder,40.0,L1 Current (RMS),A,12.9
541537,Meadow Farm Estate S/S,2023-08-09 06:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.43
541537,Meadow Farm Estate S/S,2023-08-09 06:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.65
541537,Meadow Farm Estate S/S,2023-08-09 06:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.87
541537,Meadow Farm Estate S/S,2023-08-09 06:50:00+00:00,feeder,30.0,L3 Active Power,kW,9.59
541537,Meadow Farm Estate S/S,2023-08-09 06:50:00+00:00,feeder,30.0,L2 Active Power,kW,19.31
541537,Meadow Farm Estate S/S,2023-08-09 06:50:00+00:00,feeder,30.0,L1 Active Power,kW,6.58
541537,Meadow Farm Estate S/S,2023-08-09 06:50:00+00:00,feeder,30.0,N Current (RMS),A,52.4
541537,Meadow Farm Estate S/S,2023-08-09 06:50:00+00:00,feeder,30.0,L3 Current (RMS),A,42.0
541537,Meadow Farm Estate S/S,2023-08-09 06:50:00+00:00,feeder,30.0,L2 Current (RMS),A,81.9
541537,Meadow Farm Estate S/S,2023-08-09 06:50:00+00:00,feeder,30.0,L1 Current (RMS),A,28.8
541537,Meadow Farm Estate S/S,2023-08-09 06:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.63
541537,Meadow Farm Estate S/S,2023-08-09 06:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.41
541537,Meadow Farm Estate S/S,2023-08-09 06:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.15
541537,Meadow Farm Estate S/S,2023-08-09 06:50:00+00:00,feeder,20.0,L3 Active Power,kW,8.6
541537,Meadow Farm Estate S/S,2023-08-09 06:50:00+00:00,feeder,20.0,L2 Active Power,kW,5.28
541537,Meadow Farm Estate S/S,2023-08-09 06:50:00+00:00,feeder,20.0,L1 Active Power,kW,13.39
541537,Meadow Farm Estate S/S,2023-08-09 06:50:00+00:00,feeder,20.0,N Current (RMS),A,39.0
541537,Meadow Farm Estate S/S,2023-08-09 06:50:00+00:00,feeder,20.0,L3 Current (RMS),A,37.1
541537,Meadow Farm Estate S/S,2023-08-09 06:50:00+00:00,feeder,20.0,L2 Current (RMS),A,23.7
541537,Meadow Farm Estate S/S,2023-08-09 06:50:00+00:00,feeder,20.0,L1 Current (RMS),A,58.2
541537,Meadow Farm Estate S/S,2023-08-09 06:50:00+00:00,transformer,,Temperature,C,25.6
541537,Meadow Farm Estate S/S,2023-08-09 06:50:00+00:00,busbar,,L3 Voltage THD,%,2.0
541537,Meadow Farm Estate S/S,2023-08-09 06:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.36
541537,Meadow Farm Estate S/S,2023-08-09 06:50:00+00:00,busbar,,L2 Voltage THD,%,2.22
541537,Meadow Farm Estate S/S,2023-08-09 06:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.03
541537,Meadow Farm Estate S/S,2023-08-09 06:50:00+00:00,busbar,,L1 Voltage THD,%,2.13
541537,Meadow Farm Estate S/S,2023-08-09 06:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.33
541537,Meadow Farm Estate S/S,2023-08-09 06:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.08
541537,Meadow Farm Estate S/S,2023-08-09 06:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.21
541537,Meadow Farm Estate S/S,2023-08-09 06:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.24
541537,Meadow Farm Estate S/S,2023-08-09 06:50:00+00:00,busbar,,L3 Active Power,kW,26.12
541537,Meadow Farm Estate S/S,2023-08-09 06:50:00+00:00,busbar,,L2 Active Power,kW,45.55
541537,Meadow Farm Estate S/S,2023-08-09 06:50:00+00:00,busbar,,L1 Active Power,kW,30.69
541537,Meadow Farm Estate S/S,2023-08-09 06:50:00+00:00,busbar,,N Current (RMS),A,81.0
541537,Meadow Farm Estate S/S,2023-08-09 06:50:00+00:00,busbar,,L3 Current (RMS),A,112.8
541537,Meadow Farm Estate S/S,2023-08-09 06:50:00+00:00,busbar,,L2 Current (RMS),A,193.6
541537,Meadow Farm Estate S/S,2023-08-09 06:50:00+00:00,busbar,,L1 Current (RMS),A,134.2
541537,Meadow Farm Estate S/S,2023-08-09 06:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.55
541537,Meadow Farm Estate S/S,2023-08-09 06:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.92
541537,Meadow Farm Estate S/S,2023-08-09 06:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.26
541537,Meadow Farm Estate S/S,2023-08-09 06:40:00+00:00,feeder,,L3 Active Power,kW,3.76
541537,Meadow Farm Estate S/S,2023-08-09 06:40:00+00:00,feeder,,L2 Active Power,kW,7.49
541537,Meadow Farm Estate S/S,2023-08-09 06:40:00+00:00,feeder,,L1 Active Power,kW,7.48
541537,Meadow Farm Estate S/S,2023-08-09 06:40:00+00:00,feeder,,N Current (RMS),A,23.6
541537,Meadow Farm Estate S/S,2023-08-09 06:40:00+00:00,feeder,,L3 Current (RMS),A,17.7
541537,Meadow Farm Estate S/S,2023-08-09 06:40:00+00:00,feeder,,L2 Current (RMS),A,33.4
541537,Meadow Farm Estate S/S,2023-08-09 06:40:00+00:00,feeder,,L1 Current (RMS),A,32.5
541537,Meadow Farm Estate S/S,2023-08-09 06:40:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.41
541537,Meadow Farm Estate S/S,2023-08-09 06:40:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.06
541537,Meadow Farm Estate S/S,2023-08-09 06:40:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.31
541537,Meadow Farm Estate S/S,2023-08-09 06:40:00+00:00,feeder,50.0,L3 Active Power,kW,1.41
541537,Meadow Farm Estate S/S,2023-08-09 06:40:00+00:00,feeder,50.0,L2 Active Power,kW,4.78
541537,Meadow Farm Estate S/S,2023-08-09 06:40:00+00:00,feeder,50.0,L1 Active Power,kW,0.59
541537,Meadow Farm Estate S/S,2023-08-09 06:40:00+00:00,feeder,50.0,N Current (RMS),A,19.6
541537,Meadow Farm Estate S/S,2023-08-09 06:40:00+00:00,feeder,50.0,L3 Current (RMS),A,6.8
541537,Meadow Farm Estate S/S,2023-08-09 06:40:00+00:00,feeder,50.0,L2 Current (RMS),A,23.7
541537,Meadow Farm Estate S/S,2023-08-09 06:40:00+00:00,feeder,50.0,L1 Current (RMS),A,3.1
541537,Meadow Farm Estate S/S,2023-08-09 06:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.3
541537,Meadow Farm Estate S/S,2023-08-09 06:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.29
541537,Meadow Farm Estate S/S,2023-08-09 06:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.52
541537,Meadow Farm Estate S/S,2023-08-09 06:40:00+00:00,feeder,40.0,L3 Active Power,kW,2.84
541537,Meadow Farm Estate S/S,2023-08-09 06:40:00+00:00,feeder,40.0,L2 Active Power,kW,4.42
541537,Meadow Farm Estate S/S,2023-08-09 06:40:00+00:00,feeder,40.0,L1 Active Power,kW,2.63
541537,Meadow Farm Estate S/S,2023-08-09 06:40:00+00:00,feeder,40.0,N Current (RMS),A,16.7
541537,Meadow Farm Estate S/S,2023-08-09 06:40:00+00:00,feeder,40.0,L3 Current (RMS),A,14.3
541537,Meadow Farm Estate S/S,2023-08-09 06:40:00+00:00,feeder,40.0,L2 Current (RMS),A,22.5
541537,Meadow Farm Estate S/S,2023-08-09 06:40:00+00:00,feeder,40.0,L1 Current (RMS),A,14.4
541537,Meadow Farm Estate S/S,2023-08-09 06:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.43
541537,Meadow Farm Estate S/S,2023-08-09 06:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.09
541537,Meadow Farm Estate S/S,2023-08-09 06:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.28
541537,Meadow Farm Estate S/S,2023-08-09 06:40:00+00:00,feeder,30.0,L3 Active Power,kW,12.6
541537,Meadow Farm Estate S/S,2023-08-09 06:40:00+00:00,feeder,30.0,L2 Active Power,kW,15.38
541537,Meadow Farm Estate S/S,2023-08-09 06:40:00+00:00,feeder,30.0,L1 Active Power,kW,6.62
541537,Meadow Farm Estate S/S,2023-08-09 06:40:00+00:00,feeder,30.0,N Current (RMS),A,41.9
541537,Meadow Farm Estate S/S,2023-08-09 06:40:00+00:00,feeder,30.0,L3 Current (RMS),A,56.7
541537,Meadow Farm Estate S/S,2023-08-09 06:40:00+00:00,feeder,30.0,L2 Current (RMS),A,67.7
541537,Meadow Farm Estate S/S,2023-08-09 06:40:00+00:00,feeder,30.0,L1 Current (RMS),A,28.9
541537,Meadow Farm Estate S/S,2023-08-09 06:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.83
541537,Meadow Farm Estate S/S,2023-08-09 06:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.73
541537,Meadow Farm Estate S/S,2023-08-09 06:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.73
541537,Meadow Farm Estate S/S,2023-08-09 06:40:00+00:00,feeder,20.0,L3 Active Power,kW,6.57
541537,Meadow Farm Estate S/S,2023-08-09 06:40:00+00:00,feeder,20.0,L2 Active Power,kW,10.1
541537,Meadow Farm Estate S/S,2023-08-09 06:40:00+00:00,feeder,20.0,L1 Active Power,kW,17.03
541537,Meadow Farm Estate S/S,2023-08-09 06:40:00+00:00,feeder,20.0,N Current (RMS),A,43.0
541537,Meadow Farm Estate S/S,2023-08-09 06:40:00+00:00,feeder,20.0,L3 Current (RMS),A,30.9
541537,Meadow Farm Estate S/S,2023-08-09 06:40:00+00:00,feeder,20.0,L2 Current (RMS),A,45.3
541537,Meadow Farm Estate S/S,2023-08-09 06:40:00+00:00,feeder,20.0,L1 Current (RMS),A,73.8
541537,Meadow Farm Estate S/S,2023-08-09 06:40:00+00:00,transformer,,Temperature,C,25.4
541537,Meadow Farm Estate S/S,2023-08-09 06:40:00+00:00,busbar,,L3 Voltage THD,%,2.0
541537,Meadow Farm Estate S/S,2023-08-09 06:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.13
541537,Meadow Farm Estate S/S,2023-08-09 06:40:00+00:00,busbar,,L2 Voltage THD,%,2.32
541537,Meadow Farm Estate S/S,2023-08-09 06:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.68
541537,Meadow Farm Estate S/S,2023-08-09 06:40:00+00:00,busbar,,L1 Voltage THD,%,2.14
541537,Meadow Farm Estate S/S,2023-08-09 06:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.98
541537,Meadow Farm Estate S/S,2023-08-09 06:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.52
541537,Meadow Farm Estate S/S,2023-08-09 06:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.64
541537,Meadow Farm Estate S/S,2023-08-09 06:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.11
541537,Meadow Farm Estate S/S,2023-08-09 06:40:00+00:00,busbar,,L3 Active Power,kW,27.18
