Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
541537,Meadow Farm Estate S/S,2023-08-09 06:40:00+00:00,busbar,,L2 Active Power,kW,42.16
541537,Meadow Farm Estate S/S,2023-08-09 06:40:00+00:00,busbar,,L1 Active Power,kW,34.36
541537,Meadow Farm Estate S/S,2023-08-09 06:40:00+00:00,busbar,,N Current (RMS),A,79.0
541537,Meadow Farm Estate S/S,2023-08-09 06:40:00+00:00,busbar,,L3 Current (RMS),A,119.6
541537,Meadow Farm Estate S/S,2023-08-09 06:40:00+00:00,busbar,,L2 Current (RMS),A,181.2
541537,Meadow Farm Estate S/S,2023-08-09 06:40:00+00:00,busbar,,L1 Current (RMS),A,148.6
541537,Meadow Farm Estate S/S,2023-08-09 06:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.75
541537,Meadow Farm Estate S/S,2023-08-09 06:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.25
541537,Meadow Farm Estate S/S,2023-08-09 06:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.53
541537,Meadow Farm Estate S/S,2023-08-09 06:30:00+00:00,feeder,,L3 Active Power,kW,3.98
541537,Meadow Farm Estate S/S,2023-08-09 06:30:00+00:00,feeder,,L2 Active Power,kW,7.89
541537,Meadow Farm Estate S/S,2023-08-09 06:30:00+00:00,feeder,,L1 Active Power,kW,7.02
541537,Meadow Farm Estate S/S,2023-08-09 06:30:00+00:00,feeder,,N Current (RMS),A,24.2
541537,Meadow Farm Estate S/S,2023-08-09 06:30:00+00:00,feeder,,L3 Current (RMS),A,19.1
541537,Meadow Farm Estate S/S,2023-08-09 06:30:00+00:00,feeder,,L2 Current (RMS),A,35.9
541537,Meadow Farm Estate S/S,2023-08-09 06:30:00+00:00,feeder,,L1 Current (RMS),A,30.8
541537,Meadow Farm Estate S/S,2023-08-09 06:30:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.36
541537,Meadow Farm Estate S/S,2023-08-09 06:30:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.08
541537,Meadow Farm Estate S/S,2023-08-09 06:30:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.46
541537,Meadow Farm Estate S/S,2023-08-09 06:30:00+00:00,feeder,50.0,L3 Active Power,kW,1.97
541537,Meadow Farm Estate S/S,2023-08-09 06:30:00+00:00,feeder,50.0,L2 Active Power,kW,9.85
541537,Meadow Farm Estate S/S,2023-08-09 06:30:00+00:00,feeder,50.0,L1 Active Power,kW,0.58
541537,Meadow Farm Estate S/S,2023-08-09 06:30:00+00:00,feeder,50.0,N Current (RMS),A,39.3
541537,Meadow Farm Estate S/S,2023-08-09 06:30:00+00:00,feeder,50.0,L3 Current (RMS),A,9.8
541537,Meadow Farm Estate S/S,2023-08-09 06:30:00+00:00,feeder,50.0,L2 Current (RMS),A,45.9
541537,Meadow Farm Estate S/S,2023-08-09 06:30:00+00:00,feeder,50.0,L1 Current (RMS),A,3.4
541537,Meadow Farm Estate S/S,2023-08-09 06:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.23
541537,Meadow Farm Estate S/S,2023-08-09 06:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.69
541537,Meadow Farm Estate S/S,2023-08-09 06:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.48
541537,Meadow Farm Estate S/S,2023-08-09 06:30:00+00:00,feeder,40.0,L3 Active Power,kW,3.21
541537,Meadow Farm Estate S/S,2023-08-09 06:30:00+00:00,feeder,40.0,L2 Active Power,kW,2.48
541537,Meadow Farm Estate S/S,2023-08-09 06:30:00+00:00,feeder,40.0,L1 Active Power,kW,2.48
541537,Meadow Farm Estate S/S,2023-08-09 06:30:00+00:00,feeder,40.0,N Current (RMS),A,14.4
541537,Meadow Farm Estate S/S,2023-08-09 06:30:00+00:00,feeder,40.0,L3 Current (RMS),A,16.0
541537,Meadow Farm Estate S/S,2023-08-09 06:30:00+00:00,feeder,40.0,L2 Current (RMS),A,11.6
541537,Meadow Farm Estate S/S,2023-08-09 06:30:00+00:00,feeder,40.0,L1 Current (RMS),A,14.8
541537,Meadow Farm Estate S/S,2023-08-09 06:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.61
541537,Meadow Farm Estate S/S,2023-08-09 06:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.41
541537,Meadow Farm Estate S/S,2023-08-09 06:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.96
541537,Meadow Farm Estate S/S,2023-08-09 06:30:00+00:00,feeder,30.0,L3 Active Power,kW,8.62
541537,Meadow Farm Estate S/S,2023-08-09 06:30:00+00:00,feeder,30.0,L2 Active Power,kW,9.56
541537,Meadow Farm Estate S/S,2023-08-09 06:30:00+00:00,feeder,30.0,L1 Active Power,kW,7.34
541537,Meadow Farm Estate S/S,2023-08-09 06:30:00+00:00,feeder,30.0,N Current (RMS),A,26.9
541537,Meadow Farm Estate S/S,2023-08-09 06:30:00+00:00,feeder,30.0,L3 Current (RMS),A,38.8
541537,Meadow Farm Estate S/S,2023-08-09 06:30:00+00:00,feeder,30.0,L2 Current (RMS),A,43.4
541537,Meadow Farm Estate S/S,2023-08-09 06:30:00+00:00,feeder,30.0,L1 Current (RMS),A,33.0
541537,Meadow Farm Estate S/S,2023-08-09 06:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.31
541537,Meadow Farm Estate S/S,2023-08-09 06:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.36
541537,Meadow Farm Estate S/S,2023-08-09 06:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.79
541537,Meadow Farm Estate S/S,2023-08-09 06:30:00+00:00,feeder,20.0,L3 Active Power,kW,7.62
541537,Meadow Farm Estate S/S,2023-08-09 06:30:00+00:00,feeder,20.0,L2 Active Power,kW,7.78
541537,Meadow Farm Estate S/S,2023-08-09 06:30:00+00:00,feeder,20.0,L1 Active Power,kW,14.48
541537,Meadow Farm Estate S/S,2023-08-09 06:30:00+00:00,feeder,20.0,N Current (RMS),A,33.9
541537,Meadow Farm Estate S/S,2023-08-09 06:30:00+00:00,feeder,20.0,L3 Current (RMS),A,36.7
541537,Meadow Farm Estate S/S,2023-08-09 06:30:00+00:00,feeder,20.0,L2 Current (RMS),A,34.5
541537,Meadow Farm Estate S/S,2023-08-09 06:30:00+00:00,feeder,20.0,L1 Current (RMS),A,62.6
541537,Meadow Farm Estate S/S,2023-08-09 06:30:00+00:00,transformer,,Temperature,C,25.2
541537,Meadow Farm Estate S/S,2023-08-09 06:30:00+00:00,busbar,,L3 Voltage THD,%,2.06
541537,Meadow Farm Estate S/S,2023-08-09 06:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.64
541537,Meadow Farm Estate S/S,2023-08-09 06:30:00+00:00,busbar,,L2 Voltage THD,%,2.25
541537,Meadow Farm Estate S/S,2023-08-09 06:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.33
541537,Meadow Farm Estate S/S,2023-08-09 06:30:00+00:00,busbar,,L1 Voltage THD,%,2.15
541537,Meadow Farm Estate S/S,2023-08-09 06:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.36
541537,Meadow Farm Estate S/S,2023-08-09 06:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.28
541537,Meadow Farm Estate S/S,2023-08-09 06:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.07
541537,Meadow Farm Estate S/S,2023-08-09 06:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.23
541537,Meadow Farm Estate S/S,2023-08-09 06:30:00+00:00,busbar,,L3 Active Power,kW,25.4
541537,Meadow Farm Estate S/S,2023-08-09 06:30:00+00:00,busbar,,L2 Active Power,kW,37.56
541537,Meadow Farm Estate S/S,2023-08-09 06:30:00+00:00,busbar,,L1 Active Power,kW,31.91
541537,Meadow Farm Estate S/S,2023-08-09 06:30:00+00:00,busbar,,N Current (RMS),A,82.0
541537,Meadow Farm Estate S/S,2023-08-09 06:30:00+00:00,busbar,,L3 Current (RMS),A,114.5
541537,Meadow Farm Estate S/S,2023-08-09 06:30:00+00:00,busbar,,L2 Current (RMS),A,165.1
541537,Meadow Farm Estate S/S,2023-08-09 06:30:00+00:00,busbar,,L1 Current (RMS),A,140.2
541537,Meadow Farm Estate S/S,2023-08-09 06:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.85
541537,Meadow Farm Estate S/S,2023-08-09 06:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.62
541537,Meadow Farm Estate S/S,2023-08-09 06:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.43
541537,Meadow Farm Estate S/S,2023-08-09 06:20:00+00:00,feeder,,L3 Active Power,kW,2.12
541537,Meadow Farm Estate S/S,2023-08-09 06:20:00+00:00,feeder,,L2 Active Power,kW,5.37
541537,Meadow Farm Estate S/S,2023-08-09 06:20:00+00:00,feeder,,L1 Active Power,kW,3.97
541537,Meadow Farm Estate S/S,2023-08-09 06:20:00+00:00,feeder,,N Current (RMS),A,20.3
541537,Meadow Farm Estate S/S,2023-08-09 06:20:00+00:00,feeder,,L3 Current (RMS),A,10.6
541537,Meadow Farm Estate S/S,2023-08-09 06:20:00+00:00,feeder,,L2 Current (RMS),A,25.4
541537,Meadow Farm Estate S/S,2023-08-09 06:20:00+00:00,feeder,,L1 Current (RMS),A,19.8
541537,Meadow Farm Estate S/S,2023-08-09 06:20:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.33
541537,Meadow Farm Estate S/S,2023-08-09 06:20:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.25
541537,Meadow Farm Estate S/S,2023-08-09 06:20:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.36
541537,Meadow Farm Estate S/S,2023-08-09 06:20:00+00:00,feeder,50.0,L3 Active Power,kW,2.29
541537,Meadow Farm Estate S/S,2023-08-09 06:20:00+00:00,feeder,50.0,L2 Active Power,kW,2.09
541537,Meadow Farm Estate S/S,2023-08-09 06:20:00+00:00,feeder,50.0,L1 Active Power,kW,0.48
541537,Meadow Farm Estate S/S,2023-08-09 06:20:00+00:00,feeder,50.0,N Current (RMS),A,9.6
541537,Meadow Farm Estate S/S,2023-08-09 06:20:00+00:00,feeder,50.0,L3 Current (RMS),A,11.8
541537,Meadow Farm Estate S/S,2023-08-09 06:20:00+00:00,feeder,50.0,L2 Current (RMS),A,11.6
541537,Meadow Farm Estate S/S,2023-08-09 06:20:00+00:00,feeder,50.0,L1 Current (RMS),A,2.9
541537,Meadow Farm Estate S/S,2023-08-09 06:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.89
541537,Meadow Farm Estate S/S,2023-08-09 06:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.33
541537,Meadow Farm Estate S/S,2023-08-09 06:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.39
541537,Meadow Farm Estate S/S,2023-08-09 06:20:00+00:00,feeder,40.0,L3 Active Power,kW,4.98
541537,Meadow Farm Estate S/S,2023-08-09 06:20:00+00:00,feeder,40.0,L2 Active Power,kW,2.81
541537,Meadow Farm Estate S/S,2023-08-09 06:20:00+00:00,feeder,40.0,L1 Active Power,kW,1.74
541537,Meadow Farm Estate S/S,2023-08-09 06:20:00+00:00,feeder,40.0,N Current (RMS),A,18.6
541537,Meadow Farm Estate S/S,2023-08-09 06:20:00+00:00,feeder,40.0,L3 Current (RMS),A,22.3
541537,Meadow Farm Estate S/S,2023-08-09 06:20:00+00:00,feeder,40.0,L2 Current (RMS),A,13.0
541537,Meadow Farm Estate S/S,2023-08-09 06:20:00+00:00,feeder,40.0,L1 Current (RMS),A,10.7
541537,Meadow Farm Estate S/S,2023-08-09 06:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.47
541537,Meadow Farm Estate S/S,2023-08-09 06:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.43
541537,Meadow Farm Estate S/S,2023-08-09 06:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.09
541537,Meadow Farm Estate S/S,2023-08-09 06:20:00+00:00,feeder,30.0,L3 Active Power,kW,13.03
541537,Meadow Farm Estate S/S,2023-08-09 06:20:00+00:00,feeder,30.0,L2 Active Power,kW,7.32
541537,Meadow Farm Estate S/S,2023-08-09 06:20:00+00:00,feeder,30.0,L1 Active Power,kW,7.09
541537,Meadow Farm Estate S/S,2023-08-09 06:20:00+00:00,feeder,30.0,N Current (RMS),A,32.6
541537,Meadow Farm Estate S/S,2023-08-09 06:20:00+00:00,feeder,30.0,L3 Current (RMS),A,58.2
541537,Meadow Farm Estate S/S,2023-08-09 06:20:00+00:00,feeder,30.0,L2 Current (RMS),A,34.3
541537,Meadow Farm Estate S/S,2023-08-09 06:20:00+00:00,feeder,30.0,L1 Current (RMS),A,32.4
541537,Meadow Farm Estate S/S,2023-08-09 06:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.93
541537,Meadow Farm Estate S/S,2023-08-09 06:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.43
541537,Meadow Farm Estate S/S,2023-08-09 06:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.76
541537,Meadow Farm Estate S/S,2023-08-09 06:20:00+00:00,feeder,20.0,L3 Active Power,kW,6.6
541537,Meadow Farm Estate S/S,2023-08-09 06:20:00+00:00,feeder,20.0,L2 Active Power,kW,6.73
541537,Meadow Farm Estate S/S,2023-08-09 06:20:00+00:00,feeder,20.0,L1 Active Power,kW,12.72
541537,Meadow Farm Estate S/S,2023-08-09 06:20:00+00:00,feeder,20.0,N Current (RMS),A,29.9
541537,Meadow Farm Estate S/S,2023-08-09 06:20:00+00:00,feeder,20.0,L3 Current (RMS),A,29.6
541537,Meadow Farm Estate S/S,2023-08-09 06:20:00+00:00,feeder,20.0,L2 Current (RMS),A,29.5
541537,Meadow Farm Estate S/S,2023-08-09 06:20:00+00:00,feeder,20.0,L1 Current (RMS),A,55.8
541537,Meadow Farm Estate S/S,2023-08-09 06:20:00+00:00,transformer,,Temperature,C,25.2
541537,Meadow Farm Estate S/S,2023-08-09 06:20:00+00:00,busbar,,L3 Voltage THD,%,2.11
541537,Meadow Farm Estate S/S,2023-08-09 06:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.66
541537,Meadow Farm Estate S/S,2023-08-09 06:20:00+00:00,busbar,,L2 Voltage THD,%,2.31
541537,Meadow Farm Estate S/S,2023-08-09 06:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.91
541537,Meadow Farm Estate S/S,2023-08-09 06:20:00+00:00,busbar,,L1 Voltage THD,%,2.24
541537,Meadow Farm Estate S/S,2023-08-09 06:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.74
541537,Meadow Farm Estate S/S,2023-08-09 06:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.47
541537,Meadow Farm Estate S/S,2023-08-09 06:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.2
541537,Meadow Farm Estate S/S,2023-08-09 06:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.03
541537,Meadow Farm Estate S/S,2023-08-09 06:20:00+00:00,busbar,,L3 Active Power,kW,29.02
541537,Meadow Farm Estate S/S,2023-08-09 06:20:00+00:00,busbar,,L2 Active Power,kW,24.33
541537,Meadow Farm Estate S/S,2023-08-09 06:20:00+00:00,busbar,,L1 Active Power,kW,26.02
541537,Meadow Farm Estate S/S,2023-08-09 06:20:00+00:00,busbar,,N Current (RMS),A,65.5
541537,Meadow Farm Estate S/S,2023-08-09 06:20:00+00:00,busbar,,L3 Current (RMS),A,126.2
541537,Meadow Farm Estate S/S,2023-08-09 06:20:00+00:00,busbar,,L2 Current (RMS),A,109.1
541537,Meadow Farm Estate S/S,2023-08-09 06:20:00+00:00,busbar,,L1 Current (RMS),A,116.1
541537,Meadow Farm Estate S/S,2023-08-09 06:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.81
541537,Meadow Farm Estate S/S,2023-08-09 06:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.65
541537,Meadow Farm Estate S/S,2023-08-09 06:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.37
541537,Meadow Farm Estate S/S,2023-08-09 06:10:00+00:00,feeder,,L3 Active Power,kW,4.56
541537,Meadow Farm Estate S/S,2023-08-09 06:10:00+00:00,feeder,,L2 Active Power,kW,6.19
541537,Meadow Farm Estate S/S,2023-08-09 06:10:00+00:00,feeder,,L1 Active Power,kW,3.57
541537,Meadow Farm Estate S/S,2023-08-09 06:10:00+00:00,feeder,,N Current (RMS),A,19.5
541537,Meadow Farm Estate S/S,2023-08-09 06:10:00+00:00,feeder,,L3 Current (RMS),A,21.9
541537,Meadow Farm Estate S/S,2023-08-09 06:10:00+00:00,feeder,,L2 Current (RMS),A,29.6
541537,Meadow Farm Estate S/S,2023-08-09 06:10:00+00:00,feeder,,L1 Current (RMS),A,17.6
541537,Meadow Farm Estate S/S,2023-08-09 06:10:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.45
541537,Meadow Farm Estate S/S,2023-08-09 06:10:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.25
541537,Meadow Farm Estate S/S,2023-08-09 06:10:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.44
541537,Meadow Farm Estate S/S,2023-08-09 06:10:00+00:00,feeder,50.0,L3 Active Power,kW,1.24
541537,Meadow Farm Estate S/S,2023-08-09 06:10:00+00:00,feeder,50.0,L2 Active Power,kW,3.0
541537,Meadow Farm Estate S/S,2023-08-09 06:10:00+00:00,feeder,50.0,L1 Active Power,kW,0.53
541537,Meadow Farm Estate S/S,2023-08-09 06:10:00+00:00,feeder,50.0,N Current (RMS),A,15.5
541537,Meadow Farm Estate S/S,2023-08-09 06:10:00+00:00,feeder,50.0,L3 Current (RMS),A,6.4
541537,Meadow Farm Estate S/S,2023-08-09 06:10:00+00:00,feeder,50.0,L2 Current (RMS),A,18.7
541537,Meadow Farm Estate S/S,2023-08-09 06:10:00+00:00,feeder,50.0,L1 Current (RMS),A,3.3
541537,Meadow Farm Estate S/S,2023-08-09 06:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.49
541537,Meadow Farm Estate S/S,2023-08-09 06:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.29
541537,Meadow Farm Estate S/S,2023-08-09 06:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.21
541537,Meadow Farm Estate S/S,2023-08-09 06:10:00+00:00,feeder,40.0,L3 Active Power,kW,2.24
541537,Meadow Farm Estate S/S,2023-08-09 06:10:00+00:00,feeder,40.0,L2 Active Power,kW,3.42
541537,Meadow Farm Estate S/S,2023-08-09 06:10:00+00:00,feeder,40.0,L1 Active Power,kW,2.25
541537,Meadow Farm Estate S/S,2023-08-09 06:10:00+00:00,feeder,40.0,N Current (RMS),A,11.6
541537,Meadow Farm Estate S/S,2023-08-09 06:10:00+00:00,feeder,40.0,L3 Current (RMS),A,12.2
541537,Meadow Farm Estate S/S,2023-08-09 06:10:00+00:00,feeder,40.0,L2 Current (RMS),A,15.0
541537,Meadow Farm Estate S/S,2023-08-09 06:10:00+00:00,feeder,40.0,L1 Current (RMS),A,12.3
541537,Meadow Farm Estate S/S,2023-08-09 06:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.67
541537,Meadow Farm Estate S/S,2023-08-09 06:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.27
541537,Meadow Farm Estate S/S,2023-08-09 06:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.09
541537,Meadow Farm Estate S/S,2023-08-09 06:10:00+00:00,feeder,30.0,L3 Active Power,kW,26.33
541537,Meadow Farm Estate S/S,2023-08-09 06:10:00+00:00,feeder,30.0,L2 Active Power,kW,9.14
541537,Meadow Farm Estate S/S,2023-08-09 06:10:00+00:00,feeder,30.0,L1 Active Power,kW,7.06
541537,Meadow Farm Estate S/S,2023-08-09 06:10:00+00:00,feeder,30.0,N Current (RMS),A,78.0
541537,Meadow Farm Estate S/S,2023-08-09 06:10:00+00:00,feeder,30.0,L3 Current (RMS),A,111.6
541537,Meadow Farm Estate S/S,2023-08-09 06:10:00+00:00,feeder,30.0,L2 Current (RMS),A,41.9
541537,Meadow Farm Estate S/S,2023-08-09 06:10:00+00:00,feeder,30.0,L1 Current (RMS),A,31.1
541537,Meadow Farm Estate S/S,2023-08-09 06:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.28
541537,Meadow Farm Estate S/S,2023-08-09 06:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.26
541537,Meadow Farm Estate S/S,2023-08-09 06:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.37
541537,Meadow Farm Estate S/S,2023-08-09 06:10:00+00:00,feeder,20.0,L3 Active Power,kW,6.23
541537,Meadow Farm Estate S/S,2023-08-09 06:10:00+00:00,feeder,20.0,L2 Active Power,kW,7.19
541537,Meadow Farm Estate S/S,2023-08-09 06:10:00+00:00,feeder,20.0,L1 Active Power,kW,11.5
541537,Meadow Farm Estate S/S,2023-08-09 06:10:00+00:00,feeder,20.0,N Current (RMS),A,26.0
541537,Meadow Farm Estate S/S,2023-08-09 06:10:00+00:00,feeder,20.0,L3 Current (RMS),A,27.0
541537,Meadow Farm Estate S/S,2023-08-09 06:10:00+00:00,feeder,20.0,L2 Current (RMS),A,32.0
541537,Meadow Farm Estate S/S,2023-08-09 06:10:00+00:00,feeder,20.0,L1 Current (RMS),A,50.0
541537,Meadow Farm Estate S/S,2023-08-09 06:10:00+00:00,transformer,,Temperature,C,25.1
541537,Meadow Farm Estate S/S,2023-08-09 06:10:00+00:00,busbar,,L3 Voltage THD,%,2.06
541537,Meadow Farm Estate S/S,2023-08-09 06:10:00+00:00,busbar,,L3 Voltage (RMS),V,238.78
541537,Meadow Farm Estate S/S,2023-08-09 06:10:00+00:00,busbar,,L2 Voltage THD,%,2.3
541537,Meadow Farm Estate S/S,2023-08-09 06:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.43
541537,Meadow Farm Estate S/S,2023-08-09 06:10:00+00:00,busbar,,L1 Voltage THD,%,2.26
541537,Meadow Farm Estate S/S,2023-08-09 06:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.41
541537,Meadow Farm Estate S/S,2023-08-09 06:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.37
541537,Meadow Farm Estate S/S,2023-08-09 06:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.2
541537,Meadow Farm Estate S/S,2023-08-09 06:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.48
541537,Meadow Farm Estate S/S,2023-08-09 06:10:00+00:00,busbar,,L3 Active Power,kW,40.6
541537,Meadow Farm Estate S/S,2023-08-09 06:10:00+00:00,busbar,,L2 Active Power,kW,28.94
541537,Meadow Farm Estate S/S,2023-08-09 06:10:00+00:00,busbar,,L1 Active Power,kW,24.92
541537,Meadow Farm Estate S/S,2023-08-09 06:10:00+00:00,busbar,,N Current (RMS),A,88.2
541537,Meadow Farm Estate S/S,2023-08-09 06:10:00+00:00,busbar,,L3 Current (RMS),A,173.4
541537,Meadow Farm Estate S/S,2023-08-09 06:10:00+00:00,busbar,,L2 Current (RMS),A,129.1
541537,Meadow Farm Estate S/S,2023-08-09 06:10:00+00:00,busbar,,L1 Current (RMS),A,110.9
541537,Meadow Farm Estate S/S,2023-08-09 06:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.75
541537,Meadow Farm Estate S/S,2023-08-09 06:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.54
541537,Meadow Farm Estate S/S,2023-08-09 06:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.6
541537,Meadow Farm Estate S/S,2023-08-09 06:00:00+00:00,feeder,,L3 Active Power,kW,3.43
541537,Meadow Farm Estate S/S,2023-08-09 06:00:00+00:00,feeder,,L2 Active Power,kW,4.13
541537,Meadow Farm Estate S/S,2023-08-09 06:00:00+00:00,feeder,,L1 Active Power,kW,4.77
541537,Meadow Farm Estate S/S,2023-08-09 06:00:00+00:00,feeder,,N Current (RMS),A,17.6
541537,Meadow Farm Estate S/S,2023-08-09 06:00:00+00:00,feeder,,L3 Current (RMS),A,17.0
541537,Meadow Farm Estate S/S,2023-08-09 06:00:00+00:00,feeder,,L2 Current (RMS),A,20.2
541537,Meadow Farm Estate S/S,2023-08-09 06:00:00+00:00,feeder,,L1 Current (RMS),A,22.3
541537,Meadow Farm Estate S/S,2023-08-09 06:00:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.59
541537,Meadow Farm Estate S/S,2023-08-09 06:00:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.13
541537,Meadow Farm Estate S/S,2023-08-09 06:00:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.37
541537,Meadow Farm Estate S/S,2023-08-09 06:00:00+00:00,feeder,50.0,L3 Active Power,kW,1.11
541537,Meadow Farm Estate S/S,2023-08-09 06:00:00+00:00,feeder,50.0,L2 Active Power,kW,2.16
541537,Meadow Farm Estate S/S,2023-08-09 06:00:00+00:00,feeder,50.0,L1 Active Power,kW,0.71
541537,Meadow Farm Estate S/S,2023-08-09 06:00:00+00:00,feeder,50.0,N Current (RMS),A,8.9
541537,Meadow Farm Estate S/S,2023-08-09 06:00:00+00:00,feeder,50.0,L3 Current (RMS),A,6.0
541537,Meadow Farm Estate S/S,2023-08-09 06:00:00+00:00,feeder,50.0,L2 Current (RMS),A,11.3
541537,Meadow Farm Estate S/S,2023-08-09 06:00:00+00:00,feeder,50.0,L1 Current (RMS),A,3.8
541537,Meadow Farm Estate S/S,2023-08-09 06:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.28
541537,Meadow Farm Estate S/S,2023-08-09 06:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.44
541537,Meadow Farm Estate S/S,2023-08-09 06:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.28
541537,Meadow Farm Estate S/S,2023-08-09 06:00:00+00:00,feeder,40.0,L3 Active Power,kW,2.98
541537,Meadow Farm Estate S/S,2023-08-09 06:00:00+00:00,feeder,40.0,L2 Active Power,kW,2.22
541537,Meadow Farm Estate S/S,2023-08-09 06:00:00+00:00,feeder,40.0,L1 Active Power,kW,2.09
541537,Meadow Farm Estate S/S,2023-08-09 06:00:00+00:00,feeder,40.0,N Current (RMS),A,12.4
541537,Meadow Farm Estate S/S,2023-08-09 06:00:00+00:00,feeder,40.0,L3 Current (RMS),A,15.1
541537,Meadow Farm Estate S/S,2023-08-09 06:00:00+00:00,feeder,40.0,L2 Current (RMS),A,10.4
541537,Meadow Farm Estate S/S,2023-08-09 06:00:00+00:00,feeder,40.0,L1 Current (RMS),A,11.7
541537,Meadow Farm Estate S/S,2023-08-09 06:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.81
541537,Meadow Farm Estate S/S,2023-08-09 06:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.22
541537,Meadow Farm Estate S/S,2023-08-09 06:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.85
541537,Meadow Farm Estate S/S,2023-08-09 06:00:00+00:00,feeder,30.0,L3 Active Power,kW,15.88
541537,Meadow Farm Estate S/S,2023-08-09 06:00:00+00:00,feeder,30.0,L2 Active Power,kW,7.78
541537,Meadow Farm Estate S/S,2023-08-09 06:00:00+00:00,feeder,30.0,L1 Active Power,kW,6.12
541537,Meadow Farm Estate S/S,2023-08-09 06:00:00+00:00,feeder,30.0,N Current (RMS),A,45.9
541537,Meadow Farm Estate S/S,2023-08-09 06:00:00+00:00,feeder,30.0,L3 Current (RMS),A,70.8
541537,Meadow Farm Estate S/S,2023-08-09 06:00:00+00:00,feeder,30.0,L2 Current (RMS),A,36.4
541537,Meadow Farm Estate S/S,2023-08-09 06:00:00+00:00,feeder,30.0,L1 Current (RMS),A,26.9
541537,Meadow Farm Estate S/S,2023-08-09 06:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.28
541537,Meadow Farm Estate S/S,2023-08-09 06:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.35
541537,Meadow Farm Estate S/S,2023-08-09 06:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.61
541537,Meadow Farm Estate S/S,2023-08-09 06:00:00+00:00,feeder,20.0,L3 Active Power,kW,5.85
541537,Meadow Farm Estate S/S,2023-08-09 06:00:00+00:00,feeder,20.0,L2 Active Power,kW,5.06
541537,Meadow Farm Estate S/S,2023-08-09 06:00:00+00:00,feeder,20.0,L1 Active Power,kW,12.09
541537,Meadow Farm Estate S/S,2023-08-09 06:00:00+00:00,feeder,20.0,N Current (RMS),A,35.5
541537,Meadow Farm Estate S/S,2023-08-09 06:00:00+00:00,feeder,20.0,L3 Current (RMS),A,25.2
541537,Meadow Farm Estate S/S,2023-08-09 06:00:00+00:00,feeder,20.0,L2 Current (RMS),A,22.8
541537,Meadow Farm Estate S/S,2023-08-09 06:00:00+00:00,feeder,20.0,L1 Current (RMS),A,53.0
541537,Meadow Farm Estate S/S,2023-08-09 06:00:00+00:00,transformer,,Temperature,C,25.1
541537,Meadow Farm Estate S/S,2023-08-09 06:00:00+00:00,busbar,,L3 Voltage THD,%,2.02
541537,Meadow Farm Estate S/S,2023-08-09 06:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.22
541537,Meadow Farm Estate S/S,2023-08-09 06:00:00+00:00,busbar,,L2 Voltage THD,%,2.26
541537,Meadow Farm Estate S/S,2023-08-09 06:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.65
541537,Meadow Farm Estate S/S,2023-08-09 06:00:00+00:00,busbar,,L1 Voltage THD,%,2.18
541537,Meadow Farm Estate S/S,2023-08-09 06:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.4
541537,Meadow Farm Estate S/S,2023-08-09 06:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.72
541537,Meadow Farm Estate S/S,2023-08-09 06:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.69
541537,Meadow Farm Estate S/S,2023-08-09 06:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.72
541537,Meadow Farm Estate S/S,2023-08-09 06:00:00+00:00,busbar,,L3 Active Power,kW,29.25
541537,Meadow Farm Estate S/S,2023-08-09 06:00:00+00:00,busbar,,L2 Active Power,kW,21.35
541537,Meadow Farm Estate S/S,2023-08-09 06:00:00+00:00,busbar,,L1 Active Power,kW,25.79
541537,Meadow Farm Estate S/S,2023-08-09 06:00:00+00:00,busbar,,N Current (RMS),A,75.5
541537,Meadow Farm Estate S/S,2023-08-09 06:00:00+00:00,busbar,,L3 Current (RMS),A,129.1
541537,Meadow Farm Estate S/S,2023-08-09 06:00:00+00:00,busbar,,L2 Current (RMS),A,98.4
541537,Meadow Farm Estate S/S,2023-08-09 06:00:00+00:00,busbar,,L1 Current (RMS),A,114.6
541537,Meadow Farm Estate S/S,2023-08-09 05:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.82
541537,Meadow Farm Estate S/S,2023-08-09 05:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.72
541537,Meadow Farm Estate S/S,2023-08-09 05:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.62
541537,Meadow Farm Estate S/S,2023-08-09 05:50:00+00:00,feeder,,L3 Active Power,kW,4.59
541537,Meadow Farm Estate S/S,2023-08-09 05:50:00+00:00,feeder,,L2 Active Power,kW,3.7
541537,Meadow Farm Estate S/S,2023-08-09 05:50:00+00:00,feeder,,L1 Active Power,kW,2.8
541537,Meadow Farm Estate S/S,2023-08-09 05:50:00+00:00,feeder,,N Current (RMS),A,15.2
541537,Meadow Farm Estate S/S,2023-08-09 05:50:00+00:00,feeder,,L3 Current (RMS),A,21.0
541537,Meadow Farm Estate S/S,2023-08-09 05:50:00+00:00,feeder,,L2 Current (RMS),A,18.8
541537,Meadow Farm Estate S/S,2023-08-09 05:50:00+00:00,feeder,,L1 Current (RMS),A,14.5
541537,Meadow Farm Estate S/S,2023-08-09 05:50:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.58
541537,Meadow Farm Estate S/S,2023-08-09 05:50:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.18
541537,Meadow Farm Estate S/S,2023-08-09 05:50:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.43
541537,Meadow Farm Estate S/S,2023-08-09 05:50:00+00:00,feeder,50.0,L3 Active Power,kW,1.14
541537,Meadow Farm Estate S/S,2023-08-09 05:50:00+00:00,feeder,50.0,L2 Active Power,kW,3.45
541537,Meadow Farm Estate S/S,2023-08-09 05:50:00+00:00,feeder,50.0,L1 Active Power,kW,0.95
541537,Meadow Farm Estate S/S,2023-08-09 05:50:00+00:00,feeder,50.0,N Current (RMS),A,13.8
541537,Meadow Farm Estate S/S,2023-08-09 05:50:00+00:00,feeder,50.0,L3 Current (RMS),A,5.9
541537,Meadow Farm Estate S/S,2023-08-09 05:50:00+00:00,feeder,50.0,L2 Current (RMS),A,16.7
541537,Meadow Farm Estate S/S,2023-08-09 05:50:00+00:00,feeder,50.0,L1 Current (RMS),A,6.1
541537,Meadow Farm Estate S/S,2023-08-09 05:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.17
541537,Meadow Farm Estate S/S,2023-08-09 05:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.39
541537,Meadow Farm Estate S/S,2023-08-09 05:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.31
541537,Meadow Farm Estate S/S,2023-08-09 05:50:00+00:00,feeder,40.0,L3 Active Power,kW,6.61
541537,Meadow Farm Estate S/S,2023-08-09 05:50:00+00:00,feeder,40.0,L2 Active Power,kW,2.82
541537,Meadow Farm Estate S/S,2023-08-09 05:50:00+00:00,feeder,40.0,L1 Active Power,kW,1.67
541537,Meadow Farm Estate S/S,2023-08-09 05:50:00+00:00,feeder,40.0,N Current (RMS),A,26.0
541537,Meadow Farm Estate S/S,2023-08-09 05:50:00+00:00,feeder,40.0,L3 Current (RMS),A,31.4
541537,Meadow Farm Estate S/S,2023-08-09 05:50:00+00:00,feeder,40.0,L2 Current (RMS),A,12.8
541537,Meadow Farm Estate S/S,2023-08-09 05:50:00+00:00,feeder,40.0,L1 Current (RMS),A,9.6
541537,Meadow Farm Estate S/S,2023-08-09 05:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.24
541537,Meadow Farm Estate S/S,2023-08-09 05:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.15
541537,Meadow Farm Estate S/S,2023-08-09 05:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.22
541537,Meadow Farm Estate S/S,2023-08-09 05:50:00+00:00,feeder,30.0,L3 Active Power,kW,8.09
541537,Meadow Farm Estate S/S,2023-08-09 05:50:00+00:00,feeder,30.0,L2 Active Power,kW,7.03
541537,Meadow Farm Estate S/S,2023-08-09 05:50:00+00:00,feeder,30.0,L1 Active Power,kW,7.6
541537,Meadow Farm Estate S/S,2023-08-09 05:50:00+00:00,feeder,30.0,N Current (RMS),A,20.2
541537,Meadow Farm Estate S/S,2023-08-09 05:50:00+00:00,feeder,30.0,L3 Current (RMS),A,35.8
541537,Meadow Farm Estate S/S,2023-08-09 05:50:00+00:00,feeder,30.0,L2 Current (RMS),A,32.4
541537,Meadow Farm Estate S/S,2023-08-09 05:50:00+00:00,feeder,30.0,L1 Current (RMS),A,32.9
541537,Meadow Farm Estate S/S,2023-08-09 05:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.81
541537,Meadow Farm Estate S/S,2023-08-09 05:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.84
541537,Meadow Farm Estate S/S,2023-08-09 05:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.62
541537,Meadow Farm Estate S/S,2023-08-09 05:50:00+00:00,feeder,20.0,L3 Active Power,kW,5.13
541537,Meadow Farm Estate S/S,2023-08-09 05:50:00+00:00,feeder,20.0,L2 Active Power,kW,4.02
541537,Meadow Farm Estate S/S,2023-08-09 05:50:00+00:00,feeder,20.0,L1 Active Power,kW,12.5
541537,Meadow Farm Estate S/S,2023-08-09 05:50:00+00:00,feeder,20.0,N Current (RMS),A,38.7
541537,Meadow Farm Estate S/S,2023-08-09 05:50:00+00:00,feeder,20.0,L3 Current (RMS),A,24.2
541537,Meadow Farm Estate S/S,2023-08-09 05:50:00+00:00,feeder,20.0,L2 Current (RMS),A,18.8
541537,Meadow Farm Estate S/S,2023-08-09 05:50:00+00:00,feeder,20.0,L1 Current (RMS),A,53.8
541537,Meadow Farm Estate S/S,2023-08-09 05:50:00+00:00,transformer,,Temperature,C,25.1
541537,Meadow Farm Estate S/S,2023-08-09 05:50:00+00:00,busbar,,L3 Voltage THD,%,2.04
541537,Meadow Farm Estate S/S,2023-08-09 05:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.74
541537,Meadow Farm Estate S/S,2023-08-09 05:50:00+00:00,busbar,,L2 Voltage THD,%,2.28
541537,Meadow Farm Estate S/S,2023-08-09 05:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.14
541537,Meadow Farm Estate S/S,2023-08-09 05:50:00+00:00,busbar,,L1 Voltage THD,%,2.21
541537,Meadow Farm Estate S/S,2023-08-09 05:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.87
541537,Meadow Farm Estate S/S,2023-08-09 05:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.63
541537,Meadow Farm Estate S/S,2023-08-09 05:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.29
541537,Meadow Farm Estate S/S,2023-08-09 05:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.2
541537,Meadow Farm Estate S/S,2023-08-09 05:50:00+00:00,busbar,,L3 Active Power,kW,25.55
541537,Meadow Farm Estate S/S,2023-08-09 05:50:00+00:00,busbar,,L2 Active Power,kW,21.02
541537,Meadow Farm Estate S/S,2023-08-09 05:50:00+00:00,busbar,,L1 Active Power,kW,25.53
541537,Meadow Farm Estate S/S,2023-08-09 05:50:00+00:00,busbar,,N Current (RMS),A,65.5
541537,Meadow Farm Estate S/S,2023-08-09 05:50:00+00:00,busbar,,L3 Current (RMS),A,112.0
541537,Meadow Farm Estate S/S,2023-08-09 05:50:00+00:00,busbar,,L2 Current (RMS),A,96.6
541537,Meadow Farm Estate S/S,2023-08-09 05:50:00+00:00,busbar,,L1 Current (RMS),A,112.8
541537,Meadow Farm Estate S/S,2023-08-09 05:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.76
541537,Meadow Farm Estate S/S,2023-08-09 05:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.68
541537,Meadow Farm Estate S/S,2023-08-09 05:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.42
541537,Meadow Farm Estate S/S,2023-08-09 05:40:00+00:00,feeder,,L3 Active Power,kW,5.63
541537,Meadow Farm Estate S/S,2023-08-09 05:40:00+00:00,feeder,,L2 Active Power,kW,3.82
541537,Meadow Farm Estate S/S,2023-08-09 05:40:00+00:00,feeder,,L1 Active Power,kW,3.07
541537,Meadow Farm Estate S/S,2023-08-09 05:40:00+00:00,feeder,,N Current (RMS),A,16.5
541537,Meadow Farm Estate S/S,2023-08-09 05:40:00+00:00,feeder,,L3 Current (RMS),A,25.0
541537,Meadow Farm Estate S/S,2023-08-09 05:40:00+00:00,feeder,,L2 Current (RMS),A,19.4
541537,Meadow Farm Estate S/S,2023-08-09 05:40:00+00:00,feeder,,L1 Current (RMS),A,15.0
541537,Meadow Farm Estate S/S,2023-08-09 05:40:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.56
541537,Meadow Farm Estate S/S,2023-08-09 05:40:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.36
541537,Meadow Farm Estate S/S,2023-08-09 05:40:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.41
541537,Meadow Farm Estate S/S,2023-08-09 05:40:00+00:00,feeder,50.0,L3 Active Power,kW,0.95
541537,Meadow Farm Estate S/S,2023-08-09 05:40:00+00:00,feeder,50.0,L2 Active Power,kW,2.05
541537,Meadow Farm Estate S/S,2023-08-09 05:40:00+00:00,feeder,50.0,L1 Active Power,kW,3.51
541537,Meadow Farm Estate S/S,2023-08-09 05:40:00+00:00,feeder,50.0,N Current (RMS),A,20.3
541537,Meadow Farm Estate S/S,2023-08-09 05:40:00+00:00,feeder,50.0,L3 Current (RMS),A,5.2
541537,Meadow Farm Estate S/S,2023-08-09 05:40:00+00:00,feeder,50.0,L2 Current (RMS),A,11.4
541537,Meadow Farm Estate S/S,2023-08-09 05:40:00+00:00,feeder,50.0,L1 Current (RMS),A,22.3
541537,Meadow Farm Estate S/S,2023-08-09 05:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.01
541537,Meadow Farm Estate S/S,2023-08-09 05:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.45
541537,Meadow Farm Estate S/S,2023-08-09 05:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.25
541537,Meadow Farm Estate S/S,2023-08-09 05:40:00+00:00,feeder,40.0,L3 Active Power,kW,2.47
541537,Meadow Farm Estate S/S,2023-08-09 05:40:00+00:00,feeder,40.0,L2 Active Power,kW,2.18
541537,Meadow Farm Estate S/S,2023-08-09 05:40:00+00:00,feeder,40.0,L1 Active Power,kW,2.08
541537,Meadow Farm Estate S/S,2023-08-09 05:40:00+00:00,feeder,40.0,N Current (RMS),A,10.9
541537,Meadow Farm Estate S/S,2023-08-09 05:40:00+00:00,feeder,40.0,L3 Current (RMS),A,12.1
541537,Meadow Farm Estate S/S,2023-08-09 05:40:00+00:00,feeder,40.0,L2 Current (RMS),A,10.5
541537,Meadow Farm Estate S/S,2023-08-09 05:40:00+00:00,feeder,40.0,L1 Current (RMS),A,11.6
541537,Meadow Farm Estate S/S,2023-08-09 05:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.77
541537,Meadow Farm Estate S/S,2023-08-09 05:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.09
541537,Meadow Farm Estate S/S,2023-08-09 05:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.17
541537,Meadow Farm Estate S/S,2023-08-09 05:40:00+00:00,feeder,30.0,L3 Active Power,kW,8.56
541537,Meadow Farm Estate S/S,2023-08-09 05:40:00+00:00,feeder,30.0,L2 Active Power,kW,6.78
541537,Meadow Farm Estate S/S,2023-08-09 05:40:00+00:00,feeder,30.0,L1 Active Power,kW,6.97
541537,Meadow Farm Estate S/S,2023-08-09 05:40:00+00:00,feeder,30.0,N Current (RMS),A,22.4
541537,Meadow Farm Estate S/S,2023-08-09 05:40:00+00:00,feeder,30.0,L3 Current (RMS),A,38.0
541537,Meadow Farm Estate S/S,2023-08-09 05:40:00+00:00,feeder,30.0,L2 Current (RMS),A,31.3
541537,Meadow Farm Estate S/S,2023-08-09 05:40:00+00:00,feeder,30.0,L1 Current (RMS),A,31.3
541537,Meadow Farm Estate S/S,2023-08-09 05:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.68
541537,Meadow Farm Estate S/S,2023-08-09 05:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.85
541537,Meadow Farm Estate S/S,2023-08-09 05:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.4
541537,Meadow Farm Estate S/S,2023-08-09 05:40:00+00:00,feeder,20.0,L3 Active Power,kW,6.28
541537,Meadow Farm Estate S/S,2023-08-09 05:40:00+00:00,feeder,20.0,L2 Active Power,kW,4.87
541537,Meadow Farm Estate S/S,2023-08-09 05:40:00+00:00,feeder,20.0,L1 Active Power,kW,12.7
541537,Meadow Farm Estate S/S,2023-08-09 05:40:00+00:00,feeder,20.0,N Current (RMS),A,37.7
541537,Meadow Farm Estate S/S,2023-08-09 05:40:00+00:00,feeder,20.0,L3 Current (RMS),A,28.4
541537,Meadow Farm Estate S/S,2023-08-09 05:40:00+00:00,feeder,20.0,L2 Current (RMS),A,22.7
541537,Meadow Farm Estate S/S,2023-08-09 05:40:00+00:00,feeder,20.0,L1 Current (RMS),A,54.3
541537,Meadow Farm Estate S/S,2023-08-09 05:40:00+00:00,transformer,,Temperature,C,25.0
541537,Meadow Farm Estate S/S,2023-08-09 05:40:00+00:00,busbar,,L3 Voltage THD,%,2.08
541537,Meadow Farm Estate S/S,2023-08-09 05:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.26
541537,Meadow Farm Estate S/S,2023-08-09 05:40:00+00:00,busbar,,L2 Voltage THD,%,2.32
541537,Meadow Farm Estate S/S,2023-08-09 05:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.72
541537,Meadow Farm Estate S/S,2023-08-09 05:40:00+00:00,busbar,,L1 Voltage THD,%,2.26
541537,Meadow Farm Estate S/S,2023-08-09 05:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.32
541537,Meadow Farm Estate S/S,2023-08-09 05:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.78
541537,Meadow Farm Estate S/S,2023-08-09 05:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.44
541537,Meadow Farm Estate S/S,2023-08-09 05:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.65
541537,Meadow Farm Estate S/S,2023-08-09 05:40:00+00:00,busbar,,L3 Active Power,kW,23.9
541537,Meadow Farm Estate S/S,2023-08-09 05:40:00+00:00,busbar,,L2 Active Power,kW,19.7
541537,Meadow Farm Estate S/S,2023-08-09 05:40:00+00:00,busbar,,L1 Active Power,kW,28.34
541537,Meadow Farm Estate S/S,2023-08-09 05:40:00+00:00,busbar,,N Current (RMS),A,68.4
541537,Meadow Farm Estate S/S,2023-08-09 05:40:00+00:00,busbar,,L3 Current (RMS),A,104.3
541537,Meadow Farm Estate S/S,2023-08-09 05:40:00+00:00,busbar,,L2 Current (RMS),A,92.1
541537,Meadow Farm Estate S/S,2023-08-09 05:40:00+00:00,busbar,,L1 Current (RMS),A,123.9
541537,Meadow Farm Estate S/S,2023-08-09 05:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.63
541537,Meadow Farm Estate S/S,2023-08-09 05:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.58
541537,Meadow Farm Estate S/S,2023-08-09 05:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.47
541537,Meadow Farm Estate S/S,2023-08-09 05:30:00+00:00,feeder,,L3 Active Power,kW,5.85
541537,Meadow Farm Estate S/S,2023-08-09 05:30:00+00:00,feeder,,L2 Active Power,kW,3.42
541537,Meadow Farm Estate S/S,2023-08-09 05:30:00+00:00,feeder,,L1 Active Power,kW,2.97
541537,Meadow Farm Estate S/S,2023-08-09 05:30:00+00:00,feeder,,N Current (RMS),A,15.8
541537,Meadow Farm Estate S/S,2023-08-09 05:30:00+00:00,feeder,,L3 Current (RMS),A,24.9
541537,Meadow Farm Estate S/S,2023-08-09 05:30:00+00:00,feeder,,L2 Current (RMS),A,17.1
541537,Meadow Farm Estate S/S,2023-08-09 05:30:00+00:00,feeder,,L1 Current (RMS),A,14.8
541537,Meadow Farm Estate S/S,2023-08-09 05:30:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.59
541537,Meadow Farm Estate S/S,2023-08-09 05:30:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.25
541537,Meadow Farm Estate S/S,2023-08-09 05:30:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.34
541537,Meadow Farm Estate S/S,2023-08-09 05:30:00+00:00,feeder,50.0,L3 Active Power,kW,1.43
541537,Meadow Farm Estate S/S,2023-08-09 05:30:00+00:00,feeder,50.0,L2 Active Power,kW,3.13
541537,Meadow Farm Estate S/S,2023-08-09 05:30:00+00:00,feeder,50.0,L1 Active Power,kW,0.62
541537,Meadow Farm Estate S/S,2023-08-09 05:30:00+00:00,feeder,50.0,N Current (RMS),A,12.4
541537,Meadow Farm Estate S/S,2023-08-09 05:30:00+00:00,feeder,50.0,L3 Current (RMS),A,8.2
541537,Meadow Farm Estate S/S,2023-08-09 05:30:00+00:00,feeder,50.0,L2 Current (RMS),A,15.2
541537,Meadow Farm Estate S/S,2023-08-09 05:30:00+00:00,feeder,50.0,L1 Current (RMS),A,3.2
541537,Meadow Farm Estate S/S,2023-08-09 05:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.13
541537,Meadow Farm Estate S/S,2023-08-09 05:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.49
541537,Meadow Farm Estate S/S,2023-08-09 05:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.34
541537,Meadow Farm Estate S/S,2023-08-09 05:30:00+00:00,feeder,40.0,L3 Active Power,kW,5.02
541537,Meadow Farm Estate S/S,2023-08-09 05:30:00+00:00,feeder,40.0,L2 Active Power,kW,3.7
541537,Meadow Farm Estate S/S,2023-08-09 05:30:00+00:00,feeder,40.0,L1 Active Power,kW,1.33
541537,Meadow Farm Estate S/S,2023-08-09 05:30:00+00:00,feeder,40.0,N Current (RMS),A,20.0
541537,Meadow Farm Estate S/S,2023-08-09 05:30:00+00:00,feeder,40.0,L3 Current (RMS),A,22.6
541537,Meadow Farm Estate S/S,2023-08-09 05:30:00+00:00,feeder,40.0,L2 Current (RMS),A,16.8
541537,Meadow Farm Estate S/S,2023-08-09 05:30:00+00:00,feeder,40.0,L1 Current (RMS),A,8.6
541537,Meadow Farm Estate S/S,2023-08-09 05:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.23
541537,Meadow Farm Estate S/S,2023-08-09 05:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.69
541537,Meadow Farm Estate S/S,2023-08-09 05:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.66
541537,Meadow Farm Estate S/S,2023-08-09 05:30:00+00:00,feeder,30.0,L3 Active Power,kW,7.66
541537,Meadow Farm Estate S/S,2023-08-09 05:30:00+00:00,feeder,30.0,L2 Active Power,kW,9.23
541537,Meadow Farm Estate S/S,2023-08-09 05:30:00+00:00,feeder,30.0,L1 Active Power,kW,4.06
541537,Meadow Farm Estate S/S,2023-08-09 05:30:00+00:00,feeder,30.0,N Current (RMS),A,28.2
541537,Meadow Farm Estate S/S,2023-08-09 05:30:00+00:00,feeder,30.0,L3 Current (RMS),A,33.5
541537,Meadow Farm Estate S/S,2023-08-09 05:30:00+00:00,feeder,30.0,L2 Current (RMS),A,40.9
541537,Meadow Farm Estate S/S,2023-08-09 05:30:00+00:00,feeder,30.0,L1 Current (RMS),A,20.5
541537,Meadow Farm Estate S/S,2023-08-09 05:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.46
541537,Meadow Farm Estate S/S,2023-08-09 05:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.23
541537,Meadow Farm Estate S/S,2023-08-09 05:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.33
541537,Meadow Farm Estate S/S,2023-08-09 05:30:00+00:00,feeder,20.0,L3 Active Power,kW,4.54
541537,Meadow Farm Estate S/S,2023-08-09 05:30:00+00:00,feeder,20.0,L2 Active Power,kW,4.36
541537,Meadow Farm Estate S/S,2023-08-09 05:30:00+00:00,feeder,20.0,L1 Active Power,kW,23.14
541537,Meadow Farm Estate S/S,2023-08-09 05:30:00+00:00,feeder,20.0,N Current (RMS),A,80.9
541537,Meadow Farm Estate S/S,2023-08-09 05:30:00+00:00,feeder,20.0,L3 Current (RMS),A,21.0
541537,Meadow Farm Estate S/S,2023-08-09 05:30:00+00:00,feeder,20.0,L2 Current (RMS),A,20.0
541537,Meadow Farm Estate S/S,2023-08-09 05:30:00+00:00,feeder,20.0,L1 Current (RMS),A,96.9
541537,Meadow Farm Estate S/S,2023-08-09 05:30:00+00:00,transformer,,Temperature,C,25.0
541537,Meadow Farm Estate S/S,2023-08-09 05:30:00+00:00,busbar,,L3 Voltage THD,%,2.14
541537,Meadow Farm Estate S/S,2023-08-09 05:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.15
541537,Meadow Farm Estate S/S,2023-08-09 05:30:00+00:00,busbar,,L2 Voltage THD,%,2.34
541537,Meadow Farm Estate S/S,2023-08-09 05:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.48
541537,Meadow Farm Estate S/S,2023-08-09 05:30:00+00:00,busbar,,L1 Voltage THD,%,2.3
541537,Meadow Farm Estate S/S,2023-08-09 05:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.11
541537,Meadow Farm Estate S/S,2023-08-09 05:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.04
541537,Meadow Farm Estate S/S,2023-08-09 05:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.25
541537,Meadow Farm Estate S/S,2023-08-09 05:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.14
541537,Meadow Farm Estate S/S,2023-08-09 05:30:00+00:00,busbar,,L3 Active Power,kW,24.5
541537,Meadow Farm Estate S/S,2023-08-09 05:30:00+00:00,busbar,,L2 Active Power,kW,23.84
541537,Meadow Farm Estate S/S,2023-08-09 05:30:00+00:00,busbar,,L1 Active Power,kW,32.12
541537,Meadow Farm Estate S/S,2023-08-09 05:30:00+00:00,busbar,,N Current (RMS),A,69.1
541537,Meadow Farm Estate S/S,2023-08-09 05:30:00+00:00,busbar,,L3 Current (RMS),A,106.5
541537,Meadow Farm Estate S/S,2023-08-09 05:30:00+00:00,busbar,,L2 Current (RMS),A,106.5
541537,Meadow Farm Estate S/S,2023-08-09 05:30:00+00:00,busbar,,L1 Current (RMS),A,137.5
541537,Meadow Farm Estate S/S,2023-08-09 05:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.75
541537,Meadow Farm Estate S/S,2023-08-09 05:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.36
541537,Meadow Farm Estate S/S,2023-08-09 05:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.58
541537,Meadow Farm Estate S/S,2023-08-09 05:20:00+00:00,feeder,,L3 Active Power,kW,5.66
541537,Meadow Farm Estate S/S,2023-08-09 05:20:00+00:00,feeder,,L2 Active Power,kW,4.94
541537,Meadow Farm Estate S/S,2023-08-09 05:20:00+00:00,feeder,,L1 Active Power,kW,3.68
541537,Meadow Farm Estate S/S,2023-08-09 05:20:00+00:00,feeder,,N Current (RMS),A,14.2
541537,Meadow Farm Estate S/S,2023-08-09 05:20:00+00:00,feeder,,L3 Current (RMS),A,24.2
541537,Meadow Farm Estate S/S,2023-08-09 05:20:00+00:00,feeder,,L2 Current (RMS),A,23.0
541537,Meadow Farm Estate S/S,2023-08-09 05:20:00+00:00,feeder,,L1 Current (RMS),A,17.8
541537,Meadow Farm Estate S/S,2023-08-09 05:20:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.46
541537,Meadow Farm Estate S/S,2023-08-09 05:20:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.13
541537,Meadow Farm Estate S/S,2023-08-09 05:20:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.31
541537,Meadow Farm Estate S/S,2023-08-09 05:20:00+00:00,feeder,50.0,L3 Active Power,kW,1.09
541537,Meadow Farm Estate S/S,2023-08-09 05:20:00+00:00,feeder,50.0,L2 Active Power,kW,3.9
541537,Meadow Farm Estate S/S,2023-08-09 05:20:00+00:00,feeder,50.0,L1 Active Power,kW,0.63
541537,Meadow Farm Estate S/S,2023-08-09 05:20:00+00:00,feeder,50.0,N Current (RMS),A,15.6
541537,Meadow Farm Estate S/S,2023-08-09 05:20:00+00:00,feeder,50.0,L3 Current (RMS),A,5.6
541537,Meadow Farm Estate S/S,2023-08-09 05:20:00+00:00,feeder,50.0,L2 Current (RMS),A,18.7
541537,Meadow Farm Estate S/S,2023-08-09 05:20:00+00:00,feeder,50.0,L1 Current (RMS),A,3.2
541537,Meadow Farm Estate S/S,2023-08-09 05:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.04
541537,Meadow Farm Estate S/S,2023-08-09 05:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.39
541537,Meadow Farm Estate S/S,2023-08-09 05:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.3
541537,Meadow Farm Estate S/S,2023-08-09 05:20:00+00:00,feeder,40.0,L3 Active Power,kW,5.14
541537,Meadow Farm Estate S/S,2023-08-09 05:20:00+00:00,feeder,40.0,L2 Active Power,kW,1.96
541537,Meadow Farm Estate S/S,2023-08-09 05:20:00+00:00,feeder,40.0,L1 Active Power,kW,1.41
541537,Meadow Farm Estate S/S,2023-08-09 05:20:00+00:00,feeder,40.0,N Current (RMS),A,20.7
541537,Meadow Farm Estate S/S,2023-08-09 05:20:00+00:00,feeder,40.0,L3 Current (RMS),A,23.2
541537,Meadow Farm Estate S/S,2023-08-09 05:20:00+00:00,feeder,40.0,L2 Current (RMS),A,9.0
541537,Meadow Farm Estate S/S,2023-08-09 05:20:00+00:00,feeder,40.0,L1 Current (RMS),A,8.8
541537,Meadow Farm Estate S/S,2023-08-09 05:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.5
541537,Meadow Farm Estate S/S,2023-08-09 05:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.38
541537,Meadow Farm Estate S/S,2023-08-09 05:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.51
541537,Meadow Farm Estate S/S,2023-08-09 05:20:00+00:00,feeder,30.0,L3 Active Power,kW,13.03
541537,Meadow Farm Estate S/S,2023-08-09 05:20:00+00:00,feeder,30.0,L2 Active Power,kW,10.32
541537,Meadow Farm Estate S/S,2023-08-09 05:20:00+00:00,feeder,30.0,L1 Active Power,kW,3.18
541537,Meadow Farm Estate S/S,2023-08-09 05:20:00+00:00,feeder,30.0,N Current (RMS),A,41.3
541537,Meadow Farm Estate S/S,2023-08-09 05:20:00+00:00,feeder,30.0,L3 Current (RMS),A,55.9
541537,Meadow Farm Estate S/S,2023-08-09 05:20:00+00:00,feeder,30.0,L2 Current (RMS),A,45.7
541537,Meadow Farm Estate S/S,2023-08-09 05:20:00+00:00,feeder,30.0,L1 Current (RMS),A,15.5
541537,Meadow Farm Estate S/S,2023-08-09 05:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.68
541537,Meadow Farm Estate S/S,2023-08-09 05:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.88
