Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
541537,Meadow Farm Estate S/S,2023-08-09 05:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.15
541537,Meadow Farm Estate S/S,2023-08-09 05:20:00+00:00,feeder,20.0,L3 Active Power,kW,4.83
541537,Meadow Farm Estate S/S,2023-08-09 05:20:00+00:00,feeder,20.0,L2 Active Power,kW,7.14
541537,Meadow Farm Estate S/S,2023-08-09 05:20:00+00:00,feeder,20.0,L1 Active Power,kW,14.74
541537,Meadow Farm Estate S/S,2023-08-09 05:20:00+00:00,feeder,20.0,N Current (RMS),A,44.9
541537,Meadow Farm Estate S/S,2023-08-09 05:20:00+00:00,feeder,20.0,L3 Current (RMS),A,22.9
541537,Meadow Farm Estate S/S,2023-08-09 05:20:00+00:00,feeder,20.0,L2 Current (RMS),A,31.2
541537,Meadow Farm Estate S/S,2023-08-09 05:20:00+00:00,feeder,20.0,L1 Current (RMS),A,65.7
541537,Meadow Farm Estate S/S,2023-08-09 05:20:00+00:00,transformer,,Temperature,C,25.0
541537,Meadow Farm Estate S/S,2023-08-09 05:20:00+00:00,busbar,,L3 Voltage THD,%,2.24
541537,Meadow Farm Estate S/S,2023-08-09 05:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.45
541537,Meadow Farm Estate S/S,2023-08-09 05:20:00+00:00,busbar,,L2 Voltage THD,%,2.4
541537,Meadow Farm Estate S/S,2023-08-09 05:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.75
541537,Meadow Farm Estate S/S,2023-08-09 05:20:00+00:00,busbar,,L1 Voltage THD,%,2.36
541537,Meadow Farm Estate S/S,2023-08-09 05:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.73
541537,Meadow Farm Estate S/S,2023-08-09 05:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.43
541537,Meadow Farm Estate S/S,2023-08-09 05:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.14
541537,Meadow Farm Estate S/S,2023-08-09 05:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.84
541537,Meadow Farm Estate S/S,2023-08-09 05:20:00+00:00,busbar,,L3 Active Power,kW,29.75
541537,Meadow Farm Estate S/S,2023-08-09 05:20:00+00:00,busbar,,L2 Active Power,kW,28.26
541537,Meadow Farm Estate S/S,2023-08-09 05:20:00+00:00,busbar,,L1 Active Power,kW,23.65
541537,Meadow Farm Estate S/S,2023-08-09 05:20:00+00:00,busbar,,N Current (RMS),A,70.6
541537,Meadow Farm Estate S/S,2023-08-09 05:20:00+00:00,busbar,,L3 Current (RMS),A,127.5
541537,Meadow Farm Estate S/S,2023-08-09 05:20:00+00:00,busbar,,L2 Current (RMS),A,124.6
541537,Meadow Farm Estate S/S,2023-08-09 05:20:00+00:00,busbar,,L1 Current (RMS),A,107.4
541537,Meadow Farm Estate S/S,2023-08-09 05:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.86
541537,Meadow Farm Estate S/S,2023-08-09 05:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.26
541537,Meadow Farm Estate S/S,2023-08-09 05:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.7
541537,Meadow Farm Estate S/S,2023-08-09 05:10:00+00:00,feeder,,L3 Active Power,kW,4.6
541537,Meadow Farm Estate S/S,2023-08-09 05:10:00+00:00,feeder,,L2 Active Power,kW,7.01
541537,Meadow Farm Estate S/S,2023-08-09 05:10:00+00:00,feeder,,L1 Active Power,kW,3.33
541537,Meadow Farm Estate S/S,2023-08-09 05:10:00+00:00,feeder,,N Current (RMS),A,17.8
541537,Meadow Farm Estate S/S,2023-08-09 05:10:00+00:00,feeder,,L3 Current (RMS),A,20.2
541537,Meadow Farm Estate S/S,2023-08-09 05:10:00+00:00,feeder,,L2 Current (RMS),A,31.1
541537,Meadow Farm Estate S/S,2023-08-09 05:10:00+00:00,feeder,,L1 Current (RMS),A,16.7
541537,Meadow Farm Estate S/S,2023-08-09 05:10:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.54
541537,Meadow Farm Estate S/S,2023-08-09 05:10:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.18
541537,Meadow Farm Estate S/S,2023-08-09 05:10:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.28
541537,Meadow Farm Estate S/S,2023-08-09 05:10:00+00:00,feeder,50.0,L3 Active Power,kW,0.98
541537,Meadow Farm Estate S/S,2023-08-09 05:10:00+00:00,feeder,50.0,L2 Active Power,kW,1.85
541537,Meadow Farm Estate S/S,2023-08-09 05:10:00+00:00,feeder,50.0,L1 Active Power,kW,0.59
541537,Meadow Farm Estate S/S,2023-08-09 05:10:00+00:00,feeder,50.0,N Current (RMS),A,7.6
541537,Meadow Farm Estate S/S,2023-08-09 05:10:00+00:00,feeder,50.0,L3 Current (RMS),A,5.3
541537,Meadow Farm Estate S/S,2023-08-09 05:10:00+00:00,feeder,50.0,L2 Current (RMS),A,10.0
541537,Meadow Farm Estate S/S,2023-08-09 05:10:00+00:00,feeder,50.0,L1 Current (RMS),A,3.0
541537,Meadow Farm Estate S/S,2023-08-09 05:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.31
541537,Meadow Farm Estate S/S,2023-08-09 05:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.45
541537,Meadow Farm Estate S/S,2023-08-09 05:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.3
541537,Meadow Farm Estate S/S,2023-08-09 05:10:00+00:00,feeder,40.0,L3 Active Power,kW,3.0
541537,Meadow Farm Estate S/S,2023-08-09 05:10:00+00:00,feeder,40.0,L2 Active Power,kW,2.85
541537,Meadow Farm Estate S/S,2023-08-09 05:10:00+00:00,feeder,40.0,L1 Active Power,kW,1.56
541537,Meadow Farm Estate S/S,2023-08-09 05:10:00+00:00,feeder,40.0,N Current (RMS),A,13.0
541537,Meadow Farm Estate S/S,2023-08-09 05:10:00+00:00,feeder,40.0,L3 Current (RMS),A,15.1
541537,Meadow Farm Estate S/S,2023-08-09 05:10:00+00:00,feeder,40.0,L2 Current (RMS),A,12.6
541537,Meadow Farm Estate S/S,2023-08-09 05:10:00+00:00,feeder,40.0,L1 Current (RMS),A,9.2
541537,Meadow Farm Estate S/S,2023-08-09 05:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.72
541537,Meadow Farm Estate S/S,2023-08-09 05:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.96
541537,Meadow Farm Estate S/S,2023-08-09 05:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.58
541537,Meadow Farm Estate S/S,2023-08-09 05:10:00+00:00,feeder,30.0,L3 Active Power,kW,15.57
541537,Meadow Farm Estate S/S,2023-08-09 05:10:00+00:00,feeder,30.0,L2 Active Power,kW,7.82
541537,Meadow Farm Estate S/S,2023-08-09 05:10:00+00:00,feeder,30.0,L1 Active Power,kW,2.99
541537,Meadow Farm Estate S/S,2023-08-09 05:10:00+00:00,feeder,30.0,N Current (RMS),A,48.9
541537,Meadow Farm Estate S/S,2023-08-09 05:10:00+00:00,feeder,30.0,L3 Current (RMS),A,65.3
541537,Meadow Farm Estate S/S,2023-08-09 05:10:00+00:00,feeder,30.0,L2 Current (RMS),A,35.4
541537,Meadow Farm Estate S/S,2023-08-09 05:10:00+00:00,feeder,30.0,L1 Current (RMS),A,15.0
541537,Meadow Farm Estate S/S,2023-08-09 05:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.17
541537,Meadow Farm Estate S/S,2023-08-09 05:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.16
541537,Meadow Farm Estate S/S,2023-08-09 05:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.35
541537,Meadow Farm Estate S/S,2023-08-09 05:10:00+00:00,feeder,20.0,L3 Active Power,kW,5.37
541537,Meadow Farm Estate S/S,2023-08-09 05:10:00+00:00,feeder,20.0,L2 Active Power,kW,4.48
541537,Meadow Farm Estate S/S,2023-08-09 05:10:00+00:00,feeder,20.0,L1 Active Power,kW,12.61
541537,Meadow Farm Estate S/S,2023-08-09 05:10:00+00:00,feeder,20.0,N Current (RMS),A,33.0
541537,Meadow Farm Estate S/S,2023-08-09 05:10:00+00:00,feeder,20.0,L3 Current (RMS),A,25.8
541537,Meadow Farm Estate S/S,2023-08-09 05:10:00+00:00,feeder,20.0,L2 Current (RMS),A,19.9
541537,Meadow Farm Estate S/S,2023-08-09 05:10:00+00:00,feeder,20.0,L1 Current (RMS),A,54.7
541537,Meadow Farm Estate S/S,2023-08-09 05:10:00+00:00,transformer,,Temperature,C,25.1
541537,Meadow Farm Estate S/S,2023-08-09 05:10:00+00:00,busbar,,L3 Voltage THD,%,2.24
541537,Meadow Farm Estate S/S,2023-08-09 05:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.72
541537,Meadow Farm Estate S/S,2023-08-09 05:10:00+00:00,busbar,,L2 Voltage THD,%,2.4
541537,Meadow Farm Estate S/S,2023-08-09 05:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.16
541537,Meadow Farm Estate S/S,2023-08-09 05:10:00+00:00,busbar,,L1 Voltage THD,%,2.4
541537,Meadow Farm Estate S/S,2023-08-09 05:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.96
541537,Meadow Farm Estate S/S,2023-08-09 05:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.59
541537,Meadow Farm Estate S/S,2023-08-09 05:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.01
541537,Meadow Farm Estate S/S,2023-08-09 05:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.22
541537,Meadow Farm Estate S/S,2023-08-09 05:10:00+00:00,busbar,,L3 Active Power,kW,29.53
541537,Meadow Farm Estate S/S,2023-08-09 05:10:00+00:00,busbar,,L2 Active Power,kW,24.01
541537,Meadow Farm Estate S/S,2023-08-09 05:10:00+00:00,busbar,,L1 Active Power,kW,21.09
541537,Meadow Farm Estate S/S,2023-08-09 05:10:00+00:00,busbar,,N Current (RMS),A,66.1
541537,Meadow Farm Estate S/S,2023-08-09 05:10:00+00:00,busbar,,L3 Current (RMS),A,127.2
541537,Meadow Farm Estate S/S,2023-08-09 05:10:00+00:00,busbar,,L2 Current (RMS),A,105.3
541537,Meadow Farm Estate S/S,2023-08-09 05:10:00+00:00,busbar,,L1 Current (RMS),A,96.1
541537,Meadow Farm Estate S/S,2023-08-09 05:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.98
541537,Meadow Farm Estate S/S,2023-08-09 05:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.15
541537,Meadow Farm Estate S/S,2023-08-09 05:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.58
541537,Meadow Farm Estate S/S,2023-08-09 05:00:00+00:00,feeder,,L3 Active Power,kW,4.13
541537,Meadow Farm Estate S/S,2023-08-09 05:00:00+00:00,feeder,,L2 Active Power,kW,6.96
541537,Meadow Farm Estate S/S,2023-08-09 05:00:00+00:00,feeder,,L1 Active Power,kW,2.51
541537,Meadow Farm Estate S/S,2023-08-09 05:00:00+00:00,feeder,,N Current (RMS),A,18.6
541537,Meadow Farm Estate S/S,2023-08-09 05:00:00+00:00,feeder,,L3 Current (RMS),A,18.9
541537,Meadow Farm Estate S/S,2023-08-09 05:00:00+00:00,feeder,,L2 Current (RMS),A,30.3
541537,Meadow Farm Estate S/S,2023-08-09 05:00:00+00:00,feeder,,L1 Current (RMS),A,13.0
541537,Meadow Farm Estate S/S,2023-08-09 05:00:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.51
541537,Meadow Farm Estate S/S,2023-08-09 05:00:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.22
541537,Meadow Farm Estate S/S,2023-08-09 05:00:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.29
541537,Meadow Farm Estate S/S,2023-08-09 05:00:00+00:00,feeder,50.0,L3 Active Power,kW,1.07
541537,Meadow Farm Estate S/S,2023-08-09 05:00:00+00:00,feeder,50.0,L2 Active Power,kW,1.64
541537,Meadow Farm Estate S/S,2023-08-09 05:00:00+00:00,feeder,50.0,L1 Active Power,kW,0.56
541537,Meadow Farm Estate S/S,2023-08-09 05:00:00+00:00,feeder,50.0,N Current (RMS),A,6.7
541537,Meadow Farm Estate S/S,2023-08-09 05:00:00+00:00,feeder,50.0,L3 Current (RMS),A,5.5
541537,Meadow Farm Estate S/S,2023-08-09 05:00:00+00:00,feeder,50.0,L2 Current (RMS),A,9.4
541537,Meadow Farm Estate S/S,2023-08-09 05:00:00+00:00,feeder,50.0,L1 Current (RMS),A,2.9
541537,Meadow Farm Estate S/S,2023-08-09 05:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.18
541537,Meadow Farm Estate S/S,2023-08-09 05:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.54
541537,Meadow Farm Estate S/S,2023-08-09 05:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.26
541537,Meadow Farm Estate S/S,2023-08-09 05:00:00+00:00,feeder,40.0,L3 Active Power,kW,4.0
541537,Meadow Farm Estate S/S,2023-08-09 05:00:00+00:00,feeder,40.0,L2 Active Power,kW,2.56
541537,Meadow Farm Estate S/S,2023-08-09 05:00:00+00:00,feeder,40.0,L1 Active Power,kW,1.69
541537,Meadow Farm Estate S/S,2023-08-09 05:00:00+00:00,feeder,40.0,N Current (RMS),A,14.0
541537,Meadow Farm Estate S/S,2023-08-09 05:00:00+00:00,feeder,40.0,L3 Current (RMS),A,18.3
541537,Meadow Farm Estate S/S,2023-08-09 05:00:00+00:00,feeder,40.0,L2 Current (RMS),A,12.1
541537,Meadow Farm Estate S/S,2023-08-09 05:00:00+00:00,feeder,40.0,L1 Current (RMS),A,9.4
541537,Meadow Farm Estate S/S,2023-08-09 05:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.65
541537,Meadow Farm Estate S/S,2023-08-09 05:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.66
541537,Meadow Farm Estate S/S,2023-08-09 05:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.3
541537,Meadow Farm Estate S/S,2023-08-09 05:00:00+00:00,feeder,30.0,L3 Active Power,kW,13.51
541537,Meadow Farm Estate S/S,2023-08-09 05:00:00+00:00,feeder,30.0,L2 Active Power,kW,7.28
541537,Meadow Farm Estate S/S,2023-08-09 05:00:00+00:00,feeder,30.0,L1 Active Power,kW,3.79
541537,Meadow Farm Estate S/S,2023-08-09 05:00:00+00:00,feeder,30.0,N Current (RMS),A,41.8
541537,Meadow Farm Estate S/S,2023-08-09 05:00:00+00:00,feeder,30.0,L3 Current (RMS),A,58.2
541537,Meadow Farm Estate S/S,2023-08-09 05:00:00+00:00,feeder,30.0,L2 Current (RMS),A,32.9
541537,Meadow Farm Estate S/S,2023-08-09 05:00:00+00:00,feeder,30.0,L1 Current (RMS),A,18.0
541537,Meadow Farm Estate S/S,2023-08-09 05:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.88
541537,Meadow Farm Estate S/S,2023-08-09 05:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.58
541537,Meadow Farm Estate S/S,2023-08-09 05:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.94
541537,Meadow Farm Estate S/S,2023-08-09 05:00:00+00:00,feeder,20.0,L3 Active Power,kW,4.01
541537,Meadow Farm Estate S/S,2023-08-09 05:00:00+00:00,feeder,20.0,L2 Active Power,kW,5.84
541537,Meadow Farm Estate S/S,2023-08-09 05:00:00+00:00,feeder,20.0,L1 Active Power,kW,13.4
541537,Meadow Farm Estate S/S,2023-08-09 05:00:00+00:00,feeder,20.0,N Current (RMS),A,38.5
541537,Meadow Farm Estate S/S,2023-08-09 05:00:00+00:00,feeder,20.0,L3 Current (RMS),A,19.5
541537,Meadow Farm Estate S/S,2023-08-09 05:00:00+00:00,feeder,20.0,L2 Current (RMS),A,29.5
541537,Meadow Farm Estate S/S,2023-08-09 05:00:00+00:00,feeder,20.0,L1 Current (RMS),A,57.8
541537,Meadow Farm Estate S/S,2023-08-09 05:00:00+00:00,transformer,,Temperature,C,25.1
541537,Meadow Farm Estate S/S,2023-08-09 05:00:00+00:00,busbar,,L3 Voltage THD,%,2.24
541537,Meadow Farm Estate S/S,2023-08-09 05:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.18
541537,Meadow Farm Estate S/S,2023-08-09 05:00:00+00:00,busbar,,L2 Voltage THD,%,2.42
541537,Meadow Farm Estate S/S,2023-08-09 05:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.43
541537,Meadow Farm Estate S/S,2023-08-09 05:00:00+00:00,busbar,,L1 Voltage THD,%,2.38
541537,Meadow Farm Estate S/S,2023-08-09 05:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.24
541537,Meadow Farm Estate S/S,2023-08-09 05:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.2
541537,Meadow Farm Estate S/S,2023-08-09 05:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.15
541537,Meadow Farm Estate S/S,2023-08-09 05:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.38
541537,Meadow Farm Estate S/S,2023-08-09 05:00:00+00:00,busbar,,L3 Active Power,kW,26.71
541537,Meadow Farm Estate S/S,2023-08-09 05:00:00+00:00,busbar,,L2 Active Power,kW,24.29
541537,Meadow Farm Estate S/S,2023-08-09 05:00:00+00:00,busbar,,L1 Active Power,kW,21.95
541537,Meadow Farm Estate S/S,2023-08-09 05:00:00+00:00,busbar,,N Current (RMS),A,59.3
541537,Meadow Farm Estate S/S,2023-08-09 05:00:00+00:00,busbar,,L3 Current (RMS),A,117.3
541537,Meadow Farm Estate S/S,2023-08-09 05:00:00+00:00,busbar,,L2 Current (RMS),A,107.9
541537,Meadow Farm Estate S/S,2023-08-09 05:00:00+00:00,busbar,,L1 Current (RMS),A,98.7
541537,Meadow Farm Estate S/S,2023-08-09 04:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.06
541537,Meadow Farm Estate S/S,2023-08-09 04:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.05
541537,Meadow Farm Estate S/S,2023-08-09 04:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.26
541537,Meadow Farm Estate S/S,2023-08-09 04:50:00+00:00,feeder,,L3 Active Power,kW,3.47
541537,Meadow Farm Estate S/S,2023-08-09 04:50:00+00:00,feeder,,L2 Active Power,kW,7.19
541537,Meadow Farm Estate S/S,2023-08-09 04:50:00+00:00,feeder,,L1 Active Power,kW,3.1
541537,Meadow Farm Estate S/S,2023-08-09 04:50:00+00:00,feeder,,N Current (RMS),A,22.0
541537,Meadow Farm Estate S/S,2023-08-09 04:50:00+00:00,feeder,,L3 Current (RMS),A,16.9
541537,Meadow Farm Estate S/S,2023-08-09 04:50:00+00:00,feeder,,L2 Current (RMS),A,32.2
541537,Meadow Farm Estate S/S,2023-08-09 04:50:00+00:00,feeder,,L1 Current (RMS),A,14.8
541537,Meadow Farm Estate S/S,2023-08-09 04:50:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.33
541537,Meadow Farm Estate S/S,2023-08-09 04:50:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.24
541537,Meadow Farm Estate S/S,2023-08-09 04:50:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.27
541537,Meadow Farm Estate S/S,2023-08-09 04:50:00+00:00,feeder,50.0,L3 Active Power,kW,1.73
541537,Meadow Farm Estate S/S,2023-08-09 04:50:00+00:00,feeder,50.0,L2 Active Power,kW,3.54
541537,Meadow Farm Estate S/S,2023-08-09 04:50:00+00:00,feeder,50.0,L1 Active Power,kW,0.51
541537,Meadow Farm Estate S/S,2023-08-09 04:50:00+00:00,feeder,50.0,N Current (RMS),A,18.6
541537,Meadow Farm Estate S/S,2023-08-09 04:50:00+00:00,feeder,50.0,L3 Current (RMS),A,9.0
541537,Meadow Farm Estate S/S,2023-08-09 04:50:00+00:00,feeder,50.0,L2 Current (RMS),A,21.8
541537,Meadow Farm Estate S/S,2023-08-09 04:50:00+00:00,feeder,50.0,L1 Current (RMS),A,2.7
541537,Meadow Farm Estate S/S,2023-08-09 04:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.26
541537,Meadow Farm Estate S/S,2023-08-09 04:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.73
541537,Meadow Farm Estate S/S,2023-08-09 04:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.98
541537,Meadow Farm Estate S/S,2023-08-09 04:50:00+00:00,feeder,40.0,L3 Active Power,kW,2.72
541537,Meadow Farm Estate S/S,2023-08-09 04:50:00+00:00,feeder,40.0,L2 Active Power,kW,2.65
541537,Meadow Farm Estate S/S,2023-08-09 04:50:00+00:00,feeder,40.0,L1 Active Power,kW,7.51
541537,Meadow Farm Estate S/S,2023-08-09 04:50:00+00:00,feeder,40.0,N Current (RMS),A,29.0
541537,Meadow Farm Estate S/S,2023-08-09 04:50:00+00:00,feeder,40.0,L3 Current (RMS),A,13.8
541537,Meadow Farm Estate S/S,2023-08-09 04:50:00+00:00,feeder,40.0,L2 Current (RMS),A,12.4
541537,Meadow Farm Estate S/S,2023-08-09 04:50:00+00:00,feeder,40.0,L1 Current (RMS),A,36.3
541537,Meadow Farm Estate S/S,2023-08-09 04:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.35
541537,Meadow Farm Estate S/S,2023-08-09 04:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.26
541537,Meadow Farm Estate S/S,2023-08-09 04:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.51
541537,Meadow Farm Estate S/S,2023-08-09 04:50:00+00:00,feeder,30.0,L3 Active Power,kW,7.31
541537,Meadow Farm Estate S/S,2023-08-09 04:50:00+00:00,feeder,30.0,L2 Active Power,kW,6.09
541537,Meadow Farm Estate S/S,2023-08-09 04:50:00+00:00,feeder,30.0,L1 Active Power,kW,3.35
541537,Meadow Farm Estate S/S,2023-08-09 04:50:00+00:00,feeder,30.0,N Current (RMS),A,23.9
541537,Meadow Farm Estate S/S,2023-08-09 04:50:00+00:00,feeder,30.0,L3 Current (RMS),A,32.4
541537,Meadow Farm Estate S/S,2023-08-09 04:50:00+00:00,feeder,30.0,L2 Current (RMS),A,27.6
541537,Meadow Farm Estate S/S,2023-08-09 04:50:00+00:00,feeder,30.0,L1 Current (RMS),A,16.2
541537,Meadow Farm Estate S/S,2023-08-09 04:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.93
541537,Meadow Farm Estate S/S,2023-08-09 04:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.66
541537,Meadow Farm Estate S/S,2023-08-09 04:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.77
541537,Meadow Farm Estate S/S,2023-08-09 04:50:00+00:00,feeder,20.0,L3 Active Power,kW,3.86
541537,Meadow Farm Estate S/S,2023-08-09 04:50:00+00:00,feeder,20.0,L2 Active Power,kW,3.85
541537,Meadow Farm Estate S/S,2023-08-09 04:50:00+00:00,feeder,20.0,L1 Active Power,kW,12.93
541537,Meadow Farm Estate S/S,2023-08-09 04:50:00+00:00,feeder,20.0,N Current (RMS),A,37.4
541537,Meadow Farm Estate S/S,2023-08-09 04:50:00+00:00,feeder,20.0,L3 Current (RMS),A,19.1
541537,Meadow Farm Estate S/S,2023-08-09 04:50:00+00:00,feeder,20.0,L2 Current (RMS),A,17.5
541537,Meadow Farm Estate S/S,2023-08-09 04:50:00+00:00,feeder,20.0,L1 Current (RMS),A,55.6
541537,Meadow Farm Estate S/S,2023-08-09 04:50:00+00:00,transformer,,Temperature,C,25.2
541537,Meadow Farm Estate S/S,2023-08-09 04:50:00+00:00,busbar,,L3 Voltage THD,%,2.3
541537,Meadow Farm Estate S/S,2023-08-09 04:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.81
541537,Meadow Farm Estate S/S,2023-08-09 04:50:00+00:00,busbar,,L2 Voltage THD,%,2.49
541537,Meadow Farm Estate S/S,2023-08-09 04:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.87
541537,Meadow Farm Estate S/S,2023-08-09 04:50:00+00:00,busbar,,L1 Voltage THD,%,2.47
541537,Meadow Farm Estate S/S,2023-08-09 04:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.52
541537,Meadow Farm Estate S/S,2023-08-09 04:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.94
541537,Meadow Farm Estate S/S,2023-08-09 04:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.94
541537,Meadow Farm Estate S/S,2023-08-09 04:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.79
541537,Meadow Farm Estate S/S,2023-08-09 04:50:00+00:00,busbar,,L3 Active Power,kW,19.09
541537,Meadow Farm Estate S/S,2023-08-09 04:50:00+00:00,busbar,,L2 Active Power,kW,23.33
541537,Meadow Farm Estate S/S,2023-08-09 04:50:00+00:00,busbar,,L1 Active Power,kW,27.39
541537,Meadow Farm Estate S/S,2023-08-09 04:50:00+00:00,busbar,,N Current (RMS),A,64.7
541537,Meadow Farm Estate S/S,2023-08-09 04:50:00+00:00,busbar,,L3 Current (RMS),A,87.6
541537,Meadow Farm Estate S/S,2023-08-09 04:50:00+00:00,busbar,,L2 Current (RMS),A,104.8
541537,Meadow Farm Estate S/S,2023-08-09 04:50:00+00:00,busbar,,L1 Current (RMS),A,120.9
541537,Meadow Farm Estate S/S,2023-08-09 04:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.94
541537,Meadow Farm Estate S/S,2023-08-09 04:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.35
541537,Meadow Farm Estate S/S,2023-08-09 04:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.23
541537,Meadow Farm Estate S/S,2023-08-09 04:40:00+00:00,feeder,,L3 Active Power,kW,1.71
541537,Meadow Farm Estate S/S,2023-08-09 04:40:00+00:00,feeder,,L2 Active Power,kW,3.09
541537,Meadow Farm Estate S/S,2023-08-09 04:40:00+00:00,feeder,,L1 Active Power,kW,3.31
541537,Meadow Farm Estate S/S,2023-08-09 04:40:00+00:00,feeder,,N Current (RMS),A,14.3
541537,Meadow Farm Estate S/S,2023-08-09 04:40:00+00:00,feeder,,L3 Current (RMS),A,8.9
541537,Meadow Farm Estate S/S,2023-08-09 04:40:00+00:00,feeder,,L2 Current (RMS),A,15.4
541537,Meadow Farm Estate S/S,2023-08-09 04:40:00+00:00,feeder,,L1 Current (RMS),A,16.1
541537,Meadow Farm Estate S/S,2023-08-09 04:40:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.38
541537,Meadow Farm Estate S/S,2023-08-09 04:40:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.21
541537,Meadow Farm Estate S/S,2023-08-09 04:40:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.27
541537,Meadow Farm Estate S/S,2023-08-09 04:40:00+00:00,feeder,50.0,L3 Active Power,kW,0.97
541537,Meadow Farm Estate S/S,2023-08-09 04:40:00+00:00,feeder,50.0,L2 Active Power,kW,1.63
541537,Meadow Farm Estate S/S,2023-08-09 04:40:00+00:00,feeder,50.0,L1 Active Power,kW,0.54
541537,Meadow Farm Estate S/S,2023-08-09 04:40:00+00:00,feeder,50.0,N Current (RMS),A,6.3
541537,Meadow Farm Estate S/S,2023-08-09 04:40:00+00:00,feeder,50.0,L3 Current (RMS),A,4.9
541537,Meadow Farm Estate S/S,2023-08-09 04:40:00+00:00,feeder,50.0,L2 Current (RMS),A,9.1
541537,Meadow Farm Estate S/S,2023-08-09 04:40:00+00:00,feeder,50.0,L1 Current (RMS),A,2.8
541537,Meadow Farm Estate S/S,2023-08-09 04:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.35
541537,Meadow Farm Estate S/S,2023-08-09 04:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.71
541537,Meadow Farm Estate S/S,2023-08-09 04:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.16
541537,Meadow Farm Estate S/S,2023-08-09 04:40:00+00:00,feeder,40.0,L3 Active Power,kW,2.18
541537,Meadow Farm Estate S/S,2023-08-09 04:40:00+00:00,feeder,40.0,L2 Active Power,kW,3.04
541537,Meadow Farm Estate S/S,2023-08-09 04:40:00+00:00,feeder,40.0,L1 Active Power,kW,1.76
541537,Meadow Farm Estate S/S,2023-08-09 04:40:00+00:00,feeder,40.0,N Current (RMS),A,10.8
541537,Meadow Farm Estate S/S,2023-08-09 04:40:00+00:00,feeder,40.0,L3 Current (RMS),A,11.6
541537,Meadow Farm Estate S/S,2023-08-09 04:40:00+00:00,feeder,40.0,L2 Current (RMS),A,14.6
541537,Meadow Farm Estate S/S,2023-08-09 04:40:00+00:00,feeder,40.0,L1 Current (RMS),A,9.3
541537,Meadow Farm Estate S/S,2023-08-09 04:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.49
541537,Meadow Farm Estate S/S,2023-08-09 04:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.07
541537,Meadow Farm Estate S/S,2023-08-09 04:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.72
541537,Meadow Farm Estate S/S,2023-08-09 04:40:00+00:00,feeder,30.0,L3 Active Power,kW,6.62
541537,Meadow Farm Estate S/S,2023-08-09 04:40:00+00:00,feeder,30.0,L2 Active Power,kW,10.37
541537,Meadow Farm Estate S/S,2023-08-09 04:40:00+00:00,feeder,30.0,L1 Active Power,kW,3.43
541537,Meadow Farm Estate S/S,2023-08-09 04:40:00+00:00,feeder,30.0,N Current (RMS),A,31.4
541537,Meadow Farm Estate S/S,2023-08-09 04:40:00+00:00,feeder,30.0,L3 Current (RMS),A,30.0
541537,Meadow Farm Estate S/S,2023-08-09 04:40:00+00:00,feeder,30.0,L2 Current (RMS),A,44.2
541537,Meadow Farm Estate S/S,2023-08-09 04:40:00+00:00,feeder,30.0,L1 Current (RMS),A,16.7
541537,Meadow Farm Estate S/S,2023-08-09 04:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.94
541537,Meadow Farm Estate S/S,2023-08-09 04:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.95
541537,Meadow Farm Estate S/S,2023-08-09 04:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.83
541537,Meadow Farm Estate S/S,2023-08-09 04:40:00+00:00,feeder,20.0,L3 Active Power,kW,3.77
541537,Meadow Farm Estate S/S,2023-08-09 04:40:00+00:00,feeder,20.0,L2 Active Power,kW,3.86
541537,Meadow Farm Estate S/S,2023-08-09 04:40:00+00:00,feeder,20.0,L1 Active Power,kW,11.81
541537,Meadow Farm Estate S/S,2023-08-09 04:40:00+00:00,feeder,20.0,N Current (RMS),A,33.8
541537,Meadow Farm Estate S/S,2023-08-09 04:40:00+00:00,feeder,20.0,L3 Current (RMS),A,18.6
541537,Meadow Farm Estate S/S,2023-08-09 04:40:00+00:00,feeder,20.0,L2 Current (RMS),A,17.8
541537,Meadow Farm Estate S/S,2023-08-09 04:40:00+00:00,feeder,20.0,L1 Current (RMS),A,51.0
541537,Meadow Farm Estate S/S,2023-08-09 04:40:00+00:00,transformer,,Temperature,C,25.3
541537,Meadow Farm Estate S/S,2023-08-09 04:40:00+00:00,busbar,,L3 Voltage THD,%,2.36
541537,Meadow Farm Estate S/S,2023-08-09 04:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.87
541537,Meadow Farm Estate S/S,2023-08-09 04:40:00+00:00,busbar,,L2 Voltage THD,%,2.51
541537,Meadow Farm Estate S/S,2023-08-09 04:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.78
541537,Meadow Farm Estate S/S,2023-08-09 04:40:00+00:00,busbar,,L1 Voltage THD,%,2.5
541537,Meadow Farm Estate S/S,2023-08-09 04:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.57
541537,Meadow Farm Estate S/S,2023-08-09 04:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.1
541537,Meadow Farm Estate S/S,2023-08-09 04:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.28
541537,Meadow Farm Estate S/S,2023-08-09 04:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.22
541537,Meadow Farm Estate S/S,2023-08-09 04:40:00+00:00,busbar,,L3 Active Power,kW,15.25
541537,Meadow Farm Estate S/S,2023-08-09 04:40:00+00:00,busbar,,L2 Active Power,kW,22.0
541537,Meadow Farm Estate S/S,2023-08-09 04:40:00+00:00,busbar,,L1 Active Power,kW,20.84
541537,Meadow Farm Estate S/S,2023-08-09 04:40:00+00:00,busbar,,N Current (RMS),A,52.7
541537,Meadow Farm Estate S/S,2023-08-09 04:40:00+00:00,busbar,,L3 Current (RMS),A,72.3
541537,Meadow Farm Estate S/S,2023-08-09 04:40:00+00:00,busbar,,L2 Current (RMS),A,97.5
541537,Meadow Farm Estate S/S,2023-08-09 04:40:00+00:00,busbar,,L1 Current (RMS),A,94.0
541537,Meadow Farm Estate S/S,2023-08-09 04:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.9
541537,Meadow Farm Estate S/S,2023-08-09 04:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.43
541537,Meadow Farm Estate S/S,2023-08-09 04:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.24
541537,Meadow Farm Estate S/S,2023-08-09 04:30:00+00:00,feeder,,L3 Active Power,kW,2.22
541537,Meadow Farm Estate S/S,2023-08-09 04:30:00+00:00,feeder,,L2 Active Power,kW,2.83
541537,Meadow Farm Estate S/S,2023-08-09 04:30:00+00:00,feeder,,L1 Active Power,kW,4.02
541537,Meadow Farm Estate S/S,2023-08-09 04:30:00+00:00,feeder,,N Current (RMS),A,17.4
541537,Meadow Farm Estate S/S,2023-08-09 04:30:00+00:00,feeder,,L3 Current (RMS),A,11.6
541537,Meadow Farm Estate S/S,2023-08-09 04:30:00+00:00,feeder,,L2 Current (RMS),A,14.6
541537,Meadow Farm Estate S/S,2023-08-09 04:30:00+00:00,feeder,,L1 Current (RMS),A,19.8
541537,Meadow Farm Estate S/S,2023-08-09 04:30:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.5
541537,Meadow Farm Estate S/S,2023-08-09 04:30:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.25
541537,Meadow Farm Estate S/S,2023-08-09 04:30:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.3
541537,Meadow Farm Estate S/S,2023-08-09 04:30:00+00:00,feeder,50.0,L3 Active Power,kW,0.97
541537,Meadow Farm Estate S/S,2023-08-09 04:30:00+00:00,feeder,50.0,L2 Active Power,kW,1.86
541537,Meadow Farm Estate S/S,2023-08-09 04:30:00+00:00,feeder,50.0,L1 Active Power,kW,0.48
541537,Meadow Farm Estate S/S,2023-08-09 04:30:00+00:00,feeder,50.0,N Current (RMS),A,7.8
541537,Meadow Farm Estate S/S,2023-08-09 04:30:00+00:00,feeder,50.0,L3 Current (RMS),A,5.0
541537,Meadow Farm Estate S/S,2023-08-09 04:30:00+00:00,feeder,50.0,L2 Current (RMS),A,10.4
541537,Meadow Farm Estate S/S,2023-08-09 04:30:00+00:00,feeder,50.0,L1 Current (RMS),A,2.6
541537,Meadow Farm Estate S/S,2023-08-09 04:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.5
541537,Meadow Farm Estate S/S,2023-08-09 04:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.56
541537,Meadow Farm Estate S/S,2023-08-09 04:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.27
541537,Meadow Farm Estate S/S,2023-08-09 04:30:00+00:00,feeder,40.0,L3 Active Power,kW,2.85
541537,Meadow Farm Estate S/S,2023-08-09 04:30:00+00:00,feeder,40.0,L2 Active Power,kW,3.15
541537,Meadow Farm Estate S/S,2023-08-09 04:30:00+00:00,feeder,40.0,L1 Active Power,kW,2.06
541537,Meadow Farm Estate S/S,2023-08-09 04:30:00+00:00,feeder,40.0,N Current (RMS),A,10.8
541537,Meadow Farm Estate S/S,2023-08-09 04:30:00+00:00,feeder,40.0,L3 Current (RMS),A,14.5
541537,Meadow Farm Estate S/S,2023-08-09 04:30:00+00:00,feeder,40.0,L2 Current (RMS),A,13.6
541537,Meadow Farm Estate S/S,2023-08-09 04:30:00+00:00,feeder,40.0,L1 Current (RMS),A,11.3
541537,Meadow Farm Estate S/S,2023-08-09 04:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.15
541537,Meadow Farm Estate S/S,2023-08-09 04:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.28
541537,Meadow Farm Estate S/S,2023-08-09 04:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.44
541537,Meadow Farm Estate S/S,2023-08-09 04:30:00+00:00,feeder,30.0,L3 Active Power,kW,7.78
541537,Meadow Farm Estate S/S,2023-08-09 04:30:00+00:00,feeder,30.0,L2 Active Power,kW,9.45
541537,Meadow Farm Estate S/S,2023-08-09 04:30:00+00:00,feeder,30.0,L1 Active Power,kW,3.12
541537,Meadow Farm Estate S/S,2023-08-09 04:30:00+00:00,feeder,30.0,N Current (RMS),A,29.0
541537,Meadow Farm Estate S/S,2023-08-09 04:30:00+00:00,feeder,30.0,L3 Current (RMS),A,34.0
541537,Meadow Farm Estate S/S,2023-08-09 04:30:00+00:00,feeder,30.0,L2 Current (RMS),A,40.8
541537,Meadow Farm Estate S/S,2023-08-09 04:30:00+00:00,feeder,30.0,L1 Current (RMS),A,15.1
541537,Meadow Farm Estate S/S,2023-08-09 04:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.82
541537,Meadow Farm Estate S/S,2023-08-09 04:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.01
541537,Meadow Farm Estate S/S,2023-08-09 04:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.74
541537,Meadow Farm Estate S/S,2023-08-09 04:30:00+00:00,feeder,20.0,L3 Active Power,kW,3.64
541537,Meadow Farm Estate S/S,2023-08-09 04:30:00+00:00,feeder,20.0,L2 Active Power,kW,5.67
541537,Meadow Farm Estate S/S,2023-08-09 04:30:00+00:00,feeder,20.0,L1 Active Power,kW,11.6
541537,Meadow Farm Estate S/S,2023-08-09 04:30:00+00:00,feeder,20.0,N Current (RMS),A,30.5
541537,Meadow Farm Estate S/S,2023-08-09 04:30:00+00:00,feeder,20.0,L3 Current (RMS),A,17.9
541537,Meadow Farm Estate S/S,2023-08-09 04:30:00+00:00,feeder,20.0,L2 Current (RMS),A,25.6
541537,Meadow Farm Estate S/S,2023-08-09 04:30:00+00:00,feeder,20.0,L1 Current (RMS),A,50.0
541537,Meadow Farm Estate S/S,2023-08-09 04:30:00+00:00,transformer,,Temperature,C,25.4
541537,Meadow Farm Estate S/S,2023-08-09 04:30:00+00:00,busbar,,L3 Voltage THD,%,2.4
541537,Meadow Farm Estate S/S,2023-08-09 04:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.04
541537,Meadow Farm Estate S/S,2023-08-09 04:30:00+00:00,busbar,,L2 Voltage THD,%,2.62
541537,Meadow Farm Estate S/S,2023-08-09 04:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.14
541537,Meadow Farm Estate S/S,2023-08-09 04:30:00+00:00,busbar,,L1 Voltage THD,%,2.56
541537,Meadow Farm Estate S/S,2023-08-09 04:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.89
541537,Meadow Farm Estate S/S,2023-08-09 04:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.88
541537,Meadow Farm Estate S/S,2023-08-09 04:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.53
541537,Meadow Farm Estate S/S,2023-08-09 04:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.99
541537,Meadow Farm Estate S/S,2023-08-09 04:30:00+00:00,busbar,,L3 Active Power,kW,17.46
541537,Meadow Farm Estate S/S,2023-08-09 04:30:00+00:00,busbar,,L2 Active Power,kW,22.96
541537,Meadow Farm Estate S/S,2023-08-09 04:30:00+00:00,busbar,,L1 Active Power,kW,21.26
541537,Meadow Farm Estate S/S,2023-08-09 04:30:00+00:00,busbar,,N Current (RMS),A,53.5
541537,Meadow Farm Estate S/S,2023-08-09 04:30:00+00:00,busbar,,L3 Current (RMS),A,80.0
541537,Meadow Farm Estate S/S,2023-08-09 04:30:00+00:00,busbar,,L2 Current (RMS),A,102.1
541537,Meadow Farm Estate S/S,2023-08-09 04:30:00+00:00,busbar,,L1 Current (RMS),A,95.8
541537,Meadow Farm Estate S/S,2023-08-09 04:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.93
541537,Meadow Farm Estate S/S,2023-08-09 04:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.52
541537,Meadow Farm Estate S/S,2023-08-09 04:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.33
541537,Meadow Farm Estate S/S,2023-08-09 04:20:00+00:00,feeder,,L3 Active Power,kW,2.33
541537,Meadow Farm Estate S/S,2023-08-09 04:20:00+00:00,feeder,,L2 Active Power,kW,2.77
541537,Meadow Farm Estate S/S,2023-08-09 04:20:00+00:00,feeder,,L1 Active Power,kW,2.5
541537,Meadow Farm Estate S/S,2023-08-09 04:20:00+00:00,feeder,,N Current (RMS),A,12.4
541537,Meadow Farm Estate S/S,2023-08-09 04:20:00+00:00,feeder,,L3 Current (RMS),A,12.5
541537,Meadow Farm Estate S/S,2023-08-09 04:20:00+00:00,feeder,,L2 Current (RMS),A,14.5
541537,Meadow Farm Estate S/S,2023-08-09 04:20:00+00:00,feeder,,L1 Current (RMS),A,12.6
541537,Meadow Farm Estate S/S,2023-08-09 04:20:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.55
541537,Meadow Farm Estate S/S,2023-08-09 04:20:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.29
541537,Meadow Farm Estate S/S,2023-08-09 04:20:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.3
541537,Meadow Farm Estate S/S,2023-08-09 04:20:00+00:00,feeder,50.0,L3 Active Power,kW,0.9
541537,Meadow Farm Estate S/S,2023-08-09 04:20:00+00:00,feeder,50.0,L2 Active Power,kW,1.56
541537,Meadow Farm Estate S/S,2023-08-09 04:20:00+00:00,feeder,50.0,L1 Active Power,kW,0.46
541537,Meadow Farm Estate S/S,2023-08-09 04:20:00+00:00,feeder,50.0,N Current (RMS),A,6.8
541537,Meadow Farm Estate S/S,2023-08-09 04:20:00+00:00,feeder,50.0,L3 Current (RMS),A,4.8
541537,Meadow Farm Estate S/S,2023-08-09 04:20:00+00:00,feeder,50.0,L2 Current (RMS),A,9.3
541537,Meadow Farm Estate S/S,2023-08-09 04:20:00+00:00,feeder,50.0,L1 Current (RMS),A,2.6
541537,Meadow Farm Estate S/S,2023-08-09 04:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.49
541537,Meadow Farm Estate S/S,2023-08-09 04:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.46
541537,Meadow Farm Estate S/S,2023-08-09 04:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.42
541537,Meadow Farm Estate S/S,2023-08-09 04:20:00+00:00,feeder,40.0,L3 Active Power,kW,2.11
541537,Meadow Farm Estate S/S,2023-08-09 04:20:00+00:00,feeder,40.0,L2 Active Power,kW,3.4
541537,Meadow Farm Estate S/S,2023-08-09 04:20:00+00:00,feeder,40.0,L1 Active Power,kW,1.46
541537,Meadow Farm Estate S/S,2023-08-09 04:20:00+00:00,feeder,40.0,N Current (RMS),A,11.3
541537,Meadow Farm Estate S/S,2023-08-09 04:20:00+00:00,feeder,40.0,L3 Current (RMS),A,11.6
541537,Meadow Farm Estate S/S,2023-08-09 04:20:00+00:00,feeder,40.0,L2 Current (RMS),A,14.7
541537,Meadow Farm Estate S/S,2023-08-09 04:20:00+00:00,feeder,40.0,L1 Current (RMS),A,9.1
541537,Meadow Farm Estate S/S,2023-08-09 04:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.98
541537,Meadow Farm Estate S/S,2023-08-09 04:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.46
541537,Meadow Farm Estate S/S,2023-08-09 04:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.21
541537,Meadow Farm Estate S/S,2023-08-09 04:20:00+00:00,feeder,30.0,L3 Active Power,kW,11.75
541537,Meadow Farm Estate S/S,2023-08-09 04:20:00+00:00,feeder,30.0,L2 Active Power,kW,8.18
541537,Meadow Farm Estate S/S,2023-08-09 04:20:00+00:00,feeder,30.0,L1 Active Power,kW,7.48
541537,Meadow Farm Estate S/S,2023-08-09 04:20:00+00:00,feeder,30.0,N Current (RMS),A,31.0
541537,Meadow Farm Estate S/S,2023-08-09 04:20:00+00:00,feeder,30.0,L3 Current (RMS),A,50.5
541537,Meadow Farm Estate S/S,2023-08-09 04:20:00+00:00,feeder,30.0,L2 Current (RMS),A,38.4
541537,Meadow Farm Estate S/S,2023-08-09 04:20:00+00:00,feeder,30.0,L1 Current (RMS),A,37.1
541537,Meadow Farm Estate S/S,2023-08-09 04:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.6
541537,Meadow Farm Estate S/S,2023-08-09 04:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.21
541537,Meadow Farm Estate S/S,2023-08-09 04:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.57
541537,Meadow Farm Estate S/S,2023-08-09 04:20:00+00:00,feeder,20.0,L3 Active Power,kW,3.76
541537,Meadow Farm Estate S/S,2023-08-09 04:20:00+00:00,feeder,20.0,L2 Active Power,kW,3.48
541537,Meadow Farm Estate S/S,2023-08-09 04:20:00+00:00,feeder,20.0,L1 Active Power,kW,11.33
541537,Meadow Farm Estate S/S,2023-08-09 04:20:00+00:00,feeder,20.0,N Current (RMS),A,34.5
541537,Meadow Farm Estate S/S,2023-08-09 04:20:00+00:00,feeder,20.0,L3 Current (RMS),A,18.2
541537,Meadow Farm Estate S/S,2023-08-09 04:20:00+00:00,feeder,20.0,L2 Current (RMS),A,17.2
541537,Meadow Farm Estate S/S,2023-08-09 04:20:00+00:00,feeder,20.0,L1 Current (RMS),A,49.2
541537,Meadow Farm Estate S/S,2023-08-09 04:20:00+00:00,transformer,,Temperature,C,25.5
541537,Meadow Farm Estate S/S,2023-08-09 04:20:00+00:00,busbar,,L3 Voltage THD,%,2.4
541537,Meadow Farm Estate S/S,2023-08-09 04:20:00+00:00,busbar,,L3 Voltage (RMS),V,238.59
541537,Meadow Farm Estate S/S,2023-08-09 04:20:00+00:00,busbar,,L2 Voltage THD,%,2.65
541537,Meadow Farm Estate S/S,2023-08-09 04:20:00+00:00,busbar,,L2 Voltage (RMS),V,238.88
541537,Meadow Farm Estate S/S,2023-08-09 04:20:00+00:00,busbar,,L1 Voltage THD,%,2.58
541537,Meadow Farm Estate S/S,2023-08-09 04:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.41
541537,Meadow Farm Estate S/S,2023-08-09 04:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.55
541537,Meadow Farm Estate S/S,2023-08-09 04:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.94
541537,Meadow Farm Estate S/S,2023-08-09 04:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.84
541537,Meadow Farm Estate S/S,2023-08-09 04:20:00+00:00,busbar,,L3 Active Power,kW,20.86
541537,Meadow Farm Estate S/S,2023-08-09 04:20:00+00:00,busbar,,L2 Active Power,kW,19.38
541537,Meadow Farm Estate S/S,2023-08-09 04:20:00+00:00,busbar,,L1 Active Power,kW,23.22
541537,Meadow Farm Estate S/S,2023-08-09 04:20:00+00:00,busbar,,N Current (RMS),A,55.3
541537,Meadow Farm Estate S/S,2023-08-09 04:20:00+00:00,busbar,,L3 Current (RMS),A,93.6
541537,Meadow Farm Estate S/S,2023-08-09 04:20:00+00:00,busbar,,L2 Current (RMS),A,90.1
541537,Meadow Farm Estate S/S,2023-08-09 04:20:00+00:00,busbar,,L1 Current (RMS),A,105.1
541537,Meadow Farm Estate S/S,2023-08-09 04:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.87
541537,Meadow Farm Estate S/S,2023-08-09 04:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.46
541537,Meadow Farm Estate S/S,2023-08-09 04:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.29
541537,Meadow Farm Estate S/S,2023-08-09 04:10:00+00:00,feeder,,L3 Active Power,kW,1.3
541537,Meadow Farm Estate S/S,2023-08-09 04:10:00+00:00,feeder,,L2 Active Power,kW,2.93
541537,Meadow Farm Estate S/S,2023-08-09 04:10:00+00:00,feeder,,L1 Active Power,kW,2.66
541537,Meadow Farm Estate S/S,2023-08-09 04:10:00+00:00,feeder,,N Current (RMS),A,13.3
541537,Meadow Farm Estate S/S,2023-08-09 04:10:00+00:00,feeder,,L3 Current (RMS),A,7.1
541537,Meadow Farm Estate S/S,2023-08-09 04:10:00+00:00,feeder,,L2 Current (RMS),A,15.0
541537,Meadow Farm Estate S/S,2023-08-09 04:10:00+00:00,feeder,,L1 Current (RMS),A,13.0
541537,Meadow Farm Estate S/S,2023-08-09 04:10:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.51
541537,Meadow Farm Estate S/S,2023-08-09 04:10:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.29
541537,Meadow Farm Estate S/S,2023-08-09 04:10:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.25
541537,Meadow Farm Estate S/S,2023-08-09 04:10:00+00:00,feeder,50.0,L3 Active Power,kW,1.06
541537,Meadow Farm Estate S/S,2023-08-09 04:10:00+00:00,feeder,50.0,L2 Active Power,kW,1.54
541537,Meadow Farm Estate S/S,2023-08-09 04:10:00+00:00,feeder,50.0,L1 Active Power,kW,0.58
541537,Meadow Farm Estate S/S,2023-08-09 04:10:00+00:00,feeder,50.0,N Current (RMS),A,6.3
541537,Meadow Farm Estate S/S,2023-08-09 04:10:00+00:00,feeder,50.0,L3 Current (RMS),A,5.3
541537,Meadow Farm Estate S/S,2023-08-09 04:10:00+00:00,feeder,50.0,L2 Current (RMS),A,9.1
541537,Meadow Farm Estate S/S,2023-08-09 04:10:00+00:00,feeder,50.0,L1 Current (RMS),A,2.9
541537,Meadow Farm Estate S/S,2023-08-09 04:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.59
541537,Meadow Farm Estate S/S,2023-08-09 04:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.35
541537,Meadow Farm Estate S/S,2023-08-09 04:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.38
541537,Meadow Farm Estate S/S,2023-08-09 04:10:00+00:00,feeder,40.0,L3 Active Power,kW,1.93
541537,Meadow Farm Estate S/S,2023-08-09 04:10:00+00:00,feeder,40.0,L2 Active Power,kW,3.69
541537,Meadow Farm Estate S/S,2023-08-09 04:10:00+00:00,feeder,40.0,L1 Active Power,kW,1.36
541537,Meadow Farm Estate S/S,2023-08-09 04:10:00+00:00,feeder,40.0,N Current (RMS),A,13.4
541537,Meadow Farm Estate S/S,2023-08-09 04:10:00+00:00,feeder,40.0,L3 Current (RMS),A,11.2
541537,Meadow Farm Estate S/S,2023-08-09 04:10:00+00:00,feeder,40.0,L2 Current (RMS),A,16.4
541537,Meadow Farm Estate S/S,2023-08-09 04:10:00+00:00,feeder,40.0,L1 Current (RMS),A,8.8
541537,Meadow Farm Estate S/S,2023-08-09 04:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.26
541537,Meadow Farm Estate S/S,2023-08-09 04:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.65
541537,Meadow Farm Estate S/S,2023-08-09 04:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.32
541537,Meadow Farm Estate S/S,2023-08-09 04:10:00+00:00,feeder,30.0,L3 Active Power,kW,10.9
541537,Meadow Farm Estate S/S,2023-08-09 04:10:00+00:00,feeder,30.0,L2 Active Power,kW,15.71
541537,Meadow Farm Estate S/S,2023-08-09 04:10:00+00:00,feeder,30.0,L1 Active Power,kW,12.59
541537,Meadow Farm Estate S/S,2023-08-09 04:10:00+00:00,feeder,30.0,N Current (RMS),A,23.6
541537,Meadow Farm Estate S/S,2023-08-09 04:10:00+00:00,feeder,30.0,L3 Current (RMS),A,47.1
541537,Meadow Farm Estate S/S,2023-08-09 04:10:00+00:00,feeder,30.0,L2 Current (RMS),A,66.8
541537,Meadow Farm Estate S/S,2023-08-09 04:10:00+00:00,feeder,30.0,L1 Current (RMS),A,53.3
541537,Meadow Farm Estate S/S,2023-08-09 04:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.32
541537,Meadow Farm Estate S/S,2023-08-09 04:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.35
541537,Meadow Farm Estate S/S,2023-08-09 04:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.64
541537,Meadow Farm Estate S/S,2023-08-09 04:10:00+00:00,feeder,20.0,L3 Active Power,kW,4.2
541537,Meadow Farm Estate S/S,2023-08-09 04:10:00+00:00,feeder,20.0,L2 Active Power,kW,2.38
541537,Meadow Farm Estate S/S,2023-08-09 04:10:00+00:00,feeder,20.0,L1 Active Power,kW,11.36
541537,Meadow Farm Estate S/S,2023-08-09 04:10:00+00:00,feeder,20.0,N Current (RMS),A,37.8
541537,Meadow Farm Estate S/S,2023-08-09 04:10:00+00:00,feeder,20.0,L3 Current (RMS),A,19.3
541537,Meadow Farm Estate S/S,2023-08-09 04:10:00+00:00,feeder,20.0,L2 Current (RMS),A,12.7
541537,Meadow Farm Estate S/S,2023-08-09 04:10:00+00:00,feeder,20.0,L1 Current (RMS),A,49.3
541537,Meadow Farm Estate S/S,2023-08-09 04:10:00+00:00,transformer,,Temperature,C,25.6
541537,Meadow Farm Estate S/S,2023-08-09 04:10:00+00:00,busbar,,L3 Voltage THD,%,2.4
541537,Meadow Farm Estate S/S,2023-08-09 04:10:00+00:00,busbar,,L3 Voltage (RMS),V,238.64
541537,Meadow Farm Estate S/S,2023-08-09 04:10:00+00:00,busbar,,L2 Voltage THD,%,2.64
541537,Meadow Farm Estate S/S,2023-08-09 04:10:00+00:00,busbar,,L2 Voltage (RMS),V,238.68
541537,Meadow Farm Estate S/S,2023-08-09 04:10:00+00:00,busbar,,L1 Voltage THD,%,2.57
541537,Meadow Farm Estate S/S,2023-08-09 04:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.2
541537,Meadow Farm Estate S/S,2023-08-09 04:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.55
541537,Meadow Farm Estate S/S,2023-08-09 04:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.1
541537,Meadow Farm Estate S/S,2023-08-09 04:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.89
541537,Meadow Farm Estate S/S,2023-08-09 04:10:00+00:00,busbar,,L3 Active Power,kW,19.39
541537,Meadow Farm Estate S/S,2023-08-09 04:10:00+00:00,busbar,,L2 Active Power,kW,26.25
541537,Meadow Farm Estate S/S,2023-08-09 04:10:00+00:00,busbar,,L1 Active Power,kW,28.56
541537,Meadow Farm Estate S/S,2023-08-09 04:10:00+00:00,busbar,,N Current (RMS),A,56.9
541537,Meadow Farm Estate S/S,2023-08-09 04:10:00+00:00,busbar,,L3 Current (RMS),A,87.3
541537,Meadow Farm Estate S/S,2023-08-09 04:10:00+00:00,busbar,,L2 Current (RMS),A,115.5
541537,Meadow Farm Estate S/S,2023-08-09 04:10:00+00:00,busbar,,L1 Current (RMS),A,124.6
541537,Meadow Farm Estate S/S,2023-08-09 04:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.76
541537,Meadow Farm Estate S/S,2023-08-09 04:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.7
541537,Meadow Farm Estate S/S,2023-08-09 04:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.43
541537,Meadow Farm Estate S/S,2023-08-09 04:00:00+00:00,feeder,,L3 Active Power,kW,1.49
541537,Meadow Farm Estate S/S,2023-08-09 04:00:00+00:00,feeder,,L2 Active Power,kW,2.67
541537,Meadow Farm Estate S/S,2023-08-09 04:00:00+00:00,feeder,,L1 Active Power,kW,2.42
541537,Meadow Farm Estate S/S,2023-08-09 04:00:00+00:00,feeder,,N Current (RMS),A,11.9
541537,Meadow Farm Estate S/S,2023-08-09 04:00:00+00:00,feeder,,L3 Current (RMS),A,7.4
541537,Meadow Farm Estate S/S,2023-08-09 04:00:00+00:00,feeder,,L2 Current (RMS),A,14.5
541537,Meadow Farm Estate S/S,2023-08-09 04:00:00+00:00,feeder,,L1 Current (RMS),A,12.3
541537,Meadow Farm Estate S/S,2023-08-09 04:00:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.56
541537,Meadow Farm Estate S/S,2023-08-09 04:00:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.27
541537,Meadow Farm Estate S/S,2023-08-09 04:00:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.4
541537,Meadow Farm Estate S/S,2023-08-09 04:00:00+00:00,feeder,50.0,L3 Active Power,kW,1.13
541537,Meadow Farm Estate S/S,2023-08-09 04:00:00+00:00,feeder,50.0,L2 Active Power,kW,1.84
541537,Meadow Farm Estate S/S,2023-08-09 04:00:00+00:00,feeder,50.0,L1 Active Power,kW,0.42
541537,Meadow Farm Estate S/S,2023-08-09 04:00:00+00:00,feeder,50.0,N Current (RMS),A,7.3
541537,Meadow Farm Estate S/S,2023-08-09 04:00:00+00:00,feeder,50.0,L3 Current (RMS),A,5.7
541537,Meadow Farm Estate S/S,2023-08-09 04:00:00+00:00,feeder,50.0,L2 Current (RMS),A,10.2
541537,Meadow Farm Estate S/S,2023-08-09 04:00:00+00:00,feeder,50.0,L1 Current (RMS),A,2.7
541537,Meadow Farm Estate S/S,2023-08-09 04:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.62
541537,Meadow Farm Estate S/S,2023-08-09 04:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.54
541537,Meadow Farm Estate S/S,2023-08-09 04:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.44
541537,Meadow Farm Estate S/S,2023-08-09 04:00:00+00:00,feeder,40.0,L3 Active Power,kW,1.99
