Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
541537,Meadow Farm Estate S/S,2023-08-09 04:00:00+00:00,feeder,40.0,L2 Active Power,kW,1.84
541537,Meadow Farm Estate S/S,2023-08-09 04:00:00+00:00,feeder,40.0,L1 Active Power,kW,1.28
541537,Meadow Farm Estate S/S,2023-08-09 04:00:00+00:00,feeder,40.0,N Current (RMS),A,9.7
541537,Meadow Farm Estate S/S,2023-08-09 04:00:00+00:00,feeder,40.0,L3 Current (RMS),A,11.4
541537,Meadow Farm Estate S/S,2023-08-09 04:00:00+00:00,feeder,40.0,L2 Current (RMS),A,9.0
541537,Meadow Farm Estate S/S,2023-08-09 04:00:00+00:00,feeder,40.0,L1 Current (RMS),A,8.8
541537,Meadow Farm Estate S/S,2023-08-09 04:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.75
541537,Meadow Farm Estate S/S,2023-08-09 04:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.55
541537,Meadow Farm Estate S/S,2023-08-09 04:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.24
541537,Meadow Farm Estate S/S,2023-08-09 04:00:00+00:00,feeder,30.0,L3 Active Power,kW,7.57
541537,Meadow Farm Estate S/S,2023-08-09 04:00:00+00:00,feeder,30.0,L2 Active Power,kW,6.87
541537,Meadow Farm Estate S/S,2023-08-09 04:00:00+00:00,feeder,30.0,L1 Active Power,kW,6.45
541537,Meadow Farm Estate S/S,2023-08-09 04:00:00+00:00,feeder,30.0,N Current (RMS),A,21.0
541537,Meadow Farm Estate S/S,2023-08-09 04:00:00+00:00,feeder,30.0,L3 Current (RMS),A,33.9
541537,Meadow Farm Estate S/S,2023-08-09 04:00:00+00:00,feeder,30.0,L2 Current (RMS),A,34.9
541537,Meadow Farm Estate S/S,2023-08-09 04:00:00+00:00,feeder,30.0,L1 Current (RMS),A,32.1
541537,Meadow Farm Estate S/S,2023-08-09 04:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.71
541537,Meadow Farm Estate S/S,2023-08-09 04:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.31
541537,Meadow Farm Estate S/S,2023-08-09 04:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.74
541537,Meadow Farm Estate S/S,2023-08-09 04:00:00+00:00,feeder,20.0,L3 Active Power,kW,3.99
541537,Meadow Farm Estate S/S,2023-08-09 04:00:00+00:00,feeder,20.0,L2 Active Power,kW,2.22
541537,Meadow Farm Estate S/S,2023-08-09 04:00:00+00:00,feeder,20.0,L1 Active Power,kW,11.55
541537,Meadow Farm Estate S/S,2023-08-09 04:00:00+00:00,feeder,20.0,N Current (RMS),A,38.4
541537,Meadow Farm Estate S/S,2023-08-09 04:00:00+00:00,feeder,20.0,L3 Current (RMS),A,19.1
541537,Meadow Farm Estate S/S,2023-08-09 04:00:00+00:00,feeder,20.0,L2 Current (RMS),A,12.1
541537,Meadow Farm Estate S/S,2023-08-09 04:00:00+00:00,feeder,20.0,L1 Current (RMS),A,50.2
541537,Meadow Farm Estate S/S,2023-08-09 04:00:00+00:00,transformer,,Temperature,C,25.8
541537,Meadow Farm Estate S/S,2023-08-09 04:00:00+00:00,busbar,,L3 Voltage THD,%,2.4
541537,Meadow Farm Estate S/S,2023-08-09 04:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.22
541537,Meadow Farm Estate S/S,2023-08-09 04:00:00+00:00,busbar,,L2 Voltage THD,%,2.61
541537,Meadow Farm Estate S/S,2023-08-09 04:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.54
541537,Meadow Farm Estate S/S,2023-08-09 04:00:00+00:00,busbar,,L1 Voltage THD,%,2.55
541537,Meadow Farm Estate S/S,2023-08-09 04:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.85
541537,Meadow Farm Estate S/S,2023-08-09 04:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.4
541537,Meadow Farm Estate S/S,2023-08-09 04:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.38
541537,Meadow Farm Estate S/S,2023-08-09 04:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.27
541537,Meadow Farm Estate S/S,2023-08-09 04:00:00+00:00,busbar,,L3 Active Power,kW,16.17
541537,Meadow Farm Estate S/S,2023-08-09 04:00:00+00:00,busbar,,L2 Active Power,kW,15.45
541537,Meadow Farm Estate S/S,2023-08-09 04:00:00+00:00,busbar,,L1 Active Power,kW,22.13
541537,Meadow Farm Estate S/S,2023-08-09 04:00:00+00:00,busbar,,N Current (RMS),A,58.3
541537,Meadow Farm Estate S/S,2023-08-09 04:00:00+00:00,busbar,,L3 Current (RMS),A,76.0
541537,Meadow Farm Estate S/S,2023-08-09 04:00:00+00:00,busbar,,L2 Current (RMS),A,77.5
541537,Meadow Farm Estate S/S,2023-08-09 04:00:00+00:00,busbar,,L1 Current (RMS),A,100.6
541537,Meadow Farm Estate S/S,2023-08-09 03:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.85
541537,Meadow Farm Estate S/S,2023-08-09 03:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.72
541537,Meadow Farm Estate S/S,2023-08-09 03:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.34
541537,Meadow Farm Estate S/S,2023-08-09 03:50:00+00:00,feeder,,L3 Active Power,kW,1.41
541537,Meadow Farm Estate S/S,2023-08-09 03:50:00+00:00,feeder,,L2 Active Power,kW,2.7
541537,Meadow Farm Estate S/S,2023-08-09 03:50:00+00:00,feeder,,L1 Active Power,kW,2.38
541537,Meadow Farm Estate S/S,2023-08-09 03:50:00+00:00,feeder,,N Current (RMS),A,12.0
541537,Meadow Farm Estate S/S,2023-08-09 03:50:00+00:00,feeder,,L3 Current (RMS),A,7.5
541537,Meadow Farm Estate S/S,2023-08-09 03:50:00+00:00,feeder,,L2 Current (RMS),A,14.7
541537,Meadow Farm Estate S/S,2023-08-09 03:50:00+00:00,feeder,,L1 Current (RMS),A,12.0
541537,Meadow Farm Estate S/S,2023-08-09 03:50:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.68
541537,Meadow Farm Estate S/S,2023-08-09 03:50:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.23
541537,Meadow Farm Estate S/S,2023-08-09 03:50:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.4
541537,Meadow Farm Estate S/S,2023-08-09 03:50:00+00:00,feeder,50.0,L3 Active Power,kW,1.0
541537,Meadow Farm Estate S/S,2023-08-09 03:50:00+00:00,feeder,50.0,L2 Active Power,kW,1.66
541537,Meadow Farm Estate S/S,2023-08-09 03:50:00+00:00,feeder,50.0,L1 Active Power,kW,0.48
541537,Meadow Farm Estate S/S,2023-08-09 03:50:00+00:00,feeder,50.0,N Current (RMS),A,6.9
541537,Meadow Farm Estate S/S,2023-08-09 03:50:00+00:00,feeder,50.0,L3 Current (RMS),A,5.5
541537,Meadow Farm Estate S/S,2023-08-09 03:50:00+00:00,feeder,50.0,L2 Current (RMS),A,9.4
541537,Meadow Farm Estate S/S,2023-08-09 03:50:00+00:00,feeder,50.0,L1 Current (RMS),A,2.9
541537,Meadow Farm Estate S/S,2023-08-09 03:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.49
541537,Meadow Farm Estate S/S,2023-08-09 03:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.73
541537,Meadow Farm Estate S/S,2023-08-09 03:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.4
541537,Meadow Farm Estate S/S,2023-08-09 03:50:00+00:00,feeder,40.0,L3 Active Power,kW,2.23
541537,Meadow Farm Estate S/S,2023-08-09 03:50:00+00:00,feeder,40.0,L2 Active Power,kW,1.47
541537,Meadow Farm Estate S/S,2023-08-09 03:50:00+00:00,feeder,40.0,L1 Active Power,kW,1.3
541537,Meadow Farm Estate S/S,2023-08-09 03:50:00+00:00,feeder,40.0,N Current (RMS),A,8.9
541537,Meadow Farm Estate S/S,2023-08-09 03:50:00+00:00,feeder,40.0,L3 Current (RMS),A,11.9
541537,Meadow Farm Estate S/S,2023-08-09 03:50:00+00:00,feeder,40.0,L2 Current (RMS),A,7.2
541537,Meadow Farm Estate S/S,2023-08-09 03:50:00+00:00,feeder,40.0,L1 Current (RMS),A,8.7
541537,Meadow Farm Estate S/S,2023-08-09 03:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.0
541537,Meadow Farm Estate S/S,2023-08-09 03:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.59
541537,Meadow Farm Estate S/S,2023-08-09 03:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.45
541537,Meadow Farm Estate S/S,2023-08-09 03:50:00+00:00,feeder,30.0,L3 Active Power,kW,8.87
541537,Meadow Farm Estate S/S,2023-08-09 03:50:00+00:00,feeder,30.0,L2 Active Power,kW,5.83
541537,Meadow Farm Estate S/S,2023-08-09 03:50:00+00:00,feeder,30.0,L1 Active Power,kW,3.24
541537,Meadow Farm Estate S/S,2023-08-09 03:50:00+00:00,feeder,30.0,N Current (RMS),A,23.0
541537,Meadow Farm Estate S/S,2023-08-09 03:50:00+00:00,feeder,30.0,L3 Current (RMS),A,38.5
541537,Meadow Farm Estate S/S,2023-08-09 03:50:00+00:00,feeder,30.0,L2 Current (RMS),A,28.0
541537,Meadow Farm Estate S/S,2023-08-09 03:50:00+00:00,feeder,30.0,L1 Current (RMS),A,15.7
541537,Meadow Farm Estate S/S,2023-08-09 03:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.55
541537,Meadow Farm Estate S/S,2023-08-09 03:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.97
541537,Meadow Farm Estate S/S,2023-08-09 03:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.87
541537,Meadow Farm Estate S/S,2023-08-09 03:50:00+00:00,feeder,20.0,L3 Active Power,kW,5.73
541537,Meadow Farm Estate S/S,2023-08-09 03:50:00+00:00,feeder,20.0,L2 Active Power,kW,2.3
541537,Meadow Farm Estate S/S,2023-08-09 03:50:00+00:00,feeder,20.0,L1 Active Power,kW,11.51
541537,Meadow Farm Estate S/S,2023-08-09 03:50:00+00:00,feeder,20.0,N Current (RMS),A,38.5
541537,Meadow Farm Estate S/S,2023-08-09 03:50:00+00:00,feeder,20.0,L3 Current (RMS),A,26.3
541537,Meadow Farm Estate S/S,2023-08-09 03:50:00+00:00,feeder,20.0,L2 Current (RMS),A,11.7
541537,Meadow Farm Estate S/S,2023-08-09 03:50:00+00:00,feeder,20.0,L1 Current (RMS),A,50.1
541537,Meadow Farm Estate S/S,2023-08-09 03:50:00+00:00,transformer,,Temperature,C,25.8
541537,Meadow Farm Estate S/S,2023-08-09 03:50:00+00:00,busbar,,L3 Voltage THD,%,2.57
541537,Meadow Farm Estate S/S,2023-08-09 03:50:00+00:00,busbar,,L3 Voltage (RMS),V,238.67
541537,Meadow Farm Estate S/S,2023-08-09 03:50:00+00:00,busbar,,L2 Voltage THD,%,2.78
541537,Meadow Farm Estate S/S,2023-08-09 03:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.08
541537,Meadow Farm Estate S/S,2023-08-09 03:50:00+00:00,busbar,,L1 Voltage THD,%,2.74
541537,Meadow Farm Estate S/S,2023-08-09 03:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.53
541537,Meadow Farm Estate S/S,2023-08-09 03:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.57
541537,Meadow Farm Estate S/S,2023-08-09 03:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.25
541537,Meadow Farm Estate S/S,2023-08-09 03:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.47
541537,Meadow Farm Estate S/S,2023-08-09 03:50:00+00:00,busbar,,L3 Active Power,kW,19.25
541537,Meadow Farm Estate S/S,2023-08-09 03:50:00+00:00,busbar,,L2 Active Power,kW,13.96
541537,Meadow Farm Estate S/S,2023-08-09 03:50:00+00:00,busbar,,L1 Active Power,kW,18.91
541537,Meadow Farm Estate S/S,2023-08-09 03:50:00+00:00,busbar,,N Current (RMS),A,56.3
541537,Meadow Farm Estate S/S,2023-08-09 03:50:00+00:00,busbar,,L3 Current (RMS),A,87.1
541537,Meadow Farm Estate S/S,2023-08-09 03:50:00+00:00,busbar,,L2 Current (RMS),A,70.3
541537,Meadow Farm Estate S/S,2023-08-09 03:50:00+00:00,busbar,,L1 Current (RMS),A,87.2
541537,Meadow Farm Estate S/S,2023-08-09 03:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.93
541537,Meadow Farm Estate S/S,2023-08-09 03:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.81
541537,Meadow Farm Estate S/S,2023-08-09 03:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.38
541537,Meadow Farm Estate S/S,2023-08-09 03:40:00+00:00,feeder,,L3 Active Power,kW,1.92
541537,Meadow Farm Estate S/S,2023-08-09 03:40:00+00:00,feeder,,L2 Active Power,kW,2.68
541537,Meadow Farm Estate S/S,2023-08-09 03:40:00+00:00,feeder,,L1 Active Power,kW,4.33
541537,Meadow Farm Estate S/S,2023-08-09 03:40:00+00:00,feeder,,N Current (RMS),A,18.7
541537,Meadow Farm Estate S/S,2023-08-09 03:40:00+00:00,feeder,,L3 Current (RMS),A,10.6
541537,Meadow Farm Estate S/S,2023-08-09 03:40:00+00:00,feeder,,L2 Current (RMS),A,15.0
541537,Meadow Farm Estate S/S,2023-08-09 03:40:00+00:00,feeder,,L1 Current (RMS),A,20.4
541537,Meadow Farm Estate S/S,2023-08-09 03:40:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.46
541537,Meadow Farm Estate S/S,2023-08-09 03:40:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.24
541537,Meadow Farm Estate S/S,2023-08-09 03:40:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.38
541537,Meadow Farm Estate S/S,2023-08-09 03:40:00+00:00,feeder,50.0,L3 Active Power,kW,1.19
541537,Meadow Farm Estate S/S,2023-08-09 03:40:00+00:00,feeder,50.0,L2 Active Power,kW,1.66
541537,Meadow Farm Estate S/S,2023-08-09 03:40:00+00:00,feeder,50.0,L1 Active Power,kW,0.51
541537,Meadow Farm Estate S/S,2023-08-09 03:40:00+00:00,feeder,50.0,N Current (RMS),A,6.2
541537,Meadow Farm Estate S/S,2023-08-09 03:40:00+00:00,feeder,50.0,L3 Current (RMS),A,5.8
541537,Meadow Farm Estate S/S,2023-08-09 03:40:00+00:00,feeder,50.0,L2 Current (RMS),A,9.4
541537,Meadow Farm Estate S/S,2023-08-09 03:40:00+00:00,feeder,50.0,L1 Current (RMS),A,2.9
541537,Meadow Farm Estate S/S,2023-08-09 03:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.35
541537,Meadow Farm Estate S/S,2023-08-09 03:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.58
541537,Meadow Farm Estate S/S,2023-08-09 03:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.51
541537,Meadow Farm Estate S/S,2023-08-09 03:40:00+00:00,feeder,40.0,L3 Active Power,kW,2.46
541537,Meadow Farm Estate S/S,2023-08-09 03:40:00+00:00,feeder,40.0,L2 Active Power,kW,1.4
541537,Meadow Farm Estate S/S,2023-08-09 03:40:00+00:00,feeder,40.0,L1 Active Power,kW,1.35
541537,Meadow Farm Estate S/S,2023-08-09 03:40:00+00:00,feeder,40.0,N Current (RMS),A,10.2
541537,Meadow Farm Estate S/S,2023-08-09 03:40:00+00:00,feeder,40.0,L3 Current (RMS),A,12.4
541537,Meadow Farm Estate S/S,2023-08-09 03:40:00+00:00,feeder,40.0,L2 Current (RMS),A,6.8
541537,Meadow Farm Estate S/S,2023-08-09 03:40:00+00:00,feeder,40.0,L1 Current (RMS),A,9.1
541537,Meadow Farm Estate S/S,2023-08-09 03:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.43
541537,Meadow Farm Estate S/S,2023-08-09 03:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.17
541537,Meadow Farm Estate S/S,2023-08-09 03:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.88
541537,Meadow Farm Estate S/S,2023-08-09 03:40:00+00:00,feeder,30.0,L3 Active Power,kW,5.69
541537,Meadow Farm Estate S/S,2023-08-09 03:40:00+00:00,feeder,30.0,L2 Active Power,kW,6.18
541537,Meadow Farm Estate S/S,2023-08-09 03:40:00+00:00,feeder,30.0,L1 Active Power,kW,2.91
541537,Meadow Farm Estate S/S,2023-08-09 03:40:00+00:00,feeder,30.0,N Current (RMS),A,18.5
541537,Meadow Farm Estate S/S,2023-08-09 03:40:00+00:00,feeder,30.0,L3 Current (RMS),A,25.8
541537,Meadow Farm Estate S/S,2023-08-09 03:40:00+00:00,feeder,30.0,L2 Current (RMS),A,28.7
541537,Meadow Farm Estate S/S,2023-08-09 03:40:00+00:00,feeder,30.0,L1 Current (RMS),A,15.4
541537,Meadow Farm Estate S/S,2023-08-09 03:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.67
541537,Meadow Farm Estate S/S,2023-08-09 03:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.8
541537,Meadow Farm Estate S/S,2023-08-09 03:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.94
541537,Meadow Farm Estate S/S,2023-08-09 03:40:00+00:00,feeder,20.0,L3 Active Power,kW,4.26
541537,Meadow Farm Estate S/S,2023-08-09 03:40:00+00:00,feeder,20.0,L2 Active Power,kW,2.61
541537,Meadow Farm Estate S/S,2023-08-09 03:40:00+00:00,feeder,20.0,L1 Active Power,kW,11.17
541537,Meadow Farm Estate S/S,2023-08-09 03:40:00+00:00,feeder,20.0,N Current (RMS),A,35.2
541537,Meadow Farm Estate S/S,2023-08-09 03:40:00+00:00,feeder,20.0,L3 Current (RMS),A,20.1
541537,Meadow Farm Estate S/S,2023-08-09 03:40:00+00:00,feeder,20.0,L2 Current (RMS),A,12.6
541537,Meadow Farm Estate S/S,2023-08-09 03:40:00+00:00,feeder,20.0,L1 Current (RMS),A,48.8
541537,Meadow Farm Estate S/S,2023-08-09 03:40:00+00:00,transformer,,Temperature,C,26.0
541537,Meadow Farm Estate S/S,2023-08-09 03:40:00+00:00,busbar,,L3 Voltage THD,%,2.63
541537,Meadow Farm Estate S/S,2023-08-09 03:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.16
541537,Meadow Farm Estate S/S,2023-08-09 03:40:00+00:00,busbar,,L2 Voltage THD,%,2.84
541537,Meadow Farm Estate S/S,2023-08-09 03:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.45
541537,Meadow Farm Estate S/S,2023-08-09 03:40:00+00:00,busbar,,L1 Voltage THD,%,2.79
541537,Meadow Farm Estate S/S,2023-08-09 03:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.94
541537,Meadow Farm Estate S/S,2023-08-09 03:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.84
541537,Meadow Farm Estate S/S,2023-08-09 03:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.6
541537,Meadow Farm Estate S/S,2023-08-09 03:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.09
541537,Meadow Farm Estate S/S,2023-08-09 03:40:00+00:00,busbar,,L3 Active Power,kW,15.52
541537,Meadow Farm Estate S/S,2023-08-09 03:40:00+00:00,busbar,,L2 Active Power,kW,14.53
541537,Meadow Farm Estate S/S,2023-08-09 03:40:00+00:00,busbar,,L1 Active Power,kW,20.27
541537,Meadow Farm Estate S/S,2023-08-09 03:40:00+00:00,busbar,,N Current (RMS),A,55.8
541537,Meadow Farm Estate S/S,2023-08-09 03:40:00+00:00,busbar,,L3 Current (RMS),A,72.9
541537,Meadow Farm Estate S/S,2023-08-09 03:40:00+00:00,busbar,,L2 Current (RMS),A,71.4
541537,Meadow Farm Estate S/S,2023-08-09 03:40:00+00:00,busbar,,L1 Current (RMS),A,93.5
541537,Meadow Farm Estate S/S,2023-08-09 03:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.93
541537,Meadow Farm Estate S/S,2023-08-09 03:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.77
541537,Meadow Farm Estate S/S,2023-08-09 03:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.38
541537,Meadow Farm Estate S/S,2023-08-09 03:30:00+00:00,feeder,,L3 Active Power,kW,1.29
541537,Meadow Farm Estate S/S,2023-08-09 03:30:00+00:00,feeder,,L2 Active Power,kW,2.65
541537,Meadow Farm Estate S/S,2023-08-09 03:30:00+00:00,feeder,,L1 Active Power,kW,2.67
541537,Meadow Farm Estate S/S,2023-08-09 03:30:00+00:00,feeder,,N Current (RMS),A,13.1
541537,Meadow Farm Estate S/S,2023-08-09 03:30:00+00:00,feeder,,L3 Current (RMS),A,7.3
541537,Meadow Farm Estate S/S,2023-08-09 03:30:00+00:00,feeder,,L2 Current (RMS),A,14.6
541537,Meadow Farm Estate S/S,2023-08-09 03:30:00+00:00,feeder,,L1 Current (RMS),A,13.2
541537,Meadow Farm Estate S/S,2023-08-09 03:30:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.53
541537,Meadow Farm Estate S/S,2023-08-09 03:30:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.25
541537,Meadow Farm Estate S/S,2023-08-09 03:30:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.34
541537,Meadow Farm Estate S/S,2023-08-09 03:30:00+00:00,feeder,50.0,L3 Active Power,kW,1.11
541537,Meadow Farm Estate S/S,2023-08-09 03:30:00+00:00,feeder,50.0,L2 Active Power,kW,1.64
541537,Meadow Farm Estate S/S,2023-08-09 03:30:00+00:00,feeder,50.0,L1 Active Power,kW,0.54
541537,Meadow Farm Estate S/S,2023-08-09 03:30:00+00:00,feeder,50.0,N Current (RMS),A,6.3
541537,Meadow Farm Estate S/S,2023-08-09 03:30:00+00:00,feeder,50.0,L3 Current (RMS),A,5.6
541537,Meadow Farm Estate S/S,2023-08-09 03:30:00+00:00,feeder,50.0,L2 Current (RMS),A,9.3
541537,Meadow Farm Estate S/S,2023-08-09 03:30:00+00:00,feeder,50.0,L1 Current (RMS),A,3.0
541537,Meadow Farm Estate S/S,2023-08-09 03:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.49
541537,Meadow Farm Estate S/S,2023-08-09 03:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.56
541537,Meadow Farm Estate S/S,2023-08-09 03:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.43
541537,Meadow Farm Estate S/S,2023-08-09 03:30:00+00:00,feeder,40.0,L3 Active Power,kW,2.22
541537,Meadow Farm Estate S/S,2023-08-09 03:30:00+00:00,feeder,40.0,L2 Active Power,kW,1.36
541537,Meadow Farm Estate S/S,2023-08-09 03:30:00+00:00,feeder,40.0,L1 Active Power,kW,1.45
541537,Meadow Farm Estate S/S,2023-08-09 03:30:00+00:00,feeder,40.0,N Current (RMS),A,9.3
541537,Meadow Farm Estate S/S,2023-08-09 03:30:00+00:00,feeder,40.0,L3 Current (RMS),A,11.8
541537,Meadow Farm Estate S/S,2023-08-09 03:30:00+00:00,feeder,40.0,L2 Current (RMS),A,6.6
541537,Meadow Farm Estate S/S,2023-08-09 03:30:00+00:00,feeder,40.0,L1 Current (RMS),A,9.1
541537,Meadow Farm Estate S/S,2023-08-09 03:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.5
541537,Meadow Farm Estate S/S,2023-08-09 03:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.51
541537,Meadow Farm Estate S/S,2023-08-09 03:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.75
541537,Meadow Farm Estate S/S,2023-08-09 03:30:00+00:00,feeder,30.0,L3 Active Power,kW,5.62
541537,Meadow Farm Estate S/S,2023-08-09 03:30:00+00:00,feeder,30.0,L2 Active Power,kW,5.85
541537,Meadow Farm Estate S/S,2023-08-09 03:30:00+00:00,feeder,30.0,L1 Active Power,kW,2.94
541537,Meadow Farm Estate S/S,2023-08-09 03:30:00+00:00,feeder,30.0,N Current (RMS),A,17.6
541537,Meadow Farm Estate S/S,2023-08-09 03:30:00+00:00,feeder,30.0,L3 Current (RMS),A,25.6
541537,Meadow Farm Estate S/S,2023-08-09 03:30:00+00:00,feeder,30.0,L2 Current (RMS),A,28.1
541537,Meadow Farm Estate S/S,2023-08-09 03:30:00+00:00,feeder,30.0,L1 Current (RMS),A,15.3
541537,Meadow Farm Estate S/S,2023-08-09 03:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.71
541537,Meadow Farm Estate S/S,2023-08-09 03:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.14
541537,Meadow Farm Estate S/S,2023-08-09 03:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.01
541537,Meadow Farm Estate S/S,2023-08-09 03:30:00+00:00,feeder,20.0,L3 Active Power,kW,4.88
541537,Meadow Farm Estate S/S,2023-08-09 03:30:00+00:00,feeder,20.0,L2 Active Power,kW,2.58
541537,Meadow Farm Estate S/S,2023-08-09 03:30:00+00:00,feeder,20.0,L1 Active Power,kW,11.06
541537,Meadow Farm Estate S/S,2023-08-09 03:30:00+00:00,feeder,20.0,N Current (RMS),A,35.9
541537,Meadow Farm Estate S/S,2023-08-09 03:30:00+00:00,feeder,20.0,L3 Current (RMS),A,23.0
541537,Meadow Farm Estate S/S,2023-08-09 03:30:00+00:00,feeder,20.0,L2 Current (RMS),A,13.0
541537,Meadow Farm Estate S/S,2023-08-09 03:30:00+00:00,feeder,20.0,L1 Current (RMS),A,48.4
541537,Meadow Farm Estate S/S,2023-08-09 03:30:00+00:00,transformer,,Temperature,C,26.0
541537,Meadow Farm Estate S/S,2023-08-09 03:30:00+00:00,busbar,,L3 Voltage THD,%,2.61
541537,Meadow Farm Estate S/S,2023-08-09 03:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.08
541537,Meadow Farm Estate S/S,2023-08-09 03:30:00+00:00,busbar,,L2 Voltage THD,%,2.82
541537,Meadow Farm Estate S/S,2023-08-09 03:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.47
541537,Meadow Farm Estate S/S,2023-08-09 03:30:00+00:00,busbar,,L1 Voltage THD,%,2.78
541537,Meadow Farm Estate S/S,2023-08-09 03:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.88
541537,Meadow Farm Estate S/S,2023-08-09 03:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.15
541537,Meadow Farm Estate S/S,2023-08-09 03:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.23
541537,Meadow Farm Estate S/S,2023-08-09 03:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.92
541537,Meadow Farm Estate S/S,2023-08-09 03:30:00+00:00,busbar,,L3 Active Power,kW,15.12
541537,Meadow Farm Estate S/S,2023-08-09 03:30:00+00:00,busbar,,L2 Active Power,kW,14.09
541537,Meadow Farm Estate S/S,2023-08-09 03:30:00+00:00,busbar,,L1 Active Power,kW,18.66
541537,Meadow Farm Estate S/S,2023-08-09 03:30:00+00:00,busbar,,N Current (RMS),A,53.3
541537,Meadow Farm Estate S/S,2023-08-09 03:30:00+00:00,busbar,,L3 Current (RMS),A,71.8
541537,Meadow Farm Estate S/S,2023-08-09 03:30:00+00:00,busbar,,L2 Current (RMS),A,70.8
541537,Meadow Farm Estate S/S,2023-08-09 03:30:00+00:00,busbar,,L1 Current (RMS),A,86.9
541537,Meadow Farm Estate S/S,2023-08-09 03:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.99
541537,Meadow Farm Estate S/S,2023-08-09 03:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.7
541537,Meadow Farm Estate S/S,2023-08-09 03:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.62
541537,Meadow Farm Estate S/S,2023-08-09 03:20:00+00:00,feeder,,L3 Active Power,kW,1.23
541537,Meadow Farm Estate S/S,2023-08-09 03:20:00+00:00,feeder,,L2 Active Power,kW,2.82
541537,Meadow Farm Estate S/S,2023-08-09 03:20:00+00:00,feeder,,L1 Active Power,kW,4.41
541537,Meadow Farm Estate S/S,2023-08-09 03:20:00+00:00,feeder,,N Current (RMS),A,17.8
541537,Meadow Farm Estate S/S,2023-08-09 03:20:00+00:00,feeder,,L3 Current (RMS),A,7.1
541537,Meadow Farm Estate S/S,2023-08-09 03:20:00+00:00,feeder,,L2 Current (RMS),A,15.0
541537,Meadow Farm Estate S/S,2023-08-09 03:20:00+00:00,feeder,,L1 Current (RMS),A,20.2
541537,Meadow Farm Estate S/S,2023-08-09 03:20:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.54
541537,Meadow Farm Estate S/S,2023-08-09 03:20:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.33
541537,Meadow Farm Estate S/S,2023-08-09 03:20:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.37
541537,Meadow Farm Estate S/S,2023-08-09 03:20:00+00:00,feeder,50.0,L3 Active Power,kW,1.2
541537,Meadow Farm Estate S/S,2023-08-09 03:20:00+00:00,feeder,50.0,L2 Active Power,kW,1.51
541537,Meadow Farm Estate S/S,2023-08-09 03:20:00+00:00,feeder,50.0,L1 Active Power,kW,0.74
541537,Meadow Farm Estate S/S,2023-08-09 03:20:00+00:00,feeder,50.0,N Current (RMS),A,6.6
541537,Meadow Farm Estate S/S,2023-08-09 03:20:00+00:00,feeder,50.0,L3 Current (RMS),A,5.9
541537,Meadow Farm Estate S/S,2023-08-09 03:20:00+00:00,feeder,50.0,L2 Current (RMS),A,9.1
541537,Meadow Farm Estate S/S,2023-08-09 03:20:00+00:00,feeder,50.0,L1 Current (RMS),A,5.1
541537,Meadow Farm Estate S/S,2023-08-09 03:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.62
541537,Meadow Farm Estate S/S,2023-08-09 03:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.25
541537,Meadow Farm Estate S/S,2023-08-09 03:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.41
541537,Meadow Farm Estate S/S,2023-08-09 03:20:00+00:00,feeder,40.0,L3 Active Power,kW,2.0
541537,Meadow Farm Estate S/S,2023-08-09 03:20:00+00:00,feeder,40.0,L2 Active Power,kW,2.26
541537,Meadow Farm Estate S/S,2023-08-09 03:20:00+00:00,feeder,40.0,L1 Active Power,kW,1.39
541537,Meadow Farm Estate S/S,2023-08-09 03:20:00+00:00,feeder,40.0,N Current (RMS),A,11.5
541537,Meadow Farm Estate S/S,2023-08-09 03:20:00+00:00,feeder,40.0,L3 Current (RMS),A,11.6
541537,Meadow Farm Estate S/S,2023-08-09 03:20:00+00:00,feeder,40.0,L2 Current (RMS),A,11.0
541537,Meadow Farm Estate S/S,2023-08-09 03:20:00+00:00,feeder,40.0,L1 Current (RMS),A,8.8
541537,Meadow Farm Estate S/S,2023-08-09 03:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.18
541537,Meadow Farm Estate S/S,2023-08-09 03:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.43
541537,Meadow Farm Estate S/S,2023-08-09 03:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.58
541537,Meadow Farm Estate S/S,2023-08-09 03:20:00+00:00,feeder,30.0,L3 Active Power,kW,6.02
541537,Meadow Farm Estate S/S,2023-08-09 03:20:00+00:00,feeder,30.0,L2 Active Power,kW,5.74
541537,Meadow Farm Estate S/S,2023-08-09 03:20:00+00:00,feeder,30.0,L1 Active Power,kW,2.9
541537,Meadow Farm Estate S/S,2023-08-09 03:20:00+00:00,feeder,30.0,N Current (RMS),A,17.6
541537,Meadow Farm Estate S/S,2023-08-09 03:20:00+00:00,feeder,30.0,L3 Current (RMS),A,26.7
541537,Meadow Farm Estate S/S,2023-08-09 03:20:00+00:00,feeder,30.0,L2 Current (RMS),A,27.5
541537,Meadow Farm Estate S/S,2023-08-09 03:20:00+00:00,feeder,30.0,L1 Current (RMS),A,14.8
541537,Meadow Farm Estate S/S,2023-08-09 03:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.72
541537,Meadow Farm Estate S/S,2023-08-09 03:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.31
541537,Meadow Farm Estate S/S,2023-08-09 03:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.02
541537,Meadow Farm Estate S/S,2023-08-09 03:20:00+00:00,feeder,20.0,L3 Active Power,kW,4.53
541537,Meadow Farm Estate S/S,2023-08-09 03:20:00+00:00,feeder,20.0,L2 Active Power,kW,2.42
541537,Meadow Farm Estate S/S,2023-08-09 03:20:00+00:00,feeder,20.0,L1 Active Power,kW,10.96
541537,Meadow Farm Estate S/S,2023-08-09 03:20:00+00:00,feeder,20.0,N Current (RMS),A,36.1
541537,Meadow Farm Estate S/S,2023-08-09 03:20:00+00:00,feeder,20.0,L3 Current (RMS),A,21.1
541537,Meadow Farm Estate S/S,2023-08-09 03:20:00+00:00,feeder,20.0,L2 Current (RMS),A,12.6
541537,Meadow Farm Estate S/S,2023-08-09 03:20:00+00:00,feeder,20.0,L1 Current (RMS),A,48.0
541537,Meadow Farm Estate S/S,2023-08-09 03:20:00+00:00,transformer,,Temperature,C,26.1
541537,Meadow Farm Estate S/S,2023-08-09 03:20:00+00:00,busbar,,L3 Voltage THD,%,2.55
541537,Meadow Farm Estate S/S,2023-08-09 03:20:00+00:00,busbar,,L3 Voltage (RMS),V,238.93
541537,Meadow Farm Estate S/S,2023-08-09 03:20:00+00:00,busbar,,L2 Voltage THD,%,2.76
541537,Meadow Farm Estate S/S,2023-08-09 03:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.22
541537,Meadow Farm Estate S/S,2023-08-09 03:20:00+00:00,busbar,,L1 Voltage THD,%,2.75
541537,Meadow Farm Estate S/S,2023-08-09 03:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.69
541537,Meadow Farm Estate S/S,2023-08-09 03:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.05
541537,Meadow Farm Estate S/S,2023-08-09 03:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.02
541537,Meadow Farm Estate S/S,2023-08-09 03:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
541537,Meadow Farm Estate S/S,2023-08-09 03:20:00+00:00,busbar,,L3 Active Power,kW,14.99
541537,Meadow Farm Estate S/S,2023-08-09 03:20:00+00:00,busbar,,L2 Active Power,kW,14.75
541537,Meadow Farm Estate S/S,2023-08-09 03:20:00+00:00,busbar,,L1 Active Power,kW,20.4
541537,Meadow Farm Estate S/S,2023-08-09 03:20:00+00:00,busbar,,N Current (RMS),A,55.7
541537,Meadow Farm Estate S/S,2023-08-09 03:20:00+00:00,busbar,,L3 Current (RMS),A,70.9
541537,Meadow Farm Estate S/S,2023-08-09 03:20:00+00:00,busbar,,L2 Current (RMS),A,72.9
541537,Meadow Farm Estate S/S,2023-08-09 03:20:00+00:00,busbar,,L1 Current (RMS),A,93.9
541537,Meadow Farm Estate S/S,2023-08-09 03:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.96
541537,Meadow Farm Estate S/S,2023-08-09 03:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.42
541537,Meadow Farm Estate S/S,2023-08-09 03:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.86
541537,Meadow Farm Estate S/S,2023-08-09 03:10:00+00:00,feeder,,L3 Active Power,kW,1.27
541537,Meadow Farm Estate S/S,2023-08-09 03:10:00+00:00,feeder,,L2 Active Power,kW,5.02
541537,Meadow Farm Estate S/S,2023-08-09 03:10:00+00:00,feeder,,L1 Active Power,kW,6.25
541537,Meadow Farm Estate S/S,2023-08-09 03:10:00+00:00,feeder,,N Current (RMS),A,23.0
541537,Meadow Farm Estate S/S,2023-08-09 03:10:00+00:00,feeder,,L3 Current (RMS),A,7.1
541537,Meadow Farm Estate S/S,2023-08-09 03:10:00+00:00,feeder,,L2 Current (RMS),A,23.6
541537,Meadow Farm Estate S/S,2023-08-09 03:10:00+00:00,feeder,,L1 Current (RMS),A,27.8
541537,Meadow Farm Estate S/S,2023-08-09 03:10:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.46
541537,Meadow Farm Estate S/S,2023-08-09 03:10:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.24
541537,Meadow Farm Estate S/S,2023-08-09 03:10:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.35
541537,Meadow Farm Estate S/S,2023-08-09 03:10:00+00:00,feeder,50.0,L3 Active Power,kW,1.3
541537,Meadow Farm Estate S/S,2023-08-09 03:10:00+00:00,feeder,50.0,L2 Active Power,kW,1.5
541537,Meadow Farm Estate S/S,2023-08-09 03:10:00+00:00,feeder,50.0,L1 Active Power,kW,0.47
541537,Meadow Farm Estate S/S,2023-08-09 03:10:00+00:00,feeder,50.0,N Current (RMS),A,5.5
541537,Meadow Farm Estate S/S,2023-08-09 03:10:00+00:00,feeder,50.0,L3 Current (RMS),A,6.2
541537,Meadow Farm Estate S/S,2023-08-09 03:10:00+00:00,feeder,50.0,L2 Current (RMS),A,8.9
541537,Meadow Farm Estate S/S,2023-08-09 03:10:00+00:00,feeder,50.0,L1 Current (RMS),A,2.7
541537,Meadow Farm Estate S/S,2023-08-09 03:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.68
541537,Meadow Farm Estate S/S,2023-08-09 03:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.24
541537,Meadow Farm Estate S/S,2023-08-09 03:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.46
541537,Meadow Farm Estate S/S,2023-08-09 03:10:00+00:00,feeder,40.0,L3 Active Power,kW,2.03
541537,Meadow Farm Estate S/S,2023-08-09 03:10:00+00:00,feeder,40.0,L2 Active Power,kW,1.52
541537,Meadow Farm Estate S/S,2023-08-09 03:10:00+00:00,feeder,40.0,L1 Active Power,kW,1.23
541537,Meadow Farm Estate S/S,2023-08-09 03:10:00+00:00,feeder,40.0,N Current (RMS),A,10.6
541537,Meadow Farm Estate S/S,2023-08-09 03:10:00+00:00,feeder,40.0,L3 Current (RMS),A,11.8
541537,Meadow Farm Estate S/S,2023-08-09 03:10:00+00:00,feeder,40.0,L2 Current (RMS),A,6.9
541537,Meadow Farm Estate S/S,2023-08-09 03:10:00+00:00,feeder,40.0,L1 Current (RMS),A,8.5
541537,Meadow Farm Estate S/S,2023-08-09 03:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.18
541537,Meadow Farm Estate S/S,2023-08-09 03:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.13
541537,Meadow Farm Estate S/S,2023-08-09 03:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.53
541537,Meadow Farm Estate S/S,2023-08-09 03:10:00+00:00,feeder,30.0,L3 Active Power,kW,5.92
541537,Meadow Farm Estate S/S,2023-08-09 03:10:00+00:00,feeder,30.0,L2 Active Power,kW,5.6
541537,Meadow Farm Estate S/S,2023-08-09 03:10:00+00:00,feeder,30.0,L1 Active Power,kW,3.37
541537,Meadow Farm Estate S/S,2023-08-09 03:10:00+00:00,feeder,30.0,N Current (RMS),A,16.7
541537,Meadow Farm Estate S/S,2023-08-09 03:10:00+00:00,feeder,30.0,L3 Current (RMS),A,26.3
541537,Meadow Farm Estate S/S,2023-08-09 03:10:00+00:00,feeder,30.0,L2 Current (RMS),A,26.4
541537,Meadow Farm Estate S/S,2023-08-09 03:10:00+00:00,feeder,30.0,L1 Current (RMS),A,16.5
541537,Meadow Farm Estate S/S,2023-08-09 03:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.75
541537,Meadow Farm Estate S/S,2023-08-09 03:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.03
541537,Meadow Farm Estate S/S,2023-08-09 03:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.95
541537,Meadow Farm Estate S/S,2023-08-09 03:10:00+00:00,feeder,20.0,L3 Active Power,kW,4.47
541537,Meadow Farm Estate S/S,2023-08-09 03:10:00+00:00,feeder,20.0,L2 Active Power,kW,2.34
541537,Meadow Farm Estate S/S,2023-08-09 03:10:00+00:00,feeder,20.0,L1 Active Power,kW,11.17
541537,Meadow Farm Estate S/S,2023-08-09 03:10:00+00:00,feeder,20.0,N Current (RMS),A,36.1
541537,Meadow Farm Estate S/S,2023-08-09 03:10:00+00:00,feeder,20.0,L3 Current (RMS),A,21.0
541537,Meadow Farm Estate S/S,2023-08-09 03:10:00+00:00,feeder,20.0,L2 Current (RMS),A,11.8
541537,Meadow Farm Estate S/S,2023-08-09 03:10:00+00:00,feeder,20.0,L1 Current (RMS),A,48.8
541537,Meadow Farm Estate S/S,2023-08-09 03:10:00+00:00,transformer,,Temperature,C,26.2
541537,Meadow Farm Estate S/S,2023-08-09 03:10:00+00:00,busbar,,L3 Voltage THD,%,2.45
541537,Meadow Farm Estate S/S,2023-08-09 03:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.52
541537,Meadow Farm Estate S/S,2023-08-09 03:10:00+00:00,busbar,,L2 Voltage THD,%,2.72
541537,Meadow Farm Estate S/S,2023-08-09 03:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.76
541537,Meadow Farm Estate S/S,2023-08-09 03:10:00+00:00,busbar,,L1 Voltage THD,%,2.69
541537,Meadow Farm Estate S/S,2023-08-09 03:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.35
541537,Meadow Farm Estate S/S,2023-08-09 03:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.03
541537,Meadow Farm Estate S/S,2023-08-09 03:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.06
541537,Meadow Farm Estate S/S,2023-08-09 03:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.15
541537,Meadow Farm Estate S/S,2023-08-09 03:10:00+00:00,busbar,,L3 Active Power,kW,14.99
541537,Meadow Farm Estate S/S,2023-08-09 03:10:00+00:00,busbar,,L2 Active Power,kW,15.98
541537,Meadow Farm Estate S/S,2023-08-09 03:10:00+00:00,busbar,,L1 Active Power,kW,22.49
541537,Meadow Farm Estate S/S,2023-08-09 03:10:00+00:00,busbar,,N Current (RMS),A,56.7
541537,Meadow Farm Estate S/S,2023-08-09 03:10:00+00:00,busbar,,L3 Current (RMS),A,70.8
541537,Meadow Farm Estate S/S,2023-08-09 03:10:00+00:00,busbar,,L2 Current (RMS),A,76.0
541537,Meadow Farm Estate S/S,2023-08-09 03:10:00+00:00,busbar,,L1 Current (RMS),A,102.1
541537,Meadow Farm Estate S/S,2023-08-09 03:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.87
541537,Meadow Farm Estate S/S,2023-08-09 03:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.14
541537,Meadow Farm Estate S/S,2023-08-09 03:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.89
541537,Meadow Farm Estate S/S,2023-08-09 03:00:00+00:00,feeder,,L3 Active Power,kW,1.33
541537,Meadow Farm Estate S/S,2023-08-09 03:00:00+00:00,feeder,,L2 Active Power,kW,6.43
541537,Meadow Farm Estate S/S,2023-08-09 03:00:00+00:00,feeder,,L1 Active Power,kW,8.38
541537,Meadow Farm Estate S/S,2023-08-09 03:00:00+00:00,feeder,,N Current (RMS),A,28.8
541537,Meadow Farm Estate S/S,2023-08-09 03:00:00+00:00,feeder,,L3 Current (RMS),A,7.1
541537,Meadow Farm Estate S/S,2023-08-09 03:00:00+00:00,feeder,,L2 Current (RMS),A,28.0
541537,Meadow Farm Estate S/S,2023-08-09 03:00:00+00:00,feeder,,L1 Current (RMS),A,36.4
541537,Meadow Farm Estate S/S,2023-08-09 03:00:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.61
541537,Meadow Farm Estate S/S,2023-08-09 03:00:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.37
541537,Meadow Farm Estate S/S,2023-08-09 03:00:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.19
541537,Meadow Farm Estate S/S,2023-08-09 03:00:00+00:00,feeder,50.0,L3 Active Power,kW,1.19
541537,Meadow Farm Estate S/S,2023-08-09 03:00:00+00:00,feeder,50.0,L2 Active Power,kW,1.47
541537,Meadow Farm Estate S/S,2023-08-09 03:00:00+00:00,feeder,50.0,L1 Active Power,kW,0.63
541537,Meadow Farm Estate S/S,2023-08-09 03:00:00+00:00,feeder,50.0,N Current (RMS),A,6.2
541537,Meadow Farm Estate S/S,2023-08-09 03:00:00+00:00,feeder,50.0,L3 Current (RMS),A,6.0
541537,Meadow Farm Estate S/S,2023-08-09 03:00:00+00:00,feeder,50.0,L2 Current (RMS),A,9.1
541537,Meadow Farm Estate S/S,2023-08-09 03:00:00+00:00,feeder,50.0,L1 Current (RMS),A,3.0
541537,Meadow Farm Estate S/S,2023-08-09 03:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.43
541537,Meadow Farm Estate S/S,2023-08-09 03:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.25
541537,Meadow Farm Estate S/S,2023-08-09 03:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.36
541537,Meadow Farm Estate S/S,2023-08-09 03:00:00+00:00,feeder,40.0,L3 Active Power,kW,2.29
541537,Meadow Farm Estate S/S,2023-08-09 03:00:00+00:00,feeder,40.0,L2 Active Power,kW,1.56
541537,Meadow Farm Estate S/S,2023-08-09 03:00:00+00:00,feeder,40.0,L1 Active Power,kW,1.27
541537,Meadow Farm Estate S/S,2023-08-09 03:00:00+00:00,feeder,40.0,N Current (RMS),A,10.7
541537,Meadow Farm Estate S/S,2023-08-09 03:00:00+00:00,feeder,40.0,L3 Current (RMS),A,12.0
541537,Meadow Farm Estate S/S,2023-08-09 03:00:00+00:00,feeder,40.0,L2 Current (RMS),A,7.1
541537,Meadow Farm Estate S/S,2023-08-09 03:00:00+00:00,feeder,40.0,L1 Current (RMS),A,8.4
541537,Meadow Farm Estate S/S,2023-08-09 03:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.41
541537,Meadow Farm Estate S/S,2023-08-09 03:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.13
541537,Meadow Farm Estate S/S,2023-08-09 03:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.64
541537,Meadow Farm Estate S/S,2023-08-09 03:00:00+00:00,feeder,30.0,L3 Active Power,kW,5.56
541537,Meadow Farm Estate S/S,2023-08-09 03:00:00+00:00,feeder,30.0,L2 Active Power,kW,7.03
541537,Meadow Farm Estate S/S,2023-08-09 03:00:00+00:00,feeder,30.0,L1 Active Power,kW,3.02
541537,Meadow Farm Estate S/S,2023-08-09 03:00:00+00:00,feeder,30.0,N Current (RMS),A,20.8
541537,Meadow Farm Estate S/S,2023-08-09 03:00:00+00:00,feeder,30.0,L3 Current (RMS),A,25.1
541537,Meadow Farm Estate S/S,2023-08-09 03:00:00+00:00,feeder,30.0,L2 Current (RMS),A,32.7
541537,Meadow Farm Estate S/S,2023-08-09 03:00:00+00:00,feeder,30.0,L1 Current (RMS),A,15.4
541537,Meadow Farm Estate S/S,2023-08-09 03:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.05
541537,Meadow Farm Estate S/S,2023-08-09 03:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.09
541537,Meadow Farm Estate S/S,2023-08-09 03:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.92
541537,Meadow Farm Estate S/S,2023-08-09 03:00:00+00:00,feeder,20.0,L3 Active Power,kW,3.88
541537,Meadow Farm Estate S/S,2023-08-09 03:00:00+00:00,feeder,20.0,L2 Active Power,kW,2.36
541537,Meadow Farm Estate S/S,2023-08-09 03:00:00+00:00,feeder,20.0,L1 Active Power,kW,11.37
541537,Meadow Farm Estate S/S,2023-08-09 03:00:00+00:00,feeder,20.0,N Current (RMS),A,36.2
541537,Meadow Farm Estate S/S,2023-08-09 03:00:00+00:00,feeder,20.0,L3 Current (RMS),A,19.4
541537,Meadow Farm Estate S/S,2023-08-09 03:00:00+00:00,feeder,20.0,L2 Current (RMS),A,12.0
541537,Meadow Farm Estate S/S,2023-08-09 03:00:00+00:00,feeder,20.0,L1 Current (RMS),A,49.6
541537,Meadow Farm Estate S/S,2023-08-09 03:00:00+00:00,transformer,,Temperature,C,26.3
541537,Meadow Farm Estate S/S,2023-08-09 03:00:00+00:00,busbar,,L3 Voltage THD,%,2.5
541537,Meadow Farm Estate S/S,2023-08-09 03:00:00+00:00,busbar,,L3 Voltage (RMS),V,238.75
541537,Meadow Farm Estate S/S,2023-08-09 03:00:00+00:00,busbar,,L2 Voltage THD,%,2.76
541537,Meadow Farm Estate S/S,2023-08-09 03:00:00+00:00,busbar,,L2 Voltage (RMS),V,238.77
541537,Meadow Farm Estate S/S,2023-08-09 03:00:00+00:00,busbar,,L1 Voltage THD,%,2.72
541537,Meadow Farm Estate S/S,2023-08-09 03:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.4
541537,Meadow Farm Estate S/S,2023-08-09 03:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.36
541537,Meadow Farm Estate S/S,2023-08-09 03:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.98
541537,Meadow Farm Estate S/S,2023-08-09 03:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.01
541537,Meadow Farm Estate S/S,2023-08-09 03:00:00+00:00,busbar,,L3 Active Power,kW,14.25
541537,Meadow Farm Estate S/S,2023-08-09 03:00:00+00:00,busbar,,L2 Active Power,kW,18.85
541537,Meadow Farm Estate S/S,2023-08-09 03:00:00+00:00,busbar,,L1 Active Power,kW,24.67
541537,Meadow Farm Estate S/S,2023-08-09 03:00:00+00:00,busbar,,N Current (RMS),A,59.6
541537,Meadow Farm Estate S/S,2023-08-09 03:00:00+00:00,busbar,,L3 Current (RMS),A,68.6
541537,Meadow Farm Estate S/S,2023-08-09 03:00:00+00:00,busbar,,L2 Current (RMS),A,86.8
541537,Meadow Farm Estate S/S,2023-08-09 03:00:00+00:00,busbar,,L1 Current (RMS),A,110.4
541537,Meadow Farm Estate S/S,2023-08-09 02:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.08
541537,Meadow Farm Estate S/S,2023-08-09 02:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.26
541537,Meadow Farm Estate S/S,2023-08-09 02:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.78
541537,Meadow Farm Estate S/S,2023-08-09 02:50:00+00:00,feeder,,L3 Active Power,kW,1.78
541537,Meadow Farm Estate S/S,2023-08-09 02:50:00+00:00,feeder,,L2 Active Power,kW,5.77
541537,Meadow Farm Estate S/S,2023-08-09 02:50:00+00:00,feeder,,L1 Active Power,kW,11.18
541537,Meadow Farm Estate S/S,2023-08-09 02:50:00+00:00,feeder,,N Current (RMS),A,38.6
541537,Meadow Farm Estate S/S,2023-08-09 02:50:00+00:00,feeder,,L3 Current (RMS),A,10.5
541537,Meadow Farm Estate S/S,2023-08-09 02:50:00+00:00,feeder,,L2 Current (RMS),A,25.9
541537,Meadow Farm Estate S/S,2023-08-09 02:50:00+00:00,feeder,,L1 Current (RMS),A,48.1
541537,Meadow Farm Estate S/S,2023-08-09 02:50:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.55
541537,Meadow Farm Estate S/S,2023-08-09 02:50:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.26
541537,Meadow Farm Estate S/S,2023-08-09 02:50:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.23
541537,Meadow Farm Estate S/S,2023-08-09 02:50:00+00:00,feeder,50.0,L3 Active Power,kW,1.24
541537,Meadow Farm Estate S/S,2023-08-09 02:50:00+00:00,feeder,50.0,L2 Active Power,kW,1.92
541537,Meadow Farm Estate S/S,2023-08-09 02:50:00+00:00,feeder,50.0,L1 Active Power,kW,0.61
541537,Meadow Farm Estate S/S,2023-08-09 02:50:00+00:00,feeder,50.0,N Current (RMS),A,7.4
541537,Meadow Farm Estate S/S,2023-08-09 02:50:00+00:00,feeder,50.0,L3 Current (RMS),A,6.1
541537,Meadow Farm Estate S/S,2023-08-09 02:50:00+00:00,feeder,50.0,L2 Current (RMS),A,10.4
541537,Meadow Farm Estate S/S,2023-08-09 02:50:00+00:00,feeder,50.0,L1 Current (RMS),A,2.9
541537,Meadow Farm Estate S/S,2023-08-09 02:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.36
541537,Meadow Farm Estate S/S,2023-08-09 02:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.53
541537,Meadow Farm Estate S/S,2023-08-09 02:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.38
541537,Meadow Farm Estate S/S,2023-08-09 02:50:00+00:00,feeder,40.0,L3 Active Power,kW,2.48
541537,Meadow Farm Estate S/S,2023-08-09 02:50:00+00:00,feeder,40.0,L2 Active Power,kW,1.28
541537,Meadow Farm Estate S/S,2023-08-09 02:50:00+00:00,feeder,40.0,L1 Active Power,kW,1.45
541537,Meadow Farm Estate S/S,2023-08-09 02:50:00+00:00,feeder,40.0,N Current (RMS),A,10.3
541537,Meadow Farm Estate S/S,2023-08-09 02:50:00+00:00,feeder,40.0,L3 Current (RMS),A,12.6
541537,Meadow Farm Estate S/S,2023-08-09 02:50:00+00:00,feeder,40.0,L2 Current (RMS),A,6.2
541537,Meadow Farm Estate S/S,2023-08-09 02:50:00+00:00,feeder,40.0,L1 Current (RMS),A,9.0
541537,Meadow Farm Estate S/S,2023-08-09 02:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.75
541537,Meadow Farm Estate S/S,2023-08-09 02:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.94
541537,Meadow Farm Estate S/S,2023-08-09 02:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.74
541537,Meadow Farm Estate S/S,2023-08-09 02:50:00+00:00,feeder,30.0,L3 Active Power,kW,6.3
541537,Meadow Farm Estate S/S,2023-08-09 02:50:00+00:00,feeder,30.0,L2 Active Power,kW,6.01
541537,Meadow Farm Estate S/S,2023-08-09 02:50:00+00:00,feeder,30.0,L1 Active Power,kW,2.88
541537,Meadow Farm Estate S/S,2023-08-09 02:50:00+00:00,feeder,30.0,N Current (RMS),A,17.4
541537,Meadow Farm Estate S/S,2023-08-09 02:50:00+00:00,feeder,30.0,L3 Current (RMS),A,27.6
541537,Meadow Farm Estate S/S,2023-08-09 02:50:00+00:00,feeder,30.0,L2 Current (RMS),A,27.8
541537,Meadow Farm Estate S/S,2023-08-09 02:50:00+00:00,feeder,30.0,L1 Current (RMS),A,14.9
541537,Meadow Farm Estate S/S,2023-08-09 02:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.55
541537,Meadow Farm Estate S/S,2023-08-09 02:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.13
541537,Meadow Farm Estate S/S,2023-08-09 02:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.08
541537,Meadow Farm Estate S/S,2023-08-09 02:50:00+00:00,feeder,20.0,L3 Active Power,kW,4.36
541537,Meadow Farm Estate S/S,2023-08-09 02:50:00+00:00,feeder,20.0,L2 Active Power,kW,2.19
541537,Meadow Farm Estate S/S,2023-08-09 02:50:00+00:00,feeder,20.0,L1 Active Power,kW,11.09
541537,Meadow Farm Estate S/S,2023-08-09 02:50:00+00:00,feeder,20.0,N Current (RMS),A,37.8
541537,Meadow Farm Estate S/S,2023-08-09 02:50:00+00:00,feeder,20.0,L3 Current (RMS),A,20.2
541537,Meadow Farm Estate S/S,2023-08-09 02:50:00+00:00,feeder,20.0,L2 Current (RMS),A,11.5
541537,Meadow Farm Estate S/S,2023-08-09 02:50:00+00:00,feeder,20.0,L1 Current (RMS),A,48.7
541537,Meadow Farm Estate S/S,2023-08-09 02:50:00+00:00,transformer,,Temperature,C,26.4
541537,Meadow Farm Estate S/S,2023-08-09 02:50:00+00:00,busbar,,L3 Voltage THD,%,2.55
541537,Meadow Farm Estate S/S,2023-08-09 02:50:00+00:00,busbar,,L3 Voltage (RMS),V,238.84
541537,Meadow Farm Estate S/S,2023-08-09 02:50:00+00:00,busbar,,L2 Voltage THD,%,2.76
541537,Meadow Farm Estate S/S,2023-08-09 02:50:00+00:00,busbar,,L2 Voltage (RMS),V,238.94
541537,Meadow Farm Estate S/S,2023-08-09 02:50:00+00:00,busbar,,L1 Voltage THD,%,2.74
541537,Meadow Farm Estate S/S,2023-08-09 02:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.45
541537,Meadow Farm Estate S/S,2023-08-09 02:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.3
541537,Meadow Farm Estate S/S,2023-08-09 02:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.13
541537,Meadow Farm Estate S/S,2023-08-09 02:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.2
541537,Meadow Farm Estate S/S,2023-08-09 02:50:00+00:00,busbar,,L3 Active Power,kW,16.16
541537,Meadow Farm Estate S/S,2023-08-09 02:50:00+00:00,busbar,,L2 Active Power,kW,17.17
541537,Meadow Farm Estate S/S,2023-08-09 02:50:00+00:00,busbar,,L1 Active Power,kW,27.21
541537,Meadow Farm Estate S/S,2023-08-09 02:50:00+00:00,busbar,,N Current (RMS),A,68.9
541537,Meadow Farm Estate S/S,2023-08-09 02:50:00+00:00,busbar,,L3 Current (RMS),A,74.4
541537,Meadow Farm Estate S/S,2023-08-09 02:50:00+00:00,busbar,,L2 Current (RMS),A,80.4
541537,Meadow Farm Estate S/S,2023-08-09 02:50:00+00:00,busbar,,L1 Current (RMS),A,120.9
541537,Meadow Farm Estate S/S,2023-08-09 02:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.9
541537,Meadow Farm Estate S/S,2023-08-09 02:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.42
541537,Meadow Farm Estate S/S,2023-08-09 02:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.69
541537,Meadow Farm Estate S/S,2023-08-09 02:40:00+00:00,feeder,,L3 Active Power,kW,1.49
541537,Meadow Farm Estate S/S,2023-08-09 02:40:00+00:00,feeder,,L2 Active Power,kW,2.81
541537,Meadow Farm Estate S/S,2023-08-09 02:40:00+00:00,feeder,,L1 Active Power,kW,9.46
