Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
541537,Meadow Farm Estate S/S,2023-08-09 02:40:00+00:00,feeder,,N Current (RMS),A,35.6
541537,Meadow Farm Estate S/S,2023-08-09 02:40:00+00:00,feeder,,L3 Current (RMS),A,7.8
541537,Meadow Farm Estate S/S,2023-08-09 02:40:00+00:00,feeder,,L2 Current (RMS),A,14.5
541537,Meadow Farm Estate S/S,2023-08-09 02:40:00+00:00,feeder,,L1 Current (RMS),A,40.4
541537,Meadow Farm Estate S/S,2023-08-09 02:40:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.53
541537,Meadow Farm Estate S/S,2023-08-09 02:40:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.33
541537,Meadow Farm Estate S/S,2023-08-09 02:40:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.23
541537,Meadow Farm Estate S/S,2023-08-09 02:40:00+00:00,feeder,50.0,L3 Active Power,kW,1.22
541537,Meadow Farm Estate S/S,2023-08-09 02:40:00+00:00,feeder,50.0,L2 Active Power,kW,1.49
541537,Meadow Farm Estate S/S,2023-08-09 02:40:00+00:00,feeder,50.0,L1 Active Power,kW,0.64
541537,Meadow Farm Estate S/S,2023-08-09 02:40:00+00:00,feeder,50.0,N Current (RMS),A,5.8
541537,Meadow Farm Estate S/S,2023-08-09 02:40:00+00:00,feeder,50.0,L3 Current (RMS),A,5.9
541537,Meadow Farm Estate S/S,2023-08-09 02:40:00+00:00,feeder,50.0,L2 Current (RMS),A,9.0
541537,Meadow Farm Estate S/S,2023-08-09 02:40:00+00:00,feeder,50.0,L1 Current (RMS),A,3.0
541537,Meadow Farm Estate S/S,2023-08-09 02:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.33
541537,Meadow Farm Estate S/S,2023-08-09 02:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.59
541537,Meadow Farm Estate S/S,2023-08-09 02:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.31
541537,Meadow Farm Estate S/S,2023-08-09 02:40:00+00:00,feeder,40.0,L3 Active Power,kW,2.59
541537,Meadow Farm Estate S/S,2023-08-09 02:40:00+00:00,feeder,40.0,L2 Active Power,kW,1.3
541537,Meadow Farm Estate S/S,2023-08-09 02:40:00+00:00,feeder,40.0,L1 Active Power,kW,1.65
541537,Meadow Farm Estate S/S,2023-08-09 02:40:00+00:00,feeder,40.0,N Current (RMS),A,9.7
541537,Meadow Farm Estate S/S,2023-08-09 02:40:00+00:00,feeder,40.0,L3 Current (RMS),A,12.8
541537,Meadow Farm Estate S/S,2023-08-09 02:40:00+00:00,feeder,40.0,L2 Current (RMS),A,6.4
541537,Meadow Farm Estate S/S,2023-08-09 02:40:00+00:00,feeder,40.0,L1 Current (RMS),A,9.4
541537,Meadow Farm Estate S/S,2023-08-09 02:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.69
541537,Meadow Farm Estate S/S,2023-08-09 02:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.09
541537,Meadow Farm Estate S/S,2023-08-09 02:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.69
541537,Meadow Farm Estate S/S,2023-08-09 02:40:00+00:00,feeder,30.0,L3 Active Power,kW,5.59
541537,Meadow Farm Estate S/S,2023-08-09 02:40:00+00:00,feeder,30.0,L2 Active Power,kW,5.61
541537,Meadow Farm Estate S/S,2023-08-09 02:40:00+00:00,feeder,30.0,L1 Active Power,kW,3.6
541537,Meadow Farm Estate S/S,2023-08-09 02:40:00+00:00,feeder,30.0,N Current (RMS),A,16.2
541537,Meadow Farm Estate S/S,2023-08-09 02:40:00+00:00,feeder,30.0,L3 Current (RMS),A,25.5
541537,Meadow Farm Estate S/S,2023-08-09 02:40:00+00:00,feeder,30.0,L2 Current (RMS),A,26.4
541537,Meadow Farm Estate S/S,2023-08-09 02:40:00+00:00,feeder,30.0,L1 Current (RMS),A,17.7
541537,Meadow Farm Estate S/S,2023-08-09 02:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.64
541537,Meadow Farm Estate S/S,2023-08-09 02:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.75
541537,Meadow Farm Estate S/S,2023-08-09 02:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.88
541537,Meadow Farm Estate S/S,2023-08-09 02:40:00+00:00,feeder,20.0,L3 Active Power,kW,4.43
541537,Meadow Farm Estate S/S,2023-08-09 02:40:00+00:00,feeder,20.0,L2 Active Power,kW,4.36
541537,Meadow Farm Estate S/S,2023-08-09 02:40:00+00:00,feeder,20.0,L1 Active Power,kW,11.29
541537,Meadow Farm Estate S/S,2023-08-09 02:40:00+00:00,feeder,20.0,N Current (RMS),A,30.7
541537,Meadow Farm Estate S/S,2023-08-09 02:40:00+00:00,feeder,20.0,L3 Current (RMS),A,20.5
541537,Meadow Farm Estate S/S,2023-08-09 02:40:00+00:00,feeder,20.0,L2 Current (RMS),A,20.3
541537,Meadow Farm Estate S/S,2023-08-09 02:40:00+00:00,feeder,20.0,L1 Current (RMS),A,49.2
541537,Meadow Farm Estate S/S,2023-08-09 02:40:00+00:00,transformer,,Temperature,C,26.5
541537,Meadow Farm Estate S/S,2023-08-09 02:40:00+00:00,busbar,,L3 Voltage THD,%,2.56
541537,Meadow Farm Estate S/S,2023-08-09 02:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.39
541537,Meadow Farm Estate S/S,2023-08-09 02:40:00+00:00,busbar,,L2 Voltage THD,%,2.74
541537,Meadow Farm Estate S/S,2023-08-09 02:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.42
541537,Meadow Farm Estate S/S,2023-08-09 02:40:00+00:00,busbar,,L1 Voltage THD,%,2.72
541537,Meadow Farm Estate S/S,2023-08-09 02:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.82
541537,Meadow Farm Estate S/S,2023-08-09 02:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.09
541537,Meadow Farm Estate S/S,2023-08-09 02:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.18
541537,Meadow Farm Estate S/S,2023-08-09 02:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.8
541537,Meadow Farm Estate S/S,2023-08-09 02:40:00+00:00,busbar,,L3 Active Power,kW,15.33
541537,Meadow Farm Estate S/S,2023-08-09 02:40:00+00:00,busbar,,L2 Active Power,kW,15.57
541537,Meadow Farm Estate S/S,2023-08-09 02:40:00+00:00,busbar,,L1 Active Power,kW,26.64
541537,Meadow Farm Estate S/S,2023-08-09 02:40:00+00:00,busbar,,N Current (RMS),A,67.4
541537,Meadow Farm Estate S/S,2023-08-09 02:40:00+00:00,busbar,,L3 Current (RMS),A,71.9
541537,Meadow Farm Estate S/S,2023-08-09 02:40:00+00:00,busbar,,L2 Current (RMS),A,74.2
541537,Meadow Farm Estate S/S,2023-08-09 02:40:00+00:00,busbar,,L1 Current (RMS),A,117.7
541537,Meadow Farm Estate S/S,2023-08-09 02:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.94
541537,Meadow Farm Estate S/S,2023-08-09 02:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.48
541537,Meadow Farm Estate S/S,2023-08-09 02:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.51
541537,Meadow Farm Estate S/S,2023-08-09 02:30:00+00:00,feeder,,L3 Active Power,kW,1.53
541537,Meadow Farm Estate S/S,2023-08-09 02:30:00+00:00,feeder,,L2 Active Power,kW,2.79
541537,Meadow Farm Estate S/S,2023-08-09 02:30:00+00:00,feeder,,L1 Active Power,kW,9.51
541537,Meadow Farm Estate S/S,2023-08-09 02:30:00+00:00,feeder,,N Current (RMS),A,35.3
541537,Meadow Farm Estate S/S,2023-08-09 02:30:00+00:00,feeder,,L3 Current (RMS),A,8.0
541537,Meadow Farm Estate S/S,2023-08-09 02:30:00+00:00,feeder,,L2 Current (RMS),A,14.5
541537,Meadow Farm Estate S/S,2023-08-09 02:30:00+00:00,feeder,,L1 Current (RMS),A,40.5
541537,Meadow Farm Estate S/S,2023-08-09 02:30:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.53
541537,Meadow Farm Estate S/S,2023-08-09 02:30:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.09
541537,Meadow Farm Estate S/S,2023-08-09 02:30:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.22
541537,Meadow Farm Estate S/S,2023-08-09 02:30:00+00:00,feeder,50.0,L3 Active Power,kW,1.25
541537,Meadow Farm Estate S/S,2023-08-09 02:30:00+00:00,feeder,50.0,L2 Active Power,kW,1.66
541537,Meadow Farm Estate S/S,2023-08-09 02:30:00+00:00,feeder,50.0,L1 Active Power,kW,0.72
541537,Meadow Farm Estate S/S,2023-08-09 02:30:00+00:00,feeder,50.0,N Current (RMS),A,6.2
541537,Meadow Farm Estate S/S,2023-08-09 02:30:00+00:00,feeder,50.0,L3 Current (RMS),A,6.1
541537,Meadow Farm Estate S/S,2023-08-09 02:30:00+00:00,feeder,50.0,L2 Current (RMS),A,8.9
541537,Meadow Farm Estate S/S,2023-08-09 02:30:00+00:00,feeder,50.0,L1 Current (RMS),A,3.4
541537,Meadow Farm Estate S/S,2023-08-09 02:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.4
541537,Meadow Farm Estate S/S,2023-08-09 02:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.59
541537,Meadow Farm Estate S/S,2023-08-09 02:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.29
541537,Meadow Farm Estate S/S,2023-08-09 02:30:00+00:00,feeder,40.0,L3 Active Power,kW,2.57
541537,Meadow Farm Estate S/S,2023-08-09 02:30:00+00:00,feeder,40.0,L2 Active Power,kW,1.24
541537,Meadow Farm Estate S/S,2023-08-09 02:30:00+00:00,feeder,40.0,L1 Active Power,kW,1.45
541537,Meadow Farm Estate S/S,2023-08-09 02:30:00+00:00,feeder,40.0,N Current (RMS),A,10.2
541537,Meadow Farm Estate S/S,2023-08-09 02:30:00+00:00,feeder,40.0,L3 Current (RMS),A,12.8
541537,Meadow Farm Estate S/S,2023-08-09 02:30:00+00:00,feeder,40.0,L2 Current (RMS),A,6.2
541537,Meadow Farm Estate S/S,2023-08-09 02:30:00+00:00,feeder,40.0,L1 Current (RMS),A,8.8
541537,Meadow Farm Estate S/S,2023-08-09 02:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.69
541537,Meadow Farm Estate S/S,2023-08-09 02:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.15
541537,Meadow Farm Estate S/S,2023-08-09 02:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.68
541537,Meadow Farm Estate S/S,2023-08-09 02:30:00+00:00,feeder,30.0,L3 Active Power,kW,6.15
541537,Meadow Farm Estate S/S,2023-08-09 02:30:00+00:00,feeder,30.0,L2 Active Power,kW,6.01
541537,Meadow Farm Estate S/S,2023-08-09 02:30:00+00:00,feeder,30.0,L1 Active Power,kW,5.35
541537,Meadow Farm Estate S/S,2023-08-09 02:30:00+00:00,feeder,30.0,N Current (RMS),A,15.5
541537,Meadow Farm Estate S/S,2023-08-09 02:30:00+00:00,feeder,30.0,L3 Current (RMS),A,27.9
541537,Meadow Farm Estate S/S,2023-08-09 02:30:00+00:00,feeder,30.0,L2 Current (RMS),A,28.0
541537,Meadow Farm Estate S/S,2023-08-09 02:30:00+00:00,feeder,30.0,L1 Current (RMS),A,23.9
541537,Meadow Farm Estate S/S,2023-08-09 02:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.5
541537,Meadow Farm Estate S/S,2023-08-09 02:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.55
541537,Meadow Farm Estate S/S,2023-08-09 02:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.64
541537,Meadow Farm Estate S/S,2023-08-09 02:30:00+00:00,feeder,20.0,L3 Active Power,kW,4.53
541537,Meadow Farm Estate S/S,2023-08-09 02:30:00+00:00,feeder,20.0,L2 Active Power,kW,5.72
541537,Meadow Farm Estate S/S,2023-08-09 02:30:00+00:00,feeder,20.0,L1 Active Power,kW,11.69
541537,Meadow Farm Estate S/S,2023-08-09 02:30:00+00:00,feeder,20.0,N Current (RMS),A,27.1
541537,Meadow Farm Estate S/S,2023-08-09 02:30:00+00:00,feeder,20.0,L3 Current (RMS),A,20.6
541537,Meadow Farm Estate S/S,2023-08-09 02:30:00+00:00,feeder,20.0,L2 Current (RMS),A,24.4
541537,Meadow Farm Estate S/S,2023-08-09 02:30:00+00:00,feeder,20.0,L1 Current (RMS),A,50.5
541537,Meadow Farm Estate S/S,2023-08-09 02:30:00+00:00,transformer,,Temperature,C,26.6
541537,Meadow Farm Estate S/S,2023-08-09 02:30:00+00:00,busbar,,L3 Voltage THD,%,2.63
541537,Meadow Farm Estate S/S,2023-08-09 02:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.47
541537,Meadow Farm Estate S/S,2023-08-09 02:30:00+00:00,busbar,,L2 Voltage THD,%,2.82
541537,Meadow Farm Estate S/S,2023-08-09 02:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.44
541537,Meadow Farm Estate S/S,2023-08-09 02:30:00+00:00,busbar,,L1 Voltage THD,%,2.81
541537,Meadow Farm Estate S/S,2023-08-09 02:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.84
541537,Meadow Farm Estate S/S,2023-08-09 02:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.08
541537,Meadow Farm Estate S/S,2023-08-09 02:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.85
541537,Meadow Farm Estate S/S,2023-08-09 02:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.35
541537,Meadow Farm Estate S/S,2023-08-09 02:30:00+00:00,busbar,,L3 Active Power,kW,16.03
541537,Meadow Farm Estate S/S,2023-08-09 02:30:00+00:00,busbar,,L2 Active Power,kW,17.42
541537,Meadow Farm Estate S/S,2023-08-09 02:30:00+00:00,busbar,,L1 Active Power,kW,28.71
541537,Meadow Farm Estate S/S,2023-08-09 02:30:00+00:00,busbar,,N Current (RMS),A,68.5
541537,Meadow Farm Estate S/S,2023-08-09 02:30:00+00:00,busbar,,L3 Current (RMS),A,74.6
541537,Meadow Farm Estate S/S,2023-08-09 02:30:00+00:00,busbar,,L2 Current (RMS),A,80.4
541537,Meadow Farm Estate S/S,2023-08-09 02:30:00+00:00,busbar,,L1 Current (RMS),A,125.4
541537,Meadow Farm Estate S/S,2023-08-09 02:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.03
541537,Meadow Farm Estate S/S,2023-08-09 02:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.47
541537,Meadow Farm Estate S/S,2023-08-09 02:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.37
541537,Meadow Farm Estate S/S,2023-08-09 02:20:00+00:00,feeder,,L3 Active Power,kW,1.5
541537,Meadow Farm Estate S/S,2023-08-09 02:20:00+00:00,feeder,,L2 Active Power,kW,3.0
541537,Meadow Farm Estate S/S,2023-08-09 02:20:00+00:00,feeder,,L1 Active Power,kW,9.52
541537,Meadow Farm Estate S/S,2023-08-09 02:20:00+00:00,feeder,,N Current (RMS),A,34.6
541537,Meadow Farm Estate S/S,2023-08-09 02:20:00+00:00,feeder,,L3 Current (RMS),A,8.1
541537,Meadow Farm Estate S/S,2023-08-09 02:20:00+00:00,feeder,,L2 Current (RMS),A,15.3
541537,Meadow Farm Estate S/S,2023-08-09 02:20:00+00:00,feeder,,L1 Current (RMS),A,40.4
541537,Meadow Farm Estate S/S,2023-08-09 02:20:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.65
541537,Meadow Farm Estate S/S,2023-08-09 02:20:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.12
541537,Meadow Farm Estate S/S,2023-08-09 02:20:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.24
541537,Meadow Farm Estate S/S,2023-08-09 02:20:00+00:00,feeder,50.0,L3 Active Power,kW,1.82
541537,Meadow Farm Estate S/S,2023-08-09 02:20:00+00:00,feeder,50.0,L2 Active Power,kW,1.65
541537,Meadow Farm Estate S/S,2023-08-09 02:20:00+00:00,feeder,50.0,L1 Active Power,kW,0.68
541537,Meadow Farm Estate S/S,2023-08-09 02:20:00+00:00,feeder,50.0,N Current (RMS),A,7.6
541537,Meadow Farm Estate S/S,2023-08-09 02:20:00+00:00,feeder,50.0,L3 Current (RMS),A,9.7
541537,Meadow Farm Estate S/S,2023-08-09 02:20:00+00:00,feeder,50.0,L2 Current (RMS),A,9.0
541537,Meadow Farm Estate S/S,2023-08-09 02:20:00+00:00,feeder,50.0,L1 Current (RMS),A,3.2
541537,Meadow Farm Estate S/S,2023-08-09 02:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.34
541537,Meadow Farm Estate S/S,2023-08-09 02:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.54
541537,Meadow Farm Estate S/S,2023-08-09 02:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.2
541537,Meadow Farm Estate S/S,2023-08-09 02:20:00+00:00,feeder,40.0,L3 Active Power,kW,2.62
541537,Meadow Farm Estate S/S,2023-08-09 02:20:00+00:00,feeder,40.0,L2 Active Power,kW,1.33
541537,Meadow Farm Estate S/S,2023-08-09 02:20:00+00:00,feeder,40.0,L1 Active Power,kW,1.63
541537,Meadow Farm Estate S/S,2023-08-09 02:20:00+00:00,feeder,40.0,N Current (RMS),A,9.8
541537,Meadow Farm Estate S/S,2023-08-09 02:20:00+00:00,feeder,40.0,L3 Current (RMS),A,12.9
541537,Meadow Farm Estate S/S,2023-08-09 02:20:00+00:00,feeder,40.0,L2 Current (RMS),A,6.5
541537,Meadow Farm Estate S/S,2023-08-09 02:20:00+00:00,feeder,40.0,L1 Current (RMS),A,9.1
541537,Meadow Farm Estate S/S,2023-08-09 02:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.1
541537,Meadow Farm Estate S/S,2023-08-09 02:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.07
541537,Meadow Farm Estate S/S,2023-08-09 02:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.65
541537,Meadow Farm Estate S/S,2023-08-09 02:20:00+00:00,feeder,30.0,L3 Active Power,kW,8.61
541537,Meadow Farm Estate S/S,2023-08-09 02:20:00+00:00,feeder,30.0,L2 Active Power,kW,6.03
541537,Meadow Farm Estate S/S,2023-08-09 02:20:00+00:00,feeder,30.0,L1 Active Power,kW,3.69
541537,Meadow Farm Estate S/S,2023-08-09 02:20:00+00:00,feeder,30.0,N Current (RMS),A,23.2
541537,Meadow Farm Estate S/S,2023-08-09 02:20:00+00:00,feeder,30.0,L3 Current (RMS),A,37.9
541537,Meadow Farm Estate S/S,2023-08-09 02:20:00+00:00,feeder,30.0,L2 Current (RMS),A,27.9
541537,Meadow Farm Estate S/S,2023-08-09 02:20:00+00:00,feeder,30.0,L1 Current (RMS),A,18.1
541537,Meadow Farm Estate S/S,2023-08-09 02:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.47
541537,Meadow Farm Estate S/S,2023-08-09 02:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.43
541537,Meadow Farm Estate S/S,2023-08-09 02:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.62
541537,Meadow Farm Estate S/S,2023-08-09 02:20:00+00:00,feeder,20.0,L3 Active Power,kW,4.38
541537,Meadow Farm Estate S/S,2023-08-09 02:20:00+00:00,feeder,20.0,L2 Active Power,kW,4.78
541537,Meadow Farm Estate S/S,2023-08-09 02:20:00+00:00,feeder,20.0,L1 Active Power,kW,11.59
541537,Meadow Farm Estate S/S,2023-08-09 02:20:00+00:00,feeder,20.0,N Current (RMS),A,30.0
541537,Meadow Farm Estate S/S,2023-08-09 02:20:00+00:00,feeder,20.0,L3 Current (RMS),A,19.9
541537,Meadow Farm Estate S/S,2023-08-09 02:20:00+00:00,feeder,20.0,L2 Current (RMS),A,21.6
541537,Meadow Farm Estate S/S,2023-08-09 02:20:00+00:00,feeder,20.0,L1 Current (RMS),A,49.9
541537,Meadow Farm Estate S/S,2023-08-09 02:20:00+00:00,transformer,,Temperature,C,26.6
541537,Meadow Farm Estate S/S,2023-08-09 02:20:00+00:00,busbar,,L3 Voltage THD,%,2.64
541537,Meadow Farm Estate S/S,2023-08-09 02:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.1
541537,Meadow Farm Estate S/S,2023-08-09 02:20:00+00:00,busbar,,L2 Voltage THD,%,2.86
541537,Meadow Farm Estate S/S,2023-08-09 02:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.15
541537,Meadow Farm Estate S/S,2023-08-09 02:20:00+00:00,busbar,,L1 Voltage THD,%,2.86
541537,Meadow Farm Estate S/S,2023-08-09 02:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.56
541537,Meadow Farm Estate S/S,2023-08-09 02:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.58
541537,Meadow Farm Estate S/S,2023-08-09 02:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.63
541537,Meadow Farm Estate S/S,2023-08-09 02:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.1
541537,Meadow Farm Estate S/S,2023-08-09 02:20:00+00:00,busbar,,L3 Active Power,kW,18.93
541537,Meadow Farm Estate S/S,2023-08-09 02:20:00+00:00,busbar,,L2 Active Power,kW,16.8
541537,Meadow Farm Estate S/S,2023-08-09 02:20:00+00:00,busbar,,L1 Active Power,kW,27.11
541537,Meadow Farm Estate S/S,2023-08-09 02:20:00+00:00,busbar,,N Current (RMS),A,60.9
541537,Meadow Farm Estate S/S,2023-08-09 02:20:00+00:00,busbar,,L3 Current (RMS),A,86.2
541537,Meadow Farm Estate S/S,2023-08-09 02:20:00+00:00,busbar,,L2 Current (RMS),A,78.0
541537,Meadow Farm Estate S/S,2023-08-09 02:20:00+00:00,busbar,,L1 Current (RMS),A,118.5
541537,Meadow Farm Estate S/S,2023-08-09 02:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.97
541537,Meadow Farm Estate S/S,2023-08-09 02:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.52
541537,Meadow Farm Estate S/S,2023-08-09 02:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.59
541537,Meadow Farm Estate S/S,2023-08-09 02:10:00+00:00,feeder,,L3 Active Power,kW,1.83
541537,Meadow Farm Estate S/S,2023-08-09 02:10:00+00:00,feeder,,L2 Active Power,kW,3.07
541537,Meadow Farm Estate S/S,2023-08-09 02:10:00+00:00,feeder,,L1 Active Power,kW,9.66
541537,Meadow Farm Estate S/S,2023-08-09 02:10:00+00:00,feeder,,N Current (RMS),A,36.0
541537,Meadow Farm Estate S/S,2023-08-09 02:10:00+00:00,feeder,,L3 Current (RMS),A,10.3
541537,Meadow Farm Estate S/S,2023-08-09 02:10:00+00:00,feeder,,L2 Current (RMS),A,15.8
541537,Meadow Farm Estate S/S,2023-08-09 02:10:00+00:00,feeder,,L1 Current (RMS),A,41.3
541537,Meadow Farm Estate S/S,2023-08-09 02:10:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.65
541537,Meadow Farm Estate S/S,2023-08-09 02:10:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.12
541537,Meadow Farm Estate S/S,2023-08-09 02:10:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.28
541537,Meadow Farm Estate S/S,2023-08-09 02:10:00+00:00,feeder,50.0,L3 Active Power,kW,1.24
541537,Meadow Farm Estate S/S,2023-08-09 02:10:00+00:00,feeder,50.0,L2 Active Power,kW,1.81
541537,Meadow Farm Estate S/S,2023-08-09 02:10:00+00:00,feeder,50.0,L1 Active Power,kW,0.67
541537,Meadow Farm Estate S/S,2023-08-09 02:10:00+00:00,feeder,50.0,N Current (RMS),A,7.0
541537,Meadow Farm Estate S/S,2023-08-09 02:10:00+00:00,feeder,50.0,L3 Current (RMS),A,6.4
541537,Meadow Farm Estate S/S,2023-08-09 02:10:00+00:00,feeder,50.0,L2 Current (RMS),A,9.5
541537,Meadow Farm Estate S/S,2023-08-09 02:10:00+00:00,feeder,50.0,L1 Current (RMS),A,3.3
541537,Meadow Farm Estate S/S,2023-08-09 02:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.55
541537,Meadow Farm Estate S/S,2023-08-09 02:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.43
541537,Meadow Farm Estate S/S,2023-08-09 02:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.08
541537,Meadow Farm Estate S/S,2023-08-09 02:10:00+00:00,feeder,40.0,L3 Active Power,kW,2.25
541537,Meadow Farm Estate S/S,2023-08-09 02:10:00+00:00,feeder,40.0,L2 Active Power,kW,1.48
541537,Meadow Farm Estate S/S,2023-08-09 02:10:00+00:00,feeder,40.0,L1 Active Power,kW,1.53
541537,Meadow Farm Estate S/S,2023-08-09 02:10:00+00:00,feeder,40.0,N Current (RMS),A,9.1
541537,Meadow Farm Estate S/S,2023-08-09 02:10:00+00:00,feeder,40.0,L3 Current (RMS),A,12.0
541537,Meadow Farm Estate S/S,2023-08-09 02:10:00+00:00,feeder,40.0,L2 Current (RMS),A,6.9
541537,Meadow Farm Estate S/S,2023-08-09 02:10:00+00:00,feeder,40.0,L1 Current (RMS),A,8.4
541537,Meadow Farm Estate S/S,2023-08-09 02:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.02
541537,Meadow Farm Estate S/S,2023-08-09 02:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.33
541537,Meadow Farm Estate S/S,2023-08-09 02:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.31
541537,Meadow Farm Estate S/S,2023-08-09 02:10:00+00:00,feeder,30.0,L3 Active Power,kW,13.75
541537,Meadow Farm Estate S/S,2023-08-09 02:10:00+00:00,feeder,30.0,L2 Active Power,kW,5.92
541537,Meadow Farm Estate S/S,2023-08-09 02:10:00+00:00,feeder,30.0,L1 Active Power,kW,3.31
541537,Meadow Farm Estate S/S,2023-08-09 02:10:00+00:00,feeder,30.0,N Current (RMS),A,42.2
541537,Meadow Farm Estate S/S,2023-08-09 02:10:00+00:00,feeder,30.0,L3 Current (RMS),A,60.8
541537,Meadow Farm Estate S/S,2023-08-09 02:10:00+00:00,feeder,30.0,L2 Current (RMS),A,27.9
541537,Meadow Farm Estate S/S,2023-08-09 02:10:00+00:00,feeder,30.0,L1 Current (RMS),A,15.7
541537,Meadow Farm Estate S/S,2023-08-09 02:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.14
541537,Meadow Farm Estate S/S,2023-08-09 02:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.78
541537,Meadow Farm Estate S/S,2023-08-09 02:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.48
541537,Meadow Farm Estate S/S,2023-08-09 02:10:00+00:00,feeder,20.0,L3 Active Power,kW,5.06
541537,Meadow Farm Estate S/S,2023-08-09 02:10:00+00:00,feeder,20.0,L2 Active Power,kW,2.75
541537,Meadow Farm Estate S/S,2023-08-09 02:10:00+00:00,feeder,20.0,L1 Active Power,kW,11.49
541537,Meadow Farm Estate S/S,2023-08-09 02:10:00+00:00,feeder,20.0,N Current (RMS),A,36.9
541537,Meadow Farm Estate S/S,2023-08-09 02:10:00+00:00,feeder,20.0,L3 Current (RMS),A,22.6
541537,Meadow Farm Estate S/S,2023-08-09 02:10:00+00:00,feeder,20.0,L2 Current (RMS),A,13.1
541537,Meadow Farm Estate S/S,2023-08-09 02:10:00+00:00,feeder,20.0,L1 Current (RMS),A,49.5
541537,Meadow Farm Estate S/S,2023-08-09 02:10:00+00:00,transformer,,Temperature,C,26.7
541537,Meadow Farm Estate S/S,2023-08-09 02:10:00+00:00,busbar,,L3 Voltage THD,%,2.64
541537,Meadow Farm Estate S/S,2023-08-09 02:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.71
541537,Meadow Farm Estate S/S,2023-08-09 02:10:00+00:00,busbar,,L2 Voltage THD,%,2.88
541537,Meadow Farm Estate S/S,2023-08-09 02:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.11
541537,Meadow Farm Estate S/S,2023-08-09 02:10:00+00:00,busbar,,L1 Voltage THD,%,2.86
541537,Meadow Farm Estate S/S,2023-08-09 02:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.42
541537,Meadow Farm Estate S/S,2023-08-09 02:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.33
541537,Meadow Farm Estate S/S,2023-08-09 02:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.19
541537,Meadow Farm Estate S/S,2023-08-09 02:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.74
541537,Meadow Farm Estate S/S,2023-08-09 02:10:00+00:00,busbar,,L3 Active Power,kW,24.13
541537,Meadow Farm Estate S/S,2023-08-09 02:10:00+00:00,busbar,,L2 Active Power,kW,15.04
541537,Meadow Farm Estate S/S,2023-08-09 02:10:00+00:00,busbar,,L1 Active Power,kW,26.66
541537,Meadow Farm Estate S/S,2023-08-09 02:10:00+00:00,busbar,,N Current (RMS),A,72.1
541537,Meadow Farm Estate S/S,2023-08-09 02:10:00+00:00,busbar,,L3 Current (RMS),A,107.0
541537,Meadow Farm Estate S/S,2023-08-09 02:10:00+00:00,busbar,,L2 Current (RMS),A,72.5
541537,Meadow Farm Estate S/S,2023-08-09 02:10:00+00:00,busbar,,L1 Current (RMS),A,116.5
541537,Meadow Farm Estate S/S,2023-08-09 02:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.15
541537,Meadow Farm Estate S/S,2023-08-09 02:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.75
541537,Meadow Farm Estate S/S,2023-08-09 02:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.72
541537,Meadow Farm Estate S/S,2023-08-09 02:00:00+00:00,feeder,,L3 Active Power,kW,1.02
541537,Meadow Farm Estate S/S,2023-08-09 02:00:00+00:00,feeder,,L2 Active Power,kW,2.76
541537,Meadow Farm Estate S/S,2023-08-09 02:00:00+00:00,feeder,,L1 Active Power,kW,10.17
541537,Meadow Farm Estate S/S,2023-08-09 02:00:00+00:00,feeder,,N Current (RMS),A,41.0
541537,Meadow Farm Estate S/S,2023-08-09 02:00:00+00:00,feeder,,L3 Current (RMS),A,7.0
541537,Meadow Farm Estate S/S,2023-08-09 02:00:00+00:00,feeder,,L2 Current (RMS),A,15.2
541537,Meadow Farm Estate S/S,2023-08-09 02:00:00+00:00,feeder,,L1 Current (RMS),A,43.7
541537,Meadow Farm Estate S/S,2023-08-09 02:00:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.56
541537,Meadow Farm Estate S/S,2023-08-09 02:00:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.29
541537,Meadow Farm Estate S/S,2023-08-09 02:00:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.27
541537,Meadow Farm Estate S/S,2023-08-09 02:00:00+00:00,feeder,50.0,L3 Active Power,kW,1.24
541537,Meadow Farm Estate S/S,2023-08-09 02:00:00+00:00,feeder,50.0,L2 Active Power,kW,1.7
541537,Meadow Farm Estate S/S,2023-08-09 02:00:00+00:00,feeder,50.0,L1 Active Power,kW,0.62
541537,Meadow Farm Estate S/S,2023-08-09 02:00:00+00:00,feeder,50.0,N Current (RMS),A,6.6
541537,Meadow Farm Estate S/S,2023-08-09 02:00:00+00:00,feeder,50.0,L3 Current (RMS),A,6.2
541537,Meadow Farm Estate S/S,2023-08-09 02:00:00+00:00,feeder,50.0,L2 Current (RMS),A,9.5
541537,Meadow Farm Estate S/S,2023-08-09 02:00:00+00:00,feeder,50.0,L1 Current (RMS),A,3.1
541537,Meadow Farm Estate S/S,2023-08-09 02:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.53
541537,Meadow Farm Estate S/S,2023-08-09 02:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.31
541537,Meadow Farm Estate S/S,2023-08-09 02:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.99
541537,Meadow Farm Estate S/S,2023-08-09 02:00:00+00:00,feeder,40.0,L3 Active Power,kW,2.43
541537,Meadow Farm Estate S/S,2023-08-09 02:00:00+00:00,feeder,40.0,L2 Active Power,kW,1.61
541537,Meadow Farm Estate S/S,2023-08-09 02:00:00+00:00,feeder,40.0,L1 Active Power,kW,1.72
541537,Meadow Farm Estate S/S,2023-08-09 02:00:00+00:00,feeder,40.0,N Current (RMS),A,9.4
541537,Meadow Farm Estate S/S,2023-08-09 02:00:00+00:00,feeder,40.0,L3 Current (RMS),A,12.5
541537,Meadow Farm Estate S/S,2023-08-09 02:00:00+00:00,feeder,40.0,L2 Current (RMS),A,7.3
541537,Meadow Farm Estate S/S,2023-08-09 02:00:00+00:00,feeder,40.0,L1 Current (RMS),A,8.9
541537,Meadow Farm Estate S/S,2023-08-09 02:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.97
541537,Meadow Farm Estate S/S,2023-08-09 02:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.49
541537,Meadow Farm Estate S/S,2023-08-09 02:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.47
541537,Meadow Farm Estate S/S,2023-08-09 02:00:00+00:00,feeder,30.0,L3 Active Power,kW,13.94
541537,Meadow Farm Estate S/S,2023-08-09 02:00:00+00:00,feeder,30.0,L2 Active Power,kW,6.14
541537,Meadow Farm Estate S/S,2023-08-09 02:00:00+00:00,feeder,30.0,L1 Active Power,kW,3.39
541537,Meadow Farm Estate S/S,2023-08-09 02:00:00+00:00,feeder,30.0,N Current (RMS),A,37.9
541537,Meadow Farm Estate S/S,2023-08-09 02:00:00+00:00,feeder,30.0,L3 Current (RMS),A,58.8
541537,Meadow Farm Estate S/S,2023-08-09 02:00:00+00:00,feeder,30.0,L2 Current (RMS),A,28.7
541537,Meadow Farm Estate S/S,2023-08-09 02:00:00+00:00,feeder,30.0,L1 Current (RMS),A,16.1
541537,Meadow Farm Estate S/S,2023-08-09 02:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.4
541537,Meadow Farm Estate S/S,2023-08-09 02:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.88
541537,Meadow Farm Estate S/S,2023-08-09 02:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.53
541537,Meadow Farm Estate S/S,2023-08-09 02:00:00+00:00,feeder,20.0,L3 Active Power,kW,4.34
541537,Meadow Farm Estate S/S,2023-08-09 02:00:00+00:00,feeder,20.0,L2 Active Power,kW,2.49
541537,Meadow Farm Estate S/S,2023-08-09 02:00:00+00:00,feeder,20.0,L1 Active Power,kW,11.52
541537,Meadow Farm Estate S/S,2023-08-09 02:00:00+00:00,feeder,20.0,N Current (RMS),A,37.5
541537,Meadow Farm Estate S/S,2023-08-09 02:00:00+00:00,feeder,20.0,L3 Current (RMS),A,19.9
541537,Meadow Farm Estate S/S,2023-08-09 02:00:00+00:00,feeder,20.0,L2 Current (RMS),A,12.4
541537,Meadow Farm Estate S/S,2023-08-09 02:00:00+00:00,feeder,20.0,L1 Current (RMS),A,49.6
541537,Meadow Farm Estate S/S,2023-08-09 02:00:00+00:00,transformer,,Temperature,C,26.8
541537,Meadow Farm Estate S/S,2023-08-09 02:00:00+00:00,busbar,,L3 Voltage THD,%,2.64
541537,Meadow Farm Estate S/S,2023-08-09 02:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.19
541537,Meadow Farm Estate S/S,2023-08-09 02:00:00+00:00,busbar,,L2 Voltage THD,%,2.87
541537,Meadow Farm Estate S/S,2023-08-09 02:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.63
541537,Meadow Farm Estate S/S,2023-08-09 02:00:00+00:00,busbar,,L1 Voltage THD,%,2.86
541537,Meadow Farm Estate S/S,2023-08-09 02:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.92
541537,Meadow Farm Estate S/S,2023-08-09 02:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.61
541537,Meadow Farm Estate S/S,2023-08-09 02:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.73
541537,Meadow Farm Estate S/S,2023-08-09 02:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.98
541537,Meadow Farm Estate S/S,2023-08-09 02:00:00+00:00,busbar,,L3 Active Power,kW,22.96
541537,Meadow Farm Estate S/S,2023-08-09 02:00:00+00:00,busbar,,L2 Active Power,kW,14.7
541537,Meadow Farm Estate S/S,2023-08-09 02:00:00+00:00,busbar,,L1 Active Power,kW,27.42
541537,Meadow Farm Estate S/S,2023-08-09 02:00:00+00:00,busbar,,N Current (RMS),A,72.4
541537,Meadow Farm Estate S/S,2023-08-09 02:00:00+00:00,busbar,,L3 Current (RMS),A,100.8
541537,Meadow Farm Estate S/S,2023-08-09 02:00:00+00:00,busbar,,L2 Current (RMS),A,72.0
541537,Meadow Farm Estate S/S,2023-08-09 02:00:00+00:00,busbar,,L1 Current (RMS),A,119.7
541537,Meadow Farm Estate S/S,2023-08-09 01:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.01
541537,Meadow Farm Estate S/S,2023-08-09 01:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.56
541537,Meadow Farm Estate S/S,2023-08-09 01:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.67
541537,Meadow Farm Estate S/S,2023-08-09 01:50:00+00:00,feeder,,L3 Active Power,kW,1.18
541537,Meadow Farm Estate S/S,2023-08-09 01:50:00+00:00,feeder,,L2 Active Power,kW,2.87
541537,Meadow Farm Estate S/S,2023-08-09 01:50:00+00:00,feeder,,L1 Active Power,kW,9.06
541537,Meadow Farm Estate S/S,2023-08-09 01:50:00+00:00,feeder,,N Current (RMS),A,35.8
541537,Meadow Farm Estate S/S,2023-08-09 01:50:00+00:00,feeder,,L3 Current (RMS),A,7.2
541537,Meadow Farm Estate S/S,2023-08-09 01:50:00+00:00,feeder,,L2 Current (RMS),A,15.1
541537,Meadow Farm Estate S/S,2023-08-09 01:50:00+00:00,feeder,,L1 Current (RMS),A,38.8
541537,Meadow Farm Estate S/S,2023-08-09 01:50:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.57
541537,Meadow Farm Estate S/S,2023-08-09 01:50:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.32
541537,Meadow Farm Estate S/S,2023-08-09 01:50:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.23
541537,Meadow Farm Estate S/S,2023-08-09 01:50:00+00:00,feeder,50.0,L3 Active Power,kW,1.24
541537,Meadow Farm Estate S/S,2023-08-09 01:50:00+00:00,feeder,50.0,L2 Active Power,kW,1.69
541537,Meadow Farm Estate S/S,2023-08-09 01:50:00+00:00,feeder,50.0,L1 Active Power,kW,0.65
541537,Meadow Farm Estate S/S,2023-08-09 01:50:00+00:00,feeder,50.0,N Current (RMS),A,6.9
541537,Meadow Farm Estate S/S,2023-08-09 01:50:00+00:00,feeder,50.0,L3 Current (RMS),A,6.3
541537,Meadow Farm Estate S/S,2023-08-09 01:50:00+00:00,feeder,50.0,L2 Current (RMS),A,9.7
541537,Meadow Farm Estate S/S,2023-08-09 01:50:00+00:00,feeder,50.0,L1 Current (RMS),A,3.2
541537,Meadow Farm Estate S/S,2023-08-09 01:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.44
541537,Meadow Farm Estate S/S,2023-08-09 01:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.61
541537,Meadow Farm Estate S/S,2023-08-09 01:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.09
541537,Meadow Farm Estate S/S,2023-08-09 01:50:00+00:00,feeder,40.0,L3 Active Power,kW,2.53
541537,Meadow Farm Estate S/S,2023-08-09 01:50:00+00:00,feeder,40.0,L2 Active Power,kW,1.38
541537,Meadow Farm Estate S/S,2023-08-09 01:50:00+00:00,feeder,40.0,L1 Active Power,kW,1.65
541537,Meadow Farm Estate S/S,2023-08-09 01:50:00+00:00,feeder,40.0,N Current (RMS),A,9.3
541537,Meadow Farm Estate S/S,2023-08-09 01:50:00+00:00,feeder,40.0,L3 Current (RMS),A,12.8
541537,Meadow Farm Estate S/S,2023-08-09 01:50:00+00:00,feeder,40.0,L2 Current (RMS),A,6.8
541537,Meadow Farm Estate S/S,2023-08-09 01:50:00+00:00,feeder,40.0,L1 Current (RMS),A,8.9
541537,Meadow Farm Estate S/S,2023-08-09 01:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.81
541537,Meadow Farm Estate S/S,2023-08-09 01:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.83
541537,Meadow Farm Estate S/S,2023-08-09 01:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.51
541537,Meadow Farm Estate S/S,2023-08-09 01:50:00+00:00,feeder,30.0,L3 Active Power,kW,14.45
541537,Meadow Farm Estate S/S,2023-08-09 01:50:00+00:00,feeder,30.0,L2 Active Power,kW,5.1
541537,Meadow Farm Estate S/S,2023-08-09 01:50:00+00:00,feeder,30.0,L1 Active Power,kW,3.35
541537,Meadow Farm Estate S/S,2023-08-09 01:50:00+00:00,feeder,30.0,N Current (RMS),A,40.5
541537,Meadow Farm Estate S/S,2023-08-09 01:50:00+00:00,feeder,30.0,L3 Current (RMS),A,60.9
541537,Meadow Farm Estate S/S,2023-08-09 01:50:00+00:00,feeder,30.0,L2 Current (RMS),A,25.8
541537,Meadow Farm Estate S/S,2023-08-09 01:50:00+00:00,feeder,30.0,L1 Current (RMS),A,16.2
541537,Meadow Farm Estate S/S,2023-08-09 01:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.33
541537,Meadow Farm Estate S/S,2023-08-09 01:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.94
541537,Meadow Farm Estate S/S,2023-08-09 01:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.68
541537,Meadow Farm Estate S/S,2023-08-09 01:50:00+00:00,feeder,20.0,L3 Active Power,kW,4.66
541537,Meadow Farm Estate S/S,2023-08-09 01:50:00+00:00,feeder,20.0,L2 Active Power,kW,2.39
541537,Meadow Farm Estate S/S,2023-08-09 01:50:00+00:00,feeder,20.0,L1 Active Power,kW,11.59
541537,Meadow Farm Estate S/S,2023-08-09 01:50:00+00:00,feeder,20.0,N Current (RMS),A,38.6
541537,Meadow Farm Estate S/S,2023-08-09 01:50:00+00:00,feeder,20.0,L3 Current (RMS),A,21.2
541537,Meadow Farm Estate S/S,2023-08-09 01:50:00+00:00,feeder,20.0,L2 Current (RMS),A,12.2
541537,Meadow Farm Estate S/S,2023-08-09 01:50:00+00:00,feeder,20.0,L1 Current (RMS),A,50.3
541537,Meadow Farm Estate S/S,2023-08-09 01:50:00+00:00,transformer,,Temperature,C,26.9
541537,Meadow Farm Estate S/S,2023-08-09 01:50:00+00:00,busbar,,L3 Voltage THD,%,2.66
541537,Meadow Farm Estate S/S,2023-08-09 01:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.8
541537,Meadow Farm Estate S/S,2023-08-09 01:50:00+00:00,busbar,,L2 Voltage THD,%,2.88
541537,Meadow Farm Estate S/S,2023-08-09 01:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.29
541537,Meadow Farm Estate S/S,2023-08-09 01:50:00+00:00,busbar,,L1 Voltage THD,%,2.88
541537,Meadow Farm Estate S/S,2023-08-09 01:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.49
541537,Meadow Farm Estate S/S,2023-08-09 01:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.16
541537,Meadow Farm Estate S/S,2023-08-09 01:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.26
541537,Meadow Farm Estate S/S,2023-08-09 01:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.18
541537,Meadow Farm Estate S/S,2023-08-09 01:50:00+00:00,busbar,,L3 Active Power,kW,24.06
541537,Meadow Farm Estate S/S,2023-08-09 01:50:00+00:00,busbar,,L2 Active Power,kW,13.43
541537,Meadow Farm Estate S/S,2023-08-09 01:50:00+00:00,busbar,,L1 Active Power,kW,26.3
541537,Meadow Farm Estate S/S,2023-08-09 01:50:00+00:00,busbar,,N Current (RMS),A,76.9
541537,Meadow Farm Estate S/S,2023-08-09 01:50:00+00:00,busbar,,L3 Current (RMS),A,105.1
541537,Meadow Farm Estate S/S,2023-08-09 01:50:00+00:00,busbar,,L2 Current (RMS),A,68.9
541537,Meadow Farm Estate S/S,2023-08-09 01:50:00+00:00,busbar,,L1 Current (RMS),A,115.9
541537,Meadow Farm Estate S/S,2023-08-09 01:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.78
541537,Meadow Farm Estate S/S,2023-08-09 01:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.68
541537,Meadow Farm Estate S/S,2023-08-09 01:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.72
541537,Meadow Farm Estate S/S,2023-08-09 01:40:00+00:00,feeder,,L3 Active Power,kW,1.51
541537,Meadow Farm Estate S/S,2023-08-09 01:40:00+00:00,feeder,,L2 Active Power,kW,2.81
541537,Meadow Farm Estate S/S,2023-08-09 01:40:00+00:00,feeder,,L1 Active Power,kW,9.34
541537,Meadow Farm Estate S/S,2023-08-09 01:40:00+00:00,feeder,,N Current (RMS),A,36.7
541537,Meadow Farm Estate S/S,2023-08-09 01:40:00+00:00,feeder,,L3 Current (RMS),A,7.7
541537,Meadow Farm Estate S/S,2023-08-09 01:40:00+00:00,feeder,,L2 Current (RMS),A,15.0
541537,Meadow Farm Estate S/S,2023-08-09 01:40:00+00:00,feeder,,L1 Current (RMS),A,40.0
541537,Meadow Farm Estate S/S,2023-08-09 01:40:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.62
541537,Meadow Farm Estate S/S,2023-08-09 01:40:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.38
541537,Meadow Farm Estate S/S,2023-08-09 01:40:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.26
541537,Meadow Farm Estate S/S,2023-08-09 01:40:00+00:00,feeder,50.0,L3 Active Power,kW,1.28
541537,Meadow Farm Estate S/S,2023-08-09 01:40:00+00:00,feeder,50.0,L2 Active Power,kW,1.92
541537,Meadow Farm Estate S/S,2023-08-09 01:40:00+00:00,feeder,50.0,L1 Active Power,kW,0.72
541537,Meadow Farm Estate S/S,2023-08-09 01:40:00+00:00,feeder,50.0,N Current (RMS),A,7.9
541537,Meadow Farm Estate S/S,2023-08-09 01:40:00+00:00,feeder,50.0,L3 Current (RMS),A,6.6
541537,Meadow Farm Estate S/S,2023-08-09 01:40:00+00:00,feeder,50.0,L2 Current (RMS),A,10.8
541537,Meadow Farm Estate S/S,2023-08-09 01:40:00+00:00,feeder,50.0,L1 Current (RMS),A,3.5
541537,Meadow Farm Estate S/S,2023-08-09 01:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.42
541537,Meadow Farm Estate S/S,2023-08-09 01:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.46
541537,Meadow Farm Estate S/S,2023-08-09 01:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.31
541537,Meadow Farm Estate S/S,2023-08-09 01:40:00+00:00,feeder,40.0,L3 Active Power,kW,2.43
541537,Meadow Farm Estate S/S,2023-08-09 01:40:00+00:00,feeder,40.0,L2 Active Power,kW,1.52
541537,Meadow Farm Estate S/S,2023-08-09 01:40:00+00:00,feeder,40.0,L1 Active Power,kW,1.31
541537,Meadow Farm Estate S/S,2023-08-09 01:40:00+00:00,feeder,40.0,N Current (RMS),A,10.5
541537,Meadow Farm Estate S/S,2023-08-09 01:40:00+00:00,feeder,40.0,L3 Current (RMS),A,12.4
541537,Meadow Farm Estate S/S,2023-08-09 01:40:00+00:00,feeder,40.0,L2 Current (RMS),A,7.0
541537,Meadow Farm Estate S/S,2023-08-09 01:40:00+00:00,feeder,40.0,L1 Current (RMS),A,8.5
541537,Meadow Farm Estate S/S,2023-08-09 01:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.12
541537,Meadow Farm Estate S/S,2023-08-09 01:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.7
541537,Meadow Farm Estate S/S,2023-08-09 01:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.4
541537,Meadow Farm Estate S/S,2023-08-09 01:40:00+00:00,feeder,30.0,L3 Active Power,kW,14.35
541537,Meadow Farm Estate S/S,2023-08-09 01:40:00+00:00,feeder,30.0,L2 Active Power,kW,8.77
541537,Meadow Farm Estate S/S,2023-08-09 01:40:00+00:00,feeder,30.0,L1 Active Power,kW,3.48
541537,Meadow Farm Estate S/S,2023-08-09 01:40:00+00:00,feeder,30.0,N Current (RMS),A,36.0
541537,Meadow Farm Estate S/S,2023-08-09 01:40:00+00:00,feeder,30.0,L3 Current (RMS),A,60.6
541537,Meadow Farm Estate S/S,2023-08-09 01:40:00+00:00,feeder,30.0,L2 Current (RMS),A,39.2
541537,Meadow Farm Estate S/S,2023-08-09 01:40:00+00:00,feeder,30.0,L1 Current (RMS),A,16.4
541537,Meadow Farm Estate S/S,2023-08-09 01:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.77
541537,Meadow Farm Estate S/S,2023-08-09 01:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.82
541537,Meadow Farm Estate S/S,2023-08-09 01:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.36
541537,Meadow Farm Estate S/S,2023-08-09 01:40:00+00:00,feeder,20.0,L3 Active Power,kW,5.48
541537,Meadow Farm Estate S/S,2023-08-09 01:40:00+00:00,feeder,20.0,L2 Active Power,kW,2.6
541537,Meadow Farm Estate S/S,2023-08-09 01:40:00+00:00,feeder,20.0,L1 Active Power,kW,10.87
541537,Meadow Farm Estate S/S,2023-08-09 01:40:00+00:00,feeder,20.0,N Current (RMS),A,35.0
541537,Meadow Farm Estate S/S,2023-08-09 01:40:00+00:00,feeder,20.0,L3 Current (RMS),A,25.0
541537,Meadow Farm Estate S/S,2023-08-09 01:40:00+00:00,feeder,20.0,L2 Current (RMS),A,12.7
541537,Meadow Farm Estate S/S,2023-08-09 01:40:00+00:00,feeder,20.0,L1 Current (RMS),A,48.1
541537,Meadow Farm Estate S/S,2023-08-09 01:40:00+00:00,transformer,,Temperature,C,27.1
541537,Meadow Farm Estate S/S,2023-08-09 01:40:00+00:00,busbar,,L3 Voltage THD,%,2.74
541537,Meadow Farm Estate S/S,2023-08-09 01:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.4
541537,Meadow Farm Estate S/S,2023-08-09 01:40:00+00:00,busbar,,L2 Voltage THD,%,2.92
541537,Meadow Farm Estate S/S,2023-08-09 01:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.9
541537,Meadow Farm Estate S/S,2023-08-09 01:40:00+00:00,busbar,,L1 Voltage THD,%,2.98
541537,Meadow Farm Estate S/S,2023-08-09 01:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.12
541537,Meadow Farm Estate S/S,2023-08-09 01:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.71
541537,Meadow Farm Estate S/S,2023-08-09 01:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.04
541537,Meadow Farm Estate S/S,2023-08-09 01:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.05
541537,Meadow Farm Estate S/S,2023-08-09 01:40:00+00:00,busbar,,L3 Active Power,kW,25.05
541537,Meadow Farm Estate S/S,2023-08-09 01:40:00+00:00,busbar,,L2 Active Power,kW,17.61
541537,Meadow Farm Estate S/S,2023-08-09 01:40:00+00:00,busbar,,L1 Active Power,kW,25.73
541537,Meadow Farm Estate S/S,2023-08-09 01:40:00+00:00,busbar,,N Current (RMS),A,65.1
541537,Meadow Farm Estate S/S,2023-08-09 01:40:00+00:00,busbar,,L3 Current (RMS),A,109.5
541537,Meadow Farm Estate S/S,2023-08-09 01:40:00+00:00,busbar,,L2 Current (RMS),A,83.0
541537,Meadow Farm Estate S/S,2023-08-09 01:40:00+00:00,busbar,,L1 Current (RMS),A,114.5
541537,Meadow Farm Estate S/S,2023-08-09 01:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.81
541537,Meadow Farm Estate S/S,2023-08-09 01:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.73
541537,Meadow Farm Estate S/S,2023-08-09 01:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.43
541537,Meadow Farm Estate S/S,2023-08-09 01:30:00+00:00,feeder,,L3 Active Power,kW,2.06
541537,Meadow Farm Estate S/S,2023-08-09 01:30:00+00:00,feeder,,L2 Active Power,kW,2.57
541537,Meadow Farm Estate S/S,2023-08-09 01:30:00+00:00,feeder,,L1 Active Power,kW,10.58
541537,Meadow Farm Estate S/S,2023-08-09 01:30:00+00:00,feeder,,N Current (RMS),A,41.6
541537,Meadow Farm Estate S/S,2023-08-09 01:30:00+00:00,feeder,,L3 Current (RMS),A,11.0
541537,Meadow Farm Estate S/S,2023-08-09 01:30:00+00:00,feeder,,L2 Current (RMS),A,14.4
541537,Meadow Farm Estate S/S,2023-08-09 01:30:00+00:00,feeder,,L1 Current (RMS),A,45.4
541537,Meadow Farm Estate S/S,2023-08-09 01:30:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.6
541537,Meadow Farm Estate S/S,2023-08-09 01:30:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.31
541537,Meadow Farm Estate S/S,2023-08-09 01:30:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.31
541537,Meadow Farm Estate S/S,2023-08-09 01:30:00+00:00,feeder,50.0,L3 Active Power,kW,1.36
541537,Meadow Farm Estate S/S,2023-08-09 01:30:00+00:00,feeder,50.0,L2 Active Power,kW,1.81
541537,Meadow Farm Estate S/S,2023-08-09 01:30:00+00:00,feeder,50.0,L1 Active Power,kW,0.64
541537,Meadow Farm Estate S/S,2023-08-09 01:30:00+00:00,feeder,50.0,N Current (RMS),A,7.3
541537,Meadow Farm Estate S/S,2023-08-09 01:30:00+00:00,feeder,50.0,L3 Current (RMS),A,6.9
541537,Meadow Farm Estate S/S,2023-08-09 01:30:00+00:00,feeder,50.0,L2 Current (RMS),A,10.1
541537,Meadow Farm Estate S/S,2023-08-09 01:30:00+00:00,feeder,50.0,L1 Current (RMS),A,3.2
541537,Meadow Farm Estate S/S,2023-08-09 01:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.33
541537,Meadow Farm Estate S/S,2023-08-09 01:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.71
541537,Meadow Farm Estate S/S,2023-08-09 01:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.28
541537,Meadow Farm Estate S/S,2023-08-09 01:30:00+00:00,feeder,40.0,L3 Active Power,kW,2.69
541537,Meadow Farm Estate S/S,2023-08-09 01:30:00+00:00,feeder,40.0,L2 Active Power,kW,1.26
541537,Meadow Farm Estate S/S,2023-08-09 01:30:00+00:00,feeder,40.0,L1 Active Power,kW,1.57
541537,Meadow Farm Estate S/S,2023-08-09 01:30:00+00:00,feeder,40.0,N Current (RMS),A,10.4
541537,Meadow Farm Estate S/S,2023-08-09 01:30:00+00:00,feeder,40.0,L3 Current (RMS),A,13.3
541537,Meadow Farm Estate S/S,2023-08-09 01:30:00+00:00,feeder,40.0,L2 Current (RMS),A,6.5
541537,Meadow Farm Estate S/S,2023-08-09 01:30:00+00:00,feeder,40.0,L1 Current (RMS),A,9.1
541537,Meadow Farm Estate S/S,2023-08-09 01:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.82
541537,Meadow Farm Estate S/S,2023-08-09 01:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.17
541537,Meadow Farm Estate S/S,2023-08-09 01:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.35
541537,Meadow Farm Estate S/S,2023-08-09 01:30:00+00:00,feeder,30.0,L3 Active Power,kW,15.67
541537,Meadow Farm Estate S/S,2023-08-09 01:30:00+00:00,feeder,30.0,L2 Active Power,kW,8.41
541537,Meadow Farm Estate S/S,2023-08-09 01:30:00+00:00,feeder,30.0,L1 Active Power,kW,3.64
541537,Meadow Farm Estate S/S,2023-08-09 01:30:00+00:00,feeder,30.0,N Current (RMS),A,43.6
541537,Meadow Farm Estate S/S,2023-08-09 01:30:00+00:00,feeder,30.0,L3 Current (RMS),A,66.2
541537,Meadow Farm Estate S/S,2023-08-09 01:30:00+00:00,feeder,30.0,L2 Current (RMS),A,37.8
541537,Meadow Farm Estate S/S,2023-08-09 01:30:00+00:00,feeder,30.0,L1 Current (RMS),A,17.1
541537,Meadow Farm Estate S/S,2023-08-09 01:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.56
541537,Meadow Farm Estate S/S,2023-08-09 01:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.85
541537,Meadow Farm Estate S/S,2023-08-09 01:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.24
541537,Meadow Farm Estate S/S,2023-08-09 01:30:00+00:00,feeder,20.0,L3 Active Power,kW,9.87
541537,Meadow Farm Estate S/S,2023-08-09 01:30:00+00:00,feeder,20.0,L2 Active Power,kW,3.0
541537,Meadow Farm Estate S/S,2023-08-09 01:30:00+00:00,feeder,20.0,L1 Active Power,kW,10.96
541537,Meadow Farm Estate S/S,2023-08-09 01:30:00+00:00,feeder,20.0,N Current (RMS),A,40.5
541537,Meadow Farm Estate S/S,2023-08-09 01:30:00+00:00,feeder,20.0,L3 Current (RMS),A,42.5
541537,Meadow Farm Estate S/S,2023-08-09 01:30:00+00:00,feeder,20.0,L2 Current (RMS),A,15.0
541537,Meadow Farm Estate S/S,2023-08-09 01:30:00+00:00,feeder,20.0,L1 Current (RMS),A,48.4
541537,Meadow Farm Estate S/S,2023-08-09 01:30:00+00:00,transformer,,Temperature,C,27.3
541537,Meadow Farm Estate S/S,2023-08-09 01:30:00+00:00,busbar,,L3 Voltage THD,%,2.76
541537,Meadow Farm Estate S/S,2023-08-09 01:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.62
541537,Meadow Farm Estate S/S,2023-08-09 01:30:00+00:00,busbar,,L2 Voltage THD,%,2.94
541537,Meadow Farm Estate S/S,2023-08-09 01:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.29
