Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
541537,Meadow Farm Estate S/S,2023-08-09 01:30:00+00:00,busbar,,L1 Voltage THD,%,2.99
541537,Meadow Farm Estate S/S,2023-08-09 01:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.54
541537,Meadow Farm Estate S/S,2023-08-09 01:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.13
541537,Meadow Farm Estate S/S,2023-08-09 01:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.77
541537,Meadow Farm Estate S/S,2023-08-09 01:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.61
541537,Meadow Farm Estate S/S,2023-08-09 01:30:00+00:00,busbar,,L3 Active Power,kW,31.64
541537,Meadow Farm Estate S/S,2023-08-09 01:30:00+00:00,busbar,,L2 Active Power,kW,17.05
541537,Meadow Farm Estate S/S,2023-08-09 01:30:00+00:00,busbar,,L1 Active Power,kW,27.39
541537,Meadow Farm Estate S/S,2023-08-09 01:30:00+00:00,busbar,,N Current (RMS),A,83.6
541537,Meadow Farm Estate S/S,2023-08-09 01:30:00+00:00,busbar,,L3 Current (RMS),A,136.5
541537,Meadow Farm Estate S/S,2023-08-09 01:30:00+00:00,busbar,,L2 Current (RMS),A,81.3
541537,Meadow Farm Estate S/S,2023-08-09 01:30:00+00:00,busbar,,L1 Current (RMS),A,121.1
541537,Meadow Farm Estate S/S,2023-08-09 01:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.62
541537,Meadow Farm Estate S/S,2023-08-09 01:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.78
541537,Meadow Farm Estate S/S,2023-08-09 01:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.37
541537,Meadow Farm Estate S/S,2023-08-09 01:20:00+00:00,feeder,,L3 Active Power,kW,1.58
541537,Meadow Farm Estate S/S,2023-08-09 01:20:00+00:00,feeder,,L2 Active Power,kW,2.74
541537,Meadow Farm Estate S/S,2023-08-09 01:20:00+00:00,feeder,,L1 Active Power,kW,9.52
541537,Meadow Farm Estate S/S,2023-08-09 01:20:00+00:00,feeder,,N Current (RMS),A,38.3
541537,Meadow Farm Estate S/S,2023-08-09 01:20:00+00:00,feeder,,L3 Current (RMS),A,7.8
541537,Meadow Farm Estate S/S,2023-08-09 01:20:00+00:00,feeder,,L2 Current (RMS),A,15.4
541537,Meadow Farm Estate S/S,2023-08-09 01:20:00+00:00,feeder,,L1 Current (RMS),A,40.7
541537,Meadow Farm Estate S/S,2023-08-09 01:20:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.54
541537,Meadow Farm Estate S/S,2023-08-09 01:20:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.25
541537,Meadow Farm Estate S/S,2023-08-09 01:20:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.32
541537,Meadow Farm Estate S/S,2023-08-09 01:20:00+00:00,feeder,50.0,L3 Active Power,kW,1.51
541537,Meadow Farm Estate S/S,2023-08-09 01:20:00+00:00,feeder,50.0,L2 Active Power,kW,1.66
541537,Meadow Farm Estate S/S,2023-08-09 01:20:00+00:00,feeder,50.0,L1 Active Power,kW,0.65
541537,Meadow Farm Estate S/S,2023-08-09 01:20:00+00:00,feeder,50.0,N Current (RMS),A,6.3
541537,Meadow Farm Estate S/S,2023-08-09 01:20:00+00:00,feeder,50.0,L3 Current (RMS),A,7.3
541537,Meadow Farm Estate S/S,2023-08-09 01:20:00+00:00,feeder,50.0,L2 Current (RMS),A,9.4
541537,Meadow Farm Estate S/S,2023-08-09 01:20:00+00:00,feeder,50.0,L1 Current (RMS),A,3.3
541537,Meadow Farm Estate S/S,2023-08-09 01:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.38
541537,Meadow Farm Estate S/S,2023-08-09 01:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.57
541537,Meadow Farm Estate S/S,2023-08-09 01:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.33
541537,Meadow Farm Estate S/S,2023-08-09 01:20:00+00:00,feeder,40.0,L3 Active Power,kW,2.74
541537,Meadow Farm Estate S/S,2023-08-09 01:20:00+00:00,feeder,40.0,L2 Active Power,kW,1.48
541537,Meadow Farm Estate S/S,2023-08-09 01:20:00+00:00,feeder,40.0,L1 Active Power,kW,1.54
541537,Meadow Farm Estate S/S,2023-08-09 01:20:00+00:00,feeder,40.0,N Current (RMS),A,10.8
541537,Meadow Farm Estate S/S,2023-08-09 01:20:00+00:00,feeder,40.0,L3 Current (RMS),A,13.5
541537,Meadow Farm Estate S/S,2023-08-09 01:20:00+00:00,feeder,40.0,L2 Current (RMS),A,7.0
541537,Meadow Farm Estate S/S,2023-08-09 01:20:00+00:00,feeder,40.0,L1 Current (RMS),A,9.2
541537,Meadow Farm Estate S/S,2023-08-09 01:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.08
541537,Meadow Farm Estate S/S,2023-08-09 01:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.09
541537,Meadow Farm Estate S/S,2023-08-09 01:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.43
541537,Meadow Farm Estate S/S,2023-08-09 01:20:00+00:00,feeder,30.0,L3 Active Power,kW,13.84
541537,Meadow Farm Estate S/S,2023-08-09 01:20:00+00:00,feeder,30.0,L2 Active Power,kW,5.96
541537,Meadow Farm Estate S/S,2023-08-09 01:20:00+00:00,feeder,30.0,L1 Active Power,kW,3.4
541537,Meadow Farm Estate S/S,2023-08-09 01:20:00+00:00,feeder,30.0,N Current (RMS),A,39.7
541537,Meadow Farm Estate S/S,2023-08-09 01:20:00+00:00,feeder,30.0,L3 Current (RMS),A,58.9
541537,Meadow Farm Estate S/S,2023-08-09 01:20:00+00:00,feeder,30.0,L2 Current (RMS),A,27.9
541537,Meadow Farm Estate S/S,2023-08-09 01:20:00+00:00,feeder,30.0,L1 Current (RMS),A,16.4
541537,Meadow Farm Estate S/S,2023-08-09 01:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.64
541537,Meadow Farm Estate S/S,2023-08-09 01:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.05
541537,Meadow Farm Estate S/S,2023-08-09 01:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.98
541537,Meadow Farm Estate S/S,2023-08-09 01:20:00+00:00,feeder,20.0,L3 Active Power,kW,8.28
541537,Meadow Farm Estate S/S,2023-08-09 01:20:00+00:00,feeder,20.0,L2 Active Power,kW,2.71
541537,Meadow Farm Estate S/S,2023-08-09 01:20:00+00:00,feeder,20.0,L1 Active Power,kW,11.37
541537,Meadow Farm Estate S/S,2023-08-09 01:20:00+00:00,feeder,20.0,N Current (RMS),A,38.2
541537,Meadow Farm Estate S/S,2023-08-09 01:20:00+00:00,feeder,20.0,L3 Current (RMS),A,35.9
541537,Meadow Farm Estate S/S,2023-08-09 01:20:00+00:00,feeder,20.0,L2 Current (RMS),A,13.4
541537,Meadow Farm Estate S/S,2023-08-09 01:20:00+00:00,feeder,20.0,L1 Current (RMS),A,49.8
541537,Meadow Farm Estate S/S,2023-08-09 01:20:00+00:00,transformer,,Temperature,C,27.3
541537,Meadow Farm Estate S/S,2023-08-09 01:20:00+00:00,busbar,,L3 Voltage THD,%,2.84
541537,Meadow Farm Estate S/S,2023-08-09 01:20:00+00:00,busbar,,L3 Voltage (RMS),V,238.48
541537,Meadow Farm Estate S/S,2023-08-09 01:20:00+00:00,busbar,,L2 Voltage THD,%,3.04
541537,Meadow Farm Estate S/S,2023-08-09 01:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.03
541537,Meadow Farm Estate S/S,2023-08-09 01:20:00+00:00,busbar,,L1 Voltage THD,%,3.06
541537,Meadow Farm Estate S/S,2023-08-09 01:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.23
541537,Meadow Farm Estate S/S,2023-08-09 01:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.26
541537,Meadow Farm Estate S/S,2023-08-09 01:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.73
541537,Meadow Farm Estate S/S,2023-08-09 01:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.43
541537,Meadow Farm Estate S/S,2023-08-09 01:20:00+00:00,busbar,,L3 Active Power,kW,27.95
541537,Meadow Farm Estate S/S,2023-08-09 01:20:00+00:00,busbar,,L2 Active Power,kW,14.55
541537,Meadow Farm Estate S/S,2023-08-09 01:20:00+00:00,busbar,,L1 Active Power,kW,26.47
541537,Meadow Farm Estate S/S,2023-08-09 01:20:00+00:00,busbar,,N Current (RMS),A,81.4
541537,Meadow Farm Estate S/S,2023-08-09 01:20:00+00:00,busbar,,L3 Current (RMS),A,121.6
541537,Meadow Farm Estate S/S,2023-08-09 01:20:00+00:00,busbar,,L2 Current (RMS),A,72.3
541537,Meadow Farm Estate S/S,2023-08-09 01:20:00+00:00,busbar,,L1 Current (RMS),A,117.3
541537,Meadow Farm Estate S/S,2023-08-09 01:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.45
541537,Meadow Farm Estate S/S,2023-08-09 01:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.7
541537,Meadow Farm Estate S/S,2023-08-09 01:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.59
541537,Meadow Farm Estate S/S,2023-08-09 01:10:00+00:00,feeder,,L3 Active Power,kW,1.74
541537,Meadow Farm Estate S/S,2023-08-09 01:10:00+00:00,feeder,,L2 Active Power,kW,4.9
541537,Meadow Farm Estate S/S,2023-08-09 01:10:00+00:00,feeder,,L1 Active Power,kW,9.28
541537,Meadow Farm Estate S/S,2023-08-09 01:10:00+00:00,feeder,,N Current (RMS),A,34.5
541537,Meadow Farm Estate S/S,2023-08-09 01:10:00+00:00,feeder,,L3 Current (RMS),A,8.1
541537,Meadow Farm Estate S/S,2023-08-09 01:10:00+00:00,feeder,,L2 Current (RMS),A,23.9
541537,Meadow Farm Estate S/S,2023-08-09 01:10:00+00:00,feeder,,L1 Current (RMS),A,39.8
541537,Meadow Farm Estate S/S,2023-08-09 01:10:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.71
541537,Meadow Farm Estate S/S,2023-08-09 01:10:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.09
541537,Meadow Farm Estate S/S,2023-08-09 01:10:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.38
541537,Meadow Farm Estate S/S,2023-08-09 01:10:00+00:00,feeder,50.0,L3 Active Power,kW,1.38
541537,Meadow Farm Estate S/S,2023-08-09 01:10:00+00:00,feeder,50.0,L2 Active Power,kW,1.81
541537,Meadow Farm Estate S/S,2023-08-09 01:10:00+00:00,feeder,50.0,L1 Active Power,kW,0.67
541537,Meadow Farm Estate S/S,2023-08-09 01:10:00+00:00,feeder,50.0,N Current (RMS),A,7.2
541537,Meadow Farm Estate S/S,2023-08-09 01:10:00+00:00,feeder,50.0,L3 Current (RMS),A,7.2
541537,Meadow Farm Estate S/S,2023-08-09 01:10:00+00:00,feeder,50.0,L2 Current (RMS),A,9.6
541537,Meadow Farm Estate S/S,2023-08-09 01:10:00+00:00,feeder,50.0,L1 Current (RMS),A,3.5
541537,Meadow Farm Estate S/S,2023-08-09 01:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.5
541537,Meadow Farm Estate S/S,2023-08-09 01:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.38
541537,Meadow Farm Estate S/S,2023-08-09 01:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.33
541537,Meadow Farm Estate S/S,2023-08-09 01:10:00+00:00,feeder,40.0,L3 Active Power,kW,2.41
541537,Meadow Farm Estate S/S,2023-08-09 01:10:00+00:00,feeder,40.0,L2 Active Power,kW,1.52
541537,Meadow Farm Estate S/S,2023-08-09 01:10:00+00:00,feeder,40.0,L1 Active Power,kW,1.64
541537,Meadow Farm Estate S/S,2023-08-09 01:10:00+00:00,feeder,40.0,N Current (RMS),A,10.3
541537,Meadow Farm Estate S/S,2023-08-09 01:10:00+00:00,feeder,40.0,L3 Current (RMS),A,12.7
541537,Meadow Farm Estate S/S,2023-08-09 01:10:00+00:00,feeder,40.0,L2 Current (RMS),A,7.1
541537,Meadow Farm Estate S/S,2023-08-09 01:10:00+00:00,feeder,40.0,L1 Current (RMS),A,9.4
541537,Meadow Farm Estate S/S,2023-08-09 01:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.84
541537,Meadow Farm Estate S/S,2023-08-09 01:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.16
541537,Meadow Farm Estate S/S,2023-08-09 01:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.57
541537,Meadow Farm Estate S/S,2023-08-09 01:10:00+00:00,feeder,30.0,L3 Active Power,kW,14.33
541537,Meadow Farm Estate S/S,2023-08-09 01:10:00+00:00,feeder,30.0,L2 Active Power,kW,5.84
541537,Meadow Farm Estate S/S,2023-08-09 01:10:00+00:00,feeder,30.0,L1 Active Power,kW,3.23
541537,Meadow Farm Estate S/S,2023-08-09 01:10:00+00:00,feeder,30.0,N Current (RMS),A,42.2
541537,Meadow Farm Estate S/S,2023-08-09 01:10:00+00:00,feeder,30.0,L3 Current (RMS),A,60.7
541537,Meadow Farm Estate S/S,2023-08-09 01:10:00+00:00,feeder,30.0,L2 Current (RMS),A,27.6
541537,Meadow Farm Estate S/S,2023-08-09 01:10:00+00:00,feeder,30.0,L1 Current (RMS),A,16.0
541537,Meadow Farm Estate S/S,2023-08-09 01:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.54
541537,Meadow Farm Estate S/S,2023-08-09 01:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.67
541537,Meadow Farm Estate S/S,2023-08-09 01:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.89
541537,Meadow Farm Estate S/S,2023-08-09 01:10:00+00:00,feeder,20.0,L3 Active Power,kW,8.17
541537,Meadow Farm Estate S/S,2023-08-09 01:10:00+00:00,feeder,20.0,L2 Active Power,kW,3.66
541537,Meadow Farm Estate S/S,2023-08-09 01:10:00+00:00,feeder,20.0,L1 Active Power,kW,11.33
541537,Meadow Farm Estate S/S,2023-08-09 01:10:00+00:00,feeder,20.0,N Current (RMS),A,34.5
541537,Meadow Farm Estate S/S,2023-08-09 01:10:00+00:00,feeder,20.0,L3 Current (RMS),A,35.4
541537,Meadow Farm Estate S/S,2023-08-09 01:10:00+00:00,feeder,20.0,L2 Current (RMS),A,17.5
541537,Meadow Farm Estate S/S,2023-08-09 01:10:00+00:00,feeder,20.0,L1 Current (RMS),A,49.5
541537,Meadow Farm Estate S/S,2023-08-09 01:10:00+00:00,transformer,,Temperature,C,27.4
541537,Meadow Farm Estate S/S,2023-08-09 01:10:00+00:00,busbar,,L3 Voltage THD,%,2.77
541537,Meadow Farm Estate S/S,2023-08-09 01:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.0
541537,Meadow Farm Estate S/S,2023-08-09 01:10:00+00:00,busbar,,L2 Voltage THD,%,2.99
541537,Meadow Farm Estate S/S,2023-08-09 01:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.44
541537,Meadow Farm Estate S/S,2023-08-09 01:10:00+00:00,busbar,,L1 Voltage THD,%,2.98
541537,Meadow Farm Estate S/S,2023-08-09 01:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.83
541537,Meadow Farm Estate S/S,2023-08-09 01:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.05
541537,Meadow Farm Estate S/S,2023-08-09 01:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
541537,Meadow Farm Estate S/S,2023-08-09 01:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.75
541537,Meadow Farm Estate S/S,2023-08-09 01:10:00+00:00,busbar,,L3 Active Power,kW,28.03
541537,Meadow Farm Estate S/S,2023-08-09 01:10:00+00:00,busbar,,L2 Active Power,kW,17.72
541537,Meadow Farm Estate S/S,2023-08-09 01:10:00+00:00,busbar,,L1 Active Power,kW,26.15
541537,Meadow Farm Estate S/S,2023-08-09 01:10:00+00:00,busbar,,N Current (RMS),A,74.3
541537,Meadow Farm Estate S/S,2023-08-09 01:10:00+00:00,busbar,,L3 Current (RMS),A,121.6
541537,Meadow Farm Estate S/S,2023-08-09 01:10:00+00:00,busbar,,L2 Current (RMS),A,83.3
541537,Meadow Farm Estate S/S,2023-08-09 01:10:00+00:00,busbar,,L1 Current (RMS),A,116.2
541537,Meadow Farm Estate S/S,2023-08-09 01:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.54
541537,Meadow Farm Estate S/S,2023-08-09 01:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.75
541537,Meadow Farm Estate S/S,2023-08-09 01:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.82
541537,Meadow Farm Estate S/S,2023-08-09 01:00:00+00:00,feeder,,L3 Active Power,kW,1.76
541537,Meadow Farm Estate S/S,2023-08-09 01:00:00+00:00,feeder,,L2 Active Power,kW,6.24
541537,Meadow Farm Estate S/S,2023-08-09 01:00:00+00:00,feeder,,L1 Active Power,kW,9.14
541537,Meadow Farm Estate S/S,2023-08-09 01:00:00+00:00,feeder,,N Current (RMS),A,31.6
541537,Meadow Farm Estate S/S,2023-08-09 01:00:00+00:00,feeder,,L3 Current (RMS),A,8.3
541537,Meadow Farm Estate S/S,2023-08-09 01:00:00+00:00,feeder,,L2 Current (RMS),A,28.0
541537,Meadow Farm Estate S/S,2023-08-09 01:00:00+00:00,feeder,,L1 Current (RMS),A,39.2
541537,Meadow Farm Estate S/S,2023-08-09 01:00:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.74
541537,Meadow Farm Estate S/S,2023-08-09 01:00:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.23
541537,Meadow Farm Estate S/S,2023-08-09 01:00:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.38
541537,Meadow Farm Estate S/S,2023-08-09 01:00:00+00:00,feeder,50.0,L3 Active Power,kW,1.34
541537,Meadow Farm Estate S/S,2023-08-09 01:00:00+00:00,feeder,50.0,L2 Active Power,kW,1.91
541537,Meadow Farm Estate S/S,2023-08-09 01:00:00+00:00,feeder,50.0,L1 Active Power,kW,0.62
541537,Meadow Farm Estate S/S,2023-08-09 01:00:00+00:00,feeder,50.0,N Current (RMS),A,7.5
541537,Meadow Farm Estate S/S,2023-08-09 01:00:00+00:00,feeder,50.0,L3 Current (RMS),A,7.1
541537,Meadow Farm Estate S/S,2023-08-09 01:00:00+00:00,feeder,50.0,L2 Current (RMS),A,10.2
541537,Meadow Farm Estate S/S,2023-08-09 01:00:00+00:00,feeder,50.0,L1 Current (RMS),A,3.3
541537,Meadow Farm Estate S/S,2023-08-09 01:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.46
541537,Meadow Farm Estate S/S,2023-08-09 01:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.51
541537,Meadow Farm Estate S/S,2023-08-09 01:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.43
541537,Meadow Farm Estate S/S,2023-08-09 01:00:00+00:00,feeder,40.0,L3 Active Power,kW,2.47
541537,Meadow Farm Estate S/S,2023-08-09 01:00:00+00:00,feeder,40.0,L2 Active Power,kW,1.52
541537,Meadow Farm Estate S/S,2023-08-09 01:00:00+00:00,feeder,40.0,L1 Active Power,kW,1.47
541537,Meadow Farm Estate S/S,2023-08-09 01:00:00+00:00,feeder,40.0,N Current (RMS),A,10.9
541537,Meadow Farm Estate S/S,2023-08-09 01:00:00+00:00,feeder,40.0,L3 Current (RMS),A,12.7
541537,Meadow Farm Estate S/S,2023-08-09 01:00:00+00:00,feeder,40.0,L2 Current (RMS),A,7.2
541537,Meadow Farm Estate S/S,2023-08-09 01:00:00+00:00,feeder,40.0,L1 Current (RMS),A,9.2
541537,Meadow Farm Estate S/S,2023-08-09 01:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.34
541537,Meadow Farm Estate S/S,2023-08-09 01:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.39
541537,Meadow Farm Estate S/S,2023-08-09 01:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.48
541537,Meadow Farm Estate S/S,2023-08-09 01:00:00+00:00,feeder,30.0,L3 Active Power,kW,19.48
541537,Meadow Farm Estate S/S,2023-08-09 01:00:00+00:00,feeder,30.0,L2 Active Power,kW,6.39
541537,Meadow Farm Estate S/S,2023-08-09 01:00:00+00:00,feeder,30.0,L1 Active Power,kW,3.22
541537,Meadow Farm Estate S/S,2023-08-09 01:00:00+00:00,feeder,30.0,N Current (RMS),A,62.7
541537,Meadow Farm Estate S/S,2023-08-09 01:00:00+00:00,feeder,30.0,L3 Current (RMS),A,83.0
541537,Meadow Farm Estate S/S,2023-08-09 01:00:00+00:00,feeder,30.0,L2 Current (RMS),A,29.8
541537,Meadow Farm Estate S/S,2023-08-09 01:00:00+00:00,feeder,30.0,L1 Current (RMS),A,15.8
541537,Meadow Farm Estate S/S,2023-08-09 01:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.85
541537,Meadow Farm Estate S/S,2023-08-09 01:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.11
541537,Meadow Farm Estate S/S,2023-08-09 01:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.67
541537,Meadow Farm Estate S/S,2023-08-09 01:00:00+00:00,feeder,20.0,L3 Active Power,kW,8.06
541537,Meadow Farm Estate S/S,2023-08-09 01:00:00+00:00,feeder,20.0,L2 Active Power,kW,3.11
541537,Meadow Farm Estate S/S,2023-08-09 01:00:00+00:00,feeder,20.0,L1 Active Power,kW,11.63
541537,Meadow Farm Estate S/S,2023-08-09 01:00:00+00:00,feeder,20.0,N Current (RMS),A,34.6
541537,Meadow Farm Estate S/S,2023-08-09 01:00:00+00:00,feeder,20.0,L3 Current (RMS),A,35.1
541537,Meadow Farm Estate S/S,2023-08-09 01:00:00+00:00,feeder,20.0,L2 Current (RMS),A,14.3
541537,Meadow Farm Estate S/S,2023-08-09 01:00:00+00:00,feeder,20.0,L1 Current (RMS),A,50.3
541537,Meadow Farm Estate S/S,2023-08-09 01:00:00+00:00,transformer,,Temperature,C,27.4
541537,Meadow Farm Estate S/S,2023-08-09 01:00:00+00:00,busbar,,L3 Voltage THD,%,2.76
541537,Meadow Farm Estate S/S,2023-08-09 01:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.53
541537,Meadow Farm Estate S/S,2023-08-09 01:00:00+00:00,busbar,,L2 Voltage THD,%,2.96
541537,Meadow Farm Estate S/S,2023-08-09 01:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.07
541537,Meadow Farm Estate S/S,2023-08-09 01:00:00+00:00,busbar,,L1 Voltage THD,%,2.94
541537,Meadow Farm Estate S/S,2023-08-09 01:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.51
541537,Meadow Farm Estate S/S,2023-08-09 01:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.93
541537,Meadow Farm Estate S/S,2023-08-09 01:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.99
541537,Meadow Farm Estate S/S,2023-08-09 01:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.78
541537,Meadow Farm Estate S/S,2023-08-09 01:00:00+00:00,busbar,,L3 Active Power,kW,33.11
541537,Meadow Farm Estate S/S,2023-08-09 01:00:00+00:00,busbar,,L2 Active Power,kW,19.16
541537,Meadow Farm Estate S/S,2023-08-09 01:00:00+00:00,busbar,,L1 Active Power,kW,26.09
541537,Meadow Farm Estate S/S,2023-08-09 01:00:00+00:00,busbar,,N Current (RMS),A,82.0
541537,Meadow Farm Estate S/S,2023-08-09 01:00:00+00:00,busbar,,L3 Current (RMS),A,143.1
541537,Meadow Farm Estate S/S,2023-08-09 01:00:00+00:00,busbar,,L2 Current (RMS),A,88.3
541537,Meadow Farm Estate S/S,2023-08-09 01:00:00+00:00,busbar,,L1 Current (RMS),A,115.5
541537,Meadow Farm Estate S/S,2023-08-09 00:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.58
541537,Meadow Farm Estate S/S,2023-08-09 00:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.41
541537,Meadow Farm Estate S/S,2023-08-09 00:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.55
541537,Meadow Farm Estate S/S,2023-08-09 00:50:00+00:00,feeder,,L3 Active Power,kW,1.77
541537,Meadow Farm Estate S/S,2023-08-09 00:50:00+00:00,feeder,,L2 Active Power,kW,5.83
541537,Meadow Farm Estate S/S,2023-08-09 00:50:00+00:00,feeder,,L1 Active Power,kW,10.07
541537,Meadow Farm Estate S/S,2023-08-09 00:50:00+00:00,feeder,,N Current (RMS),A,35.6
541537,Meadow Farm Estate S/S,2023-08-09 00:50:00+00:00,feeder,,L3 Current (RMS),A,8.4
541537,Meadow Farm Estate S/S,2023-08-09 00:50:00+00:00,feeder,,L2 Current (RMS),A,26.6
541537,Meadow Farm Estate S/S,2023-08-09 00:50:00+00:00,feeder,,L1 Current (RMS),A,43.3
541537,Meadow Farm Estate S/S,2023-08-09 00:50:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.5
541537,Meadow Farm Estate S/S,2023-08-09 00:50:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.34
541537,Meadow Farm Estate S/S,2023-08-09 00:50:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.36
541537,Meadow Farm Estate S/S,2023-08-09 00:50:00+00:00,feeder,50.0,L3 Active Power,kW,1.68
541537,Meadow Farm Estate S/S,2023-08-09 00:50:00+00:00,feeder,50.0,L2 Active Power,kW,1.83
541537,Meadow Farm Estate S/S,2023-08-09 00:50:00+00:00,feeder,50.0,L1 Active Power,kW,0.69
541537,Meadow Farm Estate S/S,2023-08-09 00:50:00+00:00,feeder,50.0,N Current (RMS),A,6.4
541537,Meadow Farm Estate S/S,2023-08-09 00:50:00+00:00,feeder,50.0,L3 Current (RMS),A,7.8
541537,Meadow Farm Estate S/S,2023-08-09 00:50:00+00:00,feeder,50.0,L2 Current (RMS),A,10.3
541537,Meadow Farm Estate S/S,2023-08-09 00:50:00+00:00,feeder,50.0,L1 Current (RMS),A,3.5
541537,Meadow Farm Estate S/S,2023-08-09 00:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.41
541537,Meadow Farm Estate S/S,2023-08-09 00:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.73
541537,Meadow Farm Estate S/S,2023-08-09 00:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.44
541537,Meadow Farm Estate S/S,2023-08-09 00:50:00+00:00,feeder,40.0,L3 Active Power,kW,2.36
541537,Meadow Farm Estate S/S,2023-08-09 00:50:00+00:00,feeder,40.0,L2 Active Power,kW,1.21
541537,Meadow Farm Estate S/S,2023-08-09 00:50:00+00:00,feeder,40.0,L1 Active Power,kW,1.26
541537,Meadow Farm Estate S/S,2023-08-09 00:50:00+00:00,feeder,40.0,N Current (RMS),A,10.7
541537,Meadow Farm Estate S/S,2023-08-09 00:50:00+00:00,feeder,40.0,L3 Current (RMS),A,12.3
541537,Meadow Farm Estate S/S,2023-08-09 00:50:00+00:00,feeder,40.0,L2 Current (RMS),A,6.5
541537,Meadow Farm Estate S/S,2023-08-09 00:50:00+00:00,feeder,40.0,L1 Current (RMS),A,8.8
541537,Meadow Farm Estate S/S,2023-08-09 00:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.05
541537,Meadow Farm Estate S/S,2023-08-09 00:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.97
541537,Meadow Farm Estate S/S,2023-08-09 00:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.38
541537,Meadow Farm Estate S/S,2023-08-09 00:50:00+00:00,feeder,30.0,L3 Active Power,kW,14.37
541537,Meadow Farm Estate S/S,2023-08-09 00:50:00+00:00,feeder,30.0,L2 Active Power,kW,6.29
541537,Meadow Farm Estate S/S,2023-08-09 00:50:00+00:00,feeder,30.0,L1 Active Power,kW,3.4
541537,Meadow Farm Estate S/S,2023-08-09 00:50:00+00:00,feeder,30.0,N Current (RMS),A,41.8
541537,Meadow Farm Estate S/S,2023-08-09 00:50:00+00:00,feeder,30.0,L3 Current (RMS),A,60.8
541537,Meadow Farm Estate S/S,2023-08-09 00:50:00+00:00,feeder,30.0,L2 Current (RMS),A,29.0
541537,Meadow Farm Estate S/S,2023-08-09 00:50:00+00:00,feeder,30.0,L1 Current (RMS),A,16.3
541537,Meadow Farm Estate S/S,2023-08-09 00:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.83
541537,Meadow Farm Estate S/S,2023-08-09 00:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.06
541537,Meadow Farm Estate S/S,2023-08-09 00:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.43
541537,Meadow Farm Estate S/S,2023-08-09 00:50:00+00:00,feeder,20.0,L3 Active Power,kW,8.08
541537,Meadow Farm Estate S/S,2023-08-09 00:50:00+00:00,feeder,20.0,L2 Active Power,kW,3.2
541537,Meadow Farm Estate S/S,2023-08-09 00:50:00+00:00,feeder,20.0,L1 Active Power,kW,12.25
541537,Meadow Farm Estate S/S,2023-08-09 00:50:00+00:00,feeder,20.0,N Current (RMS),A,35.6
541537,Meadow Farm Estate S/S,2023-08-09 00:50:00+00:00,feeder,20.0,L3 Current (RMS),A,35.3
541537,Meadow Farm Estate S/S,2023-08-09 00:50:00+00:00,feeder,20.0,L2 Current (RMS),A,14.5
541537,Meadow Farm Estate S/S,2023-08-09 00:50:00+00:00,feeder,20.0,L1 Current (RMS),A,52.9
541537,Meadow Farm Estate S/S,2023-08-09 00:50:00+00:00,transformer,,Temperature,C,27.6
541537,Meadow Farm Estate S/S,2023-08-09 00:50:00+00:00,busbar,,L3 Voltage THD,%,2.73
541537,Meadow Farm Estate S/S,2023-08-09 00:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.06
541537,Meadow Farm Estate S/S,2023-08-09 00:50:00+00:00,busbar,,L2 Voltage THD,%,2.96
541537,Meadow Farm Estate S/S,2023-08-09 00:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.43
541537,Meadow Farm Estate S/S,2023-08-09 00:50:00+00:00,busbar,,L1 Voltage THD,%,2.96
541537,Meadow Farm Estate S/S,2023-08-09 00:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.78
541537,Meadow Farm Estate S/S,2023-08-09 00:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.38
541537,Meadow Farm Estate S/S,2023-08-09 00:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.51
541537,Meadow Farm Estate S/S,2023-08-09 00:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.17
541537,Meadow Farm Estate S/S,2023-08-09 00:50:00+00:00,busbar,,L3 Active Power,kW,28.26
541537,Meadow Farm Estate S/S,2023-08-09 00:50:00+00:00,busbar,,L2 Active Power,kW,18.36
541537,Meadow Farm Estate S/S,2023-08-09 00:50:00+00:00,busbar,,L1 Active Power,kW,27.66
541537,Meadow Farm Estate S/S,2023-08-09 00:50:00+00:00,busbar,,N Current (RMS),A,72.9
541537,Meadow Farm Estate S/S,2023-08-09 00:50:00+00:00,busbar,,L3 Current (RMS),A,122.6
541537,Meadow Farm Estate S/S,2023-08-09 00:50:00+00:00,busbar,,L2 Current (RMS),A,85.0
541537,Meadow Farm Estate S/S,2023-08-09 00:50:00+00:00,busbar,,L1 Current (RMS),A,121.9
541537,Meadow Farm Estate S/S,2023-08-09 00:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.74
541537,Meadow Farm Estate S/S,2023-08-09 00:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.46
541537,Meadow Farm Estate S/S,2023-08-09 00:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.5
541537,Meadow Farm Estate S/S,2023-08-09 00:40:00+00:00,feeder,,L3 Active Power,kW,2.14
541537,Meadow Farm Estate S/S,2023-08-09 00:40:00+00:00,feeder,,L2 Active Power,kW,3.47
541537,Meadow Farm Estate S/S,2023-08-09 00:40:00+00:00,feeder,,L1 Active Power,kW,9.8
541537,Meadow Farm Estate S/S,2023-08-09 00:40:00+00:00,feeder,,N Current (RMS),A,35.2
541537,Meadow Farm Estate S/S,2023-08-09 00:40:00+00:00,feeder,,L3 Current (RMS),A,11.1
541537,Meadow Farm Estate S/S,2023-08-09 00:40:00+00:00,feeder,,L2 Current (RMS),A,17.3
541537,Meadow Farm Estate S/S,2023-08-09 00:40:00+00:00,feeder,,L1 Current (RMS),A,41.8
541537,Meadow Farm Estate S/S,2023-08-09 00:40:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.41
541537,Meadow Farm Estate S/S,2023-08-09 00:40:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.43
541537,Meadow Farm Estate S/S,2023-08-09 00:40:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.34
541537,Meadow Farm Estate S/S,2023-08-09 00:40:00+00:00,feeder,50.0,L3 Active Power,kW,1.88
541537,Meadow Farm Estate S/S,2023-08-09 00:40:00+00:00,feeder,50.0,L2 Active Power,kW,1.66
541537,Meadow Farm Estate S/S,2023-08-09 00:40:00+00:00,feeder,50.0,L1 Active Power,kW,0.74
541537,Meadow Farm Estate S/S,2023-08-09 00:40:00+00:00,feeder,50.0,N Current (RMS),A,5.8
541537,Meadow Farm Estate S/S,2023-08-09 00:40:00+00:00,feeder,50.0,L3 Current (RMS),A,8.4
541537,Meadow Farm Estate S/S,2023-08-09 00:40:00+00:00,feeder,50.0,L2 Current (RMS),A,9.9
541537,Meadow Farm Estate S/S,2023-08-09 00:40:00+00:00,feeder,50.0,L1 Current (RMS),A,3.7
541537,Meadow Farm Estate S/S,2023-08-09 00:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.47
541537,Meadow Farm Estate S/S,2023-08-09 00:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.81
541537,Meadow Farm Estate S/S,2023-08-09 00:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.47
541537,Meadow Farm Estate S/S,2023-08-09 00:40:00+00:00,feeder,40.0,L3 Active Power,kW,2.36
541537,Meadow Farm Estate S/S,2023-08-09 00:40:00+00:00,feeder,40.0,L2 Active Power,kW,1.23
541537,Meadow Farm Estate S/S,2023-08-09 00:40:00+00:00,feeder,40.0,L1 Active Power,kW,1.27
541537,Meadow Farm Estate S/S,2023-08-09 00:40:00+00:00,feeder,40.0,N Current (RMS),A,10.3
541537,Meadow Farm Estate S/S,2023-08-09 00:40:00+00:00,feeder,40.0,L3 Current (RMS),A,12.3
541537,Meadow Farm Estate S/S,2023-08-09 00:40:00+00:00,feeder,40.0,L2 Current (RMS),A,6.6
541537,Meadow Farm Estate S/S,2023-08-09 00:40:00+00:00,feeder,40.0,L1 Current (RMS),A,8.8
541537,Meadow Farm Estate S/S,2023-08-09 00:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.24
541537,Meadow Farm Estate S/S,2023-08-09 00:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.13
541537,Meadow Farm Estate S/S,2023-08-09 00:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.31
541537,Meadow Farm Estate S/S,2023-08-09 00:40:00+00:00,feeder,30.0,L3 Active Power,kW,15.39
541537,Meadow Farm Estate S/S,2023-08-09 00:40:00+00:00,feeder,30.0,L2 Active Power,kW,6.35
541537,Meadow Farm Estate S/S,2023-08-09 00:40:00+00:00,feeder,30.0,L1 Active Power,kW,3.29
541537,Meadow Farm Estate S/S,2023-08-09 00:40:00+00:00,feeder,30.0,N Current (RMS),A,44.5
541537,Meadow Farm Estate S/S,2023-08-09 00:40:00+00:00,feeder,30.0,L3 Current (RMS),A,64.7
541537,Meadow Farm Estate S/S,2023-08-09 00:40:00+00:00,feeder,30.0,L2 Current (RMS),A,29.2
541537,Meadow Farm Estate S/S,2023-08-09 00:40:00+00:00,feeder,30.0,L1 Current (RMS),A,15.6
541537,Meadow Farm Estate S/S,2023-08-09 00:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.96
541537,Meadow Farm Estate S/S,2023-08-09 00:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.21
541537,Meadow Farm Estate S/S,2023-08-09 00:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.54
541537,Meadow Farm Estate S/S,2023-08-09 00:40:00+00:00,feeder,20.0,L3 Active Power,kW,8.08
541537,Meadow Farm Estate S/S,2023-08-09 00:40:00+00:00,feeder,20.0,L2 Active Power,kW,3.3
541537,Meadow Farm Estate S/S,2023-08-09 00:40:00+00:00,feeder,20.0,L1 Active Power,kW,11.83
541537,Meadow Farm Estate S/S,2023-08-09 00:40:00+00:00,feeder,20.0,N Current (RMS),A,33.7
541537,Meadow Farm Estate S/S,2023-08-09 00:40:00+00:00,feeder,20.0,L3 Current (RMS),A,35.2
541537,Meadow Farm Estate S/S,2023-08-09 00:40:00+00:00,feeder,20.0,L2 Current (RMS),A,14.9
541537,Meadow Farm Estate S/S,2023-08-09 00:40:00+00:00,feeder,20.0,L1 Current (RMS),A,50.9
541537,Meadow Farm Estate S/S,2023-08-09 00:40:00+00:00,transformer,,Temperature,C,27.8
541537,Meadow Farm Estate S/S,2023-08-09 00:40:00+00:00,busbar,,L3 Voltage THD,%,2.73
541537,Meadow Farm Estate S/S,2023-08-09 00:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.21
541537,Meadow Farm Estate S/S,2023-08-09 00:40:00+00:00,busbar,,L2 Voltage THD,%,2.95
541537,Meadow Farm Estate S/S,2023-08-09 00:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.74
541537,Meadow Farm Estate S/S,2023-08-09 00:40:00+00:00,busbar,,L1 Voltage THD,%,2.98
541537,Meadow Farm Estate S/S,2023-08-09 00:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.0
541537,Meadow Farm Estate S/S,2023-08-09 00:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.81
541537,Meadow Farm Estate S/S,2023-08-09 00:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.05
541537,Meadow Farm Estate S/S,2023-08-09 00:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.15
541537,Meadow Farm Estate S/S,2023-08-09 00:40:00+00:00,busbar,,L3 Active Power,kW,29.86
541537,Meadow Farm Estate S/S,2023-08-09 00:40:00+00:00,busbar,,L2 Active Power,kW,16.01
541537,Meadow Farm Estate S/S,2023-08-09 00:40:00+00:00,busbar,,L1 Active Power,kW,26.93
541537,Meadow Farm Estate S/S,2023-08-09 00:40:00+00:00,busbar,,N Current (RMS),A,80.8
541537,Meadow Farm Estate S/S,2023-08-09 00:40:00+00:00,busbar,,L3 Current (RMS),A,128.2
541537,Meadow Farm Estate S/S,2023-08-09 00:40:00+00:00,busbar,,L2 Current (RMS),A,76.2
541537,Meadow Farm Estate S/S,2023-08-09 00:40:00+00:00,busbar,,L1 Current (RMS),A,118.1
541537,Meadow Farm Estate S/S,2023-08-09 00:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
541537,Meadow Farm Estate S/S,2023-08-09 00:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.35
541537,Meadow Farm Estate S/S,2023-08-09 00:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.7
541537,Meadow Farm Estate S/S,2023-08-09 00:30:00+00:00,feeder,,L3 Active Power,kW,1.46
541537,Meadow Farm Estate S/S,2023-08-09 00:30:00+00:00,feeder,,L2 Active Power,kW,5.21
541537,Meadow Farm Estate S/S,2023-08-09 00:30:00+00:00,feeder,,L1 Active Power,kW,9.46
541537,Meadow Farm Estate S/S,2023-08-09 00:30:00+00:00,feeder,,N Current (RMS),A,31.6
541537,Meadow Farm Estate S/S,2023-08-09 00:30:00+00:00,feeder,,L3 Current (RMS),A,8.1
541537,Meadow Farm Estate S/S,2023-08-09 00:30:00+00:00,feeder,,L2 Current (RMS),A,23.8
541537,Meadow Farm Estate S/S,2023-08-09 00:30:00+00:00,feeder,,L1 Current (RMS),A,40.5
541537,Meadow Farm Estate S/S,2023-08-09 00:30:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.34
541537,Meadow Farm Estate S/S,2023-08-09 00:30:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.34
541537,Meadow Farm Estate S/S,2023-08-09 00:30:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.32
541537,Meadow Farm Estate S/S,2023-08-09 00:30:00+00:00,feeder,50.0,L3 Active Power,kW,3.23
541537,Meadow Farm Estate S/S,2023-08-09 00:30:00+00:00,feeder,50.0,L2 Active Power,kW,1.89
541537,Meadow Farm Estate S/S,2023-08-09 00:30:00+00:00,feeder,50.0,L1 Active Power,kW,0.72
541537,Meadow Farm Estate S/S,2023-08-09 00:30:00+00:00,feeder,50.0,N Current (RMS),A,11.1
541537,Meadow Farm Estate S/S,2023-08-09 00:30:00+00:00,feeder,50.0,L3 Current (RMS),A,16.4
541537,Meadow Farm Estate S/S,2023-08-09 00:30:00+00:00,feeder,50.0,L2 Current (RMS),A,10.5
541537,Meadow Farm Estate S/S,2023-08-09 00:30:00+00:00,feeder,50.0,L1 Current (RMS),A,3.6
541537,Meadow Farm Estate S/S,2023-08-09 00:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.49
541537,Meadow Farm Estate S/S,2023-08-09 00:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.65
541537,Meadow Farm Estate S/S,2023-08-09 00:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.38
541537,Meadow Farm Estate S/S,2023-08-09 00:30:00+00:00,feeder,40.0,L3 Active Power,kW,2.44
541537,Meadow Farm Estate S/S,2023-08-09 00:30:00+00:00,feeder,40.0,L2 Active Power,kW,1.32
541537,Meadow Farm Estate S/S,2023-08-09 00:30:00+00:00,feeder,40.0,L1 Active Power,kW,1.41
541537,Meadow Farm Estate S/S,2023-08-09 00:30:00+00:00,feeder,40.0,N Current (RMS),A,10.4
541537,Meadow Farm Estate S/S,2023-08-09 00:30:00+00:00,feeder,40.0,L3 Current (RMS),A,12.8
541537,Meadow Farm Estate S/S,2023-08-09 00:30:00+00:00,feeder,40.0,L2 Current (RMS),A,6.6
541537,Meadow Farm Estate S/S,2023-08-09 00:30:00+00:00,feeder,40.0,L1 Current (RMS),A,8.9
541537,Meadow Farm Estate S/S,2023-08-09 00:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.55
541537,Meadow Farm Estate S/S,2023-08-09 00:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.32
541537,Meadow Farm Estate S/S,2023-08-09 00:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.44
541537,Meadow Farm Estate S/S,2023-08-09 00:30:00+00:00,feeder,30.0,L3 Active Power,kW,17.95
541537,Meadow Farm Estate S/S,2023-08-09 00:30:00+00:00,feeder,30.0,L2 Active Power,kW,6.16
541537,Meadow Farm Estate S/S,2023-08-09 00:30:00+00:00,feeder,30.0,L1 Active Power,kW,5.01
541537,Meadow Farm Estate S/S,2023-08-09 00:30:00+00:00,feeder,30.0,N Current (RMS),A,52.8
541537,Meadow Farm Estate S/S,2023-08-09 00:30:00+00:00,feeder,30.0,L3 Current (RMS),A,76.0
541537,Meadow Farm Estate S/S,2023-08-09 00:30:00+00:00,feeder,30.0,L2 Current (RMS),A,29.0
541537,Meadow Farm Estate S/S,2023-08-09 00:30:00+00:00,feeder,30.0,L1 Current (RMS),A,22.8
541537,Meadow Farm Estate S/S,2023-08-09 00:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.9
541537,Meadow Farm Estate S/S,2023-08-09 00:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.92
541537,Meadow Farm Estate S/S,2023-08-09 00:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.69
541537,Meadow Farm Estate S/S,2023-08-09 00:30:00+00:00,feeder,20.0,L3 Active Power,kW,9.68
541537,Meadow Farm Estate S/S,2023-08-09 00:30:00+00:00,feeder,20.0,L2 Active Power,kW,2.69
541537,Meadow Farm Estate S/S,2023-08-09 00:30:00+00:00,feeder,20.0,L1 Active Power,kW,11.71
541537,Meadow Farm Estate S/S,2023-08-09 00:30:00+00:00,feeder,20.0,N Current (RMS),A,39.1
541537,Meadow Farm Estate S/S,2023-08-09 00:30:00+00:00,feeder,20.0,L3 Current (RMS),A,41.8
541537,Meadow Farm Estate S/S,2023-08-09 00:30:00+00:00,feeder,20.0,L2 Current (RMS),A,13.2
541537,Meadow Farm Estate S/S,2023-08-09 00:30:00+00:00,feeder,20.0,L1 Current (RMS),A,50.6
541537,Meadow Farm Estate S/S,2023-08-09 00:30:00+00:00,transformer,,Temperature,C,27.9
541537,Meadow Farm Estate S/S,2023-08-09 00:30:00+00:00,busbar,,L3 Voltage THD,%,2.8
541537,Meadow Farm Estate S/S,2023-08-09 00:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.33
541537,Meadow Farm Estate S/S,2023-08-09 00:30:00+00:00,busbar,,L2 Voltage THD,%,3.02
541537,Meadow Farm Estate S/S,2023-08-09 00:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.92
541537,Meadow Farm Estate S/S,2023-08-09 00:30:00+00:00,busbar,,L1 Voltage THD,%,3.04
541537,Meadow Farm Estate S/S,2023-08-09 00:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.14
541537,Meadow Farm Estate S/S,2023-08-09 00:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.28
541537,Meadow Farm Estate S/S,2023-08-09 00:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.58
541537,Meadow Farm Estate S/S,2023-08-09 00:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.54
541537,Meadow Farm Estate S/S,2023-08-09 00:30:00+00:00,busbar,,L3 Active Power,kW,34.77
541537,Meadow Farm Estate S/S,2023-08-09 00:30:00+00:00,busbar,,L2 Active Power,kW,17.28
541537,Meadow Farm Estate S/S,2023-08-09 00:30:00+00:00,busbar,,L1 Active Power,kW,28.3
541537,Meadow Farm Estate S/S,2023-08-09 00:30:00+00:00,busbar,,N Current (RMS),A,90.6
541537,Meadow Farm Estate S/S,2023-08-09 00:30:00+00:00,busbar,,L3 Current (RMS),A,149.2
541537,Meadow Farm Estate S/S,2023-08-09 00:30:00+00:00,busbar,,L2 Current (RMS),A,81.9
541537,Meadow Farm Estate S/S,2023-08-09 00:30:00+00:00,busbar,,L1 Current (RMS),A,124.2
541537,Meadow Farm Estate S/S,2023-08-09 00:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.08
541537,Meadow Farm Estate S/S,2023-08-09 00:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.48
541537,Meadow Farm Estate S/S,2023-08-09 00:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.66
541537,Meadow Farm Estate S/S,2023-08-09 00:20:00+00:00,feeder,,L3 Active Power,kW,1.53
541537,Meadow Farm Estate S/S,2023-08-09 00:20:00+00:00,feeder,,L2 Active Power,kW,5.25
541537,Meadow Farm Estate S/S,2023-08-09 00:20:00+00:00,feeder,,L1 Active Power,kW,9.63
541537,Meadow Farm Estate S/S,2023-08-09 00:20:00+00:00,feeder,,N Current (RMS),A,32.6
541537,Meadow Farm Estate S/S,2023-08-09 00:20:00+00:00,feeder,,L3 Current (RMS),A,8.5
541537,Meadow Farm Estate S/S,2023-08-09 00:20:00+00:00,feeder,,L2 Current (RMS),A,24.2
541537,Meadow Farm Estate S/S,2023-08-09 00:20:00+00:00,feeder,,L1 Current (RMS),A,41.2
541537,Meadow Farm Estate S/S,2023-08-09 00:20:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.28
541537,Meadow Farm Estate S/S,2023-08-09 00:20:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.34
541537,Meadow Farm Estate S/S,2023-08-09 00:20:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.31
541537,Meadow Farm Estate S/S,2023-08-09 00:20:00+00:00,feeder,50.0,L3 Active Power,kW,1.95
541537,Meadow Farm Estate S/S,2023-08-09 00:20:00+00:00,feeder,50.0,L2 Active Power,kW,1.63
541537,Meadow Farm Estate S/S,2023-08-09 00:20:00+00:00,feeder,50.0,L1 Active Power,kW,0.71
541537,Meadow Farm Estate S/S,2023-08-09 00:20:00+00:00,feeder,50.0,N Current (RMS),A,5.5
541537,Meadow Farm Estate S/S,2023-08-09 00:20:00+00:00,feeder,50.0,L3 Current (RMS),A,8.7
541537,Meadow Farm Estate S/S,2023-08-09 00:20:00+00:00,feeder,50.0,L2 Current (RMS),A,9.6
541537,Meadow Farm Estate S/S,2023-08-09 00:20:00+00:00,feeder,50.0,L1 Current (RMS),A,3.6
541537,Meadow Farm Estate S/S,2023-08-09 00:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.47
541537,Meadow Farm Estate S/S,2023-08-09 00:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.67
541537,Meadow Farm Estate S/S,2023-08-09 00:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.28
541537,Meadow Farm Estate S/S,2023-08-09 00:20:00+00:00,feeder,40.0,L3 Active Power,kW,2.5
541537,Meadow Farm Estate S/S,2023-08-09 00:20:00+00:00,feeder,40.0,L2 Active Power,kW,1.37
541537,Meadow Farm Estate S/S,2023-08-09 00:20:00+00:00,feeder,40.0,L1 Active Power,kW,1.53
541537,Meadow Farm Estate S/S,2023-08-09 00:20:00+00:00,feeder,40.0,N Current (RMS),A,10.0
541537,Meadow Farm Estate S/S,2023-08-09 00:20:00+00:00,feeder,40.0,L3 Current (RMS),A,12.9
541537,Meadow Farm Estate S/S,2023-08-09 00:20:00+00:00,feeder,40.0,L2 Current (RMS),A,6.8
541537,Meadow Farm Estate S/S,2023-08-09 00:20:00+00:00,feeder,40.0,L1 Current (RMS),A,9.0
541537,Meadow Farm Estate S/S,2023-08-09 00:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.29
541537,Meadow Farm Estate S/S,2023-08-09 00:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.0
541537,Meadow Farm Estate S/S,2023-08-09 00:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.44
541537,Meadow Farm Estate S/S,2023-08-09 00:20:00+00:00,feeder,30.0,L3 Active Power,kW,21.08
541537,Meadow Farm Estate S/S,2023-08-09 00:20:00+00:00,feeder,30.0,L2 Active Power,kW,8.02
541537,Meadow Farm Estate S/S,2023-08-09 00:20:00+00:00,feeder,30.0,L1 Active Power,kW,4.19
541537,Meadow Farm Estate S/S,2023-08-09 00:20:00+00:00,feeder,30.0,N Current (RMS),A,66.2
541537,Meadow Farm Estate S/S,2023-08-09 00:20:00+00:00,feeder,30.0,L3 Current (RMS),A,88.7
541537,Meadow Farm Estate S/S,2023-08-09 00:20:00+00:00,feeder,30.0,L2 Current (RMS),A,35.9
541537,Meadow Farm Estate S/S,2023-08-09 00:20:00+00:00,feeder,30.0,L1 Current (RMS),A,19.6
541537,Meadow Farm Estate S/S,2023-08-09 00:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.06
541537,Meadow Farm Estate S/S,2023-08-09 00:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.46
541537,Meadow Farm Estate S/S,2023-08-09 00:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.71
541537,Meadow Farm Estate S/S,2023-08-09 00:20:00+00:00,feeder,20.0,L3 Active Power,kW,10.28
541537,Meadow Farm Estate S/S,2023-08-09 00:20:00+00:00,feeder,20.0,L2 Active Power,kW,2.68
541537,Meadow Farm Estate S/S,2023-08-09 00:20:00+00:00,feeder,20.0,L1 Active Power,kW,11.59
541537,Meadow Farm Estate S/S,2023-08-09 00:20:00+00:00,feeder,20.0,N Current (RMS),A,39.7
541537,Meadow Farm Estate S/S,2023-08-09 00:20:00+00:00,feeder,20.0,L3 Current (RMS),A,44.4
541537,Meadow Farm Estate S/S,2023-08-09 00:20:00+00:00,feeder,20.0,L2 Current (RMS),A,12.7
541537,Meadow Farm Estate S/S,2023-08-09 00:20:00+00:00,feeder,20.0,L1 Current (RMS),A,50.3
541537,Meadow Farm Estate S/S,2023-08-09 00:20:00+00:00,transformer,,Temperature,C,28.0
541537,Meadow Farm Estate S/S,2023-08-09 00:20:00+00:00,busbar,,L3 Voltage THD,%,2.87
541537,Meadow Farm Estate S/S,2023-08-09 00:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.41
541537,Meadow Farm Estate S/S,2023-08-09 00:20:00+00:00,busbar,,L2 Voltage THD,%,3.06
541537,Meadow Farm Estate S/S,2023-08-09 00:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.96
541537,Meadow Farm Estate S/S,2023-08-09 00:20:00+00:00,busbar,,L1 Voltage THD,%,3.1
541537,Meadow Farm Estate S/S,2023-08-09 00:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.31
541537,Meadow Farm Estate S/S,2023-08-09 00:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.19
541537,Meadow Farm Estate S/S,2023-08-09 00:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.95
541537,Meadow Farm Estate S/S,2023-08-09 00:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.39
541537,Meadow Farm Estate S/S,2023-08-09 00:20:00+00:00,busbar,,L3 Active Power,kW,37.33
541537,Meadow Farm Estate S/S,2023-08-09 00:20:00+00:00,busbar,,L2 Active Power,kW,18.95
541537,Meadow Farm Estate S/S,2023-08-09 00:20:00+00:00,busbar,,L1 Active Power,kW,27.65
541537,Meadow Farm Estate S/S,2023-08-09 00:20:00+00:00,busbar,,N Current (RMS),A,92.0
541537,Meadow Farm Estate S/S,2023-08-09 00:20:00+00:00,busbar,,L3 Current (RMS),A,160.2
541537,Meadow Farm Estate S/S,2023-08-09 00:20:00+00:00,busbar,,L2 Current (RMS),A,87.7
541537,Meadow Farm Estate S/S,2023-08-09 00:20:00+00:00,busbar,,L1 Current (RMS),A,121.7
541537,Meadow Farm Estate S/S,2023-08-09 00:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.03
541537,Meadow Farm Estate S/S,2023-08-09 00:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.55
541537,Meadow Farm Estate S/S,2023-08-09 00:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.62
541537,Meadow Farm Estate S/S,2023-08-09 00:10:00+00:00,feeder,,L3 Active Power,kW,1.57
541537,Meadow Farm Estate S/S,2023-08-09 00:10:00+00:00,feeder,,L2 Active Power,kW,5.62
541537,Meadow Farm Estate S/S,2023-08-09 00:10:00+00:00,feeder,,L1 Active Power,kW,10.64
541537,Meadow Farm Estate S/S,2023-08-09 00:10:00+00:00,feeder,,N Current (RMS),A,37.1
541537,Meadow Farm Estate S/S,2023-08-09 00:10:00+00:00,feeder,,L3 Current (RMS),A,8.5
541537,Meadow Farm Estate S/S,2023-08-09 00:10:00+00:00,feeder,,L2 Current (RMS),A,25.7
541537,Meadow Farm Estate S/S,2023-08-09 00:10:00+00:00,feeder,,L1 Current (RMS),A,45.7
541537,Meadow Farm Estate S/S,2023-08-09 00:10:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.38
541537,Meadow Farm Estate S/S,2023-08-09 00:10:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.38
541537,Meadow Farm Estate S/S,2023-08-09 00:10:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.21
541537,Meadow Farm Estate S/S,2023-08-09 00:10:00+00:00,feeder,50.0,L3 Active Power,kW,2.28
541537,Meadow Farm Estate S/S,2023-08-09 00:10:00+00:00,feeder,50.0,L2 Active Power,kW,1.5
541537,Meadow Farm Estate S/S,2023-08-09 00:10:00+00:00,feeder,50.0,L1 Active Power,kW,0.77
541537,Meadow Farm Estate S/S,2023-08-09 00:10:00+00:00,feeder,50.0,N Current (RMS),A,6.4
541537,Meadow Farm Estate S/S,2023-08-09 00:10:00+00:00,feeder,50.0,L3 Current (RMS),A,10.6
541537,Meadow Farm Estate S/S,2023-08-09 00:10:00+00:00,feeder,50.0,L2 Current (RMS),A,9.3
541537,Meadow Farm Estate S/S,2023-08-09 00:10:00+00:00,feeder,50.0,L1 Current (RMS),A,3.6
541537,Meadow Farm Estate S/S,2023-08-09 00:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.55
541537,Meadow Farm Estate S/S,2023-08-09 00:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.47
541537,Meadow Farm Estate S/S,2023-08-09 00:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.27
541537,Meadow Farm Estate S/S,2023-08-09 00:10:00+00:00,feeder,40.0,L3 Active Power,kW,2.63
541537,Meadow Farm Estate S/S,2023-08-09 00:10:00+00:00,feeder,40.0,L2 Active Power,kW,1.56
541537,Meadow Farm Estate S/S,2023-08-09 00:10:00+00:00,feeder,40.0,L1 Active Power,kW,1.48
541537,Meadow Farm Estate S/S,2023-08-09 00:10:00+00:00,feeder,40.0,N Current (RMS),A,11.0
541537,Meadow Farm Estate S/S,2023-08-09 00:10:00+00:00,feeder,40.0,L3 Current (RMS),A,13.6
541537,Meadow Farm Estate S/S,2023-08-09 00:10:00+00:00,feeder,40.0,L2 Current (RMS),A,7.2
541537,Meadow Farm Estate S/S,2023-08-09 00:10:00+00:00,feeder,40.0,L1 Current (RMS),A,8.9
541537,Meadow Farm Estate S/S,2023-08-09 00:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.38
541537,Meadow Farm Estate S/S,2023-08-09 00:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.24
541537,Meadow Farm Estate S/S,2023-08-09 00:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.55
541537,Meadow Farm Estate S/S,2023-08-09 00:10:00+00:00,feeder,30.0,L3 Active Power,kW,20.82
541537,Meadow Farm Estate S/S,2023-08-09 00:10:00+00:00,feeder,30.0,L2 Active Power,kW,6.64
541537,Meadow Farm Estate S/S,2023-08-09 00:10:00+00:00,feeder,30.0,L1 Active Power,kW,4.08
541537,Meadow Farm Estate S/S,2023-08-09 00:10:00+00:00,feeder,30.0,N Current (RMS),A,67.3
