Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
541537,Meadow Farm Estate S/S,2023-08-09 00:10:00+00:00,feeder,30.0,L3 Current (RMS),A,87.5
541537,Meadow Farm Estate S/S,2023-08-09 00:10:00+00:00,feeder,30.0,L2 Current (RMS),A,31.3
541537,Meadow Farm Estate S/S,2023-08-09 00:10:00+00:00,feeder,30.0,L1 Current (RMS),A,19.3
541537,Meadow Farm Estate S/S,2023-08-09 00:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.76
541537,Meadow Farm Estate S/S,2023-08-09 00:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.16
541537,Meadow Farm Estate S/S,2023-08-09 00:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.78
541537,Meadow Farm Estate S/S,2023-08-09 00:10:00+00:00,feeder,20.0,L3 Active Power,kW,9.95
541537,Meadow Farm Estate S/S,2023-08-09 00:10:00+00:00,feeder,20.0,L2 Active Power,kW,2.94
541537,Meadow Farm Estate S/S,2023-08-09 00:10:00+00:00,feeder,20.0,L1 Active Power,kW,11.52
541537,Meadow Farm Estate S/S,2023-08-09 00:10:00+00:00,feeder,20.0,N Current (RMS),A,39.3
541537,Meadow Farm Estate S/S,2023-08-09 00:10:00+00:00,feeder,20.0,L3 Current (RMS),A,42.9
541537,Meadow Farm Estate S/S,2023-08-09 00:10:00+00:00,feeder,20.0,L2 Current (RMS),A,13.6
541537,Meadow Farm Estate S/S,2023-08-09 00:10:00+00:00,feeder,20.0,L1 Current (RMS),A,50.0
541537,Meadow Farm Estate S/S,2023-08-09 00:10:00+00:00,transformer,,Temperature,C,28.1
541537,Meadow Farm Estate S/S,2023-08-09 00:10:00+00:00,busbar,,L3 Voltage THD,%,2.84
541537,Meadow Farm Estate S/S,2023-08-09 00:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.29
541537,Meadow Farm Estate S/S,2023-08-09 00:10:00+00:00,busbar,,L2 Voltage THD,%,3.05
541537,Meadow Farm Estate S/S,2023-08-09 00:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.89
541537,Meadow Farm Estate S/S,2023-08-09 00:10:00+00:00,busbar,,L1 Voltage THD,%,3.06
541537,Meadow Farm Estate S/S,2023-08-09 00:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.26
541537,Meadow Farm Estate S/S,2023-08-09 00:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.09
541537,Meadow Farm Estate S/S,2023-08-09 00:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.81
541537,Meadow Farm Estate S/S,2023-08-09 00:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.43
541537,Meadow Farm Estate S/S,2023-08-09 00:10:00+00:00,busbar,,L3 Active Power,kW,37.27
541537,Meadow Farm Estate S/S,2023-08-09 00:10:00+00:00,busbar,,L2 Active Power,kW,18.26
541537,Meadow Farm Estate S/S,2023-08-09 00:10:00+00:00,busbar,,L1 Active Power,kW,28.49
541537,Meadow Farm Estate S/S,2023-08-09 00:10:00+00:00,busbar,,N Current (RMS),A,94.9
541537,Meadow Farm Estate S/S,2023-08-09 00:10:00+00:00,busbar,,L3 Current (RMS),A,160.0
541537,Meadow Farm Estate S/S,2023-08-09 00:10:00+00:00,busbar,,L2 Current (RMS),A,84.9
541537,Meadow Farm Estate S/S,2023-08-09 00:10:00+00:00,busbar,,L1 Current (RMS),A,125.2
541537,Meadow Farm Estate S/S,2023-08-09 00:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.05
541537,Meadow Farm Estate S/S,2023-08-09 00:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.56
541537,Meadow Farm Estate S/S,2023-08-09 00:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.42
541537,Meadow Farm Estate S/S,2023-08-09 00:00:00+00:00,feeder,,L3 Active Power,kW,1.59
541537,Meadow Farm Estate S/S,2023-08-09 00:00:00+00:00,feeder,,L2 Active Power,kW,3.94
541537,Meadow Farm Estate S/S,2023-08-09 00:00:00+00:00,feeder,,L1 Active Power,kW,9.8
541537,Meadow Farm Estate S/S,2023-08-09 00:00:00+00:00,feeder,,N Current (RMS),A,35.1
541537,Meadow Farm Estate S/S,2023-08-09 00:00:00+00:00,feeder,,L3 Current (RMS),A,8.7
541537,Meadow Farm Estate S/S,2023-08-09 00:00:00+00:00,feeder,,L2 Current (RMS),A,19.3
541537,Meadow Farm Estate S/S,2023-08-09 00:00:00+00:00,feeder,,L1 Current (RMS),A,41.9
541537,Meadow Farm Estate S/S,2023-08-09 00:00:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.69
541537,Meadow Farm Estate S/S,2023-08-09 00:00:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.39
541537,Meadow Farm Estate S/S,2023-08-09 00:00:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.22
541537,Meadow Farm Estate S/S,2023-08-09 00:00:00+00:00,feeder,50.0,L3 Active Power,kW,1.74
541537,Meadow Farm Estate S/S,2023-08-09 00:00:00+00:00,feeder,50.0,L2 Active Power,kW,1.65
541537,Meadow Farm Estate S/S,2023-08-09 00:00:00+00:00,feeder,50.0,L1 Active Power,kW,0.88
541537,Meadow Farm Estate S/S,2023-08-09 00:00:00+00:00,feeder,50.0,N Current (RMS),A,6.7
541537,Meadow Farm Estate S/S,2023-08-09 00:00:00+00:00,feeder,50.0,L3 Current (RMS),A,8.5
541537,Meadow Farm Estate S/S,2023-08-09 00:00:00+00:00,feeder,50.0,L2 Current (RMS),A,9.9
541537,Meadow Farm Estate S/S,2023-08-09 00:00:00+00:00,feeder,50.0,L1 Current (RMS),A,4.1
541537,Meadow Farm Estate S/S,2023-08-09 00:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.58
541537,Meadow Farm Estate S/S,2023-08-09 00:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.47
541537,Meadow Farm Estate S/S,2023-08-09 00:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.24
541537,Meadow Farm Estate S/S,2023-08-09 00:00:00+00:00,feeder,40.0,L3 Active Power,kW,3.74
541537,Meadow Farm Estate S/S,2023-08-09 00:00:00+00:00,feeder,40.0,L2 Active Power,kW,1.66
541537,Meadow Farm Estate S/S,2023-08-09 00:00:00+00:00,feeder,40.0,L1 Active Power,kW,1.56
541537,Meadow Farm Estate S/S,2023-08-09 00:00:00+00:00,feeder,40.0,N Current (RMS),A,15.5
541537,Meadow Farm Estate S/S,2023-08-09 00:00:00+00:00,feeder,40.0,L3 Current (RMS),A,18.5
541537,Meadow Farm Estate S/S,2023-08-09 00:00:00+00:00,feeder,40.0,L2 Current (RMS),A,7.7
541537,Meadow Farm Estate S/S,2023-08-09 00:00:00+00:00,feeder,40.0,L1 Current (RMS),A,9.1
541537,Meadow Farm Estate S/S,2023-08-09 00:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.65
541537,Meadow Farm Estate S/S,2023-08-09 00:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.84
541537,Meadow Farm Estate S/S,2023-08-09 00:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.63
541537,Meadow Farm Estate S/S,2023-08-09 00:00:00+00:00,feeder,30.0,L3 Active Power,kW,21.57
541537,Meadow Farm Estate S/S,2023-08-09 00:00:00+00:00,feeder,30.0,L2 Active Power,kW,9.65
541537,Meadow Farm Estate S/S,2023-08-09 00:00:00+00:00,feeder,30.0,L1 Active Power,kW,4.02
541537,Meadow Farm Estate S/S,2023-08-09 00:00:00+00:00,feeder,30.0,N Current (RMS),A,67.0
541537,Meadow Farm Estate S/S,2023-08-09 00:00:00+00:00,feeder,30.0,L3 Current (RMS),A,91.0
541537,Meadow Farm Estate S/S,2023-08-09 00:00:00+00:00,feeder,30.0,L2 Current (RMS),A,42.2
541537,Meadow Farm Estate S/S,2023-08-09 00:00:00+00:00,feeder,30.0,L1 Current (RMS),A,19.1
541537,Meadow Farm Estate S/S,2023-08-09 00:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.58
541537,Meadow Farm Estate S/S,2023-08-09 00:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.29
541537,Meadow Farm Estate S/S,2023-08-09 00:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.83
541537,Meadow Farm Estate S/S,2023-08-09 00:00:00+00:00,feeder,20.0,L3 Active Power,kW,8.47
541537,Meadow Farm Estate S/S,2023-08-09 00:00:00+00:00,feeder,20.0,L2 Active Power,kW,2.87
541537,Meadow Farm Estate S/S,2023-08-09 00:00:00+00:00,feeder,20.0,L1 Active Power,kW,11.6
541537,Meadow Farm Estate S/S,2023-08-09 00:00:00+00:00,feeder,20.0,N Current (RMS),A,38.0
541537,Meadow Farm Estate S/S,2023-08-09 00:00:00+00:00,feeder,20.0,L3 Current (RMS),A,36.9
541537,Meadow Farm Estate S/S,2023-08-09 00:00:00+00:00,feeder,20.0,L2 Current (RMS),A,13.4
541537,Meadow Farm Estate S/S,2023-08-09 00:00:00+00:00,feeder,20.0,L1 Current (RMS),A,50.8
541537,Meadow Farm Estate S/S,2023-08-09 00:00:00+00:00,transformer,,Temperature,C,28.3
541537,Meadow Farm Estate S/S,2023-08-09 00:00:00+00:00,busbar,,L3 Voltage THD,%,2.86
541537,Meadow Farm Estate S/S,2023-08-09 00:00:00+00:00,busbar,,L3 Voltage (RMS),V,238.9
541537,Meadow Farm Estate S/S,2023-08-09 00:00:00+00:00,busbar,,L2 Voltage THD,%,3.04
541537,Meadow Farm Estate S/S,2023-08-09 00:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.45
541537,Meadow Farm Estate S/S,2023-08-09 00:00:00+00:00,busbar,,L1 Voltage THD,%,3.04
541537,Meadow Farm Estate S/S,2023-08-09 00:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.88
541537,Meadow Farm Estate S/S,2023-08-09 00:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.54
541537,Meadow Farm Estate S/S,2023-08-09 00:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.55
541537,Meadow Farm Estate S/S,2023-08-09 00:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.34
541537,Meadow Farm Estate S/S,2023-08-09 00:00:00+00:00,busbar,,L3 Active Power,kW,37.11
541537,Meadow Farm Estate S/S,2023-08-09 00:00:00+00:00,busbar,,L2 Active Power,kW,19.77
541537,Meadow Farm Estate S/S,2023-08-09 00:00:00+00:00,busbar,,L1 Active Power,kW,27.87
541537,Meadow Farm Estate S/S,2023-08-09 00:00:00+00:00,busbar,,N Current (RMS),A,91.8
541537,Meadow Farm Estate S/S,2023-08-09 00:00:00+00:00,busbar,,L3 Current (RMS),A,160.0
541537,Meadow Farm Estate S/S,2023-08-09 00:00:00+00:00,busbar,,L2 Current (RMS),A,90.8
541537,Meadow Farm Estate S/S,2023-08-09 00:00:00+00:00,busbar,,L1 Current (RMS),A,123.3
541537,Meadow Farm Estate S/S,2023-08-10 23:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.88
541537,Meadow Farm Estate S/S,2023-08-10 23:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.99
541537,Meadow Farm Estate S/S,2023-08-10 23:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.52
541537,Meadow Farm Estate S/S,2023-08-10 23:50:00+00:00,feeder,,L3 Active Power,kW,2.43
541537,Meadow Farm Estate S/S,2023-08-10 23:50:00+00:00,feeder,,L2 Active Power,kW,4.19
541537,Meadow Farm Estate S/S,2023-08-10 23:50:00+00:00,feeder,,L1 Active Power,kW,11.46
541537,Meadow Farm Estate S/S,2023-08-10 23:50:00+00:00,feeder,,N Current (RMS),A,38.7
541537,Meadow Farm Estate S/S,2023-08-10 23:50:00+00:00,feeder,,L3 Current (RMS),A,12.4
541537,Meadow Farm Estate S/S,2023-08-10 23:50:00+00:00,feeder,,L2 Current (RMS),A,19.3
541537,Meadow Farm Estate S/S,2023-08-10 23:50:00+00:00,feeder,,L1 Current (RMS),A,48.5
541537,Meadow Farm Estate S/S,2023-08-10 23:50:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.49
541537,Meadow Farm Estate S/S,2023-08-10 23:50:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.26
541537,Meadow Farm Estate S/S,2023-08-10 23:50:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.27
541537,Meadow Farm Estate S/S,2023-08-10 23:50:00+00:00,feeder,50.0,L3 Active Power,kW,2.09
541537,Meadow Farm Estate S/S,2023-08-10 23:50:00+00:00,feeder,50.0,L2 Active Power,kW,2.33
541537,Meadow Farm Estate S/S,2023-08-10 23:50:00+00:00,feeder,50.0,L1 Active Power,kW,0.92
541537,Meadow Farm Estate S/S,2023-08-10 23:50:00+00:00,feeder,50.0,N Current (RMS),A,8.0
541537,Meadow Farm Estate S/S,2023-08-10 23:50:00+00:00,feeder,50.0,L3 Current (RMS),A,9.9
541537,Meadow Farm Estate S/S,2023-08-10 23:50:00+00:00,feeder,50.0,L2 Current (RMS),A,11.7
541537,Meadow Farm Estate S/S,2023-08-10 23:50:00+00:00,feeder,50.0,L1 Current (RMS),A,4.2
541537,Meadow Farm Estate S/S,2023-08-10 23:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.16
541537,Meadow Farm Estate S/S,2023-08-10 23:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.37
541537,Meadow Farm Estate S/S,2023-08-10 23:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.33
541537,Meadow Farm Estate S/S,2023-08-10 23:50:00+00:00,feeder,40.0,L3 Active Power,kW,13.61
541537,Meadow Farm Estate S/S,2023-08-10 23:50:00+00:00,feeder,40.0,L2 Active Power,kW,1.63
541537,Meadow Farm Estate S/S,2023-08-10 23:50:00+00:00,feeder,40.0,L1 Active Power,kW,1.36
541537,Meadow Farm Estate S/S,2023-08-10 23:50:00+00:00,feeder,40.0,N Current (RMS),A,53.4
541537,Meadow Farm Estate S/S,2023-08-10 23:50:00+00:00,feeder,40.0,L3 Current (RMS),A,56.8
541537,Meadow Farm Estate S/S,2023-08-10 23:50:00+00:00,feeder,40.0,L2 Current (RMS),A,7.5
541537,Meadow Farm Estate S/S,2023-08-10 23:50:00+00:00,feeder,40.0,L1 Current (RMS),A,8.8
541537,Meadow Farm Estate S/S,2023-08-10 23:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.54
541537,Meadow Farm Estate S/S,2023-08-10 23:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.34
541537,Meadow Farm Estate S/S,2023-08-10 23:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.32
541537,Meadow Farm Estate S/S,2023-08-10 23:50:00+00:00,feeder,30.0,L3 Active Power,kW,18.86
541537,Meadow Farm Estate S/S,2023-08-10 23:50:00+00:00,feeder,30.0,L2 Active Power,kW,8.99
541537,Meadow Farm Estate S/S,2023-08-10 23:50:00+00:00,feeder,30.0,L1 Active Power,kW,4.35
541537,Meadow Farm Estate S/S,2023-08-10 23:50:00+00:00,feeder,30.0,N Current (RMS),A,60.6
541537,Meadow Farm Estate S/S,2023-08-10 23:50:00+00:00,feeder,30.0,L3 Current (RMS),A,79.8
541537,Meadow Farm Estate S/S,2023-08-10 23:50:00+00:00,feeder,30.0,L2 Current (RMS),A,39.0
541537,Meadow Farm Estate S/S,2023-08-10 23:50:00+00:00,feeder,30.0,L1 Current (RMS),A,20.1
541537,Meadow Farm Estate S/S,2023-08-10 23:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.19
541537,Meadow Farm Estate S/S,2023-08-10 23:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.42
541537,Meadow Farm Estate S/S,2023-08-10 23:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.45
541537,Meadow Farm Estate S/S,2023-08-10 23:50:00+00:00,feeder,20.0,L3 Active Power,kW,4.7
541537,Meadow Farm Estate S/S,2023-08-10 23:50:00+00:00,feeder,20.0,L2 Active Power,kW,3.29
541537,Meadow Farm Estate S/S,2023-08-10 23:50:00+00:00,feeder,20.0,L1 Active Power,kW,6.36
541537,Meadow Farm Estate S/S,2023-08-10 23:50:00+00:00,feeder,20.0,N Current (RMS),A,20.8
541537,Meadow Farm Estate S/S,2023-08-10 23:50:00+00:00,feeder,20.0,L3 Current (RMS),A,21.4
541537,Meadow Farm Estate S/S,2023-08-10 23:50:00+00:00,feeder,20.0,L2 Current (RMS),A,14.9
541537,Meadow Farm Estate S/S,2023-08-10 23:50:00+00:00,feeder,20.0,L1 Current (RMS),A,29.2
541537,Meadow Farm Estate S/S,2023-08-10 23:50:00+00:00,transformer,,Temperature,C,33.0
541537,Meadow Farm Estate S/S,2023-08-10 23:50:00+00:00,busbar,,L3 Voltage THD,%,2.69
541537,Meadow Farm Estate S/S,2023-08-10 23:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.35
541537,Meadow Farm Estate S/S,2023-08-10 23:50:00+00:00,busbar,,L2 Voltage THD,%,2.85
541537,Meadow Farm Estate S/S,2023-08-10 23:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.05
541537,Meadow Farm Estate S/S,2023-08-10 23:50:00+00:00,busbar,,L1 Voltage THD,%,2.83
541537,Meadow Farm Estate S/S,2023-08-10 23:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.7
541537,Meadow Farm Estate S/S,2023-08-10 23:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.27
541537,Meadow Farm Estate S/S,2023-08-10 23:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.38
541537,Meadow Farm Estate S/S,2023-08-10 23:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.89
541537,Meadow Farm Estate S/S,2023-08-10 23:50:00+00:00,busbar,,L3 Active Power,kW,41.69
541537,Meadow Farm Estate S/S,2023-08-10 23:50:00+00:00,busbar,,L2 Active Power,kW,20.44
541537,Meadow Farm Estate S/S,2023-08-10 23:50:00+00:00,busbar,,L1 Active Power,kW,24.44
541537,Meadow Farm Estate S/S,2023-08-10 23:50:00+00:00,busbar,,N Current (RMS),A,110.6
541537,Meadow Farm Estate S/S,2023-08-10 23:50:00+00:00,busbar,,L3 Current (RMS),A,176.8
541537,Meadow Farm Estate S/S,2023-08-10 23:50:00+00:00,busbar,,L2 Current (RMS),A,91.4
541537,Meadow Farm Estate S/S,2023-08-10 23:50:00+00:00,busbar,,L1 Current (RMS),A,108.3
541537,Meadow Farm Estate S/S,2023-08-10 23:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.82
541537,Meadow Farm Estate S/S,2023-08-10 23:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.97
541537,Meadow Farm Estate S/S,2023-08-10 23:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.73
541537,Meadow Farm Estate S/S,2023-08-10 23:40:00+00:00,feeder,,L3 Active Power,kW,2.1
541537,Meadow Farm Estate S/S,2023-08-10 23:40:00+00:00,feeder,,L2 Active Power,kW,5.84
541537,Meadow Farm Estate S/S,2023-08-10 23:40:00+00:00,feeder,,L1 Active Power,kW,10.02
541537,Meadow Farm Estate S/S,2023-08-10 23:40:00+00:00,feeder,,N Current (RMS),A,34.2
541537,Meadow Farm Estate S/S,2023-08-10 23:40:00+00:00,feeder,,L3 Current (RMS),A,10.0
541537,Meadow Farm Estate S/S,2023-08-10 23:40:00+00:00,feeder,,L2 Current (RMS),A,28.5
541537,Meadow Farm Estate S/S,2023-08-10 23:40:00+00:00,feeder,,L1 Current (RMS),A,42.6
541537,Meadow Farm Estate S/S,2023-08-10 23:40:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.57
541537,Meadow Farm Estate S/S,2023-08-10 23:40:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.34
541537,Meadow Farm Estate S/S,2023-08-10 23:40:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.22
541537,Meadow Farm Estate S/S,2023-08-10 23:40:00+00:00,feeder,50.0,L3 Active Power,kW,3.96
541537,Meadow Farm Estate S/S,2023-08-10 23:40:00+00:00,feeder,50.0,L2 Active Power,kW,2.45
541537,Meadow Farm Estate S/S,2023-08-10 23:40:00+00:00,feeder,50.0,L1 Active Power,kW,0.93
541537,Meadow Farm Estate S/S,2023-08-10 23:40:00+00:00,feeder,50.0,N Current (RMS),A,10.5
541537,Meadow Farm Estate S/S,2023-08-10 23:40:00+00:00,feeder,50.0,L3 Current (RMS),A,17.8
541537,Meadow Farm Estate S/S,2023-08-10 23:40:00+00:00,feeder,50.0,L2 Current (RMS),A,12.5
541537,Meadow Farm Estate S/S,2023-08-10 23:40:00+00:00,feeder,50.0,L1 Current (RMS),A,4.2
541537,Meadow Farm Estate S/S,2023-08-10 23:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.13
541537,Meadow Farm Estate S/S,2023-08-10 23:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.33
541537,Meadow Farm Estate S/S,2023-08-10 23:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.32
541537,Meadow Farm Estate S/S,2023-08-10 23:40:00+00:00,feeder,40.0,L3 Active Power,kW,15.7
541537,Meadow Farm Estate S/S,2023-08-10 23:40:00+00:00,feeder,40.0,L2 Active Power,kW,1.71
541537,Meadow Farm Estate S/S,2023-08-10 23:40:00+00:00,feeder,40.0,L1 Active Power,kW,1.4
541537,Meadow Farm Estate S/S,2023-08-10 23:40:00+00:00,feeder,40.0,N Current (RMS),A,61.6
541537,Meadow Farm Estate S/S,2023-08-10 23:40:00+00:00,feeder,40.0,L3 Current (RMS),A,65.8
541537,Meadow Farm Estate S/S,2023-08-10 23:40:00+00:00,feeder,40.0,L2 Current (RMS),A,7.8
541537,Meadow Farm Estate S/S,2023-08-10 23:40:00+00:00,feeder,40.0,L1 Current (RMS),A,8.9
541537,Meadow Farm Estate S/S,2023-08-10 23:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.45
541537,Meadow Farm Estate S/S,2023-08-10 23:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.61
541537,Meadow Farm Estate S/S,2023-08-10 23:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.12
541537,Meadow Farm Estate S/S,2023-08-10 23:40:00+00:00,feeder,30.0,L3 Active Power,kW,21.02
541537,Meadow Farm Estate S/S,2023-08-10 23:40:00+00:00,feeder,30.0,L2 Active Power,kW,8.78
541537,Meadow Farm Estate S/S,2023-08-10 23:40:00+00:00,feeder,30.0,L1 Active Power,kW,4.91
541537,Meadow Farm Estate S/S,2023-08-10 23:40:00+00:00,feeder,30.0,N Current (RMS),A,65.7
541537,Meadow Farm Estate S/S,2023-08-10 23:40:00+00:00,feeder,30.0,L3 Current (RMS),A,88.2
541537,Meadow Farm Estate S/S,2023-08-10 23:40:00+00:00,feeder,30.0,L2 Current (RMS),A,38.8
541537,Meadow Farm Estate S/S,2023-08-10 23:40:00+00:00,feeder,30.0,L1 Current (RMS),A,22.1
541537,Meadow Farm Estate S/S,2023-08-10 23:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.09
541537,Meadow Farm Estate S/S,2023-08-10 23:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.05
541537,Meadow Farm Estate S/S,2023-08-10 23:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.51
541537,Meadow Farm Estate S/S,2023-08-10 23:40:00+00:00,feeder,20.0,L3 Active Power,kW,4.99
541537,Meadow Farm Estate S/S,2023-08-10 23:40:00+00:00,feeder,20.0,L2 Active Power,kW,3.53
541537,Meadow Farm Estate S/S,2023-08-10 23:40:00+00:00,feeder,20.0,L1 Active Power,kW,6.23
541537,Meadow Farm Estate S/S,2023-08-10 23:40:00+00:00,feeder,20.0,N Current (RMS),A,21.0
541537,Meadow Farm Estate S/S,2023-08-10 23:40:00+00:00,feeder,20.0,L3 Current (RMS),A,22.5
541537,Meadow Farm Estate S/S,2023-08-10 23:40:00+00:00,feeder,20.0,L2 Current (RMS),A,15.8
541537,Meadow Farm Estate S/S,2023-08-10 23:40:00+00:00,feeder,20.0,L1 Current (RMS),A,29.0
541537,Meadow Farm Estate S/S,2023-08-10 23:40:00+00:00,transformer,,Temperature,C,33.1
541537,Meadow Farm Estate S/S,2023-08-10 23:40:00+00:00,busbar,,L3 Voltage THD,%,2.67
541537,Meadow Farm Estate S/S,2023-08-10 23:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.34
541537,Meadow Farm Estate S/S,2023-08-10 23:40:00+00:00,busbar,,L2 Voltage THD,%,2.88
541537,Meadow Farm Estate S/S,2023-08-10 23:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.15
541537,Meadow Farm Estate S/S,2023-08-10 23:40:00+00:00,busbar,,L1 Voltage THD,%,2.85
541537,Meadow Farm Estate S/S,2023-08-10 23:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.87
541537,Meadow Farm Estate S/S,2023-08-10 23:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.06
541537,Meadow Farm Estate S/S,2023-08-10 23:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.31
541537,Meadow Farm Estate S/S,2023-08-10 23:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.91
541537,Meadow Farm Estate S/S,2023-08-10 23:40:00+00:00,busbar,,L3 Active Power,kW,47.76
541537,Meadow Farm Estate S/S,2023-08-10 23:40:00+00:00,busbar,,L2 Active Power,kW,22.32
541537,Meadow Farm Estate S/S,2023-08-10 23:40:00+00:00,busbar,,L1 Active Power,kW,23.48
541537,Meadow Farm Estate S/S,2023-08-10 23:40:00+00:00,busbar,,N Current (RMS),A,129.8
541537,Meadow Farm Estate S/S,2023-08-10 23:40:00+00:00,busbar,,L3 Current (RMS),A,202.0
541537,Meadow Farm Estate S/S,2023-08-10 23:40:00+00:00,busbar,,L2 Current (RMS),A,100.0
541537,Meadow Farm Estate S/S,2023-08-10 23:40:00+00:00,busbar,,L1 Current (RMS),A,104.4
541537,Meadow Farm Estate S/S,2023-08-10 23:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.85
541537,Meadow Farm Estate S/S,2023-08-10 23:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.9
541537,Meadow Farm Estate S/S,2023-08-10 23:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.63
541537,Meadow Farm Estate S/S,2023-08-10 23:30:00+00:00,feeder,,L3 Active Power,kW,2.0
541537,Meadow Farm Estate S/S,2023-08-10 23:30:00+00:00,feeder,,L2 Active Power,kW,11.72
541537,Meadow Farm Estate S/S,2023-08-10 23:30:00+00:00,feeder,,L1 Active Power,kW,9.99
541537,Meadow Farm Estate S/S,2023-08-10 23:30:00+00:00,feeder,,N Current (RMS),A,37.5
541537,Meadow Farm Estate S/S,2023-08-10 23:30:00+00:00,feeder,,L3 Current (RMS),A,9.7
541537,Meadow Farm Estate S/S,2023-08-10 23:30:00+00:00,feeder,,L2 Current (RMS),A,49.5
541537,Meadow Farm Estate S/S,2023-08-10 23:30:00+00:00,feeder,,L1 Current (RMS),A,42.4
541537,Meadow Farm Estate S/S,2023-08-10 23:30:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.83
541537,Meadow Farm Estate S/S,2023-08-10 23:30:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.38
541537,Meadow Farm Estate S/S,2023-08-10 23:30:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.21
541537,Meadow Farm Estate S/S,2023-08-10 23:30:00+00:00,feeder,50.0,L3 Active Power,kW,2.65
541537,Meadow Farm Estate S/S,2023-08-10 23:30:00+00:00,feeder,50.0,L2 Active Power,kW,2.35
541537,Meadow Farm Estate S/S,2023-08-10 23:30:00+00:00,feeder,50.0,L1 Active Power,kW,0.87
541537,Meadow Farm Estate S/S,2023-08-10 23:30:00+00:00,feeder,50.0,N Current (RMS),A,11.0
541537,Meadow Farm Estate S/S,2023-08-10 23:30:00+00:00,feeder,50.0,L3 Current (RMS),A,14.6
541537,Meadow Farm Estate S/S,2023-08-10 23:30:00+00:00,feeder,50.0,L2 Current (RMS),A,12.1
541537,Meadow Farm Estate S/S,2023-08-10 23:30:00+00:00,feeder,50.0,L1 Current (RMS),A,4.0
541537,Meadow Farm Estate S/S,2023-08-10 23:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.26
541537,Meadow Farm Estate S/S,2023-08-10 23:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.34
541537,Meadow Farm Estate S/S,2023-08-10 23:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.44
541537,Meadow Farm Estate S/S,2023-08-10 23:30:00+00:00,feeder,40.0,L3 Active Power,kW,15.1
541537,Meadow Farm Estate S/S,2023-08-10 23:30:00+00:00,feeder,40.0,L2 Active Power,kW,1.75
541537,Meadow Farm Estate S/S,2023-08-10 23:30:00+00:00,feeder,40.0,L1 Active Power,kW,1.31
541537,Meadow Farm Estate S/S,2023-08-10 23:30:00+00:00,feeder,40.0,N Current (RMS),A,60.1
541537,Meadow Farm Estate S/S,2023-08-10 23:30:00+00:00,feeder,40.0,L3 Current (RMS),A,63.4
541537,Meadow Farm Estate S/S,2023-08-10 23:30:00+00:00,feeder,40.0,L2 Current (RMS),A,7.9
541537,Meadow Farm Estate S/S,2023-08-10 23:30:00+00:00,feeder,40.0,L1 Current (RMS),A,9.0
541537,Meadow Farm Estate S/S,2023-08-10 23:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.66
541537,Meadow Farm Estate S/S,2023-08-10 23:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.74
541537,Meadow Farm Estate S/S,2023-08-10 23:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.88
541537,Meadow Farm Estate S/S,2023-08-10 23:30:00+00:00,feeder,30.0,L3 Active Power,kW,22.15
541537,Meadow Farm Estate S/S,2023-08-10 23:30:00+00:00,feeder,30.0,L2 Active Power,kW,9.29
541537,Meadow Farm Estate S/S,2023-08-10 23:30:00+00:00,feeder,30.0,L1 Active Power,kW,6.14
541537,Meadow Farm Estate S/S,2023-08-10 23:30:00+00:00,feeder,30.0,N Current (RMS),A,65.4
541537,Meadow Farm Estate S/S,2023-08-10 23:30:00+00:00,feeder,30.0,L3 Current (RMS),A,92.9
541537,Meadow Farm Estate S/S,2023-08-10 23:30:00+00:00,feeder,30.0,L2 Current (RMS),A,41.2
541537,Meadow Farm Estate S/S,2023-08-10 23:30:00+00:00,feeder,30.0,L1 Current (RMS),A,26.7
541537,Meadow Farm Estate S/S,2023-08-10 23:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.23
541537,Meadow Farm Estate S/S,2023-08-10 23:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.2
541537,Meadow Farm Estate S/S,2023-08-10 23:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.37
541537,Meadow Farm Estate S/S,2023-08-10 23:30:00+00:00,feeder,20.0,L3 Active Power,kW,5.23
541537,Meadow Farm Estate S/S,2023-08-10 23:30:00+00:00,feeder,20.0,L2 Active Power,kW,3.82
541537,Meadow Farm Estate S/S,2023-08-10 23:30:00+00:00,feeder,20.0,L1 Active Power,kW,6.32
541537,Meadow Farm Estate S/S,2023-08-10 23:30:00+00:00,feeder,20.0,N Current (RMS),A,20.4
541537,Meadow Farm Estate S/S,2023-08-10 23:30:00+00:00,feeder,20.0,L3 Current (RMS),A,23.7
541537,Meadow Farm Estate S/S,2023-08-10 23:30:00+00:00,feeder,20.0,L2 Current (RMS),A,16.8
541537,Meadow Farm Estate S/S,2023-08-10 23:30:00+00:00,feeder,20.0,L1 Current (RMS),A,29.1
541537,Meadow Farm Estate S/S,2023-08-10 23:30:00+00:00,transformer,,Temperature,C,33.2
541537,Meadow Farm Estate S/S,2023-08-10 23:30:00+00:00,busbar,,L3 Voltage THD,%,2.68
541537,Meadow Farm Estate S/S,2023-08-10 23:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.2
541537,Meadow Farm Estate S/S,2023-08-10 23:30:00+00:00,busbar,,L2 Voltage THD,%,2.86
541537,Meadow Farm Estate S/S,2023-08-10 23:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.89
541537,Meadow Farm Estate S/S,2023-08-10 23:30:00+00:00,busbar,,L1 Voltage THD,%,2.85
541537,Meadow Farm Estate S/S,2023-08-10 23:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.7
541537,Meadow Farm Estate S/S,2023-08-10 23:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.83
541537,Meadow Farm Estate S/S,2023-08-10 23:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.16
541537,Meadow Farm Estate S/S,2023-08-10 23:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.54
541537,Meadow Farm Estate S/S,2023-08-10 23:30:00+00:00,busbar,,L3 Active Power,kW,47.14
541537,Meadow Farm Estate S/S,2023-08-10 23:30:00+00:00,busbar,,L2 Active Power,kW,28.94
541537,Meadow Farm Estate S/S,2023-08-10 23:30:00+00:00,busbar,,L1 Active Power,kW,24.63
541537,Meadow Farm Estate S/S,2023-08-10 23:30:00+00:00,busbar,,N Current (RMS),A,114.7
541537,Meadow Farm Estate S/S,2023-08-10 23:30:00+00:00,busbar,,L3 Current (RMS),A,199.9
541537,Meadow Farm Estate S/S,2023-08-10 23:30:00+00:00,busbar,,L2 Current (RMS),A,125.3
541537,Meadow Farm Estate S/S,2023-08-10 23:30:00+00:00,busbar,,L1 Current (RMS),A,108.5
541537,Meadow Farm Estate S/S,2023-08-10 23:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.86
541537,Meadow Farm Estate S/S,2023-08-10 23:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.11
541537,Meadow Farm Estate S/S,2023-08-10 23:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.5
541537,Meadow Farm Estate S/S,2023-08-10 23:20:00+00:00,feeder,,L3 Active Power,kW,1.92
541537,Meadow Farm Estate S/S,2023-08-10 23:20:00+00:00,feeder,,L2 Active Power,kW,13.63
541537,Meadow Farm Estate S/S,2023-08-10 23:20:00+00:00,feeder,,L1 Active Power,kW,5.18
541537,Meadow Farm Estate S/S,2023-08-10 23:20:00+00:00,feeder,,N Current (RMS),A,43.1
541537,Meadow Farm Estate S/S,2023-08-10 23:20:00+00:00,feeder,,L3 Current (RMS),A,9.4
541537,Meadow Farm Estate S/S,2023-08-10 23:20:00+00:00,feeder,,L2 Current (RMS),A,57.4
541537,Meadow Farm Estate S/S,2023-08-10 23:20:00+00:00,feeder,,L1 Current (RMS),A,23.8
541537,Meadow Farm Estate S/S,2023-08-10 23:20:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.69
541537,Meadow Farm Estate S/S,2023-08-10 23:20:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.28
541537,Meadow Farm Estate S/S,2023-08-10 23:20:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.19
541537,Meadow Farm Estate S/S,2023-08-10 23:20:00+00:00,feeder,50.0,L3 Active Power,kW,1.62
541537,Meadow Farm Estate S/S,2023-08-10 23:20:00+00:00,feeder,50.0,L2 Active Power,kW,2.49
541537,Meadow Farm Estate S/S,2023-08-10 23:20:00+00:00,feeder,50.0,L1 Active Power,kW,0.98
541537,Meadow Farm Estate S/S,2023-08-10 23:20:00+00:00,feeder,50.0,N Current (RMS),A,8.5
541537,Meadow Farm Estate S/S,2023-08-10 23:20:00+00:00,feeder,50.0,L3 Current (RMS),A,8.1
541537,Meadow Farm Estate S/S,2023-08-10 23:20:00+00:00,feeder,50.0,L2 Current (RMS),A,12.3
541537,Meadow Farm Estate S/S,2023-08-10 23:20:00+00:00,feeder,50.0,L1 Current (RMS),A,4.5
541537,Meadow Farm Estate S/S,2023-08-10 23:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.46
541537,Meadow Farm Estate S/S,2023-08-10 23:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.81
541537,Meadow Farm Estate S/S,2023-08-10 23:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.3
541537,Meadow Farm Estate S/S,2023-08-10 23:20:00+00:00,feeder,40.0,L3 Active Power,kW,13.9
541537,Meadow Farm Estate S/S,2023-08-10 23:20:00+00:00,feeder,40.0,L2 Active Power,kW,1.41
541537,Meadow Farm Estate S/S,2023-08-10 23:20:00+00:00,feeder,40.0,L1 Active Power,kW,1.42
541537,Meadow Farm Estate S/S,2023-08-10 23:20:00+00:00,feeder,40.0,N Current (RMS),A,53.5
541537,Meadow Farm Estate S/S,2023-08-10 23:20:00+00:00,feeder,40.0,L3 Current (RMS),A,58.4
541537,Meadow Farm Estate S/S,2023-08-10 23:20:00+00:00,feeder,40.0,L2 Current (RMS),A,7.4
541537,Meadow Farm Estate S/S,2023-08-10 23:20:00+00:00,feeder,40.0,L1 Current (RMS),A,8.9
541537,Meadow Farm Estate S/S,2023-08-10 23:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.85
541537,Meadow Farm Estate S/S,2023-08-10 23:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.12
541537,Meadow Farm Estate S/S,2023-08-10 23:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.48
541537,Meadow Farm Estate S/S,2023-08-10 23:20:00+00:00,feeder,30.0,L3 Active Power,kW,17.27
541537,Meadow Farm Estate S/S,2023-08-10 23:20:00+00:00,feeder,30.0,L2 Active Power,kW,9.88
541537,Meadow Farm Estate S/S,2023-08-10 23:20:00+00:00,feeder,30.0,L1 Active Power,kW,5.29
541537,Meadow Farm Estate S/S,2023-08-10 23:20:00+00:00,feeder,30.0,N Current (RMS),A,48.6
541537,Meadow Farm Estate S/S,2023-08-10 23:20:00+00:00,feeder,30.0,L3 Current (RMS),A,72.8
541537,Meadow Farm Estate S/S,2023-08-10 23:20:00+00:00,feeder,30.0,L2 Current (RMS),A,43.6
541537,Meadow Farm Estate S/S,2023-08-10 23:20:00+00:00,feeder,30.0,L1 Current (RMS),A,24.3
541537,Meadow Farm Estate S/S,2023-08-10 23:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.07
541537,Meadow Farm Estate S/S,2023-08-10 23:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.37
541537,Meadow Farm Estate S/S,2023-08-10 23:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.27
541537,Meadow Farm Estate S/S,2023-08-10 23:20:00+00:00,feeder,20.0,L3 Active Power,kW,5.14
541537,Meadow Farm Estate S/S,2023-08-10 23:20:00+00:00,feeder,20.0,L2 Active Power,kW,3.95
541537,Meadow Farm Estate S/S,2023-08-10 23:20:00+00:00,feeder,20.0,L1 Active Power,kW,6.49
541537,Meadow Farm Estate S/S,2023-08-10 23:20:00+00:00,feeder,20.0,N Current (RMS),A,19.8
541537,Meadow Farm Estate S/S,2023-08-10 23:20:00+00:00,feeder,20.0,L3 Current (RMS),A,23.0
541537,Meadow Farm Estate S/S,2023-08-10 23:20:00+00:00,feeder,20.0,L2 Current (RMS),A,17.2
541537,Meadow Farm Estate S/S,2023-08-10 23:20:00+00:00,feeder,20.0,L1 Current (RMS),A,29.6
541537,Meadow Farm Estate S/S,2023-08-10 23:20:00+00:00,transformer,,Temperature,C,33.3
541537,Meadow Farm Estate S/S,2023-08-10 23:20:00+00:00,busbar,,L3 Voltage THD,%,2.7
541537,Meadow Farm Estate S/S,2023-08-10 23:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.55
541537,Meadow Farm Estate S/S,2023-08-10 23:20:00+00:00,busbar,,L2 Voltage THD,%,2.87
541537,Meadow Farm Estate S/S,2023-08-10 23:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.01
541537,Meadow Farm Estate S/S,2023-08-10 23:20:00+00:00,busbar,,L1 Voltage THD,%,2.86
541537,Meadow Farm Estate S/S,2023-08-10 23:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.9
541537,Meadow Farm Estate S/S,2023-08-10 23:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.94
541537,Meadow Farm Estate S/S,2023-08-10 23:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.95
541537,Meadow Farm Estate S/S,2023-08-10 23:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.75
541537,Meadow Farm Estate S/S,2023-08-10 23:20:00+00:00,busbar,,L3 Active Power,kW,39.85
541537,Meadow Farm Estate S/S,2023-08-10 23:20:00+00:00,busbar,,L2 Active Power,kW,31.35
541537,Meadow Farm Estate S/S,2023-08-10 23:20:00+00:00,busbar,,L1 Active Power,kW,19.37
541537,Meadow Farm Estate S/S,2023-08-10 23:20:00+00:00,busbar,,N Current (RMS),A,99.6
541537,Meadow Farm Estate S/S,2023-08-10 23:20:00+00:00,busbar,,L3 Current (RMS),A,169.8
541537,Meadow Farm Estate S/S,2023-08-10 23:20:00+00:00,busbar,,L2 Current (RMS),A,135.4
541537,Meadow Farm Estate S/S,2023-08-10 23:20:00+00:00,busbar,,L1 Current (RMS),A,88.8
541537,Meadow Farm Estate S/S,2023-08-10 23:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.96
541537,Meadow Farm Estate S/S,2023-08-10 23:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.2
541537,Meadow Farm Estate S/S,2023-08-10 23:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.69
541537,Meadow Farm Estate S/S,2023-08-10 23:10:00+00:00,feeder,,L3 Active Power,kW,1.75
541537,Meadow Farm Estate S/S,2023-08-10 23:10:00+00:00,feeder,,L2 Active Power,kW,13.61
541537,Meadow Farm Estate S/S,2023-08-10 23:10:00+00:00,feeder,,L1 Active Power,kW,4.22
541537,Meadow Farm Estate S/S,2023-08-10 23:10:00+00:00,feeder,,N Current (RMS),A,45.6
541537,Meadow Farm Estate S/S,2023-08-10 23:10:00+00:00,feeder,,L3 Current (RMS),A,9.1
541537,Meadow Farm Estate S/S,2023-08-10 23:10:00+00:00,feeder,,L2 Current (RMS),A,57.4
541537,Meadow Farm Estate S/S,2023-08-10 23:10:00+00:00,feeder,,L1 Current (RMS),A,19.5
541537,Meadow Farm Estate S/S,2023-08-10 23:10:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.44
541537,Meadow Farm Estate S/S,2023-08-10 23:10:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.36
541537,Meadow Farm Estate S/S,2023-08-10 23:10:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.26
541537,Meadow Farm Estate S/S,2023-08-10 23:10:00+00:00,feeder,50.0,L3 Active Power,kW,1.83
541537,Meadow Farm Estate S/S,2023-08-10 23:10:00+00:00,feeder,50.0,L2 Active Power,kW,2.26
541537,Meadow Farm Estate S/S,2023-08-10 23:10:00+00:00,feeder,50.0,L1 Active Power,kW,0.99
541537,Meadow Farm Estate S/S,2023-08-10 23:10:00+00:00,feeder,50.0,N Current (RMS),A,7.1
541537,Meadow Farm Estate S/S,2023-08-10 23:10:00+00:00,feeder,50.0,L3 Current (RMS),A,8.5
541537,Meadow Farm Estate S/S,2023-08-10 23:10:00+00:00,feeder,50.0,L2 Current (RMS),A,11.6
541537,Meadow Farm Estate S/S,2023-08-10 23:10:00+00:00,feeder,50.0,L1 Current (RMS),A,4.7
541537,Meadow Farm Estate S/S,2023-08-10 23:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.4
541537,Meadow Farm Estate S/S,2023-08-10 23:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.8
541537,Meadow Farm Estate S/S,2023-08-10 23:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.26
541537,Meadow Farm Estate S/S,2023-08-10 23:10:00+00:00,feeder,40.0,L3 Active Power,kW,14.78
541537,Meadow Farm Estate S/S,2023-08-10 23:10:00+00:00,feeder,40.0,L2 Active Power,kW,2.22
541537,Meadow Farm Estate S/S,2023-08-10 23:10:00+00:00,feeder,40.0,L1 Active Power,kW,1.7
541537,Meadow Farm Estate S/S,2023-08-10 23:10:00+00:00,feeder,40.0,N Current (RMS),A,55.2
541537,Meadow Farm Estate S/S,2023-08-10 23:10:00+00:00,feeder,40.0,L3 Current (RMS),A,62.0
541537,Meadow Farm Estate S/S,2023-08-10 23:10:00+00:00,feeder,40.0,L2 Current (RMS),A,12.1
541537,Meadow Farm Estate S/S,2023-08-10 23:10:00+00:00,feeder,40.0,L1 Current (RMS),A,9.7
541537,Meadow Farm Estate S/S,2023-08-10 23:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.13
541537,Meadow Farm Estate S/S,2023-08-10 23:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.15
541537,Meadow Farm Estate S/S,2023-08-10 23:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.15
541537,Meadow Farm Estate S/S,2023-08-10 23:10:00+00:00,feeder,30.0,L3 Active Power,kW,18.92
541537,Meadow Farm Estate S/S,2023-08-10 23:10:00+00:00,feeder,30.0,L2 Active Power,kW,11.06
541537,Meadow Farm Estate S/S,2023-08-10 23:10:00+00:00,feeder,30.0,L1 Active Power,kW,5.4
541537,Meadow Farm Estate S/S,2023-08-10 23:10:00+00:00,feeder,30.0,N Current (RMS),A,51.9
541537,Meadow Farm Estate S/S,2023-08-10 23:10:00+00:00,feeder,30.0,L3 Current (RMS),A,79.3
541537,Meadow Farm Estate S/S,2023-08-10 23:10:00+00:00,feeder,30.0,L2 Current (RMS),A,48.3
541537,Meadow Farm Estate S/S,2023-08-10 23:10:00+00:00,feeder,30.0,L1 Current (RMS),A,24.0
541537,Meadow Farm Estate S/S,2023-08-10 23:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.35
541537,Meadow Farm Estate S/S,2023-08-10 23:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.17
541537,Meadow Farm Estate S/S,2023-08-10 23:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.38
541537,Meadow Farm Estate S/S,2023-08-10 23:10:00+00:00,feeder,20.0,L3 Active Power,kW,5.19
541537,Meadow Farm Estate S/S,2023-08-10 23:10:00+00:00,feeder,20.0,L2 Active Power,kW,3.76
541537,Meadow Farm Estate S/S,2023-08-10 23:10:00+00:00,feeder,20.0,L1 Active Power,kW,6.88
541537,Meadow Farm Estate S/S,2023-08-10 23:10:00+00:00,feeder,20.0,N Current (RMS),A,20.4
541537,Meadow Farm Estate S/S,2023-08-10 23:10:00+00:00,feeder,20.0,L3 Current (RMS),A,23.4
541537,Meadow Farm Estate S/S,2023-08-10 23:10:00+00:00,feeder,20.0,L2 Current (RMS),A,16.4
541537,Meadow Farm Estate S/S,2023-08-10 23:10:00+00:00,feeder,20.0,L1 Current (RMS),A,31.2
541537,Meadow Farm Estate S/S,2023-08-10 23:10:00+00:00,transformer,,Temperature,C,33.4
541537,Meadow Farm Estate S/S,2023-08-10 23:10:00+00:00,busbar,,L3 Voltage THD,%,2.62
541537,Meadow Farm Estate S/S,2023-08-10 23:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.77
541537,Meadow Farm Estate S/S,2023-08-10 23:10:00+00:00,busbar,,L2 Voltage THD,%,2.78
541537,Meadow Farm Estate S/S,2023-08-10 23:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.18
541537,Meadow Farm Estate S/S,2023-08-10 23:10:00+00:00,busbar,,L1 Voltage THD,%,2.8
541537,Meadow Farm Estate S/S,2023-08-10 23:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.18
541537,Meadow Farm Estate S/S,2023-08-10 23:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.27
541537,Meadow Farm Estate S/S,2023-08-10 23:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.33
541537,Meadow Farm Estate S/S,2023-08-10 23:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.74
541537,Meadow Farm Estate S/S,2023-08-10 23:10:00+00:00,busbar,,L3 Active Power,kW,42.48
541537,Meadow Farm Estate S/S,2023-08-10 23:10:00+00:00,busbar,,L2 Active Power,kW,32.92
541537,Meadow Farm Estate S/S,2023-08-10 23:10:00+00:00,busbar,,L1 Active Power,kW,19.19
541537,Meadow Farm Estate S/S,2023-08-10 23:10:00+00:00,busbar,,N Current (RMS),A,105.9
541537,Meadow Farm Estate S/S,2023-08-10 23:10:00+00:00,busbar,,L3 Current (RMS),A,179.8
541537,Meadow Farm Estate S/S,2023-08-10 23:10:00+00:00,busbar,,L2 Current (RMS),A,141.8
541537,Meadow Farm Estate S/S,2023-08-10 23:10:00+00:00,busbar,,L1 Current (RMS),A,87.7
541537,Meadow Farm Estate S/S,2023-08-10 23:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.04
541537,Meadow Farm Estate S/S,2023-08-10 23:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.04
541537,Meadow Farm Estate S/S,2023-08-10 23:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.48
541537,Meadow Farm Estate S/S,2023-08-10 23:00:00+00:00,feeder,,L3 Active Power,kW,1.58
541537,Meadow Farm Estate S/S,2023-08-10 23:00:00+00:00,feeder,,L2 Active Power,kW,15.27
541537,Meadow Farm Estate S/S,2023-08-10 23:00:00+00:00,feeder,,L1 Active Power,kW,6.09
541537,Meadow Farm Estate S/S,2023-08-10 23:00:00+00:00,feeder,,N Current (RMS),A,51.7
541537,Meadow Farm Estate S/S,2023-08-10 23:00:00+00:00,feeder,,L3 Current (RMS),A,8.6
541537,Meadow Farm Estate S/S,2023-08-10 23:00:00+00:00,feeder,,L2 Current (RMS),A,64.0
541537,Meadow Farm Estate S/S,2023-08-10 23:00:00+00:00,feeder,,L1 Current (RMS),A,27.0
541537,Meadow Farm Estate S/S,2023-08-10 23:00:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.35
541537,Meadow Farm Estate S/S,2023-08-10 23:00:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.41
541537,Meadow Farm Estate S/S,2023-08-10 23:00:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.27
541537,Meadow Farm Estate S/S,2023-08-10 23:00:00+00:00,feeder,50.0,L3 Active Power,kW,2.01
541537,Meadow Farm Estate S/S,2023-08-10 23:00:00+00:00,feeder,50.0,L2 Active Power,kW,2.27
541537,Meadow Farm Estate S/S,2023-08-10 23:00:00+00:00,feeder,50.0,L1 Active Power,kW,1.02
541537,Meadow Farm Estate S/S,2023-08-10 23:00:00+00:00,feeder,50.0,N Current (RMS),A,6.7
541537,Meadow Farm Estate S/S,2023-08-10 23:00:00+00:00,feeder,50.0,L3 Current (RMS),A,9.2
541537,Meadow Farm Estate S/S,2023-08-10 23:00:00+00:00,feeder,50.0,L2 Current (RMS),A,11.8
541537,Meadow Farm Estate S/S,2023-08-10 23:00:00+00:00,feeder,50.0,L1 Current (RMS),A,4.7
541537,Meadow Farm Estate S/S,2023-08-10 23:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.31
541537,Meadow Farm Estate S/S,2023-08-10 23:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.5
541537,Meadow Farm Estate S/S,2023-08-10 23:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.28
541537,Meadow Farm Estate S/S,2023-08-10 23:00:00+00:00,feeder,40.0,L3 Active Power,kW,16.7
541537,Meadow Farm Estate S/S,2023-08-10 23:00:00+00:00,feeder,40.0,L2 Active Power,kW,1.88
541537,Meadow Farm Estate S/S,2023-08-10 23:00:00+00:00,feeder,40.0,L1 Active Power,kW,1.85
541537,Meadow Farm Estate S/S,2023-08-10 23:00:00+00:00,feeder,40.0,N Current (RMS),A,63.9
541537,Meadow Farm Estate S/S,2023-08-10 23:00:00+00:00,feeder,40.0,L3 Current (RMS),A,70.0
541537,Meadow Farm Estate S/S,2023-08-10 23:00:00+00:00,feeder,40.0,L2 Current (RMS),A,8.7
541537,Meadow Farm Estate S/S,2023-08-10 23:00:00+00:00,feeder,40.0,L1 Current (RMS),A,10.3
541537,Meadow Farm Estate S/S,2023-08-10 23:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.18
541537,Meadow Farm Estate S/S,2023-08-10 23:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.91
541537,Meadow Farm Estate S/S,2023-08-10 23:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.34
541537,Meadow Farm Estate S/S,2023-08-10 23:00:00+00:00,feeder,30.0,L3 Active Power,kW,18.87
541537,Meadow Farm Estate S/S,2023-08-10 23:00:00+00:00,feeder,30.0,L2 Active Power,kW,11.11
541537,Meadow Farm Estate S/S,2023-08-10 23:00:00+00:00,feeder,30.0,L1 Active Power,kW,6.11
541537,Meadow Farm Estate S/S,2023-08-10 23:00:00+00:00,feeder,30.0,N Current (RMS),A,51.1
541537,Meadow Farm Estate S/S,2023-08-10 23:00:00+00:00,feeder,30.0,L3 Current (RMS),A,79.1
541537,Meadow Farm Estate S/S,2023-08-10 23:00:00+00:00,feeder,30.0,L2 Current (RMS),A,48.6
541537,Meadow Farm Estate S/S,2023-08-10 23:00:00+00:00,feeder,30.0,L1 Current (RMS),A,27.0
541537,Meadow Farm Estate S/S,2023-08-10 23:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.63
541537,Meadow Farm Estate S/S,2023-08-10 23:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.4
541537,Meadow Farm Estate S/S,2023-08-10 23:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.38
541537,Meadow Farm Estate S/S,2023-08-10 23:00:00+00:00,feeder,20.0,L3 Active Power,kW,5.14
541537,Meadow Farm Estate S/S,2023-08-10 23:00:00+00:00,feeder,20.0,L2 Active Power,kW,3.4
541537,Meadow Farm Estate S/S,2023-08-10 23:00:00+00:00,feeder,20.0,L1 Active Power,kW,7.14
541537,Meadow Farm Estate S/S,2023-08-10 23:00:00+00:00,feeder,20.0,N Current (RMS),A,21.6
541537,Meadow Farm Estate S/S,2023-08-10 23:00:00+00:00,feeder,20.0,L3 Current (RMS),A,23.6
541537,Meadow Farm Estate S/S,2023-08-10 23:00:00+00:00,feeder,20.0,L2 Current (RMS),A,15.5
541537,Meadow Farm Estate S/S,2023-08-10 23:00:00+00:00,feeder,20.0,L1 Current (RMS),A,32.2
541537,Meadow Farm Estate S/S,2023-08-10 23:00:00+00:00,transformer,,Temperature,C,33.4
541537,Meadow Farm Estate S/S,2023-08-10 23:00:00+00:00,busbar,,L3 Voltage THD,%,2.62
541537,Meadow Farm Estate S/S,2023-08-10 23:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.61
541537,Meadow Farm Estate S/S,2023-08-10 23:00:00+00:00,busbar,,L2 Voltage THD,%,2.78
541537,Meadow Farm Estate S/S,2023-08-10 23:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.04
541537,Meadow Farm Estate S/S,2023-08-10 23:00:00+00:00,busbar,,L1 Voltage THD,%,2.79
541537,Meadow Farm Estate S/S,2023-08-10 23:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.97
541537,Meadow Farm Estate S/S,2023-08-10 23:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.52
541537,Meadow Farm Estate S/S,2023-08-10 23:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.27
541537,Meadow Farm Estate S/S,2023-08-10 23:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.75
541537,Meadow Farm Estate S/S,2023-08-10 23:00:00+00:00,busbar,,L3 Active Power,kW,44.31
541537,Meadow Farm Estate S/S,2023-08-10 23:00:00+00:00,busbar,,L2 Active Power,kW,33.93
541537,Meadow Farm Estate S/S,2023-08-10 23:00:00+00:00,busbar,,L1 Active Power,kW,22.21
541537,Meadow Farm Estate S/S,2023-08-10 23:00:00+00:00,busbar,,N Current (RMS),A,104.5
541537,Meadow Farm Estate S/S,2023-08-10 23:00:00+00:00,busbar,,L3 Current (RMS),A,187.8
541537,Meadow Farm Estate S/S,2023-08-10 23:00:00+00:00,busbar,,L2 Current (RMS),A,146.0
541537,Meadow Farm Estate S/S,2023-08-10 23:00:00+00:00,busbar,,L1 Current (RMS),A,99.4
541537,Meadow Farm Estate S/S,2023-08-10 22:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.14
541537,Meadow Farm Estate S/S,2023-08-10 22:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.84
541537,Meadow Farm Estate S/S,2023-08-10 22:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.26
541537,Meadow Farm Estate S/S,2023-08-10 22:50:00+00:00,feeder,,L3 Active Power,kW,1.43
541537,Meadow Farm Estate S/S,2023-08-10 22:50:00+00:00,feeder,,L2 Active Power,kW,15.5
541537,Meadow Farm Estate S/S,2023-08-10 22:50:00+00:00,feeder,,L1 Active Power,kW,9.96
541537,Meadow Farm Estate S/S,2023-08-10 22:50:00+00:00,feeder,,N Current (RMS),A,53.5
541537,Meadow Farm Estate S/S,2023-08-10 22:50:00+00:00,feeder,,L3 Current (RMS),A,8.4
541537,Meadow Farm Estate S/S,2023-08-10 22:50:00+00:00,feeder,,L2 Current (RMS),A,65.3
541537,Meadow Farm Estate S/S,2023-08-10 22:50:00+00:00,feeder,,L1 Current (RMS),A,42.6
541537,Meadow Farm Estate S/S,2023-08-10 22:50:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.54
541537,Meadow Farm Estate S/S,2023-08-10 22:50:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.33
541537,Meadow Farm Estate S/S,2023-08-10 22:50:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.22
541537,Meadow Farm Estate S/S,2023-08-10 22:50:00+00:00,feeder,50.0,L3 Active Power,kW,2.05
541537,Meadow Farm Estate S/S,2023-08-10 22:50:00+00:00,feeder,50.0,L2 Active Power,kW,2.68
541537,Meadow Farm Estate S/S,2023-08-10 22:50:00+00:00,feeder,50.0,L1 Active Power,kW,1.13
541537,Meadow Farm Estate S/S,2023-08-10 22:50:00+00:00,feeder,50.0,N Current (RMS),A,8.1
541537,Meadow Farm Estate S/S,2023-08-10 22:50:00+00:00,feeder,50.0,L3 Current (RMS),A,9.6
541537,Meadow Farm Estate S/S,2023-08-10 22:50:00+00:00,feeder,50.0,L2 Current (RMS),A,13.1
