Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
541537,Meadow Farm Estate S/S,2023-08-10 22:50:00+00:00,feeder,50.0,L1 Current (RMS),A,5.1
541537,Meadow Farm Estate S/S,2023-08-10 22:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.3
541537,Meadow Farm Estate S/S,2023-08-10 22:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.4
541537,Meadow Farm Estate S/S,2023-08-10 22:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.28
541537,Meadow Farm Estate S/S,2023-08-10 22:50:00+00:00,feeder,40.0,L3 Active Power,kW,18.36
541537,Meadow Farm Estate S/S,2023-08-10 22:50:00+00:00,feeder,40.0,L2 Active Power,kW,2.21
541537,Meadow Farm Estate S/S,2023-08-10 22:50:00+00:00,feeder,40.0,L1 Active Power,kW,1.97
541537,Meadow Farm Estate S/S,2023-08-10 22:50:00+00:00,feeder,40.0,N Current (RMS),A,70.5
541537,Meadow Farm Estate S/S,2023-08-10 22:50:00+00:00,feeder,40.0,L3 Current (RMS),A,77.0
541537,Meadow Farm Estate S/S,2023-08-10 22:50:00+00:00,feeder,40.0,L2 Current (RMS),A,9.9
541537,Meadow Farm Estate S/S,2023-08-10 22:50:00+00:00,feeder,40.0,L1 Current (RMS),A,10.7
541537,Meadow Farm Estate S/S,2023-08-10 22:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.15
541537,Meadow Farm Estate S/S,2023-08-10 22:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.76
541537,Meadow Farm Estate S/S,2023-08-10 22:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.48
541537,Meadow Farm Estate S/S,2023-08-10 22:50:00+00:00,feeder,30.0,L3 Active Power,kW,18.47
541537,Meadow Farm Estate S/S,2023-08-10 22:50:00+00:00,feeder,30.0,L2 Active Power,kW,13.41
541537,Meadow Farm Estate S/S,2023-08-10 22:50:00+00:00,feeder,30.0,L1 Active Power,kW,3.77
541537,Meadow Farm Estate S/S,2023-08-10 22:50:00+00:00,feeder,30.0,N Current (RMS),A,57.8
541537,Meadow Farm Estate S/S,2023-08-10 22:50:00+00:00,feeder,30.0,L3 Current (RMS),A,77.7
541537,Meadow Farm Estate S/S,2023-08-10 22:50:00+00:00,feeder,30.0,L2 Current (RMS),A,57.7
541537,Meadow Farm Estate S/S,2023-08-10 22:50:00+00:00,feeder,30.0,L1 Current (RMS),A,17.9
541537,Meadow Farm Estate S/S,2023-08-10 22:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.57
541537,Meadow Farm Estate S/S,2023-08-10 22:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.54
541537,Meadow Farm Estate S/S,2023-08-10 22:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.18
541537,Meadow Farm Estate S/S,2023-08-10 22:50:00+00:00,feeder,20.0,L3 Active Power,kW,5.07
541537,Meadow Farm Estate S/S,2023-08-10 22:50:00+00:00,feeder,20.0,L2 Active Power,kW,3.14
541537,Meadow Farm Estate S/S,2023-08-10 22:50:00+00:00,feeder,20.0,L1 Active Power,kW,7.32
541537,Meadow Farm Estate S/S,2023-08-10 22:50:00+00:00,feeder,20.0,N Current (RMS),A,23.0
541537,Meadow Farm Estate S/S,2023-08-10 22:50:00+00:00,feeder,20.0,L3 Current (RMS),A,23.4
541537,Meadow Farm Estate S/S,2023-08-10 22:50:00+00:00,feeder,20.0,L2 Current (RMS),A,14.7
541537,Meadow Farm Estate S/S,2023-08-10 22:50:00+00:00,feeder,20.0,L1 Current (RMS),A,32.8
541537,Meadow Farm Estate S/S,2023-08-10 22:50:00+00:00,transformer,,Temperature,C,33.5
541537,Meadow Farm Estate S/S,2023-08-10 22:50:00+00:00,busbar,,L3 Voltage THD,%,2.59
541537,Meadow Farm Estate S/S,2023-08-10 22:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.98
541537,Meadow Farm Estate S/S,2023-08-10 22:50:00+00:00,busbar,,L2 Voltage THD,%,2.75
541537,Meadow Farm Estate S/S,2023-08-10 22:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.34
541537,Meadow Farm Estate S/S,2023-08-10 22:50:00+00:00,busbar,,L1 Voltage THD,%,2.73
541537,Meadow Farm Estate S/S,2023-08-10 22:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.31
541537,Meadow Farm Estate S/S,2023-08-10 22:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.7
541537,Meadow Farm Estate S/S,2023-08-10 22:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.88
541537,Meadow Farm Estate S/S,2023-08-10 22:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.42
541537,Meadow Farm Estate S/S,2023-08-10 22:50:00+00:00,busbar,,L3 Active Power,kW,45.39
541537,Meadow Farm Estate S/S,2023-08-10 22:50:00+00:00,busbar,,L2 Active Power,kW,36.94
541537,Meadow Farm Estate S/S,2023-08-10 22:50:00+00:00,busbar,,L1 Active Power,kW,24.15
541537,Meadow Farm Estate S/S,2023-08-10 22:50:00+00:00,busbar,,N Current (RMS),A,103.9
541537,Meadow Farm Estate S/S,2023-08-10 22:50:00+00:00,busbar,,L3 Current (RMS),A,192.7
541537,Meadow Farm Estate S/S,2023-08-10 22:50:00+00:00,busbar,,L2 Current (RMS),A,158.3
541537,Meadow Farm Estate S/S,2023-08-10 22:50:00+00:00,busbar,,L1 Current (RMS),A,106.9
541537,Meadow Farm Estate S/S,2023-08-10 22:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.07
541537,Meadow Farm Estate S/S,2023-08-10 22:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
541537,Meadow Farm Estate S/S,2023-08-10 22:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.15
541537,Meadow Farm Estate S/S,2023-08-10 22:40:00+00:00,feeder,,L3 Active Power,kW,1.61
541537,Meadow Farm Estate S/S,2023-08-10 22:40:00+00:00,feeder,,L2 Active Power,kW,13.95
541537,Meadow Farm Estate S/S,2023-08-10 22:40:00+00:00,feeder,,L1 Active Power,kW,8.15
541537,Meadow Farm Estate S/S,2023-08-10 22:40:00+00:00,feeder,,N Current (RMS),A,47.0
541537,Meadow Farm Estate S/S,2023-08-10 22:40:00+00:00,feeder,,L3 Current (RMS),A,8.9
541537,Meadow Farm Estate S/S,2023-08-10 22:40:00+00:00,feeder,,L2 Current (RMS),A,59.0
541537,Meadow Farm Estate S/S,2023-08-10 22:40:00+00:00,feeder,,L1 Current (RMS),A,35.0
541537,Meadow Farm Estate S/S,2023-08-10 22:40:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.54
541537,Meadow Farm Estate S/S,2023-08-10 22:40:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.32
541537,Meadow Farm Estate S/S,2023-08-10 22:40:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.26
541537,Meadow Farm Estate S/S,2023-08-10 22:40:00+00:00,feeder,50.0,L3 Active Power,kW,3.81
541537,Meadow Farm Estate S/S,2023-08-10 22:40:00+00:00,feeder,50.0,L2 Active Power,kW,4.19
541537,Meadow Farm Estate S/S,2023-08-10 22:40:00+00:00,feeder,50.0,L1 Active Power,kW,1.1
541537,Meadow Farm Estate S/S,2023-08-10 22:40:00+00:00,feeder,50.0,N Current (RMS),A,12.2
541537,Meadow Farm Estate S/S,2023-08-10 22:40:00+00:00,feeder,50.0,L3 Current (RMS),A,16.4
541537,Meadow Farm Estate S/S,2023-08-10 22:40:00+00:00,feeder,50.0,L2 Current (RMS),A,19.1
541537,Meadow Farm Estate S/S,2023-08-10 22:40:00+00:00,feeder,50.0,L1 Current (RMS),A,5.0
541537,Meadow Farm Estate S/S,2023-08-10 22:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.72
541537,Meadow Farm Estate S/S,2023-08-10 22:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.18
541537,Meadow Farm Estate S/S,2023-08-10 22:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.22
541537,Meadow Farm Estate S/S,2023-08-10 22:40:00+00:00,feeder,40.0,L3 Active Power,kW,14.5
541537,Meadow Farm Estate S/S,2023-08-10 22:40:00+00:00,feeder,40.0,L2 Active Power,kW,2.41
541537,Meadow Farm Estate S/S,2023-08-10 22:40:00+00:00,feeder,40.0,L1 Active Power,kW,2.37
541537,Meadow Farm Estate S/S,2023-08-10 22:40:00+00:00,feeder,40.0,N Current (RMS),A,54.5
541537,Meadow Farm Estate S/S,2023-08-10 22:40:00+00:00,feeder,40.0,L3 Current (RMS),A,61.2
541537,Meadow Farm Estate S/S,2023-08-10 22:40:00+00:00,feeder,40.0,L2 Current (RMS),A,10.6
541537,Meadow Farm Estate S/S,2023-08-10 22:40:00+00:00,feeder,40.0,L1 Current (RMS),A,12.3
541537,Meadow Farm Estate S/S,2023-08-10 22:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.97
541537,Meadow Farm Estate S/S,2023-08-10 22:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.92
541537,Meadow Farm Estate S/S,2023-08-10 22:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.4
541537,Meadow Farm Estate S/S,2023-08-10 22:40:00+00:00,feeder,30.0,L3 Active Power,kW,17.94
541537,Meadow Farm Estate S/S,2023-08-10 22:40:00+00:00,feeder,30.0,L2 Active Power,kW,10.2
541537,Meadow Farm Estate S/S,2023-08-10 22:40:00+00:00,feeder,30.0,L1 Active Power,kW,3.68
541537,Meadow Farm Estate S/S,2023-08-10 22:40:00+00:00,feeder,30.0,N Current (RMS),A,57.4
541537,Meadow Farm Estate S/S,2023-08-10 22:40:00+00:00,feeder,30.0,L3 Current (RMS),A,76.0
541537,Meadow Farm Estate S/S,2023-08-10 22:40:00+00:00,feeder,30.0,L2 Current (RMS),A,45.4
541537,Meadow Farm Estate S/S,2023-08-10 22:40:00+00:00,feeder,30.0,L1 Current (RMS),A,17.4
541537,Meadow Farm Estate S/S,2023-08-10 22:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.4
541537,Meadow Farm Estate S/S,2023-08-10 22:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.31
541537,Meadow Farm Estate S/S,2023-08-10 22:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.27
541537,Meadow Farm Estate S/S,2023-08-10 22:40:00+00:00,feeder,20.0,L3 Active Power,kW,5.53
541537,Meadow Farm Estate S/S,2023-08-10 22:40:00+00:00,feeder,20.0,L2 Active Power,kW,3.27
541537,Meadow Farm Estate S/S,2023-08-10 22:40:00+00:00,feeder,20.0,L1 Active Power,kW,7.32
541537,Meadow Farm Estate S/S,2023-08-10 22:40:00+00:00,feeder,20.0,N Current (RMS),A,24.1
541537,Meadow Farm Estate S/S,2023-08-10 22:40:00+00:00,feeder,20.0,L3 Current (RMS),A,25.0
541537,Meadow Farm Estate S/S,2023-08-10 22:40:00+00:00,feeder,20.0,L2 Current (RMS),A,15.1
541537,Meadow Farm Estate S/S,2023-08-10 22:40:00+00:00,feeder,20.0,L1 Current (RMS),A,33.0
541537,Meadow Farm Estate S/S,2023-08-10 22:40:00+00:00,transformer,,Temperature,C,33.7
541537,Meadow Farm Estate S/S,2023-08-10 22:40:00+00:00,busbar,,L3 Voltage THD,%,2.69
541537,Meadow Farm Estate S/S,2023-08-10 22:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.75
541537,Meadow Farm Estate S/S,2023-08-10 22:40:00+00:00,busbar,,L2 Voltage THD,%,2.85
541537,Meadow Farm Estate S/S,2023-08-10 22:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.08
541537,Meadow Farm Estate S/S,2023-08-10 22:40:00+00:00,busbar,,L1 Voltage THD,%,2.81
541537,Meadow Farm Estate S/S,2023-08-10 22:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.13
541537,Meadow Farm Estate S/S,2023-08-10 22:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.7
541537,Meadow Farm Estate S/S,2023-08-10 22:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.73
541537,Meadow Farm Estate S/S,2023-08-10 22:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.31
541537,Meadow Farm Estate S/S,2023-08-10 22:40:00+00:00,busbar,,L3 Active Power,kW,43.38
541537,Meadow Farm Estate S/S,2023-08-10 22:40:00+00:00,busbar,,L2 Active Power,kW,34.03
541537,Meadow Farm Estate S/S,2023-08-10 22:40:00+00:00,busbar,,L1 Active Power,kW,22.63
541537,Meadow Farm Estate S/S,2023-08-10 22:40:00+00:00,busbar,,N Current (RMS),A,105.6
541537,Meadow Farm Estate S/S,2023-08-10 22:40:00+00:00,busbar,,L3 Current (RMS),A,185.4
541537,Meadow Farm Estate S/S,2023-08-10 22:40:00+00:00,busbar,,L2 Current (RMS),A,147.1
541537,Meadow Farm Estate S/S,2023-08-10 22:40:00+00:00,busbar,,L1 Current (RMS),A,100.8
541537,Meadow Farm Estate S/S,2023-08-10 22:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.01
541537,Meadow Farm Estate S/S,2023-08-10 22:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.82
541537,Meadow Farm Estate S/S,2023-08-10 22:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.4
541537,Meadow Farm Estate S/S,2023-08-10 22:30:00+00:00,feeder,,L3 Active Power,kW,1.77
541537,Meadow Farm Estate S/S,2023-08-10 22:30:00+00:00,feeder,,L2 Active Power,kW,13.58
541537,Meadow Farm Estate S/S,2023-08-10 22:30:00+00:00,feeder,,L1 Active Power,kW,7.24
541537,Meadow Farm Estate S/S,2023-08-10 22:30:00+00:00,feeder,,N Current (RMS),A,44.5
541537,Meadow Farm Estate S/S,2023-08-10 22:30:00+00:00,feeder,,L3 Current (RMS),A,9.4
541537,Meadow Farm Estate S/S,2023-08-10 22:30:00+00:00,feeder,,L2 Current (RMS),A,57.4
541537,Meadow Farm Estate S/S,2023-08-10 22:30:00+00:00,feeder,,L1 Current (RMS),A,31.9
541537,Meadow Farm Estate S/S,2023-08-10 22:30:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.57
541537,Meadow Farm Estate S/S,2023-08-10 22:30:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.44
541537,Meadow Farm Estate S/S,2023-08-10 22:30:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.24
541537,Meadow Farm Estate S/S,2023-08-10 22:30:00+00:00,feeder,50.0,L3 Active Power,kW,3.01
541537,Meadow Farm Estate S/S,2023-08-10 22:30:00+00:00,feeder,50.0,L2 Active Power,kW,2.71
541537,Meadow Farm Estate S/S,2023-08-10 22:30:00+00:00,feeder,50.0,L1 Active Power,kW,1.11
541537,Meadow Farm Estate S/S,2023-08-10 22:30:00+00:00,feeder,50.0,N Current (RMS),A,9.2
541537,Meadow Farm Estate S/S,2023-08-10 22:30:00+00:00,feeder,50.0,L3 Current (RMS),A,13.8
541537,Meadow Farm Estate S/S,2023-08-10 22:30:00+00:00,feeder,50.0,L2 Current (RMS),A,13.7
541537,Meadow Farm Estate S/S,2023-08-10 22:30:00+00:00,feeder,50.0,L1 Current (RMS),A,5.0
541537,Meadow Farm Estate S/S,2023-08-10 22:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.41
541537,Meadow Farm Estate S/S,2023-08-10 22:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.4
541537,Meadow Farm Estate S/S,2023-08-10 22:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.16
541537,Meadow Farm Estate S/S,2023-08-10 22:30:00+00:00,feeder,40.0,L3 Active Power,kW,14.44
541537,Meadow Farm Estate S/S,2023-08-10 22:30:00+00:00,feeder,40.0,L2 Active Power,kW,2.38
541537,Meadow Farm Estate S/S,2023-08-10 22:30:00+00:00,feeder,40.0,L1 Active Power,kW,2.27
541537,Meadow Farm Estate S/S,2023-08-10 22:30:00+00:00,feeder,40.0,N Current (RMS),A,53.6
541537,Meadow Farm Estate S/S,2023-08-10 22:30:00+00:00,feeder,40.0,L3 Current (RMS),A,61.0
541537,Meadow Farm Estate S/S,2023-08-10 22:30:00+00:00,feeder,40.0,L2 Current (RMS),A,10.6
541537,Meadow Farm Estate S/S,2023-08-10 22:30:00+00:00,feeder,40.0,L1 Current (RMS),A,11.5
541537,Meadow Farm Estate S/S,2023-08-10 22:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.88
541537,Meadow Farm Estate S/S,2023-08-10 22:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.03
541537,Meadow Farm Estate S/S,2023-08-10 22:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.44
541537,Meadow Farm Estate S/S,2023-08-10 22:30:00+00:00,feeder,30.0,L3 Active Power,kW,19.55
541537,Meadow Farm Estate S/S,2023-08-10 22:30:00+00:00,feeder,30.0,L2 Active Power,kW,9.13
541537,Meadow Farm Estate S/S,2023-08-10 22:30:00+00:00,feeder,30.0,L1 Active Power,kW,4.09
541537,Meadow Farm Estate S/S,2023-08-10 22:30:00+00:00,feeder,30.0,N Current (RMS),A,65.4
541537,Meadow Farm Estate S/S,2023-08-10 22:30:00+00:00,feeder,30.0,L3 Current (RMS),A,85.6
541537,Meadow Farm Estate S/S,2023-08-10 22:30:00+00:00,feeder,30.0,L2 Current (RMS),A,40.4
541537,Meadow Farm Estate S/S,2023-08-10 22:30:00+00:00,feeder,30.0,L1 Current (RMS),A,19.0
541537,Meadow Farm Estate S/S,2023-08-10 22:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.43
541537,Meadow Farm Estate S/S,2023-08-10 22:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.81
541537,Meadow Farm Estate S/S,2023-08-10 22:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.18
541537,Meadow Farm Estate S/S,2023-08-10 22:30:00+00:00,feeder,20.0,L3 Active Power,kW,5.56
541537,Meadow Farm Estate S/S,2023-08-10 22:30:00+00:00,feeder,20.0,L2 Active Power,kW,2.93
541537,Meadow Farm Estate S/S,2023-08-10 22:30:00+00:00,feeder,20.0,L1 Active Power,kW,7.85
541537,Meadow Farm Estate S/S,2023-08-10 22:30:00+00:00,feeder,20.0,N Current (RMS),A,26.1
541537,Meadow Farm Estate S/S,2023-08-10 22:30:00+00:00,feeder,20.0,L3 Current (RMS),A,25.2
541537,Meadow Farm Estate S/S,2023-08-10 22:30:00+00:00,feeder,20.0,L2 Current (RMS),A,14.2
541537,Meadow Farm Estate S/S,2023-08-10 22:30:00+00:00,feeder,20.0,L1 Current (RMS),A,34.9
541537,Meadow Farm Estate S/S,2023-08-10 22:30:00+00:00,transformer,,Temperature,C,33.8
541537,Meadow Farm Estate S/S,2023-08-10 22:30:00+00:00,busbar,,L3 Voltage THD,%,2.64
541537,Meadow Farm Estate S/S,2023-08-10 22:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.44
541537,Meadow Farm Estate S/S,2023-08-10 22:30:00+00:00,busbar,,L2 Voltage THD,%,2.81
541537,Meadow Farm Estate S/S,2023-08-10 22:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.11
541537,Meadow Farm Estate S/S,2023-08-10 22:30:00+00:00,busbar,,L1 Voltage THD,%,2.76
541537,Meadow Farm Estate S/S,2023-08-10 22:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.98
541537,Meadow Farm Estate S/S,2023-08-10 22:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.3
541537,Meadow Farm Estate S/S,2023-08-10 22:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.51
541537,Meadow Farm Estate S/S,2023-08-10 22:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.42
541537,Meadow Farm Estate S/S,2023-08-10 22:30:00+00:00,busbar,,L3 Active Power,kW,44.35
541537,Meadow Farm Estate S/S,2023-08-10 22:30:00+00:00,busbar,,L2 Active Power,kW,30.74
541537,Meadow Farm Estate S/S,2023-08-10 22:30:00+00:00,busbar,,L1 Active Power,kW,22.56
541537,Meadow Farm Estate S/S,2023-08-10 22:30:00+00:00,busbar,,N Current (RMS),A,110.7
541537,Meadow Farm Estate S/S,2023-08-10 22:30:00+00:00,busbar,,L3 Current (RMS),A,191.0
541537,Meadow Farm Estate S/S,2023-08-10 22:30:00+00:00,busbar,,L2 Current (RMS),A,134.1
541537,Meadow Farm Estate S/S,2023-08-10 22:30:00+00:00,busbar,,L1 Current (RMS),A,100.8
541537,Meadow Farm Estate S/S,2023-08-10 22:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.71
541537,Meadow Farm Estate S/S,2023-08-10 22:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.63
541537,Meadow Farm Estate S/S,2023-08-10 22:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.86
541537,Meadow Farm Estate S/S,2023-08-10 22:20:00+00:00,feeder,,L3 Active Power,kW,3.91
541537,Meadow Farm Estate S/S,2023-08-10 22:20:00+00:00,feeder,,L2 Active Power,kW,16.25
541537,Meadow Farm Estate S/S,2023-08-10 22:20:00+00:00,feeder,,L1 Active Power,kW,5.94
541537,Meadow Farm Estate S/S,2023-08-10 22:20:00+00:00,feeder,,N Current (RMS),A,49.0
541537,Meadow Farm Estate S/S,2023-08-10 22:20:00+00:00,feeder,,L3 Current (RMS),A,18.2
541537,Meadow Farm Estate S/S,2023-08-10 22:20:00+00:00,feeder,,L2 Current (RMS),A,68.6
541537,Meadow Farm Estate S/S,2023-08-10 22:20:00+00:00,feeder,,L1 Current (RMS),A,27.4
541537,Meadow Farm Estate S/S,2023-08-10 22:20:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.71
541537,Meadow Farm Estate S/S,2023-08-10 22:20:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.41
541537,Meadow Farm Estate S/S,2023-08-10 22:20:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.21
541537,Meadow Farm Estate S/S,2023-08-10 22:20:00+00:00,feeder,50.0,L3 Active Power,kW,1.88
541537,Meadow Farm Estate S/S,2023-08-10 22:20:00+00:00,feeder,50.0,L2 Active Power,kW,2.55
541537,Meadow Farm Estate S/S,2023-08-10 22:20:00+00:00,feeder,50.0,L1 Active Power,kW,1.1
541537,Meadow Farm Estate S/S,2023-08-10 22:20:00+00:00,feeder,50.0,N Current (RMS),A,8.8
541537,Meadow Farm Estate S/S,2023-08-10 22:20:00+00:00,feeder,50.0,L3 Current (RMS),A,9.2
541537,Meadow Farm Estate S/S,2023-08-10 22:20:00+00:00,feeder,50.0,L2 Current (RMS),A,12.9
541537,Meadow Farm Estate S/S,2023-08-10 22:20:00+00:00,feeder,50.0,L1 Current (RMS),A,4.9
541537,Meadow Farm Estate S/S,2023-08-10 22:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.62
541537,Meadow Farm Estate S/S,2023-08-10 22:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.71
541537,Meadow Farm Estate S/S,2023-08-10 22:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.12
541537,Meadow Farm Estate S/S,2023-08-10 22:20:00+00:00,feeder,40.0,L3 Active Power,kW,6.49
541537,Meadow Farm Estate S/S,2023-08-10 22:20:00+00:00,feeder,40.0,L2 Active Power,kW,2.82
541537,Meadow Farm Estate S/S,2023-08-10 22:20:00+00:00,feeder,40.0,L1 Active Power,kW,2.68
541537,Meadow Farm Estate S/S,2023-08-10 22:20:00+00:00,feeder,40.0,N Current (RMS),A,21.0
541537,Meadow Farm Estate S/S,2023-08-10 22:20:00+00:00,feeder,40.0,L3 Current (RMS),A,28.5
541537,Meadow Farm Estate S/S,2023-08-10 22:20:00+00:00,feeder,40.0,L2 Current (RMS),A,13.4
541537,Meadow Farm Estate S/S,2023-08-10 22:20:00+00:00,feeder,40.0,L1 Current (RMS),A,12.9
541537,Meadow Farm Estate S/S,2023-08-10 22:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.37
541537,Meadow Farm Estate S/S,2023-08-10 22:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.07
541537,Meadow Farm Estate S/S,2023-08-10 22:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.66
541537,Meadow Farm Estate S/S,2023-08-10 22:20:00+00:00,feeder,30.0,L3 Active Power,kW,12.76
541537,Meadow Farm Estate S/S,2023-08-10 22:20:00+00:00,feeder,30.0,L2 Active Power,kW,9.52
541537,Meadow Farm Estate S/S,2023-08-10 22:20:00+00:00,feeder,30.0,L1 Active Power,kW,4.41
541537,Meadow Farm Estate S/S,2023-08-10 22:20:00+00:00,feeder,30.0,N Current (RMS),A,36.8
541537,Meadow Farm Estate S/S,2023-08-10 22:20:00+00:00,feeder,30.0,L3 Current (RMS),A,54.4
541537,Meadow Farm Estate S/S,2023-08-10 22:20:00+00:00,feeder,30.0,L2 Current (RMS),A,42.6
541537,Meadow Farm Estate S/S,2023-08-10 22:20:00+00:00,feeder,30.0,L1 Current (RMS),A,20.5
541537,Meadow Farm Estate S/S,2023-08-10 22:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.41
541537,Meadow Farm Estate S/S,2023-08-10 22:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.02
541537,Meadow Farm Estate S/S,2023-08-10 22:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.23
541537,Meadow Farm Estate S/S,2023-08-10 22:20:00+00:00,feeder,20.0,L3 Active Power,kW,5.79
541537,Meadow Farm Estate S/S,2023-08-10 22:20:00+00:00,feeder,20.0,L2 Active Power,kW,3.48
541537,Meadow Farm Estate S/S,2023-08-10 22:20:00+00:00,feeder,20.0,L1 Active Power,kW,8.39
541537,Meadow Farm Estate S/S,2023-08-10 22:20:00+00:00,feeder,20.0,N Current (RMS),A,26.8
541537,Meadow Farm Estate S/S,2023-08-10 22:20:00+00:00,feeder,20.0,L3 Current (RMS),A,26.0
541537,Meadow Farm Estate S/S,2023-08-10 22:20:00+00:00,feeder,20.0,L2 Current (RMS),A,16.8
541537,Meadow Farm Estate S/S,2023-08-10 22:20:00+00:00,feeder,20.0,L1 Current (RMS),A,37.2
541537,Meadow Farm Estate S/S,2023-08-10 22:20:00+00:00,transformer,,Temperature,C,33.9
541537,Meadow Farm Estate S/S,2023-08-10 22:20:00+00:00,busbar,,L3 Voltage THD,%,2.61
541537,Meadow Farm Estate S/S,2023-08-10 22:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.44
541537,Meadow Farm Estate S/S,2023-08-10 22:20:00+00:00,busbar,,L2 Voltage THD,%,2.8
541537,Meadow Farm Estate S/S,2023-08-10 22:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.72
541537,Meadow Farm Estate S/S,2023-08-10 22:20:00+00:00,busbar,,L1 Voltage THD,%,2.75
541537,Meadow Farm Estate S/S,2023-08-10 22:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.73
541537,Meadow Farm Estate S/S,2023-08-10 22:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.82
541537,Meadow Farm Estate S/S,2023-08-10 22:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.85
541537,Meadow Farm Estate S/S,2023-08-10 22:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.07
541537,Meadow Farm Estate S/S,2023-08-10 22:20:00+00:00,busbar,,L3 Active Power,kW,30.84
541537,Meadow Farm Estate S/S,2023-08-10 22:20:00+00:00,busbar,,L2 Active Power,kW,34.64
541537,Meadow Farm Estate S/S,2023-08-10 22:20:00+00:00,busbar,,L1 Active Power,kW,22.52
541537,Meadow Farm Estate S/S,2023-08-10 22:20:00+00:00,busbar,,N Current (RMS),A,83.7
541537,Meadow Farm Estate S/S,2023-08-10 22:20:00+00:00,busbar,,L3 Current (RMS),A,134.3
541537,Meadow Farm Estate S/S,2023-08-10 22:20:00+00:00,busbar,,L2 Current (RMS),A,150.1
541537,Meadow Farm Estate S/S,2023-08-10 22:20:00+00:00,busbar,,L1 Current (RMS),A,101.6
541537,Meadow Farm Estate S/S,2023-08-10 22:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.88
541537,Meadow Farm Estate S/S,2023-08-10 22:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.68
541537,Meadow Farm Estate S/S,2023-08-10 22:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.83
541537,Meadow Farm Estate S/S,2023-08-10 22:10:00+00:00,feeder,,L3 Active Power,kW,2.45
541537,Meadow Farm Estate S/S,2023-08-10 22:10:00+00:00,feeder,,L2 Active Power,kW,15.61
541537,Meadow Farm Estate S/S,2023-08-10 22:10:00+00:00,feeder,,L1 Active Power,kW,5.39
541537,Meadow Farm Estate S/S,2023-08-10 22:10:00+00:00,feeder,,N Current (RMS),A,49.9
541537,Meadow Farm Estate S/S,2023-08-10 22:10:00+00:00,feeder,,L3 Current (RMS),A,11.7
541537,Meadow Farm Estate S/S,2023-08-10 22:10:00+00:00,feeder,,L2 Current (RMS),A,65.6
541537,Meadow Farm Estate S/S,2023-08-10 22:10:00+00:00,feeder,,L1 Current (RMS),A,24.8
541537,Meadow Farm Estate S/S,2023-08-10 22:10:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.7
541537,Meadow Farm Estate S/S,2023-08-10 22:10:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.44
541537,Meadow Farm Estate S/S,2023-08-10 22:10:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.3
541537,Meadow Farm Estate S/S,2023-08-10 22:10:00+00:00,feeder,50.0,L3 Active Power,kW,1.95
541537,Meadow Farm Estate S/S,2023-08-10 22:10:00+00:00,feeder,50.0,L2 Active Power,kW,2.76
541537,Meadow Farm Estate S/S,2023-08-10 22:10:00+00:00,feeder,50.0,L1 Active Power,kW,1.42
541537,Meadow Farm Estate S/S,2023-08-10 22:10:00+00:00,feeder,50.0,N Current (RMS),A,9.2
541537,Meadow Farm Estate S/S,2023-08-10 22:10:00+00:00,feeder,50.0,L3 Current (RMS),A,9.4
541537,Meadow Farm Estate S/S,2023-08-10 22:10:00+00:00,feeder,50.0,L2 Current (RMS),A,13.7
541537,Meadow Farm Estate S/S,2023-08-10 22:10:00+00:00,feeder,50.0,L1 Current (RMS),A,6.7
541537,Meadow Farm Estate S/S,2023-08-10 22:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.91
541537,Meadow Farm Estate S/S,2023-08-10 22:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.97
541537,Meadow Farm Estate S/S,2023-08-10 22:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.12
541537,Meadow Farm Estate S/S,2023-08-10 22:10:00+00:00,feeder,40.0,L3 Active Power,kW,6.56
541537,Meadow Farm Estate S/S,2023-08-10 22:10:00+00:00,feeder,40.0,L2 Active Power,kW,2.2
541537,Meadow Farm Estate S/S,2023-08-10 22:10:00+00:00,feeder,40.0,L1 Active Power,kW,3.35
541537,Meadow Farm Estate S/S,2023-08-10 22:10:00+00:00,feeder,40.0,N Current (RMS),A,20.6
541537,Meadow Farm Estate S/S,2023-08-10 22:10:00+00:00,feeder,40.0,L3 Current (RMS),A,29.2
541537,Meadow Farm Estate S/S,2023-08-10 22:10:00+00:00,feeder,40.0,L2 Current (RMS),A,10.7
541537,Meadow Farm Estate S/S,2023-08-10 22:10:00+00:00,feeder,40.0,L1 Current (RMS),A,16.2
541537,Meadow Farm Estate S/S,2023-08-10 22:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.12
541537,Meadow Farm Estate S/S,2023-08-10 22:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.01
541537,Meadow Farm Estate S/S,2023-08-10 22:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.68
541537,Meadow Farm Estate S/S,2023-08-10 22:10:00+00:00,feeder,30.0,L3 Active Power,kW,13.4
541537,Meadow Farm Estate S/S,2023-08-10 22:10:00+00:00,feeder,30.0,L2 Active Power,kW,9.82
541537,Meadow Farm Estate S/S,2023-08-10 22:10:00+00:00,feeder,30.0,L1 Active Power,kW,4.19
541537,Meadow Farm Estate S/S,2023-08-10 22:10:00+00:00,feeder,30.0,N Current (RMS),A,39.4
541537,Meadow Farm Estate S/S,2023-08-10 22:10:00+00:00,feeder,30.0,L3 Current (RMS),A,57.1
541537,Meadow Farm Estate S/S,2023-08-10 22:10:00+00:00,feeder,30.0,L2 Current (RMS),A,43.1
541537,Meadow Farm Estate S/S,2023-08-10 22:10:00+00:00,feeder,30.0,L1 Current (RMS),A,19.7
541537,Meadow Farm Estate S/S,2023-08-10 22:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.66
541537,Meadow Farm Estate S/S,2023-08-10 22:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.9
541537,Meadow Farm Estate S/S,2023-08-10 22:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.35
541537,Meadow Farm Estate S/S,2023-08-10 22:10:00+00:00,feeder,20.0,L3 Active Power,kW,6.19
541537,Meadow Farm Estate S/S,2023-08-10 22:10:00+00:00,feeder,20.0,L2 Active Power,kW,3.29
541537,Meadow Farm Estate S/S,2023-08-10 22:10:00+00:00,feeder,20.0,L1 Active Power,kW,9.02
541537,Meadow Farm Estate S/S,2023-08-10 22:10:00+00:00,feeder,20.0,N Current (RMS),A,29.4
541537,Meadow Farm Estate S/S,2023-08-10 22:10:00+00:00,feeder,20.0,L3 Current (RMS),A,28.0
541537,Meadow Farm Estate S/S,2023-08-10 22:10:00+00:00,feeder,20.0,L2 Current (RMS),A,15.5
541537,Meadow Farm Estate S/S,2023-08-10 22:10:00+00:00,feeder,20.0,L1 Current (RMS),A,40.0
541537,Meadow Farm Estate S/S,2023-08-10 22:10:00+00:00,transformer,,Temperature,C,34.0
541537,Meadow Farm Estate S/S,2023-08-10 22:10:00+00:00,busbar,,L3 Voltage THD,%,2.62
541537,Meadow Farm Estate S/S,2023-08-10 22:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.18
541537,Meadow Farm Estate S/S,2023-08-10 22:10:00+00:00,busbar,,L2 Voltage THD,%,2.79
541537,Meadow Farm Estate S/S,2023-08-10 22:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.5
541537,Meadow Farm Estate S/S,2023-08-10 22:10:00+00:00,busbar,,L1 Voltage THD,%,2.75
541537,Meadow Farm Estate S/S,2023-08-10 22:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.35
541537,Meadow Farm Estate S/S,2023-08-10 22:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.28
541537,Meadow Farm Estate S/S,2023-08-10 22:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.01
541537,Meadow Farm Estate S/S,2023-08-10 22:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.27
541537,Meadow Farm Estate S/S,2023-08-10 22:10:00+00:00,busbar,,L3 Active Power,kW,30.55
541537,Meadow Farm Estate S/S,2023-08-10 22:10:00+00:00,busbar,,L2 Active Power,kW,33.68
541537,Meadow Farm Estate S/S,2023-08-10 22:10:00+00:00,busbar,,L1 Active Power,kW,23.38
541537,Meadow Farm Estate S/S,2023-08-10 22:10:00+00:00,busbar,,N Current (RMS),A,82.2
541537,Meadow Farm Estate S/S,2023-08-10 22:10:00+00:00,busbar,,L3 Current (RMS),A,133.7
541537,Meadow Farm Estate S/S,2023-08-10 22:10:00+00:00,busbar,,L2 Current (RMS),A,146.2
541537,Meadow Farm Estate S/S,2023-08-10 22:10:00+00:00,busbar,,L1 Current (RMS),A,105.3
541537,Meadow Farm Estate S/S,2023-08-10 22:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.94
541537,Meadow Farm Estate S/S,2023-08-10 22:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.93
541537,Meadow Farm Estate S/S,2023-08-10 22:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.71
541537,Meadow Farm Estate S/S,2023-08-10 22:00:00+00:00,feeder,,L3 Active Power,kW,3.79
541537,Meadow Farm Estate S/S,2023-08-10 22:00:00+00:00,feeder,,L2 Active Power,kW,14.26
541537,Meadow Farm Estate S/S,2023-08-10 22:00:00+00:00,feeder,,L1 Active Power,kW,8.5
541537,Meadow Farm Estate S/S,2023-08-10 22:00:00+00:00,feeder,,N Current (RMS),A,40.0
541537,Meadow Farm Estate S/S,2023-08-10 22:00:00+00:00,feeder,,L3 Current (RMS),A,16.9
541537,Meadow Farm Estate S/S,2023-08-10 22:00:00+00:00,feeder,,L2 Current (RMS),A,60.1
541537,Meadow Farm Estate S/S,2023-08-10 22:00:00+00:00,feeder,,L1 Current (RMS),A,37.3
541537,Meadow Farm Estate S/S,2023-08-10 22:00:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.8
541537,Meadow Farm Estate S/S,2023-08-10 22:00:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.44
541537,Meadow Farm Estate S/S,2023-08-10 22:00:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.22
541537,Meadow Farm Estate S/S,2023-08-10 22:00:00+00:00,feeder,50.0,L3 Active Power,kW,2.81
541537,Meadow Farm Estate S/S,2023-08-10 22:00:00+00:00,feeder,50.0,L2 Active Power,kW,2.94
541537,Meadow Farm Estate S/S,2023-08-10 22:00:00+00:00,feeder,50.0,L1 Active Power,kW,1.44
541537,Meadow Farm Estate S/S,2023-08-10 22:00:00+00:00,feeder,50.0,N Current (RMS),A,10.1
541537,Meadow Farm Estate S/S,2023-08-10 22:00:00+00:00,feeder,50.0,L3 Current (RMS),A,13.7
541537,Meadow Farm Estate S/S,2023-08-10 22:00:00+00:00,feeder,50.0,L2 Current (RMS),A,14.3
541537,Meadow Farm Estate S/S,2023-08-10 22:00:00+00:00,feeder,50.0,L1 Current (RMS),A,7.1
541537,Meadow Farm Estate S/S,2023-08-10 22:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.69
541537,Meadow Farm Estate S/S,2023-08-10 22:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.78
541537,Meadow Farm Estate S/S,2023-08-10 22:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.15
541537,Meadow Farm Estate S/S,2023-08-10 22:00:00+00:00,feeder,40.0,L3 Active Power,kW,6.82
541537,Meadow Farm Estate S/S,2023-08-10 22:00:00+00:00,feeder,40.0,L2 Active Power,kW,2.74
541537,Meadow Farm Estate S/S,2023-08-10 22:00:00+00:00,feeder,40.0,L1 Active Power,kW,2.82
541537,Meadow Farm Estate S/S,2023-08-10 22:00:00+00:00,feeder,40.0,N Current (RMS),A,22.0
541537,Meadow Farm Estate S/S,2023-08-10 22:00:00+00:00,feeder,40.0,L3 Current (RMS),A,29.8
541537,Meadow Farm Estate S/S,2023-08-10 22:00:00+00:00,feeder,40.0,L2 Current (RMS),A,12.6
541537,Meadow Farm Estate S/S,2023-08-10 22:00:00+00:00,feeder,40.0,L1 Current (RMS),A,14.0
541537,Meadow Farm Estate S/S,2023-08-10 22:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.32
541537,Meadow Farm Estate S/S,2023-08-10 22:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.97
541537,Meadow Farm Estate S/S,2023-08-10 22:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.59
541537,Meadow Farm Estate S/S,2023-08-10 22:00:00+00:00,feeder,30.0,L3 Active Power,kW,16.18
541537,Meadow Farm Estate S/S,2023-08-10 22:00:00+00:00,feeder,30.0,L2 Active Power,kW,10.23
541537,Meadow Farm Estate S/S,2023-08-10 22:00:00+00:00,feeder,30.0,L1 Active Power,kW,4.08
541537,Meadow Farm Estate S/S,2023-08-10 22:00:00+00:00,feeder,30.0,N Current (RMS),A,48.9
541537,Meadow Farm Estate S/S,2023-08-10 22:00:00+00:00,feeder,30.0,L3 Current (RMS),A,68.1
541537,Meadow Farm Estate S/S,2023-08-10 22:00:00+00:00,feeder,30.0,L2 Current (RMS),A,44.5
541537,Meadow Farm Estate S/S,2023-08-10 22:00:00+00:00,feeder,30.0,L1 Current (RMS),A,19.1
541537,Meadow Farm Estate S/S,2023-08-10 22:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.5
541537,Meadow Farm Estate S/S,2023-08-10 22:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.76
541537,Meadow Farm Estate S/S,2023-08-10 22:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.42
541537,Meadow Farm Estate S/S,2023-08-10 22:00:00+00:00,feeder,20.0,L3 Active Power,kW,6.64
541537,Meadow Farm Estate S/S,2023-08-10 22:00:00+00:00,feeder,20.0,L2 Active Power,kW,3.31
541537,Meadow Farm Estate S/S,2023-08-10 22:00:00+00:00,feeder,20.0,L1 Active Power,kW,10.15
541537,Meadow Farm Estate S/S,2023-08-10 22:00:00+00:00,feeder,20.0,N Current (RMS),A,32.8
541537,Meadow Farm Estate S/S,2023-08-10 22:00:00+00:00,feeder,20.0,L3 Current (RMS),A,29.6
541537,Meadow Farm Estate S/S,2023-08-10 22:00:00+00:00,feeder,20.0,L2 Current (RMS),A,15.6
541537,Meadow Farm Estate S/S,2023-08-10 22:00:00+00:00,feeder,20.0,L1 Current (RMS),A,44.1
541537,Meadow Farm Estate S/S,2023-08-10 22:00:00+00:00,transformer,,Temperature,C,34.1
541537,Meadow Farm Estate S/S,2023-08-10 22:00:00+00:00,busbar,,L3 Voltage THD,%,2.68
541537,Meadow Farm Estate S/S,2023-08-10 22:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.11
541537,Meadow Farm Estate S/S,2023-08-10 22:00:00+00:00,busbar,,L2 Voltage THD,%,2.85
541537,Meadow Farm Estate S/S,2023-08-10 22:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.58
541537,Meadow Farm Estate S/S,2023-08-10 22:00:00+00:00,busbar,,L1 Voltage THD,%,2.83
541537,Meadow Farm Estate S/S,2023-08-10 22:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.18
541537,Meadow Farm Estate S/S,2023-08-10 22:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.26
541537,Meadow Farm Estate S/S,2023-08-10 22:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.89
541537,Meadow Farm Estate S/S,2023-08-10 22:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.09
541537,Meadow Farm Estate S/S,2023-08-10 22:00:00+00:00,busbar,,L3 Active Power,kW,36.25
541537,Meadow Farm Estate S/S,2023-08-10 22:00:00+00:00,busbar,,L2 Active Power,kW,33.49
541537,Meadow Farm Estate S/S,2023-08-10 22:00:00+00:00,busbar,,L1 Active Power,kW,26.99
541537,Meadow Farm Estate S/S,2023-08-10 22:00:00+00:00,busbar,,N Current (RMS),A,82.8
541537,Meadow Farm Estate S/S,2023-08-10 22:00:00+00:00,busbar,,L3 Current (RMS),A,155.7
541537,Meadow Farm Estate S/S,2023-08-10 22:00:00+00:00,busbar,,L2 Current (RMS),A,144.8
541537,Meadow Farm Estate S/S,2023-08-10 22:00:00+00:00,busbar,,L1 Current (RMS),A,118.7
541537,Meadow Farm Estate S/S,2023-08-10 21:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.88
541537,Meadow Farm Estate S/S,2023-08-10 21:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.19
541537,Meadow Farm Estate S/S,2023-08-10 21:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.66
541537,Meadow Farm Estate S/S,2023-08-10 21:50:00+00:00,feeder,,L3 Active Power,kW,4.19
541537,Meadow Farm Estate S/S,2023-08-10 21:50:00+00:00,feeder,,L2 Active Power,kW,12.83
541537,Meadow Farm Estate S/S,2023-08-10 21:50:00+00:00,feeder,,L1 Active Power,kW,9.69
541537,Meadow Farm Estate S/S,2023-08-10 21:50:00+00:00,feeder,,N Current (RMS),A,35.4
541537,Meadow Farm Estate S/S,2023-08-10 21:50:00+00:00,feeder,,L3 Current (RMS),A,18.3
541537,Meadow Farm Estate S/S,2023-08-10 21:50:00+00:00,feeder,,L2 Current (RMS),A,54.7
541537,Meadow Farm Estate S/S,2023-08-10 21:50:00+00:00,feeder,,L1 Current (RMS),A,41.8
541537,Meadow Farm Estate S/S,2023-08-10 21:50:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.69
541537,Meadow Farm Estate S/S,2023-08-10 21:50:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.35
541537,Meadow Farm Estate S/S,2023-08-10 21:50:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.26
541537,Meadow Farm Estate S/S,2023-08-10 21:50:00+00:00,feeder,50.0,L3 Active Power,kW,2.23
541537,Meadow Farm Estate S/S,2023-08-10 21:50:00+00:00,feeder,50.0,L2 Active Power,kW,3.36
541537,Meadow Farm Estate S/S,2023-08-10 21:50:00+00:00,feeder,50.0,L1 Active Power,kW,1.12
541537,Meadow Farm Estate S/S,2023-08-10 21:50:00+00:00,feeder,50.0,N Current (RMS),A,11.1
541537,Meadow Farm Estate S/S,2023-08-10 21:50:00+00:00,feeder,50.0,L3 Current (RMS),A,10.4
541537,Meadow Farm Estate S/S,2023-08-10 21:50:00+00:00,feeder,50.0,L2 Current (RMS),A,15.8
541537,Meadow Farm Estate S/S,2023-08-10 21:50:00+00:00,feeder,50.0,L1 Current (RMS),A,5.1
541537,Meadow Farm Estate S/S,2023-08-10 21:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.5
541537,Meadow Farm Estate S/S,2023-08-10 21:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.51
541537,Meadow Farm Estate S/S,2023-08-10 21:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.25
541537,Meadow Farm Estate S/S,2023-08-10 21:50:00+00:00,feeder,40.0,L3 Active Power,kW,7.46
541537,Meadow Farm Estate S/S,2023-08-10 21:50:00+00:00,feeder,40.0,L2 Active Power,kW,3.09
541537,Meadow Farm Estate S/S,2023-08-10 21:50:00+00:00,feeder,40.0,L1 Active Power,kW,2.41
541537,Meadow Farm Estate S/S,2023-08-10 21:50:00+00:00,feeder,40.0,N Current (RMS),A,25.9
541537,Meadow Farm Estate S/S,2023-08-10 21:50:00+00:00,feeder,40.0,L3 Current (RMS),A,32.4
541537,Meadow Farm Estate S/S,2023-08-10 21:50:00+00:00,feeder,40.0,L2 Current (RMS),A,13.8
541537,Meadow Farm Estate S/S,2023-08-10 21:50:00+00:00,feeder,40.0,L1 Current (RMS),A,12.3
541537,Meadow Farm Estate S/S,2023-08-10 21:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.71
541537,Meadow Farm Estate S/S,2023-08-10 21:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.76
541537,Meadow Farm Estate S/S,2023-08-10 21:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.47
541537,Meadow Farm Estate S/S,2023-08-10 21:50:00+00:00,feeder,30.0,L3 Active Power,kW,14.08
541537,Meadow Farm Estate S/S,2023-08-10 21:50:00+00:00,feeder,30.0,L2 Active Power,kW,10.99
541537,Meadow Farm Estate S/S,2023-08-10 21:50:00+00:00,feeder,30.0,L1 Active Power,kW,4.41
541537,Meadow Farm Estate S/S,2023-08-10 21:50:00+00:00,feeder,30.0,N Current (RMS),A,43.8
541537,Meadow Farm Estate S/S,2023-08-10 21:50:00+00:00,feeder,30.0,L3 Current (RMS),A,60.2
541537,Meadow Farm Estate S/S,2023-08-10 21:50:00+00:00,feeder,30.0,L2 Current (RMS),A,47.9
541537,Meadow Farm Estate S/S,2023-08-10 21:50:00+00:00,feeder,30.0,L1 Current (RMS),A,20.5
541537,Meadow Farm Estate S/S,2023-08-10 21:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.17
541537,Meadow Farm Estate S/S,2023-08-10 21:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.52
541537,Meadow Farm Estate S/S,2023-08-10 21:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.58
541537,Meadow Farm Estate S/S,2023-08-10 21:50:00+00:00,feeder,20.0,L3 Active Power,kW,6.91
541537,Meadow Farm Estate S/S,2023-08-10 21:50:00+00:00,feeder,20.0,L2 Active Power,kW,3.6
541537,Meadow Farm Estate S/S,2023-08-10 21:50:00+00:00,feeder,20.0,L1 Active Power,kW,8.5
541537,Meadow Farm Estate S/S,2023-08-10 21:50:00+00:00,feeder,20.0,N Current (RMS),A,30.4
541537,Meadow Farm Estate S/S,2023-08-10 21:50:00+00:00,feeder,20.0,L3 Current (RMS),A,30.5
541537,Meadow Farm Estate S/S,2023-08-10 21:50:00+00:00,feeder,20.0,L2 Current (RMS),A,16.6
541537,Meadow Farm Estate S/S,2023-08-10 21:50:00+00:00,feeder,20.0,L1 Current (RMS),A,38.3
541537,Meadow Farm Estate S/S,2023-08-10 21:50:00+00:00,transformer,,Temperature,C,34.1
541537,Meadow Farm Estate S/S,2023-08-10 21:50:00+00:00,busbar,,L3 Voltage THD,%,2.61
541537,Meadow Farm Estate S/S,2023-08-10 21:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.66
541537,Meadow Farm Estate S/S,2023-08-10 21:50:00+00:00,busbar,,L2 Voltage THD,%,2.78
541537,Meadow Farm Estate S/S,2023-08-10 21:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.96
541537,Meadow Farm Estate S/S,2023-08-10 21:50:00+00:00,busbar,,L1 Voltage THD,%,2.73
541537,Meadow Farm Estate S/S,2023-08-10 21:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.82
541537,Meadow Farm Estate S/S,2023-08-10 21:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.95
541537,Meadow Farm Estate S/S,2023-08-10 21:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.33
541537,Meadow Farm Estate S/S,2023-08-10 21:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.23
541537,Meadow Farm Estate S/S,2023-08-10 21:50:00+00:00,busbar,,L3 Active Power,kW,34.88
541537,Meadow Farm Estate S/S,2023-08-10 21:50:00+00:00,busbar,,L2 Active Power,kW,33.87
541537,Meadow Farm Estate S/S,2023-08-10 21:50:00+00:00,busbar,,L1 Active Power,kW,26.14
541537,Meadow Farm Estate S/S,2023-08-10 21:50:00+00:00,busbar,,N Current (RMS),A,85.9
541537,Meadow Farm Estate S/S,2023-08-10 21:50:00+00:00,busbar,,L3 Current (RMS),A,150.9
541537,Meadow Farm Estate S/S,2023-08-10 21:50:00+00:00,busbar,,L2 Current (RMS),A,147.0
541537,Meadow Farm Estate S/S,2023-08-10 21:50:00+00:00,busbar,,L1 Current (RMS),A,116.3
541537,Meadow Farm Estate S/S,2023-08-10 21:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.89
541537,Meadow Farm Estate S/S,2023-08-10 21:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.92
541537,Meadow Farm Estate S/S,2023-08-10 21:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.77
541537,Meadow Farm Estate S/S,2023-08-10 21:40:00+00:00,feeder,,L3 Active Power,kW,3.07
541537,Meadow Farm Estate S/S,2023-08-10 21:40:00+00:00,feeder,,L2 Active Power,kW,14.07
541537,Meadow Farm Estate S/S,2023-08-10 21:40:00+00:00,feeder,,L1 Active Power,kW,9.43
541537,Meadow Farm Estate S/S,2023-08-10 21:40:00+00:00,feeder,,N Current (RMS),A,41.0
541537,Meadow Farm Estate S/S,2023-08-10 21:40:00+00:00,feeder,,L3 Current (RMS),A,14.3
541537,Meadow Farm Estate S/S,2023-08-10 21:40:00+00:00,feeder,,L2 Current (RMS),A,59.6
541537,Meadow Farm Estate S/S,2023-08-10 21:40:00+00:00,feeder,,L1 Current (RMS),A,40.8
541537,Meadow Farm Estate S/S,2023-08-10 21:40:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.58
541537,Meadow Farm Estate S/S,2023-08-10 21:40:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.34
541537,Meadow Farm Estate S/S,2023-08-10 21:40:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.28
541537,Meadow Farm Estate S/S,2023-08-10 21:40:00+00:00,feeder,50.0,L3 Active Power,kW,2.68
541537,Meadow Farm Estate S/S,2023-08-10 21:40:00+00:00,feeder,50.0,L2 Active Power,kW,4.41
541537,Meadow Farm Estate S/S,2023-08-10 21:40:00+00:00,feeder,50.0,L1 Active Power,kW,1.03
541537,Meadow Farm Estate S/S,2023-08-10 21:40:00+00:00,feeder,50.0,N Current (RMS),A,14.2
541537,Meadow Farm Estate S/S,2023-08-10 21:40:00+00:00,feeder,50.0,L3 Current (RMS),A,12.5
541537,Meadow Farm Estate S/S,2023-08-10 21:40:00+00:00,feeder,50.0,L2 Current (RMS),A,20.1
541537,Meadow Farm Estate S/S,2023-08-10 21:40:00+00:00,feeder,50.0,L1 Current (RMS),A,4.8
541537,Meadow Farm Estate S/S,2023-08-10 21:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.69
541537,Meadow Farm Estate S/S,2023-08-10 21:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.15
541537,Meadow Farm Estate S/S,2023-08-10 21:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.08
541537,Meadow Farm Estate S/S,2023-08-10 21:40:00+00:00,feeder,40.0,L3 Active Power,kW,6.93
541537,Meadow Farm Estate S/S,2023-08-10 21:40:00+00:00,feeder,40.0,L2 Active Power,kW,3.53
541537,Meadow Farm Estate S/S,2023-08-10 21:40:00+00:00,feeder,40.0,L1 Active Power,kW,2.97
541537,Meadow Farm Estate S/S,2023-08-10 21:40:00+00:00,feeder,40.0,N Current (RMS),A,23.9
541537,Meadow Farm Estate S/S,2023-08-10 21:40:00+00:00,feeder,40.0,L3 Current (RMS),A,30.5
541537,Meadow Farm Estate S/S,2023-08-10 21:40:00+00:00,feeder,40.0,L2 Current (RMS),A,16.0
541537,Meadow Farm Estate S/S,2023-08-10 21:40:00+00:00,feeder,40.0,L1 Current (RMS),A,14.5
541537,Meadow Farm Estate S/S,2023-08-10 21:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.18
541537,Meadow Farm Estate S/S,2023-08-10 21:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.25
541537,Meadow Farm Estate S/S,2023-08-10 21:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.48
541537,Meadow Farm Estate S/S,2023-08-10 21:40:00+00:00,feeder,30.0,L3 Active Power,kW,13.34
541537,Meadow Farm Estate S/S,2023-08-10 21:40:00+00:00,feeder,30.0,L2 Active Power,kW,11.61
541537,Meadow Farm Estate S/S,2023-08-10 21:40:00+00:00,feeder,30.0,L1 Active Power,kW,4.67
541537,Meadow Farm Estate S/S,2023-08-10 21:40:00+00:00,feeder,30.0,N Current (RMS),A,43.0
541537,Meadow Farm Estate S/S,2023-08-10 21:40:00+00:00,feeder,30.0,L3 Current (RMS),A,58.0
541537,Meadow Farm Estate S/S,2023-08-10 21:40:00+00:00,feeder,30.0,L2 Current (RMS),A,51.3
541537,Meadow Farm Estate S/S,2023-08-10 21:40:00+00:00,feeder,30.0,L1 Current (RMS),A,21.5
541537,Meadow Farm Estate S/S,2023-08-10 21:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.12
541537,Meadow Farm Estate S/S,2023-08-10 21:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.32
541537,Meadow Farm Estate S/S,2023-08-10 21:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.77
541537,Meadow Farm Estate S/S,2023-08-10 21:40:00+00:00,feeder,20.0,L3 Active Power,kW,7.03
541537,Meadow Farm Estate S/S,2023-08-10 21:40:00+00:00,feeder,20.0,L2 Active Power,kW,4.06
541537,Meadow Farm Estate S/S,2023-08-10 21:40:00+00:00,feeder,20.0,L1 Active Power,kW,7.63
541537,Meadow Farm Estate S/S,2023-08-10 21:40:00+00:00,feeder,20.0,N Current (RMS),A,28.9
541537,Meadow Farm Estate S/S,2023-08-10 21:40:00+00:00,feeder,20.0,L3 Current (RMS),A,31.0
541537,Meadow Farm Estate S/S,2023-08-10 21:40:00+00:00,feeder,20.0,L2 Current (RMS),A,18.4
541537,Meadow Farm Estate S/S,2023-08-10 21:40:00+00:00,feeder,20.0,L1 Current (RMS),A,35.2
541537,Meadow Farm Estate S/S,2023-08-10 21:40:00+00:00,transformer,,Temperature,C,34.2
541537,Meadow Farm Estate S/S,2023-08-10 21:40:00+00:00,busbar,,L3 Voltage THD,%,2.62
541537,Meadow Farm Estate S/S,2023-08-10 21:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.26
541537,Meadow Farm Estate S/S,2023-08-10 21:40:00+00:00,busbar,,L2 Voltage THD,%,2.76
541537,Meadow Farm Estate S/S,2023-08-10 21:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.34
541537,Meadow Farm Estate S/S,2023-08-10 21:40:00+00:00,busbar,,L1 Voltage THD,%,2.7
541537,Meadow Farm Estate S/S,2023-08-10 21:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.47
541537,Meadow Farm Estate S/S,2023-08-10 21:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.46
541537,Meadow Farm Estate S/S,2023-08-10 21:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.98
541537,Meadow Farm Estate S/S,2023-08-10 21:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.38
541537,Meadow Farm Estate S/S,2023-08-10 21:40:00+00:00,busbar,,L3 Active Power,kW,33.05
541537,Meadow Farm Estate S/S,2023-08-10 21:40:00+00:00,busbar,,L2 Active Power,kW,37.69
541537,Meadow Farm Estate S/S,2023-08-10 21:40:00+00:00,busbar,,L1 Active Power,kW,25.73
541537,Meadow Farm Estate S/S,2023-08-10 21:40:00+00:00,busbar,,N Current (RMS),A,91.2
541537,Meadow Farm Estate S/S,2023-08-10 21:40:00+00:00,busbar,,L3 Current (RMS),A,144.8
541537,Meadow Farm Estate S/S,2023-08-10 21:40:00+00:00,busbar,,L2 Current (RMS),A,162.8
541537,Meadow Farm Estate S/S,2023-08-10 21:40:00+00:00,busbar,,L1 Current (RMS),A,115.2
