Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
541537,Meadow Farm Estate S/S,2023-08-10 21:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.96
541537,Meadow Farm Estate S/S,2023-08-10 21:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.94
541537,Meadow Farm Estate S/S,2023-08-10 21:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.95
541537,Meadow Farm Estate S/S,2023-08-10 21:30:00+00:00,feeder,,L3 Active Power,kW,3.47
541537,Meadow Farm Estate S/S,2023-08-10 21:30:00+00:00,feeder,,L2 Active Power,kW,16.2
541537,Meadow Farm Estate S/S,2023-08-10 21:30:00+00:00,feeder,,L1 Active Power,kW,9.79
541537,Meadow Farm Estate S/S,2023-08-10 21:30:00+00:00,feeder,,N Current (RMS),A,46.4
541537,Meadow Farm Estate S/S,2023-08-10 21:30:00+00:00,feeder,,L3 Current (RMS),A,16.5
541537,Meadow Farm Estate S/S,2023-08-10 21:30:00+00:00,feeder,,L2 Current (RMS),A,68.8
541537,Meadow Farm Estate S/S,2023-08-10 21:30:00+00:00,feeder,,L1 Current (RMS),A,42.5
541537,Meadow Farm Estate S/S,2023-08-10 21:30:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.62
541537,Meadow Farm Estate S/S,2023-08-10 21:30:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.37
541537,Meadow Farm Estate S/S,2023-08-10 21:30:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.33
541537,Meadow Farm Estate S/S,2023-08-10 21:30:00+00:00,feeder,50.0,L3 Active Power,kW,2.52
541537,Meadow Farm Estate S/S,2023-08-10 21:30:00+00:00,feeder,50.0,L2 Active Power,kW,5.92
541537,Meadow Farm Estate S/S,2023-08-10 21:30:00+00:00,feeder,50.0,L1 Active Power,kW,1.06
541537,Meadow Farm Estate S/S,2023-08-10 21:30:00+00:00,feeder,50.0,N Current (RMS),A,19.3
541537,Meadow Farm Estate S/S,2023-08-10 21:30:00+00:00,feeder,50.0,L3 Current (RMS),A,11.8
541537,Meadow Farm Estate S/S,2023-08-10 21:30:00+00:00,feeder,50.0,L2 Current (RMS),A,26.1
541537,Meadow Farm Estate S/S,2023-08-10 21:30:00+00:00,feeder,50.0,L1 Current (RMS),A,5.0
541537,Meadow Farm Estate S/S,2023-08-10 21:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.8
541537,Meadow Farm Estate S/S,2023-08-10 21:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.32
541537,Meadow Farm Estate S/S,2023-08-10 21:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.07
541537,Meadow Farm Estate S/S,2023-08-10 21:30:00+00:00,feeder,40.0,L3 Active Power,kW,7.15
541537,Meadow Farm Estate S/S,2023-08-10 21:30:00+00:00,feeder,40.0,L2 Active Power,kW,4.62
541537,Meadow Farm Estate S/S,2023-08-10 21:30:00+00:00,feeder,40.0,L1 Active Power,kW,3.71
541537,Meadow Farm Estate S/S,2023-08-10 21:30:00+00:00,feeder,40.0,N Current (RMS),A,22.5
541537,Meadow Farm Estate S/S,2023-08-10 21:30:00+00:00,feeder,40.0,L3 Current (RMS),A,31.6
541537,Meadow Farm Estate S/S,2023-08-10 21:30:00+00:00,feeder,40.0,L2 Current (RMS),A,20.3
541537,Meadow Farm Estate S/S,2023-08-10 21:30:00+00:00,feeder,40.0,L1 Current (RMS),A,18.0
541537,Meadow Farm Estate S/S,2023-08-10 21:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.65
541537,Meadow Farm Estate S/S,2023-08-10 21:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.57
541537,Meadow Farm Estate S/S,2023-08-10 21:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.5
541537,Meadow Farm Estate S/S,2023-08-10 21:30:00+00:00,feeder,30.0,L3 Active Power,kW,15.71
541537,Meadow Farm Estate S/S,2023-08-10 21:30:00+00:00,feeder,30.0,L2 Active Power,kW,12.34
541537,Meadow Farm Estate S/S,2023-08-10 21:30:00+00:00,feeder,30.0,L1 Active Power,kW,5.49
541537,Meadow Farm Estate S/S,2023-08-10 21:30:00+00:00,feeder,30.0,N Current (RMS),A,44.4
541537,Meadow Farm Estate S/S,2023-08-10 21:30:00+00:00,feeder,30.0,L3 Current (RMS),A,67.3
541537,Meadow Farm Estate S/S,2023-08-10 21:30:00+00:00,feeder,30.0,L2 Current (RMS),A,54.4
541537,Meadow Farm Estate S/S,2023-08-10 21:30:00+00:00,feeder,30.0,L1 Current (RMS),A,25.3
541537,Meadow Farm Estate S/S,2023-08-10 21:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.98
541537,Meadow Farm Estate S/S,2023-08-10 21:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.39
541537,Meadow Farm Estate S/S,2023-08-10 21:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.76
541537,Meadow Farm Estate S/S,2023-08-10 21:30:00+00:00,feeder,20.0,L3 Active Power,kW,7.5
541537,Meadow Farm Estate S/S,2023-08-10 21:30:00+00:00,feeder,20.0,L2 Active Power,kW,4.02
541537,Meadow Farm Estate S/S,2023-08-10 21:30:00+00:00,feeder,20.0,L1 Active Power,kW,7.76
541537,Meadow Farm Estate S/S,2023-08-10 21:30:00+00:00,feeder,20.0,N Current (RMS),A,30.9
541537,Meadow Farm Estate S/S,2023-08-10 21:30:00+00:00,feeder,20.0,L3 Current (RMS),A,33.3
541537,Meadow Farm Estate S/S,2023-08-10 21:30:00+00:00,feeder,20.0,L2 Current (RMS),A,18.4
541537,Meadow Farm Estate S/S,2023-08-10 21:30:00+00:00,feeder,20.0,L1 Current (RMS),A,35.8
541537,Meadow Farm Estate S/S,2023-08-10 21:30:00+00:00,transformer,,Temperature,C,34.3
541537,Meadow Farm Estate S/S,2023-08-10 21:30:00+00:00,busbar,,L3 Voltage THD,%,2.66
541537,Meadow Farm Estate S/S,2023-08-10 21:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.02
541537,Meadow Farm Estate S/S,2023-08-10 21:30:00+00:00,busbar,,L2 Voltage THD,%,2.8
541537,Meadow Farm Estate S/S,2023-08-10 21:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.03
541537,Meadow Farm Estate S/S,2023-08-10 21:30:00+00:00,busbar,,L1 Voltage THD,%,2.71
541537,Meadow Farm Estate S/S,2023-08-10 21:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.37
541537,Meadow Farm Estate S/S,2023-08-10 21:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.01
541537,Meadow Farm Estate S/S,2023-08-10 21:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.59
541537,Meadow Farm Estate S/S,2023-08-10 21:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.62
541537,Meadow Farm Estate S/S,2023-08-10 21:30:00+00:00,busbar,,L3 Active Power,kW,36.35
541537,Meadow Farm Estate S/S,2023-08-10 21:30:00+00:00,busbar,,L2 Active Power,kW,43.09
541537,Meadow Farm Estate S/S,2023-08-10 21:30:00+00:00,busbar,,L1 Active Power,kW,27.8
541537,Meadow Farm Estate S/S,2023-08-10 21:30:00+00:00,busbar,,N Current (RMS),A,98.1
541537,Meadow Farm Estate S/S,2023-08-10 21:30:00+00:00,busbar,,L3 Current (RMS),A,158.5
541537,Meadow Farm Estate S/S,2023-08-10 21:30:00+00:00,busbar,,L2 Current (RMS),A,185.8
541537,Meadow Farm Estate S/S,2023-08-10 21:30:00+00:00,busbar,,L1 Current (RMS),A,124.1
541537,Meadow Farm Estate S/S,2023-08-10 21:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.11
541537,Meadow Farm Estate S/S,2023-08-10 21:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.67
541537,Meadow Farm Estate S/S,2023-08-10 21:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.99
541537,Meadow Farm Estate S/S,2023-08-10 21:20:00+00:00,feeder,,L3 Active Power,kW,2.94
541537,Meadow Farm Estate S/S,2023-08-10 21:20:00+00:00,feeder,,L2 Active Power,kW,18.3
541537,Meadow Farm Estate S/S,2023-08-10 21:20:00+00:00,feeder,,L1 Active Power,kW,10.07
541537,Meadow Farm Estate S/S,2023-08-10 21:20:00+00:00,feeder,,N Current (RMS),A,55.9
541537,Meadow Farm Estate S/S,2023-08-10 21:20:00+00:00,feeder,,L3 Current (RMS),A,14.4
541537,Meadow Farm Estate S/S,2023-08-10 21:20:00+00:00,feeder,,L2 Current (RMS),A,77.7
541537,Meadow Farm Estate S/S,2023-08-10 21:20:00+00:00,feeder,,L1 Current (RMS),A,43.9
541537,Meadow Farm Estate S/S,2023-08-10 21:20:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.71
541537,Meadow Farm Estate S/S,2023-08-10 21:20:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.31
541537,Meadow Farm Estate S/S,2023-08-10 21:20:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.26
541537,Meadow Farm Estate S/S,2023-08-10 21:20:00+00:00,feeder,50.0,L3 Active Power,kW,2.77
541537,Meadow Farm Estate S/S,2023-08-10 21:20:00+00:00,feeder,50.0,L2 Active Power,kW,4.7
541537,Meadow Farm Estate S/S,2023-08-10 21:20:00+00:00,feeder,50.0,L1 Active Power,kW,1.05
541537,Meadow Farm Estate S/S,2023-08-10 21:20:00+00:00,feeder,50.0,N Current (RMS),A,16.5
541537,Meadow Farm Estate S/S,2023-08-10 21:20:00+00:00,feeder,50.0,L3 Current (RMS),A,13.6
541537,Meadow Farm Estate S/S,2023-08-10 21:20:00+00:00,feeder,50.0,L2 Current (RMS),A,21.8
541537,Meadow Farm Estate S/S,2023-08-10 21:20:00+00:00,feeder,50.0,L1 Current (RMS),A,4.9
541537,Meadow Farm Estate S/S,2023-08-10 21:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.57
541537,Meadow Farm Estate S/S,2023-08-10 21:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.56
541537,Meadow Farm Estate S/S,2023-08-10 21:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.09
541537,Meadow Farm Estate S/S,2023-08-10 21:20:00+00:00,feeder,40.0,L3 Active Power,kW,7.1
541537,Meadow Farm Estate S/S,2023-08-10 21:20:00+00:00,feeder,40.0,L2 Active Power,kW,4.4
541537,Meadow Farm Estate S/S,2023-08-10 21:20:00+00:00,feeder,40.0,L1 Active Power,kW,3.22
541537,Meadow Farm Estate S/S,2023-08-10 21:20:00+00:00,feeder,40.0,N Current (RMS),A,22.0
541537,Meadow Farm Estate S/S,2023-08-10 21:20:00+00:00,feeder,40.0,L3 Current (RMS),A,31.3
541537,Meadow Farm Estate S/S,2023-08-10 21:20:00+00:00,feeder,40.0,L2 Current (RMS),A,19.6
541537,Meadow Farm Estate S/S,2023-08-10 21:20:00+00:00,feeder,40.0,L1 Current (RMS),A,15.7
541537,Meadow Farm Estate S/S,2023-08-10 21:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.93
541537,Meadow Farm Estate S/S,2023-08-10 21:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.28
541537,Meadow Farm Estate S/S,2023-08-10 21:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.44
541537,Meadow Farm Estate S/S,2023-08-10 21:20:00+00:00,feeder,30.0,L3 Active Power,kW,14.74
541537,Meadow Farm Estate S/S,2023-08-10 21:20:00+00:00,feeder,30.0,L2 Active Power,kW,13.56
541537,Meadow Farm Estate S/S,2023-08-10 21:20:00+00:00,feeder,30.0,L1 Active Power,kW,5.31
541537,Meadow Farm Estate S/S,2023-08-10 21:20:00+00:00,feeder,30.0,N Current (RMS),A,43.3
541537,Meadow Farm Estate S/S,2023-08-10 21:20:00+00:00,feeder,30.0,L3 Current (RMS),A,63.5
541537,Meadow Farm Estate S/S,2023-08-10 21:20:00+00:00,feeder,30.0,L2 Current (RMS),A,59.6
541537,Meadow Farm Estate S/S,2023-08-10 21:20:00+00:00,feeder,30.0,L1 Current (RMS),A,24.3
541537,Meadow Farm Estate S/S,2023-08-10 21:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.13
541537,Meadow Farm Estate S/S,2023-08-10 21:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.57
541537,Meadow Farm Estate S/S,2023-08-10 21:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.81
541537,Meadow Farm Estate S/S,2023-08-10 21:20:00+00:00,feeder,20.0,L3 Active Power,kW,8.19
541537,Meadow Farm Estate S/S,2023-08-10 21:20:00+00:00,feeder,20.0,L2 Active Power,kW,3.82
541537,Meadow Farm Estate S/S,2023-08-10 21:20:00+00:00,feeder,20.0,L1 Active Power,kW,8.88
541537,Meadow Farm Estate S/S,2023-08-10 21:20:00+00:00,feeder,20.0,N Current (RMS),A,34.9
541537,Meadow Farm Estate S/S,2023-08-10 21:20:00+00:00,feeder,20.0,L3 Current (RMS),A,36.3
541537,Meadow Farm Estate S/S,2023-08-10 21:20:00+00:00,feeder,20.0,L2 Current (RMS),A,17.7
541537,Meadow Farm Estate S/S,2023-08-10 21:20:00+00:00,feeder,20.0,L1 Current (RMS),A,40.6
541537,Meadow Farm Estate S/S,2023-08-10 21:20:00+00:00,transformer,,Temperature,C,34.5
541537,Meadow Farm Estate S/S,2023-08-10 21:20:00+00:00,busbar,,L3 Voltage THD,%,2.64
541537,Meadow Farm Estate S/S,2023-08-10 21:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.31
541537,Meadow Farm Estate S/S,2023-08-10 21:20:00+00:00,busbar,,L2 Voltage THD,%,2.79
541537,Meadow Farm Estate S/S,2023-08-10 21:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.24
541537,Meadow Farm Estate S/S,2023-08-10 21:20:00+00:00,busbar,,L1 Voltage THD,%,2.72
541537,Meadow Farm Estate S/S,2023-08-10 21:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.66
541537,Meadow Farm Estate S/S,2023-08-10 21:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.45
541537,Meadow Farm Estate S/S,2023-08-10 21:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.4
541537,Meadow Farm Estate S/S,2023-08-10 21:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.59
541537,Meadow Farm Estate S/S,2023-08-10 21:20:00+00:00,busbar,,L3 Active Power,kW,35.73
541537,Meadow Farm Estate S/S,2023-08-10 21:20:00+00:00,busbar,,L2 Active Power,kW,44.79
541537,Meadow Farm Estate S/S,2023-08-10 21:20:00+00:00,busbar,,L1 Active Power,kW,28.52
541537,Meadow Farm Estate S/S,2023-08-10 21:20:00+00:00,busbar,,N Current (RMS),A,100.6
541537,Meadow Farm Estate S/S,2023-08-10 21:20:00+00:00,busbar,,L3 Current (RMS),A,156.4
541537,Meadow Farm Estate S/S,2023-08-10 21:20:00+00:00,busbar,,L2 Current (RMS),A,193.4
541537,Meadow Farm Estate S/S,2023-08-10 21:20:00+00:00,busbar,,L1 Current (RMS),A,127.6
541537,Meadow Farm Estate S/S,2023-08-10 21:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.95
541537,Meadow Farm Estate S/S,2023-08-10 21:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.87
541537,Meadow Farm Estate S/S,2023-08-10 21:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.21
541537,Meadow Farm Estate S/S,2023-08-10 21:10:00+00:00,feeder,,L3 Active Power,kW,3.06
541537,Meadow Farm Estate S/S,2023-08-10 21:10:00+00:00,feeder,,L2 Active Power,kW,20.99
541537,Meadow Farm Estate S/S,2023-08-10 21:10:00+00:00,feeder,,L1 Active Power,kW,8.53
541537,Meadow Farm Estate S/S,2023-08-10 21:10:00+00:00,feeder,,N Current (RMS),A,65.7
541537,Meadow Farm Estate S/S,2023-08-10 21:10:00+00:00,feeder,,L3 Current (RMS),A,14.8
541537,Meadow Farm Estate S/S,2023-08-10 21:10:00+00:00,feeder,,L2 Current (RMS),A,89.2
541537,Meadow Farm Estate S/S,2023-08-10 21:10:00+00:00,feeder,,L1 Current (RMS),A,38.1
541537,Meadow Farm Estate S/S,2023-08-10 21:10:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.61
541537,Meadow Farm Estate S/S,2023-08-10 21:10:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.05
541537,Meadow Farm Estate S/S,2023-08-10 21:10:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.35
541537,Meadow Farm Estate S/S,2023-08-10 21:10:00+00:00,feeder,50.0,L3 Active Power,kW,2.64
541537,Meadow Farm Estate S/S,2023-08-10 21:10:00+00:00,feeder,50.0,L2 Active Power,kW,6.11
541537,Meadow Farm Estate S/S,2023-08-10 21:10:00+00:00,feeder,50.0,L1 Active Power,kW,0.89
541537,Meadow Farm Estate S/S,2023-08-10 21:10:00+00:00,feeder,50.0,N Current (RMS),A,20.8
541537,Meadow Farm Estate S/S,2023-08-10 21:10:00+00:00,feeder,50.0,L3 Current (RMS),A,12.6
541537,Meadow Farm Estate S/S,2023-08-10 21:10:00+00:00,feeder,50.0,L2 Current (RMS),A,27.0
541537,Meadow Farm Estate S/S,2023-08-10 21:10:00+00:00,feeder,50.0,L1 Current (RMS),A,4.5
541537,Meadow Farm Estate S/S,2023-08-10 21:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.71
541537,Meadow Farm Estate S/S,2023-08-10 21:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.64
541537,Meadow Farm Estate S/S,2023-08-10 21:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.27
541537,Meadow Farm Estate S/S,2023-08-10 21:10:00+00:00,feeder,40.0,L3 Active Power,kW,6.73
541537,Meadow Farm Estate S/S,2023-08-10 21:10:00+00:00,feeder,40.0,L2 Active Power,kW,5.36
541537,Meadow Farm Estate S/S,2023-08-10 21:10:00+00:00,feeder,40.0,L1 Active Power,kW,3.05
541537,Meadow Farm Estate S/S,2023-08-10 21:10:00+00:00,feeder,40.0,N Current (RMS),A,21.7
541537,Meadow Farm Estate S/S,2023-08-10 21:10:00+00:00,feeder,40.0,L3 Current (RMS),A,30.0
541537,Meadow Farm Estate S/S,2023-08-10 21:10:00+00:00,feeder,40.0,L2 Current (RMS),A,23.6
541537,Meadow Farm Estate S/S,2023-08-10 21:10:00+00:00,feeder,40.0,L1 Current (RMS),A,15.4
541537,Meadow Farm Estate S/S,2023-08-10 21:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.1
541537,Meadow Farm Estate S/S,2023-08-10 21:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.96
541537,Meadow Farm Estate S/S,2023-08-10 21:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.46
541537,Meadow Farm Estate S/S,2023-08-10 21:10:00+00:00,feeder,30.0,L3 Active Power,kW,13.22
541537,Meadow Farm Estate S/S,2023-08-10 21:10:00+00:00,feeder,30.0,L2 Active Power,kW,12.93
541537,Meadow Farm Estate S/S,2023-08-10 21:10:00+00:00,feeder,30.0,L1 Active Power,kW,5.49
541537,Meadow Farm Estate S/S,2023-08-10 21:10:00+00:00,feeder,30.0,N Current (RMS),A,40.4
541537,Meadow Farm Estate S/S,2023-08-10 21:10:00+00:00,feeder,30.0,L3 Current (RMS),A,57.5
541537,Meadow Farm Estate S/S,2023-08-10 21:10:00+00:00,feeder,30.0,L2 Current (RMS),A,56.8
541537,Meadow Farm Estate S/S,2023-08-10 21:10:00+00:00,feeder,30.0,L1 Current (RMS),A,25.1
541537,Meadow Farm Estate S/S,2023-08-10 21:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.13
541537,Meadow Farm Estate S/S,2023-08-10 21:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.6
541537,Meadow Farm Estate S/S,2023-08-10 21:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.47
541537,Meadow Farm Estate S/S,2023-08-10 21:10:00+00:00,feeder,20.0,L3 Active Power,kW,11.04
541537,Meadow Farm Estate S/S,2023-08-10 21:10:00+00:00,feeder,20.0,L2 Active Power,kW,4.0
541537,Meadow Farm Estate S/S,2023-08-10 21:10:00+00:00,feeder,20.0,L1 Active Power,kW,8.82
541537,Meadow Farm Estate S/S,2023-08-10 21:10:00+00:00,feeder,20.0,N Current (RMS),A,44.2
541537,Meadow Farm Estate S/S,2023-08-10 21:10:00+00:00,feeder,20.0,L3 Current (RMS),A,50.8
541537,Meadow Farm Estate S/S,2023-08-10 21:10:00+00:00,feeder,20.0,L2 Current (RMS),A,18.4
541537,Meadow Farm Estate S/S,2023-08-10 21:10:00+00:00,feeder,20.0,L1 Current (RMS),A,39.9
541537,Meadow Farm Estate S/S,2023-08-10 21:10:00+00:00,transformer,,Temperature,C,34.6
541537,Meadow Farm Estate S/S,2023-08-10 21:10:00+00:00,busbar,,L3 Voltage THD,%,2.72
541537,Meadow Farm Estate S/S,2023-08-10 21:10:00+00:00,busbar,,L3 Voltage (RMS),V,238.28
541537,Meadow Farm Estate S/S,2023-08-10 21:10:00+00:00,busbar,,L2 Voltage THD,%,2.87
541537,Meadow Farm Estate S/S,2023-08-10 21:10:00+00:00,busbar,,L2 Voltage (RMS),V,238.21
541537,Meadow Farm Estate S/S,2023-08-10 21:10:00+00:00,busbar,,L1 Voltage THD,%,2.8
541537,Meadow Farm Estate S/S,2023-08-10 21:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.73
541537,Meadow Farm Estate S/S,2023-08-10 21:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.5
541537,Meadow Farm Estate S/S,2023-08-10 21:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.12
541537,Meadow Farm Estate S/S,2023-08-10 21:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.77
541537,Meadow Farm Estate S/S,2023-08-10 21:10:00+00:00,busbar,,L3 Active Power,kW,36.68
541537,Meadow Farm Estate S/S,2023-08-10 21:10:00+00:00,busbar,,L2 Active Power,kW,49.39
541537,Meadow Farm Estate S/S,2023-08-10 21:10:00+00:00,busbar,,L1 Active Power,kW,26.79
541537,Meadow Farm Estate S/S,2023-08-10 21:10:00+00:00,busbar,,N Current (RMS),A,116.4
541537,Meadow Farm Estate S/S,2023-08-10 21:10:00+00:00,busbar,,L3 Current (RMS),A,161.4
541537,Meadow Farm Estate S/S,2023-08-10 21:10:00+00:00,busbar,,L2 Current (RMS),A,212.8
541537,Meadow Farm Estate S/S,2023-08-10 21:10:00+00:00,busbar,,L1 Current (RMS),A,121.5
541537,Meadow Farm Estate S/S,2023-08-10 21:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.38
541537,Meadow Farm Estate S/S,2023-08-10 21:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.11
541537,Meadow Farm Estate S/S,2023-08-10 21:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.39
541537,Meadow Farm Estate S/S,2023-08-10 21:00:00+00:00,feeder,,L3 Active Power,kW,3.69
541537,Meadow Farm Estate S/S,2023-08-10 21:00:00+00:00,feeder,,L2 Active Power,kW,17.93
541537,Meadow Farm Estate S/S,2023-08-10 21:00:00+00:00,feeder,,L1 Active Power,kW,11.58
541537,Meadow Farm Estate S/S,2023-08-10 21:00:00+00:00,feeder,,N Current (RMS),A,52.9
541537,Meadow Farm Estate S/S,2023-08-10 21:00:00+00:00,feeder,,L3 Current (RMS),A,16.7
541537,Meadow Farm Estate S/S,2023-08-10 21:00:00+00:00,feeder,,L2 Current (RMS),A,77.2
541537,Meadow Farm Estate S/S,2023-08-10 21:00:00+00:00,feeder,,L1 Current (RMS),A,50.5
541537,Meadow Farm Estate S/S,2023-08-10 21:00:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.57
541537,Meadow Farm Estate S/S,2023-08-10 21:00:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.18
541537,Meadow Farm Estate S/S,2023-08-10 21:00:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.39
541537,Meadow Farm Estate S/S,2023-08-10 21:00:00+00:00,feeder,50.0,L3 Active Power,kW,4.06
541537,Meadow Farm Estate S/S,2023-08-10 21:00:00+00:00,feeder,50.0,L2 Active Power,kW,6.32
541537,Meadow Farm Estate S/S,2023-08-10 21:00:00+00:00,feeder,50.0,L1 Active Power,kW,2.67
541537,Meadow Farm Estate S/S,2023-08-10 21:00:00+00:00,feeder,50.0,N Current (RMS),A,21.3
541537,Meadow Farm Estate S/S,2023-08-10 21:00:00+00:00,feeder,50.0,L3 Current (RMS),A,17.9
541537,Meadow Farm Estate S/S,2023-08-10 21:00:00+00:00,feeder,50.0,L2 Current (RMS),A,27.9
541537,Meadow Farm Estate S/S,2023-08-10 21:00:00+00:00,feeder,50.0,L1 Current (RMS),A,18.2
541537,Meadow Farm Estate S/S,2023-08-10 21:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.45
541537,Meadow Farm Estate S/S,2023-08-10 21:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.79
541537,Meadow Farm Estate S/S,2023-08-10 21:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.29
541537,Meadow Farm Estate S/S,2023-08-10 21:00:00+00:00,feeder,40.0,L3 Active Power,kW,10.51
541537,Meadow Farm Estate S/S,2023-08-10 21:00:00+00:00,feeder,40.0,L2 Active Power,kW,5.11
541537,Meadow Farm Estate S/S,2023-08-10 21:00:00+00:00,feeder,40.0,L1 Active Power,kW,3.25
541537,Meadow Farm Estate S/S,2023-08-10 21:00:00+00:00,feeder,40.0,N Current (RMS),A,36.8
541537,Meadow Farm Estate S/S,2023-08-10 21:00:00+00:00,feeder,40.0,L3 Current (RMS),A,49.0
541537,Meadow Farm Estate S/S,2023-08-10 21:00:00+00:00,feeder,40.0,L2 Current (RMS),A,22.3
541537,Meadow Farm Estate S/S,2023-08-10 21:00:00+00:00,feeder,40.0,L1 Current (RMS),A,16.2
541537,Meadow Farm Estate S/S,2023-08-10 21:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.59
541537,Meadow Farm Estate S/S,2023-08-10 21:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.36
541537,Meadow Farm Estate S/S,2023-08-10 21:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.66
541537,Meadow Farm Estate S/S,2023-08-10 21:00:00+00:00,feeder,30.0,L3 Active Power,kW,14.65
541537,Meadow Farm Estate S/S,2023-08-10 21:00:00+00:00,feeder,30.0,L2 Active Power,kW,12.74
541537,Meadow Farm Estate S/S,2023-08-10 21:00:00+00:00,feeder,30.0,L1 Active Power,kW,5.32
541537,Meadow Farm Estate S/S,2023-08-10 21:00:00+00:00,feeder,30.0,N Current (RMS),A,44.3
541537,Meadow Farm Estate S/S,2023-08-10 21:00:00+00:00,feeder,30.0,L3 Current (RMS),A,63.7
541537,Meadow Farm Estate S/S,2023-08-10 21:00:00+00:00,feeder,30.0,L2 Current (RMS),A,56.2
541537,Meadow Farm Estate S/S,2023-08-10 21:00:00+00:00,feeder,30.0,L1 Current (RMS),A,24.7
541537,Meadow Farm Estate S/S,2023-08-10 21:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.34
541537,Meadow Farm Estate S/S,2023-08-10 21:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.73
541537,Meadow Farm Estate S/S,2023-08-10 21:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.39
541537,Meadow Farm Estate S/S,2023-08-10 21:00:00+00:00,feeder,20.0,L3 Active Power,kW,7.75
541537,Meadow Farm Estate S/S,2023-08-10 21:00:00+00:00,feeder,20.0,L2 Active Power,kW,4.8
541537,Meadow Farm Estate S/S,2023-08-10 21:00:00+00:00,feeder,20.0,L1 Active Power,kW,8.97
541537,Meadow Farm Estate S/S,2023-08-10 21:00:00+00:00,feeder,20.0,N Current (RMS),A,29.9
541537,Meadow Farm Estate S/S,2023-08-10 21:00:00+00:00,feeder,20.0,L3 Current (RMS),A,34.9
541537,Meadow Farm Estate S/S,2023-08-10 21:00:00+00:00,feeder,20.0,L2 Current (RMS),A,21.7
541537,Meadow Farm Estate S/S,2023-08-10 21:00:00+00:00,feeder,20.0,L1 Current (RMS),A,40.5
541537,Meadow Farm Estate S/S,2023-08-10 21:00:00+00:00,transformer,,Temperature,C,34.6
541537,Meadow Farm Estate S/S,2023-08-10 21:00:00+00:00,busbar,,L3 Voltage THD,%,2.72
541537,Meadow Farm Estate S/S,2023-08-10 21:00:00+00:00,busbar,,L3 Voltage (RMS),V,237.59
541537,Meadow Farm Estate S/S,2023-08-10 21:00:00+00:00,busbar,,L2 Voltage THD,%,2.86
541537,Meadow Farm Estate S/S,2023-08-10 21:00:00+00:00,busbar,,L2 Voltage (RMS),V,237.74
541537,Meadow Farm Estate S/S,2023-08-10 21:00:00+00:00,busbar,,L1 Voltage THD,%,2.83
541537,Meadow Farm Estate S/S,2023-08-10 21:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.0
541537,Meadow Farm Estate S/S,2023-08-10 21:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.33
541537,Meadow Farm Estate S/S,2023-08-10 21:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.18
541537,Meadow Farm Estate S/S,2023-08-10 21:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.12
541537,Meadow Farm Estate S/S,2023-08-10 21:00:00+00:00,busbar,,L3 Active Power,kW,40.66
541537,Meadow Farm Estate S/S,2023-08-10 21:00:00+00:00,busbar,,L2 Active Power,kW,46.9
541537,Meadow Farm Estate S/S,2023-08-10 21:00:00+00:00,busbar,,L1 Active Power,kW,31.78
541537,Meadow Farm Estate S/S,2023-08-10 21:00:00+00:00,busbar,,N Current (RMS),A,104.2
541537,Meadow Farm Estate S/S,2023-08-10 21:00:00+00:00,busbar,,L3 Current (RMS),A,178.4
541537,Meadow Farm Estate S/S,2023-08-10 21:00:00+00:00,busbar,,L2 Current (RMS),A,203.4
541537,Meadow Farm Estate S/S,2023-08-10 21:00:00+00:00,busbar,,L1 Current (RMS),A,142.5
541537,Meadow Farm Estate S/S,2023-08-10 20:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.66
541537,Meadow Farm Estate S/S,2023-08-10 20:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.36
541537,Meadow Farm Estate S/S,2023-08-10 20:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.24
541537,Meadow Farm Estate S/S,2023-08-10 20:50:00+00:00,feeder,,L3 Active Power,kW,3.65
541537,Meadow Farm Estate S/S,2023-08-10 20:50:00+00:00,feeder,,L2 Active Power,kW,17.33
541537,Meadow Farm Estate S/S,2023-08-10 20:50:00+00:00,feeder,,L1 Active Power,kW,10.34
541537,Meadow Farm Estate S/S,2023-08-10 20:50:00+00:00,feeder,,N Current (RMS),A,51.8
541537,Meadow Farm Estate S/S,2023-08-10 20:50:00+00:00,feeder,,L3 Current (RMS),A,16.6
541537,Meadow Farm Estate S/S,2023-08-10 20:50:00+00:00,feeder,,L2 Current (RMS),A,73.9
541537,Meadow Farm Estate S/S,2023-08-10 20:50:00+00:00,feeder,,L1 Current (RMS),A,45.7
541537,Meadow Farm Estate S/S,2023-08-10 20:50:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.51
541537,Meadow Farm Estate S/S,2023-08-10 20:50:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.4
541537,Meadow Farm Estate S/S,2023-08-10 20:50:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.21
541537,Meadow Farm Estate S/S,2023-08-10 20:50:00+00:00,feeder,50.0,L3 Active Power,kW,3.39
541537,Meadow Farm Estate S/S,2023-08-10 20:50:00+00:00,feeder,50.0,L2 Active Power,kW,5.66
541537,Meadow Farm Estate S/S,2023-08-10 20:50:00+00:00,feeder,50.0,L1 Active Power,kW,4.61
541537,Meadow Farm Estate S/S,2023-08-10 20:50:00+00:00,feeder,50.0,N Current (RMS),A,20.0
541537,Meadow Farm Estate S/S,2023-08-10 20:50:00+00:00,feeder,50.0,L3 Current (RMS),A,15.5
541537,Meadow Farm Estate S/S,2023-08-10 20:50:00+00:00,feeder,50.0,L2 Current (RMS),A,25.5
541537,Meadow Farm Estate S/S,2023-08-10 20:50:00+00:00,feeder,50.0,L1 Current (RMS),A,25.8
541537,Meadow Farm Estate S/S,2023-08-10 20:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.38
541537,Meadow Farm Estate S/S,2023-08-10 20:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.81
541537,Meadow Farm Estate S/S,2023-08-10 20:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.33
541537,Meadow Farm Estate S/S,2023-08-10 20:50:00+00:00,feeder,40.0,L3 Active Power,kW,8.74
541537,Meadow Farm Estate S/S,2023-08-10 20:50:00+00:00,feeder,40.0,L2 Active Power,kW,4.15
541537,Meadow Farm Estate S/S,2023-08-10 20:50:00+00:00,feeder,40.0,L1 Active Power,kW,2.78
541537,Meadow Farm Estate S/S,2023-08-10 20:50:00+00:00,feeder,40.0,N Current (RMS),A,29.4
541537,Meadow Farm Estate S/S,2023-08-10 20:50:00+00:00,feeder,40.0,L3 Current (RMS),A,38.6
541537,Meadow Farm Estate S/S,2023-08-10 20:50:00+00:00,feeder,40.0,L2 Current (RMS),A,19.2
541537,Meadow Farm Estate S/S,2023-08-10 20:50:00+00:00,feeder,40.0,L1 Current (RMS),A,14.4
541537,Meadow Farm Estate S/S,2023-08-10 20:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.85
541537,Meadow Farm Estate S/S,2023-08-10 20:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.36
541537,Meadow Farm Estate S/S,2023-08-10 20:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.58
541537,Meadow Farm Estate S/S,2023-08-10 20:50:00+00:00,feeder,30.0,L3 Active Power,kW,15.51
541537,Meadow Farm Estate S/S,2023-08-10 20:50:00+00:00,feeder,30.0,L2 Active Power,kW,14.46
541537,Meadow Farm Estate S/S,2023-08-10 20:50:00+00:00,feeder,30.0,L1 Active Power,kW,5.76
541537,Meadow Farm Estate S/S,2023-08-10 20:50:00+00:00,feeder,30.0,N Current (RMS),A,48.4
541537,Meadow Farm Estate S/S,2023-08-10 20:50:00+00:00,feeder,30.0,L3 Current (RMS),A,67.6
541537,Meadow Farm Estate S/S,2023-08-10 20:50:00+00:00,feeder,30.0,L2 Current (RMS),A,63.3
541537,Meadow Farm Estate S/S,2023-08-10 20:50:00+00:00,feeder,30.0,L1 Current (RMS),A,26.4
541537,Meadow Farm Estate S/S,2023-08-10 20:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.45
541537,Meadow Farm Estate S/S,2023-08-10 20:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.87
541537,Meadow Farm Estate S/S,2023-08-10 20:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.26
541537,Meadow Farm Estate S/S,2023-08-10 20:50:00+00:00,feeder,20.0,L3 Active Power,kW,8.87
541537,Meadow Farm Estate S/S,2023-08-10 20:50:00+00:00,feeder,20.0,L2 Active Power,kW,4.98
541537,Meadow Farm Estate S/S,2023-08-10 20:50:00+00:00,feeder,20.0,L1 Active Power,kW,9.7
541537,Meadow Farm Estate S/S,2023-08-10 20:50:00+00:00,feeder,20.0,N Current (RMS),A,32.0
541537,Meadow Farm Estate S/S,2023-08-10 20:50:00+00:00,feeder,20.0,L3 Current (RMS),A,39.5
541537,Meadow Farm Estate S/S,2023-08-10 20:50:00+00:00,feeder,20.0,L2 Current (RMS),A,22.8
541537,Meadow Farm Estate S/S,2023-08-10 20:50:00+00:00,feeder,20.0,L1 Current (RMS),A,43.5
541537,Meadow Farm Estate S/S,2023-08-10 20:50:00+00:00,transformer,,Temperature,C,34.6
541537,Meadow Farm Estate S/S,2023-08-10 20:50:00+00:00,busbar,,L3 Voltage THD,%,2.67
541537,Meadow Farm Estate S/S,2023-08-10 20:50:00+00:00,busbar,,L3 Voltage (RMS),V,238.49
541537,Meadow Farm Estate S/S,2023-08-10 20:50:00+00:00,busbar,,L2 Voltage THD,%,2.86
541537,Meadow Farm Estate S/S,2023-08-10 20:50:00+00:00,busbar,,L2 Voltage (RMS),V,238.63
541537,Meadow Farm Estate S/S,2023-08-10 20:50:00+00:00,busbar,,L1 Voltage THD,%,2.78
541537,Meadow Farm Estate S/S,2023-08-10 20:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.7
541537,Meadow Farm Estate S/S,2023-08-10 20:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.86
541537,Meadow Farm Estate S/S,2023-08-10 20:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.81
541537,Meadow Farm Estate S/S,2023-08-10 20:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.61
541537,Meadow Farm Estate S/S,2023-08-10 20:50:00+00:00,busbar,,L3 Active Power,kW,40.15
541537,Meadow Farm Estate S/S,2023-08-10 20:50:00+00:00,busbar,,L2 Active Power,kW,46.57
541537,Meadow Farm Estate S/S,2023-08-10 20:50:00+00:00,busbar,,L1 Active Power,kW,33.19
541537,Meadow Farm Estate S/S,2023-08-10 20:50:00+00:00,busbar,,N Current (RMS),A,98.7
541537,Meadow Farm Estate S/S,2023-08-10 20:50:00+00:00,busbar,,L3 Current (RMS),A,175.3
541537,Meadow Farm Estate S/S,2023-08-10 20:50:00+00:00,busbar,,L2 Current (RMS),A,201.9
541537,Meadow Farm Estate S/S,2023-08-10 20:50:00+00:00,busbar,,L1 Current (RMS),A,147.1
541537,Meadow Farm Estate S/S,2023-08-10 20:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.72
541537,Meadow Farm Estate S/S,2023-08-10 20:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.07
541537,Meadow Farm Estate S/S,2023-08-10 20:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.06
541537,Meadow Farm Estate S/S,2023-08-10 20:40:00+00:00,feeder,,L3 Active Power,kW,4.45
541537,Meadow Farm Estate S/S,2023-08-10 20:40:00+00:00,feeder,,L2 Active Power,kW,16.63
541537,Meadow Farm Estate S/S,2023-08-10 20:40:00+00:00,feeder,,L1 Active Power,kW,10.37
541537,Meadow Farm Estate S/S,2023-08-10 20:40:00+00:00,feeder,,N Current (RMS),A,48.0
541537,Meadow Farm Estate S/S,2023-08-10 20:40:00+00:00,feeder,,L3 Current (RMS),A,20.4
541537,Meadow Farm Estate S/S,2023-08-10 20:40:00+00:00,feeder,,L2 Current (RMS),A,71.1
541537,Meadow Farm Estate S/S,2023-08-10 20:40:00+00:00,feeder,,L1 Current (RMS),A,45.6
541537,Meadow Farm Estate S/S,2023-08-10 20:40:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.46
541537,Meadow Farm Estate S/S,2023-08-10 20:40:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.27
541537,Meadow Farm Estate S/S,2023-08-10 20:40:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.2
541537,Meadow Farm Estate S/S,2023-08-10 20:40:00+00:00,feeder,50.0,L3 Active Power,kW,2.56
541537,Meadow Farm Estate S/S,2023-08-10 20:40:00+00:00,feeder,50.0,L2 Active Power,kW,4.75
541537,Meadow Farm Estate S/S,2023-08-10 20:40:00+00:00,feeder,50.0,L1 Active Power,kW,1.22
541537,Meadow Farm Estate S/S,2023-08-10 20:40:00+00:00,feeder,50.0,N Current (RMS),A,15.6
541537,Meadow Farm Estate S/S,2023-08-10 20:40:00+00:00,feeder,50.0,L3 Current (RMS),A,12.0
541537,Meadow Farm Estate S/S,2023-08-10 20:40:00+00:00,feeder,50.0,L2 Current (RMS),A,21.7
541537,Meadow Farm Estate S/S,2023-08-10 20:40:00+00:00,feeder,50.0,L1 Current (RMS),A,6.0
541537,Meadow Farm Estate S/S,2023-08-10 20:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.35
541537,Meadow Farm Estate S/S,2023-08-10 20:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.53
541537,Meadow Farm Estate S/S,2023-08-10 20:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.26
541537,Meadow Farm Estate S/S,2023-08-10 20:40:00+00:00,feeder,40.0,L3 Active Power,kW,8.95
541537,Meadow Farm Estate S/S,2023-08-10 20:40:00+00:00,feeder,40.0,L2 Active Power,kW,3.76
541537,Meadow Farm Estate S/S,2023-08-10 20:40:00+00:00,feeder,40.0,L1 Active Power,kW,2.93
541537,Meadow Farm Estate S/S,2023-08-10 20:40:00+00:00,feeder,40.0,N Current (RMS),A,30.1
541537,Meadow Farm Estate S/S,2023-08-10 20:40:00+00:00,feeder,40.0,L3 Current (RMS),A,38.9
541537,Meadow Farm Estate S/S,2023-08-10 20:40:00+00:00,feeder,40.0,L2 Current (RMS),A,16.9
541537,Meadow Farm Estate S/S,2023-08-10 20:40:00+00:00,feeder,40.0,L1 Current (RMS),A,15.0
541537,Meadow Farm Estate S/S,2023-08-10 20:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.5
541537,Meadow Farm Estate S/S,2023-08-10 20:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.98
541537,Meadow Farm Estate S/S,2023-08-10 20:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.4
541537,Meadow Farm Estate S/S,2023-08-10 20:40:00+00:00,feeder,30.0,L3 Active Power,kW,14.87
541537,Meadow Farm Estate S/S,2023-08-10 20:40:00+00:00,feeder,30.0,L2 Active Power,kW,14.88
541537,Meadow Farm Estate S/S,2023-08-10 20:40:00+00:00,feeder,30.0,L1 Active Power,kW,5.76
541537,Meadow Farm Estate S/S,2023-08-10 20:40:00+00:00,feeder,30.0,N Current (RMS),A,47.1
541537,Meadow Farm Estate S/S,2023-08-10 20:40:00+00:00,feeder,30.0,L3 Current (RMS),A,64.6
541537,Meadow Farm Estate S/S,2023-08-10 20:40:00+00:00,feeder,30.0,L2 Current (RMS),A,64.9
541537,Meadow Farm Estate S/S,2023-08-10 20:40:00+00:00,feeder,30.0,L1 Current (RMS),A,26.0
541537,Meadow Farm Estate S/S,2023-08-10 20:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.29
541537,Meadow Farm Estate S/S,2023-08-10 20:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.06
541537,Meadow Farm Estate S/S,2023-08-10 20:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.34
541537,Meadow Farm Estate S/S,2023-08-10 20:40:00+00:00,feeder,20.0,L3 Active Power,kW,12.25
541537,Meadow Farm Estate S/S,2023-08-10 20:40:00+00:00,feeder,20.0,L2 Active Power,kW,6.02
541537,Meadow Farm Estate S/S,2023-08-10 20:40:00+00:00,feeder,20.0,L1 Active Power,kW,11.25
541537,Meadow Farm Estate S/S,2023-08-10 20:40:00+00:00,feeder,20.0,N Current (RMS),A,41.8
541537,Meadow Farm Estate S/S,2023-08-10 20:40:00+00:00,feeder,20.0,L3 Current (RMS),A,55.8
541537,Meadow Farm Estate S/S,2023-08-10 20:40:00+00:00,feeder,20.0,L2 Current (RMS),A,26.6
541537,Meadow Farm Estate S/S,2023-08-10 20:40:00+00:00,feeder,20.0,L1 Current (RMS),A,49.8
541537,Meadow Farm Estate S/S,2023-08-10 20:40:00+00:00,transformer,,Temperature,C,34.6
541537,Meadow Farm Estate S/S,2023-08-10 20:40:00+00:00,busbar,,L3 Voltage THD,%,2.68
541537,Meadow Farm Estate S/S,2023-08-10 20:40:00+00:00,busbar,,L3 Voltage (RMS),V,238.01
541537,Meadow Farm Estate S/S,2023-08-10 20:40:00+00:00,busbar,,L2 Voltage THD,%,2.85
541537,Meadow Farm Estate S/S,2023-08-10 20:40:00+00:00,busbar,,L2 Voltage (RMS),V,238.18
541537,Meadow Farm Estate S/S,2023-08-10 20:40:00+00:00,busbar,,L1 Voltage THD,%,2.76
541537,Meadow Farm Estate S/S,2023-08-10 20:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.25
541537,Meadow Farm Estate S/S,2023-08-10 20:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.32
541537,Meadow Farm Estate S/S,2023-08-10 20:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.91
541537,Meadow Farm Estate S/S,2023-08-10 20:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.26
541537,Meadow Farm Estate S/S,2023-08-10 20:40:00+00:00,busbar,,L3 Active Power,kW,43.09
541537,Meadow Farm Estate S/S,2023-08-10 20:40:00+00:00,busbar,,L2 Active Power,kW,46.05
541537,Meadow Farm Estate S/S,2023-08-10 20:40:00+00:00,busbar,,L1 Active Power,kW,31.54
541537,Meadow Farm Estate S/S,2023-08-10 20:40:00+00:00,busbar,,N Current (RMS),A,105.2
541537,Meadow Farm Estate S/S,2023-08-10 20:40:00+00:00,busbar,,L3 Current (RMS),A,188.0
541537,Meadow Farm Estate S/S,2023-08-10 20:40:00+00:00,busbar,,L2 Current (RMS),A,199.7
541537,Meadow Farm Estate S/S,2023-08-10 20:40:00+00:00,busbar,,L1 Current (RMS),A,140.0
541537,Meadow Farm Estate S/S,2023-08-10 20:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.78
541537,Meadow Farm Estate S/S,2023-08-10 20:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.14
541537,Meadow Farm Estate S/S,2023-08-10 20:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
541537,Meadow Farm Estate S/S,2023-08-10 20:30:00+00:00,feeder,,L3 Active Power,kW,3.78
541537,Meadow Farm Estate S/S,2023-08-10 20:30:00+00:00,feeder,,L2 Active Power,kW,16.32
541537,Meadow Farm Estate S/S,2023-08-10 20:30:00+00:00,feeder,,L1 Active Power,kW,12.06
541537,Meadow Farm Estate S/S,2023-08-10 20:30:00+00:00,feeder,,N Current (RMS),A,49.6
541537,Meadow Farm Estate S/S,2023-08-10 20:30:00+00:00,feeder,,L3 Current (RMS),A,17.4
541537,Meadow Farm Estate S/S,2023-08-10 20:30:00+00:00,feeder,,L2 Current (RMS),A,70.0
541537,Meadow Farm Estate S/S,2023-08-10 20:30:00+00:00,feeder,,L1 Current (RMS),A,53.4
541537,Meadow Farm Estate S/S,2023-08-10 20:30:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.56
541537,Meadow Farm Estate S/S,2023-08-10 20:30:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.19
541537,Meadow Farm Estate S/S,2023-08-10 20:30:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.18
541537,Meadow Farm Estate S/S,2023-08-10 20:30:00+00:00,feeder,50.0,L3 Active Power,kW,2.3
541537,Meadow Farm Estate S/S,2023-08-10 20:30:00+00:00,feeder,50.0,L2 Active Power,kW,4.65
541537,Meadow Farm Estate S/S,2023-08-10 20:30:00+00:00,feeder,50.0,L1 Active Power,kW,1.77
541537,Meadow Farm Estate S/S,2023-08-10 20:30:00+00:00,feeder,50.0,N Current (RMS),A,15.5
541537,Meadow Farm Estate S/S,2023-08-10 20:30:00+00:00,feeder,50.0,L3 Current (RMS),A,10.7
541537,Meadow Farm Estate S/S,2023-08-10 20:30:00+00:00,feeder,50.0,L2 Current (RMS),A,21.3
541537,Meadow Farm Estate S/S,2023-08-10 20:30:00+00:00,feeder,50.0,L1 Current (RMS),A,9.0
541537,Meadow Farm Estate S/S,2023-08-10 20:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.54
541537,Meadow Farm Estate S/S,2023-08-10 20:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.49
541537,Meadow Farm Estate S/S,2023-08-10 20:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.07
541537,Meadow Farm Estate S/S,2023-08-10 20:30:00+00:00,feeder,40.0,L3 Active Power,kW,9.33
541537,Meadow Farm Estate S/S,2023-08-10 20:30:00+00:00,feeder,40.0,L2 Active Power,kW,6.59
541537,Meadow Farm Estate S/S,2023-08-10 20:30:00+00:00,feeder,40.0,L1 Active Power,kW,3.3
541537,Meadow Farm Estate S/S,2023-08-10 20:30:00+00:00,feeder,40.0,N Current (RMS),A,29.2
541537,Meadow Farm Estate S/S,2023-08-10 20:30:00+00:00,feeder,40.0,L3 Current (RMS),A,41.1
541537,Meadow Farm Estate S/S,2023-08-10 20:30:00+00:00,feeder,40.0,L2 Current (RMS),A,28.6
541537,Meadow Farm Estate S/S,2023-08-10 20:30:00+00:00,feeder,40.0,L1 Current (RMS),A,16.0
541537,Meadow Farm Estate S/S,2023-08-10 20:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.3
541537,Meadow Farm Estate S/S,2023-08-10 20:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.25
541537,Meadow Farm Estate S/S,2023-08-10 20:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.57
541537,Meadow Farm Estate S/S,2023-08-10 20:30:00+00:00,feeder,30.0,L3 Active Power,kW,15.2
541537,Meadow Farm Estate S/S,2023-08-10 20:30:00+00:00,feeder,30.0,L2 Active Power,kW,14.96
541537,Meadow Farm Estate S/S,2023-08-10 20:30:00+00:00,feeder,30.0,L1 Active Power,kW,5.49
541537,Meadow Farm Estate S/S,2023-08-10 20:30:00+00:00,feeder,30.0,N Current (RMS),A,46.8
541537,Meadow Farm Estate S/S,2023-08-10 20:30:00+00:00,feeder,30.0,L3 Current (RMS),A,65.8
541537,Meadow Farm Estate S/S,2023-08-10 20:30:00+00:00,feeder,30.0,L2 Current (RMS),A,65.4
541537,Meadow Farm Estate S/S,2023-08-10 20:30:00+00:00,feeder,30.0,L1 Current (RMS),A,25.3
541537,Meadow Farm Estate S/S,2023-08-10 20:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.51
541537,Meadow Farm Estate S/S,2023-08-10 20:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.99
541537,Meadow Farm Estate S/S,2023-08-10 20:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.53
541537,Meadow Farm Estate S/S,2023-08-10 20:30:00+00:00,feeder,20.0,L3 Active Power,kW,9.38
541537,Meadow Farm Estate S/S,2023-08-10 20:30:00+00:00,feeder,20.0,L2 Active Power,kW,4.68
541537,Meadow Farm Estate S/S,2023-08-10 20:30:00+00:00,feeder,20.0,L1 Active Power,kW,9.8
541537,Meadow Farm Estate S/S,2023-08-10 20:30:00+00:00,feeder,20.0,N Current (RMS),A,35.1
541537,Meadow Farm Estate S/S,2023-08-10 20:30:00+00:00,feeder,20.0,L3 Current (RMS),A,42.0
541537,Meadow Farm Estate S/S,2023-08-10 20:30:00+00:00,feeder,20.0,L2 Current (RMS),A,21.8
541537,Meadow Farm Estate S/S,2023-08-10 20:30:00+00:00,feeder,20.0,L1 Current (RMS),A,44.2
541537,Meadow Farm Estate S/S,2023-08-10 20:30:00+00:00,transformer,,Temperature,C,34.6
541537,Meadow Farm Estate S/S,2023-08-10 20:30:00+00:00,busbar,,L3 Voltage THD,%,2.73
541537,Meadow Farm Estate S/S,2023-08-10 20:30:00+00:00,busbar,,L3 Voltage (RMS),V,237.16
541537,Meadow Farm Estate S/S,2023-08-10 20:30:00+00:00,busbar,,L2 Voltage THD,%,2.87
541537,Meadow Farm Estate S/S,2023-08-10 20:30:00+00:00,busbar,,L2 Voltage (RMS),V,236.96
541537,Meadow Farm Estate S/S,2023-08-10 20:30:00+00:00,busbar,,L1 Voltage THD,%,2.78
541537,Meadow Farm Estate S/S,2023-08-10 20:30:00+00:00,busbar,,L1 Voltage (RMS),V,237.18
541537,Meadow Farm Estate S/S,2023-08-10 20:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.69
541537,Meadow Farm Estate S/S,2023-08-10 20:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.06
541537,Meadow Farm Estate S/S,2023-08-10 20:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.35
541537,Meadow Farm Estate S/S,2023-08-10 20:30:00+00:00,busbar,,L3 Active Power,kW,40.0
541537,Meadow Farm Estate S/S,2023-08-10 20:30:00+00:00,busbar,,L2 Active Power,kW,47.19
541537,Meadow Farm Estate S/S,2023-08-10 20:30:00+00:00,busbar,,L1 Active Power,kW,32.41
541537,Meadow Farm Estate S/S,2023-08-10 20:30:00+00:00,busbar,,N Current (RMS),A,102.6
541537,Meadow Farm Estate S/S,2023-08-10 20:30:00+00:00,busbar,,L3 Current (RMS),A,174.9
541537,Meadow Farm Estate S/S,2023-08-10 20:30:00+00:00,busbar,,L2 Current (RMS),A,205.2
541537,Meadow Farm Estate S/S,2023-08-10 20:30:00+00:00,busbar,,L1 Current (RMS),A,144.4
541537,Meadow Farm Estate S/S,2023-08-10 20:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.78
541537,Meadow Farm Estate S/S,2023-08-10 20:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
541537,Meadow Farm Estate S/S,2023-08-10 20:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.9
541537,Meadow Farm Estate S/S,2023-08-10 20:20:00+00:00,feeder,,L3 Active Power,kW,6.17
541537,Meadow Farm Estate S/S,2023-08-10 20:20:00+00:00,feeder,,L2 Active Power,kW,18.66
541537,Meadow Farm Estate S/S,2023-08-10 20:20:00+00:00,feeder,,L1 Active Power,kW,10.12
541537,Meadow Farm Estate S/S,2023-08-10 20:20:00+00:00,feeder,,N Current (RMS),A,52.0
541537,Meadow Farm Estate S/S,2023-08-10 20:20:00+00:00,feeder,,L3 Current (RMS),A,27.4
541537,Meadow Farm Estate S/S,2023-08-10 20:20:00+00:00,feeder,,L2 Current (RMS),A,80.0
541537,Meadow Farm Estate S/S,2023-08-10 20:20:00+00:00,feeder,,L1 Current (RMS),A,46.4
541537,Meadow Farm Estate S/S,2023-08-10 20:20:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.36
541537,Meadow Farm Estate S/S,2023-08-10 20:20:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.16
541537,Meadow Farm Estate S/S,2023-08-10 20:20:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.14
541537,Meadow Farm Estate S/S,2023-08-10 20:20:00+00:00,feeder,50.0,L3 Active Power,kW,2.18
541537,Meadow Farm Estate S/S,2023-08-10 20:20:00+00:00,feeder,50.0,L2 Active Power,kW,6.8
541537,Meadow Farm Estate S/S,2023-08-10 20:20:00+00:00,feeder,50.0,L1 Active Power,kW,1.78
541537,Meadow Farm Estate S/S,2023-08-10 20:20:00+00:00,feeder,50.0,N Current (RMS),A,23.2
541537,Meadow Farm Estate S/S,2023-08-10 20:20:00+00:00,feeder,50.0,L3 Current (RMS),A,10.0
541537,Meadow Farm Estate S/S,2023-08-10 20:20:00+00:00,feeder,50.0,L2 Current (RMS),A,30.6
541537,Meadow Farm Estate S/S,2023-08-10 20:20:00+00:00,feeder,50.0,L1 Current (RMS),A,9.0
541537,Meadow Farm Estate S/S,2023-08-10 20:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.53
541537,Meadow Farm Estate S/S,2023-08-10 20:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.07
541537,Meadow Farm Estate S/S,2023-08-10 20:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.97
541537,Meadow Farm Estate S/S,2023-08-10 20:20:00+00:00,feeder,40.0,L3 Active Power,kW,8.03
541537,Meadow Farm Estate S/S,2023-08-10 20:20:00+00:00,feeder,40.0,L2 Active Power,kW,6.24
541537,Meadow Farm Estate S/S,2023-08-10 20:20:00+00:00,feeder,40.0,L1 Active Power,kW,2.66
541537,Meadow Farm Estate S/S,2023-08-10 20:20:00+00:00,feeder,40.0,N Current (RMS),A,24.8
541537,Meadow Farm Estate S/S,2023-08-10 20:20:00+00:00,feeder,40.0,L3 Current (RMS),A,35.6
541537,Meadow Farm Estate S/S,2023-08-10 20:20:00+00:00,feeder,40.0,L2 Current (RMS),A,28.0
541537,Meadow Farm Estate S/S,2023-08-10 20:20:00+00:00,feeder,40.0,L1 Current (RMS),A,12.9
541537,Meadow Farm Estate S/S,2023-08-10 20:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.1
541537,Meadow Farm Estate S/S,2023-08-10 20:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.34
541537,Meadow Farm Estate S/S,2023-08-10 20:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.52
541537,Meadow Farm Estate S/S,2023-08-10 20:20:00+00:00,feeder,30.0,L3 Active Power,kW,12.93
541537,Meadow Farm Estate S/S,2023-08-10 20:20:00+00:00,feeder,30.0,L2 Active Power,kW,16.4
541537,Meadow Farm Estate S/S,2023-08-10 20:20:00+00:00,feeder,30.0,L1 Active Power,kW,6.39
541537,Meadow Farm Estate S/S,2023-08-10 20:20:00+00:00,feeder,30.0,N Current (RMS),A,44.6
541537,Meadow Farm Estate S/S,2023-08-10 20:20:00+00:00,feeder,30.0,L3 Current (RMS),A,57.2
541537,Meadow Farm Estate S/S,2023-08-10 20:20:00+00:00,feeder,30.0,L2 Current (RMS),A,71.8
541537,Meadow Farm Estate S/S,2023-08-10 20:20:00+00:00,feeder,30.0,L1 Current (RMS),A,29.5
541537,Meadow Farm Estate S/S,2023-08-10 20:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.69
541537,Meadow Farm Estate S/S,2023-08-10 20:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.73
541537,Meadow Farm Estate S/S,2023-08-10 20:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.29
541537,Meadow Farm Estate S/S,2023-08-10 20:20:00+00:00,feeder,20.0,L3 Active Power,kW,7.94
541537,Meadow Farm Estate S/S,2023-08-10 20:20:00+00:00,feeder,20.0,L2 Active Power,kW,6.26
541537,Meadow Farm Estate S/S,2023-08-10 20:20:00+00:00,feeder,20.0,L1 Active Power,kW,11.52
541537,Meadow Farm Estate S/S,2023-08-10 20:20:00+00:00,feeder,20.0,N Current (RMS),A,32.2
541537,Meadow Farm Estate S/S,2023-08-10 20:20:00+00:00,feeder,20.0,L3 Current (RMS),A,35.9
