Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
541537,Meadow Farm Estate S/S,2023-08-10 20:20:00+00:00,feeder,20.0,L2 Current (RMS),A,29.3
541537,Meadow Farm Estate S/S,2023-08-10 20:20:00+00:00,feeder,20.0,L1 Current (RMS),A,51.2
541537,Meadow Farm Estate S/S,2023-08-10 20:20:00+00:00,transformer,,Temperature,C,34.7
541537,Meadow Farm Estate S/S,2023-08-10 20:20:00+00:00,busbar,,L3 Voltage THD,%,2.76
541537,Meadow Farm Estate S/S,2023-08-10 20:20:00+00:00,busbar,,L3 Voltage (RMS),V,237.12
541537,Meadow Farm Estate S/S,2023-08-10 20:20:00+00:00,busbar,,L2 Voltage THD,%,2.91
541537,Meadow Farm Estate S/S,2023-08-10 20:20:00+00:00,busbar,,L2 Voltage (RMS),V,236.72
541537,Meadow Farm Estate S/S,2023-08-10 20:20:00+00:00,busbar,,L1 Voltage THD,%,2.8
541537,Meadow Farm Estate S/S,2023-08-10 20:20:00+00:00,busbar,,L1 Voltage (RMS),V,237.07
541537,Meadow Farm Estate S/S,2023-08-10 20:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.46
541537,Meadow Farm Estate S/S,2023-08-10 20:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.3
541537,Meadow Farm Estate S/S,2023-08-10 20:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.82
541537,Meadow Farm Estate S/S,2023-08-10 20:20:00+00:00,busbar,,L3 Active Power,kW,37.25
541537,Meadow Farm Estate S/S,2023-08-10 20:20:00+00:00,busbar,,L2 Active Power,kW,54.35
541537,Meadow Farm Estate S/S,2023-08-10 20:20:00+00:00,busbar,,L1 Active Power,kW,32.48
541537,Meadow Farm Estate S/S,2023-08-10 20:20:00+00:00,busbar,,N Current (RMS),A,119.7
541537,Meadow Farm Estate S/S,2023-08-10 20:20:00+00:00,busbar,,L3 Current (RMS),A,164.0
541537,Meadow Farm Estate S/S,2023-08-10 20:20:00+00:00,busbar,,L2 Current (RMS),A,235.9
541537,Meadow Farm Estate S/S,2023-08-10 20:20:00+00:00,busbar,,L1 Current (RMS),A,144.5
541537,Meadow Farm Estate S/S,2023-08-10 20:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.96
541537,Meadow Farm Estate S/S,2023-08-10 20:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.83
541537,Meadow Farm Estate S/S,2023-08-10 20:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.14
541537,Meadow Farm Estate S/S,2023-08-10 20:10:00+00:00,feeder,,L3 Active Power,kW,6.13
541537,Meadow Farm Estate S/S,2023-08-10 20:10:00+00:00,feeder,,L2 Active Power,kW,19.65
541537,Meadow Farm Estate S/S,2023-08-10 20:10:00+00:00,feeder,,L1 Active Power,kW,7.97
541537,Meadow Farm Estate S/S,2023-08-10 20:10:00+00:00,feeder,,N Current (RMS),A,55.2
541537,Meadow Farm Estate S/S,2023-08-10 20:10:00+00:00,feeder,,L3 Current (RMS),A,27.2
541537,Meadow Farm Estate S/S,2023-08-10 20:10:00+00:00,feeder,,L2 Current (RMS),A,83.9
541537,Meadow Farm Estate S/S,2023-08-10 20:10:00+00:00,feeder,,L1 Current (RMS),A,36.0
541537,Meadow Farm Estate S/S,2023-08-10 20:10:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.25
541537,Meadow Farm Estate S/S,2023-08-10 20:10:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.04
541537,Meadow Farm Estate S/S,2023-08-10 20:10:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.13
541537,Meadow Farm Estate S/S,2023-08-10 20:10:00+00:00,feeder,50.0,L3 Active Power,kW,2.03
541537,Meadow Farm Estate S/S,2023-08-10 20:10:00+00:00,feeder,50.0,L2 Active Power,kW,8.54
541537,Meadow Farm Estate S/S,2023-08-10 20:10:00+00:00,feeder,50.0,L1 Active Power,kW,3.62
541537,Meadow Farm Estate S/S,2023-08-10 20:10:00+00:00,feeder,50.0,N Current (RMS),A,30.8
541537,Meadow Farm Estate S/S,2023-08-10 20:10:00+00:00,feeder,50.0,L3 Current (RMS),A,9.2
541537,Meadow Farm Estate S/S,2023-08-10 20:10:00+00:00,feeder,50.0,L2 Current (RMS),A,39.9
541537,Meadow Farm Estate S/S,2023-08-10 20:10:00+00:00,feeder,50.0,L1 Current (RMS),A,21.8
541537,Meadow Farm Estate S/S,2023-08-10 20:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.63
541537,Meadow Farm Estate S/S,2023-08-10 20:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.19
541537,Meadow Farm Estate S/S,2023-08-10 20:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.93
541537,Meadow Farm Estate S/S,2023-08-10 20:10:00+00:00,feeder,40.0,L3 Active Power,kW,8.92
541537,Meadow Farm Estate S/S,2023-08-10 20:10:00+00:00,feeder,40.0,L2 Active Power,kW,4.24
541537,Meadow Farm Estate S/S,2023-08-10 20:10:00+00:00,feeder,40.0,L1 Active Power,kW,2.72
541537,Meadow Farm Estate S/S,2023-08-10 20:10:00+00:00,feeder,40.0,N Current (RMS),A,28.8
541537,Meadow Farm Estate S/S,2023-08-10 20:10:00+00:00,feeder,40.0,L3 Current (RMS),A,39.5
541537,Meadow Farm Estate S/S,2023-08-10 20:10:00+00:00,feeder,40.0,L2 Current (RMS),A,21.3
541537,Meadow Farm Estate S/S,2023-08-10 20:10:00+00:00,feeder,40.0,L1 Current (RMS),A,13.2
541537,Meadow Farm Estate S/S,2023-08-10 20:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.24
541537,Meadow Farm Estate S/S,2023-08-10 20:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.03
541537,Meadow Farm Estate S/S,2023-08-10 20:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.25
541537,Meadow Farm Estate S/S,2023-08-10 20:10:00+00:00,feeder,30.0,L3 Active Power,kW,13.53
541537,Meadow Farm Estate S/S,2023-08-10 20:10:00+00:00,feeder,30.0,L2 Active Power,kW,17.35
541537,Meadow Farm Estate S/S,2023-08-10 20:10:00+00:00,feeder,30.0,L1 Active Power,kW,7.98
541537,Meadow Farm Estate S/S,2023-08-10 20:10:00+00:00,feeder,30.0,N Current (RMS),A,43.2
541537,Meadow Farm Estate S/S,2023-08-10 20:10:00+00:00,feeder,30.0,L3 Current (RMS),A,58.7
541537,Meadow Farm Estate S/S,2023-08-10 20:10:00+00:00,feeder,30.0,L2 Current (RMS),A,75.2
541537,Meadow Farm Estate S/S,2023-08-10 20:10:00+00:00,feeder,30.0,L1 Current (RMS),A,35.4
541537,Meadow Farm Estate S/S,2023-08-10 20:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.46
541537,Meadow Farm Estate S/S,2023-08-10 20:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.02
541537,Meadow Farm Estate S/S,2023-08-10 20:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.36
541537,Meadow Farm Estate S/S,2023-08-10 20:10:00+00:00,feeder,20.0,L3 Active Power,kW,9.51
541537,Meadow Farm Estate S/S,2023-08-10 20:10:00+00:00,feeder,20.0,L2 Active Power,kW,9.83
541537,Meadow Farm Estate S/S,2023-08-10 20:10:00+00:00,feeder,20.0,L1 Active Power,kW,12.27
541537,Meadow Farm Estate S/S,2023-08-10 20:10:00+00:00,feeder,20.0,N Current (RMS),A,25.8
541537,Meadow Farm Estate S/S,2023-08-10 20:10:00+00:00,feeder,20.0,L3 Current (RMS),A,42.0
541537,Meadow Farm Estate S/S,2023-08-10 20:10:00+00:00,feeder,20.0,L2 Current (RMS),A,42.6
541537,Meadow Farm Estate S/S,2023-08-10 20:10:00+00:00,feeder,20.0,L1 Current (RMS),A,54.1
541537,Meadow Farm Estate S/S,2023-08-10 20:10:00+00:00,transformer,,Temperature,C,34.8
541537,Meadow Farm Estate S/S,2023-08-10 20:10:00+00:00,busbar,,L3 Voltage THD,%,2.64
541537,Meadow Farm Estate S/S,2023-08-10 20:10:00+00:00,busbar,,L3 Voltage (RMS),V,237.76
541537,Meadow Farm Estate S/S,2023-08-10 20:10:00+00:00,busbar,,L2 Voltage THD,%,2.83
541537,Meadow Farm Estate S/S,2023-08-10 20:10:00+00:00,busbar,,L2 Voltage (RMS),V,237.36
541537,Meadow Farm Estate S/S,2023-08-10 20:10:00+00:00,busbar,,L1 Voltage THD,%,2.77
541537,Meadow Farm Estate S/S,2023-08-10 20:10:00+00:00,busbar,,L1 Voltage (RMS),V,237.69
541537,Meadow Farm Estate S/S,2023-08-10 20:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.54
541537,Meadow Farm Estate S/S,2023-08-10 20:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.11
541537,Meadow Farm Estate S/S,2023-08-10 20:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.8
541537,Meadow Farm Estate S/S,2023-08-10 20:10:00+00:00,busbar,,L3 Active Power,kW,40.12
541537,Meadow Farm Estate S/S,2023-08-10 20:10:00+00:00,busbar,,L2 Active Power,kW,59.61
541537,Meadow Farm Estate S/S,2023-08-10 20:10:00+00:00,busbar,,L1 Active Power,kW,34.56
541537,Meadow Farm Estate S/S,2023-08-10 20:10:00+00:00,busbar,,N Current (RMS),A,129.2
541537,Meadow Farm Estate S/S,2023-08-10 20:10:00+00:00,busbar,,L3 Current (RMS),A,175.2
541537,Meadow Farm Estate S/S,2023-08-10 20:10:00+00:00,busbar,,L2 Current (RMS),A,256.7
541537,Meadow Farm Estate S/S,2023-08-10 20:10:00+00:00,busbar,,L1 Current (RMS),A,152.9
541537,Meadow Farm Estate S/S,2023-08-10 20:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.94
541537,Meadow Farm Estate S/S,2023-08-10 20:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.74
541537,Meadow Farm Estate S/S,2023-08-10 20:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.23
541537,Meadow Farm Estate S/S,2023-08-10 20:00:00+00:00,feeder,,L3 Active Power,kW,5.84
541537,Meadow Farm Estate S/S,2023-08-10 20:00:00+00:00,feeder,,L2 Active Power,kW,22.77
541537,Meadow Farm Estate S/S,2023-08-10 20:00:00+00:00,feeder,,L1 Active Power,kW,6.54
541537,Meadow Farm Estate S/S,2023-08-10 20:00:00+00:00,feeder,,N Current (RMS),A,71.1
541537,Meadow Farm Estate S/S,2023-08-10 20:00:00+00:00,feeder,,L3 Current (RMS),A,26.1
541537,Meadow Farm Estate S/S,2023-08-10 20:00:00+00:00,feeder,,L2 Current (RMS),A,96.9
541537,Meadow Farm Estate S/S,2023-08-10 20:00:00+00:00,feeder,,L1 Current (RMS),A,30.1
541537,Meadow Farm Estate S/S,2023-08-10 20:00:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.25
541537,Meadow Farm Estate S/S,2023-08-10 20:00:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.01
541537,Meadow Farm Estate S/S,2023-08-10 20:00:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.11
541537,Meadow Farm Estate S/S,2023-08-10 20:00:00+00:00,feeder,50.0,L3 Active Power,kW,2.2
541537,Meadow Farm Estate S/S,2023-08-10 20:00:00+00:00,feeder,50.0,L2 Active Power,kW,8.04
541537,Meadow Farm Estate S/S,2023-08-10 20:00:00+00:00,feeder,50.0,L1 Active Power,kW,3.81
541537,Meadow Farm Estate S/S,2023-08-10 20:00:00+00:00,feeder,50.0,N Current (RMS),A,27.9
541537,Meadow Farm Estate S/S,2023-08-10 20:00:00+00:00,feeder,50.0,L3 Current (RMS),A,10.3
541537,Meadow Farm Estate S/S,2023-08-10 20:00:00+00:00,feeder,50.0,L2 Current (RMS),A,37.0
541537,Meadow Farm Estate S/S,2023-08-10 20:00:00+00:00,feeder,50.0,L1 Current (RMS),A,22.2
541537,Meadow Farm Estate S/S,2023-08-10 20:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.01
541537,Meadow Farm Estate S/S,2023-08-10 20:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.11
541537,Meadow Farm Estate S/S,2023-08-10 20:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.01
541537,Meadow Farm Estate S/S,2023-08-10 20:00:00+00:00,feeder,40.0,L3 Active Power,kW,7.04
541537,Meadow Farm Estate S/S,2023-08-10 20:00:00+00:00,feeder,40.0,L2 Active Power,kW,4.01
541537,Meadow Farm Estate S/S,2023-08-10 20:00:00+00:00,feeder,40.0,L1 Active Power,kW,2.69
541537,Meadow Farm Estate S/S,2023-08-10 20:00:00+00:00,feeder,40.0,N Current (RMS),A,22.7
541537,Meadow Farm Estate S/S,2023-08-10 20:00:00+00:00,feeder,40.0,L3 Current (RMS),A,31.6
541537,Meadow Farm Estate S/S,2023-08-10 20:00:00+00:00,feeder,40.0,L2 Current (RMS),A,19.8
541537,Meadow Farm Estate S/S,2023-08-10 20:00:00+00:00,feeder,40.0,L1 Current (RMS),A,13.2
541537,Meadow Farm Estate S/S,2023-08-10 20:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.68
541537,Meadow Farm Estate S/S,2023-08-10 20:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.84
541537,Meadow Farm Estate S/S,2023-08-10 20:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.22
541537,Meadow Farm Estate S/S,2023-08-10 20:00:00+00:00,feeder,30.0,L3 Active Power,kW,14.14
541537,Meadow Farm Estate S/S,2023-08-10 20:00:00+00:00,feeder,30.0,L2 Active Power,kW,18.34
541537,Meadow Farm Estate S/S,2023-08-10 20:00:00+00:00,feeder,30.0,L1 Active Power,kW,7.87
541537,Meadow Farm Estate S/S,2023-08-10 20:00:00+00:00,feeder,30.0,N Current (RMS),A,50.3
541537,Meadow Farm Estate S/S,2023-08-10 20:00:00+00:00,feeder,30.0,L3 Current (RMS),A,61.9
541537,Meadow Farm Estate S/S,2023-08-10 20:00:00+00:00,feeder,30.0,L2 Current (RMS),A,79.2
541537,Meadow Farm Estate S/S,2023-08-10 20:00:00+00:00,feeder,30.0,L1 Current (RMS),A,35.0
541537,Meadow Farm Estate S/S,2023-08-10 20:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.54
541537,Meadow Farm Estate S/S,2023-08-10 20:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.26
541537,Meadow Farm Estate S/S,2023-08-10 20:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.79
541537,Meadow Farm Estate S/S,2023-08-10 20:00:00+00:00,feeder,20.0,L3 Active Power,kW,7.64
541537,Meadow Farm Estate S/S,2023-08-10 20:00:00+00:00,feeder,20.0,L2 Active Power,kW,12.15
541537,Meadow Farm Estate S/S,2023-08-10 20:00:00+00:00,feeder,20.0,L1 Active Power,kW,13.09
541537,Meadow Farm Estate S/S,2023-08-10 20:00:00+00:00,feeder,20.0,N Current (RMS),A,32.7
541537,Meadow Farm Estate S/S,2023-08-10 20:00:00+00:00,feeder,20.0,L3 Current (RMS),A,34.7
541537,Meadow Farm Estate S/S,2023-08-10 20:00:00+00:00,feeder,20.0,L2 Current (RMS),A,54.9
541537,Meadow Farm Estate S/S,2023-08-10 20:00:00+00:00,feeder,20.0,L1 Current (RMS),A,57.9
541537,Meadow Farm Estate S/S,2023-08-10 20:00:00+00:00,transformer,,Temperature,C,34.9
541537,Meadow Farm Estate S/S,2023-08-10 20:00:00+00:00,busbar,,L3 Voltage THD,%,2.61
541537,Meadow Farm Estate S/S,2023-08-10 20:00:00+00:00,busbar,,L3 Voltage (RMS),V,237.56
541537,Meadow Farm Estate S/S,2023-08-10 20:00:00+00:00,busbar,,L2 Voltage THD,%,2.73
541537,Meadow Farm Estate S/S,2023-08-10 20:00:00+00:00,busbar,,L2 Voltage (RMS),V,236.82
541537,Meadow Farm Estate S/S,2023-08-10 20:00:00+00:00,busbar,,L1 Voltage THD,%,2.7
541537,Meadow Farm Estate S/S,2023-08-10 20:00:00+00:00,busbar,,L1 Voltage (RMS),V,237.52
541537,Meadow Farm Estate S/S,2023-08-10 20:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.42
541537,Meadow Farm Estate S/S,2023-08-10 20:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.44
541537,Meadow Farm Estate S/S,2023-08-10 20:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.36
541537,Meadow Farm Estate S/S,2023-08-10 20:00:00+00:00,busbar,,L3 Active Power,kW,36.86
541537,Meadow Farm Estate S/S,2023-08-10 20:00:00+00:00,busbar,,L2 Active Power,kW,65.3
541537,Meadow Farm Estate S/S,2023-08-10 20:00:00+00:00,busbar,,L1 Active Power,kW,34.0
541537,Meadow Farm Estate S/S,2023-08-10 20:00:00+00:00,busbar,,N Current (RMS),A,155.7
541537,Meadow Farm Estate S/S,2023-08-10 20:00:00+00:00,busbar,,L3 Current (RMS),A,162.1
541537,Meadow Farm Estate S/S,2023-08-10 20:00:00+00:00,busbar,,L2 Current (RMS),A,280.3
541537,Meadow Farm Estate S/S,2023-08-10 20:00:00+00:00,busbar,,L1 Current (RMS),A,151.2
541537,Meadow Farm Estate S/S,2023-08-10 19:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.96
541537,Meadow Farm Estate S/S,2023-08-10 19:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.86
541537,Meadow Farm Estate S/S,2023-08-10 19:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.87
541537,Meadow Farm Estate S/S,2023-08-10 19:50:00+00:00,feeder,,L3 Active Power,kW,4.64
541537,Meadow Farm Estate S/S,2023-08-10 19:50:00+00:00,feeder,,L2 Active Power,kW,18.89
541537,Meadow Farm Estate S/S,2023-08-10 19:50:00+00:00,feeder,,L1 Active Power,kW,7.19
541537,Meadow Farm Estate S/S,2023-08-10 19:50:00+00:00,feeder,,N Current (RMS),A,58.7
541537,Meadow Farm Estate S/S,2023-08-10 19:50:00+00:00,feeder,,L3 Current (RMS),A,21.4
541537,Meadow Farm Estate S/S,2023-08-10 19:50:00+00:00,feeder,,L2 Current (RMS),A,81.1
541537,Meadow Farm Estate S/S,2023-08-10 19:50:00+00:00,feeder,,L1 Current (RMS),A,32.4
541537,Meadow Farm Estate S/S,2023-08-10 19:50:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.5
541537,Meadow Farm Estate S/S,2023-08-10 19:50:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.66
541537,Meadow Farm Estate S/S,2023-08-10 19:50:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.29
541537,Meadow Farm Estate S/S,2023-08-10 19:50:00+00:00,feeder,50.0,L3 Active Power,kW,2.64
541537,Meadow Farm Estate S/S,2023-08-10 19:50:00+00:00,feeder,50.0,L2 Active Power,kW,9.63
541537,Meadow Farm Estate S/S,2023-08-10 19:50:00+00:00,feeder,50.0,L1 Active Power,kW,1.29
541537,Meadow Farm Estate S/S,2023-08-10 19:50:00+00:00,feeder,50.0,N Current (RMS),A,33.5
541537,Meadow Farm Estate S/S,2023-08-10 19:50:00+00:00,feeder,50.0,L3 Current (RMS),A,12.6
541537,Meadow Farm Estate S/S,2023-08-10 19:50:00+00:00,feeder,50.0,L2 Current (RMS),A,41.9
541537,Meadow Farm Estate S/S,2023-08-10 19:50:00+00:00,feeder,50.0,L1 Current (RMS),A,5.8
541537,Meadow Farm Estate S/S,2023-08-10 19:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.97
541537,Meadow Farm Estate S/S,2023-08-10 19:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.41
541537,Meadow Farm Estate S/S,2023-08-10 19:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.83
541537,Meadow Farm Estate S/S,2023-08-10 19:50:00+00:00,feeder,40.0,L3 Active Power,kW,7.52
541537,Meadow Farm Estate S/S,2023-08-10 19:50:00+00:00,feeder,40.0,L2 Active Power,kW,8.68
541537,Meadow Farm Estate S/S,2023-08-10 19:50:00+00:00,feeder,40.0,L1 Active Power,kW,8.54
541537,Meadow Farm Estate S/S,2023-08-10 19:50:00+00:00,feeder,40.0,N Current (RMS),A,21.1
541537,Meadow Farm Estate S/S,2023-08-10 19:50:00+00:00,feeder,40.0,L3 Current (RMS),A,33.9
541537,Meadow Farm Estate S/S,2023-08-10 19:50:00+00:00,feeder,40.0,L2 Current (RMS),A,37.5
541537,Meadow Farm Estate S/S,2023-08-10 19:50:00+00:00,feeder,40.0,L1 Current (RMS),A,40.4
541537,Meadow Farm Estate S/S,2023-08-10 19:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.65
541537,Meadow Farm Estate S/S,2023-08-10 19:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.81
541537,Meadow Farm Estate S/S,2023-08-10 19:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.47
541537,Meadow Farm Estate S/S,2023-08-10 19:50:00+00:00,feeder,30.0,L3 Active Power,kW,17.21
541537,Meadow Farm Estate S/S,2023-08-10 19:50:00+00:00,feeder,30.0,L2 Active Power,kW,13.0
541537,Meadow Farm Estate S/S,2023-08-10 19:50:00+00:00,feeder,30.0,L1 Active Power,kW,6.9
541537,Meadow Farm Estate S/S,2023-08-10 19:50:00+00:00,feeder,30.0,N Current (RMS),A,52.1
541537,Meadow Farm Estate S/S,2023-08-10 19:50:00+00:00,feeder,30.0,L3 Current (RMS),A,75.9
541537,Meadow Farm Estate S/S,2023-08-10 19:50:00+00:00,feeder,30.0,L2 Current (RMS),A,57.0
541537,Meadow Farm Estate S/S,2023-08-10 19:50:00+00:00,feeder,30.0,L1 Current (RMS),A,31.1
541537,Meadow Farm Estate S/S,2023-08-10 19:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.49
541537,Meadow Farm Estate S/S,2023-08-10 19:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.19
541537,Meadow Farm Estate S/S,2023-08-10 19:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.52
541537,Meadow Farm Estate S/S,2023-08-10 19:50:00+00:00,feeder,20.0,L3 Active Power,kW,6.54
541537,Meadow Farm Estate S/S,2023-08-10 19:50:00+00:00,feeder,20.0,L2 Active Power,kW,14.25
541537,Meadow Farm Estate S/S,2023-08-10 19:50:00+00:00,feeder,20.0,L1 Active Power,kW,17.64
541537,Meadow Farm Estate S/S,2023-08-10 19:50:00+00:00,feeder,20.0,N Current (RMS),A,42.8
541537,Meadow Farm Estate S/S,2023-08-10 19:50:00+00:00,feeder,20.0,L3 Current (RMS),A,30.0
541537,Meadow Farm Estate S/S,2023-08-10 19:50:00+00:00,feeder,20.0,L2 Current (RMS),A,62.7
541537,Meadow Farm Estate S/S,2023-08-10 19:50:00+00:00,feeder,20.0,L1 Current (RMS),A,76.0
541537,Meadow Farm Estate S/S,2023-08-10 19:50:00+00:00,transformer,,Temperature,C,35.0
541537,Meadow Farm Estate S/S,2023-08-10 19:50:00+00:00,busbar,,L3 Voltage THD,%,2.56
541537,Meadow Farm Estate S/S,2023-08-10 19:50:00+00:00,busbar,,L3 Voltage (RMS),V,238.09
541537,Meadow Farm Estate S/S,2023-08-10 19:50:00+00:00,busbar,,L2 Voltage THD,%,2.71
541537,Meadow Farm Estate S/S,2023-08-10 19:50:00+00:00,busbar,,L2 Voltage (RMS),V,237.58
541537,Meadow Farm Estate S/S,2023-08-10 19:50:00+00:00,busbar,,L1 Voltage THD,%,2.67
541537,Meadow Farm Estate S/S,2023-08-10 19:50:00+00:00,busbar,,L1 Voltage (RMS),V,237.99
541537,Meadow Farm Estate S/S,2023-08-10 19:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.56
541537,Meadow Farm Estate S/S,2023-08-10 19:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.55
541537,Meadow Farm Estate S/S,2023-08-10 19:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.97
541537,Meadow Farm Estate S/S,2023-08-10 19:50:00+00:00,busbar,,L3 Active Power,kW,38.55
541537,Meadow Farm Estate S/S,2023-08-10 19:50:00+00:00,busbar,,L2 Active Power,kW,64.46
541537,Meadow Farm Estate S/S,2023-08-10 19:50:00+00:00,busbar,,L1 Active Power,kW,41.56
541537,Meadow Farm Estate S/S,2023-08-10 19:50:00+00:00,busbar,,N Current (RMS),A,135.3
541537,Meadow Farm Estate S/S,2023-08-10 19:50:00+00:00,busbar,,L3 Current (RMS),A,170.5
541537,Meadow Farm Estate S/S,2023-08-10 19:50:00+00:00,busbar,,L2 Current (RMS),A,276.1
541537,Meadow Farm Estate S/S,2023-08-10 19:50:00+00:00,busbar,,L1 Current (RMS),A,181.2
541537,Meadow Farm Estate S/S,2023-08-10 19:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.89
541537,Meadow Farm Estate S/S,2023-08-10 19:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.53
541537,Meadow Farm Estate S/S,2023-08-10 19:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.69
541537,Meadow Farm Estate S/S,2023-08-10 19:40:00+00:00,feeder,,L3 Active Power,kW,4.74
541537,Meadow Farm Estate S/S,2023-08-10 19:40:00+00:00,feeder,,L2 Active Power,kW,12.44
541537,Meadow Farm Estate S/S,2023-08-10 19:40:00+00:00,feeder,,L1 Active Power,kW,8.65
541537,Meadow Farm Estate S/S,2023-08-10 19:40:00+00:00,feeder,,N Current (RMS),A,34.7
541537,Meadow Farm Estate S/S,2023-08-10 19:40:00+00:00,feeder,,L3 Current (RMS),A,21.4
541537,Meadow Farm Estate S/S,2023-08-10 19:40:00+00:00,feeder,,L2 Current (RMS),A,53.4
541537,Meadow Farm Estate S/S,2023-08-10 19:40:00+00:00,feeder,,L1 Current (RMS),A,38.7
541537,Meadow Farm Estate S/S,2023-08-10 19:40:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.7
541537,Meadow Farm Estate S/S,2023-08-10 19:40:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.89
541537,Meadow Farm Estate S/S,2023-08-10 19:40:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.38
541537,Meadow Farm Estate S/S,2023-08-10 19:40:00+00:00,feeder,50.0,L3 Active Power,kW,2.85
541537,Meadow Farm Estate S/S,2023-08-10 19:40:00+00:00,feeder,50.0,L2 Active Power,kW,8.87
541537,Meadow Farm Estate S/S,2023-08-10 19:40:00+00:00,feeder,50.0,L1 Active Power,kW,1.19
541537,Meadow Farm Estate S/S,2023-08-10 19:40:00+00:00,feeder,50.0,N Current (RMS),A,31.1
541537,Meadow Farm Estate S/S,2023-08-10 19:40:00+00:00,feeder,50.0,L3 Current (RMS),A,14.0
541537,Meadow Farm Estate S/S,2023-08-10 19:40:00+00:00,feeder,50.0,L2 Current (RMS),A,37.9
541537,Meadow Farm Estate S/S,2023-08-10 19:40:00+00:00,feeder,50.0,L1 Current (RMS),A,5.4
541537,Meadow Farm Estate S/S,2023-08-10 19:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.51
541537,Meadow Farm Estate S/S,2023-08-10 19:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.54
541537,Meadow Farm Estate S/S,2023-08-10 19:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.93
541537,Meadow Farm Estate S/S,2023-08-10 19:40:00+00:00,feeder,40.0,L3 Active Power,kW,8.47
541537,Meadow Farm Estate S/S,2023-08-10 19:40:00+00:00,feeder,40.0,L2 Active Power,kW,8.64
541537,Meadow Farm Estate S/S,2023-08-10 19:40:00+00:00,feeder,40.0,L1 Active Power,kW,3.62
541537,Meadow Farm Estate S/S,2023-08-10 19:40:00+00:00,feeder,40.0,N Current (RMS),A,28.9
541537,Meadow Farm Estate S/S,2023-08-10 19:40:00+00:00,feeder,40.0,L3 Current (RMS),A,38.4
541537,Meadow Farm Estate S/S,2023-08-10 19:40:00+00:00,feeder,40.0,L2 Current (RMS),A,36.6
541537,Meadow Farm Estate S/S,2023-08-10 19:40:00+00:00,feeder,40.0,L1 Current (RMS),A,17.1
541537,Meadow Farm Estate S/S,2023-08-10 19:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.54
541537,Meadow Farm Estate S/S,2023-08-10 19:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.62
541537,Meadow Farm Estate S/S,2023-08-10 19:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.59
541537,Meadow Farm Estate S/S,2023-08-10 19:40:00+00:00,feeder,30.0,L3 Active Power,kW,13.32
541537,Meadow Farm Estate S/S,2023-08-10 19:40:00+00:00,feeder,30.0,L2 Active Power,kW,14.08
541537,Meadow Farm Estate S/S,2023-08-10 19:40:00+00:00,feeder,30.0,L1 Active Power,kW,7.22
541537,Meadow Farm Estate S/S,2023-08-10 19:40:00+00:00,feeder,30.0,N Current (RMS),A,39.3
541537,Meadow Farm Estate S/S,2023-08-10 19:40:00+00:00,feeder,30.0,L3 Current (RMS),A,57.0
541537,Meadow Farm Estate S/S,2023-08-10 19:40:00+00:00,feeder,30.0,L2 Current (RMS),A,59.8
541537,Meadow Farm Estate S/S,2023-08-10 19:40:00+00:00,feeder,30.0,L1 Current (RMS),A,31.8
541537,Meadow Farm Estate S/S,2023-08-10 19:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.28
541537,Meadow Farm Estate S/S,2023-08-10 19:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.09
541537,Meadow Farm Estate S/S,2023-08-10 19:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.84
541537,Meadow Farm Estate S/S,2023-08-10 19:40:00+00:00,feeder,20.0,L3 Active Power,kW,6.71
541537,Meadow Farm Estate S/S,2023-08-10 19:40:00+00:00,feeder,20.0,L2 Active Power,kW,9.8
541537,Meadow Farm Estate S/S,2023-08-10 19:40:00+00:00,feeder,20.0,L1 Active Power,kW,12.53
541537,Meadow Farm Estate S/S,2023-08-10 19:40:00+00:00,feeder,20.0,N Current (RMS),A,30.0
541537,Meadow Farm Estate S/S,2023-08-10 19:40:00+00:00,feeder,20.0,L3 Current (RMS),A,29.8
541537,Meadow Farm Estate S/S,2023-08-10 19:40:00+00:00,feeder,20.0,L2 Current (RMS),A,41.8
541537,Meadow Farm Estate S/S,2023-08-10 19:40:00+00:00,feeder,20.0,L1 Current (RMS),A,55.4
541537,Meadow Farm Estate S/S,2023-08-10 19:40:00+00:00,transformer,,Temperature,C,35.0
541537,Meadow Farm Estate S/S,2023-08-10 19:40:00+00:00,busbar,,L3 Voltage THD,%,2.56
541537,Meadow Farm Estate S/S,2023-08-10 19:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.87
541537,Meadow Farm Estate S/S,2023-08-10 19:40:00+00:00,busbar,,L2 Voltage THD,%,2.76
541537,Meadow Farm Estate S/S,2023-08-10 19:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.56
541537,Meadow Farm Estate S/S,2023-08-10 19:40:00+00:00,busbar,,L1 Voltage THD,%,2.7
541537,Meadow Farm Estate S/S,2023-08-10 19:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.94
541537,Meadow Farm Estate S/S,2023-08-10 19:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.93
541537,Meadow Farm Estate S/S,2023-08-10 19:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.5
541537,Meadow Farm Estate S/S,2023-08-10 19:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.44
541537,Meadow Farm Estate S/S,2023-08-10 19:40:00+00:00,busbar,,L3 Active Power,kW,36.08
541537,Meadow Farm Estate S/S,2023-08-10 19:40:00+00:00,busbar,,L2 Active Power,kW,53.82
541537,Meadow Farm Estate S/S,2023-08-10 19:40:00+00:00,busbar,,L1 Active Power,kW,33.22
541537,Meadow Farm Estate S/S,2023-08-10 19:40:00+00:00,busbar,,N Current (RMS),A,115.3
541537,Meadow Farm Estate S/S,2023-08-10 19:40:00+00:00,busbar,,L3 Current (RMS),A,155.6
541537,Meadow Farm Estate S/S,2023-08-10 19:40:00+00:00,busbar,,L2 Current (RMS),A,226.6
541537,Meadow Farm Estate S/S,2023-08-10 19:40:00+00:00,busbar,,L1 Current (RMS),A,144.7
541537,Meadow Farm Estate S/S,2023-08-10 19:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.97
541537,Meadow Farm Estate S/S,2023-08-10 19:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.49
541537,Meadow Farm Estate S/S,2023-08-10 19:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.68
541537,Meadow Farm Estate S/S,2023-08-10 19:30:00+00:00,feeder,,L3 Active Power,kW,3.05
541537,Meadow Farm Estate S/S,2023-08-10 19:30:00+00:00,feeder,,L2 Active Power,kW,9.23
541537,Meadow Farm Estate S/S,2023-08-10 19:30:00+00:00,feeder,,L1 Active Power,kW,6.95
541537,Meadow Farm Estate S/S,2023-08-10 19:30:00+00:00,feeder,,N Current (RMS),A,28.9
541537,Meadow Farm Estate S/S,2023-08-10 19:30:00+00:00,feeder,,L3 Current (RMS),A,14.1
541537,Meadow Farm Estate S/S,2023-08-10 19:30:00+00:00,feeder,,L2 Current (RMS),A,40.5
541537,Meadow Farm Estate S/S,2023-08-10 19:30:00+00:00,feeder,,L1 Current (RMS),A,30.2
541537,Meadow Farm Estate S/S,2023-08-10 19:30:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.69
541537,Meadow Farm Estate S/S,2023-08-10 19:30:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.06
541537,Meadow Farm Estate S/S,2023-08-10 19:30:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.27
541537,Meadow Farm Estate S/S,2023-08-10 19:30:00+00:00,feeder,50.0,L3 Active Power,kW,2.71
541537,Meadow Farm Estate S/S,2023-08-10 19:30:00+00:00,feeder,50.0,L2 Active Power,kW,9.42
541537,Meadow Farm Estate S/S,2023-08-10 19:30:00+00:00,feeder,50.0,L1 Active Power,kW,1.29
541537,Meadow Farm Estate S/S,2023-08-10 19:30:00+00:00,feeder,50.0,N Current (RMS),A,33.2
541537,Meadow Farm Estate S/S,2023-08-10 19:30:00+00:00,feeder,50.0,L3 Current (RMS),A,13.0
541537,Meadow Farm Estate S/S,2023-08-10 19:30:00+00:00,feeder,50.0,L2 Current (RMS),A,40.2
541537,Meadow Farm Estate S/S,2023-08-10 19:30:00+00:00,feeder,50.0,L1 Current (RMS),A,6.6
541537,Meadow Farm Estate S/S,2023-08-10 19:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.44
541537,Meadow Farm Estate S/S,2023-08-10 19:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.53
541537,Meadow Farm Estate S/S,2023-08-10 19:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.9
541537,Meadow Farm Estate S/S,2023-08-10 19:30:00+00:00,feeder,40.0,L3 Active Power,kW,7.65
541537,Meadow Farm Estate S/S,2023-08-10 19:30:00+00:00,feeder,40.0,L2 Active Power,kW,9.47
541537,Meadow Farm Estate S/S,2023-08-10 19:30:00+00:00,feeder,40.0,L1 Active Power,kW,3.47
541537,Meadow Farm Estate S/S,2023-08-10 19:30:00+00:00,feeder,40.0,N Current (RMS),A,29.0
541537,Meadow Farm Estate S/S,2023-08-10 19:30:00+00:00,feeder,40.0,L3 Current (RMS),A,33.8
541537,Meadow Farm Estate S/S,2023-08-10 19:30:00+00:00,feeder,40.0,L2 Current (RMS),A,39.9
541537,Meadow Farm Estate S/S,2023-08-10 19:30:00+00:00,feeder,40.0,L1 Current (RMS),A,16.2
541537,Meadow Farm Estate S/S,2023-08-10 19:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.56
541537,Meadow Farm Estate S/S,2023-08-10 19:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.96
541537,Meadow Farm Estate S/S,2023-08-10 19:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.1
541537,Meadow Farm Estate S/S,2023-08-10 19:30:00+00:00,feeder,30.0,L3 Active Power,kW,12.08
541537,Meadow Farm Estate S/S,2023-08-10 19:30:00+00:00,feeder,30.0,L2 Active Power,kW,12.45
541537,Meadow Farm Estate S/S,2023-08-10 19:30:00+00:00,feeder,30.0,L1 Active Power,kW,9.41
541537,Meadow Farm Estate S/S,2023-08-10 19:30:00+00:00,feeder,30.0,N Current (RMS),A,29.7
541537,Meadow Farm Estate S/S,2023-08-10 19:30:00+00:00,feeder,30.0,L3 Current (RMS),A,52.1
541537,Meadow Farm Estate S/S,2023-08-10 19:30:00+00:00,feeder,30.0,L2 Current (RMS),A,53.5
541537,Meadow Farm Estate S/S,2023-08-10 19:30:00+00:00,feeder,30.0,L1 Current (RMS),A,40.0
541537,Meadow Farm Estate S/S,2023-08-10 19:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.29
541537,Meadow Farm Estate S/S,2023-08-10 19:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.56
541537,Meadow Farm Estate S/S,2023-08-10 19:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.95
541537,Meadow Farm Estate S/S,2023-08-10 19:30:00+00:00,feeder,20.0,L3 Active Power,kW,8.78
541537,Meadow Farm Estate S/S,2023-08-10 19:30:00+00:00,feeder,20.0,L2 Active Power,kW,9.0
541537,Meadow Farm Estate S/S,2023-08-10 19:30:00+00:00,feeder,20.0,L1 Active Power,kW,12.2
541537,Meadow Farm Estate S/S,2023-08-10 19:30:00+00:00,feeder,20.0,N Current (RMS),A,28.8
541537,Meadow Farm Estate S/S,2023-08-10 19:30:00+00:00,feeder,20.0,L3 Current (RMS),A,38.5
541537,Meadow Farm Estate S/S,2023-08-10 19:30:00+00:00,feeder,20.0,L2 Current (RMS),A,38.5
541537,Meadow Farm Estate S/S,2023-08-10 19:30:00+00:00,feeder,20.0,L1 Current (RMS),A,53.1
541537,Meadow Farm Estate S/S,2023-08-10 19:30:00+00:00,transformer,,Temperature,C,35.2
541537,Meadow Farm Estate S/S,2023-08-10 19:30:00+00:00,busbar,,L3 Voltage THD,%,2.5
541537,Meadow Farm Estate S/S,2023-08-10 19:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.7
541537,Meadow Farm Estate S/S,2023-08-10 19:30:00+00:00,busbar,,L2 Voltage THD,%,2.69
541537,Meadow Farm Estate S/S,2023-08-10 19:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.64
541537,Meadow Farm Estate S/S,2023-08-10 19:30:00+00:00,busbar,,L1 Voltage THD,%,2.61
541537,Meadow Farm Estate S/S,2023-08-10 19:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.76
541537,Meadow Farm Estate S/S,2023-08-10 19:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.94
541537,Meadow Farm Estate S/S,2023-08-10 19:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.61
541537,Meadow Farm Estate S/S,2023-08-10 19:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.91
541537,Meadow Farm Estate S/S,2023-08-10 19:30:00+00:00,busbar,,L3 Active Power,kW,34.27
541537,Meadow Farm Estate S/S,2023-08-10 19:30:00+00:00,busbar,,L2 Active Power,kW,49.56
541537,Meadow Farm Estate S/S,2023-08-10 19:30:00+00:00,busbar,,L1 Active Power,kW,33.33
541537,Meadow Farm Estate S/S,2023-08-10 19:30:00+00:00,busbar,,N Current (RMS),A,103.8
541537,Meadow Farm Estate S/S,2023-08-10 19:30:00+00:00,busbar,,L3 Current (RMS),A,148.2
541537,Meadow Farm Estate S/S,2023-08-10 19:30:00+00:00,busbar,,L2 Current (RMS),A,209.5
541537,Meadow Farm Estate S/S,2023-08-10 19:30:00+00:00,busbar,,L1 Current (RMS),A,143.6
541537,Meadow Farm Estate S/S,2023-08-10 19:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.06
541537,Meadow Farm Estate S/S,2023-08-10 19:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.01
541537,Meadow Farm Estate S/S,2023-08-10 19:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.07
541537,Meadow Farm Estate S/S,2023-08-10 19:20:00+00:00,feeder,,L3 Active Power,kW,3.01
541537,Meadow Farm Estate S/S,2023-08-10 19:20:00+00:00,feeder,,L2 Active Power,kW,14.44
541537,Meadow Farm Estate S/S,2023-08-10 19:20:00+00:00,feeder,,L1 Active Power,kW,6.72
541537,Meadow Farm Estate S/S,2023-08-10 19:20:00+00:00,feeder,,N Current (RMS),A,46.0
541537,Meadow Farm Estate S/S,2023-08-10 19:20:00+00:00,feeder,,L3 Current (RMS),A,14.2
541537,Meadow Farm Estate S/S,2023-08-10 19:20:00+00:00,feeder,,L2 Current (RMS),A,62.3
541537,Meadow Farm Estate S/S,2023-08-10 19:20:00+00:00,feeder,,L1 Current (RMS),A,30.3
541537,Meadow Farm Estate S/S,2023-08-10 19:20:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.58
541537,Meadow Farm Estate S/S,2023-08-10 19:20:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.99
541537,Meadow Farm Estate S/S,2023-08-10 19:20:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.19
541537,Meadow Farm Estate S/S,2023-08-10 19:20:00+00:00,feeder,50.0,L3 Active Power,kW,2.55
541537,Meadow Farm Estate S/S,2023-08-10 19:20:00+00:00,feeder,50.0,L2 Active Power,kW,6.96
541537,Meadow Farm Estate S/S,2023-08-10 19:20:00+00:00,feeder,50.0,L1 Active Power,kW,1.53
541537,Meadow Farm Estate S/S,2023-08-10 19:20:00+00:00,feeder,50.0,N Current (RMS),A,22.9
541537,Meadow Farm Estate S/S,2023-08-10 19:20:00+00:00,feeder,50.0,L3 Current (RMS),A,12.2
541537,Meadow Farm Estate S/S,2023-08-10 19:20:00+00:00,feeder,50.0,L2 Current (RMS),A,29.9
541537,Meadow Farm Estate S/S,2023-08-10 19:20:00+00:00,feeder,50.0,L1 Current (RMS),A,7.3
541537,Meadow Farm Estate S/S,2023-08-10 19:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.39
541537,Meadow Farm Estate S/S,2023-08-10 19:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.66
541537,Meadow Farm Estate S/S,2023-08-10 19:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.57
541537,Meadow Farm Estate S/S,2023-08-10 19:20:00+00:00,feeder,40.0,L3 Active Power,kW,8.68
541537,Meadow Farm Estate S/S,2023-08-10 19:20:00+00:00,feeder,40.0,L2 Active Power,kW,5.98
541537,Meadow Farm Estate S/S,2023-08-10 19:20:00+00:00,feeder,40.0,L1 Active Power,kW,5.13
541537,Meadow Farm Estate S/S,2023-08-10 19:20:00+00:00,feeder,40.0,N Current (RMS),A,21.7
541537,Meadow Farm Estate S/S,2023-08-10 19:20:00+00:00,feeder,40.0,L3 Current (RMS),A,38.0
541537,Meadow Farm Estate S/S,2023-08-10 19:20:00+00:00,feeder,40.0,L2 Current (RMS),A,26.5
541537,Meadow Farm Estate S/S,2023-08-10 19:20:00+00:00,feeder,40.0,L1 Current (RMS),A,22.0
541537,Meadow Farm Estate S/S,2023-08-10 19:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.28
541537,Meadow Farm Estate S/S,2023-08-10 19:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.55
541537,Meadow Farm Estate S/S,2023-08-10 19:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.7
541537,Meadow Farm Estate S/S,2023-08-10 19:20:00+00:00,feeder,30.0,L3 Active Power,kW,12.9
541537,Meadow Farm Estate S/S,2023-08-10 19:20:00+00:00,feeder,30.0,L2 Active Power,kW,12.71
541537,Meadow Farm Estate S/S,2023-08-10 19:20:00+00:00,feeder,30.0,L1 Active Power,kW,14.4
541537,Meadow Farm Estate S/S,2023-08-10 19:20:00+00:00,feeder,30.0,N Current (RMS),A,31.4
541537,Meadow Farm Estate S/S,2023-08-10 19:20:00+00:00,feeder,30.0,L3 Current (RMS),A,55.0
541537,Meadow Farm Estate S/S,2023-08-10 19:20:00+00:00,feeder,30.0,L2 Current (RMS),A,54.6
541537,Meadow Farm Estate S/S,2023-08-10 19:20:00+00:00,feeder,30.0,L1 Current (RMS),A,62.8
541537,Meadow Farm Estate S/S,2023-08-10 19:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.2
541537,Meadow Farm Estate S/S,2023-08-10 19:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.89
541537,Meadow Farm Estate S/S,2023-08-10 19:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.6
541537,Meadow Farm Estate S/S,2023-08-10 19:20:00+00:00,feeder,20.0,L3 Active Power,kW,8.45
541537,Meadow Farm Estate S/S,2023-08-10 19:20:00+00:00,feeder,20.0,L2 Active Power,kW,8.57
541537,Meadow Farm Estate S/S,2023-08-10 19:20:00+00:00,feeder,20.0,L1 Active Power,kW,12.5
541537,Meadow Farm Estate S/S,2023-08-10 19:20:00+00:00,feeder,20.0,N Current (RMS),A,29.8
541537,Meadow Farm Estate S/S,2023-08-10 19:20:00+00:00,feeder,20.0,L3 Current (RMS),A,37.2
541537,Meadow Farm Estate S/S,2023-08-10 19:20:00+00:00,feeder,20.0,L2 Current (RMS),A,36.7
541537,Meadow Farm Estate S/S,2023-08-10 19:20:00+00:00,feeder,20.0,L1 Current (RMS),A,54.1
541537,Meadow Farm Estate S/S,2023-08-10 19:20:00+00:00,transformer,,Temperature,C,35.3
541537,Meadow Farm Estate S/S,2023-08-10 19:20:00+00:00,busbar,,L3 Voltage THD,%,2.5
541537,Meadow Farm Estate S/S,2023-08-10 19:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.81
541537,Meadow Farm Estate S/S,2023-08-10 19:20:00+00:00,busbar,,L2 Voltage THD,%,2.73
541537,Meadow Farm Estate S/S,2023-08-10 19:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.84
541537,Meadow Farm Estate S/S,2023-08-10 19:20:00+00:00,busbar,,L1 Voltage THD,%,2.61
541537,Meadow Farm Estate S/S,2023-08-10 19:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.83
541537,Meadow Farm Estate S/S,2023-08-10 19:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.51
541537,Meadow Farm Estate S/S,2023-08-10 19:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.1
541537,Meadow Farm Estate S/S,2023-08-10 19:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.14
541537,Meadow Farm Estate S/S,2023-08-10 19:20:00+00:00,busbar,,L3 Active Power,kW,35.59
541537,Meadow Farm Estate S/S,2023-08-10 19:20:00+00:00,busbar,,L2 Active Power,kW,48.66
541537,Meadow Farm Estate S/S,2023-08-10 19:20:00+00:00,busbar,,L1 Active Power,kW,40.29
541537,Meadow Farm Estate S/S,2023-08-10 19:20:00+00:00,busbar,,N Current (RMS),A,94.8
541537,Meadow Farm Estate S/S,2023-08-10 19:20:00+00:00,busbar,,L3 Current (RMS),A,153.0
541537,Meadow Farm Estate S/S,2023-08-10 19:20:00+00:00,busbar,,L2 Current (RMS),A,206.2
541537,Meadow Farm Estate S/S,2023-08-10 19:20:00+00:00,busbar,,L1 Current (RMS),A,172.0
541537,Meadow Farm Estate S/S,2023-08-10 19:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
541537,Meadow Farm Estate S/S,2023-08-10 19:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.67
541537,Meadow Farm Estate S/S,2023-08-10 19:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.98
541537,Meadow Farm Estate S/S,2023-08-10 19:10:00+00:00,feeder,,L3 Active Power,kW,3.79
541537,Meadow Farm Estate S/S,2023-08-10 19:10:00+00:00,feeder,,L2 Active Power,kW,16.56
541537,Meadow Farm Estate S/S,2023-08-10 19:10:00+00:00,feeder,,L1 Active Power,kW,10.29
541537,Meadow Farm Estate S/S,2023-08-10 19:10:00+00:00,feeder,,N Current (RMS),A,47.8
541537,Meadow Farm Estate S/S,2023-08-10 19:10:00+00:00,feeder,,L3 Current (RMS),A,18.2
541537,Meadow Farm Estate S/S,2023-08-10 19:10:00+00:00,feeder,,L2 Current (RMS),A,70.0
541537,Meadow Farm Estate S/S,2023-08-10 19:10:00+00:00,feeder,,L1 Current (RMS),A,45.1
541537,Meadow Farm Estate S/S,2023-08-10 19:10:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.56
541537,Meadow Farm Estate S/S,2023-08-10 19:10:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.93
541537,Meadow Farm Estate S/S,2023-08-10 19:10:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.18
541537,Meadow Farm Estate S/S,2023-08-10 19:10:00+00:00,feeder,50.0,L3 Active Power,kW,2.76
541537,Meadow Farm Estate S/S,2023-08-10 19:10:00+00:00,feeder,50.0,L2 Active Power,kW,7.33
541537,Meadow Farm Estate S/S,2023-08-10 19:10:00+00:00,feeder,50.0,L1 Active Power,kW,1.38
541537,Meadow Farm Estate S/S,2023-08-10 19:10:00+00:00,feeder,50.0,N Current (RMS),A,25.1
541537,Meadow Farm Estate S/S,2023-08-10 19:10:00+00:00,feeder,50.0,L3 Current (RMS),A,12.8
541537,Meadow Farm Estate S/S,2023-08-10 19:10:00+00:00,feeder,50.0,L2 Current (RMS),A,31.9
541537,Meadow Farm Estate S/S,2023-08-10 19:10:00+00:00,feeder,50.0,L1 Current (RMS),A,7.2
541537,Meadow Farm Estate S/S,2023-08-10 19:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.44
541537,Meadow Farm Estate S/S,2023-08-10 19:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.88
541537,Meadow Farm Estate S/S,2023-08-10 19:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.67
541537,Meadow Farm Estate S/S,2023-08-10 19:10:00+00:00,feeder,40.0,L3 Active Power,kW,7.86
541537,Meadow Farm Estate S/S,2023-08-10 19:10:00+00:00,feeder,40.0,L2 Active Power,kW,6.37
541537,Meadow Farm Estate S/S,2023-08-10 19:10:00+00:00,feeder,40.0,L1 Active Power,kW,2.75
541537,Meadow Farm Estate S/S,2023-08-10 19:10:00+00:00,feeder,40.0,N Current (RMS),A,23.7
541537,Meadow Farm Estate S/S,2023-08-10 19:10:00+00:00,feeder,40.0,L3 Current (RMS),A,34.0
541537,Meadow Farm Estate S/S,2023-08-10 19:10:00+00:00,feeder,40.0,L2 Current (RMS),A,27.7
541537,Meadow Farm Estate S/S,2023-08-10 19:10:00+00:00,feeder,40.0,L1 Current (RMS),A,12.8
541537,Meadow Farm Estate S/S,2023-08-10 19:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.1
541537,Meadow Farm Estate S/S,2023-08-10 19:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.48
541537,Meadow Farm Estate S/S,2023-08-10 19:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.78
541537,Meadow Farm Estate S/S,2023-08-10 19:10:00+00:00,feeder,30.0,L3 Active Power,kW,17.21
541537,Meadow Farm Estate S/S,2023-08-10 19:10:00+00:00,feeder,30.0,L2 Active Power,kW,12.91
541537,Meadow Farm Estate S/S,2023-08-10 19:10:00+00:00,feeder,30.0,L1 Active Power,kW,8.51
541537,Meadow Farm Estate S/S,2023-08-10 19:10:00+00:00,feeder,30.0,N Current (RMS),A,45.7
541537,Meadow Farm Estate S/S,2023-08-10 19:10:00+00:00,feeder,30.0,L3 Current (RMS),A,73.4
541537,Meadow Farm Estate S/S,2023-08-10 19:10:00+00:00,feeder,30.0,L2 Current (RMS),A,55.5
541537,Meadow Farm Estate S/S,2023-08-10 19:10:00+00:00,feeder,30.0,L1 Current (RMS),A,38.1
541537,Meadow Farm Estate S/S,2023-08-10 19:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.11
541537,Meadow Farm Estate S/S,2023-08-10 19:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.22
541537,Meadow Farm Estate S/S,2023-08-10 19:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.64
541537,Meadow Farm Estate S/S,2023-08-10 19:10:00+00:00,feeder,20.0,L3 Active Power,kW,10.3
541537,Meadow Farm Estate S/S,2023-08-10 19:10:00+00:00,feeder,20.0,L2 Active Power,kW,11.42
541537,Meadow Farm Estate S/S,2023-08-10 19:10:00+00:00,feeder,20.0,L1 Active Power,kW,12.9
541537,Meadow Farm Estate S/S,2023-08-10 19:10:00+00:00,feeder,20.0,N Current (RMS),A,28.0
541537,Meadow Farm Estate S/S,2023-08-10 19:10:00+00:00,feeder,20.0,L3 Current (RMS),A,44.7
541537,Meadow Farm Estate S/S,2023-08-10 19:10:00+00:00,feeder,20.0,L2 Current (RMS),A,48.5
541537,Meadow Farm Estate S/S,2023-08-10 19:10:00+00:00,feeder,20.0,L1 Current (RMS),A,56.2
541537,Meadow Farm Estate S/S,2023-08-10 19:10:00+00:00,transformer,,Temperature,C,35.5
541537,Meadow Farm Estate S/S,2023-08-10 19:10:00+00:00,busbar,,L3 Voltage THD,%,2.48
541537,Meadow Farm Estate S/S,2023-08-10 19:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.19
541537,Meadow Farm Estate S/S,2023-08-10 19:10:00+00:00,busbar,,L2 Voltage THD,%,2.72
541537,Meadow Farm Estate S/S,2023-08-10 19:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.35
541537,Meadow Farm Estate S/S,2023-08-10 19:10:00+00:00,busbar,,L1 Voltage THD,%,2.66
541537,Meadow Farm Estate S/S,2023-08-10 19:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.6
541537,Meadow Farm Estate S/S,2023-08-10 19:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.21
541537,Meadow Farm Estate S/S,2023-08-10 19:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.18
541537,Meadow Farm Estate S/S,2023-08-10 19:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.25
541537,Meadow Farm Estate S/S,2023-08-10 19:10:00+00:00,busbar,,L3 Active Power,kW,41.92
541537,Meadow Farm Estate S/S,2023-08-10 19:10:00+00:00,busbar,,L2 Active Power,kW,54.59
541537,Meadow Farm Estate S/S,2023-08-10 19:10:00+00:00,busbar,,L1 Active Power,kW,35.84
541537,Meadow Farm Estate S/S,2023-08-10 19:10:00+00:00,busbar,,N Current (RMS),A,110.5
541537,Meadow Farm Estate S/S,2023-08-10 19:10:00+00:00,busbar,,L3 Current (RMS),A,179.5
541537,Meadow Farm Estate S/S,2023-08-10 19:10:00+00:00,busbar,,L2 Current (RMS),A,230.2
541537,Meadow Farm Estate S/S,2023-08-10 19:10:00+00:00,busbar,,L1 Current (RMS),A,154.6
541537,Meadow Farm Estate S/S,2023-08-10 19:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.89
541537,Meadow Farm Estate S/S,2023-08-10 19:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.59
541537,Meadow Farm Estate S/S,2023-08-10 19:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.77
541537,Meadow Farm Estate S/S,2023-08-10 19:00:00+00:00,feeder,,L3 Active Power,kW,4.99
541537,Meadow Farm Estate S/S,2023-08-10 19:00:00+00:00,feeder,,L2 Active Power,kW,13.84
541537,Meadow Farm Estate S/S,2023-08-10 19:00:00+00:00,feeder,,L1 Active Power,kW,10.36
541537,Meadow Farm Estate S/S,2023-08-10 19:00:00+00:00,feeder,,N Current (RMS),A,42.0
541537,Meadow Farm Estate S/S,2023-08-10 19:00:00+00:00,feeder,,L3 Current (RMS),A,23.3
541537,Meadow Farm Estate S/S,2023-08-10 19:00:00+00:00,feeder,,L2 Current (RMS),A,61.6
541537,Meadow Farm Estate S/S,2023-08-10 19:00:00+00:00,feeder,,L1 Current (RMS),A,45.6
541537,Meadow Farm Estate S/S,2023-08-10 19:00:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.63
541537,Meadow Farm Estate S/S,2023-08-10 19:00:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.27
541537,Meadow Farm Estate S/S,2023-08-10 19:00:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.42
541537,Meadow Farm Estate S/S,2023-08-10 19:00:00+00:00,feeder,50.0,L3 Active Power,kW,1.91
541537,Meadow Farm Estate S/S,2023-08-10 19:00:00+00:00,feeder,50.0,L2 Active Power,kW,6.33
541537,Meadow Farm Estate S/S,2023-08-10 19:00:00+00:00,feeder,50.0,L1 Active Power,kW,0.61
541537,Meadow Farm Estate S/S,2023-08-10 19:00:00+00:00,feeder,50.0,N Current (RMS),A,22.8
541537,Meadow Farm Estate S/S,2023-08-10 19:00:00+00:00,feeder,50.0,L3 Current (RMS),A,8.9
541537,Meadow Farm Estate S/S,2023-08-10 19:00:00+00:00,feeder,50.0,L2 Current (RMS),A,27.8
541537,Meadow Farm Estate S/S,2023-08-10 19:00:00+00:00,feeder,50.0,L1 Current (RMS),A,3.5
541537,Meadow Farm Estate S/S,2023-08-10 19:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.66
541537,Meadow Farm Estate S/S,2023-08-10 19:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.93
541537,Meadow Farm Estate S/S,2023-08-10 19:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.78
541537,Meadow Farm Estate S/S,2023-08-10 19:00:00+00:00,feeder,40.0,L3 Active Power,kW,8.09
541537,Meadow Farm Estate S/S,2023-08-10 19:00:00+00:00,feeder,40.0,L2 Active Power,kW,7.54
541537,Meadow Farm Estate S/S,2023-08-10 19:00:00+00:00,feeder,40.0,L1 Active Power,kW,2.37
541537,Meadow Farm Estate S/S,2023-08-10 19:00:00+00:00,feeder,40.0,N Current (RMS),A,27.7
541537,Meadow Farm Estate S/S,2023-08-10 19:00:00+00:00,feeder,40.0,L3 Current (RMS),A,34.8
541537,Meadow Farm Estate S/S,2023-08-10 19:00:00+00:00,feeder,40.0,L2 Current (RMS),A,32.6
541537,Meadow Farm Estate S/S,2023-08-10 19:00:00+00:00,feeder,40.0,L1 Current (RMS),A,11.5
