Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
541537,Meadow Farm Estate S/S,2023-08-10 19:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.78
541537,Meadow Farm Estate S/S,2023-08-10 19:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.84
541537,Meadow Farm Estate S/S,2023-08-10 19:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.81
541537,Meadow Farm Estate S/S,2023-08-10 19:00:00+00:00,feeder,30.0,L3 Active Power,kW,14.63
541537,Meadow Farm Estate S/S,2023-08-10 19:00:00+00:00,feeder,30.0,L2 Active Power,kW,15.85
541537,Meadow Farm Estate S/S,2023-08-10 19:00:00+00:00,feeder,30.0,L1 Active Power,kW,10.42
541537,Meadow Farm Estate S/S,2023-08-10 19:00:00+00:00,feeder,30.0,N Current (RMS),A,36.2
541537,Meadow Farm Estate S/S,2023-08-10 19:00:00+00:00,feeder,30.0,L3 Current (RMS),A,62.4
541537,Meadow Farm Estate S/S,2023-08-10 19:00:00+00:00,feeder,30.0,L2 Current (RMS),A,67.6
541537,Meadow Farm Estate S/S,2023-08-10 19:00:00+00:00,feeder,30.0,L1 Current (RMS),A,43.8
541537,Meadow Farm Estate S/S,2023-08-10 19:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.15
541537,Meadow Farm Estate S/S,2023-08-10 19:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.06
541537,Meadow Farm Estate S/S,2023-08-10 19:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.79
541537,Meadow Farm Estate S/S,2023-08-10 19:00:00+00:00,feeder,20.0,L3 Active Power,kW,8.74
541537,Meadow Farm Estate S/S,2023-08-10 19:00:00+00:00,feeder,20.0,L2 Active Power,kW,12.72
541537,Meadow Farm Estate S/S,2023-08-10 19:00:00+00:00,feeder,20.0,L1 Active Power,kW,10.21
541537,Meadow Farm Estate S/S,2023-08-10 19:00:00+00:00,feeder,20.0,N Current (RMS),A,27.0
541537,Meadow Farm Estate S/S,2023-08-10 19:00:00+00:00,feeder,20.0,L3 Current (RMS),A,38.4
541537,Meadow Farm Estate S/S,2023-08-10 19:00:00+00:00,feeder,20.0,L2 Current (RMS),A,53.9
541537,Meadow Farm Estate S/S,2023-08-10 19:00:00+00:00,feeder,20.0,L1 Current (RMS),A,45.1
541537,Meadow Farm Estate S/S,2023-08-10 19:00:00+00:00,transformer,,Temperature,C,35.6
541537,Meadow Farm Estate S/S,2023-08-10 19:00:00+00:00,busbar,,L3 Voltage THD,%,2.43
541537,Meadow Farm Estate S/S,2023-08-10 19:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.01
541537,Meadow Farm Estate S/S,2023-08-10 19:00:00+00:00,busbar,,L2 Voltage THD,%,2.69
541537,Meadow Farm Estate S/S,2023-08-10 19:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.77
541537,Meadow Farm Estate S/S,2023-08-10 19:00:00+00:00,busbar,,L1 Voltage THD,%,2.56
541537,Meadow Farm Estate S/S,2023-08-10 19:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.2
541537,Meadow Farm Estate S/S,2023-08-10 19:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.12
541537,Meadow Farm Estate S/S,2023-08-10 19:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.69
541537,Meadow Farm Estate S/S,2023-08-10 19:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.57
541537,Meadow Farm Estate S/S,2023-08-10 19:00:00+00:00,busbar,,L3 Active Power,kW,38.36
541537,Meadow Farm Estate S/S,2023-08-10 19:00:00+00:00,busbar,,L2 Active Power,kW,56.29
541537,Meadow Farm Estate S/S,2023-08-10 19:00:00+00:00,busbar,,L1 Active Power,kW,33.98
541537,Meadow Farm Estate S/S,2023-08-10 19:00:00+00:00,busbar,,N Current (RMS),A,121.7
541537,Meadow Farm Estate S/S,2023-08-10 19:00:00+00:00,busbar,,L3 Current (RMS),A,164.5
541537,Meadow Farm Estate S/S,2023-08-10 19:00:00+00:00,busbar,,L2 Current (RMS),A,238.2
541537,Meadow Farm Estate S/S,2023-08-10 19:00:00+00:00,busbar,,L1 Current (RMS),A,146.5
541537,Meadow Farm Estate S/S,2023-08-10 18:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.81
541537,Meadow Farm Estate S/S,2023-08-10 18:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.44
541537,Meadow Farm Estate S/S,2023-08-10 18:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.41
541537,Meadow Farm Estate S/S,2023-08-10 18:50:00+00:00,feeder,,L3 Active Power,kW,6.95
541537,Meadow Farm Estate S/S,2023-08-10 18:50:00+00:00,feeder,,L2 Active Power,kW,9.88
541537,Meadow Farm Estate S/S,2023-08-10 18:50:00+00:00,feeder,,L1 Active Power,kW,10.33
541537,Meadow Farm Estate S/S,2023-08-10 18:50:00+00:00,feeder,,N Current (RMS),A,26.7
541537,Meadow Farm Estate S/S,2023-08-10 18:50:00+00:00,feeder,,L3 Current (RMS),A,32.5
541537,Meadow Farm Estate S/S,2023-08-10 18:50:00+00:00,feeder,,L2 Current (RMS),A,42.4
541537,Meadow Farm Estate S/S,2023-08-10 18:50:00+00:00,feeder,,L1 Current (RMS),A,44.5
541537,Meadow Farm Estate S/S,2023-08-10 18:50:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.68
541537,Meadow Farm Estate S/S,2023-08-10 18:50:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.23
541537,Meadow Farm Estate S/S,2023-08-10 18:50:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.45
541537,Meadow Farm Estate S/S,2023-08-10 18:50:00+00:00,feeder,50.0,L3 Active Power,kW,1.97
541537,Meadow Farm Estate S/S,2023-08-10 18:50:00+00:00,feeder,50.0,L2 Active Power,kW,6.97
541537,Meadow Farm Estate S/S,2023-08-10 18:50:00+00:00,feeder,50.0,L1 Active Power,kW,0.79
541537,Meadow Farm Estate S/S,2023-08-10 18:50:00+00:00,feeder,50.0,N Current (RMS),A,26.1
541537,Meadow Farm Estate S/S,2023-08-10 18:50:00+00:00,feeder,50.0,L3 Current (RMS),A,9.2
541537,Meadow Farm Estate S/S,2023-08-10 18:50:00+00:00,feeder,50.0,L2 Current (RMS),A,31.1
541537,Meadow Farm Estate S/S,2023-08-10 18:50:00+00:00,feeder,50.0,L1 Current (RMS),A,4.2
541537,Meadow Farm Estate S/S,2023-08-10 18:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.8
541537,Meadow Farm Estate S/S,2023-08-10 18:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.74
541537,Meadow Farm Estate S/S,2023-08-10 18:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.73
541537,Meadow Farm Estate S/S,2023-08-10 18:50:00+00:00,feeder,40.0,L3 Active Power,kW,5.94
541537,Meadow Farm Estate S/S,2023-08-10 18:50:00+00:00,feeder,40.0,L2 Active Power,kW,6.64
541537,Meadow Farm Estate S/S,2023-08-10 18:50:00+00:00,feeder,40.0,L1 Active Power,kW,3.27
541537,Meadow Farm Estate S/S,2023-08-10 18:50:00+00:00,feeder,40.0,N Current (RMS),A,25.9
541537,Meadow Farm Estate S/S,2023-08-10 18:50:00+00:00,feeder,40.0,L3 Current (RMS),A,27.1
541537,Meadow Farm Estate S/S,2023-08-10 18:50:00+00:00,feeder,40.0,L2 Current (RMS),A,31.4
541537,Meadow Farm Estate S/S,2023-08-10 18:50:00+00:00,feeder,40.0,L1 Current (RMS),A,15.4
541537,Meadow Farm Estate S/S,2023-08-10 18:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.19
541537,Meadow Farm Estate S/S,2023-08-10 18:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.69
541537,Meadow Farm Estate S/S,2023-08-10 18:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.78
541537,Meadow Farm Estate S/S,2023-08-10 18:50:00+00:00,feeder,30.0,L3 Active Power,kW,14.79
541537,Meadow Farm Estate S/S,2023-08-10 18:50:00+00:00,feeder,30.0,L2 Active Power,kW,15.49
541537,Meadow Farm Estate S/S,2023-08-10 18:50:00+00:00,feeder,30.0,L1 Active Power,kW,11.49
541537,Meadow Farm Estate S/S,2023-08-10 18:50:00+00:00,feeder,30.0,N Current (RMS),A,33.4
541537,Meadow Farm Estate S/S,2023-08-10 18:50:00+00:00,feeder,30.0,L3 Current (RMS),A,62.9
541537,Meadow Farm Estate S/S,2023-08-10 18:50:00+00:00,feeder,30.0,L2 Current (RMS),A,65.8
541537,Meadow Farm Estate S/S,2023-08-10 18:50:00+00:00,feeder,30.0,L1 Current (RMS),A,48.6
541537,Meadow Farm Estate S/S,2023-08-10 18:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.19
541537,Meadow Farm Estate S/S,2023-08-10 18:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.81
541537,Meadow Farm Estate S/S,2023-08-10 18:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.73
541537,Meadow Farm Estate S/S,2023-08-10 18:50:00+00:00,feeder,20.0,L3 Active Power,kW,8.36
541537,Meadow Farm Estate S/S,2023-08-10 18:50:00+00:00,feeder,20.0,L2 Active Power,kW,9.87
541537,Meadow Farm Estate S/S,2023-08-10 18:50:00+00:00,feeder,20.0,L1 Active Power,kW,9.6
541537,Meadow Farm Estate S/S,2023-08-10 18:50:00+00:00,feeder,20.0,N Current (RMS),A,25.0
541537,Meadow Farm Estate S/S,2023-08-10 18:50:00+00:00,feeder,20.0,L3 Current (RMS),A,36.5
541537,Meadow Farm Estate S/S,2023-08-10 18:50:00+00:00,feeder,20.0,L2 Current (RMS),A,42.1
541537,Meadow Farm Estate S/S,2023-08-10 18:50:00+00:00,feeder,20.0,L1 Current (RMS),A,42.8
541537,Meadow Farm Estate S/S,2023-08-10 18:50:00+00:00,transformer,,Temperature,C,35.7
541537,Meadow Farm Estate S/S,2023-08-10 18:50:00+00:00,busbar,,L3 Voltage THD,%,2.41
541537,Meadow Farm Estate S/S,2023-08-10 18:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.51
541537,Meadow Farm Estate S/S,2023-08-10 18:50:00+00:00,busbar,,L2 Voltage THD,%,2.69
541537,Meadow Farm Estate S/S,2023-08-10 18:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.56
541537,Meadow Farm Estate S/S,2023-08-10 18:50:00+00:00,busbar,,L1 Voltage THD,%,2.6
541537,Meadow Farm Estate S/S,2023-08-10 18:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.46
541537,Meadow Farm Estate S/S,2023-08-10 18:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.68
541537,Meadow Farm Estate S/S,2023-08-10 18:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.91
541537,Meadow Farm Estate S/S,2023-08-10 18:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.1
541537,Meadow Farm Estate S/S,2023-08-10 18:50:00+00:00,busbar,,L3 Active Power,kW,38.01
541537,Meadow Farm Estate S/S,2023-08-10 18:50:00+00:00,busbar,,L2 Active Power,kW,48.84
541537,Meadow Farm Estate S/S,2023-08-10 18:50:00+00:00,busbar,,L1 Active Power,kW,35.48
541537,Meadow Farm Estate S/S,2023-08-10 18:50:00+00:00,busbar,,N Current (RMS),A,100.6
541537,Meadow Farm Estate S/S,2023-08-10 18:50:00+00:00,busbar,,L3 Current (RMS),A,163.4
541537,Meadow Farm Estate S/S,2023-08-10 18:50:00+00:00,busbar,,L2 Current (RMS),A,207.2
541537,Meadow Farm Estate S/S,2023-08-10 18:50:00+00:00,busbar,,L1 Current (RMS),A,152.2
541537,Meadow Farm Estate S/S,2023-08-10 18:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
541537,Meadow Farm Estate S/S,2023-08-10 18:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.73
541537,Meadow Farm Estate S/S,2023-08-10 18:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.05
541537,Meadow Farm Estate S/S,2023-08-10 18:40:00+00:00,feeder,,L3 Active Power,kW,3.63
541537,Meadow Farm Estate S/S,2023-08-10 18:40:00+00:00,feeder,,L2 Active Power,kW,12.11
541537,Meadow Farm Estate S/S,2023-08-10 18:40:00+00:00,feeder,,L1 Active Power,kW,15.0
541537,Meadow Farm Estate S/S,2023-08-10 18:40:00+00:00,feeder,,N Current (RMS),A,47.3
541537,Meadow Farm Estate S/S,2023-08-10 18:40:00+00:00,feeder,,L3 Current (RMS),A,17.2
541537,Meadow Farm Estate S/S,2023-08-10 18:40:00+00:00,feeder,,L2 Current (RMS),A,52.2
541537,Meadow Farm Estate S/S,2023-08-10 18:40:00+00:00,feeder,,L1 Current (RMS),A,63.8
541537,Meadow Farm Estate S/S,2023-08-10 18:40:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.47
541537,Meadow Farm Estate S/S,2023-08-10 18:40:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.18
541537,Meadow Farm Estate S/S,2023-08-10 18:40:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.33
541537,Meadow Farm Estate S/S,2023-08-10 18:40:00+00:00,feeder,50.0,L3 Active Power,kW,2.16
541537,Meadow Farm Estate S/S,2023-08-10 18:40:00+00:00,feeder,50.0,L2 Active Power,kW,7.61
541537,Meadow Farm Estate S/S,2023-08-10 18:40:00+00:00,feeder,50.0,L1 Active Power,kW,1.13
541537,Meadow Farm Estate S/S,2023-08-10 18:40:00+00:00,feeder,50.0,N Current (RMS),A,26.8
541537,Meadow Farm Estate S/S,2023-08-10 18:40:00+00:00,feeder,50.0,L3 Current (RMS),A,10.0
541537,Meadow Farm Estate S/S,2023-08-10 18:40:00+00:00,feeder,50.0,L2 Current (RMS),A,33.2
541537,Meadow Farm Estate S/S,2023-08-10 18:40:00+00:00,feeder,50.0,L1 Current (RMS),A,5.2
541537,Meadow Farm Estate S/S,2023-08-10 18:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.77
541537,Meadow Farm Estate S/S,2023-08-10 18:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.68
541537,Meadow Farm Estate S/S,2023-08-10 18:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.69
541537,Meadow Farm Estate S/S,2023-08-10 18:40:00+00:00,feeder,40.0,L3 Active Power,kW,5.11
541537,Meadow Farm Estate S/S,2023-08-10 18:40:00+00:00,feeder,40.0,L2 Active Power,kW,5.09
541537,Meadow Farm Estate S/S,2023-08-10 18:40:00+00:00,feeder,40.0,L1 Active Power,kW,5.86
541537,Meadow Farm Estate S/S,2023-08-10 18:40:00+00:00,feeder,40.0,N Current (RMS),A,21.6
541537,Meadow Farm Estate S/S,2023-08-10 18:40:00+00:00,feeder,40.0,L3 Current (RMS),A,23.5
541537,Meadow Farm Estate S/S,2023-08-10 18:40:00+00:00,feeder,40.0,L2 Current (RMS),A,22.5
541537,Meadow Farm Estate S/S,2023-08-10 18:40:00+00:00,feeder,40.0,L1 Current (RMS),A,29.6
541537,Meadow Farm Estate S/S,2023-08-10 18:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.47
541537,Meadow Farm Estate S/S,2023-08-10 18:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.23
541537,Meadow Farm Estate S/S,2023-08-10 18:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.58
541537,Meadow Farm Estate S/S,2023-08-10 18:40:00+00:00,feeder,30.0,L3 Active Power,kW,19.42
541537,Meadow Farm Estate S/S,2023-08-10 18:40:00+00:00,feeder,30.0,L2 Active Power,kW,13.05
541537,Meadow Farm Estate S/S,2023-08-10 18:40:00+00:00,feeder,30.0,L1 Active Power,kW,10.91
541537,Meadow Farm Estate S/S,2023-08-10 18:40:00+00:00,feeder,30.0,N Current (RMS),A,45.6
541537,Meadow Farm Estate S/S,2023-08-10 18:40:00+00:00,feeder,30.0,L3 Current (RMS),A,84.2
541537,Meadow Farm Estate S/S,2023-08-10 18:40:00+00:00,feeder,30.0,L2 Current (RMS),A,55.7
541537,Meadow Farm Estate S/S,2023-08-10 18:40:00+00:00,feeder,30.0,L1 Current (RMS),A,46.2
541537,Meadow Farm Estate S/S,2023-08-10 18:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.54
541537,Meadow Farm Estate S/S,2023-08-10 18:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.12
541537,Meadow Farm Estate S/S,2023-08-10 18:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.7
541537,Meadow Farm Estate S/S,2023-08-10 18:40:00+00:00,feeder,20.0,L3 Active Power,kW,8.41
541537,Meadow Farm Estate S/S,2023-08-10 18:40:00+00:00,feeder,20.0,L2 Active Power,kW,8.6
541537,Meadow Farm Estate S/S,2023-08-10 18:40:00+00:00,feeder,20.0,L1 Active Power,kW,9.18
541537,Meadow Farm Estate S/S,2023-08-10 18:40:00+00:00,feeder,20.0,N Current (RMS),A,24.6
541537,Meadow Farm Estate S/S,2023-08-10 18:40:00+00:00,feeder,20.0,L3 Current (RMS),A,37.2
541537,Meadow Farm Estate S/S,2023-08-10 18:40:00+00:00,feeder,20.0,L2 Current (RMS),A,37.4
541537,Meadow Farm Estate S/S,2023-08-10 18:40:00+00:00,feeder,20.0,L1 Current (RMS),A,41.0
541537,Meadow Farm Estate S/S,2023-08-10 18:40:00+00:00,transformer,,Temperature,C,35.6
541537,Meadow Farm Estate S/S,2023-08-10 18:40:00+00:00,busbar,,L3 Voltage THD,%,2.39
541537,Meadow Farm Estate S/S,2023-08-10 18:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.16
541537,Meadow Farm Estate S/S,2023-08-10 18:40:00+00:00,busbar,,L2 Voltage THD,%,2.65
541537,Meadow Farm Estate S/S,2023-08-10 18:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.26
541537,Meadow Farm Estate S/S,2023-08-10 18:40:00+00:00,busbar,,L1 Voltage THD,%,2.58
541537,Meadow Farm Estate S/S,2023-08-10 18:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.0
541537,Meadow Farm Estate S/S,2023-08-10 18:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.25
541537,Meadow Farm Estate S/S,2023-08-10 18:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.94
541537,Meadow Farm Estate S/S,2023-08-10 18:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.36
541537,Meadow Farm Estate S/S,2023-08-10 18:40:00+00:00,busbar,,L3 Active Power,kW,38.73
541537,Meadow Farm Estate S/S,2023-08-10 18:40:00+00:00,busbar,,L2 Active Power,kW,46.47
541537,Meadow Farm Estate S/S,2023-08-10 18:40:00+00:00,busbar,,L1 Active Power,kW,42.09
541537,Meadow Farm Estate S/S,2023-08-10 18:40:00+00:00,busbar,,N Current (RMS),A,91.1
541537,Meadow Farm Estate S/S,2023-08-10 18:40:00+00:00,busbar,,L3 Current (RMS),A,166.9
541537,Meadow Farm Estate S/S,2023-08-10 18:40:00+00:00,busbar,,L2 Current (RMS),A,197.6
541537,Meadow Farm Estate S/S,2023-08-10 18:40:00+00:00,busbar,,L1 Current (RMS),A,178.9
541537,Meadow Farm Estate S/S,2023-08-10 18:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.86
541537,Meadow Farm Estate S/S,2023-08-10 18:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.02
541537,Meadow Farm Estate S/S,2023-08-10 18:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.91
541537,Meadow Farm Estate S/S,2023-08-10 18:30:00+00:00,feeder,,L3 Active Power,kW,5.49
541537,Meadow Farm Estate S/S,2023-08-10 18:30:00+00:00,feeder,,L2 Active Power,kW,12.79
541537,Meadow Farm Estate S/S,2023-08-10 18:30:00+00:00,feeder,,L1 Active Power,kW,12.54
541537,Meadow Farm Estate S/S,2023-08-10 18:30:00+00:00,feeder,,N Current (RMS),A,39.2
541537,Meadow Farm Estate S/S,2023-08-10 18:30:00+00:00,feeder,,L3 Current (RMS),A,24.9
541537,Meadow Farm Estate S/S,2023-08-10 18:30:00+00:00,feeder,,L2 Current (RMS),A,55.5
541537,Meadow Farm Estate S/S,2023-08-10 18:30:00+00:00,feeder,,L1 Current (RMS),A,54.4
541537,Meadow Farm Estate S/S,2023-08-10 18:30:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.41
541537,Meadow Farm Estate S/S,2023-08-10 18:30:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.1
541537,Meadow Farm Estate S/S,2023-08-10 18:30:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.39
541537,Meadow Farm Estate S/S,2023-08-10 18:30:00+00:00,feeder,50.0,L3 Active Power,kW,2.51
541537,Meadow Farm Estate S/S,2023-08-10 18:30:00+00:00,feeder,50.0,L2 Active Power,kW,10.0
541537,Meadow Farm Estate S/S,2023-08-10 18:30:00+00:00,feeder,50.0,L1 Active Power,kW,1.16
541537,Meadow Farm Estate S/S,2023-08-10 18:30:00+00:00,feeder,50.0,N Current (RMS),A,36.2
541537,Meadow Farm Estate S/S,2023-08-10 18:30:00+00:00,feeder,50.0,L3 Current (RMS),A,11.6
541537,Meadow Farm Estate S/S,2023-08-10 18:30:00+00:00,feeder,50.0,L2 Current (RMS),A,44.1
541537,Meadow Farm Estate S/S,2023-08-10 18:30:00+00:00,feeder,50.0,L1 Current (RMS),A,5.4
541537,Meadow Farm Estate S/S,2023-08-10 18:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.57
541537,Meadow Farm Estate S/S,2023-08-10 18:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.8
541537,Meadow Farm Estate S/S,2023-08-10 18:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.67
541537,Meadow Farm Estate S/S,2023-08-10 18:30:00+00:00,feeder,40.0,L3 Active Power,kW,7.59
541537,Meadow Farm Estate S/S,2023-08-10 18:30:00+00:00,feeder,40.0,L2 Active Power,kW,4.66
541537,Meadow Farm Estate S/S,2023-08-10 18:30:00+00:00,feeder,40.0,L1 Active Power,kW,2.88
541537,Meadow Farm Estate S/S,2023-08-10 18:30:00+00:00,feeder,40.0,N Current (RMS),A,25.6
541537,Meadow Farm Estate S/S,2023-08-10 18:30:00+00:00,feeder,40.0,L3 Current (RMS),A,33.2
541537,Meadow Farm Estate S/S,2023-08-10 18:30:00+00:00,feeder,40.0,L2 Current (RMS),A,22.2
541537,Meadow Farm Estate S/S,2023-08-10 18:30:00+00:00,feeder,40.0,L1 Current (RMS),A,14.1
541537,Meadow Farm Estate S/S,2023-08-10 18:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.34
541537,Meadow Farm Estate S/S,2023-08-10 18:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.33
541537,Meadow Farm Estate S/S,2023-08-10 18:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.47
541537,Meadow Farm Estate S/S,2023-08-10 18:30:00+00:00,feeder,30.0,L3 Active Power,kW,26.94
541537,Meadow Farm Estate S/S,2023-08-10 18:30:00+00:00,feeder,30.0,L2 Active Power,kW,13.64
541537,Meadow Farm Estate S/S,2023-08-10 18:30:00+00:00,feeder,30.0,L1 Active Power,kW,10.66
541537,Meadow Farm Estate S/S,2023-08-10 18:30:00+00:00,feeder,30.0,N Current (RMS),A,68.8
541537,Meadow Farm Estate S/S,2023-08-10 18:30:00+00:00,feeder,30.0,L3 Current (RMS),A,113.7
541537,Meadow Farm Estate S/S,2023-08-10 18:30:00+00:00,feeder,30.0,L2 Current (RMS),A,58.3
541537,Meadow Farm Estate S/S,2023-08-10 18:30:00+00:00,feeder,30.0,L1 Current (RMS),A,45.8
541537,Meadow Farm Estate S/S,2023-08-10 18:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.45
541537,Meadow Farm Estate S/S,2023-08-10 18:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.87
541537,Meadow Farm Estate S/S,2023-08-10 18:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.68
541537,Meadow Farm Estate S/S,2023-08-10 18:30:00+00:00,feeder,20.0,L3 Active Power,kW,7.64
541537,Meadow Farm Estate S/S,2023-08-10 18:30:00+00:00,feeder,20.0,L2 Active Power,kW,8.34
541537,Meadow Farm Estate S/S,2023-08-10 18:30:00+00:00,feeder,20.0,L1 Active Power,kW,10.26
541537,Meadow Farm Estate S/S,2023-08-10 18:30:00+00:00,feeder,20.0,N Current (RMS),A,25.4
541537,Meadow Farm Estate S/S,2023-08-10 18:30:00+00:00,feeder,20.0,L3 Current (RMS),A,34.1
541537,Meadow Farm Estate S/S,2023-08-10 18:30:00+00:00,feeder,20.0,L2 Current (RMS),A,36.1
541537,Meadow Farm Estate S/S,2023-08-10 18:30:00+00:00,feeder,20.0,L1 Current (RMS),A,45.2
541537,Meadow Farm Estate S/S,2023-08-10 18:30:00+00:00,transformer,,Temperature,C,35.7
541537,Meadow Farm Estate S/S,2023-08-10 18:30:00+00:00,busbar,,L3 Voltage THD,%,2.45
541537,Meadow Farm Estate S/S,2023-08-10 18:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.54
541537,Meadow Farm Estate S/S,2023-08-10 18:30:00+00:00,busbar,,L2 Voltage THD,%,2.64
541537,Meadow Farm Estate S/S,2023-08-10 18:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.78
541537,Meadow Farm Estate S/S,2023-08-10 18:30:00+00:00,busbar,,L1 Voltage THD,%,2.63
541537,Meadow Farm Estate S/S,2023-08-10 18:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.78
541537,Meadow Farm Estate S/S,2023-08-10 18:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.63
541537,Meadow Farm Estate S/S,2023-08-10 18:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.12
541537,Meadow Farm Estate S/S,2023-08-10 18:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.13
541537,Meadow Farm Estate S/S,2023-08-10 18:30:00+00:00,busbar,,L3 Active Power,kW,50.16
541537,Meadow Farm Estate S/S,2023-08-10 18:30:00+00:00,busbar,,L2 Active Power,kW,49.43
541537,Meadow Farm Estate S/S,2023-08-10 18:30:00+00:00,busbar,,L1 Active Power,kW,37.5
541537,Meadow Farm Estate S/S,2023-08-10 18:30:00+00:00,busbar,,N Current (RMS),A,99.0
541537,Meadow Farm Estate S/S,2023-08-10 18:30:00+00:00,busbar,,L3 Current (RMS),A,212.3
541537,Meadow Farm Estate S/S,2023-08-10 18:30:00+00:00,busbar,,L2 Current (RMS),A,209.2
541537,Meadow Farm Estate S/S,2023-08-10 18:30:00+00:00,busbar,,L1 Current (RMS),A,160.5
541537,Meadow Farm Estate S/S,2023-08-10 18:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.63
541537,Meadow Farm Estate S/S,2023-08-10 18:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.54
541537,Meadow Farm Estate S/S,2023-08-10 18:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.95
541537,Meadow Farm Estate S/S,2023-08-10 18:20:00+00:00,feeder,,L3 Active Power,kW,5.39
541537,Meadow Farm Estate S/S,2023-08-10 18:20:00+00:00,feeder,,L2 Active Power,kW,11.64
541537,Meadow Farm Estate S/S,2023-08-10 18:20:00+00:00,feeder,,L1 Active Power,kW,10.7
541537,Meadow Farm Estate S/S,2023-08-10 18:20:00+00:00,feeder,,N Current (RMS),A,30.9
541537,Meadow Farm Estate S/S,2023-08-10 18:20:00+00:00,feeder,,L3 Current (RMS),A,24.0
541537,Meadow Farm Estate S/S,2023-08-10 18:20:00+00:00,feeder,,L2 Current (RMS),A,49.7
541537,Meadow Farm Estate S/S,2023-08-10 18:20:00+00:00,feeder,,L1 Current (RMS),A,46.1
541537,Meadow Farm Estate S/S,2023-08-10 18:20:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.53
541537,Meadow Farm Estate S/S,2023-08-10 18:20:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.11
541537,Meadow Farm Estate S/S,2023-08-10 18:20:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.43
541537,Meadow Farm Estate S/S,2023-08-10 18:20:00+00:00,feeder,50.0,L3 Active Power,kW,2.34
541537,Meadow Farm Estate S/S,2023-08-10 18:20:00+00:00,feeder,50.0,L2 Active Power,kW,12.55
541537,Meadow Farm Estate S/S,2023-08-10 18:20:00+00:00,feeder,50.0,L1 Active Power,kW,1.19
541537,Meadow Farm Estate S/S,2023-08-10 18:20:00+00:00,feeder,50.0,N Current (RMS),A,45.0
541537,Meadow Farm Estate S/S,2023-08-10 18:20:00+00:00,feeder,50.0,L3 Current (RMS),A,10.8
541537,Meadow Farm Estate S/S,2023-08-10 18:20:00+00:00,feeder,50.0,L2 Current (RMS),A,53.1
541537,Meadow Farm Estate S/S,2023-08-10 18:20:00+00:00,feeder,50.0,L1 Current (RMS),A,5.6
541537,Meadow Farm Estate S/S,2023-08-10 18:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.93
541537,Meadow Farm Estate S/S,2023-08-10 18:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.87
541537,Meadow Farm Estate S/S,2023-08-10 18:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.67
541537,Meadow Farm Estate S/S,2023-08-10 18:20:00+00:00,feeder,40.0,L3 Active Power,kW,7.87
541537,Meadow Farm Estate S/S,2023-08-10 18:20:00+00:00,feeder,40.0,L2 Active Power,kW,2.96
541537,Meadow Farm Estate S/S,2023-08-10 18:20:00+00:00,feeder,40.0,L1 Active Power,kW,4.54
541537,Meadow Farm Estate S/S,2023-08-10 18:20:00+00:00,feeder,40.0,N Current (RMS),A,22.0
541537,Meadow Farm Estate S/S,2023-08-10 18:20:00+00:00,feeder,40.0,L3 Current (RMS),A,34.6
541537,Meadow Farm Estate S/S,2023-08-10 18:20:00+00:00,feeder,40.0,L2 Current (RMS),A,13.4
541537,Meadow Farm Estate S/S,2023-08-10 18:20:00+00:00,feeder,40.0,L1 Current (RMS),A,20.4
541537,Meadow Farm Estate S/S,2023-08-10 18:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.22
541537,Meadow Farm Estate S/S,2023-08-10 18:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.71
541537,Meadow Farm Estate S/S,2023-08-10 18:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.02
541537,Meadow Farm Estate S/S,2023-08-10 18:20:00+00:00,feeder,30.0,L3 Active Power,kW,21.51
541537,Meadow Farm Estate S/S,2023-08-10 18:20:00+00:00,feeder,30.0,L2 Active Power,kW,14.5
541537,Meadow Farm Estate S/S,2023-08-10 18:20:00+00:00,feeder,30.0,L1 Active Power,kW,6.6
541537,Meadow Farm Estate S/S,2023-08-10 18:20:00+00:00,feeder,30.0,N Current (RMS),A,59.3
541537,Meadow Farm Estate S/S,2023-08-10 18:20:00+00:00,feeder,30.0,L3 Current (RMS),A,90.7
541537,Meadow Farm Estate S/S,2023-08-10 18:20:00+00:00,feeder,30.0,L2 Current (RMS),A,61.7
541537,Meadow Farm Estate S/S,2023-08-10 18:20:00+00:00,feeder,30.0,L1 Current (RMS),A,28.8
541537,Meadow Farm Estate S/S,2023-08-10 18:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.37
541537,Meadow Farm Estate S/S,2023-08-10 18:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.94
541537,Meadow Farm Estate S/S,2023-08-10 18:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.59
541537,Meadow Farm Estate S/S,2023-08-10 18:20:00+00:00,feeder,20.0,L3 Active Power,kW,9.6
541537,Meadow Farm Estate S/S,2023-08-10 18:20:00+00:00,feeder,20.0,L2 Active Power,kW,10.62
541537,Meadow Farm Estate S/S,2023-08-10 18:20:00+00:00,feeder,20.0,L1 Active Power,kW,11.13
541537,Meadow Farm Estate S/S,2023-08-10 18:20:00+00:00,feeder,20.0,N Current (RMS),A,25.9
541537,Meadow Farm Estate S/S,2023-08-10 18:20:00+00:00,feeder,20.0,L3 Current (RMS),A,42.3
541537,Meadow Farm Estate S/S,2023-08-10 18:20:00+00:00,feeder,20.0,L2 Current (RMS),A,45.6
541537,Meadow Farm Estate S/S,2023-08-10 18:20:00+00:00,feeder,20.0,L1 Current (RMS),A,48.8
541537,Meadow Farm Estate S/S,2023-08-10 18:20:00+00:00,transformer,,Temperature,C,35.8
541537,Meadow Farm Estate S/S,2023-08-10 18:20:00+00:00,busbar,,L3 Voltage THD,%,2.47
541537,Meadow Farm Estate S/S,2023-08-10 18:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.26
541537,Meadow Farm Estate S/S,2023-08-10 18:20:00+00:00,busbar,,L2 Voltage THD,%,2.6
541537,Meadow Farm Estate S/S,2023-08-10 18:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.28
541537,Meadow Farm Estate S/S,2023-08-10 18:20:00+00:00,busbar,,L1 Voltage THD,%,2.63
541537,Meadow Farm Estate S/S,2023-08-10 18:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.59
541537,Meadow Farm Estate S/S,2023-08-10 18:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.67
541537,Meadow Farm Estate S/S,2023-08-10 18:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.18
541537,Meadow Farm Estate S/S,2023-08-10 18:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.66
541537,Meadow Farm Estate S/S,2023-08-10 18:20:00+00:00,busbar,,L3 Active Power,kW,46.71
541537,Meadow Farm Estate S/S,2023-08-10 18:20:00+00:00,busbar,,L2 Active Power,kW,52.27
541537,Meadow Farm Estate S/S,2023-08-10 18:20:00+00:00,busbar,,L1 Active Power,kW,34.17
541537,Meadow Farm Estate S/S,2023-08-10 18:20:00+00:00,busbar,,N Current (RMS),A,104.8
541537,Meadow Farm Estate S/S,2023-08-10 18:20:00+00:00,busbar,,L3 Current (RMS),A,199.0
541537,Meadow Farm Estate S/S,2023-08-10 18:20:00+00:00,busbar,,L2 Current (RMS),A,220.9
541537,Meadow Farm Estate S/S,2023-08-10 18:20:00+00:00,busbar,,L1 Current (RMS),A,146.9
541537,Meadow Farm Estate S/S,2023-08-10 18:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.55
541537,Meadow Farm Estate S/S,2023-08-10 18:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.35
541537,Meadow Farm Estate S/S,2023-08-10 18:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.6
541537,Meadow Farm Estate S/S,2023-08-10 18:10:00+00:00,feeder,,L3 Active Power,kW,6.1
541537,Meadow Farm Estate S/S,2023-08-10 18:10:00+00:00,feeder,,L2 Active Power,kW,15.47
541537,Meadow Farm Estate S/S,2023-08-10 18:10:00+00:00,feeder,,L1 Active Power,kW,8.55
541537,Meadow Farm Estate S/S,2023-08-10 18:10:00+00:00,feeder,,N Current (RMS),A,33.7
541537,Meadow Farm Estate S/S,2023-08-10 18:10:00+00:00,feeder,,L3 Current (RMS),A,26.3
541537,Meadow Farm Estate S/S,2023-08-10 18:10:00+00:00,feeder,,L2 Current (RMS),A,65.6
541537,Meadow Farm Estate S/S,2023-08-10 18:10:00+00:00,feeder,,L1 Current (RMS),A,37.4
541537,Meadow Farm Estate S/S,2023-08-10 18:10:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.59
541537,Meadow Farm Estate S/S,2023-08-10 18:10:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.03
541537,Meadow Farm Estate S/S,2023-08-10 18:10:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.38
541537,Meadow Farm Estate S/S,2023-08-10 18:10:00+00:00,feeder,50.0,L3 Active Power,kW,2.25
541537,Meadow Farm Estate S/S,2023-08-10 18:10:00+00:00,feeder,50.0,L2 Active Power,kW,9.24
541537,Meadow Farm Estate S/S,2023-08-10 18:10:00+00:00,feeder,50.0,L1 Active Power,kW,1.05
541537,Meadow Farm Estate S/S,2023-08-10 18:10:00+00:00,feeder,50.0,N Current (RMS),A,32.8
541537,Meadow Farm Estate S/S,2023-08-10 18:10:00+00:00,feeder,50.0,L3 Current (RMS),A,10.6
541537,Meadow Farm Estate S/S,2023-08-10 18:10:00+00:00,feeder,50.0,L2 Current (RMS),A,39.7
541537,Meadow Farm Estate S/S,2023-08-10 18:10:00+00:00,feeder,50.0,L1 Current (RMS),A,5.0
541537,Meadow Farm Estate S/S,2023-08-10 18:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.67
541537,Meadow Farm Estate S/S,2023-08-10 18:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.92
541537,Meadow Farm Estate S/S,2023-08-10 18:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.7
541537,Meadow Farm Estate S/S,2023-08-10 18:10:00+00:00,feeder,40.0,L3 Active Power,kW,7.26
541537,Meadow Farm Estate S/S,2023-08-10 18:10:00+00:00,feeder,40.0,L2 Active Power,kW,3.1
541537,Meadow Farm Estate S/S,2023-08-10 18:10:00+00:00,feeder,40.0,L1 Active Power,kW,4.78
541537,Meadow Farm Estate S/S,2023-08-10 18:10:00+00:00,feeder,40.0,N Current (RMS),A,18.8
541537,Meadow Farm Estate S/S,2023-08-10 18:10:00+00:00,feeder,40.0,L3 Current (RMS),A,32.0
541537,Meadow Farm Estate S/S,2023-08-10 18:10:00+00:00,feeder,40.0,L2 Current (RMS),A,14.6
541537,Meadow Farm Estate S/S,2023-08-10 18:10:00+00:00,feeder,40.0,L1 Current (RMS),A,20.8
541537,Meadow Farm Estate S/S,2023-08-10 18:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.3
541537,Meadow Farm Estate S/S,2023-08-10 18:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.88
541537,Meadow Farm Estate S/S,2023-08-10 18:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.69
541537,Meadow Farm Estate S/S,2023-08-10 18:10:00+00:00,feeder,30.0,L3 Active Power,kW,20.49
541537,Meadow Farm Estate S/S,2023-08-10 18:10:00+00:00,feeder,30.0,L2 Active Power,kW,13.36
541537,Meadow Farm Estate S/S,2023-08-10 18:10:00+00:00,feeder,30.0,L1 Active Power,kW,7.53
541537,Meadow Farm Estate S/S,2023-08-10 18:10:00+00:00,feeder,30.0,N Current (RMS),A,57.5
541537,Meadow Farm Estate S/S,2023-08-10 18:10:00+00:00,feeder,30.0,L3 Current (RMS),A,86.8
541537,Meadow Farm Estate S/S,2023-08-10 18:10:00+00:00,feeder,30.0,L2 Current (RMS),A,57.2
541537,Meadow Farm Estate S/S,2023-08-10 18:10:00+00:00,feeder,30.0,L1 Current (RMS),A,32.6
541537,Meadow Farm Estate S/S,2023-08-10 18:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.66
541537,Meadow Farm Estate S/S,2023-08-10 18:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.75
541537,Meadow Farm Estate S/S,2023-08-10 18:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.43
541537,Meadow Farm Estate S/S,2023-08-10 18:10:00+00:00,feeder,20.0,L3 Active Power,kW,10.15
541537,Meadow Farm Estate S/S,2023-08-10 18:10:00+00:00,feeder,20.0,L2 Active Power,kW,11.76
541537,Meadow Farm Estate S/S,2023-08-10 18:10:00+00:00,feeder,20.0,L1 Active Power,kW,15.84
541537,Meadow Farm Estate S/S,2023-08-10 18:10:00+00:00,feeder,20.0,N Current (RMS),A,34.8
541537,Meadow Farm Estate S/S,2023-08-10 18:10:00+00:00,feeder,20.0,L3 Current (RMS),A,44.3
541537,Meadow Farm Estate S/S,2023-08-10 18:10:00+00:00,feeder,20.0,L2 Current (RMS),A,50.7
541537,Meadow Farm Estate S/S,2023-08-10 18:10:00+00:00,feeder,20.0,L1 Current (RMS),A,68.5
541537,Meadow Farm Estate S/S,2023-08-10 18:10:00+00:00,transformer,,Temperature,C,35.8
541537,Meadow Farm Estate S/S,2023-08-10 18:10:00+00:00,busbar,,L3 Voltage THD,%,2.43
541537,Meadow Farm Estate S/S,2023-08-10 18:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.25
541537,Meadow Farm Estate S/S,2023-08-10 18:10:00+00:00,busbar,,L2 Voltage THD,%,2.62
541537,Meadow Farm Estate S/S,2023-08-10 18:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.33
541537,Meadow Farm Estate S/S,2023-08-10 18:10:00+00:00,busbar,,L1 Voltage THD,%,2.64
541537,Meadow Farm Estate S/S,2023-08-10 18:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.75
541537,Meadow Farm Estate S/S,2023-08-10 18:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.77
541537,Meadow Farm Estate S/S,2023-08-10 18:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.94
541537,Meadow Farm Estate S/S,2023-08-10 18:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.81
541537,Meadow Farm Estate S/S,2023-08-10 18:10:00+00:00,busbar,,L3 Active Power,kW,46.24
541537,Meadow Farm Estate S/S,2023-08-10 18:10:00+00:00,busbar,,L2 Active Power,kW,52.94
541537,Meadow Farm Estate S/S,2023-08-10 18:10:00+00:00,busbar,,L1 Active Power,kW,37.75
541537,Meadow Farm Estate S/S,2023-08-10 18:10:00+00:00,busbar,,N Current (RMS),A,100.6
541537,Meadow Farm Estate S/S,2023-08-10 18:10:00+00:00,busbar,,L3 Current (RMS),A,196.9
541537,Meadow Farm Estate S/S,2023-08-10 18:10:00+00:00,busbar,,L2 Current (RMS),A,224.0
541537,Meadow Farm Estate S/S,2023-08-10 18:10:00+00:00,busbar,,L1 Current (RMS),A,162.5
541537,Meadow Farm Estate S/S,2023-08-10 18:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.32
541537,Meadow Farm Estate S/S,2023-08-10 18:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.08
541537,Meadow Farm Estate S/S,2023-08-10 18:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.95
541537,Meadow Farm Estate S/S,2023-08-10 18:00:00+00:00,feeder,,L3 Active Power,kW,8.07
541537,Meadow Farm Estate S/S,2023-08-10 18:00:00+00:00,feeder,,L2 Active Power,kW,15.05
541537,Meadow Farm Estate S/S,2023-08-10 18:00:00+00:00,feeder,,L1 Active Power,kW,7.29
541537,Meadow Farm Estate S/S,2023-08-10 18:00:00+00:00,feeder,,N Current (RMS),A,37.3
541537,Meadow Farm Estate S/S,2023-08-10 18:00:00+00:00,feeder,,L3 Current (RMS),A,35.9
541537,Meadow Farm Estate S/S,2023-08-10 18:00:00+00:00,feeder,,L2 Current (RMS),A,64.7
541537,Meadow Farm Estate S/S,2023-08-10 18:00:00+00:00,feeder,,L1 Current (RMS),A,32.5
541537,Meadow Farm Estate S/S,2023-08-10 18:00:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.38
541537,Meadow Farm Estate S/S,2023-08-10 18:00:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.2
541537,Meadow Farm Estate S/S,2023-08-10 18:00:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.43
541537,Meadow Farm Estate S/S,2023-08-10 18:00:00+00:00,feeder,50.0,L3 Active Power,kW,2.32
541537,Meadow Farm Estate S/S,2023-08-10 18:00:00+00:00,feeder,50.0,L2 Active Power,kW,10.12
541537,Meadow Farm Estate S/S,2023-08-10 18:00:00+00:00,feeder,50.0,L1 Active Power,kW,1.09
541537,Meadow Farm Estate S/S,2023-08-10 18:00:00+00:00,feeder,50.0,N Current (RMS),A,35.6
541537,Meadow Farm Estate S/S,2023-08-10 18:00:00+00:00,feeder,50.0,L3 Current (RMS),A,10.5
541537,Meadow Farm Estate S/S,2023-08-10 18:00:00+00:00,feeder,50.0,L2 Current (RMS),A,43.6
541537,Meadow Farm Estate S/S,2023-08-10 18:00:00+00:00,feeder,50.0,L1 Current (RMS),A,5.2
541537,Meadow Farm Estate S/S,2023-08-10 18:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.58
541537,Meadow Farm Estate S/S,2023-08-10 18:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.71
541537,Meadow Farm Estate S/S,2023-08-10 18:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.78
541537,Meadow Farm Estate S/S,2023-08-10 18:00:00+00:00,feeder,40.0,L3 Active Power,kW,9.16
541537,Meadow Farm Estate S/S,2023-08-10 18:00:00+00:00,feeder,40.0,L2 Active Power,kW,2.76
541537,Meadow Farm Estate S/S,2023-08-10 18:00:00+00:00,feeder,40.0,L1 Active Power,kW,5.51
541537,Meadow Farm Estate S/S,2023-08-10 18:00:00+00:00,feeder,40.0,N Current (RMS),A,27.3
541537,Meadow Farm Estate S/S,2023-08-10 18:00:00+00:00,feeder,40.0,L3 Current (RMS),A,39.7
541537,Meadow Farm Estate S/S,2023-08-10 18:00:00+00:00,feeder,40.0,L2 Current (RMS),A,12.5
541537,Meadow Farm Estate S/S,2023-08-10 18:00:00+00:00,feeder,40.0,L1 Current (RMS),A,24.9
541537,Meadow Farm Estate S/S,2023-08-10 18:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.52
541537,Meadow Farm Estate S/S,2023-08-10 18:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.01
541537,Meadow Farm Estate S/S,2023-08-10 18:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.89
541537,Meadow Farm Estate S/S,2023-08-10 18:00:00+00:00,feeder,30.0,L3 Active Power,kW,15.28
541537,Meadow Farm Estate S/S,2023-08-10 18:00:00+00:00,feeder,30.0,L2 Active Power,kW,14.9
541537,Meadow Farm Estate S/S,2023-08-10 18:00:00+00:00,feeder,30.0,L1 Active Power,kW,8.9
541537,Meadow Farm Estate S/S,2023-08-10 18:00:00+00:00,feeder,30.0,N Current (RMS),A,40.7
541537,Meadow Farm Estate S/S,2023-08-10 18:00:00+00:00,feeder,30.0,L3 Current (RMS),A,65.6
541537,Meadow Farm Estate S/S,2023-08-10 18:00:00+00:00,feeder,30.0,L2 Current (RMS),A,63.9
541537,Meadow Farm Estate S/S,2023-08-10 18:00:00+00:00,feeder,30.0,L1 Current (RMS),A,38.8
541537,Meadow Farm Estate S/S,2023-08-10 18:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.37
541537,Meadow Farm Estate S/S,2023-08-10 18:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.69
541537,Meadow Farm Estate S/S,2023-08-10 18:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.25
541537,Meadow Farm Estate S/S,2023-08-10 18:00:00+00:00,feeder,20.0,L3 Active Power,kW,7.09
541537,Meadow Farm Estate S/S,2023-08-10 18:00:00+00:00,feeder,20.0,L2 Active Power,kW,11.63
541537,Meadow Farm Estate S/S,2023-08-10 18:00:00+00:00,feeder,20.0,L1 Active Power,kW,19.69
541537,Meadow Farm Estate S/S,2023-08-10 18:00:00+00:00,feeder,20.0,N Current (RMS),A,51.4
541537,Meadow Farm Estate S/S,2023-08-10 18:00:00+00:00,feeder,20.0,L3 Current (RMS),A,32.3
541537,Meadow Farm Estate S/S,2023-08-10 18:00:00+00:00,feeder,20.0,L2 Current (RMS),A,50.0
541537,Meadow Farm Estate S/S,2023-08-10 18:00:00+00:00,feeder,20.0,L1 Current (RMS),A,83.9
541537,Meadow Farm Estate S/S,2023-08-10 18:00:00+00:00,transformer,,Temperature,C,35.8
541537,Meadow Farm Estate S/S,2023-08-10 18:00:00+00:00,busbar,,L3 Voltage THD,%,2.43
541537,Meadow Farm Estate S/S,2023-08-10 18:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.85
541537,Meadow Farm Estate S/S,2023-08-10 18:00:00+00:00,busbar,,L2 Voltage THD,%,2.6
541537,Meadow Farm Estate S/S,2023-08-10 18:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.8
541537,Meadow Farm Estate S/S,2023-08-10 18:00:00+00:00,busbar,,L1 Voltage THD,%,2.57
541537,Meadow Farm Estate S/S,2023-08-10 18:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.13
541537,Meadow Farm Estate S/S,2023-08-10 18:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.18
541537,Meadow Farm Estate S/S,2023-08-10 18:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.7
541537,Meadow Farm Estate S/S,2023-08-10 18:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.29
541537,Meadow Farm Estate S/S,2023-08-10 18:00:00+00:00,busbar,,L3 Active Power,kW,41.93
541537,Meadow Farm Estate S/S,2023-08-10 18:00:00+00:00,busbar,,L2 Active Power,kW,54.46
541537,Meadow Farm Estate S/S,2023-08-10 18:00:00+00:00,busbar,,L1 Active Power,kW,42.47
541537,Meadow Farm Estate S/S,2023-08-10 18:00:00+00:00,busbar,,N Current (RMS),A,96.6
541537,Meadow Farm Estate S/S,2023-08-10 18:00:00+00:00,busbar,,L3 Current (RMS),A,179.1
541537,Meadow Farm Estate S/S,2023-08-10 18:00:00+00:00,busbar,,L2 Current (RMS),A,230.4
541537,Meadow Farm Estate S/S,2023-08-10 18:00:00+00:00,busbar,,L1 Current (RMS),A,181.7
541537,Meadow Farm Estate S/S,2023-08-10 17:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.71
541537,Meadow Farm Estate S/S,2023-08-10 17:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.17
541537,Meadow Farm Estate S/S,2023-08-10 17:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.73
541537,Meadow Farm Estate S/S,2023-08-10 17:50:00+00:00,feeder,,L3 Active Power,kW,7.89
541537,Meadow Farm Estate S/S,2023-08-10 17:50:00+00:00,feeder,,L2 Active Power,kW,11.46
541537,Meadow Farm Estate S/S,2023-08-10 17:50:00+00:00,feeder,,L1 Active Power,kW,8.69
541537,Meadow Farm Estate S/S,2023-08-10 17:50:00+00:00,feeder,,N Current (RMS),A,22.9
541537,Meadow Farm Estate S/S,2023-08-10 17:50:00+00:00,feeder,,L3 Current (RMS),A,34.0
541537,Meadow Farm Estate S/S,2023-08-10 17:50:00+00:00,feeder,,L2 Current (RMS),A,49.0
541537,Meadow Farm Estate S/S,2023-08-10 17:50:00+00:00,feeder,,L1 Current (RMS),A,38.3
541537,Meadow Farm Estate S/S,2023-08-10 17:50:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.6
541537,Meadow Farm Estate S/S,2023-08-10 17:50:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.61
541537,Meadow Farm Estate S/S,2023-08-10 17:50:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.48
541537,Meadow Farm Estate S/S,2023-08-10 17:50:00+00:00,feeder,50.0,L3 Active Power,kW,2.23
541537,Meadow Farm Estate S/S,2023-08-10 17:50:00+00:00,feeder,50.0,L2 Active Power,kW,14.02
541537,Meadow Farm Estate S/S,2023-08-10 17:50:00+00:00,feeder,50.0,L1 Active Power,kW,1.1
541537,Meadow Farm Estate S/S,2023-08-10 17:50:00+00:00,feeder,50.0,N Current (RMS),A,53.6
541537,Meadow Farm Estate S/S,2023-08-10 17:50:00+00:00,feeder,50.0,L3 Current (RMS),A,10.3
541537,Meadow Farm Estate S/S,2023-08-10 17:50:00+00:00,feeder,50.0,L2 Current (RMS),A,61.3
541537,Meadow Farm Estate S/S,2023-08-10 17:50:00+00:00,feeder,50.0,L1 Current (RMS),A,5.2
541537,Meadow Farm Estate S/S,2023-08-10 17:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.75
541537,Meadow Farm Estate S/S,2023-08-10 17:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.41
541537,Meadow Farm Estate S/S,2023-08-10 17:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.81
541537,Meadow Farm Estate S/S,2023-08-10 17:50:00+00:00,feeder,40.0,L3 Active Power,kW,8.74
541537,Meadow Farm Estate S/S,2023-08-10 17:50:00+00:00,feeder,40.0,L2 Active Power,kW,3.3
541537,Meadow Farm Estate S/S,2023-08-10 17:50:00+00:00,feeder,40.0,L1 Active Power,kW,6.68
541537,Meadow Farm Estate S/S,2023-08-10 17:50:00+00:00,feeder,40.0,N Current (RMS),A,23.9
541537,Meadow Farm Estate S/S,2023-08-10 17:50:00+00:00,feeder,40.0,L3 Current (RMS),A,38.4
541537,Meadow Farm Estate S/S,2023-08-10 17:50:00+00:00,feeder,40.0,L2 Current (RMS),A,14.4
541537,Meadow Farm Estate S/S,2023-08-10 17:50:00+00:00,feeder,40.0,L1 Current (RMS),A,28.5
541537,Meadow Farm Estate S/S,2023-08-10 17:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.74
541537,Meadow Farm Estate S/S,2023-08-10 17:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.16
541537,Meadow Farm Estate S/S,2023-08-10 17:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.06
541537,Meadow Farm Estate S/S,2023-08-10 17:50:00+00:00,feeder,30.0,L3 Active Power,kW,12.19
541537,Meadow Farm Estate S/S,2023-08-10 17:50:00+00:00,feeder,30.0,L2 Active Power,kW,16.74
541537,Meadow Farm Estate S/S,2023-08-10 17:50:00+00:00,feeder,30.0,L1 Active Power,kW,9.0
541537,Meadow Farm Estate S/S,2023-08-10 17:50:00+00:00,feeder,30.0,N Current (RMS),A,40.2
541537,Meadow Farm Estate S/S,2023-08-10 17:50:00+00:00,feeder,30.0,L3 Current (RMS),A,52.6
541537,Meadow Farm Estate S/S,2023-08-10 17:50:00+00:00,feeder,30.0,L2 Current (RMS),A,72.2
541537,Meadow Farm Estate S/S,2023-08-10 17:50:00+00:00,feeder,30.0,L1 Current (RMS),A,39.4
541537,Meadow Farm Estate S/S,2023-08-10 17:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.75
541537,Meadow Farm Estate S/S,2023-08-10 17:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.55
541537,Meadow Farm Estate S/S,2023-08-10 17:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.49
541537,Meadow Farm Estate S/S,2023-08-10 17:50:00+00:00,feeder,20.0,L3 Active Power,kW,7.25
541537,Meadow Farm Estate S/S,2023-08-10 17:50:00+00:00,feeder,20.0,L2 Active Power,kW,13.74
541537,Meadow Farm Estate S/S,2023-08-10 17:50:00+00:00,feeder,20.0,L1 Active Power,kW,20.17
541537,Meadow Farm Estate S/S,2023-08-10 17:50:00+00:00,feeder,20.0,N Current (RMS),A,52.0
541537,Meadow Farm Estate S/S,2023-08-10 17:50:00+00:00,feeder,20.0,L3 Current (RMS),A,33.0
541537,Meadow Farm Estate S/S,2023-08-10 17:50:00+00:00,feeder,20.0,L2 Current (RMS),A,61.0
541537,Meadow Farm Estate S/S,2023-08-10 17:50:00+00:00,feeder,20.0,L1 Current (RMS),A,86.1
541537,Meadow Farm Estate S/S,2023-08-10 17:50:00+00:00,transformer,,Temperature,C,35.8
541537,Meadow Farm Estate S/S,2023-08-10 17:50:00+00:00,busbar,,L3 Voltage THD,%,2.41
541537,Meadow Farm Estate S/S,2023-08-10 17:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.28
541537,Meadow Farm Estate S/S,2023-08-10 17:50:00+00:00,busbar,,L2 Voltage THD,%,2.58
541537,Meadow Farm Estate S/S,2023-08-10 17:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.67
541537,Meadow Farm Estate S/S,2023-08-10 17:50:00+00:00,busbar,,L1 Voltage THD,%,2.56
541537,Meadow Farm Estate S/S,2023-08-10 17:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.07
541537,Meadow Farm Estate S/S,2023-08-10 17:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.55
541537,Meadow Farm Estate S/S,2023-08-10 17:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.9
541537,Meadow Farm Estate S/S,2023-08-10 17:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.58
541537,Meadow Farm Estate S/S,2023-08-10 17:50:00+00:00,busbar,,L3 Active Power,kW,38.31
541537,Meadow Farm Estate S/S,2023-08-10 17:50:00+00:00,busbar,,L2 Active Power,kW,59.26
541537,Meadow Farm Estate S/S,2023-08-10 17:50:00+00:00,busbar,,L1 Active Power,kW,45.64
541537,Meadow Farm Estate S/S,2023-08-10 17:50:00+00:00,busbar,,N Current (RMS),A,108.9
541537,Meadow Farm Estate S/S,2023-08-10 17:50:00+00:00,busbar,,L3 Current (RMS),A,164.8
541537,Meadow Farm Estate S/S,2023-08-10 17:50:00+00:00,busbar,,L2 Current (RMS),A,250.8
541537,Meadow Farm Estate S/S,2023-08-10 17:50:00+00:00,busbar,,L1 Current (RMS),A,194.5
541537,Meadow Farm Estate S/S,2023-08-10 17:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.65
541537,Meadow Farm Estate S/S,2023-08-10 17:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.15
541537,Meadow Farm Estate S/S,2023-08-10 17:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.52
541537,Meadow Farm Estate S/S,2023-08-10 17:40:00+00:00,feeder,,L3 Active Power,kW,7.82
541537,Meadow Farm Estate S/S,2023-08-10 17:40:00+00:00,feeder,,L2 Active Power,kW,9.59
541537,Meadow Farm Estate S/S,2023-08-10 17:40:00+00:00,feeder,,L1 Active Power,kW,9.04
541537,Meadow Farm Estate S/S,2023-08-10 17:40:00+00:00,feeder,,N Current (RMS),A,22.4
541537,Meadow Farm Estate S/S,2023-08-10 17:40:00+00:00,feeder,,L3 Current (RMS),A,34.7
541537,Meadow Farm Estate S/S,2023-08-10 17:40:00+00:00,feeder,,L2 Current (RMS),A,41.5
541537,Meadow Farm Estate S/S,2023-08-10 17:40:00+00:00,feeder,,L1 Current (RMS),A,39.5
541537,Meadow Farm Estate S/S,2023-08-10 17:40:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.59
