Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
541537,Meadow Farm Estate S/S,2023-08-10 17:40:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.72
541537,Meadow Farm Estate S/S,2023-08-10 17:40:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.58
541537,Meadow Farm Estate S/S,2023-08-10 17:40:00+00:00,feeder,50.0,L3 Active Power,kW,2.45
541537,Meadow Farm Estate S/S,2023-08-10 17:40:00+00:00,feeder,50.0,L2 Active Power,kW,13.5
541537,Meadow Farm Estate S/S,2023-08-10 17:40:00+00:00,feeder,50.0,L1 Active Power,kW,1.09
541537,Meadow Farm Estate S/S,2023-08-10 17:40:00+00:00,feeder,50.0,N Current (RMS),A,50.3
541537,Meadow Farm Estate S/S,2023-08-10 17:40:00+00:00,feeder,50.0,L3 Current (RMS),A,11.4
541537,Meadow Farm Estate S/S,2023-08-10 17:40:00+00:00,feeder,50.0,L2 Current (RMS),A,58.4
541537,Meadow Farm Estate S/S,2023-08-10 17:40:00+00:00,feeder,50.0,L1 Current (RMS),A,5.5
541537,Meadow Farm Estate S/S,2023-08-10 17:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.81
541537,Meadow Farm Estate S/S,2023-08-10 17:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.11
541537,Meadow Farm Estate S/S,2023-08-10 17:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.02
541537,Meadow Farm Estate S/S,2023-08-10 17:40:00+00:00,feeder,40.0,L3 Active Power,kW,11.87
541537,Meadow Farm Estate S/S,2023-08-10 17:40:00+00:00,feeder,40.0,L2 Active Power,kW,4.07
541537,Meadow Farm Estate S/S,2023-08-10 17:40:00+00:00,feeder,40.0,L1 Active Power,kW,4.01
541537,Meadow Farm Estate S/S,2023-08-10 17:40:00+00:00,feeder,40.0,N Current (RMS),A,39.2
541537,Meadow Farm Estate S/S,2023-08-10 17:40:00+00:00,feeder,40.0,L3 Current (RMS),A,50.8
541537,Meadow Farm Estate S/S,2023-08-10 17:40:00+00:00,feeder,40.0,L2 Current (RMS),A,17.5
541537,Meadow Farm Estate S/S,2023-08-10 17:40:00+00:00,feeder,40.0,L1 Current (RMS),A,20.1
541537,Meadow Farm Estate S/S,2023-08-10 17:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.57
541537,Meadow Farm Estate S/S,2023-08-10 17:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.66
541537,Meadow Farm Estate S/S,2023-08-10 17:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.98
541537,Meadow Farm Estate S/S,2023-08-10 17:40:00+00:00,feeder,30.0,L3 Active Power,kW,13.88
541537,Meadow Farm Estate S/S,2023-08-10 17:40:00+00:00,feeder,30.0,L2 Active Power,kW,19.84
541537,Meadow Farm Estate S/S,2023-08-10 17:40:00+00:00,feeder,30.0,L1 Active Power,kW,11.47
541537,Meadow Farm Estate S/S,2023-08-10 17:40:00+00:00,feeder,30.0,N Current (RMS),A,42.3
541537,Meadow Farm Estate S/S,2023-08-10 17:40:00+00:00,feeder,30.0,L3 Current (RMS),A,59.2
541537,Meadow Farm Estate S/S,2023-08-10 17:40:00+00:00,feeder,30.0,L2 Current (RMS),A,84.3
541537,Meadow Farm Estate S/S,2023-08-10 17:40:00+00:00,feeder,30.0,L1 Current (RMS),A,49.0
541537,Meadow Farm Estate S/S,2023-08-10 17:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.54
541537,Meadow Farm Estate S/S,2023-08-10 17:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
541537,Meadow Farm Estate S/S,2023-08-10 17:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.75
541537,Meadow Farm Estate S/S,2023-08-10 17:40:00+00:00,feeder,20.0,L3 Active Power,kW,7.49
541537,Meadow Farm Estate S/S,2023-08-10 17:40:00+00:00,feeder,20.0,L2 Active Power,kW,9.54
541537,Meadow Farm Estate S/S,2023-08-10 17:40:00+00:00,feeder,20.0,L1 Active Power,kW,14.87
541537,Meadow Farm Estate S/S,2023-08-10 17:40:00+00:00,feeder,20.0,N Current (RMS),A,33.6
541537,Meadow Farm Estate S/S,2023-08-10 17:40:00+00:00,feeder,20.0,L3 Current (RMS),A,33.8
541537,Meadow Farm Estate S/S,2023-08-10 17:40:00+00:00,feeder,20.0,L2 Current (RMS),A,42.0
541537,Meadow Farm Estate S/S,2023-08-10 17:40:00+00:00,feeder,20.0,L1 Current (RMS),A,64.1
541537,Meadow Farm Estate S/S,2023-08-10 17:40:00+00:00,transformer,,Temperature,C,35.8
541537,Meadow Farm Estate S/S,2023-08-10 17:40:00+00:00,busbar,,L3 Voltage THD,%,2.4
541537,Meadow Farm Estate S/S,2023-08-10 17:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.61
541537,Meadow Farm Estate S/S,2023-08-10 17:40:00+00:00,busbar,,L2 Voltage THD,%,2.57
541537,Meadow Farm Estate S/S,2023-08-10 17:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.13
541537,Meadow Farm Estate S/S,2023-08-10 17:40:00+00:00,busbar,,L1 Voltage THD,%,2.56
541537,Meadow Farm Estate S/S,2023-08-10 17:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.53
541537,Meadow Farm Estate S/S,2023-08-10 17:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.16
541537,Meadow Farm Estate S/S,2023-08-10 17:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.3
541537,Meadow Farm Estate S/S,2023-08-10 17:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.85
541537,Meadow Farm Estate S/S,2023-08-10 17:40:00+00:00,busbar,,L3 Active Power,kW,43.51
541537,Meadow Farm Estate S/S,2023-08-10 17:40:00+00:00,busbar,,L2 Active Power,kW,56.54
541537,Meadow Farm Estate S/S,2023-08-10 17:40:00+00:00,busbar,,L1 Active Power,kW,40.49
541537,Meadow Farm Estate S/S,2023-08-10 17:40:00+00:00,busbar,,N Current (RMS),A,104.6
541537,Meadow Farm Estate S/S,2023-08-10 17:40:00+00:00,busbar,,L3 Current (RMS),A,185.9
541537,Meadow Farm Estate S/S,2023-08-10 17:40:00+00:00,busbar,,L2 Current (RMS),A,239.9
541537,Meadow Farm Estate S/S,2023-08-10 17:40:00+00:00,busbar,,L1 Current (RMS),A,174.3
541537,Meadow Farm Estate S/S,2023-08-10 17:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.47
541537,Meadow Farm Estate S/S,2023-08-10 17:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
541537,Meadow Farm Estate S/S,2023-08-10 17:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.47
541537,Meadow Farm Estate S/S,2023-08-10 17:30:00+00:00,feeder,,L3 Active Power,kW,11.46
541537,Meadow Farm Estate S/S,2023-08-10 17:30:00+00:00,feeder,,L2 Active Power,kW,11.17
541537,Meadow Farm Estate S/S,2023-08-10 17:30:00+00:00,feeder,,L1 Active Power,kW,6.66
541537,Meadow Farm Estate S/S,2023-08-10 17:30:00+00:00,feeder,,N Current (RMS),A,28.7
541537,Meadow Farm Estate S/S,2023-08-10 17:30:00+00:00,feeder,,L3 Current (RMS),A,48.8
541537,Meadow Farm Estate S/S,2023-08-10 17:30:00+00:00,feeder,,L2 Current (RMS),A,47.8
541537,Meadow Farm Estate S/S,2023-08-10 17:30:00+00:00,feeder,,L1 Current (RMS),A,29.9
541537,Meadow Farm Estate S/S,2023-08-10 17:30:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.48
541537,Meadow Farm Estate S/S,2023-08-10 17:30:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.12
541537,Meadow Farm Estate S/S,2023-08-10 17:30:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.28
541537,Meadow Farm Estate S/S,2023-08-10 17:30:00+00:00,feeder,50.0,L3 Active Power,kW,3.04
541537,Meadow Farm Estate S/S,2023-08-10 17:30:00+00:00,feeder,50.0,L2 Active Power,kW,8.49
541537,Meadow Farm Estate S/S,2023-08-10 17:30:00+00:00,feeder,50.0,L1 Active Power,kW,1.31
541537,Meadow Farm Estate S/S,2023-08-10 17:30:00+00:00,feeder,50.0,N Current (RMS),A,32.3
541537,Meadow Farm Estate S/S,2023-08-10 17:30:00+00:00,feeder,50.0,L3 Current (RMS),A,14.3
541537,Meadow Farm Estate S/S,2023-08-10 17:30:00+00:00,feeder,50.0,L2 Current (RMS),A,39.3
541537,Meadow Farm Estate S/S,2023-08-10 17:30:00+00:00,feeder,50.0,L1 Current (RMS),A,6.7
541537,Meadow Farm Estate S/S,2023-08-10 17:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.52
541537,Meadow Farm Estate S/S,2023-08-10 17:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.2
541537,Meadow Farm Estate S/S,2023-08-10 17:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.94
541537,Meadow Farm Estate S/S,2023-08-10 17:30:00+00:00,feeder,40.0,L3 Active Power,kW,10.48
541537,Meadow Farm Estate S/S,2023-08-10 17:30:00+00:00,feeder,40.0,L2 Active Power,kW,10.99
541537,Meadow Farm Estate S/S,2023-08-10 17:30:00+00:00,feeder,40.0,L1 Active Power,kW,2.16
541537,Meadow Farm Estate S/S,2023-08-10 17:30:00+00:00,feeder,40.0,N Current (RMS),A,44.1
541537,Meadow Farm Estate S/S,2023-08-10 17:30:00+00:00,feeder,40.0,L3 Current (RMS),A,45.6
541537,Meadow Farm Estate S/S,2023-08-10 17:30:00+00:00,feeder,40.0,L2 Current (RMS),A,48.4
541537,Meadow Farm Estate S/S,2023-08-10 17:30:00+00:00,feeder,40.0,L1 Current (RMS),A,11.3
541537,Meadow Farm Estate S/S,2023-08-10 17:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.13
541537,Meadow Farm Estate S/S,2023-08-10 17:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.15
541537,Meadow Farm Estate S/S,2023-08-10 17:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.84
541537,Meadow Farm Estate S/S,2023-08-10 17:30:00+00:00,feeder,30.0,L3 Active Power,kW,19.03
541537,Meadow Farm Estate S/S,2023-08-10 17:30:00+00:00,feeder,30.0,L2 Active Power,kW,17.95
541537,Meadow Farm Estate S/S,2023-08-10 17:30:00+00:00,feeder,30.0,L1 Active Power,kW,13.14
541537,Meadow Farm Estate S/S,2023-08-10 17:30:00+00:00,feeder,30.0,N Current (RMS),A,40.5
541537,Meadow Farm Estate S/S,2023-08-10 17:30:00+00:00,feeder,30.0,L3 Current (RMS),A,80.6
541537,Meadow Farm Estate S/S,2023-08-10 17:30:00+00:00,feeder,30.0,L2 Current (RMS),A,76.4
541537,Meadow Farm Estate S/S,2023-08-10 17:30:00+00:00,feeder,30.0,L1 Current (RMS),A,58.2
541537,Meadow Farm Estate S/S,2023-08-10 17:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.75
541537,Meadow Farm Estate S/S,2023-08-10 17:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.42
541537,Meadow Farm Estate S/S,2023-08-10 17:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.13
541537,Meadow Farm Estate S/S,2023-08-10 17:30:00+00:00,feeder,20.0,L3 Active Power,kW,8.65
541537,Meadow Farm Estate S/S,2023-08-10 17:30:00+00:00,feeder,20.0,L2 Active Power,kW,8.1
541537,Meadow Farm Estate S/S,2023-08-10 17:30:00+00:00,feeder,20.0,L1 Active Power,kW,16.09
541537,Meadow Farm Estate S/S,2023-08-10 17:30:00+00:00,feeder,20.0,N Current (RMS),A,37.0
541537,Meadow Farm Estate S/S,2023-08-10 17:30:00+00:00,feeder,20.0,L3 Current (RMS),A,38.7
541537,Meadow Farm Estate S/S,2023-08-10 17:30:00+00:00,feeder,20.0,L2 Current (RMS),A,35.5
541537,Meadow Farm Estate S/S,2023-08-10 17:30:00+00:00,feeder,20.0,L1 Current (RMS),A,69.1
541537,Meadow Farm Estate S/S,2023-08-10 17:30:00+00:00,transformer,,Temperature,C,36.1
541537,Meadow Farm Estate S/S,2023-08-10 17:30:00+00:00,busbar,,L3 Voltage THD,%,2.41
541537,Meadow Farm Estate S/S,2023-08-10 17:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.6
541537,Meadow Farm Estate S/S,2023-08-10 17:30:00+00:00,busbar,,L2 Voltage THD,%,2.57
541537,Meadow Farm Estate S/S,2023-08-10 17:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.4
541537,Meadow Farm Estate S/S,2023-08-10 17:30:00+00:00,busbar,,L1 Voltage THD,%,2.55
541537,Meadow Farm Estate S/S,2023-08-10 17:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.69
541537,Meadow Farm Estate S/S,2023-08-10 17:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.36
541537,Meadow Farm Estate S/S,2023-08-10 17:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.07
541537,Meadow Farm Estate S/S,2023-08-10 17:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.66
541537,Meadow Farm Estate S/S,2023-08-10 17:30:00+00:00,busbar,,L3 Active Power,kW,52.66
541537,Meadow Farm Estate S/S,2023-08-10 17:30:00+00:00,busbar,,L2 Active Power,kW,56.7
541537,Meadow Farm Estate S/S,2023-08-10 17:30:00+00:00,busbar,,L1 Active Power,kW,39.35
541537,Meadow Farm Estate S/S,2023-08-10 17:30:00+00:00,busbar,,N Current (RMS),A,113.1
541537,Meadow Farm Estate S/S,2023-08-10 17:30:00+00:00,busbar,,L3 Current (RMS),A,223.5
541537,Meadow Farm Estate S/S,2023-08-10 17:30:00+00:00,busbar,,L2 Current (RMS),A,239.9
541537,Meadow Farm Estate S/S,2023-08-10 17:30:00+00:00,busbar,,L1 Current (RMS),A,169.3
541537,Meadow Farm Estate S/S,2023-08-10 17:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.51
541537,Meadow Farm Estate S/S,2023-08-10 17:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.17
541537,Meadow Farm Estate S/S,2023-08-10 17:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.78
541537,Meadow Farm Estate S/S,2023-08-10 17:20:00+00:00,feeder,,L3 Active Power,kW,8.8
541537,Meadow Farm Estate S/S,2023-08-10 17:20:00+00:00,feeder,,L2 Active Power,kW,15.93
541537,Meadow Farm Estate S/S,2023-08-10 17:20:00+00:00,feeder,,L1 Active Power,kW,7.68
541537,Meadow Farm Estate S/S,2023-08-10 17:20:00+00:00,feeder,,N Current (RMS),A,38.2
541537,Meadow Farm Estate S/S,2023-08-10 17:20:00+00:00,feeder,,L3 Current (RMS),A,38.1
541537,Meadow Farm Estate S/S,2023-08-10 17:20:00+00:00,feeder,,L2 Current (RMS),A,67.9
541537,Meadow Farm Estate S/S,2023-08-10 17:20:00+00:00,feeder,,L1 Current (RMS),A,34.0
541537,Meadow Farm Estate S/S,2023-08-10 17:20:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.47
541537,Meadow Farm Estate S/S,2023-08-10 17:20:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.07
541537,Meadow Farm Estate S/S,2023-08-10 17:20:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.18
541537,Meadow Farm Estate S/S,2023-08-10 17:20:00+00:00,feeder,50.0,L3 Active Power,kW,3.04
541537,Meadow Farm Estate S/S,2023-08-10 17:20:00+00:00,feeder,50.0,L2 Active Power,kW,5.18
541537,Meadow Farm Estate S/S,2023-08-10 17:20:00+00:00,feeder,50.0,L1 Active Power,kW,1.45
541537,Meadow Farm Estate S/S,2023-08-10 17:20:00+00:00,feeder,50.0,N Current (RMS),A,17.1
541537,Meadow Farm Estate S/S,2023-08-10 17:20:00+00:00,feeder,50.0,L3 Current (RMS),A,14.3
541537,Meadow Farm Estate S/S,2023-08-10 17:20:00+00:00,feeder,50.0,L2 Current (RMS),A,22.8
541537,Meadow Farm Estate S/S,2023-08-10 17:20:00+00:00,feeder,50.0,L1 Current (RMS),A,8.0
541537,Meadow Farm Estate S/S,2023-08-10 17:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.29
541537,Meadow Farm Estate S/S,2023-08-10 17:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.3
541537,Meadow Farm Estate S/S,2023-08-10 17:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.05
541537,Meadow Farm Estate S/S,2023-08-10 17:20:00+00:00,feeder,40.0,L3 Active Power,kW,9.55
541537,Meadow Farm Estate S/S,2023-08-10 17:20:00+00:00,feeder,40.0,L2 Active Power,kW,7.65
541537,Meadow Farm Estate S/S,2023-08-10 17:20:00+00:00,feeder,40.0,L1 Active Power,kW,3.78
541537,Meadow Farm Estate S/S,2023-08-10 17:20:00+00:00,feeder,40.0,N Current (RMS),A,32.2
541537,Meadow Farm Estate S/S,2023-08-10 17:20:00+00:00,feeder,40.0,L3 Current (RMS),A,41.6
541537,Meadow Farm Estate S/S,2023-08-10 17:20:00+00:00,feeder,40.0,L2 Current (RMS),A,34.6
541537,Meadow Farm Estate S/S,2023-08-10 17:20:00+00:00,feeder,40.0,L1 Current (RMS),A,18.7
541537,Meadow Farm Estate S/S,2023-08-10 17:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.26
541537,Meadow Farm Estate S/S,2023-08-10 17:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.01
541537,Meadow Farm Estate S/S,2023-08-10 17:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.98
541537,Meadow Farm Estate S/S,2023-08-10 17:20:00+00:00,feeder,30.0,L3 Active Power,kW,15.54
541537,Meadow Farm Estate S/S,2023-08-10 17:20:00+00:00,feeder,30.0,L2 Active Power,kW,17.95
541537,Meadow Farm Estate S/S,2023-08-10 17:20:00+00:00,feeder,30.0,L1 Active Power,kW,8.52
541537,Meadow Farm Estate S/S,2023-08-10 17:20:00+00:00,feeder,30.0,N Current (RMS),A,47.4
541537,Meadow Farm Estate S/S,2023-08-10 17:20:00+00:00,feeder,30.0,L3 Current (RMS),A,67.5
541537,Meadow Farm Estate S/S,2023-08-10 17:20:00+00:00,feeder,30.0,L2 Current (RMS),A,76.6
541537,Meadow Farm Estate S/S,2023-08-10 17:20:00+00:00,feeder,30.0,L1 Current (RMS),A,36.9
541537,Meadow Farm Estate S/S,2023-08-10 17:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.42
541537,Meadow Farm Estate S/S,2023-08-10 17:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.29
541537,Meadow Farm Estate S/S,2023-08-10 17:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.11
541537,Meadow Farm Estate S/S,2023-08-10 17:20:00+00:00,feeder,20.0,L3 Active Power,kW,11.3
541537,Meadow Farm Estate S/S,2023-08-10 17:20:00+00:00,feeder,20.0,L2 Active Power,kW,8.17
541537,Meadow Farm Estate S/S,2023-08-10 17:20:00+00:00,feeder,20.0,L1 Active Power,kW,18.46
541537,Meadow Farm Estate S/S,2023-08-10 17:20:00+00:00,feeder,20.0,N Current (RMS),A,44.1
541537,Meadow Farm Estate S/S,2023-08-10 17:20:00+00:00,feeder,20.0,L3 Current (RMS),A,49.0
541537,Meadow Farm Estate S/S,2023-08-10 17:20:00+00:00,feeder,20.0,L2 Current (RMS),A,35.3
541537,Meadow Farm Estate S/S,2023-08-10 17:20:00+00:00,feeder,20.0,L1 Current (RMS),A,78.9
541537,Meadow Farm Estate S/S,2023-08-10 17:20:00+00:00,transformer,,Temperature,C,36.5
541537,Meadow Farm Estate S/S,2023-08-10 17:20:00+00:00,busbar,,L3 Voltage THD,%,2.34
541537,Meadow Farm Estate S/S,2023-08-10 17:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.84
541537,Meadow Farm Estate S/S,2023-08-10 17:20:00+00:00,busbar,,L2 Voltage THD,%,2.5
541537,Meadow Farm Estate S/S,2023-08-10 17:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.65
541537,Meadow Farm Estate S/S,2023-08-10 17:20:00+00:00,busbar,,L1 Voltage THD,%,2.45
541537,Meadow Farm Estate S/S,2023-08-10 17:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.03
541537,Meadow Farm Estate S/S,2023-08-10 17:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.96
541537,Meadow Farm Estate S/S,2023-08-10 17:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.92
541537,Meadow Farm Estate S/S,2023-08-10 17:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.1
541537,Meadow Farm Estate S/S,2023-08-10 17:20:00+00:00,busbar,,L3 Active Power,kW,48.24
541537,Meadow Farm Estate S/S,2023-08-10 17:20:00+00:00,busbar,,L2 Active Power,kW,54.87
541537,Meadow Farm Estate S/S,2023-08-10 17:20:00+00:00,busbar,,L1 Active Power,kW,39.9
541537,Meadow Farm Estate S/S,2023-08-10 17:20:00+00:00,busbar,,N Current (RMS),A,103.2
541537,Meadow Farm Estate S/S,2023-08-10 17:20:00+00:00,busbar,,L3 Current (RMS),A,205.3
541537,Meadow Farm Estate S/S,2023-08-10 17:20:00+00:00,busbar,,L2 Current (RMS),A,233.2
541537,Meadow Farm Estate S/S,2023-08-10 17:20:00+00:00,busbar,,L1 Current (RMS),A,171.2
541537,Meadow Farm Estate S/S,2023-08-10 17:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.44
541537,Meadow Farm Estate S/S,2023-08-10 17:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.07
541537,Meadow Farm Estate S/S,2023-08-10 17:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.42
541537,Meadow Farm Estate S/S,2023-08-10 17:10:00+00:00,feeder,,L3 Active Power,kW,5.24
541537,Meadow Farm Estate S/S,2023-08-10 17:10:00+00:00,feeder,,L2 Active Power,kW,15.19
541537,Meadow Farm Estate S/S,2023-08-10 17:10:00+00:00,feeder,,L1 Active Power,kW,8.3
541537,Meadow Farm Estate S/S,2023-08-10 17:10:00+00:00,feeder,,N Current (RMS),A,39.8
541537,Meadow Farm Estate S/S,2023-08-10 17:10:00+00:00,feeder,,L3 Current (RMS),A,23.1
541537,Meadow Farm Estate S/S,2023-08-10 17:10:00+00:00,feeder,,L2 Current (RMS),A,65.2
541537,Meadow Farm Estate S/S,2023-08-10 17:10:00+00:00,feeder,,L1 Current (RMS),A,36.7
541537,Meadow Farm Estate S/S,2023-08-10 17:10:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.31
541537,Meadow Farm Estate S/S,2023-08-10 17:10:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.82
541537,Meadow Farm Estate S/S,2023-08-10 17:10:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.09
541537,Meadow Farm Estate S/S,2023-08-10 17:10:00+00:00,feeder,50.0,L3 Active Power,kW,5.03
541537,Meadow Farm Estate S/S,2023-08-10 17:10:00+00:00,feeder,50.0,L2 Active Power,kW,6.1
541537,Meadow Farm Estate S/S,2023-08-10 17:10:00+00:00,feeder,50.0,L1 Active Power,kW,1.08
541537,Meadow Farm Estate S/S,2023-08-10 17:10:00+00:00,feeder,50.0,N Current (RMS),A,20.8
541537,Meadow Farm Estate S/S,2023-08-10 17:10:00+00:00,feeder,50.0,L3 Current (RMS),A,22.7
541537,Meadow Farm Estate S/S,2023-08-10 17:10:00+00:00,feeder,50.0,L2 Current (RMS),A,27.0
541537,Meadow Farm Estate S/S,2023-08-10 17:10:00+00:00,feeder,50.0,L1 Current (RMS),A,5.0
541537,Meadow Farm Estate S/S,2023-08-10 17:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.43
541537,Meadow Farm Estate S/S,2023-08-10 17:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.44
541537,Meadow Farm Estate S/S,2023-08-10 17:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.94
541537,Meadow Farm Estate S/S,2023-08-10 17:10:00+00:00,feeder,40.0,L3 Active Power,kW,7.07
541537,Meadow Farm Estate S/S,2023-08-10 17:10:00+00:00,feeder,40.0,L2 Active Power,kW,4.3
541537,Meadow Farm Estate S/S,2023-08-10 17:10:00+00:00,feeder,40.0,L1 Active Power,kW,6.51
541537,Meadow Farm Estate S/S,2023-08-10 17:10:00+00:00,feeder,40.0,N Current (RMS),A,21.4
541537,Meadow Farm Estate S/S,2023-08-10 17:10:00+00:00,feeder,40.0,L3 Current (RMS),A,31.0
541537,Meadow Farm Estate S/S,2023-08-10 17:10:00+00:00,feeder,40.0,L2 Current (RMS),A,21.0
541537,Meadow Farm Estate S/S,2023-08-10 17:10:00+00:00,feeder,40.0,L1 Current (RMS),A,29.8
541537,Meadow Farm Estate S/S,2023-08-10 17:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.55
541537,Meadow Farm Estate S/S,2023-08-10 17:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.72
541537,Meadow Farm Estate S/S,2023-08-10 17:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.8
541537,Meadow Farm Estate S/S,2023-08-10 17:10:00+00:00,feeder,30.0,L3 Active Power,kW,18.42
541537,Meadow Farm Estate S/S,2023-08-10 17:10:00+00:00,feeder,30.0,L2 Active Power,kW,12.1
541537,Meadow Farm Estate S/S,2023-08-10 17:10:00+00:00,feeder,30.0,L1 Active Power,kW,8.47
541537,Meadow Farm Estate S/S,2023-08-10 17:10:00+00:00,feeder,30.0,N Current (RMS),A,47.8
541537,Meadow Farm Estate S/S,2023-08-10 17:10:00+00:00,feeder,30.0,L3 Current (RMS),A,78.6
541537,Meadow Farm Estate S/S,2023-08-10 17:10:00+00:00,feeder,30.0,L2 Current (RMS),A,52.1
541537,Meadow Farm Estate S/S,2023-08-10 17:10:00+00:00,feeder,30.0,L1 Current (RMS),A,37.0
541537,Meadow Farm Estate S/S,2023-08-10 17:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.6
541537,Meadow Farm Estate S/S,2023-08-10 17:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.2
541537,Meadow Farm Estate S/S,2023-08-10 17:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.46
541537,Meadow Farm Estate S/S,2023-08-10 17:10:00+00:00,feeder,20.0,L3 Active Power,kW,12.88
541537,Meadow Farm Estate S/S,2023-08-10 17:10:00+00:00,feeder,20.0,L2 Active Power,kW,10.7
541537,Meadow Farm Estate S/S,2023-08-10 17:10:00+00:00,feeder,20.0,L1 Active Power,kW,13.07
541537,Meadow Farm Estate S/S,2023-08-10 17:10:00+00:00,feeder,20.0,N Current (RMS),A,32.6
541537,Meadow Farm Estate S/S,2023-08-10 17:10:00+00:00,feeder,20.0,L3 Current (RMS),A,55.2
541537,Meadow Farm Estate S/S,2023-08-10 17:10:00+00:00,feeder,20.0,L2 Current (RMS),A,46.1
541537,Meadow Farm Estate S/S,2023-08-10 17:10:00+00:00,feeder,20.0,L1 Current (RMS),A,57.3
541537,Meadow Farm Estate S/S,2023-08-10 17:10:00+00:00,transformer,,Temperature,C,36.7
541537,Meadow Farm Estate S/S,2023-08-10 17:10:00+00:00,busbar,,L3 Voltage THD,%,2.32
541537,Meadow Farm Estate S/S,2023-08-10 17:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.75
541537,Meadow Farm Estate S/S,2023-08-10 17:10:00+00:00,busbar,,L2 Voltage THD,%,2.48
541537,Meadow Farm Estate S/S,2023-08-10 17:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.96
541537,Meadow Farm Estate S/S,2023-08-10 17:10:00+00:00,busbar,,L1 Voltage THD,%,2.46
541537,Meadow Farm Estate S/S,2023-08-10 17:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.1
541537,Meadow Farm Estate S/S,2023-08-10 17:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.34
541537,Meadow Farm Estate S/S,2023-08-10 17:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.7
541537,Meadow Farm Estate S/S,2023-08-10 17:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.52
541537,Meadow Farm Estate S/S,2023-08-10 17:10:00+00:00,busbar,,L3 Active Power,kW,48.64
541537,Meadow Farm Estate S/S,2023-08-10 17:10:00+00:00,busbar,,L2 Active Power,kW,48.4
541537,Meadow Farm Estate S/S,2023-08-10 17:10:00+00:00,busbar,,L1 Active Power,kW,37.43
541537,Meadow Farm Estate S/S,2023-08-10 17:10:00+00:00,busbar,,N Current (RMS),A,97.7
541537,Meadow Farm Estate S/S,2023-08-10 17:10:00+00:00,busbar,,L3 Current (RMS),A,206.8
541537,Meadow Farm Estate S/S,2023-08-10 17:10:00+00:00,busbar,,L2 Current (RMS),A,205.1
541537,Meadow Farm Estate S/S,2023-08-10 17:10:00+00:00,busbar,,L1 Current (RMS),A,161.5
541537,Meadow Farm Estate S/S,2023-08-10 17:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.54
541537,Meadow Farm Estate S/S,2023-08-10 17:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.32
541537,Meadow Farm Estate S/S,2023-08-10 17:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.69
541537,Meadow Farm Estate S/S,2023-08-10 17:00:00+00:00,feeder,,L3 Active Power,kW,4.17
541537,Meadow Farm Estate S/S,2023-08-10 17:00:00+00:00,feeder,,L2 Active Power,kW,18.5
541537,Meadow Farm Estate S/S,2023-08-10 17:00:00+00:00,feeder,,L1 Active Power,kW,6.8
541537,Meadow Farm Estate S/S,2023-08-10 17:00:00+00:00,feeder,,N Current (RMS),A,55.8
541537,Meadow Farm Estate S/S,2023-08-10 17:00:00+00:00,feeder,,L3 Current (RMS),A,18.7
541537,Meadow Farm Estate S/S,2023-08-10 17:00:00+00:00,feeder,,L2 Current (RMS),A,78.6
541537,Meadow Farm Estate S/S,2023-08-10 17:00:00+00:00,feeder,,L1 Current (RMS),A,30.4
541537,Meadow Farm Estate S/S,2023-08-10 17:00:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.28
541537,Meadow Farm Estate S/S,2023-08-10 17:00:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.23
541537,Meadow Farm Estate S/S,2023-08-10 17:00:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.29
541537,Meadow Farm Estate S/S,2023-08-10 17:00:00+00:00,feeder,50.0,L3 Active Power,kW,3.22
541537,Meadow Farm Estate S/S,2023-08-10 17:00:00+00:00,feeder,50.0,L2 Active Power,kW,4.88
541537,Meadow Farm Estate S/S,2023-08-10 17:00:00+00:00,feeder,50.0,L1 Active Power,kW,3.02
541537,Meadow Farm Estate S/S,2023-08-10 17:00:00+00:00,feeder,50.0,N Current (RMS),A,14.1
541537,Meadow Farm Estate S/S,2023-08-10 17:00:00+00:00,feeder,50.0,L3 Current (RMS),A,14.8
541537,Meadow Farm Estate S/S,2023-08-10 17:00:00+00:00,feeder,50.0,L2 Current (RMS),A,22.2
541537,Meadow Farm Estate S/S,2023-08-10 17:00:00+00:00,feeder,50.0,L1 Current (RMS),A,12.8
541537,Meadow Farm Estate S/S,2023-08-10 17:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.34
541537,Meadow Farm Estate S/S,2023-08-10 17:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.57
541537,Meadow Farm Estate S/S,2023-08-10 17:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.17
541537,Meadow Farm Estate S/S,2023-08-10 17:00:00+00:00,feeder,40.0,L3 Active Power,kW,7.93
541537,Meadow Farm Estate S/S,2023-08-10 17:00:00+00:00,feeder,40.0,L2 Active Power,kW,3.62
541537,Meadow Farm Estate S/S,2023-08-10 17:00:00+00:00,feeder,40.0,L1 Active Power,kW,5.49
541537,Meadow Farm Estate S/S,2023-08-10 17:00:00+00:00,feeder,40.0,N Current (RMS),A,24.2
541537,Meadow Farm Estate S/S,2023-08-10 17:00:00+00:00,feeder,40.0,L3 Current (RMS),A,34.6
541537,Meadow Farm Estate S/S,2023-08-10 17:00:00+00:00,feeder,40.0,L2 Current (RMS),A,16.1
541537,Meadow Farm Estate S/S,2023-08-10 17:00:00+00:00,feeder,40.0,L1 Current (RMS),A,25.6
541537,Meadow Farm Estate S/S,2023-08-10 17:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.76
541537,Meadow Farm Estate S/S,2023-08-10 17:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.76
541537,Meadow Farm Estate S/S,2023-08-10 17:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.23
541537,Meadow Farm Estate S/S,2023-08-10 17:00:00+00:00,feeder,30.0,L3 Active Power,kW,20.02
541537,Meadow Farm Estate S/S,2023-08-10 17:00:00+00:00,feeder,30.0,L2 Active Power,kW,14.29
541537,Meadow Farm Estate S/S,2023-08-10 17:00:00+00:00,feeder,30.0,L1 Active Power,kW,10.19
541537,Meadow Farm Estate S/S,2023-08-10 17:00:00+00:00,feeder,30.0,N Current (RMS),A,48.4
541537,Meadow Farm Estate S/S,2023-08-10 17:00:00+00:00,feeder,30.0,L3 Current (RMS),A,84.2
541537,Meadow Farm Estate S/S,2023-08-10 17:00:00+00:00,feeder,30.0,L2 Current (RMS),A,61.1
541537,Meadow Farm Estate S/S,2023-08-10 17:00:00+00:00,feeder,30.0,L1 Current (RMS),A,44.0
541537,Meadow Farm Estate S/S,2023-08-10 17:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.04
541537,Meadow Farm Estate S/S,2023-08-10 17:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.31
541537,Meadow Farm Estate S/S,2023-08-10 17:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.84
541537,Meadow Farm Estate S/S,2023-08-10 17:00:00+00:00,feeder,20.0,L3 Active Power,kW,10.78
541537,Meadow Farm Estate S/S,2023-08-10 17:00:00+00:00,feeder,20.0,L2 Active Power,kW,12.22
541537,Meadow Farm Estate S/S,2023-08-10 17:00:00+00:00,feeder,20.0,L1 Active Power,kW,7.5
541537,Meadow Farm Estate S/S,2023-08-10 17:00:00+00:00,feeder,20.0,N Current (RMS),A,33.0
541537,Meadow Farm Estate S/S,2023-08-10 17:00:00+00:00,feeder,20.0,L3 Current (RMS),A,47.2
541537,Meadow Farm Estate S/S,2023-08-10 17:00:00+00:00,feeder,20.0,L2 Current (RMS),A,52.7
541537,Meadow Farm Estate S/S,2023-08-10 17:00:00+00:00,feeder,20.0,L1 Current (RMS),A,35.0
541537,Meadow Farm Estate S/S,2023-08-10 17:00:00+00:00,transformer,,Temperature,C,36.0
541537,Meadow Farm Estate S/S,2023-08-10 17:00:00+00:00,busbar,,L3 Voltage THD,%,2.33
541537,Meadow Farm Estate S/S,2023-08-10 17:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.72
541537,Meadow Farm Estate S/S,2023-08-10 17:00:00+00:00,busbar,,L2 Voltage THD,%,2.54
541537,Meadow Farm Estate S/S,2023-08-10 17:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.94
541537,Meadow Farm Estate S/S,2023-08-10 17:00:00+00:00,busbar,,L1 Voltage THD,%,2.51
541537,Meadow Farm Estate S/S,2023-08-10 17:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.27
541537,Meadow Farm Estate S/S,2023-08-10 17:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.89
541537,Meadow Farm Estate S/S,2023-08-10 17:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.2
541537,Meadow Farm Estate S/S,2023-08-10 17:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.64
541537,Meadow Farm Estate S/S,2023-08-10 17:00:00+00:00,busbar,,L3 Active Power,kW,46.11
541537,Meadow Farm Estate S/S,2023-08-10 17:00:00+00:00,busbar,,L2 Active Power,kW,53.51
541537,Meadow Farm Estate S/S,2023-08-10 17:00:00+00:00,busbar,,L1 Active Power,kW,32.99
541537,Meadow Farm Estate S/S,2023-08-10 17:00:00+00:00,busbar,,N Current (RMS),A,107.0
541537,Meadow Farm Estate S/S,2023-08-10 17:00:00+00:00,busbar,,L3 Current (RMS),A,195.5
541537,Meadow Farm Estate S/S,2023-08-10 17:00:00+00:00,busbar,,L2 Current (RMS),A,226.3
541537,Meadow Farm Estate S/S,2023-08-10 17:00:00+00:00,busbar,,L1 Current (RMS),A,143.2
541537,Meadow Farm Estate S/S,2023-08-10 16:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.48
541537,Meadow Farm Estate S/S,2023-08-10 16:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.08
541537,Meadow Farm Estate S/S,2023-08-10 16:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.39
541537,Meadow Farm Estate S/S,2023-08-10 16:50:00+00:00,feeder,,L3 Active Power,kW,5.22
541537,Meadow Farm Estate S/S,2023-08-10 16:50:00+00:00,feeder,,L2 Active Power,kW,17.23
541537,Meadow Farm Estate S/S,2023-08-10 16:50:00+00:00,feeder,,L1 Active Power,kW,8.27
541537,Meadow Farm Estate S/S,2023-08-10 16:50:00+00:00,feeder,,N Current (RMS),A,47.3
541537,Meadow Farm Estate S/S,2023-08-10 16:50:00+00:00,feeder,,L3 Current (RMS),A,22.5
541537,Meadow Farm Estate S/S,2023-08-10 16:50:00+00:00,feeder,,L2 Current (RMS),A,73.2
541537,Meadow Farm Estate S/S,2023-08-10 16:50:00+00:00,feeder,,L1 Current (RMS),A,36.8
541537,Meadow Farm Estate S/S,2023-08-10 16:50:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.24
541537,Meadow Farm Estate S/S,2023-08-10 16:50:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.6
541537,Meadow Farm Estate S/S,2023-08-10 16:50:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.15
541537,Meadow Farm Estate S/S,2023-08-10 16:50:00+00:00,feeder,50.0,L3 Active Power,kW,2.73
541537,Meadow Farm Estate S/S,2023-08-10 16:50:00+00:00,feeder,50.0,L2 Active Power,kW,5.38
541537,Meadow Farm Estate S/S,2023-08-10 16:50:00+00:00,feeder,50.0,L1 Active Power,kW,4.62
541537,Meadow Farm Estate S/S,2023-08-10 16:50:00+00:00,feeder,50.0,N Current (RMS),A,18.2
541537,Meadow Farm Estate S/S,2023-08-10 16:50:00+00:00,feeder,50.0,L3 Current (RMS),A,12.5
541537,Meadow Farm Estate S/S,2023-08-10 16:50:00+00:00,feeder,50.0,L2 Current (RMS),A,24.6
541537,Meadow Farm Estate S/S,2023-08-10 16:50:00+00:00,feeder,50.0,L1 Current (RMS),A,20.3
541537,Meadow Farm Estate S/S,2023-08-10 16:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.1
541537,Meadow Farm Estate S/S,2023-08-10 16:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.58
541537,Meadow Farm Estate S/S,2023-08-10 16:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.37
541537,Meadow Farm Estate S/S,2023-08-10 16:50:00+00:00,feeder,40.0,L3 Active Power,kW,9.5
541537,Meadow Farm Estate S/S,2023-08-10 16:50:00+00:00,feeder,40.0,L2 Active Power,kW,3.87
541537,Meadow Farm Estate S/S,2023-08-10 16:50:00+00:00,feeder,40.0,L1 Active Power,kW,4.55
541537,Meadow Farm Estate S/S,2023-08-10 16:50:00+00:00,feeder,40.0,N Current (RMS),A,30.7
541537,Meadow Farm Estate S/S,2023-08-10 16:50:00+00:00,feeder,40.0,L3 Current (RMS),A,41.7
541537,Meadow Farm Estate S/S,2023-08-10 16:50:00+00:00,feeder,40.0,L2 Current (RMS),A,17.4
541537,Meadow Farm Estate S/S,2023-08-10 16:50:00+00:00,feeder,40.0,L1 Current (RMS),A,21.9
541537,Meadow Farm Estate S/S,2023-08-10 16:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.73
541537,Meadow Farm Estate S/S,2023-08-10 16:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.83
541537,Meadow Farm Estate S/S,2023-08-10 16:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.24
541537,Meadow Farm Estate S/S,2023-08-10 16:50:00+00:00,feeder,30.0,L3 Active Power,kW,12.63
541537,Meadow Farm Estate S/S,2023-08-10 16:50:00+00:00,feeder,30.0,L2 Active Power,kW,11.79
541537,Meadow Farm Estate S/S,2023-08-10 16:50:00+00:00,feeder,30.0,L1 Active Power,kW,9.19
541537,Meadow Farm Estate S/S,2023-08-10 16:50:00+00:00,feeder,30.0,N Current (RMS),A,29.8
541537,Meadow Farm Estate S/S,2023-08-10 16:50:00+00:00,feeder,30.0,L3 Current (RMS),A,54.2
541537,Meadow Farm Estate S/S,2023-08-10 16:50:00+00:00,feeder,30.0,L2 Current (RMS),A,50.6
541537,Meadow Farm Estate S/S,2023-08-10 16:50:00+00:00,feeder,30.0,L1 Current (RMS),A,39.1
541537,Meadow Farm Estate S/S,2023-08-10 16:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.35
541537,Meadow Farm Estate S/S,2023-08-10 16:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.5
541537,Meadow Farm Estate S/S,2023-08-10 16:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.75
541537,Meadow Farm Estate S/S,2023-08-10 16:50:00+00:00,feeder,20.0,L3 Active Power,kW,6.73
541537,Meadow Farm Estate S/S,2023-08-10 16:50:00+00:00,feeder,20.0,L2 Active Power,kW,10.52
541537,Meadow Farm Estate S/S,2023-08-10 16:50:00+00:00,feeder,20.0,L1 Active Power,kW,10.31
541537,Meadow Farm Estate S/S,2023-08-10 16:50:00+00:00,feeder,20.0,N Current (RMS),A,26.6
541537,Meadow Farm Estate S/S,2023-08-10 16:50:00+00:00,feeder,20.0,L3 Current (RMS),A,30.2
541537,Meadow Farm Estate S/S,2023-08-10 16:50:00+00:00,feeder,20.0,L2 Current (RMS),A,45.3
541537,Meadow Farm Estate S/S,2023-08-10 16:50:00+00:00,feeder,20.0,L1 Current (RMS),A,46.3
541537,Meadow Farm Estate S/S,2023-08-10 16:50:00+00:00,transformer,,Temperature,C,35.6
541537,Meadow Farm Estate S/S,2023-08-10 16:50:00+00:00,busbar,,L3 Voltage THD,%,2.34
541537,Meadow Farm Estate S/S,2023-08-10 16:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.26
541537,Meadow Farm Estate S/S,2023-08-10 16:50:00+00:00,busbar,,L2 Voltage THD,%,2.57
541537,Meadow Farm Estate S/S,2023-08-10 16:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.34
541537,Meadow Farm Estate S/S,2023-08-10 16:50:00+00:00,busbar,,L1 Voltage THD,%,2.55
541537,Meadow Farm Estate S/S,2023-08-10 16:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.18
541537,Meadow Farm Estate S/S,2023-08-10 16:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.91
541537,Meadow Farm Estate S/S,2023-08-10 16:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.59
541537,Meadow Farm Estate S/S,2023-08-10 16:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.59
541537,Meadow Farm Estate S/S,2023-08-10 16:50:00+00:00,busbar,,L3 Active Power,kW,36.82
541537,Meadow Farm Estate S/S,2023-08-10 16:50:00+00:00,busbar,,L2 Active Power,kW,48.79
541537,Meadow Farm Estate S/S,2023-08-10 16:50:00+00:00,busbar,,L1 Active Power,kW,36.93
541537,Meadow Farm Estate S/S,2023-08-10 16:50:00+00:00,busbar,,N Current (RMS),A,89.4
541537,Meadow Farm Estate S/S,2023-08-10 16:50:00+00:00,busbar,,L3 Current (RMS),A,157.1
541537,Meadow Farm Estate S/S,2023-08-10 16:50:00+00:00,busbar,,L2 Current (RMS),A,207.3
541537,Meadow Farm Estate S/S,2023-08-10 16:50:00+00:00,busbar,,L1 Current (RMS),A,159.8
541537,Meadow Farm Estate S/S,2023-08-10 16:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.51
541537,Meadow Farm Estate S/S,2023-08-10 16:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.4
541537,Meadow Farm Estate S/S,2023-08-10 16:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.17
541537,Meadow Farm Estate S/S,2023-08-10 16:40:00+00:00,feeder,,L3 Active Power,kW,5.01
541537,Meadow Farm Estate S/S,2023-08-10 16:40:00+00:00,feeder,,L2 Active Power,kW,15.23
541537,Meadow Farm Estate S/S,2023-08-10 16:40:00+00:00,feeder,,L1 Active Power,kW,8.36
541537,Meadow Farm Estate S/S,2023-08-10 16:40:00+00:00,feeder,,N Current (RMS),A,40.4
541537,Meadow Farm Estate S/S,2023-08-10 16:40:00+00:00,feeder,,L3 Current (RMS),A,22.2
541537,Meadow Farm Estate S/S,2023-08-10 16:40:00+00:00,feeder,,L2 Current (RMS),A,65.0
541537,Meadow Farm Estate S/S,2023-08-10 16:40:00+00:00,feeder,,L1 Current (RMS),A,36.8
541537,Meadow Farm Estate S/S,2023-08-10 16:40:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.1
541537,Meadow Farm Estate S/S,2023-08-10 16:40:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.41
541537,Meadow Farm Estate S/S,2023-08-10 16:40:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.09
541537,Meadow Farm Estate S/S,2023-08-10 16:40:00+00:00,feeder,50.0,L3 Active Power,kW,3.78
541537,Meadow Farm Estate S/S,2023-08-10 16:40:00+00:00,feeder,50.0,L2 Active Power,kW,5.26
541537,Meadow Farm Estate S/S,2023-08-10 16:40:00+00:00,feeder,50.0,L1 Active Power,kW,4.09
541537,Meadow Farm Estate S/S,2023-08-10 16:40:00+00:00,feeder,50.0,N Current (RMS),A,15.4
541537,Meadow Farm Estate S/S,2023-08-10 16:40:00+00:00,feeder,50.0,L3 Current (RMS),A,17.1
541537,Meadow Farm Estate S/S,2023-08-10 16:40:00+00:00,feeder,50.0,L2 Current (RMS),A,24.6
541537,Meadow Farm Estate S/S,2023-08-10 16:40:00+00:00,feeder,50.0,L1 Current (RMS),A,17.8
541537,Meadow Farm Estate S/S,2023-08-10 16:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.25
541537,Meadow Farm Estate S/S,2023-08-10 16:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.38
541537,Meadow Farm Estate S/S,2023-08-10 16:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.34
541537,Meadow Farm Estate S/S,2023-08-10 16:40:00+00:00,feeder,40.0,L3 Active Power,kW,6.38
541537,Meadow Farm Estate S/S,2023-08-10 16:40:00+00:00,feeder,40.0,L2 Active Power,kW,5.64
541537,Meadow Farm Estate S/S,2023-08-10 16:40:00+00:00,feeder,40.0,L1 Active Power,kW,6.86
541537,Meadow Farm Estate S/S,2023-08-10 16:40:00+00:00,feeder,40.0,N Current (RMS),A,19.8
541537,Meadow Farm Estate S/S,2023-08-10 16:40:00+00:00,feeder,40.0,L3 Current (RMS),A,28.4
541537,Meadow Farm Estate S/S,2023-08-10 16:40:00+00:00,feeder,40.0,L2 Current (RMS),A,24.9
541537,Meadow Farm Estate S/S,2023-08-10 16:40:00+00:00,feeder,40.0,L1 Current (RMS),A,32.1
541537,Meadow Farm Estate S/S,2023-08-10 16:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.05
541537,Meadow Farm Estate S/S,2023-08-10 16:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.83
541537,Meadow Farm Estate S/S,2023-08-10 16:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.01
541537,Meadow Farm Estate S/S,2023-08-10 16:40:00+00:00,feeder,30.0,L3 Active Power,kW,17.69
541537,Meadow Farm Estate S/S,2023-08-10 16:40:00+00:00,feeder,30.0,L2 Active Power,kW,8.72
541537,Meadow Farm Estate S/S,2023-08-10 16:40:00+00:00,feeder,30.0,L1 Active Power,kW,8.84
541537,Meadow Farm Estate S/S,2023-08-10 16:40:00+00:00,feeder,30.0,N Current (RMS),A,46.3
541537,Meadow Farm Estate S/S,2023-08-10 16:40:00+00:00,feeder,30.0,L3 Current (RMS),A,75.1
541537,Meadow Farm Estate S/S,2023-08-10 16:40:00+00:00,feeder,30.0,L2 Current (RMS),A,38.8
541537,Meadow Farm Estate S/S,2023-08-10 16:40:00+00:00,feeder,30.0,L1 Current (RMS),A,38.2
541537,Meadow Farm Estate S/S,2023-08-10 16:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.52
541537,Meadow Farm Estate S/S,2023-08-10 16:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.2
541537,Meadow Farm Estate S/S,2023-08-10 16:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.81
541537,Meadow Farm Estate S/S,2023-08-10 16:40:00+00:00,feeder,20.0,L3 Active Power,kW,8.39
541537,Meadow Farm Estate S/S,2023-08-10 16:40:00+00:00,feeder,20.0,L2 Active Power,kW,6.37
541537,Meadow Farm Estate S/S,2023-08-10 16:40:00+00:00,feeder,20.0,L1 Active Power,kW,7.91
541537,Meadow Farm Estate S/S,2023-08-10 16:40:00+00:00,feeder,20.0,N Current (RMS),A,29.0
541537,Meadow Farm Estate S/S,2023-08-10 16:40:00+00:00,feeder,20.0,L3 Current (RMS),A,36.6
541537,Meadow Farm Estate S/S,2023-08-10 16:40:00+00:00,feeder,20.0,L2 Current (RMS),A,28.0
541537,Meadow Farm Estate S/S,2023-08-10 16:40:00+00:00,feeder,20.0,L1 Current (RMS),A,37.2
541537,Meadow Farm Estate S/S,2023-08-10 16:40:00+00:00,transformer,,Temperature,C,35.5
541537,Meadow Farm Estate S/S,2023-08-10 16:40:00+00:00,busbar,,L3 Voltage THD,%,2.35
541537,Meadow Farm Estate S/S,2023-08-10 16:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.6
541537,Meadow Farm Estate S/S,2023-08-10 16:40:00+00:00,busbar,,L2 Voltage THD,%,2.56
541537,Meadow Farm Estate S/S,2023-08-10 16:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.06
541537,Meadow Farm Estate S/S,2023-08-10 16:40:00+00:00,busbar,,L1 Voltage THD,%,2.55
541537,Meadow Farm Estate S/S,2023-08-10 16:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.72
541537,Meadow Farm Estate S/S,2023-08-10 16:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.43
541537,Meadow Farm Estate S/S,2023-08-10 16:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.21
541537,Meadow Farm Estate S/S,2023-08-10 16:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.42
541537,Meadow Farm Estate S/S,2023-08-10 16:40:00+00:00,busbar,,L3 Active Power,kW,41.26
541537,Meadow Farm Estate S/S,2023-08-10 16:40:00+00:00,busbar,,L2 Active Power,kW,41.22
541537,Meadow Farm Estate S/S,2023-08-10 16:40:00+00:00,busbar,,L1 Active Power,kW,36.06
541537,Meadow Farm Estate S/S,2023-08-10 16:40:00+00:00,busbar,,N Current (RMS),A,88.3
541537,Meadow Farm Estate S/S,2023-08-10 16:40:00+00:00,busbar,,L3 Current (RMS),A,175.3
541537,Meadow Farm Estate S/S,2023-08-10 16:40:00+00:00,busbar,,L2 Current (RMS),A,176.8
541537,Meadow Farm Estate S/S,2023-08-10 16:40:00+00:00,busbar,,L1 Current (RMS),A,157.4
541537,Meadow Farm Estate S/S,2023-08-10 16:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.67
541537,Meadow Farm Estate S/S,2023-08-10 16:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.54
541537,Meadow Farm Estate S/S,2023-08-10 16:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
541537,Meadow Farm Estate S/S,2023-08-10 16:30:00+00:00,feeder,,L3 Active Power,kW,4.63
541537,Meadow Farm Estate S/S,2023-08-10 16:30:00+00:00,feeder,,L2 Active Power,kW,9.93
541537,Meadow Farm Estate S/S,2023-08-10 16:30:00+00:00,feeder,,L1 Active Power,kW,6.88
541537,Meadow Farm Estate S/S,2023-08-10 16:30:00+00:00,feeder,,N Current (RMS),A,25.0
541537,Meadow Farm Estate S/S,2023-08-10 16:30:00+00:00,feeder,,L3 Current (RMS),A,21.2
541537,Meadow Farm Estate S/S,2023-08-10 16:30:00+00:00,feeder,,L2 Current (RMS),A,43.4
541537,Meadow Farm Estate S/S,2023-08-10 16:30:00+00:00,feeder,,L1 Current (RMS),A,30.2
541537,Meadow Farm Estate S/S,2023-08-10 16:30:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.16
541537,Meadow Farm Estate S/S,2023-08-10 16:30:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.16
541537,Meadow Farm Estate S/S,2023-08-10 16:30:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.46
541537,Meadow Farm Estate S/S,2023-08-10 16:30:00+00:00,feeder,50.0,L3 Active Power,kW,4.17
541537,Meadow Farm Estate S/S,2023-08-10 16:30:00+00:00,feeder,50.0,L2 Active Power,kW,5.94
541537,Meadow Farm Estate S/S,2023-08-10 16:30:00+00:00,feeder,50.0,L1 Active Power,kW,2.4
541537,Meadow Farm Estate S/S,2023-08-10 16:30:00+00:00,feeder,50.0,N Current (RMS),A,19.5
541537,Meadow Farm Estate S/S,2023-08-10 16:30:00+00:00,feeder,50.0,L3 Current (RMS),A,18.7
541537,Meadow Farm Estate S/S,2023-08-10 16:30:00+00:00,feeder,50.0,L2 Current (RMS),A,28.8
541537,Meadow Farm Estate S/S,2023-08-10 16:30:00+00:00,feeder,50.0,L1 Current (RMS),A,10.3
541537,Meadow Farm Estate S/S,2023-08-10 16:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.81
541537,Meadow Farm Estate S/S,2023-08-10 16:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.35
541537,Meadow Farm Estate S/S,2023-08-10 16:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.15
541537,Meadow Farm Estate S/S,2023-08-10 16:30:00+00:00,feeder,40.0,L3 Active Power,kW,4.77
541537,Meadow Farm Estate S/S,2023-08-10 16:30:00+00:00,feeder,40.0,L2 Active Power,kW,4.69
541537,Meadow Farm Estate S/S,2023-08-10 16:30:00+00:00,feeder,40.0,L1 Active Power,kW,6.33
541537,Meadow Farm Estate S/S,2023-08-10 16:30:00+00:00,feeder,40.0,N Current (RMS),A,14.6
541537,Meadow Farm Estate S/S,2023-08-10 16:30:00+00:00,feeder,40.0,L3 Current (RMS),A,22.8
541537,Meadow Farm Estate S/S,2023-08-10 16:30:00+00:00,feeder,40.0,L2 Current (RMS),A,20.4
541537,Meadow Farm Estate S/S,2023-08-10 16:30:00+00:00,feeder,40.0,L1 Current (RMS),A,28.0
541537,Meadow Farm Estate S/S,2023-08-10 16:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.22
541537,Meadow Farm Estate S/S,2023-08-10 16:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.56
541537,Meadow Farm Estate S/S,2023-08-10 16:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.03
541537,Meadow Farm Estate S/S,2023-08-10 16:30:00+00:00,feeder,30.0,L3 Active Power,kW,18.54
541537,Meadow Farm Estate S/S,2023-08-10 16:30:00+00:00,feeder,30.0,L2 Active Power,kW,8.46
541537,Meadow Farm Estate S/S,2023-08-10 16:30:00+00:00,feeder,30.0,L1 Active Power,kW,6.07
541537,Meadow Farm Estate S/S,2023-08-10 16:30:00+00:00,feeder,30.0,N Current (RMS),A,54.4
541537,Meadow Farm Estate S/S,2023-08-10 16:30:00+00:00,feeder,30.0,L3 Current (RMS),A,78.3
541537,Meadow Farm Estate S/S,2023-08-10 16:30:00+00:00,feeder,30.0,L2 Current (RMS),A,37.5
541537,Meadow Farm Estate S/S,2023-08-10 16:30:00+00:00,feeder,30.0,L1 Current (RMS),A,27.1
541537,Meadow Farm Estate S/S,2023-08-10 16:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.37
541537,Meadow Farm Estate S/S,2023-08-10 16:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.46
541537,Meadow Farm Estate S/S,2023-08-10 16:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.94
541537,Meadow Farm Estate S/S,2023-08-10 16:30:00+00:00,feeder,20.0,L3 Active Power,kW,7.79
541537,Meadow Farm Estate S/S,2023-08-10 16:30:00+00:00,feeder,20.0,L2 Active Power,kW,7.4
541537,Meadow Farm Estate S/S,2023-08-10 16:30:00+00:00,feeder,20.0,L1 Active Power,kW,9.93
541537,Meadow Farm Estate S/S,2023-08-10 16:30:00+00:00,feeder,20.0,N Current (RMS),A,24.1
541537,Meadow Farm Estate S/S,2023-08-10 16:30:00+00:00,feeder,20.0,L3 Current (RMS),A,34.3
541537,Meadow Farm Estate S/S,2023-08-10 16:30:00+00:00,feeder,20.0,L2 Current (RMS),A,32.3
541537,Meadow Farm Estate S/S,2023-08-10 16:30:00+00:00,feeder,20.0,L1 Current (RMS),A,44.3
541537,Meadow Farm Estate S/S,2023-08-10 16:30:00+00:00,transformer,,Temperature,C,35.5
541537,Meadow Farm Estate S/S,2023-08-10 16:30:00+00:00,busbar,,L3 Voltage THD,%,2.34
541537,Meadow Farm Estate S/S,2023-08-10 16:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.58
541537,Meadow Farm Estate S/S,2023-08-10 16:30:00+00:00,busbar,,L2 Voltage THD,%,2.53
541537,Meadow Farm Estate S/S,2023-08-10 16:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.18
541537,Meadow Farm Estate S/S,2023-08-10 16:30:00+00:00,busbar,,L1 Voltage THD,%,2.51
541537,Meadow Farm Estate S/S,2023-08-10 16:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.76
541537,Meadow Farm Estate S/S,2023-08-10 16:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.8
541537,Meadow Farm Estate S/S,2023-08-10 16:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.08
