Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
541537,Meadow Farm Estate S/S,2023-08-10 16:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.58
541537,Meadow Farm Estate S/S,2023-08-10 16:30:00+00:00,busbar,,L3 Active Power,kW,39.9
541537,Meadow Farm Estate S/S,2023-08-10 16:30:00+00:00,busbar,,L2 Active Power,kW,36.43
541537,Meadow Farm Estate S/S,2023-08-10 16:30:00+00:00,busbar,,L1 Active Power,kW,31.61
541537,Meadow Farm Estate S/S,2023-08-10 16:30:00+00:00,busbar,,N Current (RMS),A,86.4
541537,Meadow Farm Estate S/S,2023-08-10 16:30:00+00:00,busbar,,L3 Current (RMS),A,170.6
541537,Meadow Farm Estate S/S,2023-08-10 16:30:00+00:00,busbar,,L2 Current (RMS),A,156.9
541537,Meadow Farm Estate S/S,2023-08-10 16:30:00+00:00,busbar,,L1 Current (RMS),A,137.4
541537,Meadow Farm Estate S/S,2023-08-10 16:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.56
541537,Meadow Farm Estate S/S,2023-08-10 16:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
541537,Meadow Farm Estate S/S,2023-08-10 16:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.75
541537,Meadow Farm Estate S/S,2023-08-10 16:20:00+00:00,feeder,,L3 Active Power,kW,7.75
541537,Meadow Farm Estate S/S,2023-08-10 16:20:00+00:00,feeder,,L2 Active Power,kW,7.66
541537,Meadow Farm Estate S/S,2023-08-10 16:20:00+00:00,feeder,,L1 Active Power,kW,8.06
541537,Meadow Farm Estate S/S,2023-08-10 16:20:00+00:00,feeder,,N Current (RMS),A,20.2
541537,Meadow Farm Estate S/S,2023-08-10 16:20:00+00:00,feeder,,L3 Current (RMS),A,33.4
541537,Meadow Farm Estate S/S,2023-08-10 16:20:00+00:00,feeder,,L2 Current (RMS),A,33.4
541537,Meadow Farm Estate S/S,2023-08-10 16:20:00+00:00,feeder,,L1 Current (RMS),A,35.1
541537,Meadow Farm Estate S/S,2023-08-10 16:20:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.35
541537,Meadow Farm Estate S/S,2023-08-10 16:20:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.09
541537,Meadow Farm Estate S/S,2023-08-10 16:20:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.73
541537,Meadow Farm Estate S/S,2023-08-10 16:20:00+00:00,feeder,50.0,L3 Active Power,kW,3.17
541537,Meadow Farm Estate S/S,2023-08-10 16:20:00+00:00,feeder,50.0,L2 Active Power,kW,12.34
541537,Meadow Farm Estate S/S,2023-08-10 16:20:00+00:00,feeder,50.0,L1 Active Power,kW,2.35
541537,Meadow Farm Estate S/S,2023-08-10 16:20:00+00:00,feeder,50.0,N Current (RMS),A,42.7
541537,Meadow Farm Estate S/S,2023-08-10 16:20:00+00:00,feeder,50.0,L3 Current (RMS),A,14.7
541537,Meadow Farm Estate S/S,2023-08-10 16:20:00+00:00,feeder,50.0,L2 Current (RMS),A,54.5
541537,Meadow Farm Estate S/S,2023-08-10 16:20:00+00:00,feeder,50.0,L1 Current (RMS),A,10.3
541537,Meadow Farm Estate S/S,2023-08-10 16:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.01
541537,Meadow Farm Estate S/S,2023-08-10 16:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.59
541537,Meadow Farm Estate S/S,2023-08-10 16:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.9
541537,Meadow Farm Estate S/S,2023-08-10 16:20:00+00:00,feeder,40.0,L3 Active Power,kW,5.45
541537,Meadow Farm Estate S/S,2023-08-10 16:20:00+00:00,feeder,40.0,L2 Active Power,kW,3.47
541537,Meadow Farm Estate S/S,2023-08-10 16:20:00+00:00,feeder,40.0,L1 Active Power,kW,8.5
541537,Meadow Farm Estate S/S,2023-08-10 16:20:00+00:00,feeder,40.0,N Current (RMS),A,22.9
541537,Meadow Farm Estate S/S,2023-08-10 16:20:00+00:00,feeder,40.0,L3 Current (RMS),A,25.3
541537,Meadow Farm Estate S/S,2023-08-10 16:20:00+00:00,feeder,40.0,L2 Current (RMS),A,15.7
541537,Meadow Farm Estate S/S,2023-08-10 16:20:00+00:00,feeder,40.0,L1 Current (RMS),A,37.6
541537,Meadow Farm Estate S/S,2023-08-10 16:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.35
541537,Meadow Farm Estate S/S,2023-08-10 16:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.41
541537,Meadow Farm Estate S/S,2023-08-10 16:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.94
541537,Meadow Farm Estate S/S,2023-08-10 16:20:00+00:00,feeder,30.0,L3 Active Power,kW,19.47
541537,Meadow Farm Estate S/S,2023-08-10 16:20:00+00:00,feeder,30.0,L2 Active Power,kW,8.92
541537,Meadow Farm Estate S/S,2023-08-10 16:20:00+00:00,feeder,30.0,L1 Active Power,kW,7.29
541537,Meadow Farm Estate S/S,2023-08-10 16:20:00+00:00,feeder,30.0,N Current (RMS),A,57.7
541537,Meadow Farm Estate S/S,2023-08-10 16:20:00+00:00,feeder,30.0,L3 Current (RMS),A,82.6
541537,Meadow Farm Estate S/S,2023-08-10 16:20:00+00:00,feeder,30.0,L2 Current (RMS),A,39.1
541537,Meadow Farm Estate S/S,2023-08-10 16:20:00+00:00,feeder,30.0,L1 Current (RMS),A,32.6
541537,Meadow Farm Estate S/S,2023-08-10 16:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.24
541537,Meadow Farm Estate S/S,2023-08-10 16:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.57
541537,Meadow Farm Estate S/S,2023-08-10 16:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.99
541537,Meadow Farm Estate S/S,2023-08-10 16:20:00+00:00,feeder,20.0,L3 Active Power,kW,8.22
541537,Meadow Farm Estate S/S,2023-08-10 16:20:00+00:00,feeder,20.0,L2 Active Power,kW,6.6
541537,Meadow Farm Estate S/S,2023-08-10 16:20:00+00:00,feeder,20.0,L1 Active Power,kW,8.92
541537,Meadow Farm Estate S/S,2023-08-10 16:20:00+00:00,feeder,20.0,N Current (RMS),A,28.6
541537,Meadow Farm Estate S/S,2023-08-10 16:20:00+00:00,feeder,20.0,L3 Current (RMS),A,35.8
541537,Meadow Farm Estate S/S,2023-08-10 16:20:00+00:00,feeder,20.0,L2 Current (RMS),A,30.4
541537,Meadow Farm Estate S/S,2023-08-10 16:20:00+00:00,feeder,20.0,L1 Current (RMS),A,41.4
541537,Meadow Farm Estate S/S,2023-08-10 16:20:00+00:00,transformer,,Temperature,C,35.8
541537,Meadow Farm Estate S/S,2023-08-10 16:20:00+00:00,busbar,,L3 Voltage THD,%,2.36
541537,Meadow Farm Estate S/S,2023-08-10 16:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.21
541537,Meadow Farm Estate S/S,2023-08-10 16:20:00+00:00,busbar,,L2 Voltage THD,%,2.48
541537,Meadow Farm Estate S/S,2023-08-10 16:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.75
541537,Meadow Farm Estate S/S,2023-08-10 16:20:00+00:00,busbar,,L1 Voltage THD,%,2.49
541537,Meadow Farm Estate S/S,2023-08-10 16:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.52
541537,Meadow Farm Estate S/S,2023-08-10 16:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.51
541537,Meadow Farm Estate S/S,2023-08-10 16:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.66
541537,Meadow Farm Estate S/S,2023-08-10 16:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.31
541537,Meadow Farm Estate S/S,2023-08-10 16:20:00+00:00,busbar,,L3 Active Power,kW,44.06
541537,Meadow Farm Estate S/S,2023-08-10 16:20:00+00:00,busbar,,L2 Active Power,kW,39.0
541537,Meadow Farm Estate S/S,2023-08-10 16:20:00+00:00,busbar,,L1 Active Power,kW,35.13
541537,Meadow Farm Estate S/S,2023-08-10 16:20:00+00:00,busbar,,N Current (RMS),A,88.8
541537,Meadow Farm Estate S/S,2023-08-10 16:20:00+00:00,busbar,,L3 Current (RMS),A,187.4
541537,Meadow Farm Estate S/S,2023-08-10 16:20:00+00:00,busbar,,L2 Current (RMS),A,166.6
541537,Meadow Farm Estate S/S,2023-08-10 16:20:00+00:00,busbar,,L1 Current (RMS),A,151.0
541537,Meadow Farm Estate S/S,2023-08-10 16:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.66
541537,Meadow Farm Estate S/S,2023-08-10 16:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.1
541537,Meadow Farm Estate S/S,2023-08-10 16:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.27
541537,Meadow Farm Estate S/S,2023-08-10 16:10:00+00:00,feeder,,L3 Active Power,kW,4.49
541537,Meadow Farm Estate S/S,2023-08-10 16:10:00+00:00,feeder,,L2 Active Power,kW,9.38
541537,Meadow Farm Estate S/S,2023-08-10 16:10:00+00:00,feeder,,L1 Active Power,kW,7.92
541537,Meadow Farm Estate S/S,2023-08-10 16:10:00+00:00,feeder,,N Current (RMS),A,29.2
541537,Meadow Farm Estate S/S,2023-08-10 16:10:00+00:00,feeder,,L3 Current (RMS),A,22.1
541537,Meadow Farm Estate S/S,2023-08-10 16:10:00+00:00,feeder,,L2 Current (RMS),A,40.9
541537,Meadow Farm Estate S/S,2023-08-10 16:10:00+00:00,feeder,,L1 Current (RMS),A,34.6
541537,Meadow Farm Estate S/S,2023-08-10 16:10:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.64
541537,Meadow Farm Estate S/S,2023-08-10 16:10:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.99
541537,Meadow Farm Estate S/S,2023-08-10 16:10:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.74
541537,Meadow Farm Estate S/S,2023-08-10 16:10:00+00:00,feeder,50.0,L3 Active Power,kW,2.32
541537,Meadow Farm Estate S/S,2023-08-10 16:10:00+00:00,feeder,50.0,L2 Active Power,kW,16.02
541537,Meadow Farm Estate S/S,2023-08-10 16:10:00+00:00,feeder,50.0,L1 Active Power,kW,1.74
541537,Meadow Farm Estate S/S,2023-08-10 16:10:00+00:00,feeder,50.0,N Current (RMS),A,57.9
541537,Meadow Farm Estate S/S,2023-08-10 16:10:00+00:00,feeder,50.0,L3 Current (RMS),A,11.4
541537,Meadow Farm Estate S/S,2023-08-10 16:10:00+00:00,feeder,50.0,L2 Current (RMS),A,68.2
541537,Meadow Farm Estate S/S,2023-08-10 16:10:00+00:00,feeder,50.0,L1 Current (RMS),A,8.2
541537,Meadow Farm Estate S/S,2023-08-10 16:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.81
541537,Meadow Farm Estate S/S,2023-08-10 16:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.59
541537,Meadow Farm Estate S/S,2023-08-10 16:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.1
541537,Meadow Farm Estate S/S,2023-08-10 16:10:00+00:00,feeder,40.0,L3 Active Power,kW,5.64
541537,Meadow Farm Estate S/S,2023-08-10 16:10:00+00:00,feeder,40.0,L2 Active Power,kW,4.23
541537,Meadow Farm Estate S/S,2023-08-10 16:10:00+00:00,feeder,40.0,L1 Active Power,kW,5.28
541537,Meadow Farm Estate S/S,2023-08-10 16:10:00+00:00,feeder,40.0,N Current (RMS),A,14.7
541537,Meadow Farm Estate S/S,2023-08-10 16:10:00+00:00,feeder,40.0,L3 Current (RMS),A,25.5
541537,Meadow Farm Estate S/S,2023-08-10 16:10:00+00:00,feeder,40.0,L2 Current (RMS),A,18.9
541537,Meadow Farm Estate S/S,2023-08-10 16:10:00+00:00,feeder,40.0,L1 Current (RMS),A,23.5
541537,Meadow Farm Estate S/S,2023-08-10 16:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.36
541537,Meadow Farm Estate S/S,2023-08-10 16:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.72
541537,Meadow Farm Estate S/S,2023-08-10 16:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.68
541537,Meadow Farm Estate S/S,2023-08-10 16:10:00+00:00,feeder,30.0,L3 Active Power,kW,15.85
541537,Meadow Farm Estate S/S,2023-08-10 16:10:00+00:00,feeder,30.0,L2 Active Power,kW,11.04
541537,Meadow Farm Estate S/S,2023-08-10 16:10:00+00:00,feeder,30.0,L1 Active Power,kW,8.98
541537,Meadow Farm Estate S/S,2023-08-10 16:10:00+00:00,feeder,30.0,N Current (RMS),A,37.5
541537,Meadow Farm Estate S/S,2023-08-10 16:10:00+00:00,feeder,30.0,L3 Current (RMS),A,67.2
541537,Meadow Farm Estate S/S,2023-08-10 16:10:00+00:00,feeder,30.0,L2 Current (RMS),A,48.2
541537,Meadow Farm Estate S/S,2023-08-10 16:10:00+00:00,feeder,30.0,L1 Current (RMS),A,39.8
541537,Meadow Farm Estate S/S,2023-08-10 16:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.99
541537,Meadow Farm Estate S/S,2023-08-10 16:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.83
541537,Meadow Farm Estate S/S,2023-08-10 16:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.13
541537,Meadow Farm Estate S/S,2023-08-10 16:10:00+00:00,feeder,20.0,L3 Active Power,kW,6.91
541537,Meadow Farm Estate S/S,2023-08-10 16:10:00+00:00,feeder,20.0,L2 Active Power,kW,7.45
541537,Meadow Farm Estate S/S,2023-08-10 16:10:00+00:00,feeder,20.0,L1 Active Power,kW,12.09
541537,Meadow Farm Estate S/S,2023-08-10 16:10:00+00:00,feeder,20.0,N Current (RMS),A,29.8
541537,Meadow Farm Estate S/S,2023-08-10 16:10:00+00:00,feeder,20.0,L3 Current (RMS),A,31.6
541537,Meadow Farm Estate S/S,2023-08-10 16:10:00+00:00,feeder,20.0,L2 Current (RMS),A,34.8
541537,Meadow Farm Estate S/S,2023-08-10 16:10:00+00:00,feeder,20.0,L1 Current (RMS),A,52.9
541537,Meadow Farm Estate S/S,2023-08-10 16:10:00+00:00,transformer,,Temperature,C,36.0
541537,Meadow Farm Estate S/S,2023-08-10 16:10:00+00:00,busbar,,L3 Voltage THD,%,2.37
541537,Meadow Farm Estate S/S,2023-08-10 16:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.67
541537,Meadow Farm Estate S/S,2023-08-10 16:10:00+00:00,busbar,,L2 Voltage THD,%,2.47
541537,Meadow Farm Estate S/S,2023-08-10 16:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.68
541537,Meadow Farm Estate S/S,2023-08-10 16:10:00+00:00,busbar,,L1 Voltage THD,%,2.49
541537,Meadow Farm Estate S/S,2023-08-10 16:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.68
541537,Meadow Farm Estate S/S,2023-08-10 16:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.47
541537,Meadow Farm Estate S/S,2023-08-10 16:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.22
541537,Meadow Farm Estate S/S,2023-08-10 16:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.91
541537,Meadow Farm Estate S/S,2023-08-10 16:10:00+00:00,busbar,,L3 Active Power,kW,35.22
541537,Meadow Farm Estate S/S,2023-08-10 16:10:00+00:00,busbar,,L2 Active Power,kW,48.11
541537,Meadow Farm Estate S/S,2023-08-10 16:10:00+00:00,busbar,,L1 Active Power,kW,36.0
541537,Meadow Farm Estate S/S,2023-08-10 16:10:00+00:00,busbar,,N Current (RMS),A,89.8
541537,Meadow Farm Estate S/S,2023-08-10 16:10:00+00:00,busbar,,L3 Current (RMS),A,152.2
541537,Meadow Farm Estate S/S,2023-08-10 16:10:00+00:00,busbar,,L2 Current (RMS),A,204.6
541537,Meadow Farm Estate S/S,2023-08-10 16:10:00+00:00,busbar,,L1 Current (RMS),A,155.3
541537,Meadow Farm Estate S/S,2023-08-10 16:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.63
541537,Meadow Farm Estate S/S,2023-08-10 16:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.31
541537,Meadow Farm Estate S/S,2023-08-10 16:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.93
541537,Meadow Farm Estate S/S,2023-08-10 16:00:00+00:00,feeder,,L3 Active Power,kW,2.9
541537,Meadow Farm Estate S/S,2023-08-10 16:00:00+00:00,feeder,,L2 Active Power,kW,9.59
541537,Meadow Farm Estate S/S,2023-08-10 16:00:00+00:00,feeder,,L1 Active Power,kW,5.28
541537,Meadow Farm Estate S/S,2023-08-10 16:00:00+00:00,feeder,,N Current (RMS),A,29.2
541537,Meadow Farm Estate S/S,2023-08-10 16:00:00+00:00,feeder,,L3 Current (RMS),A,13.4
541537,Meadow Farm Estate S/S,2023-08-10 16:00:00+00:00,feeder,,L2 Current (RMS),A,41.8
541537,Meadow Farm Estate S/S,2023-08-10 16:00:00+00:00,feeder,,L1 Current (RMS),A,24.9
541537,Meadow Farm Estate S/S,2023-08-10 16:00:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.52
541537,Meadow Farm Estate S/S,2023-08-10 16:00:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.02
541537,Meadow Farm Estate S/S,2023-08-10 16:00:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.4
541537,Meadow Farm Estate S/S,2023-08-10 16:00:00+00:00,feeder,50.0,L3 Active Power,kW,3.28
541537,Meadow Farm Estate S/S,2023-08-10 16:00:00+00:00,feeder,50.0,L2 Active Power,kW,7.04
541537,Meadow Farm Estate S/S,2023-08-10 16:00:00+00:00,feeder,50.0,L1 Active Power,kW,0.91
541537,Meadow Farm Estate S/S,2023-08-10 16:00:00+00:00,feeder,50.0,N Current (RMS),A,24.3
541537,Meadow Farm Estate S/S,2023-08-10 16:00:00+00:00,feeder,50.0,L3 Current (RMS),A,16.4
541537,Meadow Farm Estate S/S,2023-08-10 16:00:00+00:00,feeder,50.0,L2 Current (RMS),A,30.5
541537,Meadow Farm Estate S/S,2023-08-10 16:00:00+00:00,feeder,50.0,L1 Current (RMS),A,4.5
541537,Meadow Farm Estate S/S,2023-08-10 16:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.53
541537,Meadow Farm Estate S/S,2023-08-10 16:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.72
541537,Meadow Farm Estate S/S,2023-08-10 16:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.06
541537,Meadow Farm Estate S/S,2023-08-10 16:00:00+00:00,feeder,40.0,L3 Active Power,kW,6.45
541537,Meadow Farm Estate S/S,2023-08-10 16:00:00+00:00,feeder,40.0,L2 Active Power,kW,4.6
541537,Meadow Farm Estate S/S,2023-08-10 16:00:00+00:00,feeder,40.0,L1 Active Power,kW,3.82
541537,Meadow Farm Estate S/S,2023-08-10 16:00:00+00:00,feeder,40.0,N Current (RMS),A,17.3
541537,Meadow Farm Estate S/S,2023-08-10 16:00:00+00:00,feeder,40.0,L3 Current (RMS),A,28.9
541537,Meadow Farm Estate S/S,2023-08-10 16:00:00+00:00,feeder,40.0,L2 Current (RMS),A,20.7
541537,Meadow Farm Estate S/S,2023-08-10 16:00:00+00:00,feeder,40.0,L1 Current (RMS),A,18.4
541537,Meadow Farm Estate S/S,2023-08-10 16:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.51
541537,Meadow Farm Estate S/S,2023-08-10 16:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.37
541537,Meadow Farm Estate S/S,2023-08-10 16:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.17
541537,Meadow Farm Estate S/S,2023-08-10 16:00:00+00:00,feeder,30.0,L3 Active Power,kW,12.92
541537,Meadow Farm Estate S/S,2023-08-10 16:00:00+00:00,feeder,30.0,L2 Active Power,kW,13.35
541537,Meadow Farm Estate S/S,2023-08-10 16:00:00+00:00,feeder,30.0,L1 Active Power,kW,10.8
541537,Meadow Farm Estate S/S,2023-08-10 16:00:00+00:00,feeder,30.0,N Current (RMS),A,27.9
541537,Meadow Farm Estate S/S,2023-08-10 16:00:00+00:00,feeder,30.0,L3 Current (RMS),A,55.3
541537,Meadow Farm Estate S/S,2023-08-10 16:00:00+00:00,feeder,30.0,L2 Current (RMS),A,57.1
541537,Meadow Farm Estate S/S,2023-08-10 16:00:00+00:00,feeder,30.0,L1 Current (RMS),A,46.4
541537,Meadow Farm Estate S/S,2023-08-10 16:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.19
541537,Meadow Farm Estate S/S,2023-08-10 16:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.53
541537,Meadow Farm Estate S/S,2023-08-10 16:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.58
541537,Meadow Farm Estate S/S,2023-08-10 16:00:00+00:00,feeder,20.0,L3 Active Power,kW,7.3
541537,Meadow Farm Estate S/S,2023-08-10 16:00:00+00:00,feeder,20.0,L2 Active Power,kW,9.63
541537,Meadow Farm Estate S/S,2023-08-10 16:00:00+00:00,feeder,20.0,L1 Active Power,kW,10.95
541537,Meadow Farm Estate S/S,2023-08-10 16:00:00+00:00,feeder,20.0,N Current (RMS),A,23.8
541537,Meadow Farm Estate S/S,2023-08-10 16:00:00+00:00,feeder,20.0,L3 Current (RMS),A,32.8
541537,Meadow Farm Estate S/S,2023-08-10 16:00:00+00:00,feeder,20.0,L2 Current (RMS),A,41.7
541537,Meadow Farm Estate S/S,2023-08-10 16:00:00+00:00,feeder,20.0,L1 Current (RMS),A,49.1
541537,Meadow Farm Estate S/S,2023-08-10 16:00:00+00:00,transformer,,Temperature,C,36.1
541537,Meadow Farm Estate S/S,2023-08-10 16:00:00+00:00,busbar,,L3 Voltage THD,%,2.39
541537,Meadow Farm Estate S/S,2023-08-10 16:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.27
541537,Meadow Farm Estate S/S,2023-08-10 16:00:00+00:00,busbar,,L2 Voltage THD,%,2.52
541537,Meadow Farm Estate S/S,2023-08-10 16:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.23
541537,Meadow Farm Estate S/S,2023-08-10 16:00:00+00:00,busbar,,L1 Voltage THD,%,2.51
541537,Meadow Farm Estate S/S,2023-08-10 16:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.42
541537,Meadow Farm Estate S/S,2023-08-10 16:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.38
541537,Meadow Farm Estate S/S,2023-08-10 16:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.95
541537,Meadow Farm Estate S/S,2023-08-10 16:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.13
541537,Meadow Farm Estate S/S,2023-08-10 16:00:00+00:00,busbar,,L3 Active Power,kW,32.86
541537,Meadow Farm Estate S/S,2023-08-10 16:00:00+00:00,busbar,,L2 Active Power,kW,44.21
541537,Meadow Farm Estate S/S,2023-08-10 16:00:00+00:00,busbar,,L1 Active Power,kW,31.76
541537,Meadow Farm Estate S/S,2023-08-10 16:00:00+00:00,busbar,,N Current (RMS),A,85.4
541537,Meadow Farm Estate S/S,2023-08-10 16:00:00+00:00,busbar,,L3 Current (RMS),A,142.3
541537,Meadow Farm Estate S/S,2023-08-10 16:00:00+00:00,busbar,,L2 Current (RMS),A,189.0
541537,Meadow Farm Estate S/S,2023-08-10 16:00:00+00:00,busbar,,L1 Current (RMS),A,139.7
541537,Meadow Farm Estate S/S,2023-08-10 15:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.75
541537,Meadow Farm Estate S/S,2023-08-10 15:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.15
541537,Meadow Farm Estate S/S,2023-08-10 15:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.83
541537,Meadow Farm Estate S/S,2023-08-10 15:50:00+00:00,feeder,,L3 Active Power,kW,3.21
541537,Meadow Farm Estate S/S,2023-08-10 15:50:00+00:00,feeder,,L2 Active Power,kW,8.84
541537,Meadow Farm Estate S/S,2023-08-10 15:50:00+00:00,feeder,,L1 Active Power,kW,4.1
541537,Meadow Farm Estate S/S,2023-08-10 15:50:00+00:00,feeder,,N Current (RMS),A,28.0
541537,Meadow Farm Estate S/S,2023-08-10 15:50:00+00:00,feeder,,L3 Current (RMS),A,15.4
541537,Meadow Farm Estate S/S,2023-08-10 15:50:00+00:00,feeder,,L2 Current (RMS),A,39.1
541537,Meadow Farm Estate S/S,2023-08-10 15:50:00+00:00,feeder,,L1 Current (RMS),A,20.1
541537,Meadow Farm Estate S/S,2023-08-10 15:50:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.44
541537,Meadow Farm Estate S/S,2023-08-10 15:50:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.18
541537,Meadow Farm Estate S/S,2023-08-10 15:50:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.43
541537,Meadow Farm Estate S/S,2023-08-10 15:50:00+00:00,feeder,50.0,L3 Active Power,kW,2.74
541537,Meadow Farm Estate S/S,2023-08-10 15:50:00+00:00,feeder,50.0,L2 Active Power,kW,6.81
541537,Meadow Farm Estate S/S,2023-08-10 15:50:00+00:00,feeder,50.0,L1 Active Power,kW,1.18
541537,Meadow Farm Estate S/S,2023-08-10 15:50:00+00:00,feeder,50.0,N Current (RMS),A,21.9
541537,Meadow Farm Estate S/S,2023-08-10 15:50:00+00:00,feeder,50.0,L3 Current (RMS),A,12.9
541537,Meadow Farm Estate S/S,2023-08-10 15:50:00+00:00,feeder,50.0,L2 Current (RMS),A,29.3
541537,Meadow Farm Estate S/S,2023-08-10 15:50:00+00:00,feeder,50.0,L1 Current (RMS),A,6.3
541537,Meadow Farm Estate S/S,2023-08-10 15:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.72
541537,Meadow Farm Estate S/S,2023-08-10 15:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.85
541537,Meadow Farm Estate S/S,2023-08-10 15:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.16
541537,Meadow Farm Estate S/S,2023-08-10 15:50:00+00:00,feeder,40.0,L3 Active Power,kW,4.55
541537,Meadow Farm Estate S/S,2023-08-10 15:50:00+00:00,feeder,40.0,L2 Active Power,kW,6.21
541537,Meadow Farm Estate S/S,2023-08-10 15:50:00+00:00,feeder,40.0,L1 Active Power,kW,4.05
541537,Meadow Farm Estate S/S,2023-08-10 15:50:00+00:00,feeder,40.0,N Current (RMS),A,15.2
541537,Meadow Farm Estate S/S,2023-08-10 15:50:00+00:00,feeder,40.0,L3 Current (RMS),A,21.3
541537,Meadow Farm Estate S/S,2023-08-10 15:50:00+00:00,feeder,40.0,L2 Current (RMS),A,26.5
541537,Meadow Farm Estate S/S,2023-08-10 15:50:00+00:00,feeder,40.0,L1 Current (RMS),A,18.5
541537,Meadow Farm Estate S/S,2023-08-10 15:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.16
541537,Meadow Farm Estate S/S,2023-08-10 15:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.3
541537,Meadow Farm Estate S/S,2023-08-10 15:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.12
541537,Meadow Farm Estate S/S,2023-08-10 15:50:00+00:00,feeder,30.0,L3 Active Power,kW,13.73
541537,Meadow Farm Estate S/S,2023-08-10 15:50:00+00:00,feeder,30.0,L2 Active Power,kW,10.29
541537,Meadow Farm Estate S/S,2023-08-10 15:50:00+00:00,feeder,30.0,L1 Active Power,kW,13.88
541537,Meadow Farm Estate S/S,2023-08-10 15:50:00+00:00,feeder,30.0,N Current (RMS),A,36.3
541537,Meadow Farm Estate S/S,2023-08-10 15:50:00+00:00,feeder,30.0,L3 Current (RMS),A,58.5
541537,Meadow Farm Estate S/S,2023-08-10 15:50:00+00:00,feeder,30.0,L2 Current (RMS),A,44.5
541537,Meadow Farm Estate S/S,2023-08-10 15:50:00+00:00,feeder,30.0,L1 Current (RMS),A,62.1
541537,Meadow Farm Estate S/S,2023-08-10 15:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.18
541537,Meadow Farm Estate S/S,2023-08-10 15:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
541537,Meadow Farm Estate S/S,2023-08-10 15:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.7
541537,Meadow Farm Estate S/S,2023-08-10 15:50:00+00:00,feeder,20.0,L3 Active Power,kW,5.12
541537,Meadow Farm Estate S/S,2023-08-10 15:50:00+00:00,feeder,20.0,L2 Active Power,kW,10.05
541537,Meadow Farm Estate S/S,2023-08-10 15:50:00+00:00,feeder,20.0,L1 Active Power,kW,9.36
541537,Meadow Farm Estate S/S,2023-08-10 15:50:00+00:00,feeder,20.0,N Current (RMS),A,22.1
541537,Meadow Farm Estate S/S,2023-08-10 15:50:00+00:00,feeder,20.0,L3 Current (RMS),A,25.0
541537,Meadow Farm Estate S/S,2023-08-10 15:50:00+00:00,feeder,20.0,L2 Current (RMS),A,43.1
541537,Meadow Farm Estate S/S,2023-08-10 15:50:00+00:00,feeder,20.0,L1 Current (RMS),A,43.0
541537,Meadow Farm Estate S/S,2023-08-10 15:50:00+00:00,transformer,,Temperature,C,36.1
541537,Meadow Farm Estate S/S,2023-08-10 15:50:00+00:00,busbar,,L3 Voltage THD,%,2.43
541537,Meadow Farm Estate S/S,2023-08-10 15:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.38
541537,Meadow Farm Estate S/S,2023-08-10 15:50:00+00:00,busbar,,L2 Voltage THD,%,2.54
541537,Meadow Farm Estate S/S,2023-08-10 15:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.05
541537,Meadow Farm Estate S/S,2023-08-10 15:50:00+00:00,busbar,,L1 Voltage THD,%,2.51
541537,Meadow Farm Estate S/S,2023-08-10 15:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.39
541537,Meadow Farm Estate S/S,2023-08-10 15:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.25
541537,Meadow Farm Estate S/S,2023-08-10 15:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.47
541537,Meadow Farm Estate S/S,2023-08-10 15:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.24
541537,Meadow Farm Estate S/S,2023-08-10 15:50:00+00:00,busbar,,L3 Active Power,kW,29.36
541537,Meadow Farm Estate S/S,2023-08-10 15:50:00+00:00,busbar,,L2 Active Power,kW,42.21
541537,Meadow Farm Estate S/S,2023-08-10 15:50:00+00:00,busbar,,L1 Active Power,kW,32.59
541537,Meadow Farm Estate S/S,2023-08-10 15:50:00+00:00,busbar,,N Current (RMS),A,88.2
541537,Meadow Farm Estate S/S,2023-08-10 15:50:00+00:00,busbar,,L3 Current (RMS),A,128.7
541537,Meadow Farm Estate S/S,2023-08-10 15:50:00+00:00,busbar,,L2 Current (RMS),A,180.1
541537,Meadow Farm Estate S/S,2023-08-10 15:50:00+00:00,busbar,,L1 Current (RMS),A,143.3
541537,Meadow Farm Estate S/S,2023-08-10 15:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.78
541537,Meadow Farm Estate S/S,2023-08-10 15:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.18
541537,Meadow Farm Estate S/S,2023-08-10 15:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.73
541537,Meadow Farm Estate S/S,2023-08-10 15:40:00+00:00,feeder,,L3 Active Power,kW,2.59
541537,Meadow Farm Estate S/S,2023-08-10 15:40:00+00:00,feeder,,L2 Active Power,kW,7.88
541537,Meadow Farm Estate S/S,2023-08-10 15:40:00+00:00,feeder,,L1 Active Power,kW,4.38
541537,Meadow Farm Estate S/S,2023-08-10 15:40:00+00:00,feeder,,N Current (RMS),A,26.8
541537,Meadow Farm Estate S/S,2023-08-10 15:40:00+00:00,feeder,,L3 Current (RMS),A,12.2
541537,Meadow Farm Estate S/S,2023-08-10 15:40:00+00:00,feeder,,L2 Current (RMS),A,35.0
541537,Meadow Farm Estate S/S,2023-08-10 15:40:00+00:00,feeder,,L1 Current (RMS),A,21.7
541537,Meadow Farm Estate S/S,2023-08-10 15:40:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.51
541537,Meadow Farm Estate S/S,2023-08-10 15:40:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.4
541537,Meadow Farm Estate S/S,2023-08-10 15:40:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.45
541537,Meadow Farm Estate S/S,2023-08-10 15:40:00+00:00,feeder,50.0,L3 Active Power,kW,2.34
541537,Meadow Farm Estate S/S,2023-08-10 15:40:00+00:00,feeder,50.0,L2 Active Power,kW,7.5
541537,Meadow Farm Estate S/S,2023-08-10 15:40:00+00:00,feeder,50.0,L1 Active Power,kW,1.92
541537,Meadow Farm Estate S/S,2023-08-10 15:40:00+00:00,feeder,50.0,N Current (RMS),A,24.2
541537,Meadow Farm Estate S/S,2023-08-10 15:40:00+00:00,feeder,50.0,L3 Current (RMS),A,11.0
541537,Meadow Farm Estate S/S,2023-08-10 15:40:00+00:00,feeder,50.0,L2 Current (RMS),A,32.4
541537,Meadow Farm Estate S/S,2023-08-10 15:40:00+00:00,feeder,50.0,L1 Current (RMS),A,9.2
541537,Meadow Farm Estate S/S,2023-08-10 15:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.53
541537,Meadow Farm Estate S/S,2023-08-10 15:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.71
541537,Meadow Farm Estate S/S,2023-08-10 15:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.19
541537,Meadow Farm Estate S/S,2023-08-10 15:40:00+00:00,feeder,40.0,L3 Active Power,kW,3.4
541537,Meadow Farm Estate S/S,2023-08-10 15:40:00+00:00,feeder,40.0,L2 Active Power,kW,6.06
541537,Meadow Farm Estate S/S,2023-08-10 15:40:00+00:00,feeder,40.0,L1 Active Power,kW,4.0
541537,Meadow Farm Estate S/S,2023-08-10 15:40:00+00:00,feeder,40.0,N Current (RMS),A,16.6
541537,Meadow Farm Estate S/S,2023-08-10 15:40:00+00:00,feeder,40.0,L3 Current (RMS),A,16.7
541537,Meadow Farm Estate S/S,2023-08-10 15:40:00+00:00,feeder,40.0,L2 Current (RMS),A,25.7
541537,Meadow Farm Estate S/S,2023-08-10 15:40:00+00:00,feeder,40.0,L1 Current (RMS),A,19.4
541537,Meadow Farm Estate S/S,2023-08-10 15:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.49
541537,Meadow Farm Estate S/S,2023-08-10 15:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.38
541537,Meadow Farm Estate S/S,2023-08-10 15:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.3
541537,Meadow Farm Estate S/S,2023-08-10 15:40:00+00:00,feeder,30.0,L3 Active Power,kW,12.0
541537,Meadow Farm Estate S/S,2023-08-10 15:40:00+00:00,feeder,30.0,L2 Active Power,kW,11.08
541537,Meadow Farm Estate S/S,2023-08-10 15:40:00+00:00,feeder,30.0,L1 Active Power,kW,8.22
541537,Meadow Farm Estate S/S,2023-08-10 15:40:00+00:00,feeder,30.0,N Current (RMS),A,30.6
541537,Meadow Farm Estate S/S,2023-08-10 15:40:00+00:00,feeder,30.0,L3 Current (RMS),A,51.2
541537,Meadow Farm Estate S/S,2023-08-10 15:40:00+00:00,feeder,30.0,L2 Current (RMS),A,48.1
541537,Meadow Farm Estate S/S,2023-08-10 15:40:00+00:00,feeder,30.0,L1 Current (RMS),A,36.7
541537,Meadow Farm Estate S/S,2023-08-10 15:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.74
541537,Meadow Farm Estate S/S,2023-08-10 15:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.35
541537,Meadow Farm Estate S/S,2023-08-10 15:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.18
541537,Meadow Farm Estate S/S,2023-08-10 15:40:00+00:00,feeder,20.0,L3 Active Power,kW,3.78
541537,Meadow Farm Estate S/S,2023-08-10 15:40:00+00:00,feeder,20.0,L2 Active Power,kW,10.91
541537,Meadow Farm Estate S/S,2023-08-10 15:40:00+00:00,feeder,20.0,L1 Active Power,kW,4.77
541537,Meadow Farm Estate S/S,2023-08-10 15:40:00+00:00,feeder,20.0,N Current (RMS),A,29.1
541537,Meadow Farm Estate S/S,2023-08-10 15:40:00+00:00,feeder,20.0,L3 Current (RMS),A,19.1
541537,Meadow Farm Estate S/S,2023-08-10 15:40:00+00:00,feeder,20.0,L2 Current (RMS),A,46.2
541537,Meadow Farm Estate S/S,2023-08-10 15:40:00+00:00,feeder,20.0,L1 Current (RMS),A,25.9
541537,Meadow Farm Estate S/S,2023-08-10 15:40:00+00:00,transformer,,Temperature,C,35.7
541537,Meadow Farm Estate S/S,2023-08-10 15:40:00+00:00,busbar,,L3 Voltage THD,%,2.44
541537,Meadow Farm Estate S/S,2023-08-10 15:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.54
541537,Meadow Farm Estate S/S,2023-08-10 15:40:00+00:00,busbar,,L2 Voltage THD,%,2.59
541537,Meadow Farm Estate S/S,2023-08-10 15:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.05
541537,Meadow Farm Estate S/S,2023-08-10 15:40:00+00:00,busbar,,L1 Voltage THD,%,2.54
541537,Meadow Farm Estate S/S,2023-08-10 15:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.57
541537,Meadow Farm Estate S/S,2023-08-10 15:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.05
541537,Meadow Farm Estate S/S,2023-08-10 15:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.03
541537,Meadow Farm Estate S/S,2023-08-10 15:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.85
541537,Meadow Farm Estate S/S,2023-08-10 15:40:00+00:00,busbar,,L3 Active Power,kW,24.11
541537,Meadow Farm Estate S/S,2023-08-10 15:40:00+00:00,busbar,,L2 Active Power,kW,43.44
541537,Meadow Farm Estate S/S,2023-08-10 15:40:00+00:00,busbar,,L1 Active Power,kW,23.29
541537,Meadow Farm Estate S/S,2023-08-10 15:40:00+00:00,busbar,,N Current (RMS),A,104.6
541537,Meadow Farm Estate S/S,2023-08-10 15:40:00+00:00,busbar,,L3 Current (RMS),A,106.9
541537,Meadow Farm Estate S/S,2023-08-10 15:40:00+00:00,busbar,,L2 Current (RMS),A,184.8
541537,Meadow Farm Estate S/S,2023-08-10 15:40:00+00:00,busbar,,L1 Current (RMS),A,107.4
541537,Meadow Farm Estate S/S,2023-08-10 15:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.83
541537,Meadow Farm Estate S/S,2023-08-10 15:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.03
541537,Meadow Farm Estate S/S,2023-08-10 15:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.69
541537,Meadow Farm Estate S/S,2023-08-10 15:30:00+00:00,feeder,,L3 Active Power,kW,3.57
541537,Meadow Farm Estate S/S,2023-08-10 15:30:00+00:00,feeder,,L2 Active Power,kW,9.04
541537,Meadow Farm Estate S/S,2023-08-10 15:30:00+00:00,feeder,,L1 Active Power,kW,5.7
541537,Meadow Farm Estate S/S,2023-08-10 15:30:00+00:00,feeder,,N Current (RMS),A,26.9
541537,Meadow Farm Estate S/S,2023-08-10 15:30:00+00:00,feeder,,L3 Current (RMS),A,16.6
541537,Meadow Farm Estate S/S,2023-08-10 15:30:00+00:00,feeder,,L2 Current (RMS),A,39.2
541537,Meadow Farm Estate S/S,2023-08-10 15:30:00+00:00,feeder,,L1 Current (RMS),A,26.8
541537,Meadow Farm Estate S/S,2023-08-10 15:30:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.38
541537,Meadow Farm Estate S/S,2023-08-10 15:30:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.4
541537,Meadow Farm Estate S/S,2023-08-10 15:30:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.33
541537,Meadow Farm Estate S/S,2023-08-10 15:30:00+00:00,feeder,50.0,L3 Active Power,kW,5.54
541537,Meadow Farm Estate S/S,2023-08-10 15:30:00+00:00,feeder,50.0,L2 Active Power,kW,4.67
541537,Meadow Farm Estate S/S,2023-08-10 15:30:00+00:00,feeder,50.0,L1 Active Power,kW,1.44
541537,Meadow Farm Estate S/S,2023-08-10 15:30:00+00:00,feeder,50.0,N Current (RMS),A,17.4
541537,Meadow Farm Estate S/S,2023-08-10 15:30:00+00:00,feeder,50.0,L3 Current (RMS),A,25.4
541537,Meadow Farm Estate S/S,2023-08-10 15:30:00+00:00,feeder,50.0,L2 Current (RMS),A,21.5
541537,Meadow Farm Estate S/S,2023-08-10 15:30:00+00:00,feeder,50.0,L1 Current (RMS),A,7.0
541537,Meadow Farm Estate S/S,2023-08-10 15:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.59
541537,Meadow Farm Estate S/S,2023-08-10 15:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.52
541537,Meadow Farm Estate S/S,2023-08-10 15:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.29
541537,Meadow Farm Estate S/S,2023-08-10 15:30:00+00:00,feeder,40.0,L3 Active Power,kW,3.06
541537,Meadow Farm Estate S/S,2023-08-10 15:30:00+00:00,feeder,40.0,L2 Active Power,kW,6.55
541537,Meadow Farm Estate S/S,2023-08-10 15:30:00+00:00,feeder,40.0,L1 Active Power,kW,4.17
541537,Meadow Farm Estate S/S,2023-08-10 15:30:00+00:00,feeder,40.0,N Current (RMS),A,17.7
541537,Meadow Farm Estate S/S,2023-08-10 15:30:00+00:00,feeder,40.0,L3 Current (RMS),A,15.4
541537,Meadow Farm Estate S/S,2023-08-10 15:30:00+00:00,feeder,40.0,L2 Current (RMS),A,27.8
541537,Meadow Farm Estate S/S,2023-08-10 15:30:00+00:00,feeder,40.0,L1 Current (RMS),A,20.1
541537,Meadow Farm Estate S/S,2023-08-10 15:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.47
541537,Meadow Farm Estate S/S,2023-08-10 15:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.59
541537,Meadow Farm Estate S/S,2023-08-10 15:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.2
541537,Meadow Farm Estate S/S,2023-08-10 15:30:00+00:00,feeder,30.0,L3 Active Power,kW,12.97
541537,Meadow Farm Estate S/S,2023-08-10 15:30:00+00:00,feeder,30.0,L2 Active Power,kW,7.75
541537,Meadow Farm Estate S/S,2023-08-10 15:30:00+00:00,feeder,30.0,L1 Active Power,kW,10.96
541537,Meadow Farm Estate S/S,2023-08-10 15:30:00+00:00,feeder,30.0,N Current (RMS),A,34.3
541537,Meadow Farm Estate S/S,2023-08-10 15:30:00+00:00,feeder,30.0,L3 Current (RMS),A,55.8
541537,Meadow Farm Estate S/S,2023-08-10 15:30:00+00:00,feeder,30.0,L2 Current (RMS),A,34.9
541537,Meadow Farm Estate S/S,2023-08-10 15:30:00+00:00,feeder,30.0,L1 Current (RMS),A,47.3
541537,Meadow Farm Estate S/S,2023-08-10 15:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.51
541537,Meadow Farm Estate S/S,2023-08-10 15:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.98
541537,Meadow Farm Estate S/S,2023-08-10 15:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.91
541537,Meadow Farm Estate S/S,2023-08-10 15:30:00+00:00,feeder,20.0,L3 Active Power,kW,3.65
541537,Meadow Farm Estate S/S,2023-08-10 15:30:00+00:00,feeder,20.0,L2 Active Power,kW,9.35
541537,Meadow Farm Estate S/S,2023-08-10 15:30:00+00:00,feeder,20.0,L1 Active Power,kW,5.27
541537,Meadow Farm Estate S/S,2023-08-10 15:30:00+00:00,feeder,20.0,N Current (RMS),A,24.9
541537,Meadow Farm Estate S/S,2023-08-10 15:30:00+00:00,feeder,20.0,L3 Current (RMS),A,18.1
541537,Meadow Farm Estate S/S,2023-08-10 15:30:00+00:00,feeder,20.0,L2 Current (RMS),A,40.3
541537,Meadow Farm Estate S/S,2023-08-10 15:30:00+00:00,feeder,20.0,L1 Current (RMS),A,27.4
541537,Meadow Farm Estate S/S,2023-08-10 15:30:00+00:00,transformer,,Temperature,C,35.4
541537,Meadow Farm Estate S/S,2023-08-10 15:30:00+00:00,busbar,,L3 Voltage THD,%,2.42
541537,Meadow Farm Estate S/S,2023-08-10 15:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.8
541537,Meadow Farm Estate S/S,2023-08-10 15:30:00+00:00,busbar,,L2 Voltage THD,%,2.62
541537,Meadow Farm Estate S/S,2023-08-10 15:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.59
541537,Meadow Farm Estate S/S,2023-08-10 15:30:00+00:00,busbar,,L1 Voltage THD,%,2.56
541537,Meadow Farm Estate S/S,2023-08-10 15:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.82
541537,Meadow Farm Estate S/S,2023-08-10 15:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.77
541537,Meadow Farm Estate S/S,2023-08-10 15:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.52
541537,Meadow Farm Estate S/S,2023-08-10 15:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.42
541537,Meadow Farm Estate S/S,2023-08-10 15:30:00+00:00,busbar,,L3 Active Power,kW,28.77
541537,Meadow Farm Estate S/S,2023-08-10 15:30:00+00:00,busbar,,L2 Active Power,kW,37.36
541537,Meadow Farm Estate S/S,2023-08-10 15:30:00+00:00,busbar,,L1 Active Power,kW,27.54
541537,Meadow Farm Estate S/S,2023-08-10 15:30:00+00:00,busbar,,N Current (RMS),A,84.5
541537,Meadow Farm Estate S/S,2023-08-10 15:30:00+00:00,busbar,,L3 Current (RMS),A,126.1
541537,Meadow Farm Estate S/S,2023-08-10 15:30:00+00:00,busbar,,L2 Current (RMS),A,161.1
541537,Meadow Farm Estate S/S,2023-08-10 15:30:00+00:00,busbar,,L1 Current (RMS),A,123.5
541537,Meadow Farm Estate S/S,2023-08-10 15:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.69
541537,Meadow Farm Estate S/S,2023-08-10 15:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.76
541537,Meadow Farm Estate S/S,2023-08-10 15:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.4
541537,Meadow Farm Estate S/S,2023-08-10 15:20:00+00:00,feeder,,L3 Active Power,kW,5.45
541537,Meadow Farm Estate S/S,2023-08-10 15:20:00+00:00,feeder,,L2 Active Power,kW,6.26
541537,Meadow Farm Estate S/S,2023-08-10 15:20:00+00:00,feeder,,L1 Active Power,kW,6.73
541537,Meadow Farm Estate S/S,2023-08-10 15:20:00+00:00,feeder,,N Current (RMS),A,18.8
541537,Meadow Farm Estate S/S,2023-08-10 15:20:00+00:00,feeder,,L3 Current (RMS),A,24.0
541537,Meadow Farm Estate S/S,2023-08-10 15:20:00+00:00,feeder,,L2 Current (RMS),A,28.1
541537,Meadow Farm Estate S/S,2023-08-10 15:20:00+00:00,feeder,,L1 Current (RMS),A,29.8
541537,Meadow Farm Estate S/S,2023-08-10 15:20:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.48
541537,Meadow Farm Estate S/S,2023-08-10 15:20:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.21
541537,Meadow Farm Estate S/S,2023-08-10 15:20:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.2
541537,Meadow Farm Estate S/S,2023-08-10 15:20:00+00:00,feeder,50.0,L3 Active Power,kW,8.85
541537,Meadow Farm Estate S/S,2023-08-10 15:20:00+00:00,feeder,50.0,L2 Active Power,kW,4.33
541537,Meadow Farm Estate S/S,2023-08-10 15:20:00+00:00,feeder,50.0,L1 Active Power,kW,1.53
541537,Meadow Farm Estate S/S,2023-08-10 15:20:00+00:00,feeder,50.0,N Current (RMS),A,24.5
541537,Meadow Farm Estate S/S,2023-08-10 15:20:00+00:00,feeder,50.0,L3 Current (RMS),A,38.8
541537,Meadow Farm Estate S/S,2023-08-10 15:20:00+00:00,feeder,50.0,L2 Current (RMS),A,19.6
541537,Meadow Farm Estate S/S,2023-08-10 15:20:00+00:00,feeder,50.0,L1 Current (RMS),A,7.1
541537,Meadow Farm Estate S/S,2023-08-10 15:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.49
541537,Meadow Farm Estate S/S,2023-08-10 15:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.32
541537,Meadow Farm Estate S/S,2023-08-10 15:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.17
541537,Meadow Farm Estate S/S,2023-08-10 15:20:00+00:00,feeder,40.0,L3 Active Power,kW,4.16
541537,Meadow Farm Estate S/S,2023-08-10 15:20:00+00:00,feeder,40.0,L2 Active Power,kW,7.11
541537,Meadow Farm Estate S/S,2023-08-10 15:20:00+00:00,feeder,40.0,L1 Active Power,kW,3.57
541537,Meadow Farm Estate S/S,2023-08-10 15:20:00+00:00,feeder,40.0,N Current (RMS),A,21.1
541537,Meadow Farm Estate S/S,2023-08-10 15:20:00+00:00,feeder,40.0,L3 Current (RMS),A,19.8
541537,Meadow Farm Estate S/S,2023-08-10 15:20:00+00:00,feeder,40.0,L2 Current (RMS),A,30.2
541537,Meadow Farm Estate S/S,2023-08-10 15:20:00+00:00,feeder,40.0,L1 Current (RMS),A,18.2
541537,Meadow Farm Estate S/S,2023-08-10 15:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.79
541537,Meadow Farm Estate S/S,2023-08-10 15:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.26
541537,Meadow Farm Estate S/S,2023-08-10 15:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.06
541537,Meadow Farm Estate S/S,2023-08-10 15:20:00+00:00,feeder,30.0,L3 Active Power,kW,14.39
541537,Meadow Farm Estate S/S,2023-08-10 15:20:00+00:00,feeder,30.0,L2 Active Power,kW,13.24
541537,Meadow Farm Estate S/S,2023-08-10 15:20:00+00:00,feeder,30.0,L1 Active Power,kW,8.55
541537,Meadow Farm Estate S/S,2023-08-10 15:20:00+00:00,feeder,30.0,N Current (RMS),A,38.5
541537,Meadow Farm Estate S/S,2023-08-10 15:20:00+00:00,feeder,30.0,L3 Current (RMS),A,61.2
541537,Meadow Farm Estate S/S,2023-08-10 15:20:00+00:00,feeder,30.0,L2 Current (RMS),A,59.6
541537,Meadow Farm Estate S/S,2023-08-10 15:20:00+00:00,feeder,30.0,L1 Current (RMS),A,37.7
541537,Meadow Farm Estate S/S,2023-08-10 15:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.78
541537,Meadow Farm Estate S/S,2023-08-10 15:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.54
541537,Meadow Farm Estate S/S,2023-08-10 15:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.86
541537,Meadow Farm Estate S/S,2023-08-10 15:20:00+00:00,feeder,20.0,L3 Active Power,kW,5.49
541537,Meadow Farm Estate S/S,2023-08-10 15:20:00+00:00,feeder,20.0,L2 Active Power,kW,8.8
541537,Meadow Farm Estate S/S,2023-08-10 15:20:00+00:00,feeder,20.0,L1 Active Power,kW,4.99
541537,Meadow Farm Estate S/S,2023-08-10 15:20:00+00:00,feeder,20.0,N Current (RMS),A,26.1
541537,Meadow Farm Estate S/S,2023-08-10 15:20:00+00:00,feeder,20.0,L3 Current (RMS),A,26.4
541537,Meadow Farm Estate S/S,2023-08-10 15:20:00+00:00,feeder,20.0,L2 Current (RMS),A,38.4
541537,Meadow Farm Estate S/S,2023-08-10 15:20:00+00:00,feeder,20.0,L1 Current (RMS),A,25.8
541537,Meadow Farm Estate S/S,2023-08-10 15:20:00+00:00,transformer,,Temperature,C,35.2
541537,Meadow Farm Estate S/S,2023-08-10 15:20:00+00:00,busbar,,L3 Voltage THD,%,2.38
541537,Meadow Farm Estate S/S,2023-08-10 15:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.33
541537,Meadow Farm Estate S/S,2023-08-10 15:20:00+00:00,busbar,,L2 Voltage THD,%,2.56
541537,Meadow Farm Estate S/S,2023-08-10 15:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.25
541537,Meadow Farm Estate S/S,2023-08-10 15:20:00+00:00,busbar,,L1 Voltage THD,%,2.48
541537,Meadow Farm Estate S/S,2023-08-10 15:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.56
541537,Meadow Farm Estate S/S,2023-08-10 15:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.24
541537,Meadow Farm Estate S/S,2023-08-10 15:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.1
541537,Meadow Farm Estate S/S,2023-08-10 15:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.7
541537,Meadow Farm Estate S/S,2023-08-10 15:20:00+00:00,busbar,,L3 Active Power,kW,38.35
541537,Meadow Farm Estate S/S,2023-08-10 15:20:00+00:00,busbar,,L2 Active Power,kW,39.74
541537,Meadow Farm Estate S/S,2023-08-10 15:20:00+00:00,busbar,,L1 Active Power,kW,25.37
541537,Meadow Farm Estate S/S,2023-08-10 15:20:00+00:00,busbar,,N Current (RMS),A,100.6
541537,Meadow Farm Estate S/S,2023-08-10 15:20:00+00:00,busbar,,L3 Current (RMS),A,163.9
541537,Meadow Farm Estate S/S,2023-08-10 15:20:00+00:00,busbar,,L2 Current (RMS),A,172.3
541537,Meadow Farm Estate S/S,2023-08-10 15:20:00+00:00,busbar,,L1 Current (RMS),A,113.1
541537,Meadow Farm Estate S/S,2023-08-10 15:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.83
541537,Meadow Farm Estate S/S,2023-08-10 15:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.69
541537,Meadow Farm Estate S/S,2023-08-10 15:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.35
541537,Meadow Farm Estate S/S,2023-08-10 15:10:00+00:00,feeder,,L3 Active Power,kW,2.89
541537,Meadow Farm Estate S/S,2023-08-10 15:10:00+00:00,feeder,,L2 Active Power,kW,4.6
541537,Meadow Farm Estate S/S,2023-08-10 15:10:00+00:00,feeder,,L1 Active Power,kW,5.97
541537,Meadow Farm Estate S/S,2023-08-10 15:10:00+00:00,feeder,,N Current (RMS),A,18.8
541537,Meadow Farm Estate S/S,2023-08-10 15:10:00+00:00,feeder,,L3 Current (RMS),A,13.4
541537,Meadow Farm Estate S/S,2023-08-10 15:10:00+00:00,feeder,,L2 Current (RMS),A,21.3
541537,Meadow Farm Estate S/S,2023-08-10 15:10:00+00:00,feeder,,L1 Current (RMS),A,27.2
541537,Meadow Farm Estate S/S,2023-08-10 15:10:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.35
541537,Meadow Farm Estate S/S,2023-08-10 15:10:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.26
541537,Meadow Farm Estate S/S,2023-08-10 15:10:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.25
541537,Meadow Farm Estate S/S,2023-08-10 15:10:00+00:00,feeder,50.0,L3 Active Power,kW,5.56
541537,Meadow Farm Estate S/S,2023-08-10 15:10:00+00:00,feeder,50.0,L2 Active Power,kW,6.15
541537,Meadow Farm Estate S/S,2023-08-10 15:10:00+00:00,feeder,50.0,L1 Active Power,kW,1.54
541537,Meadow Farm Estate S/S,2023-08-10 15:10:00+00:00,feeder,50.0,N Current (RMS),A,27.7
541537,Meadow Farm Estate S/S,2023-08-10 15:10:00+00:00,feeder,50.0,L3 Current (RMS),A,30.9
541537,Meadow Farm Estate S/S,2023-08-10 15:10:00+00:00,feeder,50.0,L2 Current (RMS),A,28.5
541537,Meadow Farm Estate S/S,2023-08-10 15:10:00+00:00,feeder,50.0,L1 Current (RMS),A,7.2
541537,Meadow Farm Estate S/S,2023-08-10 15:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.6
541537,Meadow Farm Estate S/S,2023-08-10 15:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.44
541537,Meadow Farm Estate S/S,2023-08-10 15:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.26
541537,Meadow Farm Estate S/S,2023-08-10 15:10:00+00:00,feeder,40.0,L3 Active Power,kW,3.54
541537,Meadow Farm Estate S/S,2023-08-10 15:10:00+00:00,feeder,40.0,L2 Active Power,kW,6.52
541537,Meadow Farm Estate S/S,2023-08-10 15:10:00+00:00,feeder,40.0,L1 Active Power,kW,2.66
541537,Meadow Farm Estate S/S,2023-08-10 15:10:00+00:00,feeder,40.0,N Current (RMS),A,20.8
541537,Meadow Farm Estate S/S,2023-08-10 15:10:00+00:00,feeder,40.0,L3 Current (RMS),A,17.5
541537,Meadow Farm Estate S/S,2023-08-10 15:10:00+00:00,feeder,40.0,L2 Current (RMS),A,27.9
541537,Meadow Farm Estate S/S,2023-08-10 15:10:00+00:00,feeder,40.0,L1 Current (RMS),A,13.8
541537,Meadow Farm Estate S/S,2023-08-10 15:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.39
541537,Meadow Farm Estate S/S,2023-08-10 15:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.36
541537,Meadow Farm Estate S/S,2023-08-10 15:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.03
541537,Meadow Farm Estate S/S,2023-08-10 15:10:00+00:00,feeder,30.0,L3 Active Power,kW,16.01
541537,Meadow Farm Estate S/S,2023-08-10 15:10:00+00:00,feeder,30.0,L2 Active Power,kW,9.02
541537,Meadow Farm Estate S/S,2023-08-10 15:10:00+00:00,feeder,30.0,L1 Active Power,kW,5.48
541537,Meadow Farm Estate S/S,2023-08-10 15:10:00+00:00,feeder,30.0,N Current (RMS),A,46.2
541537,Meadow Farm Estate S/S,2023-08-10 15:10:00+00:00,feeder,30.0,L3 Current (RMS),A,67.7
541537,Meadow Farm Estate S/S,2023-08-10 15:10:00+00:00,feeder,30.0,L2 Current (RMS),A,39.8
541537,Meadow Farm Estate S/S,2023-08-10 15:10:00+00:00,feeder,30.0,L1 Current (RMS),A,24.5
