Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
541537,Meadow Farm Estate S/S,2023-08-10 15:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.71
541537,Meadow Farm Estate S/S,2023-08-10 15:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.15
541537,Meadow Farm Estate S/S,2023-08-10 15:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.96
541537,Meadow Farm Estate S/S,2023-08-10 15:10:00+00:00,feeder,20.0,L3 Active Power,kW,5.4
541537,Meadow Farm Estate S/S,2023-08-10 15:10:00+00:00,feeder,20.0,L2 Active Power,kW,7.69
541537,Meadow Farm Estate S/S,2023-08-10 15:10:00+00:00,feeder,20.0,L1 Active Power,kW,3.99
541537,Meadow Farm Estate S/S,2023-08-10 15:10:00+00:00,feeder,20.0,N Current (RMS),A,24.8
541537,Meadow Farm Estate S/S,2023-08-10 15:10:00+00:00,feeder,20.0,L3 Current (RMS),A,25.8
541537,Meadow Farm Estate S/S,2023-08-10 15:10:00+00:00,feeder,20.0,L2 Current (RMS),A,33.9
541537,Meadow Farm Estate S/S,2023-08-10 15:10:00+00:00,feeder,20.0,L1 Current (RMS),A,22.8
541537,Meadow Farm Estate S/S,2023-08-10 15:10:00+00:00,transformer,,Temperature,C,35.1
541537,Meadow Farm Estate S/S,2023-08-10 15:10:00+00:00,busbar,,L3 Voltage THD,%,2.31
541537,Meadow Farm Estate S/S,2023-08-10 15:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.03
541537,Meadow Farm Estate S/S,2023-08-10 15:10:00+00:00,busbar,,L2 Voltage THD,%,2.52
541537,Meadow Farm Estate S/S,2023-08-10 15:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.92
541537,Meadow Farm Estate S/S,2023-08-10 15:10:00+00:00,busbar,,L1 Voltage THD,%,2.44
541537,Meadow Farm Estate S/S,2023-08-10 15:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.26
541537,Meadow Farm Estate S/S,2023-08-10 15:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.88
541537,Meadow Farm Estate S/S,2023-08-10 15:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.91
541537,Meadow Farm Estate S/S,2023-08-10 15:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.86
541537,Meadow Farm Estate S/S,2023-08-10 15:10:00+00:00,busbar,,L3 Active Power,kW,33.4
541537,Meadow Farm Estate S/S,2023-08-10 15:10:00+00:00,busbar,,L2 Active Power,kW,33.98
541537,Meadow Farm Estate S/S,2023-08-10 15:10:00+00:00,busbar,,L1 Active Power,kW,19.64
541537,Meadow Farm Estate S/S,2023-08-10 15:10:00+00:00,busbar,,N Current (RMS),A,99.1
541537,Meadow Farm Estate S/S,2023-08-10 15:10:00+00:00,busbar,,L3 Current (RMS),A,144.7
541537,Meadow Farm Estate S/S,2023-08-10 15:10:00+00:00,busbar,,L2 Current (RMS),A,147.8
541537,Meadow Farm Estate S/S,2023-08-10 15:10:00+00:00,busbar,,L1 Current (RMS),A,91.0
541537,Meadow Farm Estate S/S,2023-08-10 15:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.02
541537,Meadow Farm Estate S/S,2023-08-10 15:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.59
541537,Meadow Farm Estate S/S,2023-08-10 15:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.94
541537,Meadow Farm Estate S/S,2023-08-10 15:00:00+00:00,feeder,,L3 Active Power,kW,3.23
541537,Meadow Farm Estate S/S,2023-08-10 15:00:00+00:00,feeder,,L2 Active Power,kW,5.8
541537,Meadow Farm Estate S/S,2023-08-10 15:00:00+00:00,feeder,,L1 Active Power,kW,7.01
541537,Meadow Farm Estate S/S,2023-08-10 15:00:00+00:00,feeder,,N Current (RMS),A,21.3
541537,Meadow Farm Estate S/S,2023-08-10 15:00:00+00:00,feeder,,L3 Current (RMS),A,15.8
541537,Meadow Farm Estate S/S,2023-08-10 15:00:00+00:00,feeder,,L2 Current (RMS),A,26.4
541537,Meadow Farm Estate S/S,2023-08-10 15:00:00+00:00,feeder,,L1 Current (RMS),A,30.4
541537,Meadow Farm Estate S/S,2023-08-10 15:00:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.48
541537,Meadow Farm Estate S/S,2023-08-10 15:00:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.29
541537,Meadow Farm Estate S/S,2023-08-10 15:00:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.24
541537,Meadow Farm Estate S/S,2023-08-10 15:00:00+00:00,feeder,50.0,L3 Active Power,kW,2.11
541537,Meadow Farm Estate S/S,2023-08-10 15:00:00+00:00,feeder,50.0,L2 Active Power,kW,4.7
541537,Meadow Farm Estate S/S,2023-08-10 15:00:00+00:00,feeder,50.0,L1 Active Power,kW,1.54
541537,Meadow Farm Estate S/S,2023-08-10 15:00:00+00:00,feeder,50.0,N Current (RMS),A,15.6
541537,Meadow Farm Estate S/S,2023-08-10 15:00:00+00:00,feeder,50.0,L3 Current (RMS),A,9.8
541537,Meadow Farm Estate S/S,2023-08-10 15:00:00+00:00,feeder,50.0,L2 Current (RMS),A,21.5
541537,Meadow Farm Estate S/S,2023-08-10 15:00:00+00:00,feeder,50.0,L1 Current (RMS),A,7.2
541537,Meadow Farm Estate S/S,2023-08-10 15:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.54
541537,Meadow Farm Estate S/S,2023-08-10 15:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.58
541537,Meadow Farm Estate S/S,2023-08-10 15:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.23
541537,Meadow Farm Estate S/S,2023-08-10 15:00:00+00:00,feeder,40.0,L3 Active Power,kW,4.56
541537,Meadow Farm Estate S/S,2023-08-10 15:00:00+00:00,feeder,40.0,L2 Active Power,kW,6.12
541537,Meadow Farm Estate S/S,2023-08-10 15:00:00+00:00,feeder,40.0,L1 Active Power,kW,2.91
541537,Meadow Farm Estate S/S,2023-08-10 15:00:00+00:00,feeder,40.0,N Current (RMS),A,19.1
541537,Meadow Farm Estate S/S,2023-08-10 15:00:00+00:00,feeder,40.0,L3 Current (RMS),A,21.6
541537,Meadow Farm Estate S/S,2023-08-10 15:00:00+00:00,feeder,40.0,L2 Current (RMS),A,26.4
541537,Meadow Farm Estate S/S,2023-08-10 15:00:00+00:00,feeder,40.0,L1 Current (RMS),A,14.2
541537,Meadow Farm Estate S/S,2023-08-10 15:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.37
541537,Meadow Farm Estate S/S,2023-08-10 15:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.36
541537,Meadow Farm Estate S/S,2023-08-10 15:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.99
541537,Meadow Farm Estate S/S,2023-08-10 15:00:00+00:00,feeder,30.0,L3 Active Power,kW,16.0
541537,Meadow Farm Estate S/S,2023-08-10 15:00:00+00:00,feeder,30.0,L2 Active Power,kW,8.88
541537,Meadow Farm Estate S/S,2023-08-10 15:00:00+00:00,feeder,30.0,L1 Active Power,kW,5.54
541537,Meadow Farm Estate S/S,2023-08-10 15:00:00+00:00,feeder,30.0,N Current (RMS),A,46.0
541537,Meadow Farm Estate S/S,2023-08-10 15:00:00+00:00,feeder,30.0,L3 Current (RMS),A,67.9
541537,Meadow Farm Estate S/S,2023-08-10 15:00:00+00:00,feeder,30.0,L2 Current (RMS),A,39.5
541537,Meadow Farm Estate S/S,2023-08-10 15:00:00+00:00,feeder,30.0,L1 Current (RMS),A,24.6
541537,Meadow Farm Estate S/S,2023-08-10 15:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.03
541537,Meadow Farm Estate S/S,2023-08-10 15:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.44
541537,Meadow Farm Estate S/S,2023-08-10 15:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.88
541537,Meadow Farm Estate S/S,2023-08-10 15:00:00+00:00,feeder,20.0,L3 Active Power,kW,7.03
541537,Meadow Farm Estate S/S,2023-08-10 15:00:00+00:00,feeder,20.0,L2 Active Power,kW,9.63
541537,Meadow Farm Estate S/S,2023-08-10 15:00:00+00:00,feeder,20.0,L1 Active Power,kW,8.65
541537,Meadow Farm Estate S/S,2023-08-10 15:00:00+00:00,feeder,20.0,N Current (RMS),A,28.0
541537,Meadow Farm Estate S/S,2023-08-10 15:00:00+00:00,feeder,20.0,L3 Current (RMS),A,32.7
541537,Meadow Farm Estate S/S,2023-08-10 15:00:00+00:00,feeder,20.0,L2 Current (RMS),A,41.6
541537,Meadow Farm Estate S/S,2023-08-10 15:00:00+00:00,feeder,20.0,L1 Current (RMS),A,44.1
541537,Meadow Farm Estate S/S,2023-08-10 15:00:00+00:00,transformer,,Temperature,C,35.1
541537,Meadow Farm Estate S/S,2023-08-10 15:00:00+00:00,busbar,,L3 Voltage THD,%,2.33
541537,Meadow Farm Estate S/S,2023-08-10 15:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.04
541537,Meadow Farm Estate S/S,2023-08-10 15:00:00+00:00,busbar,,L2 Voltage THD,%,2.52
541537,Meadow Farm Estate S/S,2023-08-10 15:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.86
541537,Meadow Farm Estate S/S,2023-08-10 15:00:00+00:00,busbar,,L1 Voltage THD,%,2.44
541537,Meadow Farm Estate S/S,2023-08-10 15:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.26
541537,Meadow Farm Estate S/S,2023-08-10 15:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.43
541537,Meadow Farm Estate S/S,2023-08-10 15:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.38
541537,Meadow Farm Estate S/S,2023-08-10 15:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.29
541537,Meadow Farm Estate S/S,2023-08-10 15:00:00+00:00,busbar,,L3 Active Power,kW,32.93
541537,Meadow Farm Estate S/S,2023-08-10 15:00:00+00:00,busbar,,L2 Active Power,kW,35.14
541537,Meadow Farm Estate S/S,2023-08-10 15:00:00+00:00,busbar,,L1 Active Power,kW,25.64
541537,Meadow Farm Estate S/S,2023-08-10 15:00:00+00:00,busbar,,N Current (RMS),A,88.4
541537,Meadow Farm Estate S/S,2023-08-10 15:00:00+00:00,busbar,,L3 Current (RMS),A,142.9
541537,Meadow Farm Estate S/S,2023-08-10 15:00:00+00:00,busbar,,L2 Current (RMS),A,151.8
541537,Meadow Farm Estate S/S,2023-08-10 15:00:00+00:00,busbar,,L1 Current (RMS),A,115.0
541537,Meadow Farm Estate S/S,2023-08-10 14:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.02
541537,Meadow Farm Estate S/S,2023-08-10 14:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.88
541537,Meadow Farm Estate S/S,2023-08-10 14:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.03
541537,Meadow Farm Estate S/S,2023-08-10 14:50:00+00:00,feeder,,L3 Active Power,kW,2.62
541537,Meadow Farm Estate S/S,2023-08-10 14:50:00+00:00,feeder,,L2 Active Power,kW,5.12
541537,Meadow Farm Estate S/S,2023-08-10 14:50:00+00:00,feeder,,L1 Active Power,kW,6.3
541537,Meadow Farm Estate S/S,2023-08-10 14:50:00+00:00,feeder,,N Current (RMS),A,21.0
541537,Meadow Farm Estate S/S,2023-08-10 14:50:00+00:00,feeder,,L3 Current (RMS),A,12.8
541537,Meadow Farm Estate S/S,2023-08-10 14:50:00+00:00,feeder,,L2 Current (RMS),A,23.9
541537,Meadow Farm Estate S/S,2023-08-10 14:50:00+00:00,feeder,,L1 Current (RMS),A,27.9
541537,Meadow Farm Estate S/S,2023-08-10 14:50:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.42
541537,Meadow Farm Estate S/S,2023-08-10 14:50:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.27
541537,Meadow Farm Estate S/S,2023-08-10 14:50:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.22
541537,Meadow Farm Estate S/S,2023-08-10 14:50:00+00:00,feeder,50.0,L3 Active Power,kW,3.26
541537,Meadow Farm Estate S/S,2023-08-10 14:50:00+00:00,feeder,50.0,L2 Active Power,kW,4.65
541537,Meadow Farm Estate S/S,2023-08-10 14:50:00+00:00,feeder,50.0,L1 Active Power,kW,1.66
541537,Meadow Farm Estate S/S,2023-08-10 14:50:00+00:00,feeder,50.0,N Current (RMS),A,14.1
541537,Meadow Farm Estate S/S,2023-08-10 14:50:00+00:00,feeder,50.0,L3 Current (RMS),A,15.4
541537,Meadow Farm Estate S/S,2023-08-10 14:50:00+00:00,feeder,50.0,L2 Current (RMS),A,21.0
541537,Meadow Farm Estate S/S,2023-08-10 14:50:00+00:00,feeder,50.0,L1 Current (RMS),A,7.7
541537,Meadow Farm Estate S/S,2023-08-10 14:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.4
541537,Meadow Farm Estate S/S,2023-08-10 14:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.59
541537,Meadow Farm Estate S/S,2023-08-10 14:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.26
541537,Meadow Farm Estate S/S,2023-08-10 14:50:00+00:00,feeder,40.0,L3 Active Power,kW,5.08
541537,Meadow Farm Estate S/S,2023-08-10 14:50:00+00:00,feeder,40.0,L2 Active Power,kW,5.32
541537,Meadow Farm Estate S/S,2023-08-10 14:50:00+00:00,feeder,40.0,L1 Active Power,kW,1.66
541537,Meadow Farm Estate S/S,2023-08-10 14:50:00+00:00,feeder,40.0,N Current (RMS),A,21.0
541537,Meadow Farm Estate S/S,2023-08-10 14:50:00+00:00,feeder,40.0,L3 Current (RMS),A,23.8
541537,Meadow Farm Estate S/S,2023-08-10 14:50:00+00:00,feeder,40.0,L2 Current (RMS),A,22.5
541537,Meadow Farm Estate S/S,2023-08-10 14:50:00+00:00,feeder,40.0,L1 Current (RMS),A,9.8
541537,Meadow Farm Estate S/S,2023-08-10 14:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.44
541537,Meadow Farm Estate S/S,2023-08-10 14:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.9
541537,Meadow Farm Estate S/S,2023-08-10 14:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.02
541537,Meadow Farm Estate S/S,2023-08-10 14:50:00+00:00,feeder,30.0,L3 Active Power,kW,15.71
541537,Meadow Farm Estate S/S,2023-08-10 14:50:00+00:00,feeder,30.0,L2 Active Power,kW,9.42
541537,Meadow Farm Estate S/S,2023-08-10 14:50:00+00:00,feeder,30.0,L1 Active Power,kW,5.5
541537,Meadow Farm Estate S/S,2023-08-10 14:50:00+00:00,feeder,30.0,N Current (RMS),A,47.0
541537,Meadow Farm Estate S/S,2023-08-10 14:50:00+00:00,feeder,30.0,L3 Current (RMS),A,67.1
541537,Meadow Farm Estate S/S,2023-08-10 14:50:00+00:00,feeder,30.0,L2 Current (RMS),A,41.1
541537,Meadow Farm Estate S/S,2023-08-10 14:50:00+00:00,feeder,30.0,L1 Current (RMS),A,24.8
541537,Meadow Farm Estate S/S,2023-08-10 14:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.83
541537,Meadow Farm Estate S/S,2023-08-10 14:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.08
541537,Meadow Farm Estate S/S,2023-08-10 14:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.84
541537,Meadow Farm Estate S/S,2023-08-10 14:50:00+00:00,feeder,20.0,L3 Active Power,kW,8.09
541537,Meadow Farm Estate S/S,2023-08-10 14:50:00+00:00,feeder,20.0,L2 Active Power,kW,6.81
541537,Meadow Farm Estate S/S,2023-08-10 14:50:00+00:00,feeder,20.0,L1 Active Power,kW,7.88
541537,Meadow Farm Estate S/S,2023-08-10 14:50:00+00:00,feeder,20.0,N Current (RMS),A,29.2
541537,Meadow Farm Estate S/S,2023-08-10 14:50:00+00:00,feeder,20.0,L3 Current (RMS),A,35.7
541537,Meadow Farm Estate S/S,2023-08-10 14:50:00+00:00,feeder,20.0,L2 Current (RMS),A,30.0
541537,Meadow Farm Estate S/S,2023-08-10 14:50:00+00:00,feeder,20.0,L1 Current (RMS),A,38.5
541537,Meadow Farm Estate S/S,2023-08-10 14:50:00+00:00,transformer,,Temperature,C,35.3
541537,Meadow Farm Estate S/S,2023-08-10 14:50:00+00:00,busbar,,L3 Voltage THD,%,2.31
541537,Meadow Farm Estate S/S,2023-08-10 14:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.89
541537,Meadow Farm Estate S/S,2023-08-10 14:50:00+00:00,busbar,,L2 Voltage THD,%,2.49
541537,Meadow Farm Estate S/S,2023-08-10 14:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.85
541537,Meadow Farm Estate S/S,2023-08-10 14:50:00+00:00,busbar,,L1 Voltage THD,%,2.42
541537,Meadow Farm Estate S/S,2023-08-10 14:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.19
541537,Meadow Farm Estate S/S,2023-08-10 14:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.12
541537,Meadow Farm Estate S/S,2023-08-10 14:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.57
541537,Meadow Farm Estate S/S,2023-08-10 14:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.38
541537,Meadow Farm Estate S/S,2023-08-10 14:50:00+00:00,busbar,,L3 Active Power,kW,34.77
541537,Meadow Farm Estate S/S,2023-08-10 14:50:00+00:00,busbar,,L2 Active Power,kW,31.32
541537,Meadow Farm Estate S/S,2023-08-10 14:50:00+00:00,busbar,,L1 Active Power,kW,23.01
541537,Meadow Farm Estate S/S,2023-08-10 14:50:00+00:00,busbar,,N Current (RMS),A,90.9
541537,Meadow Farm Estate S/S,2023-08-10 14:50:00+00:00,busbar,,L3 Current (RMS),A,149.8
541537,Meadow Farm Estate S/S,2023-08-10 14:50:00+00:00,busbar,,L2 Current (RMS),A,136.3
541537,Meadow Farm Estate S/S,2023-08-10 14:50:00+00:00,busbar,,L1 Current (RMS),A,103.7
541537,Meadow Farm Estate S/S,2023-08-10 14:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.89
541537,Meadow Farm Estate S/S,2023-08-10 14:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.31
541537,Meadow Farm Estate S/S,2023-08-10 14:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.99
541537,Meadow Farm Estate S/S,2023-08-10 14:40:00+00:00,feeder,,L3 Active Power,kW,5.09
541537,Meadow Farm Estate S/S,2023-08-10 14:40:00+00:00,feeder,,L2 Active Power,kW,4.04
541537,Meadow Farm Estate S/S,2023-08-10 14:40:00+00:00,feeder,,L1 Active Power,kW,7.22
541537,Meadow Farm Estate S/S,2023-08-10 14:40:00+00:00,feeder,,N Current (RMS),A,22.0
541537,Meadow Farm Estate S/S,2023-08-10 14:40:00+00:00,feeder,,L3 Current (RMS),A,22.9
541537,Meadow Farm Estate S/S,2023-08-10 14:40:00+00:00,feeder,,L2 Current (RMS),A,19.6
541537,Meadow Farm Estate S/S,2023-08-10 14:40:00+00:00,feeder,,L1 Current (RMS),A,32.3
541537,Meadow Farm Estate S/S,2023-08-10 14:40:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.31
541537,Meadow Farm Estate S/S,2023-08-10 14:40:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.17
541537,Meadow Farm Estate S/S,2023-08-10 14:40:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.3
541537,Meadow Farm Estate S/S,2023-08-10 14:40:00+00:00,feeder,50.0,L3 Active Power,kW,2.63
541537,Meadow Farm Estate S/S,2023-08-10 14:40:00+00:00,feeder,50.0,L2 Active Power,kW,5.38
541537,Meadow Farm Estate S/S,2023-08-10 14:40:00+00:00,feeder,50.0,L1 Active Power,kW,1.71
541537,Meadow Farm Estate S/S,2023-08-10 14:40:00+00:00,feeder,50.0,N Current (RMS),A,16.8
541537,Meadow Farm Estate S/S,2023-08-10 14:40:00+00:00,feeder,50.0,L3 Current (RMS),A,11.9
541537,Meadow Farm Estate S/S,2023-08-10 14:40:00+00:00,feeder,50.0,L2 Current (RMS),A,24.1
541537,Meadow Farm Estate S/S,2023-08-10 14:40:00+00:00,feeder,50.0,L1 Current (RMS),A,7.9
541537,Meadow Farm Estate S/S,2023-08-10 14:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.24
541537,Meadow Farm Estate S/S,2023-08-10 14:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.36
541537,Meadow Farm Estate S/S,2023-08-10 14:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.22
541537,Meadow Farm Estate S/S,2023-08-10 14:40:00+00:00,feeder,40.0,L3 Active Power,kW,6.71
541537,Meadow Farm Estate S/S,2023-08-10 14:40:00+00:00,feeder,40.0,L2 Active Power,kW,6.28
541537,Meadow Farm Estate S/S,2023-08-10 14:40:00+00:00,feeder,40.0,L1 Active Power,kW,1.37
541537,Meadow Farm Estate S/S,2023-08-10 14:40:00+00:00,feeder,40.0,N Current (RMS),A,27.0
541537,Meadow Farm Estate S/S,2023-08-10 14:40:00+00:00,feeder,40.0,L3 Current (RMS),A,29.4
541537,Meadow Farm Estate S/S,2023-08-10 14:40:00+00:00,feeder,40.0,L2 Current (RMS),A,26.8
541537,Meadow Farm Estate S/S,2023-08-10 14:40:00+00:00,feeder,40.0,L1 Current (RMS),A,8.7
541537,Meadow Farm Estate S/S,2023-08-10 14:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.66
541537,Meadow Farm Estate S/S,2023-08-10 14:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.18
541537,Meadow Farm Estate S/S,2023-08-10 14:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.08
541537,Meadow Farm Estate S/S,2023-08-10 14:40:00+00:00,feeder,30.0,L3 Active Power,kW,14.06
541537,Meadow Farm Estate S/S,2023-08-10 14:40:00+00:00,feeder,30.0,L2 Active Power,kW,8.84
541537,Meadow Farm Estate S/S,2023-08-10 14:40:00+00:00,feeder,30.0,L1 Active Power,kW,5.18
541537,Meadow Farm Estate S/S,2023-08-10 14:40:00+00:00,feeder,30.0,N Current (RMS),A,41.0
541537,Meadow Farm Estate S/S,2023-08-10 14:40:00+00:00,feeder,30.0,L3 Current (RMS),A,60.0
541537,Meadow Farm Estate S/S,2023-08-10 14:40:00+00:00,feeder,30.0,L2 Current (RMS),A,39.1
541537,Meadow Farm Estate S/S,2023-08-10 14:40:00+00:00,feeder,30.0,L1 Current (RMS),A,23.3
541537,Meadow Farm Estate S/S,2023-08-10 14:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.63
541537,Meadow Farm Estate S/S,2023-08-10 14:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.13
541537,Meadow Farm Estate S/S,2023-08-10 14:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.59
541537,Meadow Farm Estate S/S,2023-08-10 14:40:00+00:00,feeder,20.0,L3 Active Power,kW,6.39
541537,Meadow Farm Estate S/S,2023-08-10 14:40:00+00:00,feeder,20.0,L2 Active Power,kW,7.19
541537,Meadow Farm Estate S/S,2023-08-10 14:40:00+00:00,feeder,20.0,L1 Active Power,kW,8.61
541537,Meadow Farm Estate S/S,2023-08-10 14:40:00+00:00,feeder,20.0,N Current (RMS),A,24.6
541537,Meadow Farm Estate S/S,2023-08-10 14:40:00+00:00,feeder,20.0,L3 Current (RMS),A,28.2
541537,Meadow Farm Estate S/S,2023-08-10 14:40:00+00:00,feeder,20.0,L2 Current (RMS),A,32.0
541537,Meadow Farm Estate S/S,2023-08-10 14:40:00+00:00,feeder,20.0,L1 Current (RMS),A,39.5
541537,Meadow Farm Estate S/S,2023-08-10 14:40:00+00:00,transformer,,Temperature,C,35.2
541537,Meadow Farm Estate S/S,2023-08-10 14:40:00+00:00,busbar,,L3 Voltage THD,%,2.31
541537,Meadow Farm Estate S/S,2023-08-10 14:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.86
541537,Meadow Farm Estate S/S,2023-08-10 14:40:00+00:00,busbar,,L2 Voltage THD,%,2.5
541537,Meadow Farm Estate S/S,2023-08-10 14:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.84
541537,Meadow Farm Estate S/S,2023-08-10 14:40:00+00:00,busbar,,L1 Voltage THD,%,2.42
541537,Meadow Farm Estate S/S,2023-08-10 14:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.03
541537,Meadow Farm Estate S/S,2023-08-10 14:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.74
541537,Meadow Farm Estate S/S,2023-08-10 14:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.16
541537,Meadow Farm Estate S/S,2023-08-10 14:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.19
541537,Meadow Farm Estate S/S,2023-08-10 14:40:00+00:00,busbar,,L3 Active Power,kW,34.89
541537,Meadow Farm Estate S/S,2023-08-10 14:40:00+00:00,busbar,,L2 Active Power,kW,31.72
541537,Meadow Farm Estate S/S,2023-08-10 14:40:00+00:00,busbar,,L1 Active Power,kW,24.08
541537,Meadow Farm Estate S/S,2023-08-10 14:40:00+00:00,busbar,,N Current (RMS),A,86.4
541537,Meadow Farm Estate S/S,2023-08-10 14:40:00+00:00,busbar,,L3 Current (RMS),A,150.2
541537,Meadow Farm Estate S/S,2023-08-10 14:40:00+00:00,busbar,,L2 Current (RMS),A,138.0
541537,Meadow Farm Estate S/S,2023-08-10 14:40:00+00:00,busbar,,L1 Current (RMS),A,107.6
541537,Meadow Farm Estate S/S,2023-08-10 14:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.85
541537,Meadow Farm Estate S/S,2023-08-10 14:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.39
541537,Meadow Farm Estate S/S,2023-08-10 14:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.89
541537,Meadow Farm Estate S/S,2023-08-10 14:30:00+00:00,feeder,,L3 Active Power,kW,4.76
541537,Meadow Farm Estate S/S,2023-08-10 14:30:00+00:00,feeder,,L2 Active Power,kW,5.09
541537,Meadow Farm Estate S/S,2023-08-10 14:30:00+00:00,feeder,,L1 Active Power,kW,6.68
541537,Meadow Farm Estate S/S,2023-08-10 14:30:00+00:00,feeder,,N Current (RMS),A,19.1
541537,Meadow Farm Estate S/S,2023-08-10 14:30:00+00:00,feeder,,L3 Current (RMS),A,20.6
541537,Meadow Farm Estate S/S,2023-08-10 14:30:00+00:00,feeder,,L2 Current (RMS),A,23.9
541537,Meadow Farm Estate S/S,2023-08-10 14:30:00+00:00,feeder,,L1 Current (RMS),A,29.5
541537,Meadow Farm Estate S/S,2023-08-10 14:30:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.42
541537,Meadow Farm Estate S/S,2023-08-10 14:30:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.29
541537,Meadow Farm Estate S/S,2023-08-10 14:30:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.36
541537,Meadow Farm Estate S/S,2023-08-10 14:30:00+00:00,feeder,50.0,L3 Active Power,kW,2.41
541537,Meadow Farm Estate S/S,2023-08-10 14:30:00+00:00,feeder,50.0,L2 Active Power,kW,5.04
541537,Meadow Farm Estate S/S,2023-08-10 14:30:00+00:00,feeder,50.0,L1 Active Power,kW,1.69
541537,Meadow Farm Estate S/S,2023-08-10 14:30:00+00:00,feeder,50.0,N Current (RMS),A,15.4
541537,Meadow Farm Estate S/S,2023-08-10 14:30:00+00:00,feeder,50.0,L3 Current (RMS),A,11.0
541537,Meadow Farm Estate S/S,2023-08-10 14:30:00+00:00,feeder,50.0,L2 Current (RMS),A,22.5
541537,Meadow Farm Estate S/S,2023-08-10 14:30:00+00:00,feeder,50.0,L1 Current (RMS),A,8.0
541537,Meadow Farm Estate S/S,2023-08-10 14:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.46
541537,Meadow Farm Estate S/S,2023-08-10 14:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.27
541537,Meadow Farm Estate S/S,2023-08-10 14:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.93
541537,Meadow Farm Estate S/S,2023-08-10 14:30:00+00:00,feeder,40.0,L3 Active Power,kW,4.11
541537,Meadow Farm Estate S/S,2023-08-10 14:30:00+00:00,feeder,40.0,L2 Active Power,kW,4.17
541537,Meadow Farm Estate S/S,2023-08-10 14:30:00+00:00,feeder,40.0,L1 Active Power,kW,2.6
541537,Meadow Farm Estate S/S,2023-08-10 14:30:00+00:00,feeder,40.0,N Current (RMS),A,17.2
541537,Meadow Farm Estate S/S,2023-08-10 14:30:00+00:00,feeder,40.0,L3 Current (RMS),A,19.5
541537,Meadow Farm Estate S/S,2023-08-10 14:30:00+00:00,feeder,40.0,L2 Current (RMS),A,21.4
541537,Meadow Farm Estate S/S,2023-08-10 14:30:00+00:00,feeder,40.0,L1 Current (RMS),A,13.1
541537,Meadow Farm Estate S/S,2023-08-10 14:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.39
541537,Meadow Farm Estate S/S,2023-08-10 14:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.74
541537,Meadow Farm Estate S/S,2023-08-10 14:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.9
541537,Meadow Farm Estate S/S,2023-08-10 14:30:00+00:00,feeder,30.0,L3 Active Power,kW,15.62
541537,Meadow Farm Estate S/S,2023-08-10 14:30:00+00:00,feeder,30.0,L2 Active Power,kW,15.38
541537,Meadow Farm Estate S/S,2023-08-10 14:30:00+00:00,feeder,30.0,L1 Active Power,kW,7.01
541537,Meadow Farm Estate S/S,2023-08-10 14:30:00+00:00,feeder,30.0,N Current (RMS),A,42.9
541537,Meadow Farm Estate S/S,2023-08-10 14:30:00+00:00,feeder,30.0,L3 Current (RMS),A,66.6
541537,Meadow Farm Estate S/S,2023-08-10 14:30:00+00:00,feeder,30.0,L2 Current (RMS),A,66.1
541537,Meadow Farm Estate S/S,2023-08-10 14:30:00+00:00,feeder,30.0,L1 Current (RMS),A,30.6
541537,Meadow Farm Estate S/S,2023-08-10 14:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.89
541537,Meadow Farm Estate S/S,2023-08-10 14:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.25
541537,Meadow Farm Estate S/S,2023-08-10 14:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.42
541537,Meadow Farm Estate S/S,2023-08-10 14:30:00+00:00,feeder,20.0,L3 Active Power,kW,8.96
541537,Meadow Farm Estate S/S,2023-08-10 14:30:00+00:00,feeder,20.0,L2 Active Power,kW,8.2
541537,Meadow Farm Estate S/S,2023-08-10 14:30:00+00:00,feeder,20.0,L1 Active Power,kW,7.15
541537,Meadow Farm Estate S/S,2023-08-10 14:30:00+00:00,feeder,20.0,N Current (RMS),A,29.4
541537,Meadow Farm Estate S/S,2023-08-10 14:30:00+00:00,feeder,20.0,L3 Current (RMS),A,38.9
541537,Meadow Farm Estate S/S,2023-08-10 14:30:00+00:00,feeder,20.0,L2 Current (RMS),A,37.7
541537,Meadow Farm Estate S/S,2023-08-10 14:30:00+00:00,feeder,20.0,L1 Current (RMS),A,33.4
541537,Meadow Farm Estate S/S,2023-08-10 14:30:00+00:00,transformer,,Temperature,C,35.4
541537,Meadow Farm Estate S/S,2023-08-10 14:30:00+00:00,busbar,,L3 Voltage THD,%,2.27
541537,Meadow Farm Estate S/S,2023-08-10 14:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.47
541537,Meadow Farm Estate S/S,2023-08-10 14:30:00+00:00,busbar,,L2 Voltage THD,%,2.45
541537,Meadow Farm Estate S/S,2023-08-10 14:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.24
541537,Meadow Farm Estate S/S,2023-08-10 14:30:00+00:00,busbar,,L1 Voltage THD,%,2.41
541537,Meadow Farm Estate S/S,2023-08-10 14:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.22
541537,Meadow Farm Estate S/S,2023-08-10 14:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.01
541537,Meadow Farm Estate S/S,2023-08-10 14:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.95
541537,Meadow Farm Estate S/S,2023-08-10 14:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.5
541537,Meadow Farm Estate S/S,2023-08-10 14:30:00+00:00,busbar,,L3 Active Power,kW,35.86
541537,Meadow Farm Estate S/S,2023-08-10 14:30:00+00:00,busbar,,L2 Active Power,kW,37.88
541537,Meadow Farm Estate S/S,2023-08-10 14:30:00+00:00,busbar,,L1 Active Power,kW,25.14
541537,Meadow Farm Estate S/S,2023-08-10 14:30:00+00:00,busbar,,N Current (RMS),A,90.0
541537,Meadow Farm Estate S/S,2023-08-10 14:30:00+00:00,busbar,,L3 Current (RMS),A,154.2
541537,Meadow Farm Estate S/S,2023-08-10 14:30:00+00:00,busbar,,L2 Current (RMS),A,163.6
541537,Meadow Farm Estate S/S,2023-08-10 14:30:00+00:00,busbar,,L1 Current (RMS),A,110.7
541537,Meadow Farm Estate S/S,2023-08-10 14:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.48
541537,Meadow Farm Estate S/S,2023-08-10 14:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.25
541537,Meadow Farm Estate S/S,2023-08-10 14:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.55
541537,Meadow Farm Estate S/S,2023-08-10 14:20:00+00:00,feeder,,L3 Active Power,kW,9.04
541537,Meadow Farm Estate S/S,2023-08-10 14:20:00+00:00,feeder,,L2 Active Power,kW,5.18
541537,Meadow Farm Estate S/S,2023-08-10 14:20:00+00:00,feeder,,L1 Active Power,kW,7.13
541537,Meadow Farm Estate S/S,2023-08-10 14:20:00+00:00,feeder,,N Current (RMS),A,21.8
541537,Meadow Farm Estate S/S,2023-08-10 14:20:00+00:00,feeder,,L3 Current (RMS),A,39.0
541537,Meadow Farm Estate S/S,2023-08-10 14:20:00+00:00,feeder,,L2 Current (RMS),A,23.6
541537,Meadow Farm Estate S/S,2023-08-10 14:20:00+00:00,feeder,,L1 Current (RMS),A,31.0
541537,Meadow Farm Estate S/S,2023-08-10 14:20:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.41
541537,Meadow Farm Estate S/S,2023-08-10 14:20:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.38
541537,Meadow Farm Estate S/S,2023-08-10 14:20:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.44
541537,Meadow Farm Estate S/S,2023-08-10 14:20:00+00:00,feeder,50.0,L3 Active Power,kW,2.86
541537,Meadow Farm Estate S/S,2023-08-10 14:20:00+00:00,feeder,50.0,L2 Active Power,kW,3.52
541537,Meadow Farm Estate S/S,2023-08-10 14:20:00+00:00,feeder,50.0,L1 Active Power,kW,1.59
541537,Meadow Farm Estate S/S,2023-08-10 14:20:00+00:00,feeder,50.0,N Current (RMS),A,11.5
541537,Meadow Farm Estate S/S,2023-08-10 14:20:00+00:00,feeder,50.0,L3 Current (RMS),A,13.0
541537,Meadow Farm Estate S/S,2023-08-10 14:20:00+00:00,feeder,50.0,L2 Current (RMS),A,17.3
541537,Meadow Farm Estate S/S,2023-08-10 14:20:00+00:00,feeder,50.0,L1 Current (RMS),A,7.6
541537,Meadow Farm Estate S/S,2023-08-10 14:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.42
541537,Meadow Farm Estate S/S,2023-08-10 14:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.24
541537,Meadow Farm Estate S/S,2023-08-10 14:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.87
541537,Meadow Farm Estate S/S,2023-08-10 14:20:00+00:00,feeder,40.0,L3 Active Power,kW,4.05
541537,Meadow Farm Estate S/S,2023-08-10 14:20:00+00:00,feeder,40.0,L2 Active Power,kW,2.25
541537,Meadow Farm Estate S/S,2023-08-10 14:20:00+00:00,feeder,40.0,L1 Active Power,kW,1.98
541537,Meadow Farm Estate S/S,2023-08-10 14:20:00+00:00,feeder,40.0,N Current (RMS),A,14.9
541537,Meadow Farm Estate S/S,2023-08-10 14:20:00+00:00,feeder,40.0,L3 Current (RMS),A,19.5
541537,Meadow Farm Estate S/S,2023-08-10 14:20:00+00:00,feeder,40.0,L2 Current (RMS),A,10.3
541537,Meadow Farm Estate S/S,2023-08-10 14:20:00+00:00,feeder,40.0,L1 Current (RMS),A,10.1
541537,Meadow Farm Estate S/S,2023-08-10 14:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.33
541537,Meadow Farm Estate S/S,2023-08-10 14:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.57
541537,Meadow Farm Estate S/S,2023-08-10 14:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.47
541537,Meadow Farm Estate S/S,2023-08-10 14:20:00+00:00,feeder,30.0,L3 Active Power,kW,14.03
541537,Meadow Farm Estate S/S,2023-08-10 14:20:00+00:00,feeder,30.0,L2 Active Power,kW,8.04
541537,Meadow Farm Estate S/S,2023-08-10 14:20:00+00:00,feeder,30.0,L1 Active Power,kW,4.95
541537,Meadow Farm Estate S/S,2023-08-10 14:20:00+00:00,feeder,30.0,N Current (RMS),A,42.2
541537,Meadow Farm Estate S/S,2023-08-10 14:20:00+00:00,feeder,30.0,L3 Current (RMS),A,60.2
541537,Meadow Farm Estate S/S,2023-08-10 14:20:00+00:00,feeder,30.0,L2 Current (RMS),A,36.1
541537,Meadow Farm Estate S/S,2023-08-10 14:20:00+00:00,feeder,30.0,L1 Current (RMS),A,22.9
541537,Meadow Farm Estate S/S,2023-08-10 14:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.83
541537,Meadow Farm Estate S/S,2023-08-10 14:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.31
541537,Meadow Farm Estate S/S,2023-08-10 14:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.74
541537,Meadow Farm Estate S/S,2023-08-10 14:20:00+00:00,feeder,20.0,L3 Active Power,kW,7.06
541537,Meadow Farm Estate S/S,2023-08-10 14:20:00+00:00,feeder,20.0,L2 Active Power,kW,7.84
541537,Meadow Farm Estate S/S,2023-08-10 14:20:00+00:00,feeder,20.0,L1 Active Power,kW,6.79
541537,Meadow Farm Estate S/S,2023-08-10 14:20:00+00:00,feeder,20.0,N Current (RMS),A,23.1
541537,Meadow Farm Estate S/S,2023-08-10 14:20:00+00:00,feeder,20.0,L3 Current (RMS),A,31.5
541537,Meadow Farm Estate S/S,2023-08-10 14:20:00+00:00,feeder,20.0,L2 Current (RMS),A,34.2
541537,Meadow Farm Estate S/S,2023-08-10 14:20:00+00:00,feeder,20.0,L1 Current (RMS),A,33.1
541537,Meadow Farm Estate S/S,2023-08-10 14:20:00+00:00,transformer,,Temperature,C,35.6
541537,Meadow Farm Estate S/S,2023-08-10 14:20:00+00:00,busbar,,L3 Voltage THD,%,2.27
541537,Meadow Farm Estate S/S,2023-08-10 14:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.07
541537,Meadow Farm Estate S/S,2023-08-10 14:20:00+00:00,busbar,,L2 Voltage THD,%,2.47
541537,Meadow Farm Estate S/S,2023-08-10 14:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.25
541537,Meadow Farm Estate S/S,2023-08-10 14:20:00+00:00,busbar,,L1 Voltage THD,%,2.43
541537,Meadow Farm Estate S/S,2023-08-10 14:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.07
541537,Meadow Farm Estate S/S,2023-08-10 14:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.48
541537,Meadow Farm Estate S/S,2023-08-10 14:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.74
541537,Meadow Farm Estate S/S,2023-08-10 14:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.08
541537,Meadow Farm Estate S/S,2023-08-10 14:20:00+00:00,busbar,,L3 Active Power,kW,37.04
541537,Meadow Farm Estate S/S,2023-08-10 14:20:00+00:00,busbar,,L2 Active Power,kW,26.83
541537,Meadow Farm Estate S/S,2023-08-10 14:20:00+00:00,busbar,,L1 Active Power,kW,22.45
541537,Meadow Farm Estate S/S,2023-08-10 14:20:00+00:00,busbar,,N Current (RMS),A,90.0
541537,Meadow Farm Estate S/S,2023-08-10 14:20:00+00:00,busbar,,L3 Current (RMS),A,158.8
541537,Meadow Farm Estate S/S,2023-08-10 14:20:00+00:00,busbar,,L2 Current (RMS),A,118.9
541537,Meadow Farm Estate S/S,2023-08-10 14:20:00+00:00,busbar,,L1 Current (RMS),A,101.4
541537,Meadow Farm Estate S/S,2023-08-10 14:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.64
541537,Meadow Farm Estate S/S,2023-08-10 14:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.09
541537,Meadow Farm Estate S/S,2023-08-10 14:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.82
541537,Meadow Farm Estate S/S,2023-08-10 14:10:00+00:00,feeder,,L3 Active Power,kW,7.85
541537,Meadow Farm Estate S/S,2023-08-10 14:10:00+00:00,feeder,,L2 Active Power,kW,8.58
541537,Meadow Farm Estate S/S,2023-08-10 14:10:00+00:00,feeder,,L1 Active Power,kW,5.49
541537,Meadow Farm Estate S/S,2023-08-10 14:10:00+00:00,feeder,,N Current (RMS),A,22.4
541537,Meadow Farm Estate S/S,2023-08-10 14:10:00+00:00,feeder,,L3 Current (RMS),A,33.7
541537,Meadow Farm Estate S/S,2023-08-10 14:10:00+00:00,feeder,,L2 Current (RMS),A,39.1
541537,Meadow Farm Estate S/S,2023-08-10 14:10:00+00:00,feeder,,L1 Current (RMS),A,24.7
541537,Meadow Farm Estate S/S,2023-08-10 14:10:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.41
541537,Meadow Farm Estate S/S,2023-08-10 14:10:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.23
541537,Meadow Farm Estate S/S,2023-08-10 14:10:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.45
541537,Meadow Farm Estate S/S,2023-08-10 14:10:00+00:00,feeder,50.0,L3 Active Power,kW,2.11
541537,Meadow Farm Estate S/S,2023-08-10 14:10:00+00:00,feeder,50.0,L2 Active Power,kW,3.51
541537,Meadow Farm Estate S/S,2023-08-10 14:10:00+00:00,feeder,50.0,L1 Active Power,kW,1.47
541537,Meadow Farm Estate S/S,2023-08-10 14:10:00+00:00,feeder,50.0,N Current (RMS),A,10.7
541537,Meadow Farm Estate S/S,2023-08-10 14:10:00+00:00,feeder,50.0,L3 Current (RMS),A,9.8
541537,Meadow Farm Estate S/S,2023-08-10 14:10:00+00:00,feeder,50.0,L2 Current (RMS),A,16.4
541537,Meadow Farm Estate S/S,2023-08-10 14:10:00+00:00,feeder,50.0,L1 Current (RMS),A,7.1
541537,Meadow Farm Estate S/S,2023-08-10 14:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.25
541537,Meadow Farm Estate S/S,2023-08-10 14:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.48
541537,Meadow Farm Estate S/S,2023-08-10 14:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.78
541537,Meadow Farm Estate S/S,2023-08-10 14:10:00+00:00,feeder,40.0,L3 Active Power,kW,3.32
541537,Meadow Farm Estate S/S,2023-08-10 14:10:00+00:00,feeder,40.0,L2 Active Power,kW,2.16
541537,Meadow Farm Estate S/S,2023-08-10 14:10:00+00:00,feeder,40.0,L1 Active Power,kW,2.44
541537,Meadow Farm Estate S/S,2023-08-10 14:10:00+00:00,feeder,40.0,N Current (RMS),A,15.8
541537,Meadow Farm Estate S/S,2023-08-10 14:10:00+00:00,feeder,40.0,L3 Current (RMS),A,15.7
541537,Meadow Farm Estate S/S,2023-08-10 14:10:00+00:00,feeder,40.0,L2 Current (RMS),A,10.8
541537,Meadow Farm Estate S/S,2023-08-10 14:10:00+00:00,feeder,40.0,L1 Current (RMS),A,16.1
541537,Meadow Farm Estate S/S,2023-08-10 14:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.31
541537,Meadow Farm Estate S/S,2023-08-10 14:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.56
541537,Meadow Farm Estate S/S,2023-08-10 14:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.6
541537,Meadow Farm Estate S/S,2023-08-10 14:10:00+00:00,feeder,30.0,L3 Active Power,kW,13.49
541537,Meadow Farm Estate S/S,2023-08-10 14:10:00+00:00,feeder,30.0,L2 Active Power,kW,8.77
541537,Meadow Farm Estate S/S,2023-08-10 14:10:00+00:00,feeder,30.0,L1 Active Power,kW,5.04
541537,Meadow Farm Estate S/S,2023-08-10 14:10:00+00:00,feeder,30.0,N Current (RMS),A,40.3
541537,Meadow Farm Estate S/S,2023-08-10 14:10:00+00:00,feeder,30.0,L3 Current (RMS),A,57.7
541537,Meadow Farm Estate S/S,2023-08-10 14:10:00+00:00,feeder,30.0,L2 Current (RMS),A,39.2
541537,Meadow Farm Estate S/S,2023-08-10 14:10:00+00:00,feeder,30.0,L1 Current (RMS),A,23.7
541537,Meadow Farm Estate S/S,2023-08-10 14:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.67
541537,Meadow Farm Estate S/S,2023-08-10 14:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.04
541537,Meadow Farm Estate S/S,2023-08-10 14:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.75
541537,Meadow Farm Estate S/S,2023-08-10 14:10:00+00:00,feeder,20.0,L3 Active Power,kW,6.42
541537,Meadow Farm Estate S/S,2023-08-10 14:10:00+00:00,feeder,20.0,L2 Active Power,kW,10.07
541537,Meadow Farm Estate S/S,2023-08-10 14:10:00+00:00,feeder,20.0,L1 Active Power,kW,9.51
541537,Meadow Farm Estate S/S,2023-08-10 14:10:00+00:00,feeder,20.0,N Current (RMS),A,30.8
541537,Meadow Farm Estate S/S,2023-08-10 14:10:00+00:00,feeder,20.0,L3 Current (RMS),A,28.5
541537,Meadow Farm Estate S/S,2023-08-10 14:10:00+00:00,feeder,20.0,L2 Current (RMS),A,43.0
541537,Meadow Farm Estate S/S,2023-08-10 14:10:00+00:00,feeder,20.0,L1 Current (RMS),A,47.8
541537,Meadow Farm Estate S/S,2023-08-10 14:10:00+00:00,transformer,,Temperature,C,35.8
541537,Meadow Farm Estate S/S,2023-08-10 14:10:00+00:00,busbar,,L3 Voltage THD,%,2.24
541537,Meadow Farm Estate S/S,2023-08-10 14:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.9
541537,Meadow Farm Estate S/S,2023-08-10 14:10:00+00:00,busbar,,L2 Voltage THD,%,2.46
541537,Meadow Farm Estate S/S,2023-08-10 14:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.92
541537,Meadow Farm Estate S/S,2023-08-10 14:10:00+00:00,busbar,,L1 Voltage THD,%,2.42
541537,Meadow Farm Estate S/S,2023-08-10 14:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.84
541537,Meadow Farm Estate S/S,2023-08-10 14:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.29
541537,Meadow Farm Estate S/S,2023-08-10 14:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.39
541537,Meadow Farm Estate S/S,2023-08-10 14:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.4
541537,Meadow Farm Estate S/S,2023-08-10 14:10:00+00:00,busbar,,L3 Active Power,kW,33.2
541537,Meadow Farm Estate S/S,2023-08-10 14:10:00+00:00,busbar,,L2 Active Power,kW,33.08
541537,Meadow Farm Estate S/S,2023-08-10 14:10:00+00:00,busbar,,L1 Active Power,kW,23.96
541537,Meadow Farm Estate S/S,2023-08-10 14:10:00+00:00,busbar,,N Current (RMS),A,79.2
541537,Meadow Farm Estate S/S,2023-08-10 14:10:00+00:00,busbar,,L3 Current (RMS),A,142.6
541537,Meadow Farm Estate S/S,2023-08-10 14:10:00+00:00,busbar,,L2 Current (RMS),A,143.6
541537,Meadow Farm Estate S/S,2023-08-10 14:10:00+00:00,busbar,,L1 Current (RMS),A,109.5
541537,Meadow Farm Estate S/S,2023-08-10 14:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.7
541537,Meadow Farm Estate S/S,2023-08-10 14:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.08
541537,Meadow Farm Estate S/S,2023-08-10 14:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.22
541537,Meadow Farm Estate S/S,2023-08-10 14:00:00+00:00,feeder,,L3 Active Power,kW,6.3
541537,Meadow Farm Estate S/S,2023-08-10 14:00:00+00:00,feeder,,L2 Active Power,kW,9.43
541537,Meadow Farm Estate S/S,2023-08-10 14:00:00+00:00,feeder,,L1 Active Power,kW,4.34
541537,Meadow Farm Estate S/S,2023-08-10 14:00:00+00:00,feeder,,N Current (RMS),A,22.8
541537,Meadow Farm Estate S/S,2023-08-10 14:00:00+00:00,feeder,,L3 Current (RMS),A,27.0
541537,Meadow Farm Estate S/S,2023-08-10 14:00:00+00:00,feeder,,L2 Current (RMS),A,40.8
541537,Meadow Farm Estate S/S,2023-08-10 14:00:00+00:00,feeder,,L1 Current (RMS),A,20.3
541537,Meadow Farm Estate S/S,2023-08-10 14:00:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.55
541537,Meadow Farm Estate S/S,2023-08-10 14:00:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.15
541537,Meadow Farm Estate S/S,2023-08-10 14:00:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.42
541537,Meadow Farm Estate S/S,2023-08-10 14:00:00+00:00,feeder,50.0,L3 Active Power,kW,1.77
541537,Meadow Farm Estate S/S,2023-08-10 14:00:00+00:00,feeder,50.0,L2 Active Power,kW,4.2
541537,Meadow Farm Estate S/S,2023-08-10 14:00:00+00:00,feeder,50.0,L1 Active Power,kW,1.66
541537,Meadow Farm Estate S/S,2023-08-10 14:00:00+00:00,feeder,50.0,N Current (RMS),A,13.5
541537,Meadow Farm Estate S/S,2023-08-10 14:00:00+00:00,feeder,50.0,L3 Current (RMS),A,8.4
541537,Meadow Farm Estate S/S,2023-08-10 14:00:00+00:00,feeder,50.0,L2 Current (RMS),A,19.0
541537,Meadow Farm Estate S/S,2023-08-10 14:00:00+00:00,feeder,50.0,L1 Current (RMS),A,8.0
541537,Meadow Farm Estate S/S,2023-08-10 14:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.29
541537,Meadow Farm Estate S/S,2023-08-10 14:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.5
541537,Meadow Farm Estate S/S,2023-08-10 14:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.84
541537,Meadow Farm Estate S/S,2023-08-10 14:00:00+00:00,feeder,40.0,L3 Active Power,kW,3.16
541537,Meadow Farm Estate S/S,2023-08-10 14:00:00+00:00,feeder,40.0,L2 Active Power,kW,2.79
541537,Meadow Farm Estate S/S,2023-08-10 14:00:00+00:00,feeder,40.0,L1 Active Power,kW,1.19
541537,Meadow Farm Estate S/S,2023-08-10 14:00:00+00:00,feeder,40.0,N Current (RMS),A,14.2
541537,Meadow Farm Estate S/S,2023-08-10 14:00:00+00:00,feeder,40.0,L3 Current (RMS),A,15.5
541537,Meadow Farm Estate S/S,2023-08-10 14:00:00+00:00,feeder,40.0,L2 Current (RMS),A,13.2
541537,Meadow Farm Estate S/S,2023-08-10 14:00:00+00:00,feeder,40.0,L1 Current (RMS),A,7.8
541537,Meadow Farm Estate S/S,2023-08-10 14:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.4
541537,Meadow Farm Estate S/S,2023-08-10 14:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.46
541537,Meadow Farm Estate S/S,2023-08-10 14:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.18
541537,Meadow Farm Estate S/S,2023-08-10 14:00:00+00:00,feeder,30.0,L3 Active Power,kW,15.12
541537,Meadow Farm Estate S/S,2023-08-10 14:00:00+00:00,feeder,30.0,L2 Active Power,kW,9.09
541537,Meadow Farm Estate S/S,2023-08-10 14:00:00+00:00,feeder,30.0,L1 Active Power,kW,6.13
541537,Meadow Farm Estate S/S,2023-08-10 14:00:00+00:00,feeder,30.0,N Current (RMS),A,41.4
541537,Meadow Farm Estate S/S,2023-08-10 14:00:00+00:00,feeder,30.0,L3 Current (RMS),A,64.7
541537,Meadow Farm Estate S/S,2023-08-10 14:00:00+00:00,feeder,30.0,L2 Current (RMS),A,40.5
541537,Meadow Farm Estate S/S,2023-08-10 14:00:00+00:00,feeder,30.0,L1 Current (RMS),A,27.4
541537,Meadow Farm Estate S/S,2023-08-10 14:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.83
541537,Meadow Farm Estate S/S,2023-08-10 14:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.34
541537,Meadow Farm Estate S/S,2023-08-10 14:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.71
541537,Meadow Farm Estate S/S,2023-08-10 14:00:00+00:00,feeder,20.0,L3 Active Power,kW,5.49
541537,Meadow Farm Estate S/S,2023-08-10 14:00:00+00:00,feeder,20.0,L2 Active Power,kW,4.12
541537,Meadow Farm Estate S/S,2023-08-10 14:00:00+00:00,feeder,20.0,L1 Active Power,kW,8.43
541537,Meadow Farm Estate S/S,2023-08-10 14:00:00+00:00,feeder,20.0,N Current (RMS),A,32.1
541537,Meadow Farm Estate S/S,2023-08-10 14:00:00+00:00,feeder,20.0,L3 Current (RMS),A,24.9
541537,Meadow Farm Estate S/S,2023-08-10 14:00:00+00:00,feeder,20.0,L2 Current (RMS),A,18.7
541537,Meadow Farm Estate S/S,2023-08-10 14:00:00+00:00,feeder,20.0,L1 Current (RMS),A,41.8
541537,Meadow Farm Estate S/S,2023-08-10 14:00:00+00:00,transformer,,Temperature,C,36.0
541537,Meadow Farm Estate S/S,2023-08-10 14:00:00+00:00,busbar,,L3 Voltage THD,%,2.23
541537,Meadow Farm Estate S/S,2023-08-10 14:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.72
541537,Meadow Farm Estate S/S,2023-08-10 14:00:00+00:00,busbar,,L2 Voltage THD,%,2.43
541537,Meadow Farm Estate S/S,2023-08-10 14:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.69
541537,Meadow Farm Estate S/S,2023-08-10 14:00:00+00:00,busbar,,L1 Voltage THD,%,2.37
541537,Meadow Farm Estate S/S,2023-08-10 14:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.65
541537,Meadow Farm Estate S/S,2023-08-10 14:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.76
541537,Meadow Farm Estate S/S,2023-08-10 14:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.54
541537,Meadow Farm Estate S/S,2023-08-10 14:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.38
541537,Meadow Farm Estate S/S,2023-08-10 14:00:00+00:00,busbar,,L3 Active Power,kW,31.84
541537,Meadow Farm Estate S/S,2023-08-10 14:00:00+00:00,busbar,,L2 Active Power,kW,29.64
541537,Meadow Farm Estate S/S,2023-08-10 14:00:00+00:00,busbar,,L1 Active Power,kW,21.76
541537,Meadow Farm Estate S/S,2023-08-10 14:00:00+00:00,busbar,,N Current (RMS),A,82.4
541537,Meadow Farm Estate S/S,2023-08-10 14:00:00+00:00,busbar,,L3 Current (RMS),A,137.7
541537,Meadow Farm Estate S/S,2023-08-10 14:00:00+00:00,busbar,,L2 Current (RMS),A,130.1
541537,Meadow Farm Estate S/S,2023-08-10 14:00:00+00:00,busbar,,L1 Current (RMS),A,100.0
541537,Meadow Farm Estate S/S,2023-08-10 13:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.45
541537,Meadow Farm Estate S/S,2023-08-10 13:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.32
541537,Meadow Farm Estate S/S,2023-08-10 13:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.1
541537,Meadow Farm Estate S/S,2023-08-10 13:50:00+00:00,feeder,,L3 Active Power,kW,5.46
541537,Meadow Farm Estate S/S,2023-08-10 13:50:00+00:00,feeder,,L2 Active Power,kW,4.61
541537,Meadow Farm Estate S/S,2023-08-10 13:50:00+00:00,feeder,,L1 Active Power,kW,7.03
541537,Meadow Farm Estate S/S,2023-08-10 13:50:00+00:00,feeder,,N Current (RMS),A,21.7
541537,Meadow Farm Estate S/S,2023-08-10 13:50:00+00:00,feeder,,L3 Current (RMS),A,23.6
541537,Meadow Farm Estate S/S,2023-08-10 13:50:00+00:00,feeder,,L2 Current (RMS),A,22.0
541537,Meadow Farm Estate S/S,2023-08-10 13:50:00+00:00,feeder,,L1 Current (RMS),A,31.1
541537,Meadow Farm Estate S/S,2023-08-10 13:50:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.53
541537,Meadow Farm Estate S/S,2023-08-10 13:50:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.16
541537,Meadow Farm Estate S/S,2023-08-10 13:50:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.43
541537,Meadow Farm Estate S/S,2023-08-10 13:50:00+00:00,feeder,50.0,L3 Active Power,kW,1.99
541537,Meadow Farm Estate S/S,2023-08-10 13:50:00+00:00,feeder,50.0,L2 Active Power,kW,3.82
541537,Meadow Farm Estate S/S,2023-08-10 13:50:00+00:00,feeder,50.0,L1 Active Power,kW,1.59
541537,Meadow Farm Estate S/S,2023-08-10 13:50:00+00:00,feeder,50.0,N Current (RMS),A,12.3
541537,Meadow Farm Estate S/S,2023-08-10 13:50:00+00:00,feeder,50.0,L3 Current (RMS),A,9.6
541537,Meadow Farm Estate S/S,2023-08-10 13:50:00+00:00,feeder,50.0,L2 Current (RMS),A,17.4
541537,Meadow Farm Estate S/S,2023-08-10 13:50:00+00:00,feeder,50.0,L1 Current (RMS),A,7.6
541537,Meadow Farm Estate S/S,2023-08-10 13:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.09
541537,Meadow Farm Estate S/S,2023-08-10 13:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.56
