Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
541537,Meadow Farm Estate S/S,2023-08-10 13:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.89
541537,Meadow Farm Estate S/S,2023-08-10 13:50:00+00:00,feeder,40.0,L3 Active Power,kW,3.28
541537,Meadow Farm Estate S/S,2023-08-10 13:50:00+00:00,feeder,40.0,L2 Active Power,kW,3.14
541537,Meadow Farm Estate S/S,2023-08-10 13:50:00+00:00,feeder,40.0,L1 Active Power,kW,2.68
541537,Meadow Farm Estate S/S,2023-08-10 13:50:00+00:00,feeder,40.0,N Current (RMS),A,11.0
541537,Meadow Farm Estate S/S,2023-08-10 13:50:00+00:00,feeder,40.0,L3 Current (RMS),A,15.3
541537,Meadow Farm Estate S/S,2023-08-10 13:50:00+00:00,feeder,40.0,L2 Current (RMS),A,14.6
541537,Meadow Farm Estate S/S,2023-08-10 13:50:00+00:00,feeder,40.0,L1 Current (RMS),A,13.2
541537,Meadow Farm Estate S/S,2023-08-10 13:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.7
541537,Meadow Farm Estate S/S,2023-08-10 13:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.73
541537,Meadow Farm Estate S/S,2023-08-10 13:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.17
541537,Meadow Farm Estate S/S,2023-08-10 13:50:00+00:00,feeder,30.0,L3 Active Power,kW,14.0
541537,Meadow Farm Estate S/S,2023-08-10 13:50:00+00:00,feeder,30.0,L2 Active Power,kW,8.84
541537,Meadow Farm Estate S/S,2023-08-10 13:50:00+00:00,feeder,30.0,L1 Active Power,kW,3.75
541537,Meadow Farm Estate S/S,2023-08-10 13:50:00+00:00,feeder,30.0,N Current (RMS),A,44.0
541537,Meadow Farm Estate S/S,2023-08-10 13:50:00+00:00,feeder,30.0,L3 Current (RMS),A,59.9
541537,Meadow Farm Estate S/S,2023-08-10 13:50:00+00:00,feeder,30.0,L2 Current (RMS),A,39.7
541537,Meadow Farm Estate S/S,2023-08-10 13:50:00+00:00,feeder,30.0,L1 Current (RMS),A,17.6
541537,Meadow Farm Estate S/S,2023-08-10 13:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.66
541537,Meadow Farm Estate S/S,2023-08-10 13:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.68
541537,Meadow Farm Estate S/S,2023-08-10 13:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.8
541537,Meadow Farm Estate S/S,2023-08-10 13:50:00+00:00,feeder,20.0,L3 Active Power,kW,5.77
541537,Meadow Farm Estate S/S,2023-08-10 13:50:00+00:00,feeder,20.0,L2 Active Power,kW,4.36
541537,Meadow Farm Estate S/S,2023-08-10 13:50:00+00:00,feeder,20.0,L1 Active Power,kW,7.69
541537,Meadow Farm Estate S/S,2023-08-10 13:50:00+00:00,feeder,20.0,N Current (RMS),A,26.4
541537,Meadow Farm Estate S/S,2023-08-10 13:50:00+00:00,feeder,20.0,L3 Current (RMS),A,25.9
541537,Meadow Farm Estate S/S,2023-08-10 13:50:00+00:00,feeder,20.0,L2 Current (RMS),A,20.4
541537,Meadow Farm Estate S/S,2023-08-10 13:50:00+00:00,feeder,20.0,L1 Current (RMS),A,35.4
541537,Meadow Farm Estate S/S,2023-08-10 13:50:00+00:00,transformer,,Temperature,C,36.6
541537,Meadow Farm Estate S/S,2023-08-10 13:50:00+00:00,busbar,,L3 Voltage THD,%,2.28
541537,Meadow Farm Estate S/S,2023-08-10 13:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.43
541537,Meadow Farm Estate S/S,2023-08-10 13:50:00+00:00,busbar,,L2 Voltage THD,%,2.49
541537,Meadow Farm Estate S/S,2023-08-10 13:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.45
541537,Meadow Farm Estate S/S,2023-08-10 13:50:00+00:00,busbar,,L1 Voltage THD,%,2.4
541537,Meadow Farm Estate S/S,2023-08-10 13:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.18
541537,Meadow Farm Estate S/S,2023-08-10 13:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.44
541537,Meadow Farm Estate S/S,2023-08-10 13:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.46
541537,Meadow Farm Estate S/S,2023-08-10 13:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.4
541537,Meadow Farm Estate S/S,2023-08-10 13:50:00+00:00,busbar,,L3 Active Power,kW,30.51
541537,Meadow Farm Estate S/S,2023-08-10 13:50:00+00:00,busbar,,L2 Active Power,kW,24.76
541537,Meadow Farm Estate S/S,2023-08-10 13:50:00+00:00,busbar,,L1 Active Power,kW,22.75
541537,Meadow Farm Estate S/S,2023-08-10 13:50:00+00:00,busbar,,N Current (RMS),A,74.8
541537,Meadow Farm Estate S/S,2023-08-10 13:50:00+00:00,busbar,,L3 Current (RMS),A,132.2
541537,Meadow Farm Estate S/S,2023-08-10 13:50:00+00:00,busbar,,L2 Current (RMS),A,111.0
541537,Meadow Farm Estate S/S,2023-08-10 13:50:00+00:00,busbar,,L1 Current (RMS),A,102.0
541537,Meadow Farm Estate S/S,2023-08-10 13:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.72
541537,Meadow Farm Estate S/S,2023-08-10 13:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.3
541537,Meadow Farm Estate S/S,2023-08-10 13:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.72
541537,Meadow Farm Estate S/S,2023-08-10 13:40:00+00:00,feeder,,L3 Active Power,kW,5.7
541537,Meadow Farm Estate S/S,2023-08-10 13:40:00+00:00,feeder,,L2 Active Power,kW,4.95
541537,Meadow Farm Estate S/S,2023-08-10 13:40:00+00:00,feeder,,L1 Active Power,kW,6.57
541537,Meadow Farm Estate S/S,2023-08-10 13:40:00+00:00,feeder,,N Current (RMS),A,19.0
541537,Meadow Farm Estate S/S,2023-08-10 13:40:00+00:00,feeder,,L3 Current (RMS),A,25.2
541537,Meadow Farm Estate S/S,2023-08-10 13:40:00+00:00,feeder,,L2 Current (RMS),A,23.4
541537,Meadow Farm Estate S/S,2023-08-10 13:40:00+00:00,feeder,,L1 Current (RMS),A,28.8
541537,Meadow Farm Estate S/S,2023-08-10 13:40:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.5
541537,Meadow Farm Estate S/S,2023-08-10 13:40:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.07
541537,Meadow Farm Estate S/S,2023-08-10 13:40:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.39
541537,Meadow Farm Estate S/S,2023-08-10 13:40:00+00:00,feeder,50.0,L3 Active Power,kW,3.01
541537,Meadow Farm Estate S/S,2023-08-10 13:40:00+00:00,feeder,50.0,L2 Active Power,kW,6.41
541537,Meadow Farm Estate S/S,2023-08-10 13:40:00+00:00,feeder,50.0,L1 Active Power,kW,1.67
541537,Meadow Farm Estate S/S,2023-08-10 13:40:00+00:00,feeder,50.0,N Current (RMS),A,22.3
541537,Meadow Farm Estate S/S,2023-08-10 13:40:00+00:00,feeder,50.0,L3 Current (RMS),A,14.8
541537,Meadow Farm Estate S/S,2023-08-10 13:40:00+00:00,feeder,50.0,L2 Current (RMS),A,29.2
541537,Meadow Farm Estate S/S,2023-08-10 13:40:00+00:00,feeder,50.0,L1 Current (RMS),A,7.9
541537,Meadow Farm Estate S/S,2023-08-10 13:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.09
541537,Meadow Farm Estate S/S,2023-08-10 13:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.14
541537,Meadow Farm Estate S/S,2023-08-10 13:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.9
541537,Meadow Farm Estate S/S,2023-08-10 13:40:00+00:00,feeder,40.0,L3 Active Power,kW,3.89
541537,Meadow Farm Estate S/S,2023-08-10 13:40:00+00:00,feeder,40.0,L2 Active Power,kW,2.03
541537,Meadow Farm Estate S/S,2023-08-10 13:40:00+00:00,feeder,40.0,L1 Active Power,kW,2.56
541537,Meadow Farm Estate S/S,2023-08-10 13:40:00+00:00,feeder,40.0,N Current (RMS),A,15.7
541537,Meadow Farm Estate S/S,2023-08-10 13:40:00+00:00,feeder,40.0,L3 Current (RMS),A,18.1
541537,Meadow Farm Estate S/S,2023-08-10 13:40:00+00:00,feeder,40.0,L2 Current (RMS),A,9.1
541537,Meadow Farm Estate S/S,2023-08-10 13:40:00+00:00,feeder,40.0,L1 Current (RMS),A,13.6
541537,Meadow Farm Estate S/S,2023-08-10 13:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.94
541537,Meadow Farm Estate S/S,2023-08-10 13:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.75
541537,Meadow Farm Estate S/S,2023-08-10 13:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.02
541537,Meadow Farm Estate S/S,2023-08-10 13:40:00+00:00,feeder,30.0,L3 Active Power,kW,12.51
541537,Meadow Farm Estate S/S,2023-08-10 13:40:00+00:00,feeder,30.0,L2 Active Power,kW,9.09
541537,Meadow Farm Estate S/S,2023-08-10 13:40:00+00:00,feeder,30.0,L1 Active Power,kW,3.96
541537,Meadow Farm Estate S/S,2023-08-10 13:40:00+00:00,feeder,30.0,N Current (RMS),A,40.5
541537,Meadow Farm Estate S/S,2023-08-10 13:40:00+00:00,feeder,30.0,L3 Current (RMS),A,54.8
541537,Meadow Farm Estate S/S,2023-08-10 13:40:00+00:00,feeder,30.0,L2 Current (RMS),A,40.4
541537,Meadow Farm Estate S/S,2023-08-10 13:40:00+00:00,feeder,30.0,L1 Current (RMS),A,18.1
541537,Meadow Farm Estate S/S,2023-08-10 13:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.13
541537,Meadow Farm Estate S/S,2023-08-10 13:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.69
541537,Meadow Farm Estate S/S,2023-08-10 13:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.71
541537,Meadow Farm Estate S/S,2023-08-10 13:40:00+00:00,feeder,20.0,L3 Active Power,kW,4.96
541537,Meadow Farm Estate S/S,2023-08-10 13:40:00+00:00,feeder,20.0,L2 Active Power,kW,4.83
541537,Meadow Farm Estate S/S,2023-08-10 13:40:00+00:00,feeder,20.0,L1 Active Power,kW,6.67
541537,Meadow Farm Estate S/S,2023-08-10 13:40:00+00:00,feeder,20.0,N Current (RMS),A,23.4
541537,Meadow Farm Estate S/S,2023-08-10 13:40:00+00:00,feeder,20.0,L3 Current (RMS),A,22.6
541537,Meadow Farm Estate S/S,2023-08-10 13:40:00+00:00,feeder,20.0,L2 Current (RMS),A,22.3
541537,Meadow Farm Estate S/S,2023-08-10 13:40:00+00:00,feeder,20.0,L1 Current (RMS),A,32.1
541537,Meadow Farm Estate S/S,2023-08-10 13:40:00+00:00,transformer,,Temperature,C,37.0
541537,Meadow Farm Estate S/S,2023-08-10 13:40:00+00:00,busbar,,L3 Voltage THD,%,2.27
541537,Meadow Farm Estate S/S,2023-08-10 13:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.19
541537,Meadow Farm Estate S/S,2023-08-10 13:40:00+00:00,busbar,,L2 Voltage THD,%,2.47
541537,Meadow Farm Estate S/S,2023-08-10 13:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.0
541537,Meadow Farm Estate S/S,2023-08-10 13:40:00+00:00,busbar,,L1 Voltage THD,%,2.37
541537,Meadow Farm Estate S/S,2023-08-10 13:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.9
541537,Meadow Farm Estate S/S,2023-08-10 13:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.4
541537,Meadow Farm Estate S/S,2023-08-10 13:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.67
541537,Meadow Farm Estate S/S,2023-08-10 13:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.75
541537,Meadow Farm Estate S/S,2023-08-10 13:40:00+00:00,busbar,,L3 Active Power,kW,30.07
541537,Meadow Farm Estate S/S,2023-08-10 13:40:00+00:00,busbar,,L2 Active Power,kW,27.32
541537,Meadow Farm Estate S/S,2023-08-10 13:40:00+00:00,busbar,,L1 Active Power,kW,21.42
541537,Meadow Farm Estate S/S,2023-08-10 13:40:00+00:00,busbar,,N Current (RMS),A,78.0
541537,Meadow Farm Estate S/S,2023-08-10 13:40:00+00:00,busbar,,L3 Current (RMS),A,131.2
541537,Meadow Farm Estate S/S,2023-08-10 13:40:00+00:00,busbar,,L2 Current (RMS),A,120.9
541537,Meadow Farm Estate S/S,2023-08-10 13:40:00+00:00,busbar,,L1 Current (RMS),A,96.9
541537,Meadow Farm Estate S/S,2023-08-10 13:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.81
541537,Meadow Farm Estate S/S,2023-08-10 13:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.88
541537,Meadow Farm Estate S/S,2023-08-10 13:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.6
541537,Meadow Farm Estate S/S,2023-08-10 13:30:00+00:00,feeder,,L3 Active Power,kW,4.67
541537,Meadow Farm Estate S/S,2023-08-10 13:30:00+00:00,feeder,,L2 Active Power,kW,5.12
541537,Meadow Farm Estate S/S,2023-08-10 13:30:00+00:00,feeder,,L1 Active Power,kW,4.35
541537,Meadow Farm Estate S/S,2023-08-10 13:30:00+00:00,feeder,,N Current (RMS),A,16.9
541537,Meadow Farm Estate S/S,2023-08-10 13:30:00+00:00,feeder,,L3 Current (RMS),A,20.5
541537,Meadow Farm Estate S/S,2023-08-10 13:30:00+00:00,feeder,,L2 Current (RMS),A,23.4
541537,Meadow Farm Estate S/S,2023-08-10 13:30:00+00:00,feeder,,L1 Current (RMS),A,20.6
541537,Meadow Farm Estate S/S,2023-08-10 13:30:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.73
541537,Meadow Farm Estate S/S,2023-08-10 13:30:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.92
541537,Meadow Farm Estate S/S,2023-08-10 13:30:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.45
541537,Meadow Farm Estate S/S,2023-08-10 13:30:00+00:00,feeder,50.0,L3 Active Power,kW,3.2
541537,Meadow Farm Estate S/S,2023-08-10 13:30:00+00:00,feeder,50.0,L2 Active Power,kW,10.28
541537,Meadow Farm Estate S/S,2023-08-10 13:30:00+00:00,feeder,50.0,L1 Active Power,kW,1.62
541537,Meadow Farm Estate S/S,2023-08-10 13:30:00+00:00,feeder,50.0,N Current (RMS),A,34.7
541537,Meadow Farm Estate S/S,2023-08-10 13:30:00+00:00,feeder,50.0,L3 Current (RMS),A,14.6
541537,Meadow Farm Estate S/S,2023-08-10 13:30:00+00:00,feeder,50.0,L2 Current (RMS),A,43.6
541537,Meadow Farm Estate S/S,2023-08-10 13:30:00+00:00,feeder,50.0,L1 Current (RMS),A,7.7
541537,Meadow Farm Estate S/S,2023-08-10 13:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.17
541537,Meadow Farm Estate S/S,2023-08-10 13:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.31
541537,Meadow Farm Estate S/S,2023-08-10 13:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.55
541537,Meadow Farm Estate S/S,2023-08-10 13:30:00+00:00,feeder,40.0,L3 Active Power,kW,4.09
541537,Meadow Farm Estate S/S,2023-08-10 13:30:00+00:00,feeder,40.0,L2 Active Power,kW,3.75
541537,Meadow Farm Estate S/S,2023-08-10 13:30:00+00:00,feeder,40.0,L1 Active Power,kW,-1.22
541537,Meadow Farm Estate S/S,2023-08-10 13:30:00+00:00,feeder,40.0,N Current (RMS),A,28.8
541537,Meadow Farm Estate S/S,2023-08-10 13:30:00+00:00,feeder,40.0,L3 Current (RMS),A,18.6
541537,Meadow Farm Estate S/S,2023-08-10 13:30:00+00:00,feeder,40.0,L2 Current (RMS),A,17.6
541537,Meadow Farm Estate S/S,2023-08-10 13:30:00+00:00,feeder,40.0,L1 Current (RMS),A,9.8
541537,Meadow Farm Estate S/S,2023-08-10 13:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.72
541537,Meadow Farm Estate S/S,2023-08-10 13:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.75
541537,Meadow Farm Estate S/S,2023-08-10 13:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.15
541537,Meadow Farm Estate S/S,2023-08-10 13:30:00+00:00,feeder,30.0,L3 Active Power,kW,10.51
541537,Meadow Farm Estate S/S,2023-08-10 13:30:00+00:00,feeder,30.0,L2 Active Power,kW,9.15
541537,Meadow Farm Estate S/S,2023-08-10 13:30:00+00:00,feeder,30.0,L1 Active Power,kW,4.65
541537,Meadow Farm Estate S/S,2023-08-10 13:30:00+00:00,feeder,30.0,N Current (RMS),A,32.9
541537,Meadow Farm Estate S/S,2023-08-10 13:30:00+00:00,feeder,30.0,L3 Current (RMS),A,45.8
541537,Meadow Farm Estate S/S,2023-08-10 13:30:00+00:00,feeder,30.0,L2 Current (RMS),A,41.0
541537,Meadow Farm Estate S/S,2023-08-10 13:30:00+00:00,feeder,30.0,L1 Current (RMS),A,21.1
541537,Meadow Farm Estate S/S,2023-08-10 13:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.58
541537,Meadow Farm Estate S/S,2023-08-10 13:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.88
541537,Meadow Farm Estate S/S,2023-08-10 13:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.82
541537,Meadow Farm Estate S/S,2023-08-10 13:30:00+00:00,feeder,20.0,L3 Active Power,kW,3.05
541537,Meadow Farm Estate S/S,2023-08-10 13:30:00+00:00,feeder,20.0,L2 Active Power,kW,3.68
541537,Meadow Farm Estate S/S,2023-08-10 13:30:00+00:00,feeder,20.0,L1 Active Power,kW,1.96
541537,Meadow Farm Estate S/S,2023-08-10 13:30:00+00:00,feeder,20.0,N Current (RMS),A,21.0
541537,Meadow Farm Estate S/S,2023-08-10 13:30:00+00:00,feeder,20.0,L3 Current (RMS),A,16.4
541537,Meadow Farm Estate S/S,2023-08-10 13:30:00+00:00,feeder,20.0,L2 Current (RMS),A,17.2
541537,Meadow Farm Estate S/S,2023-08-10 13:30:00+00:00,feeder,20.0,L1 Current (RMS),A,18.5
541537,Meadow Farm Estate S/S,2023-08-10 13:30:00+00:00,transformer,,Temperature,C,36.6
541537,Meadow Farm Estate S/S,2023-08-10 13:30:00+00:00,busbar,,L3 Voltage THD,%,2.24
541537,Meadow Farm Estate S/S,2023-08-10 13:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.47
541537,Meadow Farm Estate S/S,2023-08-10 13:30:00+00:00,busbar,,L2 Voltage THD,%,2.41
541537,Meadow Farm Estate S/S,2023-08-10 13:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.11
541537,Meadow Farm Estate S/S,2023-08-10 13:30:00+00:00,busbar,,L1 Voltage THD,%,2.32
541537,Meadow Farm Estate S/S,2023-08-10 13:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.47
541537,Meadow Farm Estate S/S,2023-08-10 13:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.01
541537,Meadow Farm Estate S/S,2023-08-10 13:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.13
541537,Meadow Farm Estate S/S,2023-08-10 13:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.57
541537,Meadow Farm Estate S/S,2023-08-10 13:30:00+00:00,busbar,,L3 Active Power,kW,25.52
541537,Meadow Farm Estate S/S,2023-08-10 13:30:00+00:00,busbar,,L2 Active Power,kW,31.98
541537,Meadow Farm Estate S/S,2023-08-10 13:30:00+00:00,busbar,,L1 Active Power,kW,11.37
541537,Meadow Farm Estate S/S,2023-08-10 13:30:00+00:00,busbar,,N Current (RMS),A,102.9
541537,Meadow Farm Estate S/S,2023-08-10 13:30:00+00:00,busbar,,L3 Current (RMS),A,112.9
541537,Meadow Farm Estate S/S,2023-08-10 13:30:00+00:00,busbar,,L2 Current (RMS),A,138.8
541537,Meadow Farm Estate S/S,2023-08-10 13:30:00+00:00,busbar,,L1 Current (RMS),A,61.6
541537,Meadow Farm Estate S/S,2023-08-10 13:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.84
541537,Meadow Farm Estate S/S,2023-08-10 13:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.76
541537,Meadow Farm Estate S/S,2023-08-10 13:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.54
541537,Meadow Farm Estate S/S,2023-08-10 13:20:00+00:00,feeder,,L3 Active Power,kW,2.67
541537,Meadow Farm Estate S/S,2023-08-10 13:20:00+00:00,feeder,,L2 Active Power,kW,4.9
541537,Meadow Farm Estate S/S,2023-08-10 13:20:00+00:00,feeder,,L1 Active Power,kW,4.65
541537,Meadow Farm Estate S/S,2023-08-10 13:20:00+00:00,feeder,,N Current (RMS),A,19.7
541537,Meadow Farm Estate S/S,2023-08-10 13:20:00+00:00,feeder,,L3 Current (RMS),A,13.2
541537,Meadow Farm Estate S/S,2023-08-10 13:20:00+00:00,feeder,,L2 Current (RMS),A,22.2
541537,Meadow Farm Estate S/S,2023-08-10 13:20:00+00:00,feeder,,L1 Current (RMS),A,22.2
541537,Meadow Farm Estate S/S,2023-08-10 13:20:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.56
541537,Meadow Farm Estate S/S,2023-08-10 13:20:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.15
541537,Meadow Farm Estate S/S,2023-08-10 13:20:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.34
541537,Meadow Farm Estate S/S,2023-08-10 13:20:00+00:00,feeder,50.0,L3 Active Power,kW,4.6
541537,Meadow Farm Estate S/S,2023-08-10 13:20:00+00:00,feeder,50.0,L2 Active Power,kW,8.19
541537,Meadow Farm Estate S/S,2023-08-10 13:20:00+00:00,feeder,50.0,L1 Active Power,kW,1.97
541537,Meadow Farm Estate S/S,2023-08-10 13:20:00+00:00,feeder,50.0,N Current (RMS),A,25.5
541537,Meadow Farm Estate S/S,2023-08-10 13:20:00+00:00,feeder,50.0,L3 Current (RMS),A,19.9
541537,Meadow Farm Estate S/S,2023-08-10 13:20:00+00:00,feeder,50.0,L2 Current (RMS),A,35.9
541537,Meadow Farm Estate S/S,2023-08-10 13:20:00+00:00,feeder,50.0,L1 Current (RMS),A,8.8
541537,Meadow Farm Estate S/S,2023-08-10 13:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.1
541537,Meadow Farm Estate S/S,2023-08-10 13:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.32
541537,Meadow Farm Estate S/S,2023-08-10 13:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.61
541537,Meadow Farm Estate S/S,2023-08-10 13:20:00+00:00,feeder,40.0,L3 Active Power,kW,3.7
541537,Meadow Farm Estate S/S,2023-08-10 13:20:00+00:00,feeder,40.0,L2 Active Power,kW,6.04
541537,Meadow Farm Estate S/S,2023-08-10 13:20:00+00:00,feeder,40.0,L1 Active Power,kW,-1.35
541537,Meadow Farm Estate S/S,2023-08-10 13:20:00+00:00,feeder,40.0,N Current (RMS),A,31.8
541537,Meadow Farm Estate S/S,2023-08-10 13:20:00+00:00,feeder,40.0,L3 Current (RMS),A,17.6
541537,Meadow Farm Estate S/S,2023-08-10 13:20:00+00:00,feeder,40.0,L2 Current (RMS),A,25.8
541537,Meadow Farm Estate S/S,2023-08-10 13:20:00+00:00,feeder,40.0,L1 Current (RMS),A,10.7
541537,Meadow Farm Estate S/S,2023-08-10 13:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.44
541537,Meadow Farm Estate S/S,2023-08-10 13:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.08
541537,Meadow Farm Estate S/S,2023-08-10 13:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.9
541537,Meadow Farm Estate S/S,2023-08-10 13:20:00+00:00,feeder,30.0,L3 Active Power,kW,11.32
541537,Meadow Farm Estate S/S,2023-08-10 13:20:00+00:00,feeder,30.0,L2 Active Power,kW,9.22
541537,Meadow Farm Estate S/S,2023-08-10 13:20:00+00:00,feeder,30.0,L1 Active Power,kW,7.22
541537,Meadow Farm Estate S/S,2023-08-10 13:20:00+00:00,feeder,30.0,N Current (RMS),A,29.9
541537,Meadow Farm Estate S/S,2023-08-10 13:20:00+00:00,feeder,30.0,L3 Current (RMS),A,48.9
541537,Meadow Farm Estate S/S,2023-08-10 13:20:00+00:00,feeder,30.0,L2 Current (RMS),A,42.0
541537,Meadow Farm Estate S/S,2023-08-10 13:20:00+00:00,feeder,30.0,L1 Current (RMS),A,31.7
541537,Meadow Farm Estate S/S,2023-08-10 13:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.75
541537,Meadow Farm Estate S/S,2023-08-10 13:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.91
541537,Meadow Farm Estate S/S,2023-08-10 13:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.93
541537,Meadow Farm Estate S/S,2023-08-10 13:20:00+00:00,feeder,20.0,L3 Active Power,kW,1.19
541537,Meadow Farm Estate S/S,2023-08-10 13:20:00+00:00,feeder,20.0,L2 Active Power,kW,4.31
541537,Meadow Farm Estate S/S,2023-08-10 13:20:00+00:00,feeder,20.0,L1 Active Power,kW,1.65
541537,Meadow Farm Estate S/S,2023-08-10 13:20:00+00:00,feeder,20.0,N Current (RMS),A,21.2
541537,Meadow Farm Estate S/S,2023-08-10 13:20:00+00:00,feeder,20.0,L3 Current (RMS),A,11.1
541537,Meadow Farm Estate S/S,2023-08-10 13:20:00+00:00,feeder,20.0,L2 Current (RMS),A,20.0
541537,Meadow Farm Estate S/S,2023-08-10 13:20:00+00:00,feeder,20.0,L1 Current (RMS),A,17.6
541537,Meadow Farm Estate S/S,2023-08-10 13:20:00+00:00,transformer,,Temperature,C,36.1
541537,Meadow Farm Estate S/S,2023-08-10 13:20:00+00:00,busbar,,L3 Voltage THD,%,2.22
541537,Meadow Farm Estate S/S,2023-08-10 13:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.49
541537,Meadow Farm Estate S/S,2023-08-10 13:20:00+00:00,busbar,,L2 Voltage THD,%,2.38
541537,Meadow Farm Estate S/S,2023-08-10 13:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.2
541537,Meadow Farm Estate S/S,2023-08-10 13:20:00+00:00,busbar,,L1 Voltage THD,%,2.31
541537,Meadow Farm Estate S/S,2023-08-10 13:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.34
541537,Meadow Farm Estate S/S,2023-08-10 13:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.69
541537,Meadow Farm Estate S/S,2023-08-10 13:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.58
541537,Meadow Farm Estate S/S,2023-08-10 13:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.33
541537,Meadow Farm Estate S/S,2023-08-10 13:20:00+00:00,busbar,,L3 Active Power,kW,23.48
541537,Meadow Farm Estate S/S,2023-08-10 13:20:00+00:00,busbar,,L2 Active Power,kW,32.66
541537,Meadow Farm Estate S/S,2023-08-10 13:20:00+00:00,busbar,,L1 Active Power,kW,14.13
541537,Meadow Farm Estate S/S,2023-08-10 13:20:00+00:00,busbar,,N Current (RMS),A,96.9
541537,Meadow Farm Estate S/S,2023-08-10 13:20:00+00:00,busbar,,L3 Current (RMS),A,104.9
541537,Meadow Farm Estate S/S,2023-08-10 13:20:00+00:00,busbar,,L2 Current (RMS),A,141.9
541537,Meadow Farm Estate S/S,2023-08-10 13:20:00+00:00,busbar,,L1 Current (RMS),A,70.3
541537,Meadow Farm Estate S/S,2023-08-10 13:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.75
541537,Meadow Farm Estate S/S,2023-08-10 13:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.66
541537,Meadow Farm Estate S/S,2023-08-10 13:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.4
541537,Meadow Farm Estate S/S,2023-08-10 13:10:00+00:00,feeder,,L3 Active Power,kW,3.47
541537,Meadow Farm Estate S/S,2023-08-10 13:10:00+00:00,feeder,,L2 Active Power,kW,5.71
541537,Meadow Farm Estate S/S,2023-08-10 13:10:00+00:00,feeder,,L1 Active Power,kW,7.02
541537,Meadow Farm Estate S/S,2023-08-10 13:10:00+00:00,feeder,,N Current (RMS),A,25.6
541537,Meadow Farm Estate S/S,2023-08-10 13:10:00+00:00,feeder,,L3 Current (RMS),A,16.7
541537,Meadow Farm Estate S/S,2023-08-10 13:10:00+00:00,feeder,,L2 Current (RMS),A,26.8
541537,Meadow Farm Estate S/S,2023-08-10 13:10:00+00:00,feeder,,L1 Current (RMS),A,31.9
541537,Meadow Farm Estate S/S,2023-08-10 13:10:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.36
541537,Meadow Farm Estate S/S,2023-08-10 13:10:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.42
541537,Meadow Farm Estate S/S,2023-08-10 13:10:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.28
541537,Meadow Farm Estate S/S,2023-08-10 13:10:00+00:00,feeder,50.0,L3 Active Power,kW,3.41
541537,Meadow Farm Estate S/S,2023-08-10 13:10:00+00:00,feeder,50.0,L2 Active Power,kW,4.14
541537,Meadow Farm Estate S/S,2023-08-10 13:10:00+00:00,feeder,50.0,L1 Active Power,kW,2.15
541537,Meadow Farm Estate S/S,2023-08-10 13:10:00+00:00,feeder,50.0,N Current (RMS),A,11.4
541537,Meadow Farm Estate S/S,2023-08-10 13:10:00+00:00,feeder,50.0,L3 Current (RMS),A,15.2
541537,Meadow Farm Estate S/S,2023-08-10 13:10:00+00:00,feeder,50.0,L2 Current (RMS),A,19.2
541537,Meadow Farm Estate S/S,2023-08-10 13:10:00+00:00,feeder,50.0,L1 Current (RMS),A,9.5
541537,Meadow Farm Estate S/S,2023-08-10 13:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.85
541537,Meadow Farm Estate S/S,2023-08-10 13:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.3
541537,Meadow Farm Estate S/S,2023-08-10 13:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.47
541537,Meadow Farm Estate S/S,2023-08-10 13:10:00+00:00,feeder,40.0,L3 Active Power,kW,3.48
541537,Meadow Farm Estate S/S,2023-08-10 13:10:00+00:00,feeder,40.0,L2 Active Power,kW,5.44
541537,Meadow Farm Estate S/S,2023-08-10 13:10:00+00:00,feeder,40.0,L1 Active Power,kW,0.07
541537,Meadow Farm Estate S/S,2023-08-10 13:10:00+00:00,feeder,40.0,N Current (RMS),A,24.3
541537,Meadow Farm Estate S/S,2023-08-10 13:10:00+00:00,feeder,40.0,L3 Current (RMS),A,15.9
541537,Meadow Farm Estate S/S,2023-08-10 13:10:00+00:00,feeder,40.0,L2 Current (RMS),A,23.4
541537,Meadow Farm Estate S/S,2023-08-10 13:10:00+00:00,feeder,40.0,L1 Current (RMS),A,8.6
541537,Meadow Farm Estate S/S,2023-08-10 13:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.64
541537,Meadow Farm Estate S/S,2023-08-10 13:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.95
541537,Meadow Farm Estate S/S,2023-08-10 13:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.99
541537,Meadow Farm Estate S/S,2023-08-10 13:10:00+00:00,feeder,30.0,L3 Active Power,kW,11.3
541537,Meadow Farm Estate S/S,2023-08-10 13:10:00+00:00,feeder,30.0,L2 Active Power,kW,7.25
541537,Meadow Farm Estate S/S,2023-08-10 13:10:00+00:00,feeder,30.0,L1 Active Power,kW,8.44
541537,Meadow Farm Estate S/S,2023-08-10 13:10:00+00:00,feeder,30.0,N Current (RMS),A,30.0
541537,Meadow Farm Estate S/S,2023-08-10 13:10:00+00:00,feeder,30.0,L3 Current (RMS),A,49.1
541537,Meadow Farm Estate S/S,2023-08-10 13:10:00+00:00,feeder,30.0,L2 Current (RMS),A,33.7
541537,Meadow Farm Estate S/S,2023-08-10 13:10:00+00:00,feeder,30.0,L1 Current (RMS),A,37.8
541537,Meadow Farm Estate S/S,2023-08-10 13:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.92
541537,Meadow Farm Estate S/S,2023-08-10 13:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.89
541537,Meadow Farm Estate S/S,2023-08-10 13:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.92
541537,Meadow Farm Estate S/S,2023-08-10 13:10:00+00:00,feeder,20.0,L3 Active Power,kW,2.39
541537,Meadow Farm Estate S/S,2023-08-10 13:10:00+00:00,feeder,20.0,L2 Active Power,kW,3.2
541537,Meadow Farm Estate S/S,2023-08-10 13:10:00+00:00,feeder,20.0,L1 Active Power,kW,4.11
541537,Meadow Farm Estate S/S,2023-08-10 13:10:00+00:00,feeder,20.0,N Current (RMS),A,22.6
541537,Meadow Farm Estate S/S,2023-08-10 13:10:00+00:00,feeder,20.0,L3 Current (RMS),A,15.2
541537,Meadow Farm Estate S/S,2023-08-10 13:10:00+00:00,feeder,20.0,L2 Current (RMS),A,15.1
541537,Meadow Farm Estate S/S,2023-08-10 13:10:00+00:00,feeder,20.0,L1 Current (RMS),A,25.7
541537,Meadow Farm Estate S/S,2023-08-10 13:10:00+00:00,transformer,,Temperature,C,36.0
541537,Meadow Farm Estate S/S,2023-08-10 13:10:00+00:00,busbar,,L3 Voltage THD,%,2.21
541537,Meadow Farm Estate S/S,2023-08-10 13:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.31
541537,Meadow Farm Estate S/S,2023-08-10 13:10:00+00:00,busbar,,L2 Voltage THD,%,2.36
541537,Meadow Farm Estate S/S,2023-08-10 13:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.21
541537,Meadow Farm Estate S/S,2023-08-10 13:10:00+00:00,busbar,,L1 Voltage THD,%,2.31
541537,Meadow Farm Estate S/S,2023-08-10 13:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.07
541537,Meadow Farm Estate S/S,2023-08-10 13:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.51
541537,Meadow Farm Estate S/S,2023-08-10 13:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.62
541537,Meadow Farm Estate S/S,2023-08-10 13:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.05
541537,Meadow Farm Estate S/S,2023-08-10 13:10:00+00:00,busbar,,L3 Active Power,kW,24.07
541537,Meadow Farm Estate S/S,2023-08-10 13:10:00+00:00,busbar,,L2 Active Power,kW,25.75
541537,Meadow Farm Estate S/S,2023-08-10 13:10:00+00:00,busbar,,L1 Active Power,kW,21.79
541537,Meadow Farm Estate S/S,2023-08-10 13:10:00+00:00,busbar,,N Current (RMS),A,71.3
541537,Meadow Farm Estate S/S,2023-08-10 13:10:00+00:00,busbar,,L3 Current (RMS),A,107.3
541537,Meadow Farm Estate S/S,2023-08-10 13:10:00+00:00,busbar,,L2 Current (RMS),A,113.5
541537,Meadow Farm Estate S/S,2023-08-10 13:10:00+00:00,busbar,,L1 Current (RMS),A,99.0
541537,Meadow Farm Estate S/S,2023-08-10 13:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.63
541537,Meadow Farm Estate S/S,2023-08-10 13:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.74
541537,Meadow Farm Estate S/S,2023-08-10 13:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.43
541537,Meadow Farm Estate S/S,2023-08-10 13:00:00+00:00,feeder,,L3 Active Power,kW,3.31
541537,Meadow Farm Estate S/S,2023-08-10 13:00:00+00:00,feeder,,L2 Active Power,kW,6.21
541537,Meadow Farm Estate S/S,2023-08-10 13:00:00+00:00,feeder,,L1 Active Power,kW,7.4
541537,Meadow Farm Estate S/S,2023-08-10 13:00:00+00:00,feeder,,N Current (RMS),A,28.7
541537,Meadow Farm Estate S/S,2023-08-10 13:00:00+00:00,feeder,,L3 Current (RMS),A,15.6
541537,Meadow Farm Estate S/S,2023-08-10 13:00:00+00:00,feeder,,L2 Current (RMS),A,28.8
541537,Meadow Farm Estate S/S,2023-08-10 13:00:00+00:00,feeder,,L1 Current (RMS),A,33.9
541537,Meadow Farm Estate S/S,2023-08-10 13:00:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.21
541537,Meadow Farm Estate S/S,2023-08-10 13:00:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.91
541537,Meadow Farm Estate S/S,2023-08-10 13:00:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.29
541537,Meadow Farm Estate S/S,2023-08-10 13:00:00+00:00,feeder,50.0,L3 Active Power,kW,3.48
541537,Meadow Farm Estate S/S,2023-08-10 13:00:00+00:00,feeder,50.0,L2 Active Power,kW,5.19
541537,Meadow Farm Estate S/S,2023-08-10 13:00:00+00:00,feeder,50.0,L1 Active Power,kW,1.88
541537,Meadow Farm Estate S/S,2023-08-10 13:00:00+00:00,feeder,50.0,N Current (RMS),A,14.9
541537,Meadow Farm Estate S/S,2023-08-10 13:00:00+00:00,feeder,50.0,L3 Current (RMS),A,15.4
541537,Meadow Farm Estate S/S,2023-08-10 13:00:00+00:00,feeder,50.0,L2 Current (RMS),A,22.9
541537,Meadow Farm Estate S/S,2023-08-10 13:00:00+00:00,feeder,50.0,L1 Current (RMS),A,8.7
541537,Meadow Farm Estate S/S,2023-08-10 13:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.93
541537,Meadow Farm Estate S/S,2023-08-10 13:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.49
541537,Meadow Farm Estate S/S,2023-08-10 13:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.47
541537,Meadow Farm Estate S/S,2023-08-10 13:00:00+00:00,feeder,40.0,L3 Active Power,kW,3.38
541537,Meadow Farm Estate S/S,2023-08-10 13:00:00+00:00,feeder,40.0,L2 Active Power,kW,2.81
541537,Meadow Farm Estate S/S,2023-08-10 13:00:00+00:00,feeder,40.0,L1 Active Power,kW,-0.28
541537,Meadow Farm Estate S/S,2023-08-10 13:00:00+00:00,feeder,40.0,N Current (RMS),A,19.6
541537,Meadow Farm Estate S/S,2023-08-10 13:00:00+00:00,feeder,40.0,L3 Current (RMS),A,16.2
541537,Meadow Farm Estate S/S,2023-08-10 13:00:00+00:00,feeder,40.0,L2 Current (RMS),A,13.1
541537,Meadow Farm Estate S/S,2023-08-10 13:00:00+00:00,feeder,40.0,L1 Current (RMS),A,9.0
541537,Meadow Farm Estate S/S,2023-08-10 13:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.45
541537,Meadow Farm Estate S/S,2023-08-10 13:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.15
541537,Meadow Farm Estate S/S,2023-08-10 13:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.98
541537,Meadow Farm Estate S/S,2023-08-10 13:00:00+00:00,feeder,30.0,L3 Active Power,kW,11.77
541537,Meadow Farm Estate S/S,2023-08-10 13:00:00+00:00,feeder,30.0,L2 Active Power,kW,7.22
541537,Meadow Farm Estate S/S,2023-08-10 13:00:00+00:00,feeder,30.0,L1 Active Power,kW,5.42
541537,Meadow Farm Estate S/S,2023-08-10 13:00:00+00:00,feeder,30.0,N Current (RMS),A,32.9
541537,Meadow Farm Estate S/S,2023-08-10 13:00:00+00:00,feeder,30.0,L3 Current (RMS),A,50.8
541537,Meadow Farm Estate S/S,2023-08-10 13:00:00+00:00,feeder,30.0,L2 Current (RMS),A,34.0
541537,Meadow Farm Estate S/S,2023-08-10 13:00:00+00:00,feeder,30.0,L1 Current (RMS),A,24.2
541537,Meadow Farm Estate S/S,2023-08-10 13:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.27
541537,Meadow Farm Estate S/S,2023-08-10 13:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.37
541537,Meadow Farm Estate S/S,2023-08-10 13:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.09
541537,Meadow Farm Estate S/S,2023-08-10 13:00:00+00:00,feeder,20.0,L3 Active Power,kW,2.88
541537,Meadow Farm Estate S/S,2023-08-10 13:00:00+00:00,feeder,20.0,L2 Active Power,kW,3.85
541537,Meadow Farm Estate S/S,2023-08-10 13:00:00+00:00,feeder,20.0,L1 Active Power,kW,3.35
541537,Meadow Farm Estate S/S,2023-08-10 13:00:00+00:00,feeder,20.0,N Current (RMS),A,22.0
541537,Meadow Farm Estate S/S,2023-08-10 13:00:00+00:00,feeder,20.0,L3 Current (RMS),A,17.1
541537,Meadow Farm Estate S/S,2023-08-10 13:00:00+00:00,feeder,20.0,L2 Current (RMS),A,17.7
541537,Meadow Farm Estate S/S,2023-08-10 13:00:00+00:00,feeder,20.0,L1 Current (RMS),A,22.6
541537,Meadow Farm Estate S/S,2023-08-10 13:00:00+00:00,transformer,,Temperature,C,35.8
541537,Meadow Farm Estate S/S,2023-08-10 13:00:00+00:00,busbar,,L3 Voltage THD,%,2.21
541537,Meadow Farm Estate S/S,2023-08-10 13:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.54
541537,Meadow Farm Estate S/S,2023-08-10 13:00:00+00:00,busbar,,L2 Voltage THD,%,2.39
541537,Meadow Farm Estate S/S,2023-08-10 13:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.57
541537,Meadow Farm Estate S/S,2023-08-10 13:00:00+00:00,busbar,,L1 Voltage THD,%,2.31
541537,Meadow Farm Estate S/S,2023-08-10 13:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.49
541537,Meadow Farm Estate S/S,2023-08-10 13:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.49
541537,Meadow Farm Estate S/S,2023-08-10 13:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.66
541537,Meadow Farm Estate S/S,2023-08-10 13:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.26
541537,Meadow Farm Estate S/S,2023-08-10 13:00:00+00:00,busbar,,L3 Active Power,kW,24.82
541537,Meadow Farm Estate S/S,2023-08-10 13:00:00+00:00,busbar,,L2 Active Power,kW,25.28
541537,Meadow Farm Estate S/S,2023-08-10 13:00:00+00:00,busbar,,L1 Active Power,kW,17.78
541537,Meadow Farm Estate S/S,2023-08-10 13:00:00+00:00,busbar,,N Current (RMS),A,79.5
541537,Meadow Farm Estate S/S,2023-08-10 13:00:00+00:00,busbar,,L3 Current (RMS),A,109.9
541537,Meadow Farm Estate S/S,2023-08-10 13:00:00+00:00,busbar,,L2 Current (RMS),A,113.0
541537,Meadow Farm Estate S/S,2023-08-10 13:00:00+00:00,busbar,,L1 Current (RMS),A,85.4
541537,Meadow Farm Estate S/S,2023-08-10 12:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.92
541537,Meadow Farm Estate S/S,2023-08-10 12:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.09
541537,Meadow Farm Estate S/S,2023-08-10 12:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.62
541537,Meadow Farm Estate S/S,2023-08-10 12:50:00+00:00,feeder,,L3 Active Power,kW,4.99
541537,Meadow Farm Estate S/S,2023-08-10 12:50:00+00:00,feeder,,L2 Active Power,kW,3.97
541537,Meadow Farm Estate S/S,2023-08-10 12:50:00+00:00,feeder,,L1 Active Power,kW,4.75
541537,Meadow Farm Estate S/S,2023-08-10 12:50:00+00:00,feeder,,N Current (RMS),A,17.8
541537,Meadow Farm Estate S/S,2023-08-10 12:50:00+00:00,feeder,,L3 Current (RMS),A,23.0
541537,Meadow Farm Estate S/S,2023-08-10 12:50:00+00:00,feeder,,L2 Current (RMS),A,18.8
541537,Meadow Farm Estate S/S,2023-08-10 12:50:00+00:00,feeder,,L1 Current (RMS),A,22.0
541537,Meadow Farm Estate S/S,2023-08-10 12:50:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.26
541537,Meadow Farm Estate S/S,2023-08-10 12:50:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.74
541537,Meadow Farm Estate S/S,2023-08-10 12:50:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.39
541537,Meadow Farm Estate S/S,2023-08-10 12:50:00+00:00,feeder,50.0,L3 Active Power,kW,4.57
541537,Meadow Farm Estate S/S,2023-08-10 12:50:00+00:00,feeder,50.0,L2 Active Power,kW,6.25
541537,Meadow Farm Estate S/S,2023-08-10 12:50:00+00:00,feeder,50.0,L1 Active Power,kW,0.91
541537,Meadow Farm Estate S/S,2023-08-10 12:50:00+00:00,feeder,50.0,N Current (RMS),A,19.7
541537,Meadow Farm Estate S/S,2023-08-10 12:50:00+00:00,feeder,50.0,L3 Current (RMS),A,19.5
541537,Meadow Farm Estate S/S,2023-08-10 12:50:00+00:00,feeder,50.0,L2 Current (RMS),A,27.1
541537,Meadow Farm Estate S/S,2023-08-10 12:50:00+00:00,feeder,50.0,L1 Current (RMS),A,4.3
541537,Meadow Farm Estate S/S,2023-08-10 12:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.96
541537,Meadow Farm Estate S/S,2023-08-10 12:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.51
541537,Meadow Farm Estate S/S,2023-08-10 12:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.45
541537,Meadow Farm Estate S/S,2023-08-10 12:50:00+00:00,feeder,40.0,L3 Active Power,kW,4.51
541537,Meadow Farm Estate S/S,2023-08-10 12:50:00+00:00,feeder,40.0,L2 Active Power,kW,3.16
541537,Meadow Farm Estate S/S,2023-08-10 12:50:00+00:00,feeder,40.0,L1 Active Power,kW,-0.67
541537,Meadow Farm Estate S/S,2023-08-10 12:50:00+00:00,feeder,40.0,N Current (RMS),A,23.5
541537,Meadow Farm Estate S/S,2023-08-10 12:50:00+00:00,feeder,40.0,L3 Current (RMS),A,20.5
541537,Meadow Farm Estate S/S,2023-08-10 12:50:00+00:00,feeder,40.0,L2 Current (RMS),A,14.6
541537,Meadow Farm Estate S/S,2023-08-10 12:50:00+00:00,feeder,40.0,L1 Current (RMS),A,8.7
541537,Meadow Farm Estate S/S,2023-08-10 12:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.65
541537,Meadow Farm Estate S/S,2023-08-10 12:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.29
541537,Meadow Farm Estate S/S,2023-08-10 12:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.29
541537,Meadow Farm Estate S/S,2023-08-10 12:50:00+00:00,feeder,30.0,L3 Active Power,kW,11.71
541537,Meadow Farm Estate S/S,2023-08-10 12:50:00+00:00,feeder,30.0,L2 Active Power,kW,5.5
541537,Meadow Farm Estate S/S,2023-08-10 12:50:00+00:00,feeder,30.0,L1 Active Power,kW,5.86
541537,Meadow Farm Estate S/S,2023-08-10 12:50:00+00:00,feeder,30.0,N Current (RMS),A,33.4
541537,Meadow Farm Estate S/S,2023-08-10 12:50:00+00:00,feeder,30.0,L3 Current (RMS),A,50.5
541537,Meadow Farm Estate S/S,2023-08-10 12:50:00+00:00,feeder,30.0,L2 Current (RMS),A,27.4
541537,Meadow Farm Estate S/S,2023-08-10 12:50:00+00:00,feeder,30.0,L1 Current (RMS),A,26.3
541537,Meadow Farm Estate S/S,2023-08-10 12:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.88
541537,Meadow Farm Estate S/S,2023-08-10 12:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.77
541537,Meadow Farm Estate S/S,2023-08-10 12:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.71
541537,Meadow Farm Estate S/S,2023-08-10 12:50:00+00:00,feeder,20.0,L3 Active Power,kW,0.82
541537,Meadow Farm Estate S/S,2023-08-10 12:50:00+00:00,feeder,20.0,L2 Active Power,kW,4.13
541537,Meadow Farm Estate S/S,2023-08-10 12:50:00+00:00,feeder,20.0,L1 Active Power,kW,4.31
541537,Meadow Farm Estate S/S,2023-08-10 12:50:00+00:00,feeder,20.0,N Current (RMS),A,18.1
541537,Meadow Farm Estate S/S,2023-08-10 12:50:00+00:00,feeder,20.0,L3 Current (RMS),A,12.1
541537,Meadow Farm Estate S/S,2023-08-10 12:50:00+00:00,feeder,20.0,L2 Current (RMS),A,18.3
541537,Meadow Farm Estate S/S,2023-08-10 12:50:00+00:00,feeder,20.0,L1 Current (RMS),A,23.9
541537,Meadow Farm Estate S/S,2023-08-10 12:50:00+00:00,transformer,,Temperature,C,35.6
541537,Meadow Farm Estate S/S,2023-08-10 12:50:00+00:00,busbar,,L3 Voltage THD,%,2.39
541537,Meadow Farm Estate S/S,2023-08-10 12:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.57
541537,Meadow Farm Estate S/S,2023-08-10 12:50:00+00:00,busbar,,L2 Voltage THD,%,2.56
541537,Meadow Farm Estate S/S,2023-08-10 12:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.32
541537,Meadow Farm Estate S/S,2023-08-10 12:50:00+00:00,busbar,,L1 Voltage THD,%,2.5
541537,Meadow Farm Estate S/S,2023-08-10 12:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.31
541537,Meadow Farm Estate S/S,2023-08-10 12:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.67
541537,Meadow Farm Estate S/S,2023-08-10 12:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.87
541537,Meadow Farm Estate S/S,2023-08-10 12:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.45
541537,Meadow Farm Estate S/S,2023-08-10 12:50:00+00:00,busbar,,L3 Active Power,kW,26.6
541537,Meadow Farm Estate S/S,2023-08-10 12:50:00+00:00,busbar,,L2 Active Power,kW,23.02
541537,Meadow Farm Estate S/S,2023-08-10 12:50:00+00:00,busbar,,L1 Active Power,kW,15.17
541537,Meadow Farm Estate S/S,2023-08-10 12:50:00+00:00,busbar,,N Current (RMS),A,82.1
541537,Meadow Farm Estate S/S,2023-08-10 12:50:00+00:00,busbar,,L3 Current (RMS),A,116.7
541537,Meadow Farm Estate S/S,2023-08-10 12:50:00+00:00,busbar,,L2 Current (RMS),A,102.3
541537,Meadow Farm Estate S/S,2023-08-10 12:50:00+00:00,busbar,,L1 Current (RMS),A,73.7
541537,Meadow Farm Estate S/S,2023-08-10 12:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.03
541537,Meadow Farm Estate S/S,2023-08-10 12:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
541537,Meadow Farm Estate S/S,2023-08-10 12:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.72
541537,Meadow Farm Estate S/S,2023-08-10 12:40:00+00:00,feeder,,L3 Active Power,kW,4.78
541537,Meadow Farm Estate S/S,2023-08-10 12:40:00+00:00,feeder,,L2 Active Power,kW,5.33
541537,Meadow Farm Estate S/S,2023-08-10 12:40:00+00:00,feeder,,L1 Active Power,kW,6.9
541537,Meadow Farm Estate S/S,2023-08-10 12:40:00+00:00,feeder,,N Current (RMS),A,19.7
541537,Meadow Farm Estate S/S,2023-08-10 12:40:00+00:00,feeder,,L3 Current (RMS),A,21.4
541537,Meadow Farm Estate S/S,2023-08-10 12:40:00+00:00,feeder,,L2 Current (RMS),A,24.6
541537,Meadow Farm Estate S/S,2023-08-10 12:40:00+00:00,feeder,,L1 Current (RMS),A,31.2
541537,Meadow Farm Estate S/S,2023-08-10 12:40:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.57
541537,Meadow Farm Estate S/S,2023-08-10 12:40:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.15
541537,Meadow Farm Estate S/S,2023-08-10 12:40:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.35
541537,Meadow Farm Estate S/S,2023-08-10 12:40:00+00:00,feeder,50.0,L3 Active Power,kW,4.28
541537,Meadow Farm Estate S/S,2023-08-10 12:40:00+00:00,feeder,50.0,L2 Active Power,kW,4.0
541537,Meadow Farm Estate S/S,2023-08-10 12:40:00+00:00,feeder,50.0,L1 Active Power,kW,0.95
541537,Meadow Farm Estate S/S,2023-08-10 12:40:00+00:00,feeder,50.0,N Current (RMS),A,13.3
541537,Meadow Farm Estate S/S,2023-08-10 12:40:00+00:00,feeder,50.0,L3 Current (RMS),A,18.3
541537,Meadow Farm Estate S/S,2023-08-10 12:40:00+00:00,feeder,50.0,L2 Current (RMS),A,18.4
541537,Meadow Farm Estate S/S,2023-08-10 12:40:00+00:00,feeder,50.0,L1 Current (RMS),A,4.4
541537,Meadow Farm Estate S/S,2023-08-10 12:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.38
541537,Meadow Farm Estate S/S,2023-08-10 12:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.41
541537,Meadow Farm Estate S/S,2023-08-10 12:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.04
541537,Meadow Farm Estate S/S,2023-08-10 12:40:00+00:00,feeder,40.0,L3 Active Power,kW,5.02
541537,Meadow Farm Estate S/S,2023-08-10 12:40:00+00:00,feeder,40.0,L2 Active Power,kW,6.52
541537,Meadow Farm Estate S/S,2023-08-10 12:40:00+00:00,feeder,40.0,L1 Active Power,kW,-1.14
541537,Meadow Farm Estate S/S,2023-08-10 12:40:00+00:00,feeder,40.0,N Current (RMS),A,33.6
541537,Meadow Farm Estate S/S,2023-08-10 12:40:00+00:00,feeder,40.0,L3 Current (RMS),A,22.2
541537,Meadow Farm Estate S/S,2023-08-10 12:40:00+00:00,feeder,40.0,L2 Current (RMS),A,27.8
541537,Meadow Farm Estate S/S,2023-08-10 12:40:00+00:00,feeder,40.0,L1 Current (RMS),A,8.3
541537,Meadow Farm Estate S/S,2023-08-10 12:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.88
541537,Meadow Farm Estate S/S,2023-08-10 12:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.02
541537,Meadow Farm Estate S/S,2023-08-10 12:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.05
541537,Meadow Farm Estate S/S,2023-08-10 12:40:00+00:00,feeder,30.0,L3 Active Power,kW,12.92
541537,Meadow Farm Estate S/S,2023-08-10 12:40:00+00:00,feeder,30.0,L2 Active Power,kW,5.94
541537,Meadow Farm Estate S/S,2023-08-10 12:40:00+00:00,feeder,30.0,L1 Active Power,kW,6.87
541537,Meadow Farm Estate S/S,2023-08-10 12:40:00+00:00,feeder,30.0,N Current (RMS),A,35.5
541537,Meadow Farm Estate S/S,2023-08-10 12:40:00+00:00,feeder,30.0,L3 Current (RMS),A,55.5
541537,Meadow Farm Estate S/S,2023-08-10 12:40:00+00:00,feeder,30.0,L2 Current (RMS),A,28.3
541537,Meadow Farm Estate S/S,2023-08-10 12:40:00+00:00,feeder,30.0,L1 Current (RMS),A,29.6
541537,Meadow Farm Estate S/S,2023-08-10 12:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.81
541537,Meadow Farm Estate S/S,2023-08-10 12:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.64
541537,Meadow Farm Estate S/S,2023-08-10 12:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.77
541537,Meadow Farm Estate S/S,2023-08-10 12:40:00+00:00,feeder,20.0,L3 Active Power,kW,1.06
541537,Meadow Farm Estate S/S,2023-08-10 12:40:00+00:00,feeder,20.0,L2 Active Power,kW,4.43
541537,Meadow Farm Estate S/S,2023-08-10 12:40:00+00:00,feeder,20.0,L1 Active Power,kW,5.14
541537,Meadow Farm Estate S/S,2023-08-10 12:40:00+00:00,feeder,20.0,N Current (RMS),A,21.5
541537,Meadow Farm Estate S/S,2023-08-10 12:40:00+00:00,feeder,20.0,L3 Current (RMS),A,14.1
541537,Meadow Farm Estate S/S,2023-08-10 12:40:00+00:00,feeder,20.0,L2 Current (RMS),A,19.6
541537,Meadow Farm Estate S/S,2023-08-10 12:40:00+00:00,feeder,20.0,L1 Current (RMS),A,27.4
541537,Meadow Farm Estate S/S,2023-08-10 12:40:00+00:00,transformer,,Temperature,C,35.4
541537,Meadow Farm Estate S/S,2023-08-10 12:40:00+00:00,busbar,,L3 Voltage THD,%,2.6
541537,Meadow Farm Estate S/S,2023-08-10 12:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.25
541537,Meadow Farm Estate S/S,2023-08-10 12:40:00+00:00,busbar,,L2 Voltage THD,%,2.73
541537,Meadow Farm Estate S/S,2023-08-10 12:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.86
541537,Meadow Farm Estate S/S,2023-08-10 12:40:00+00:00,busbar,,L1 Voltage THD,%,2.7
541537,Meadow Farm Estate S/S,2023-08-10 12:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.86
541537,Meadow Farm Estate S/S,2023-08-10 12:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.68
541537,Meadow Farm Estate S/S,2023-08-10 12:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.95
541537,Meadow Farm Estate S/S,2023-08-10 12:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.93
541537,Meadow Farm Estate S/S,2023-08-10 12:40:00+00:00,busbar,,L3 Active Power,kW,28.05
541537,Meadow Farm Estate S/S,2023-08-10 12:40:00+00:00,busbar,,L2 Active Power,kW,26.22
541537,Meadow Farm Estate S/S,2023-08-10 12:40:00+00:00,busbar,,L1 Active Power,kW,18.72
541537,Meadow Farm Estate S/S,2023-08-10 12:40:00+00:00,busbar,,N Current (RMS),A,79.4
541537,Meadow Farm Estate S/S,2023-08-10 12:40:00+00:00,busbar,,L3 Current (RMS),A,122.8
541537,Meadow Farm Estate S/S,2023-08-10 12:40:00+00:00,busbar,,L2 Current (RMS),A,114.4
541537,Meadow Farm Estate S/S,2023-08-10 12:40:00+00:00,busbar,,L1 Current (RMS),A,86.2
541537,Meadow Farm Estate S/S,2023-08-10 12:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.63
541537,Meadow Farm Estate S/S,2023-08-10 12:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.09
541537,Meadow Farm Estate S/S,2023-08-10 12:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.56
541537,Meadow Farm Estate S/S,2023-08-10 12:30:00+00:00,feeder,,L3 Active Power,kW,3.58
