Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
541537,Meadow Farm Estate S/S,2023-08-10 12:30:00+00:00,feeder,,L2 Active Power,kW,7.57
541537,Meadow Farm Estate S/S,2023-08-10 12:30:00+00:00,feeder,,L1 Active Power,kW,5.67
541537,Meadow Farm Estate S/S,2023-08-10 12:30:00+00:00,feeder,,N Current (RMS),A,24.9
541537,Meadow Farm Estate S/S,2023-08-10 12:30:00+00:00,feeder,,L3 Current (RMS),A,16.4
541537,Meadow Farm Estate S/S,2023-08-10 12:30:00+00:00,feeder,,L2 Current (RMS),A,34.2
541537,Meadow Farm Estate S/S,2023-08-10 12:30:00+00:00,feeder,,L1 Current (RMS),A,26.3
541537,Meadow Farm Estate S/S,2023-08-10 12:30:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.59
541537,Meadow Farm Estate S/S,2023-08-10 12:30:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.97
541537,Meadow Farm Estate S/S,2023-08-10 12:30:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.37
541537,Meadow Farm Estate S/S,2023-08-10 12:30:00+00:00,feeder,50.0,L3 Active Power,kW,5.38
541537,Meadow Farm Estate S/S,2023-08-10 12:30:00+00:00,feeder,50.0,L2 Active Power,kW,4.31
541537,Meadow Farm Estate S/S,2023-08-10 12:30:00+00:00,feeder,50.0,L1 Active Power,kW,0.93
541537,Meadow Farm Estate S/S,2023-08-10 12:30:00+00:00,feeder,50.0,N Current (RMS),A,18.3
541537,Meadow Farm Estate S/S,2023-08-10 12:30:00+00:00,feeder,50.0,L3 Current (RMS),A,25.0
541537,Meadow Farm Estate S/S,2023-08-10 12:30:00+00:00,feeder,50.0,L2 Current (RMS),A,19.1
541537,Meadow Farm Estate S/S,2023-08-10 12:30:00+00:00,feeder,50.0,L1 Current (RMS),A,4.4
541537,Meadow Farm Estate S/S,2023-08-10 12:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.7
541537,Meadow Farm Estate S/S,2023-08-10 12:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.15
541537,Meadow Farm Estate S/S,2023-08-10 12:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.89
541537,Meadow Farm Estate S/S,2023-08-10 12:30:00+00:00,feeder,40.0,L3 Active Power,kW,4.61
541537,Meadow Farm Estate S/S,2023-08-10 12:30:00+00:00,feeder,40.0,L2 Active Power,kW,8.38
541537,Meadow Farm Estate S/S,2023-08-10 12:30:00+00:00,feeder,40.0,L1 Active Power,kW,-0.25
541537,Meadow Farm Estate S/S,2023-08-10 12:30:00+00:00,feeder,40.0,N Current (RMS),A,36.7
541537,Meadow Farm Estate S/S,2023-08-10 12:30:00+00:00,feeder,40.0,L3 Current (RMS),A,21.0
541537,Meadow Farm Estate S/S,2023-08-10 12:30:00+00:00,feeder,40.0,L2 Current (RMS),A,35.4
541537,Meadow Farm Estate S/S,2023-08-10 12:30:00+00:00,feeder,40.0,L1 Current (RMS),A,6.4
541537,Meadow Farm Estate S/S,2023-08-10 12:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.63
541537,Meadow Farm Estate S/S,2023-08-10 12:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.88
541537,Meadow Farm Estate S/S,2023-08-10 12:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.09
541537,Meadow Farm Estate S/S,2023-08-10 12:30:00+00:00,feeder,30.0,L3 Active Power,kW,12.08
541537,Meadow Farm Estate S/S,2023-08-10 12:30:00+00:00,feeder,30.0,L2 Active Power,kW,6.41
541537,Meadow Farm Estate S/S,2023-08-10 12:30:00+00:00,feeder,30.0,L1 Active Power,kW,6.29
541537,Meadow Farm Estate S/S,2023-08-10 12:30:00+00:00,feeder,30.0,N Current (RMS),A,33.4
541537,Meadow Farm Estate S/S,2023-08-10 12:30:00+00:00,feeder,30.0,L3 Current (RMS),A,52.0
541537,Meadow Farm Estate S/S,2023-08-10 12:30:00+00:00,feeder,30.0,L2 Current (RMS),A,29.8
541537,Meadow Farm Estate S/S,2023-08-10 12:30:00+00:00,feeder,30.0,L1 Current (RMS),A,27.3
541537,Meadow Farm Estate S/S,2023-08-10 12:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.27
541537,Meadow Farm Estate S/S,2023-08-10 12:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.42
541537,Meadow Farm Estate S/S,2023-08-10 12:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.16
541537,Meadow Farm Estate S/S,2023-08-10 12:30:00+00:00,feeder,20.0,L3 Active Power,kW,5.44
541537,Meadow Farm Estate S/S,2023-08-10 12:30:00+00:00,feeder,20.0,L2 Active Power,kW,4.89
541537,Meadow Farm Estate S/S,2023-08-10 12:30:00+00:00,feeder,20.0,L1 Active Power,kW,6.0
541537,Meadow Farm Estate S/S,2023-08-10 12:30:00+00:00,feeder,20.0,N Current (RMS),A,28.5
541537,Meadow Farm Estate S/S,2023-08-10 12:30:00+00:00,feeder,20.0,L3 Current (RMS),A,25.2
541537,Meadow Farm Estate S/S,2023-08-10 12:30:00+00:00,feeder,20.0,L2 Current (RMS),A,21.8
541537,Meadow Farm Estate S/S,2023-08-10 12:30:00+00:00,feeder,20.0,L1 Current (RMS),A,35.4
541537,Meadow Farm Estate S/S,2023-08-10 12:30:00+00:00,transformer,,Temperature,C,35.2
541537,Meadow Farm Estate S/S,2023-08-10 12:30:00+00:00,busbar,,L3 Voltage THD,%,2.55
541537,Meadow Farm Estate S/S,2023-08-10 12:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.79
541537,Meadow Farm Estate S/S,2023-08-10 12:30:00+00:00,busbar,,L2 Voltage THD,%,2.65
541537,Meadow Farm Estate S/S,2023-08-10 12:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.5
541537,Meadow Farm Estate S/S,2023-08-10 12:30:00+00:00,busbar,,L1 Voltage THD,%,2.65
541537,Meadow Farm Estate S/S,2023-08-10 12:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.66
541537,Meadow Farm Estate S/S,2023-08-10 12:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.82
541537,Meadow Farm Estate S/S,2023-08-10 12:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.66
541537,Meadow Farm Estate S/S,2023-08-10 12:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.08
541537,Meadow Farm Estate S/S,2023-08-10 12:30:00+00:00,busbar,,L3 Active Power,kW,31.09
541537,Meadow Farm Estate S/S,2023-08-10 12:30:00+00:00,busbar,,L2 Active Power,kW,31.56
541537,Meadow Farm Estate S/S,2023-08-10 12:30:00+00:00,busbar,,L1 Active Power,kW,18.64
541537,Meadow Farm Estate S/S,2023-08-10 12:30:00+00:00,busbar,,N Current (RMS),A,87.7
541537,Meadow Farm Estate S/S,2023-08-10 12:30:00+00:00,busbar,,L3 Current (RMS),A,134.2
541537,Meadow Farm Estate S/S,2023-08-10 12:30:00+00:00,busbar,,L2 Current (RMS),A,135.6
541537,Meadow Farm Estate S/S,2023-08-10 12:30:00+00:00,busbar,,L1 Current (RMS),A,89.2
541537,Meadow Farm Estate S/S,2023-08-10 12:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.49
541537,Meadow Farm Estate S/S,2023-08-10 12:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.38
541537,Meadow Farm Estate S/S,2023-08-10 12:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.44
541537,Meadow Farm Estate S/S,2023-08-10 12:20:00+00:00,feeder,,L3 Active Power,kW,3.91
541537,Meadow Farm Estate S/S,2023-08-10 12:20:00+00:00,feeder,,L2 Active Power,kW,5.41
541537,Meadow Farm Estate S/S,2023-08-10 12:20:00+00:00,feeder,,L1 Active Power,kW,7.62
541537,Meadow Farm Estate S/S,2023-08-10 12:20:00+00:00,feeder,,N Current (RMS),A,26.4
541537,Meadow Farm Estate S/S,2023-08-10 12:20:00+00:00,feeder,,L3 Current (RMS),A,17.8
541537,Meadow Farm Estate S/S,2023-08-10 12:20:00+00:00,feeder,,L2 Current (RMS),A,25.1
541537,Meadow Farm Estate S/S,2023-08-10 12:20:00+00:00,feeder,,L1 Current (RMS),A,33.4
541537,Meadow Farm Estate S/S,2023-08-10 12:20:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.52
541537,Meadow Farm Estate S/S,2023-08-10 12:20:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.78
541537,Meadow Farm Estate S/S,2023-08-10 12:20:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.41
541537,Meadow Farm Estate S/S,2023-08-10 12:20:00+00:00,feeder,50.0,L3 Active Power,kW,3.78
541537,Meadow Farm Estate S/S,2023-08-10 12:20:00+00:00,feeder,50.0,L2 Active Power,kW,5.23
541537,Meadow Farm Estate S/S,2023-08-10 12:20:00+00:00,feeder,50.0,L1 Active Power,kW,0.79
541537,Meadow Farm Estate S/S,2023-08-10 12:20:00+00:00,feeder,50.0,N Current (RMS),A,18.6
541537,Meadow Farm Estate S/S,2023-08-10 12:20:00+00:00,feeder,50.0,L3 Current (RMS),A,17.2
541537,Meadow Farm Estate S/S,2023-08-10 12:20:00+00:00,feeder,50.0,L2 Current (RMS),A,23.1
541537,Meadow Farm Estate S/S,2023-08-10 12:20:00+00:00,feeder,50.0,L1 Current (RMS),A,4.0
541537,Meadow Farm Estate S/S,2023-08-10 12:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.8
541537,Meadow Farm Estate S/S,2023-08-10 12:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.23
541537,Meadow Farm Estate S/S,2023-08-10 12:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.99
541537,Meadow Farm Estate S/S,2023-08-10 12:20:00+00:00,feeder,40.0,L3 Active Power,kW,2.74
541537,Meadow Farm Estate S/S,2023-08-10 12:20:00+00:00,feeder,40.0,L2 Active Power,kW,5.85
541537,Meadow Farm Estate S/S,2023-08-10 12:20:00+00:00,feeder,40.0,L1 Active Power,kW,0.88
541537,Meadow Farm Estate S/S,2023-08-10 12:20:00+00:00,feeder,40.0,N Current (RMS),A,28.6
541537,Meadow Farm Estate S/S,2023-08-10 12:20:00+00:00,feeder,40.0,L3 Current (RMS),A,14.9
541537,Meadow Farm Estate S/S,2023-08-10 12:20:00+00:00,feeder,40.0,L2 Current (RMS),A,28.8
541537,Meadow Farm Estate S/S,2023-08-10 12:20:00+00:00,feeder,40.0,L1 Current (RMS),A,8.7
541537,Meadow Farm Estate S/S,2023-08-10 12:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.38
541537,Meadow Farm Estate S/S,2023-08-10 12:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.14
541537,Meadow Farm Estate S/S,2023-08-10 12:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.99
541537,Meadow Farm Estate S/S,2023-08-10 12:20:00+00:00,feeder,30.0,L3 Active Power,kW,12.56
541537,Meadow Farm Estate S/S,2023-08-10 12:20:00+00:00,feeder,30.0,L2 Active Power,kW,5.49
541537,Meadow Farm Estate S/S,2023-08-10 12:20:00+00:00,feeder,30.0,L1 Active Power,kW,5.87
541537,Meadow Farm Estate S/S,2023-08-10 12:20:00+00:00,feeder,30.0,N Current (RMS),A,36.8
541537,Meadow Farm Estate S/S,2023-08-10 12:20:00+00:00,feeder,30.0,L3 Current (RMS),A,54.3
541537,Meadow Farm Estate S/S,2023-08-10 12:20:00+00:00,feeder,30.0,L2 Current (RMS),A,26.8
541537,Meadow Farm Estate S/S,2023-08-10 12:20:00+00:00,feeder,30.0,L1 Current (RMS),A,26.2
541537,Meadow Farm Estate S/S,2023-08-10 12:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.19
541537,Meadow Farm Estate S/S,2023-08-10 12:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.65
541537,Meadow Farm Estate S/S,2023-08-10 12:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.37
541537,Meadow Farm Estate S/S,2023-08-10 12:20:00+00:00,feeder,20.0,L3 Active Power,kW,1.12
541537,Meadow Farm Estate S/S,2023-08-10 12:20:00+00:00,feeder,20.0,L2 Active Power,kW,5.28
541537,Meadow Farm Estate S/S,2023-08-10 12:20:00+00:00,feeder,20.0,L1 Active Power,kW,0.31
541537,Meadow Farm Estate S/S,2023-08-10 12:20:00+00:00,feeder,20.0,N Current (RMS),A,24.4
541537,Meadow Farm Estate S/S,2023-08-10 12:20:00+00:00,feeder,20.0,L3 Current (RMS),A,12.3
541537,Meadow Farm Estate S/S,2023-08-10 12:20:00+00:00,feeder,20.0,L2 Current (RMS),A,23.4
541537,Meadow Farm Estate S/S,2023-08-10 12:20:00+00:00,feeder,20.0,L1 Current (RMS),A,17.1
541537,Meadow Farm Estate S/S,2023-08-10 12:20:00+00:00,transformer,,Temperature,C,34.8
541537,Meadow Farm Estate S/S,2023-08-10 12:20:00+00:00,busbar,,L3 Voltage THD,%,2.59
541537,Meadow Farm Estate S/S,2023-08-10 12:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.77
541537,Meadow Farm Estate S/S,2023-08-10 12:20:00+00:00,busbar,,L2 Voltage THD,%,2.72
541537,Meadow Farm Estate S/S,2023-08-10 12:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.37
541537,Meadow Farm Estate S/S,2023-08-10 12:20:00+00:00,busbar,,L1 Voltage THD,%,2.72
541537,Meadow Farm Estate S/S,2023-08-10 12:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.44
541537,Meadow Farm Estate S/S,2023-08-10 12:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.38
541537,Meadow Farm Estate S/S,2023-08-10 12:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.89
541537,Meadow Farm Estate S/S,2023-08-10 12:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.2
541537,Meadow Farm Estate S/S,2023-08-10 12:20:00+00:00,busbar,,L3 Active Power,kW,24.11
541537,Meadow Farm Estate S/S,2023-08-10 12:20:00+00:00,busbar,,L2 Active Power,kW,27.28
541537,Meadow Farm Estate S/S,2023-08-10 12:20:00+00:00,busbar,,L1 Active Power,kW,15.47
541537,Meadow Farm Estate S/S,2023-08-10 12:20:00+00:00,busbar,,N Current (RMS),A,82.1
541537,Meadow Farm Estate S/S,2023-08-10 12:20:00+00:00,busbar,,L3 Current (RMS),A,106.9
541537,Meadow Farm Estate S/S,2023-08-10 12:20:00+00:00,busbar,,L2 Current (RMS),A,119.1
541537,Meadow Farm Estate S/S,2023-08-10 12:20:00+00:00,busbar,,L1 Current (RMS),A,74.7
541537,Meadow Farm Estate S/S,2023-08-10 12:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.45
541537,Meadow Farm Estate S/S,2023-08-10 12:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.52
541537,Meadow Farm Estate S/S,2023-08-10 12:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.67
541537,Meadow Farm Estate S/S,2023-08-10 12:10:00+00:00,feeder,,L3 Active Power,kW,7.04
541537,Meadow Farm Estate S/S,2023-08-10 12:10:00+00:00,feeder,,L2 Active Power,kW,4.23
541537,Meadow Farm Estate S/S,2023-08-10 12:10:00+00:00,feeder,,L1 Active Power,kW,8.44
541537,Meadow Farm Estate S/S,2023-08-10 12:10:00+00:00,feeder,,N Current (RMS),A,24.5
541537,Meadow Farm Estate S/S,2023-08-10 12:10:00+00:00,feeder,,L3 Current (RMS),A,30.2
541537,Meadow Farm Estate S/S,2023-08-10 12:10:00+00:00,feeder,,L2 Current (RMS),A,20.4
541537,Meadow Farm Estate S/S,2023-08-10 12:10:00+00:00,feeder,,L1 Current (RMS),A,36.4
541537,Meadow Farm Estate S/S,2023-08-10 12:10:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.53
541537,Meadow Farm Estate S/S,2023-08-10 12:10:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.31
541537,Meadow Farm Estate S/S,2023-08-10 12:10:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.36
541537,Meadow Farm Estate S/S,2023-08-10 12:10:00+00:00,feeder,50.0,L3 Active Power,kW,2.19
541537,Meadow Farm Estate S/S,2023-08-10 12:10:00+00:00,feeder,50.0,L2 Active Power,kW,3.06
541537,Meadow Farm Estate S/S,2023-08-10 12:10:00+00:00,feeder,50.0,L1 Active Power,kW,0.72
541537,Meadow Farm Estate S/S,2023-08-10 12:10:00+00:00,feeder,50.0,N Current (RMS),A,11.7
541537,Meadow Farm Estate S/S,2023-08-10 12:10:00+00:00,feeder,50.0,L3 Current (RMS),A,10.6
541537,Meadow Farm Estate S/S,2023-08-10 12:10:00+00:00,feeder,50.0,L2 Current (RMS),A,15.5
541537,Meadow Farm Estate S/S,2023-08-10 12:10:00+00:00,feeder,50.0,L1 Current (RMS),A,3.6
541537,Meadow Farm Estate S/S,2023-08-10 12:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.37
541537,Meadow Farm Estate S/S,2023-08-10 12:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.31
541537,Meadow Farm Estate S/S,2023-08-10 12:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.17
541537,Meadow Farm Estate S/S,2023-08-10 12:10:00+00:00,feeder,40.0,L3 Active Power,kW,2.9
541537,Meadow Farm Estate S/S,2023-08-10 12:10:00+00:00,feeder,40.0,L2 Active Power,kW,3.79
541537,Meadow Farm Estate S/S,2023-08-10 12:10:00+00:00,feeder,40.0,L1 Active Power,kW,0.46
541537,Meadow Farm Estate S/S,2023-08-10 12:10:00+00:00,feeder,40.0,N Current (RMS),A,20.4
541537,Meadow Farm Estate S/S,2023-08-10 12:10:00+00:00,feeder,40.0,L3 Current (RMS),A,14.4
541537,Meadow Farm Estate S/S,2023-08-10 12:10:00+00:00,feeder,40.0,L2 Current (RMS),A,17.0
541537,Meadow Farm Estate S/S,2023-08-10 12:10:00+00:00,feeder,40.0,L1 Current (RMS),A,11.8
541537,Meadow Farm Estate S/S,2023-08-10 12:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.88
541537,Meadow Farm Estate S/S,2023-08-10 12:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.39
541537,Meadow Farm Estate S/S,2023-08-10 12:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.09
541537,Meadow Farm Estate S/S,2023-08-10 12:10:00+00:00,feeder,30.0,L3 Active Power,kW,12.34
541537,Meadow Farm Estate S/S,2023-08-10 12:10:00+00:00,feeder,30.0,L2 Active Power,kW,6.11
541537,Meadow Farm Estate S/S,2023-08-10 12:10:00+00:00,feeder,30.0,L1 Active Power,kW,6.6
541537,Meadow Farm Estate S/S,2023-08-10 12:10:00+00:00,feeder,30.0,N Current (RMS),A,32.8
541537,Meadow Farm Estate S/S,2023-08-10 12:10:00+00:00,feeder,30.0,L3 Current (RMS),A,53.2
541537,Meadow Farm Estate S/S,2023-08-10 12:10:00+00:00,feeder,30.0,L2 Current (RMS),A,29.6
541537,Meadow Farm Estate S/S,2023-08-10 12:10:00+00:00,feeder,30.0,L1 Current (RMS),A,28.9
541537,Meadow Farm Estate S/S,2023-08-10 12:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.24
541537,Meadow Farm Estate S/S,2023-08-10 12:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.5
541537,Meadow Farm Estate S/S,2023-08-10 12:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.05
541537,Meadow Farm Estate S/S,2023-08-10 12:10:00+00:00,feeder,20.0,L3 Active Power,kW,0.5
541537,Meadow Farm Estate S/S,2023-08-10 12:10:00+00:00,feeder,20.0,L2 Active Power,kW,8.7
541537,Meadow Farm Estate S/S,2023-08-10 12:10:00+00:00,feeder,20.0,L1 Active Power,kW,3.35
541537,Meadow Farm Estate S/S,2023-08-10 12:10:00+00:00,feeder,20.0,N Current (RMS),A,29.6
541537,Meadow Farm Estate S/S,2023-08-10 12:10:00+00:00,feeder,20.0,L3 Current (RMS),A,10.3
541537,Meadow Farm Estate S/S,2023-08-10 12:10:00+00:00,feeder,20.0,L2 Current (RMS),A,38.5
541537,Meadow Farm Estate S/S,2023-08-10 12:10:00+00:00,feeder,20.0,L1 Current (RMS),A,21.4
541537,Meadow Farm Estate S/S,2023-08-10 12:10:00+00:00,transformer,,Temperature,C,34.5
541537,Meadow Farm Estate S/S,2023-08-10 12:10:00+00:00,busbar,,L3 Voltage THD,%,2.6
541537,Meadow Farm Estate S/S,2023-08-10 12:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.54
541537,Meadow Farm Estate S/S,2023-08-10 12:10:00+00:00,busbar,,L2 Voltage THD,%,2.76
541537,Meadow Farm Estate S/S,2023-08-10 12:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.21
541537,Meadow Farm Estate S/S,2023-08-10 12:10:00+00:00,busbar,,L1 Voltage THD,%,2.73
541537,Meadow Farm Estate S/S,2023-08-10 12:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.18
541537,Meadow Farm Estate S/S,2023-08-10 12:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.48
541537,Meadow Farm Estate S/S,2023-08-10 12:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.04
541537,Meadow Farm Estate S/S,2023-08-10 12:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.35
541537,Meadow Farm Estate S/S,2023-08-10 12:10:00+00:00,busbar,,L3 Active Power,kW,24.98
541537,Meadow Farm Estate S/S,2023-08-10 12:10:00+00:00,busbar,,L2 Active Power,kW,25.88
541537,Meadow Farm Estate S/S,2023-08-10 12:10:00+00:00,busbar,,L1 Active Power,kW,19.58
541537,Meadow Farm Estate S/S,2023-08-10 12:10:00+00:00,busbar,,N Current (RMS),A,73.4
541537,Meadow Farm Estate S/S,2023-08-10 12:10:00+00:00,busbar,,L3 Current (RMS),A,110.1
541537,Meadow Farm Estate S/S,2023-08-10 12:10:00+00:00,busbar,,L2 Current (RMS),A,114.6
541537,Meadow Farm Estate S/S,2023-08-10 12:10:00+00:00,busbar,,L1 Current (RMS),A,90.0
541537,Meadow Farm Estate S/S,2023-08-10 12:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.1
541537,Meadow Farm Estate S/S,2023-08-10 12:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.29
541537,Meadow Farm Estate S/S,2023-08-10 12:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.75
541537,Meadow Farm Estate S/S,2023-08-10 12:00:00+00:00,feeder,,L3 Active Power,kW,7.07
541537,Meadow Farm Estate S/S,2023-08-10 12:00:00+00:00,feeder,,L2 Active Power,kW,4.07
541537,Meadow Farm Estate S/S,2023-08-10 12:00:00+00:00,feeder,,L1 Active Power,kW,5.93
541537,Meadow Farm Estate S/S,2023-08-10 12:00:00+00:00,feeder,,N Current (RMS),A,19.8
541537,Meadow Farm Estate S/S,2023-08-10 12:00:00+00:00,feeder,,L3 Current (RMS),A,29.9
541537,Meadow Farm Estate S/S,2023-08-10 12:00:00+00:00,feeder,,L2 Current (RMS),A,19.5
541537,Meadow Farm Estate S/S,2023-08-10 12:00:00+00:00,feeder,,L1 Current (RMS),A,27.0
541537,Meadow Farm Estate S/S,2023-08-10 12:00:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.26
541537,Meadow Farm Estate S/S,2023-08-10 12:00:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.29
541537,Meadow Farm Estate S/S,2023-08-10 12:00:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.43
541537,Meadow Farm Estate S/S,2023-08-10 12:00:00+00:00,feeder,50.0,L3 Active Power,kW,2.36
541537,Meadow Farm Estate S/S,2023-08-10 12:00:00+00:00,feeder,50.0,L2 Active Power,kW,2.82
541537,Meadow Farm Estate S/S,2023-08-10 12:00:00+00:00,feeder,50.0,L1 Active Power,kW,0.9
541537,Meadow Farm Estate S/S,2023-08-10 12:00:00+00:00,feeder,50.0,N Current (RMS),A,10.1
541537,Meadow Farm Estate S/S,2023-08-10 12:00:00+00:00,feeder,50.0,L3 Current (RMS),A,10.6
541537,Meadow Farm Estate S/S,2023-08-10 12:00:00+00:00,feeder,50.0,L2 Current (RMS),A,14.5
541537,Meadow Farm Estate S/S,2023-08-10 12:00:00+00:00,feeder,50.0,L1 Current (RMS),A,5.5
541537,Meadow Farm Estate S/S,2023-08-10 12:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.23
541537,Meadow Farm Estate S/S,2023-08-10 12:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.23
541537,Meadow Farm Estate S/S,2023-08-10 12:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.21
541537,Meadow Farm Estate S/S,2023-08-10 12:00:00+00:00,feeder,40.0,L3 Active Power,kW,3.64
541537,Meadow Farm Estate S/S,2023-08-10 12:00:00+00:00,feeder,40.0,L2 Active Power,kW,5.59
541537,Meadow Farm Estate S/S,2023-08-10 12:00:00+00:00,feeder,40.0,L1 Active Power,kW,3.28
541537,Meadow Farm Estate S/S,2023-08-10 12:00:00+00:00,feeder,40.0,N Current (RMS),A,20.4
541537,Meadow Farm Estate S/S,2023-08-10 12:00:00+00:00,feeder,40.0,L3 Current (RMS),A,17.3
541537,Meadow Farm Estate S/S,2023-08-10 12:00:00+00:00,feeder,40.0,L2 Current (RMS),A,24.2
541537,Meadow Farm Estate S/S,2023-08-10 12:00:00+00:00,feeder,40.0,L1 Current (RMS),A,19.1
541537,Meadow Farm Estate S/S,2023-08-10 12:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.07
541537,Meadow Farm Estate S/S,2023-08-10 12:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.26
541537,Meadow Farm Estate S/S,2023-08-10 12:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.95
541537,Meadow Farm Estate S/S,2023-08-10 12:00:00+00:00,feeder,30.0,L3 Active Power,kW,11.81
541537,Meadow Farm Estate S/S,2023-08-10 12:00:00+00:00,feeder,30.0,L2 Active Power,kW,6.96
541537,Meadow Farm Estate S/S,2023-08-10 12:00:00+00:00,feeder,30.0,L1 Active Power,kW,7.27
541537,Meadow Farm Estate S/S,2023-08-10 12:00:00+00:00,feeder,30.0,N Current (RMS),A,30.3
541537,Meadow Farm Estate S/S,2023-08-10 12:00:00+00:00,feeder,30.0,L3 Current (RMS),A,51.3
541537,Meadow Farm Estate S/S,2023-08-10 12:00:00+00:00,feeder,30.0,L2 Current (RMS),A,33.0
541537,Meadow Farm Estate S/S,2023-08-10 12:00:00+00:00,feeder,30.0,L1 Current (RMS),A,32.5
541537,Meadow Farm Estate S/S,2023-08-10 12:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.14
541537,Meadow Farm Estate S/S,2023-08-10 12:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.2
541537,Meadow Farm Estate S/S,2023-08-10 12:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.01
541537,Meadow Farm Estate S/S,2023-08-10 12:00:00+00:00,feeder,20.0,L3 Active Power,kW,2.62
541537,Meadow Farm Estate S/S,2023-08-10 12:00:00+00:00,feeder,20.0,L2 Active Power,kW,4.81
541537,Meadow Farm Estate S/S,2023-08-10 12:00:00+00:00,feeder,20.0,L1 Active Power,kW,2.14
541537,Meadow Farm Estate S/S,2023-08-10 12:00:00+00:00,feeder,20.0,N Current (RMS),A,22.1
541537,Meadow Farm Estate S/S,2023-08-10 12:00:00+00:00,feeder,20.0,L3 Current (RMS),A,17.8
541537,Meadow Farm Estate S/S,2023-08-10 12:00:00+00:00,feeder,20.0,L2 Current (RMS),A,21.0
541537,Meadow Farm Estate S/S,2023-08-10 12:00:00+00:00,feeder,20.0,L1 Current (RMS),A,18.6
541537,Meadow Farm Estate S/S,2023-08-10 12:00:00+00:00,transformer,,Temperature,C,34.1
541537,Meadow Farm Estate S/S,2023-08-10 12:00:00+00:00,busbar,,L3 Voltage THD,%,2.63
541537,Meadow Farm Estate S/S,2023-08-10 12:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.39
541537,Meadow Farm Estate S/S,2023-08-10 12:00:00+00:00,busbar,,L2 Voltage THD,%,2.82
541537,Meadow Farm Estate S/S,2023-08-10 12:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.29
541537,Meadow Farm Estate S/S,2023-08-10 12:00:00+00:00,busbar,,L1 Voltage THD,%,2.81
541537,Meadow Farm Estate S/S,2023-08-10 12:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.1
541537,Meadow Farm Estate S/S,2023-08-10 12:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.52
541537,Meadow Farm Estate S/S,2023-08-10 12:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.89
541537,Meadow Farm Estate S/S,2023-08-10 12:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.35
541537,Meadow Farm Estate S/S,2023-08-10 12:00:00+00:00,busbar,,L3 Active Power,kW,27.51
541537,Meadow Farm Estate S/S,2023-08-10 12:00:00+00:00,busbar,,L2 Active Power,kW,24.25
541537,Meadow Farm Estate S/S,2023-08-10 12:00:00+00:00,busbar,,L1 Active Power,kW,19.52
541537,Meadow Farm Estate S/S,2023-08-10 12:00:00+00:00,busbar,,N Current (RMS),A,75.0
541537,Meadow Farm Estate S/S,2023-08-10 12:00:00+00:00,busbar,,L3 Current (RMS),A,119.4
541537,Meadow Farm Estate S/S,2023-08-10 12:00:00+00:00,busbar,,L2 Current (RMS),A,108.2
541537,Meadow Farm Estate S/S,2023-08-10 12:00:00+00:00,busbar,,L1 Current (RMS),A,90.4
541537,Meadow Farm Estate S/S,2023-08-10 11:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.9
541537,Meadow Farm Estate S/S,2023-08-10 11:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.9
541537,Meadow Farm Estate S/S,2023-08-10 11:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.79
541537,Meadow Farm Estate S/S,2023-08-10 11:50:00+00:00,feeder,,L3 Active Power,kW,6.57
541537,Meadow Farm Estate S/S,2023-08-10 11:50:00+00:00,feeder,,L2 Active Power,kW,6.39
541537,Meadow Farm Estate S/S,2023-08-10 11:50:00+00:00,feeder,,L1 Active Power,kW,6.49
541537,Meadow Farm Estate S/S,2023-08-10 11:50:00+00:00,feeder,,N Current (RMS),A,20.2
541537,Meadow Farm Estate S/S,2023-08-10 11:50:00+00:00,feeder,,L3 Current (RMS),A,28.7
541537,Meadow Farm Estate S/S,2023-08-10 11:50:00+00:00,feeder,,L2 Current (RMS),A,29.4
541537,Meadow Farm Estate S/S,2023-08-10 11:50:00+00:00,feeder,,L1 Current (RMS),A,28.9
541537,Meadow Farm Estate S/S,2023-08-10 11:50:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.09
541537,Meadow Farm Estate S/S,2023-08-10 11:50:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.11
541537,Meadow Farm Estate S/S,2023-08-10 11:50:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.34
541537,Meadow Farm Estate S/S,2023-08-10 11:50:00+00:00,feeder,50.0,L3 Active Power,kW,3.01
541537,Meadow Farm Estate S/S,2023-08-10 11:50:00+00:00,feeder,50.0,L2 Active Power,kW,3.65
541537,Meadow Farm Estate S/S,2023-08-10 11:50:00+00:00,feeder,50.0,L1 Active Power,kW,0.67
541537,Meadow Farm Estate S/S,2023-08-10 11:50:00+00:00,feeder,50.0,N Current (RMS),A,11.6
541537,Meadow Farm Estate S/S,2023-08-10 11:50:00+00:00,feeder,50.0,L3 Current (RMS),A,13.8
541537,Meadow Farm Estate S/S,2023-08-10 11:50:00+00:00,feeder,50.0,L2 Current (RMS),A,17.0
541537,Meadow Farm Estate S/S,2023-08-10 11:50:00+00:00,feeder,50.0,L1 Current (RMS),A,3.4
541537,Meadow Farm Estate S/S,2023-08-10 11:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.33
541537,Meadow Farm Estate S/S,2023-08-10 11:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.46
541537,Meadow Farm Estate S/S,2023-08-10 11:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.22
541537,Meadow Farm Estate S/S,2023-08-10 11:50:00+00:00,feeder,40.0,L3 Active Power,kW,3.14
541537,Meadow Farm Estate S/S,2023-08-10 11:50:00+00:00,feeder,40.0,L2 Active Power,kW,3.57
541537,Meadow Farm Estate S/S,2023-08-10 11:50:00+00:00,feeder,40.0,L1 Active Power,kW,0.88
541537,Meadow Farm Estate S/S,2023-08-10 11:50:00+00:00,feeder,40.0,N Current (RMS),A,16.6
541537,Meadow Farm Estate S/S,2023-08-10 11:50:00+00:00,feeder,40.0,L3 Current (RMS),A,15.2
541537,Meadow Farm Estate S/S,2023-08-10 11:50:00+00:00,feeder,40.0,L2 Current (RMS),A,16.3
541537,Meadow Farm Estate S/S,2023-08-10 11:50:00+00:00,feeder,40.0,L1 Current (RMS),A,10.7
541537,Meadow Farm Estate S/S,2023-08-10 11:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.98
541537,Meadow Farm Estate S/S,2023-08-10 11:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.97
541537,Meadow Farm Estate S/S,2023-08-10 11:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.91
541537,Meadow Farm Estate S/S,2023-08-10 11:50:00+00:00,feeder,30.0,L3 Active Power,kW,10.49
541537,Meadow Farm Estate S/S,2023-08-10 11:50:00+00:00,feeder,30.0,L2 Active Power,kW,6.33
541537,Meadow Farm Estate S/S,2023-08-10 11:50:00+00:00,feeder,30.0,L1 Active Power,kW,5.92
541537,Meadow Farm Estate S/S,2023-08-10 11:50:00+00:00,feeder,30.0,N Current (RMS),A,29.0
541537,Meadow Farm Estate S/S,2023-08-10 11:50:00+00:00,feeder,30.0,L3 Current (RMS),A,46.0
541537,Meadow Farm Estate S/S,2023-08-10 11:50:00+00:00,feeder,30.0,L2 Current (RMS),A,29.9
541537,Meadow Farm Estate S/S,2023-08-10 11:50:00+00:00,feeder,30.0,L1 Current (RMS),A,27.3
541537,Meadow Farm Estate S/S,2023-08-10 11:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.2
541537,Meadow Farm Estate S/S,2023-08-10 11:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.27
541537,Meadow Farm Estate S/S,2023-08-10 11:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.16
541537,Meadow Farm Estate S/S,2023-08-10 11:50:00+00:00,feeder,20.0,L3 Active Power,kW,4.52
541537,Meadow Farm Estate S/S,2023-08-10 11:50:00+00:00,feeder,20.0,L2 Active Power,kW,5.52
541537,Meadow Farm Estate S/S,2023-08-10 11:50:00+00:00,feeder,20.0,L1 Active Power,kW,3.92
541537,Meadow Farm Estate S/S,2023-08-10 11:50:00+00:00,feeder,20.0,N Current (RMS),A,22.8
541537,Meadow Farm Estate S/S,2023-08-10 11:50:00+00:00,feeder,20.0,L3 Current (RMS),A,23.9
541537,Meadow Farm Estate S/S,2023-08-10 11:50:00+00:00,feeder,20.0,L2 Current (RMS),A,24.8
541537,Meadow Farm Estate S/S,2023-08-10 11:50:00+00:00,feeder,20.0,L1 Current (RMS),A,25.0
541537,Meadow Farm Estate S/S,2023-08-10 11:50:00+00:00,transformer,,Temperature,C,34.0
541537,Meadow Farm Estate S/S,2023-08-10 11:50:00+00:00,busbar,,L3 Voltage THD,%,2.61
541537,Meadow Farm Estate S/S,2023-08-10 11:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.71
541537,Meadow Farm Estate S/S,2023-08-10 11:50:00+00:00,busbar,,L2 Voltage THD,%,2.82
541537,Meadow Farm Estate S/S,2023-08-10 11:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.42
541537,Meadow Farm Estate S/S,2023-08-10 11:50:00+00:00,busbar,,L1 Voltage THD,%,2.78
541537,Meadow Farm Estate S/S,2023-08-10 11:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.41
541537,Meadow Farm Estate S/S,2023-08-10 11:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.5
541537,Meadow Farm Estate S/S,2023-08-10 11:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.17
541537,Meadow Farm Estate S/S,2023-08-10 11:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.42
541537,Meadow Farm Estate S/S,2023-08-10 11:50:00+00:00,busbar,,L3 Active Power,kW,27.74
541537,Meadow Farm Estate S/S,2023-08-10 11:50:00+00:00,busbar,,L2 Active Power,kW,25.47
541537,Meadow Farm Estate S/S,2023-08-10 11:50:00+00:00,busbar,,L1 Active Power,kW,17.89
541537,Meadow Farm Estate S/S,2023-08-10 11:50:00+00:00,busbar,,N Current (RMS),A,79.5
541537,Meadow Farm Estate S/S,2023-08-10 11:50:00+00:00,busbar,,L3 Current (RMS),A,121.7
541537,Meadow Farm Estate S/S,2023-08-10 11:50:00+00:00,busbar,,L2 Current (RMS),A,112.9
541537,Meadow Farm Estate S/S,2023-08-10 11:50:00+00:00,busbar,,L1 Current (RMS),A,85.4
541537,Meadow Farm Estate S/S,2023-08-10 11:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.85
541537,Meadow Farm Estate S/S,2023-08-10 11:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.92
541537,Meadow Farm Estate S/S,2023-08-10 11:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.6
541537,Meadow Farm Estate S/S,2023-08-10 11:40:00+00:00,feeder,,L3 Active Power,kW,9.52
541537,Meadow Farm Estate S/S,2023-08-10 11:40:00+00:00,feeder,,L2 Active Power,kW,5.13
541537,Meadow Farm Estate S/S,2023-08-10 11:40:00+00:00,feeder,,L1 Active Power,kW,4.97
541537,Meadow Farm Estate S/S,2023-08-10 11:40:00+00:00,feeder,,N Current (RMS),A,24.1
541537,Meadow Farm Estate S/S,2023-08-10 11:40:00+00:00,feeder,,L3 Current (RMS),A,40.7
541537,Meadow Farm Estate S/S,2023-08-10 11:40:00+00:00,feeder,,L2 Current (RMS),A,23.8
541537,Meadow Farm Estate S/S,2023-08-10 11:40:00+00:00,feeder,,L1 Current (RMS),A,23.0
541537,Meadow Farm Estate S/S,2023-08-10 11:40:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.0
541537,Meadow Farm Estate S/S,2023-08-10 11:40:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.88
541537,Meadow Farm Estate S/S,2023-08-10 11:40:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.39
541537,Meadow Farm Estate S/S,2023-08-10 11:40:00+00:00,feeder,50.0,L3 Active Power,kW,3.92
541537,Meadow Farm Estate S/S,2023-08-10 11:40:00+00:00,feeder,50.0,L2 Active Power,kW,3.52
541537,Meadow Farm Estate S/S,2023-08-10 11:40:00+00:00,feeder,50.0,L1 Active Power,kW,0.56
541537,Meadow Farm Estate S/S,2023-08-10 11:40:00+00:00,feeder,50.0,N Current (RMS),A,12.6
541537,Meadow Farm Estate S/S,2023-08-10 11:40:00+00:00,feeder,50.0,L3 Current (RMS),A,17.6
541537,Meadow Farm Estate S/S,2023-08-10 11:40:00+00:00,feeder,50.0,L2 Current (RMS),A,16.4
541537,Meadow Farm Estate S/S,2023-08-10 11:40:00+00:00,feeder,50.0,L1 Current (RMS),A,3.2
541537,Meadow Farm Estate S/S,2023-08-10 11:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.41
541537,Meadow Farm Estate S/S,2023-08-10 11:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.43
541537,Meadow Farm Estate S/S,2023-08-10 11:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.29
541537,Meadow Farm Estate S/S,2023-08-10 11:40:00+00:00,feeder,40.0,L3 Active Power,kW,3.6
541537,Meadow Farm Estate S/S,2023-08-10 11:40:00+00:00,feeder,40.0,L2 Active Power,kW,3.99
541537,Meadow Farm Estate S/S,2023-08-10 11:40:00+00:00,feeder,40.0,L1 Active Power,kW,0.31
541537,Meadow Farm Estate S/S,2023-08-10 11:40:00+00:00,feeder,40.0,N Current (RMS),A,22.0
541537,Meadow Farm Estate S/S,2023-08-10 11:40:00+00:00,feeder,40.0,L3 Current (RMS),A,17.4
541537,Meadow Farm Estate S/S,2023-08-10 11:40:00+00:00,feeder,40.0,L2 Current (RMS),A,19.1
541537,Meadow Farm Estate S/S,2023-08-10 11:40:00+00:00,feeder,40.0,L1 Current (RMS),A,9.5
541537,Meadow Farm Estate S/S,2023-08-10 11:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.29
541537,Meadow Farm Estate S/S,2023-08-10 11:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.25
541537,Meadow Farm Estate S/S,2023-08-10 11:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.88
541537,Meadow Farm Estate S/S,2023-08-10 11:40:00+00:00,feeder,30.0,L3 Active Power,kW,11.74
541537,Meadow Farm Estate S/S,2023-08-10 11:40:00+00:00,feeder,30.0,L2 Active Power,kW,7.49
541537,Meadow Farm Estate S/S,2023-08-10 11:40:00+00:00,feeder,30.0,L1 Active Power,kW,5.1
541537,Meadow Farm Estate S/S,2023-08-10 11:40:00+00:00,feeder,30.0,N Current (RMS),A,31.7
541537,Meadow Farm Estate S/S,2023-08-10 11:40:00+00:00,feeder,30.0,L3 Current (RMS),A,50.7
541537,Meadow Farm Estate S/S,2023-08-10 11:40:00+00:00,feeder,30.0,L2 Current (RMS),A,35.1
541537,Meadow Farm Estate S/S,2023-08-10 11:40:00+00:00,feeder,30.0,L1 Current (RMS),A,22.9
541537,Meadow Farm Estate S/S,2023-08-10 11:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.55
541537,Meadow Farm Estate S/S,2023-08-10 11:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.47
541537,Meadow Farm Estate S/S,2023-08-10 11:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.74
541537,Meadow Farm Estate S/S,2023-08-10 11:40:00+00:00,feeder,20.0,L3 Active Power,kW,1.46
541537,Meadow Farm Estate S/S,2023-08-10 11:40:00+00:00,feeder,20.0,L2 Active Power,kW,5.0
541537,Meadow Farm Estate S/S,2023-08-10 11:40:00+00:00,feeder,20.0,L1 Active Power,kW,2.32
541537,Meadow Farm Estate S/S,2023-08-10 11:40:00+00:00,feeder,20.0,N Current (RMS),A,23.6
541537,Meadow Farm Estate S/S,2023-08-10 11:40:00+00:00,feeder,20.0,L3 Current (RMS),A,14.7
541537,Meadow Farm Estate S/S,2023-08-10 11:40:00+00:00,feeder,20.0,L2 Current (RMS),A,22.6
541537,Meadow Farm Estate S/S,2023-08-10 11:40:00+00:00,feeder,20.0,L1 Current (RMS),A,19.0
541537,Meadow Farm Estate S/S,2023-08-10 11:40:00+00:00,transformer,,Temperature,C,33.6
541537,Meadow Farm Estate S/S,2023-08-10 11:40:00+00:00,busbar,,L3 Voltage THD,%,2.57
541537,Meadow Farm Estate S/S,2023-08-10 11:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.2
541537,Meadow Farm Estate S/S,2023-08-10 11:40:00+00:00,busbar,,L2 Voltage THD,%,2.75
541537,Meadow Farm Estate S/S,2023-08-10 11:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.12
541537,Meadow Farm Estate S/S,2023-08-10 11:40:00+00:00,busbar,,L1 Voltage THD,%,2.76
541537,Meadow Farm Estate S/S,2023-08-10 11:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.2
541537,Meadow Farm Estate S/S,2023-08-10 11:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.1
541537,Meadow Farm Estate S/S,2023-08-10 11:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
541537,Meadow Farm Estate S/S,2023-08-10 11:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.9
541537,Meadow Farm Estate S/S,2023-08-10 11:40:00+00:00,busbar,,L3 Active Power,kW,30.24
541537,Meadow Farm Estate S/S,2023-08-10 11:40:00+00:00,busbar,,L2 Active Power,kW,25.12
541537,Meadow Farm Estate S/S,2023-08-10 11:40:00+00:00,busbar,,L1 Active Power,kW,13.28
541537,Meadow Farm Estate S/S,2023-08-10 11:40:00+00:00,busbar,,N Current (RMS),A,95.8
541537,Meadow Farm Estate S/S,2023-08-10 11:40:00+00:00,busbar,,L3 Current (RMS),A,131.3
541537,Meadow Farm Estate S/S,2023-08-10 11:40:00+00:00,busbar,,L2 Current (RMS),A,111.7
541537,Meadow Farm Estate S/S,2023-08-10 11:40:00+00:00,busbar,,L1 Current (RMS),A,67.8
541537,Meadow Farm Estate S/S,2023-08-10 11:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.4
541537,Meadow Farm Estate S/S,2023-08-10 11:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.75
541537,Meadow Farm Estate S/S,2023-08-10 11:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.42
541537,Meadow Farm Estate S/S,2023-08-10 11:30:00+00:00,feeder,,L3 Active Power,kW,8.29
541537,Meadow Farm Estate S/S,2023-08-10 11:30:00+00:00,feeder,,L2 Active Power,kW,6.81
541537,Meadow Farm Estate S/S,2023-08-10 11:30:00+00:00,feeder,,L1 Active Power,kW,7.41
541537,Meadow Farm Estate S/S,2023-08-10 11:30:00+00:00,feeder,,N Current (RMS),A,21.4
541537,Meadow Farm Estate S/S,2023-08-10 11:30:00+00:00,feeder,,L3 Current (RMS),A,35.4
541537,Meadow Farm Estate S/S,2023-08-10 11:30:00+00:00,feeder,,L2 Current (RMS),A,30.9
541537,Meadow Farm Estate S/S,2023-08-10 11:30:00+00:00,feeder,,L1 Current (RMS),A,33.3
541537,Meadow Farm Estate S/S,2023-08-10 11:30:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.14
541537,Meadow Farm Estate S/S,2023-08-10 11:30:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.72
541537,Meadow Farm Estate S/S,2023-08-10 11:30:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.35
541537,Meadow Farm Estate S/S,2023-08-10 11:30:00+00:00,feeder,50.0,L3 Active Power,kW,3.52
541537,Meadow Farm Estate S/S,2023-08-10 11:30:00+00:00,feeder,50.0,L2 Active Power,kW,3.45
541537,Meadow Farm Estate S/S,2023-08-10 11:30:00+00:00,feeder,50.0,L1 Active Power,kW,0.58
541537,Meadow Farm Estate S/S,2023-08-10 11:30:00+00:00,feeder,50.0,N Current (RMS),A,13.1
541537,Meadow Farm Estate S/S,2023-08-10 11:30:00+00:00,feeder,50.0,L3 Current (RMS),A,16.4
541537,Meadow Farm Estate S/S,2023-08-10 11:30:00+00:00,feeder,50.0,L2 Current (RMS),A,16.0
541537,Meadow Farm Estate S/S,2023-08-10 11:30:00+00:00,feeder,50.0,L1 Current (RMS),A,3.1
541537,Meadow Farm Estate S/S,2023-08-10 11:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.09
541537,Meadow Farm Estate S/S,2023-08-10 11:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
541537,Meadow Farm Estate S/S,2023-08-10 11:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.35
541537,Meadow Farm Estate S/S,2023-08-10 11:30:00+00:00,feeder,40.0,L3 Active Power,kW,4.14
541537,Meadow Farm Estate S/S,2023-08-10 11:30:00+00:00,feeder,40.0,L2 Active Power,kW,6.39
541537,Meadow Farm Estate S/S,2023-08-10 11:30:00+00:00,feeder,40.0,L1 Active Power,kW,-1.06
541537,Meadow Farm Estate S/S,2023-08-10 11:30:00+00:00,feeder,40.0,N Current (RMS),A,33.4
541537,Meadow Farm Estate S/S,2023-08-10 11:30:00+00:00,feeder,40.0,L3 Current (RMS),A,19.1
541537,Meadow Farm Estate S/S,2023-08-10 11:30:00+00:00,feeder,40.0,L2 Current (RMS),A,28.6
541537,Meadow Farm Estate S/S,2023-08-10 11:30:00+00:00,feeder,40.0,L1 Current (RMS),A,9.3
541537,Meadow Farm Estate S/S,2023-08-10 11:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.46
541537,Meadow Farm Estate S/S,2023-08-10 11:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.54
541537,Meadow Farm Estate S/S,2023-08-10 11:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.6
541537,Meadow Farm Estate S/S,2023-08-10 11:30:00+00:00,feeder,30.0,L3 Active Power,kW,15.34
541537,Meadow Farm Estate S/S,2023-08-10 11:30:00+00:00,feeder,30.0,L2 Active Power,kW,5.53
541537,Meadow Farm Estate S/S,2023-08-10 11:30:00+00:00,feeder,30.0,L1 Active Power,kW,7.84
541537,Meadow Farm Estate S/S,2023-08-10 11:30:00+00:00,feeder,30.0,N Current (RMS),A,42.6
541537,Meadow Farm Estate S/S,2023-08-10 11:30:00+00:00,feeder,30.0,L3 Current (RMS),A,67.1
541537,Meadow Farm Estate S/S,2023-08-10 11:30:00+00:00,feeder,30.0,L2 Current (RMS),A,27.8
541537,Meadow Farm Estate S/S,2023-08-10 11:30:00+00:00,feeder,30.0,L1 Current (RMS),A,34.5
541537,Meadow Farm Estate S/S,2023-08-10 11:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.82
541537,Meadow Farm Estate S/S,2023-08-10 11:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.54
541537,Meadow Farm Estate S/S,2023-08-10 11:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.79
541537,Meadow Farm Estate S/S,2023-08-10 11:30:00+00:00,feeder,20.0,L3 Active Power,kW,1.26
541537,Meadow Farm Estate S/S,2023-08-10 11:30:00+00:00,feeder,20.0,L2 Active Power,kW,5.48
541537,Meadow Farm Estate S/S,2023-08-10 11:30:00+00:00,feeder,20.0,L1 Active Power,kW,3.04
541537,Meadow Farm Estate S/S,2023-08-10 11:30:00+00:00,feeder,20.0,N Current (RMS),A,23.2
541537,Meadow Farm Estate S/S,2023-08-10 11:30:00+00:00,feeder,20.0,L3 Current (RMS),A,15.7
541537,Meadow Farm Estate S/S,2023-08-10 11:30:00+00:00,feeder,20.0,L2 Current (RMS),A,25.2
541537,Meadow Farm Estate S/S,2023-08-10 11:30:00+00:00,feeder,20.0,L1 Current (RMS),A,21.9
541537,Meadow Farm Estate S/S,2023-08-10 11:30:00+00:00,transformer,,Temperature,C,33.4
541537,Meadow Farm Estate S/S,2023-08-10 11:30:00+00:00,busbar,,L3 Voltage THD,%,2.6
541537,Meadow Farm Estate S/S,2023-08-10 11:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.0
541537,Meadow Farm Estate S/S,2023-08-10 11:30:00+00:00,busbar,,L2 Voltage THD,%,2.78
541537,Meadow Farm Estate S/S,2023-08-10 11:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.93
541537,Meadow Farm Estate S/S,2023-08-10 11:30:00+00:00,busbar,,L1 Voltage THD,%,2.8
541537,Meadow Farm Estate S/S,2023-08-10 11:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.92
541537,Meadow Farm Estate S/S,2023-08-10 11:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.9
541537,Meadow Farm Estate S/S,2023-08-10 11:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.47
541537,Meadow Farm Estate S/S,2023-08-10 11:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.51
541537,Meadow Farm Estate S/S,2023-08-10 11:30:00+00:00,busbar,,L3 Active Power,kW,32.55
541537,Meadow Farm Estate S/S,2023-08-10 11:30:00+00:00,busbar,,L2 Active Power,kW,27.66
541537,Meadow Farm Estate S/S,2023-08-10 11:30:00+00:00,busbar,,L1 Active Power,kW,17.81
541537,Meadow Farm Estate S/S,2023-08-10 11:30:00+00:00,busbar,,N Current (RMS),A,90.0
541537,Meadow Farm Estate S/S,2023-08-10 11:30:00+00:00,busbar,,L3 Current (RMS),A,140.7
541537,Meadow Farm Estate S/S,2023-08-10 11:30:00+00:00,busbar,,L2 Current (RMS),A,121.4
541537,Meadow Farm Estate S/S,2023-08-10 11:30:00+00:00,busbar,,L1 Current (RMS),A,83.0
541537,Meadow Farm Estate S/S,2023-08-10 11:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.4
541537,Meadow Farm Estate S/S,2023-08-10 11:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.5
541537,Meadow Farm Estate S/S,2023-08-10 11:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.49
541537,Meadow Farm Estate S/S,2023-08-10 11:20:00+00:00,feeder,,L3 Active Power,kW,9.68
541537,Meadow Farm Estate S/S,2023-08-10 11:20:00+00:00,feeder,,L2 Active Power,kW,7.52
541537,Meadow Farm Estate S/S,2023-08-10 11:20:00+00:00,feeder,,L1 Active Power,kW,6.84
541537,Meadow Farm Estate S/S,2023-08-10 11:20:00+00:00,feeder,,N Current (RMS),A,22.1
541537,Meadow Farm Estate S/S,2023-08-10 11:20:00+00:00,feeder,,L3 Current (RMS),A,42.0
541537,Meadow Farm Estate S/S,2023-08-10 11:20:00+00:00,feeder,,L2 Current (RMS),A,33.1
541537,Meadow Farm Estate S/S,2023-08-10 11:20:00+00:00,feeder,,L1 Current (RMS),A,31.0
541537,Meadow Farm Estate S/S,2023-08-10 11:20:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.21
541537,Meadow Farm Estate S/S,2023-08-10 11:20:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.84
541537,Meadow Farm Estate S/S,2023-08-10 11:20:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.38
541537,Meadow Farm Estate S/S,2023-08-10 11:20:00+00:00,feeder,50.0,L3 Active Power,kW,3.54
541537,Meadow Farm Estate S/S,2023-08-10 11:20:00+00:00,feeder,50.0,L2 Active Power,kW,3.99
541537,Meadow Farm Estate S/S,2023-08-10 11:20:00+00:00,feeder,50.0,L1 Active Power,kW,0.57
541537,Meadow Farm Estate S/S,2023-08-10 11:20:00+00:00,feeder,50.0,N Current (RMS),A,14.7
541537,Meadow Farm Estate S/S,2023-08-10 11:20:00+00:00,feeder,50.0,L3 Current (RMS),A,16.8
541537,Meadow Farm Estate S/S,2023-08-10 11:20:00+00:00,feeder,50.0,L2 Current (RMS),A,18.2
541537,Meadow Farm Estate S/S,2023-08-10 11:20:00+00:00,feeder,50.0,L1 Current (RMS),A,3.2
541537,Meadow Farm Estate S/S,2023-08-10 11:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.13
541537,Meadow Farm Estate S/S,2023-08-10 11:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.16
541537,Meadow Farm Estate S/S,2023-08-10 11:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.32
541537,Meadow Farm Estate S/S,2023-08-10 11:20:00+00:00,feeder,40.0,L3 Active Power,kW,5.6
541537,Meadow Farm Estate S/S,2023-08-10 11:20:00+00:00,feeder,40.0,L2 Active Power,kW,8.19
541537,Meadow Farm Estate S/S,2023-08-10 11:20:00+00:00,feeder,40.0,L1 Active Power,kW,-1.4
541537,Meadow Farm Estate S/S,2023-08-10 11:20:00+00:00,feeder,40.0,N Current (RMS),A,41.3
541537,Meadow Farm Estate S/S,2023-08-10 11:20:00+00:00,feeder,40.0,L3 Current (RMS),A,25.2
541537,Meadow Farm Estate S/S,2023-08-10 11:20:00+00:00,feeder,40.0,L2 Current (RMS),A,35.8
541537,Meadow Farm Estate S/S,2023-08-10 11:20:00+00:00,feeder,40.0,L1 Current (RMS),A,9.3
541537,Meadow Farm Estate S/S,2023-08-10 11:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.84
541537,Meadow Farm Estate S/S,2023-08-10 11:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.33
541537,Meadow Farm Estate S/S,2023-08-10 11:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.76
541537,Meadow Farm Estate S/S,2023-08-10 11:20:00+00:00,feeder,30.0,L3 Active Power,kW,16.61
541537,Meadow Farm Estate S/S,2023-08-10 11:20:00+00:00,feeder,30.0,L2 Active Power,kW,5.99
541537,Meadow Farm Estate S/S,2023-08-10 11:20:00+00:00,feeder,30.0,L1 Active Power,kW,10.97
541537,Meadow Farm Estate S/S,2023-08-10 11:20:00+00:00,feeder,30.0,N Current (RMS),A,44.2
541537,Meadow Farm Estate S/S,2023-08-10 11:20:00+00:00,feeder,30.0,L3 Current (RMS),A,72.5
541537,Meadow Farm Estate S/S,2023-08-10 11:20:00+00:00,feeder,30.0,L2 Current (RMS),A,29.3
541537,Meadow Farm Estate S/S,2023-08-10 11:20:00+00:00,feeder,30.0,L1 Current (RMS),A,47.2
541537,Meadow Farm Estate S/S,2023-08-10 11:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.06
541537,Meadow Farm Estate S/S,2023-08-10 11:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.17
541537,Meadow Farm Estate S/S,2023-08-10 11:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.33
541537,Meadow Farm Estate S/S,2023-08-10 11:20:00+00:00,feeder,20.0,L3 Active Power,kW,0.81
541537,Meadow Farm Estate S/S,2023-08-10 11:20:00+00:00,feeder,20.0,L2 Active Power,kW,5.43
541537,Meadow Farm Estate S/S,2023-08-10 11:20:00+00:00,feeder,20.0,L1 Active Power,kW,-1.08
541537,Meadow Farm Estate S/S,2023-08-10 11:20:00+00:00,feeder,20.0,N Current (RMS),A,33.8
541537,Meadow Farm Estate S/S,2023-08-10 11:20:00+00:00,feeder,20.0,L3 Current (RMS),A,11.8
541537,Meadow Farm Estate S/S,2023-08-10 11:20:00+00:00,feeder,20.0,L2 Current (RMS),A,27.4
541537,Meadow Farm Estate S/S,2023-08-10 11:20:00+00:00,feeder,20.0,L1 Current (RMS),A,17.4
541537,Meadow Farm Estate S/S,2023-08-10 11:20:00+00:00,transformer,,Temperature,C,33.2
541537,Meadow Farm Estate S/S,2023-08-10 11:20:00+00:00,busbar,,L3 Voltage THD,%,2.6
