Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
541537,Meadow Farm Estate S/S,2023-08-10 11:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.78
541537,Meadow Farm Estate S/S,2023-08-10 11:20:00+00:00,busbar,,L2 Voltage THD,%,2.78
541537,Meadow Farm Estate S/S,2023-08-10 11:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.63
541537,Meadow Farm Estate S/S,2023-08-10 11:20:00+00:00,busbar,,L1 Voltage THD,%,2.8
541537,Meadow Farm Estate S/S,2023-08-10 11:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.68
541537,Meadow Farm Estate S/S,2023-08-10 11:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.64
541537,Meadow Farm Estate S/S,2023-08-10 11:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.35
541537,Meadow Farm Estate S/S,2023-08-10 11:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.28
541537,Meadow Farm Estate S/S,2023-08-10 11:20:00+00:00,busbar,,L3 Active Power,kW,36.24
541537,Meadow Farm Estate S/S,2023-08-10 11:20:00+00:00,busbar,,L2 Active Power,kW,31.12
541537,Meadow Farm Estate S/S,2023-08-10 11:20:00+00:00,busbar,,L1 Active Power,kW,15.91
541537,Meadow Farm Estate S/S,2023-08-10 11:20:00+00:00,busbar,,N Current (RMS),A,109.4
541537,Meadow Farm Estate S/S,2023-08-10 11:20:00+00:00,busbar,,L3 Current (RMS),A,156.9
541537,Meadow Farm Estate S/S,2023-08-10 11:20:00+00:00,busbar,,L2 Current (RMS),A,135.7
541537,Meadow Farm Estate S/S,2023-08-10 11:20:00+00:00,busbar,,L1 Current (RMS),A,76.8
541537,Meadow Farm Estate S/S,2023-08-10 11:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
541537,Meadow Farm Estate S/S,2023-08-10 11:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.58
541537,Meadow Farm Estate S/S,2023-08-10 11:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
541537,Meadow Farm Estate S/S,2023-08-10 11:10:00+00:00,feeder,,L3 Active Power,kW,10.05
541537,Meadow Farm Estate S/S,2023-08-10 11:10:00+00:00,feeder,,L2 Active Power,kW,6.82
541537,Meadow Farm Estate S/S,2023-08-10 11:10:00+00:00,feeder,,L1 Active Power,kW,5.89
541537,Meadow Farm Estate S/S,2023-08-10 11:10:00+00:00,feeder,,N Current (RMS),A,26.4
541537,Meadow Farm Estate S/S,2023-08-10 11:10:00+00:00,feeder,,L3 Current (RMS),A,42.7
541537,Meadow Farm Estate S/S,2023-08-10 11:10:00+00:00,feeder,,L2 Current (RMS),A,31.3
541537,Meadow Farm Estate S/S,2023-08-10 11:10:00+00:00,feeder,,L1 Current (RMS),A,27.0
541537,Meadow Farm Estate S/S,2023-08-10 11:10:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.15
541537,Meadow Farm Estate S/S,2023-08-10 11:10:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.68
541537,Meadow Farm Estate S/S,2023-08-10 11:10:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.35
541537,Meadow Farm Estate S/S,2023-08-10 11:10:00+00:00,feeder,50.0,L3 Active Power,kW,5.32
541537,Meadow Farm Estate S/S,2023-08-10 11:10:00+00:00,feeder,50.0,L2 Active Power,kW,3.45
541537,Meadow Farm Estate S/S,2023-08-10 11:10:00+00:00,feeder,50.0,L1 Active Power,kW,0.55
541537,Meadow Farm Estate S/S,2023-08-10 11:10:00+00:00,feeder,50.0,N Current (RMS),A,16.8
541537,Meadow Farm Estate S/S,2023-08-10 11:10:00+00:00,feeder,50.0,L3 Current (RMS),A,23.9
541537,Meadow Farm Estate S/S,2023-08-10 11:10:00+00:00,feeder,50.0,L2 Current (RMS),A,15.9
541537,Meadow Farm Estate S/S,2023-08-10 11:10:00+00:00,feeder,50.0,L1 Current (RMS),A,3.0
541537,Meadow Farm Estate S/S,2023-08-10 11:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.35
541537,Meadow Farm Estate S/S,2023-08-10 11:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.06
541537,Meadow Farm Estate S/S,2023-08-10 11:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.34
541537,Meadow Farm Estate S/S,2023-08-10 11:10:00+00:00,feeder,40.0,L3 Active Power,kW,3.49
541537,Meadow Farm Estate S/S,2023-08-10 11:10:00+00:00,feeder,40.0,L2 Active Power,kW,6.9
541537,Meadow Farm Estate S/S,2023-08-10 11:10:00+00:00,feeder,40.0,L1 Active Power,kW,-0.91
541537,Meadow Farm Estate S/S,2023-08-10 11:10:00+00:00,feeder,40.0,N Current (RMS),A,33.0
541537,Meadow Farm Estate S/S,2023-08-10 11:10:00+00:00,feeder,40.0,L3 Current (RMS),A,17.0
541537,Meadow Farm Estate S/S,2023-08-10 11:10:00+00:00,feeder,40.0,L2 Current (RMS),A,29.8
541537,Meadow Farm Estate S/S,2023-08-10 11:10:00+00:00,feeder,40.0,L1 Current (RMS),A,8.2
541537,Meadow Farm Estate S/S,2023-08-10 11:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.78
541537,Meadow Farm Estate S/S,2023-08-10 11:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.44
541537,Meadow Farm Estate S/S,2023-08-10 11:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.72
541537,Meadow Farm Estate S/S,2023-08-10 11:10:00+00:00,feeder,30.0,L3 Active Power,kW,14.02
541537,Meadow Farm Estate S/S,2023-08-10 11:10:00+00:00,feeder,30.0,L2 Active Power,kW,6.99
541537,Meadow Farm Estate S/S,2023-08-10 11:10:00+00:00,feeder,30.0,L1 Active Power,kW,8.05
541537,Meadow Farm Estate S/S,2023-08-10 11:10:00+00:00,feeder,30.0,N Current (RMS),A,36.5
541537,Meadow Farm Estate S/S,2023-08-10 11:10:00+00:00,feeder,30.0,L3 Current (RMS),A,61.1
541537,Meadow Farm Estate S/S,2023-08-10 11:10:00+00:00,feeder,30.0,L2 Current (RMS),A,33.4
541537,Meadow Farm Estate S/S,2023-08-10 11:10:00+00:00,feeder,30.0,L1 Current (RMS),A,35.5
541537,Meadow Farm Estate S/S,2023-08-10 11:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.94
541537,Meadow Farm Estate S/S,2023-08-10 11:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.18
541537,Meadow Farm Estate S/S,2023-08-10 11:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.38
541537,Meadow Farm Estate S/S,2023-08-10 11:10:00+00:00,feeder,20.0,L3 Active Power,kW,2.95
541537,Meadow Farm Estate S/S,2023-08-10 11:10:00+00:00,feeder,20.0,L2 Active Power,kW,4.16
541537,Meadow Farm Estate S/S,2023-08-10 11:10:00+00:00,feeder,20.0,L1 Active Power,kW,1.25
541537,Meadow Farm Estate S/S,2023-08-10 11:10:00+00:00,feeder,20.0,N Current (RMS),A,26.1
541537,Meadow Farm Estate S/S,2023-08-10 11:10:00+00:00,feeder,20.0,L3 Current (RMS),A,17.5
541537,Meadow Farm Estate S/S,2023-08-10 11:10:00+00:00,feeder,20.0,L2 Current (RMS),A,18.4
541537,Meadow Farm Estate S/S,2023-08-10 11:10:00+00:00,feeder,20.0,L1 Current (RMS),A,19.0
541537,Meadow Farm Estate S/S,2023-08-10 11:10:00+00:00,transformer,,Temperature,C,33.0
541537,Meadow Farm Estate S/S,2023-08-10 11:10:00+00:00,busbar,,L3 Voltage THD,%,2.59
541537,Meadow Farm Estate S/S,2023-08-10 11:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.46
541537,Meadow Farm Estate S/S,2023-08-10 11:10:00+00:00,busbar,,L2 Voltage THD,%,2.79
541537,Meadow Farm Estate S/S,2023-08-10 11:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.25
541537,Meadow Farm Estate S/S,2023-08-10 11:10:00+00:00,busbar,,L1 Voltage THD,%,2.83
541537,Meadow Farm Estate S/S,2023-08-10 11:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.36
541537,Meadow Farm Estate S/S,2023-08-10 11:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.28
541537,Meadow Farm Estate S/S,2023-08-10 11:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.59
541537,Meadow Farm Estate S/S,2023-08-10 11:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.8
541537,Meadow Farm Estate S/S,2023-08-10 11:10:00+00:00,busbar,,L3 Active Power,kW,35.83
541537,Meadow Farm Estate S/S,2023-08-10 11:10:00+00:00,busbar,,L2 Active Power,kW,28.33
541537,Meadow Farm Estate S/S,2023-08-10 11:10:00+00:00,busbar,,L1 Active Power,kW,14.83
541537,Meadow Farm Estate S/S,2023-08-10 11:10:00+00:00,busbar,,N Current (RMS),A,108.5
541537,Meadow Farm Estate S/S,2023-08-10 11:10:00+00:00,busbar,,L3 Current (RMS),A,154.5
541537,Meadow Farm Estate S/S,2023-08-10 11:10:00+00:00,busbar,,L2 Current (RMS),A,124.5
541537,Meadow Farm Estate S/S,2023-08-10 11:10:00+00:00,busbar,,L1 Current (RMS),A,74.3
541537,Meadow Farm Estate S/S,2023-08-10 11:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.2
541537,Meadow Farm Estate S/S,2023-08-10 11:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.48
541537,Meadow Farm Estate S/S,2023-08-10 11:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.91
541537,Meadow Farm Estate S/S,2023-08-10 11:00:00+00:00,feeder,,L3 Active Power,kW,9.62
541537,Meadow Farm Estate S/S,2023-08-10 11:00:00+00:00,feeder,,L2 Active Power,kW,6.94
541537,Meadow Farm Estate S/S,2023-08-10 11:00:00+00:00,feeder,,L1 Active Power,kW,8.84
541537,Meadow Farm Estate S/S,2023-08-10 11:00:00+00:00,feeder,,N Current (RMS),A,23.4
541537,Meadow Farm Estate S/S,2023-08-10 11:00:00+00:00,feeder,,L3 Current (RMS),A,40.3
541537,Meadow Farm Estate S/S,2023-08-10 11:00:00+00:00,feeder,,L2 Current (RMS),A,32.0
541537,Meadow Farm Estate S/S,2023-08-10 11:00:00+00:00,feeder,,L1 Current (RMS),A,39.0
541537,Meadow Farm Estate S/S,2023-08-10 11:00:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.21
541537,Meadow Farm Estate S/S,2023-08-10 11:00:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.45
541537,Meadow Farm Estate S/S,2023-08-10 11:00:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.4
541537,Meadow Farm Estate S/S,2023-08-10 11:00:00+00:00,feeder,50.0,L3 Active Power,kW,4.6
541537,Meadow Farm Estate S/S,2023-08-10 11:00:00+00:00,feeder,50.0,L2 Active Power,kW,6.05
541537,Meadow Farm Estate S/S,2023-08-10 11:00:00+00:00,feeder,50.0,L1 Active Power,kW,0.61
541537,Meadow Farm Estate S/S,2023-08-10 11:00:00+00:00,feeder,50.0,N Current (RMS),A,21.6
541537,Meadow Farm Estate S/S,2023-08-10 11:00:00+00:00,feeder,50.0,L3 Current (RMS),A,21.0
541537,Meadow Farm Estate S/S,2023-08-10 11:00:00+00:00,feeder,50.0,L2 Current (RMS),A,26.2
541537,Meadow Farm Estate S/S,2023-08-10 11:00:00+00:00,feeder,50.0,L1 Current (RMS),A,3.3
541537,Meadow Farm Estate S/S,2023-08-10 11:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.75
541537,Meadow Farm Estate S/S,2023-08-10 11:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.54
541537,Meadow Farm Estate S/S,2023-08-10 11:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.27
541537,Meadow Farm Estate S/S,2023-08-10 11:00:00+00:00,feeder,40.0,L3 Active Power,kW,3.47
541537,Meadow Farm Estate S/S,2023-08-10 11:00:00+00:00,feeder,40.0,L2 Active Power,kW,5.26
541537,Meadow Farm Estate S/S,2023-08-10 11:00:00+00:00,feeder,40.0,L1 Active Power,kW,1.04
541537,Meadow Farm Estate S/S,2023-08-10 11:00:00+00:00,feeder,40.0,N Current (RMS),A,23.7
541537,Meadow Farm Estate S/S,2023-08-10 11:00:00+00:00,feeder,40.0,L3 Current (RMS),A,17.5
541537,Meadow Farm Estate S/S,2023-08-10 11:00:00+00:00,feeder,40.0,L2 Current (RMS),A,23.6
541537,Meadow Farm Estate S/S,2023-08-10 11:00:00+00:00,feeder,40.0,L1 Current (RMS),A,13.2
541537,Meadow Farm Estate S/S,2023-08-10 11:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.03
541537,Meadow Farm Estate S/S,2023-08-10 11:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.64
541537,Meadow Farm Estate S/S,2023-08-10 11:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.76
541537,Meadow Farm Estate S/S,2023-08-10 11:00:00+00:00,feeder,30.0,L3 Active Power,kW,11.87
541537,Meadow Farm Estate S/S,2023-08-10 11:00:00+00:00,feeder,30.0,L2 Active Power,kW,5.77
541537,Meadow Farm Estate S/S,2023-08-10 11:00:00+00:00,feeder,30.0,L1 Active Power,kW,7.74
541537,Meadow Farm Estate S/S,2023-08-10 11:00:00+00:00,feeder,30.0,N Current (RMS),A,29.3
541537,Meadow Farm Estate S/S,2023-08-10 11:00:00+00:00,feeder,30.0,L3 Current (RMS),A,52.3
541537,Meadow Farm Estate S/S,2023-08-10 11:00:00+00:00,feeder,30.0,L2 Current (RMS),A,28.7
541537,Meadow Farm Estate S/S,2023-08-10 11:00:00+00:00,feeder,30.0,L1 Current (RMS),A,34.1
541537,Meadow Farm Estate S/S,2023-08-10 11:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.43
541537,Meadow Farm Estate S/S,2023-08-10 11:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
541537,Meadow Farm Estate S/S,2023-08-10 11:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.46
541537,Meadow Farm Estate S/S,2023-08-10 11:00:00+00:00,feeder,20.0,L3 Active Power,kW,6.97
541537,Meadow Farm Estate S/S,2023-08-10 11:00:00+00:00,feeder,20.0,L2 Active Power,kW,4.72
541537,Meadow Farm Estate S/S,2023-08-10 11:00:00+00:00,feeder,20.0,L1 Active Power,kW,1.14
541537,Meadow Farm Estate S/S,2023-08-10 11:00:00+00:00,feeder,20.0,N Current (RMS),A,34.5
541537,Meadow Farm Estate S/S,2023-08-10 11:00:00+00:00,feeder,20.0,L3 Current (RMS),A,30.8
541537,Meadow Farm Estate S/S,2023-08-10 11:00:00+00:00,feeder,20.0,L2 Current (RMS),A,21.0
541537,Meadow Farm Estate S/S,2023-08-10 11:00:00+00:00,feeder,20.0,L1 Current (RMS),A,16.4
541537,Meadow Farm Estate S/S,2023-08-10 11:00:00+00:00,transformer,,Temperature,C,32.6
541537,Meadow Farm Estate S/S,2023-08-10 11:00:00+00:00,busbar,,L3 Voltage THD,%,2.52
541537,Meadow Farm Estate S/S,2023-08-10 11:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.56
541537,Meadow Farm Estate S/S,2023-08-10 11:00:00+00:00,busbar,,L2 Voltage THD,%,2.76
541537,Meadow Farm Estate S/S,2023-08-10 11:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.38
541537,Meadow Farm Estate S/S,2023-08-10 11:00:00+00:00,busbar,,L1 Voltage THD,%,2.79
541537,Meadow Farm Estate S/S,2023-08-10 11:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.27
541537,Meadow Farm Estate S/S,2023-08-10 11:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.22
541537,Meadow Farm Estate S/S,2023-08-10 11:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.06
541537,Meadow Farm Estate S/S,2023-08-10 11:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.8
541537,Meadow Farm Estate S/S,2023-08-10 11:00:00+00:00,busbar,,L3 Active Power,kW,36.54
541537,Meadow Farm Estate S/S,2023-08-10 11:00:00+00:00,busbar,,L2 Active Power,kW,28.73
541537,Meadow Farm Estate S/S,2023-08-10 11:00:00+00:00,busbar,,L1 Active Power,kW,19.37
541537,Meadow Farm Estate S/S,2023-08-10 11:00:00+00:00,busbar,,N Current (RMS),A,95.0
541537,Meadow Farm Estate S/S,2023-08-10 11:00:00+00:00,busbar,,L3 Current (RMS),A,156.5
541537,Meadow Farm Estate S/S,2023-08-10 11:00:00+00:00,busbar,,L2 Current (RMS),A,126.4
541537,Meadow Farm Estate S/S,2023-08-10 11:00:00+00:00,busbar,,L1 Current (RMS),A,91.2
541537,Meadow Farm Estate S/S,2023-08-10 10:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.54
541537,Meadow Farm Estate S/S,2023-08-10 10:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.72
541537,Meadow Farm Estate S/S,2023-08-10 10:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.09
541537,Meadow Farm Estate S/S,2023-08-10 10:50:00+00:00,feeder,,L3 Active Power,kW,3.53
541537,Meadow Farm Estate S/S,2023-08-10 10:50:00+00:00,feeder,,L2 Active Power,kW,8.07
541537,Meadow Farm Estate S/S,2023-08-10 10:50:00+00:00,feeder,,L1 Active Power,kW,9.85
541537,Meadow Farm Estate S/S,2023-08-10 10:50:00+00:00,feeder,,N Current (RMS),A,31.9
541537,Meadow Farm Estate S/S,2023-08-10 10:50:00+00:00,feeder,,L3 Current (RMS),A,17.6
541537,Meadow Farm Estate S/S,2023-08-10 10:50:00+00:00,feeder,,L2 Current (RMS),A,34.9
541537,Meadow Farm Estate S/S,2023-08-10 10:50:00+00:00,feeder,,L1 Current (RMS),A,43.0
541537,Meadow Farm Estate S/S,2023-08-10 10:50:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.29
541537,Meadow Farm Estate S/S,2023-08-10 10:50:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.45
541537,Meadow Farm Estate S/S,2023-08-10 10:50:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.57
541537,Meadow Farm Estate S/S,2023-08-10 10:50:00+00:00,feeder,50.0,L3 Active Power,kW,2.75
541537,Meadow Farm Estate S/S,2023-08-10 10:50:00+00:00,feeder,50.0,L2 Active Power,kW,6.76
541537,Meadow Farm Estate S/S,2023-08-10 10:50:00+00:00,feeder,50.0,L1 Active Power,kW,1.12
541537,Meadow Farm Estate S/S,2023-08-10 10:50:00+00:00,feeder,50.0,N Current (RMS),A,22.6
541537,Meadow Farm Estate S/S,2023-08-10 10:50:00+00:00,feeder,50.0,L3 Current (RMS),A,13.0
541537,Meadow Farm Estate S/S,2023-08-10 10:50:00+00:00,feeder,50.0,L2 Current (RMS),A,29.7
541537,Meadow Farm Estate S/S,2023-08-10 10:50:00+00:00,feeder,50.0,L1 Current (RMS),A,5.7
541537,Meadow Farm Estate S/S,2023-08-10 10:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.83
541537,Meadow Farm Estate S/S,2023-08-10 10:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.53
541537,Meadow Farm Estate S/S,2023-08-10 10:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.31
541537,Meadow Farm Estate S/S,2023-08-10 10:50:00+00:00,feeder,40.0,L3 Active Power,kW,3.97
541537,Meadow Farm Estate S/S,2023-08-10 10:50:00+00:00,feeder,40.0,L2 Active Power,kW,4.87
541537,Meadow Farm Estate S/S,2023-08-10 10:50:00+00:00,feeder,40.0,L1 Active Power,kW,2.45
541537,Meadow Farm Estate S/S,2023-08-10 10:50:00+00:00,feeder,40.0,N Current (RMS),A,19.2
541537,Meadow Farm Estate S/S,2023-08-10 10:50:00+00:00,feeder,40.0,L3 Current (RMS),A,19.7
541537,Meadow Farm Estate S/S,2023-08-10 10:50:00+00:00,feeder,40.0,L2 Current (RMS),A,21.7
541537,Meadow Farm Estate S/S,2023-08-10 10:50:00+00:00,feeder,40.0,L1 Current (RMS),A,14.7
541537,Meadow Farm Estate S/S,2023-08-10 10:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.78
541537,Meadow Farm Estate S/S,2023-08-10 10:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.46
541537,Meadow Farm Estate S/S,2023-08-10 10:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.26
541537,Meadow Farm Estate S/S,2023-08-10 10:50:00+00:00,feeder,30.0,L3 Active Power,kW,12.97
541537,Meadow Farm Estate S/S,2023-08-10 10:50:00+00:00,feeder,30.0,L2 Active Power,kW,7.51
541537,Meadow Farm Estate S/S,2023-08-10 10:50:00+00:00,feeder,30.0,L1 Active Power,kW,9.5
541537,Meadow Farm Estate S/S,2023-08-10 10:50:00+00:00,feeder,30.0,N Current (RMS),A,31.4
541537,Meadow Farm Estate S/S,2023-08-10 10:50:00+00:00,feeder,30.0,L3 Current (RMS),A,57.4
541537,Meadow Farm Estate S/S,2023-08-10 10:50:00+00:00,feeder,30.0,L2 Current (RMS),A,35.6
541537,Meadow Farm Estate S/S,2023-08-10 10:50:00+00:00,feeder,30.0,L1 Current (RMS),A,40.7
541537,Meadow Farm Estate S/S,2023-08-10 10:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.87
541537,Meadow Farm Estate S/S,2023-08-10 10:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.1
541537,Meadow Farm Estate S/S,2023-08-10 10:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.35
541537,Meadow Farm Estate S/S,2023-08-10 10:50:00+00:00,feeder,20.0,L3 Active Power,kW,8.45
541537,Meadow Farm Estate S/S,2023-08-10 10:50:00+00:00,feeder,20.0,L2 Active Power,kW,5.89
541537,Meadow Farm Estate S/S,2023-08-10 10:50:00+00:00,feeder,20.0,L1 Active Power,kW,3.59
541537,Meadow Farm Estate S/S,2023-08-10 10:50:00+00:00,feeder,20.0,N Current (RMS),A,33.6
541537,Meadow Farm Estate S/S,2023-08-10 10:50:00+00:00,feeder,20.0,L3 Current (RMS),A,36.8
541537,Meadow Farm Estate S/S,2023-08-10 10:50:00+00:00,feeder,20.0,L2 Current (RMS),A,26.4
541537,Meadow Farm Estate S/S,2023-08-10 10:50:00+00:00,feeder,20.0,L1 Current (RMS),A,21.8
541537,Meadow Farm Estate S/S,2023-08-10 10:50:00+00:00,transformer,,Temperature,C,32.5
541537,Meadow Farm Estate S/S,2023-08-10 10:50:00+00:00,busbar,,L3 Voltage THD,%,2.55
541537,Meadow Farm Estate S/S,2023-08-10 10:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.44
541537,Meadow Farm Estate S/S,2023-08-10 10:50:00+00:00,busbar,,L2 Voltage THD,%,2.81
541537,Meadow Farm Estate S/S,2023-08-10 10:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.06
541537,Meadow Farm Estate S/S,2023-08-10 10:50:00+00:00,busbar,,L1 Voltage THD,%,2.81
541537,Meadow Farm Estate S/S,2023-08-10 10:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.92
541537,Meadow Farm Estate S/S,2023-08-10 10:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.32
541537,Meadow Farm Estate S/S,2023-08-10 10:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.27
541537,Meadow Farm Estate S/S,2023-08-10 10:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.58
541537,Meadow Farm Estate S/S,2023-08-10 10:50:00+00:00,busbar,,L3 Active Power,kW,31.68
541537,Meadow Farm Estate S/S,2023-08-10 10:50:00+00:00,busbar,,L2 Active Power,kW,33.1
541537,Meadow Farm Estate S/S,2023-08-10 10:50:00+00:00,busbar,,L1 Active Power,kW,26.52
541537,Meadow Farm Estate S/S,2023-08-10 10:50:00+00:00,busbar,,N Current (RMS),A,80.5
541537,Meadow Farm Estate S/S,2023-08-10 10:50:00+00:00,busbar,,L3 Current (RMS),A,138.8
541537,Meadow Farm Estate S/S,2023-08-10 10:50:00+00:00,busbar,,L2 Current (RMS),A,144.2
541537,Meadow Farm Estate S/S,2023-08-10 10:50:00+00:00,busbar,,L1 Current (RMS),A,116.4
541537,Meadow Farm Estate S/S,2023-08-10 10:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.44
541537,Meadow Farm Estate S/S,2023-08-10 10:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.77
541537,Meadow Farm Estate S/S,2023-08-10 10:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.09
541537,Meadow Farm Estate S/S,2023-08-10 10:40:00+00:00,feeder,,L3 Active Power,kW,3.49
541537,Meadow Farm Estate S/S,2023-08-10 10:40:00+00:00,feeder,,L2 Active Power,kW,7.01
541537,Meadow Farm Estate S/S,2023-08-10 10:40:00+00:00,feeder,,L1 Active Power,kW,5.28
541537,Meadow Farm Estate S/S,2023-08-10 10:40:00+00:00,feeder,,N Current (RMS),A,23.2
541537,Meadow Farm Estate S/S,2023-08-10 10:40:00+00:00,feeder,,L3 Current (RMS),A,16.5
541537,Meadow Farm Estate S/S,2023-08-10 10:40:00+00:00,feeder,,L2 Current (RMS),A,31.1
541537,Meadow Farm Estate S/S,2023-08-10 10:40:00+00:00,feeder,,L1 Current (RMS),A,24.6
541537,Meadow Farm Estate S/S,2023-08-10 10:40:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.25
541537,Meadow Farm Estate S/S,2023-08-10 10:40:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.67
541537,Meadow Farm Estate S/S,2023-08-10 10:40:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.68
541537,Meadow Farm Estate S/S,2023-08-10 10:40:00+00:00,feeder,50.0,L3 Active Power,kW,3.38
541537,Meadow Farm Estate S/S,2023-08-10 10:40:00+00:00,feeder,50.0,L2 Active Power,kW,8.16
541537,Meadow Farm Estate S/S,2023-08-10 10:40:00+00:00,feeder,50.0,L1 Active Power,kW,1.54
541537,Meadow Farm Estate S/S,2023-08-10 10:40:00+00:00,feeder,50.0,N Current (RMS),A,25.3
541537,Meadow Farm Estate S/S,2023-08-10 10:40:00+00:00,feeder,50.0,L3 Current (RMS),A,16.1
541537,Meadow Farm Estate S/S,2023-08-10 10:40:00+00:00,feeder,50.0,L2 Current (RMS),A,35.0
541537,Meadow Farm Estate S/S,2023-08-10 10:40:00+00:00,feeder,50.0,L1 Current (RMS),A,7.3
541537,Meadow Farm Estate S/S,2023-08-10 10:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.89
541537,Meadow Farm Estate S/S,2023-08-10 10:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.55
541537,Meadow Farm Estate S/S,2023-08-10 10:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.35
541537,Meadow Farm Estate S/S,2023-08-10 10:40:00+00:00,feeder,40.0,L3 Active Power,kW,5.71
541537,Meadow Farm Estate S/S,2023-08-10 10:40:00+00:00,feeder,40.0,L2 Active Power,kW,4.77
541537,Meadow Farm Estate S/S,2023-08-10 10:40:00+00:00,feeder,40.0,L1 Active Power,kW,0.19
541537,Meadow Farm Estate S/S,2023-08-10 10:40:00+00:00,feeder,40.0,N Current (RMS),A,28.6
541537,Meadow Farm Estate S/S,2023-08-10 10:40:00+00:00,feeder,40.0,L3 Current (RMS),A,26.6
541537,Meadow Farm Estate S/S,2023-08-10 10:40:00+00:00,feeder,40.0,L2 Current (RMS),A,21.2
541537,Meadow Farm Estate S/S,2023-08-10 10:40:00+00:00,feeder,40.0,L1 Current (RMS),A,9.9
541537,Meadow Farm Estate S/S,2023-08-10 10:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.66
541537,Meadow Farm Estate S/S,2023-08-10 10:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.15
541537,Meadow Farm Estate S/S,2023-08-10 10:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.23
541537,Meadow Farm Estate S/S,2023-08-10 10:40:00+00:00,feeder,30.0,L3 Active Power,kW,11.7
541537,Meadow Farm Estate S/S,2023-08-10 10:40:00+00:00,feeder,30.0,L2 Active Power,kW,6.68
541537,Meadow Farm Estate S/S,2023-08-10 10:40:00+00:00,feeder,30.0,L1 Active Power,kW,11.34
541537,Meadow Farm Estate S/S,2023-08-10 10:40:00+00:00,feeder,30.0,N Current (RMS),A,29.1
541537,Meadow Farm Estate S/S,2023-08-10 10:40:00+00:00,feeder,30.0,L3 Current (RMS),A,50.6
541537,Meadow Farm Estate S/S,2023-08-10 10:40:00+00:00,feeder,30.0,L2 Current (RMS),A,32.0
541537,Meadow Farm Estate S/S,2023-08-10 10:40:00+00:00,feeder,30.0,L1 Current (RMS),A,48.4
541537,Meadow Farm Estate S/S,2023-08-10 10:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.14
541537,Meadow Farm Estate S/S,2023-08-10 10:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.18
541537,Meadow Farm Estate S/S,2023-08-10 10:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.56
541537,Meadow Farm Estate S/S,2023-08-10 10:40:00+00:00,feeder,20.0,L3 Active Power,kW,5.09
541537,Meadow Farm Estate S/S,2023-08-10 10:40:00+00:00,feeder,20.0,L2 Active Power,kW,6.26
541537,Meadow Farm Estate S/S,2023-08-10 10:40:00+00:00,feeder,20.0,L1 Active Power,kW,2.73
541537,Meadow Farm Estate S/S,2023-08-10 10:40:00+00:00,feeder,20.0,N Current (RMS),A,27.4
541537,Meadow Farm Estate S/S,2023-08-10 10:40:00+00:00,feeder,20.0,L3 Current (RMS),A,24.0
541537,Meadow Farm Estate S/S,2023-08-10 10:40:00+00:00,feeder,20.0,L2 Current (RMS),A,28.3
541537,Meadow Farm Estate S/S,2023-08-10 10:40:00+00:00,feeder,20.0,L1 Current (RMS),A,19.6
541537,Meadow Farm Estate S/S,2023-08-10 10:40:00+00:00,transformer,,Temperature,C,32.4
541537,Meadow Farm Estate S/S,2023-08-10 10:40:00+00:00,busbar,,L3 Voltage THD,%,2.57
541537,Meadow Farm Estate S/S,2023-08-10 10:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.82
541537,Meadow Farm Estate S/S,2023-08-10 10:40:00+00:00,busbar,,L2 Voltage THD,%,2.79
541537,Meadow Farm Estate S/S,2023-08-10 10:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.3
541537,Meadow Farm Estate S/S,2023-08-10 10:40:00+00:00,busbar,,L1 Voltage THD,%,2.82
541537,Meadow Farm Estate S/S,2023-08-10 10:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.42
541537,Meadow Farm Estate S/S,2023-08-10 10:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.39
541537,Meadow Farm Estate S/S,2023-08-10 10:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.33
541537,Meadow Farm Estate S/S,2023-08-10 10:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.45
541537,Meadow Farm Estate S/S,2023-08-10 10:40:00+00:00,busbar,,L3 Active Power,kW,29.37
541537,Meadow Farm Estate S/S,2023-08-10 10:40:00+00:00,busbar,,L2 Active Power,kW,32.88
541537,Meadow Farm Estate S/S,2023-08-10 10:40:00+00:00,busbar,,L1 Active Power,kW,21.09
541537,Meadow Farm Estate S/S,2023-08-10 10:40:00+00:00,busbar,,N Current (RMS),A,86.4
541537,Meadow Farm Estate S/S,2023-08-10 10:40:00+00:00,busbar,,L3 Current (RMS),A,128.9
541537,Meadow Farm Estate S/S,2023-08-10 10:40:00+00:00,busbar,,L2 Current (RMS),A,143.7
541537,Meadow Farm Estate S/S,2023-08-10 10:40:00+00:00,busbar,,L1 Current (RMS),A,96.9
541537,Meadow Farm Estate S/S,2023-08-10 10:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.24
541537,Meadow Farm Estate S/S,2023-08-10 10:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.79
541537,Meadow Farm Estate S/S,2023-08-10 10:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.96
541537,Meadow Farm Estate S/S,2023-08-10 10:30:00+00:00,feeder,,L3 Active Power,kW,3.03
541537,Meadow Farm Estate S/S,2023-08-10 10:30:00+00:00,feeder,,L2 Active Power,kW,6.84
541537,Meadow Farm Estate S/S,2023-08-10 10:30:00+00:00,feeder,,L1 Active Power,kW,6.34
541537,Meadow Farm Estate S/S,2023-08-10 10:30:00+00:00,feeder,,N Current (RMS),A,26.9
541537,Meadow Farm Estate S/S,2023-08-10 10:30:00+00:00,feeder,,L3 Current (RMS),A,14.4
541537,Meadow Farm Estate S/S,2023-08-10 10:30:00+00:00,feeder,,L2 Current (RMS),A,30.5
541537,Meadow Farm Estate S/S,2023-08-10 10:30:00+00:00,feeder,,L1 Current (RMS),A,29.9
541537,Meadow Farm Estate S/S,2023-08-10 10:30:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.12
541537,Meadow Farm Estate S/S,2023-08-10 10:30:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.03
541537,Meadow Farm Estate S/S,2023-08-10 10:30:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.57
541537,Meadow Farm Estate S/S,2023-08-10 10:30:00+00:00,feeder,50.0,L3 Active Power,kW,2.78
541537,Meadow Farm Estate S/S,2023-08-10 10:30:00+00:00,feeder,50.0,L2 Active Power,kW,3.98
541537,Meadow Farm Estate S/S,2023-08-10 10:30:00+00:00,feeder,50.0,L1 Active Power,kW,1.5
541537,Meadow Farm Estate S/S,2023-08-10 10:30:00+00:00,feeder,50.0,N Current (RMS),A,11.4
541537,Meadow Farm Estate S/S,2023-08-10 10:30:00+00:00,feeder,50.0,L3 Current (RMS),A,13.0
541537,Meadow Farm Estate S/S,2023-08-10 10:30:00+00:00,feeder,50.0,L2 Current (RMS),A,18.6
541537,Meadow Farm Estate S/S,2023-08-10 10:30:00+00:00,feeder,50.0,L1 Current (RMS),A,6.9
541537,Meadow Farm Estate S/S,2023-08-10 10:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.47
541537,Meadow Farm Estate S/S,2023-08-10 10:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.5
541537,Meadow Farm Estate S/S,2023-08-10 10:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.38
541537,Meadow Farm Estate S/S,2023-08-10 10:30:00+00:00,feeder,40.0,L3 Active Power,kW,3.42
541537,Meadow Farm Estate S/S,2023-08-10 10:30:00+00:00,feeder,40.0,L2 Active Power,kW,5.34
541537,Meadow Farm Estate S/S,2023-08-10 10:30:00+00:00,feeder,40.0,L1 Active Power,kW,-0.12
541537,Meadow Farm Estate S/S,2023-08-10 10:30:00+00:00,feeder,40.0,N Current (RMS),A,25.9
541537,Meadow Farm Estate S/S,2023-08-10 10:30:00+00:00,feeder,40.0,L3 Current (RMS),A,17.0
541537,Meadow Farm Estate S/S,2023-08-10 10:30:00+00:00,feeder,40.0,L2 Current (RMS),A,23.7
541537,Meadow Farm Estate S/S,2023-08-10 10:30:00+00:00,feeder,40.0,L1 Current (RMS),A,9.1
541537,Meadow Farm Estate S/S,2023-08-10 10:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.08
541537,Meadow Farm Estate S/S,2023-08-10 10:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.19
541537,Meadow Farm Estate S/S,2023-08-10 10:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.62
541537,Meadow Farm Estate S/S,2023-08-10 10:30:00+00:00,feeder,30.0,L3 Active Power,kW,11.76
541537,Meadow Farm Estate S/S,2023-08-10 10:30:00+00:00,feeder,30.0,L2 Active Power,kW,6.05
541537,Meadow Farm Estate S/S,2023-08-10 10:30:00+00:00,feeder,30.0,L1 Active Power,kW,9.27
541537,Meadow Farm Estate S/S,2023-08-10 10:30:00+00:00,feeder,30.0,N Current (RMS),A,32.8
541537,Meadow Farm Estate S/S,2023-08-10 10:30:00+00:00,feeder,30.0,L3 Current (RMS),A,50.6
541537,Meadow Farm Estate S/S,2023-08-10 10:30:00+00:00,feeder,30.0,L2 Current (RMS),A,29.8
541537,Meadow Farm Estate S/S,2023-08-10 10:30:00+00:00,feeder,30.0,L1 Current (RMS),A,41.4
541537,Meadow Farm Estate S/S,2023-08-10 10:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.85
541537,Meadow Farm Estate S/S,2023-08-10 10:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.62
541537,Meadow Farm Estate S/S,2023-08-10 10:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.5
541537,Meadow Farm Estate S/S,2023-08-10 10:30:00+00:00,feeder,20.0,L3 Active Power,kW,3.02
541537,Meadow Farm Estate S/S,2023-08-10 10:30:00+00:00,feeder,20.0,L2 Active Power,kW,6.27
541537,Meadow Farm Estate S/S,2023-08-10 10:30:00+00:00,feeder,20.0,L1 Active Power,kW,3.16
541537,Meadow Farm Estate S/S,2023-08-10 10:30:00+00:00,feeder,20.0,N Current (RMS),A,24.2
541537,Meadow Farm Estate S/S,2023-08-10 10:30:00+00:00,feeder,20.0,L3 Current (RMS),A,16.0
541537,Meadow Farm Estate S/S,2023-08-10 10:30:00+00:00,feeder,20.0,L2 Current (RMS),A,28.4
541537,Meadow Farm Estate S/S,2023-08-10 10:30:00+00:00,feeder,20.0,L1 Current (RMS),A,21.0
541537,Meadow Farm Estate S/S,2023-08-10 10:30:00+00:00,transformer,,Temperature,C,32.2
541537,Meadow Farm Estate S/S,2023-08-10 10:30:00+00:00,busbar,,L3 Voltage THD,%,2.62
541537,Meadow Farm Estate S/S,2023-08-10 10:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.83
541537,Meadow Farm Estate S/S,2023-08-10 10:30:00+00:00,busbar,,L2 Voltage THD,%,2.85
541537,Meadow Farm Estate S/S,2023-08-10 10:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.48
541537,Meadow Farm Estate S/S,2023-08-10 10:30:00+00:00,busbar,,L1 Voltage THD,%,2.84
541537,Meadow Farm Estate S/S,2023-08-10 10:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.44
541537,Meadow Farm Estate S/S,2023-08-10 10:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.77
541537,Meadow Farm Estate S/S,2023-08-10 10:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.14
541537,Meadow Farm Estate S/S,2023-08-10 10:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.02
541537,Meadow Farm Estate S/S,2023-08-10 10:30:00+00:00,busbar,,L3 Active Power,kW,24.02
541537,Meadow Farm Estate S/S,2023-08-10 10:30:00+00:00,busbar,,L2 Active Power,kW,28.49
541537,Meadow Farm Estate S/S,2023-08-10 10:30:00+00:00,busbar,,L1 Active Power,kW,20.16
541537,Meadow Farm Estate S/S,2023-08-10 10:30:00+00:00,busbar,,N Current (RMS),A,73.2
541537,Meadow Farm Estate S/S,2023-08-10 10:30:00+00:00,busbar,,L3 Current (RMS),A,106.3
541537,Meadow Farm Estate S/S,2023-08-10 10:30:00+00:00,busbar,,L2 Current (RMS),A,125.8
541537,Meadow Farm Estate S/S,2023-08-10 10:30:00+00:00,busbar,,L1 Current (RMS),A,93.0
541537,Meadow Farm Estate S/S,2023-08-10 10:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.28
541537,Meadow Farm Estate S/S,2023-08-10 10:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.87
541537,Meadow Farm Estate S/S,2023-08-10 10:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.97
541537,Meadow Farm Estate S/S,2023-08-10 10:20:00+00:00,feeder,,L3 Active Power,kW,2.79
541537,Meadow Farm Estate S/S,2023-08-10 10:20:00+00:00,feeder,,L2 Active Power,kW,5.49
541537,Meadow Farm Estate S/S,2023-08-10 10:20:00+00:00,feeder,,L1 Active Power,kW,8.18
541537,Meadow Farm Estate S/S,2023-08-10 10:20:00+00:00,feeder,,N Current (RMS),A,29.4
541537,Meadow Farm Estate S/S,2023-08-10 10:20:00+00:00,feeder,,L3 Current (RMS),A,13.2
541537,Meadow Farm Estate S/S,2023-08-10 10:20:00+00:00,feeder,,L2 Current (RMS),A,26.0
541537,Meadow Farm Estate S/S,2023-08-10 10:20:00+00:00,feeder,,L1 Current (RMS),A,35.5
541537,Meadow Farm Estate S/S,2023-08-10 10:20:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.01
541537,Meadow Farm Estate S/S,2023-08-10 10:20:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.0
541537,Meadow Farm Estate S/S,2023-08-10 10:20:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.53
541537,Meadow Farm Estate S/S,2023-08-10 10:20:00+00:00,feeder,50.0,L3 Active Power,kW,4.18
541537,Meadow Farm Estate S/S,2023-08-10 10:20:00+00:00,feeder,50.0,L2 Active Power,kW,3.32
541537,Meadow Farm Estate S/S,2023-08-10 10:20:00+00:00,feeder,50.0,L1 Active Power,kW,1.56
541537,Meadow Farm Estate S/S,2023-08-10 10:20:00+00:00,feeder,50.0,N Current (RMS),A,11.9
541537,Meadow Farm Estate S/S,2023-08-10 10:20:00+00:00,feeder,50.0,L3 Current (RMS),A,18.9
541537,Meadow Farm Estate S/S,2023-08-10 10:20:00+00:00,feeder,50.0,L2 Current (RMS),A,15.9
541537,Meadow Farm Estate S/S,2023-08-10 10:20:00+00:00,feeder,50.0,L1 Current (RMS),A,7.3
541537,Meadow Farm Estate S/S,2023-08-10 10:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.41
541537,Meadow Farm Estate S/S,2023-08-10 10:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.52
541537,Meadow Farm Estate S/S,2023-08-10 10:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.38
541537,Meadow Farm Estate S/S,2023-08-10 10:20:00+00:00,feeder,40.0,L3 Active Power,kW,3.76
541537,Meadow Farm Estate S/S,2023-08-10 10:20:00+00:00,feeder,40.0,L2 Active Power,kW,5.23
541537,Meadow Farm Estate S/S,2023-08-10 10:20:00+00:00,feeder,40.0,L1 Active Power,kW,0.33
541537,Meadow Farm Estate S/S,2023-08-10 10:20:00+00:00,feeder,40.0,N Current (RMS),A,24.5
541537,Meadow Farm Estate S/S,2023-08-10 10:20:00+00:00,feeder,40.0,L3 Current (RMS),A,17.9
541537,Meadow Farm Estate S/S,2023-08-10 10:20:00+00:00,feeder,40.0,L2 Current (RMS),A,23.2
541537,Meadow Farm Estate S/S,2023-08-10 10:20:00+00:00,feeder,40.0,L1 Current (RMS),A,9.4
541537,Meadow Farm Estate S/S,2023-08-10 10:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.72
541537,Meadow Farm Estate S/S,2023-08-10 10:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.96
541537,Meadow Farm Estate S/S,2023-08-10 10:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.09
541537,Meadow Farm Estate S/S,2023-08-10 10:20:00+00:00,feeder,30.0,L3 Active Power,kW,11.39
541537,Meadow Farm Estate S/S,2023-08-10 10:20:00+00:00,feeder,30.0,L2 Active Power,kW,7.73
541537,Meadow Farm Estate S/S,2023-08-10 10:20:00+00:00,feeder,30.0,L1 Active Power,kW,5.14
541537,Meadow Farm Estate S/S,2023-08-10 10:20:00+00:00,feeder,30.0,N Current (RMS),A,26.8
541537,Meadow Farm Estate S/S,2023-08-10 10:20:00+00:00,feeder,30.0,L3 Current (RMS),A,48.7
541537,Meadow Farm Estate S/S,2023-08-10 10:20:00+00:00,feeder,30.0,L2 Current (RMS),A,35.2
541537,Meadow Farm Estate S/S,2023-08-10 10:20:00+00:00,feeder,30.0,L1 Current (RMS),A,22.8
541537,Meadow Farm Estate S/S,2023-08-10 10:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.89
541537,Meadow Farm Estate S/S,2023-08-10 10:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
541537,Meadow Farm Estate S/S,2023-08-10 10:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.46
541537,Meadow Farm Estate S/S,2023-08-10 10:20:00+00:00,feeder,20.0,L3 Active Power,kW,2.97
541537,Meadow Farm Estate S/S,2023-08-10 10:20:00+00:00,feeder,20.0,L2 Active Power,kW,15.02
541537,Meadow Farm Estate S/S,2023-08-10 10:20:00+00:00,feeder,20.0,L1 Active Power,kW,5.17
541537,Meadow Farm Estate S/S,2023-08-10 10:20:00+00:00,feeder,20.0,N Current (RMS),A,45.8
541537,Meadow Farm Estate S/S,2023-08-10 10:20:00+00:00,feeder,20.0,L3 Current (RMS),A,16.3
541537,Meadow Farm Estate S/S,2023-08-10 10:20:00+00:00,feeder,20.0,L2 Current (RMS),A,63.4
541537,Meadow Farm Estate S/S,2023-08-10 10:20:00+00:00,feeder,20.0,L1 Current (RMS),A,26.3
541537,Meadow Farm Estate S/S,2023-08-10 10:20:00+00:00,transformer,,Temperature,C,32.2
541537,Meadow Farm Estate S/S,2023-08-10 10:20:00+00:00,busbar,,L3 Voltage THD,%,2.68
541537,Meadow Farm Estate S/S,2023-08-10 10:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.32
541537,Meadow Farm Estate S/S,2023-08-10 10:20:00+00:00,busbar,,L2 Voltage THD,%,2.86
541537,Meadow Farm Estate S/S,2023-08-10 10:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.8
541537,Meadow Farm Estate S/S,2023-08-10 10:20:00+00:00,busbar,,L1 Voltage THD,%,2.87
541537,Meadow Farm Estate S/S,2023-08-10 10:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.03
541537,Meadow Farm Estate S/S,2023-08-10 10:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.28
541537,Meadow Farm Estate S/S,2023-08-10 10:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.3
541537,Meadow Farm Estate S/S,2023-08-10 10:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.44
541537,Meadow Farm Estate S/S,2023-08-10 10:20:00+00:00,busbar,,L3 Active Power,kW,25.09
541537,Meadow Farm Estate S/S,2023-08-10 10:20:00+00:00,busbar,,L2 Active Power,kW,36.79
541537,Meadow Farm Estate S/S,2023-08-10 10:20:00+00:00,busbar,,L1 Active Power,kW,20.39
541537,Meadow Farm Estate S/S,2023-08-10 10:20:00+00:00,busbar,,N Current (RMS),A,87.1
541537,Meadow Farm Estate S/S,2023-08-10 10:20:00+00:00,busbar,,L3 Current (RMS),A,110.0
541537,Meadow Farm Estate S/S,2023-08-10 10:20:00+00:00,busbar,,L2 Current (RMS),A,159.1
541537,Meadow Farm Estate S/S,2023-08-10 10:20:00+00:00,busbar,,L1 Current (RMS),A,91.8
541537,Meadow Farm Estate S/S,2023-08-10 10:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.07
541537,Meadow Farm Estate S/S,2023-08-10 10:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.9
541537,Meadow Farm Estate S/S,2023-08-10 10:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.92
541537,Meadow Farm Estate S/S,2023-08-10 10:10:00+00:00,feeder,,L3 Active Power,kW,5.13
541537,Meadow Farm Estate S/S,2023-08-10 10:10:00+00:00,feeder,,L2 Active Power,kW,4.26
541537,Meadow Farm Estate S/S,2023-08-10 10:10:00+00:00,feeder,,L1 Active Power,kW,7.2
541537,Meadow Farm Estate S/S,2023-08-10 10:10:00+00:00,feeder,,N Current (RMS),A,23.7
541537,Meadow Farm Estate S/S,2023-08-10 10:10:00+00:00,feeder,,L3 Current (RMS),A,23.4
541537,Meadow Farm Estate S/S,2023-08-10 10:10:00+00:00,feeder,,L2 Current (RMS),A,20.0
541537,Meadow Farm Estate S/S,2023-08-10 10:10:00+00:00,feeder,,L1 Current (RMS),A,32.0
541537,Meadow Farm Estate S/S,2023-08-10 10:10:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.29
541537,Meadow Farm Estate S/S,2023-08-10 10:10:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.93
541537,Meadow Farm Estate S/S,2023-08-10 10:10:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.38
541537,Meadow Farm Estate S/S,2023-08-10 10:10:00+00:00,feeder,50.0,L3 Active Power,kW,4.64
541537,Meadow Farm Estate S/S,2023-08-10 10:10:00+00:00,feeder,50.0,L2 Active Power,kW,2.48
541537,Meadow Farm Estate S/S,2023-08-10 10:10:00+00:00,feeder,50.0,L1 Active Power,kW,0.96
541537,Meadow Farm Estate S/S,2023-08-10 10:10:00+00:00,feeder,50.0,N Current (RMS),A,14.8
541537,Meadow Farm Estate S/S,2023-08-10 10:10:00+00:00,feeder,50.0,L3 Current (RMS),A,22.1
541537,Meadow Farm Estate S/S,2023-08-10 10:10:00+00:00,feeder,50.0,L2 Current (RMS),A,11.8
541537,Meadow Farm Estate S/S,2023-08-10 10:10:00+00:00,feeder,50.0,L1 Current (RMS),A,4.8
541537,Meadow Farm Estate S/S,2023-08-10 10:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.84
541537,Meadow Farm Estate S/S,2023-08-10 10:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.57
541537,Meadow Farm Estate S/S,2023-08-10 10:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.28
541537,Meadow Farm Estate S/S,2023-08-10 10:10:00+00:00,feeder,40.0,L3 Active Power,kW,3.55
541537,Meadow Farm Estate S/S,2023-08-10 10:10:00+00:00,feeder,40.0,L2 Active Power,kW,3.51
541537,Meadow Farm Estate S/S,2023-08-10 10:10:00+00:00,feeder,40.0,L1 Active Power,kW,-0.63
541537,Meadow Farm Estate S/S,2023-08-10 10:10:00+00:00,feeder,40.0,N Current (RMS),A,24.0
541537,Meadow Farm Estate S/S,2023-08-10 10:10:00+00:00,feeder,40.0,L3 Current (RMS),A,17.9
541537,Meadow Farm Estate S/S,2023-08-10 10:10:00+00:00,feeder,40.0,L2 Current (RMS),A,15.7
541537,Meadow Farm Estate S/S,2023-08-10 10:10:00+00:00,feeder,40.0,L1 Current (RMS),A,7.7
541537,Meadow Farm Estate S/S,2023-08-10 10:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.1
541537,Meadow Farm Estate S/S,2023-08-10 10:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.34
541537,Meadow Farm Estate S/S,2023-08-10 10:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.58
541537,Meadow Farm Estate S/S,2023-08-10 10:10:00+00:00,feeder,30.0,L3 Active Power,kW,13.6
541537,Meadow Farm Estate S/S,2023-08-10 10:10:00+00:00,feeder,30.0,L2 Active Power,kW,9.1
541537,Meadow Farm Estate S/S,2023-08-10 10:10:00+00:00,feeder,30.0,L1 Active Power,kW,6.21
541537,Meadow Farm Estate S/S,2023-08-10 10:10:00+00:00,feeder,30.0,N Current (RMS),A,34.7
541537,Meadow Farm Estate S/S,2023-08-10 10:10:00+00:00,feeder,30.0,L3 Current (RMS),A,57.9
541537,Meadow Farm Estate S/S,2023-08-10 10:10:00+00:00,feeder,30.0,L2 Current (RMS),A,40.6
541537,Meadow Farm Estate S/S,2023-08-10 10:10:00+00:00,feeder,30.0,L1 Current (RMS),A,27.5
541537,Meadow Farm Estate S/S,2023-08-10 10:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.59
541537,Meadow Farm Estate S/S,2023-08-10 10:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.47
541537,Meadow Farm Estate S/S,2023-08-10 10:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.36
541537,Meadow Farm Estate S/S,2023-08-10 10:10:00+00:00,feeder,20.0,L3 Active Power,kW,3.68
541537,Meadow Farm Estate S/S,2023-08-10 10:10:00+00:00,feeder,20.0,L2 Active Power,kW,6.4
541537,Meadow Farm Estate S/S,2023-08-10 10:10:00+00:00,feeder,20.0,L1 Active Power,kW,1.83
541537,Meadow Farm Estate S/S,2023-08-10 10:10:00+00:00,feeder,20.0,N Current (RMS),A,25.7
541537,Meadow Farm Estate S/S,2023-08-10 10:10:00+00:00,feeder,20.0,L3 Current (RMS),A,18.9
541537,Meadow Farm Estate S/S,2023-08-10 10:10:00+00:00,feeder,20.0,L2 Current (RMS),A,30.1
541537,Meadow Farm Estate S/S,2023-08-10 10:10:00+00:00,feeder,20.0,L1 Current (RMS),A,15.9
541537,Meadow Farm Estate S/S,2023-08-10 10:10:00+00:00,transformer,,Temperature,C,32.2
541537,Meadow Farm Estate S/S,2023-08-10 10:10:00+00:00,busbar,,L3 Voltage THD,%,2.73
541537,Meadow Farm Estate S/S,2023-08-10 10:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.89
541537,Meadow Farm Estate S/S,2023-08-10 10:10:00+00:00,busbar,,L2 Voltage THD,%,2.84
541537,Meadow Farm Estate S/S,2023-08-10 10:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.6
541537,Meadow Farm Estate S/S,2023-08-10 10:10:00+00:00,busbar,,L1 Voltage THD,%,2.88
541537,Meadow Farm Estate S/S,2023-08-10 10:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.88
541537,Meadow Farm Estate S/S,2023-08-10 10:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.9
541537,Meadow Farm Estate S/S,2023-08-10 10:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.21
541537,Meadow Farm Estate S/S,2023-08-10 10:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.52
541537,Meadow Farm Estate S/S,2023-08-10 10:10:00+00:00,busbar,,L3 Active Power,kW,30.61
541537,Meadow Farm Estate S/S,2023-08-10 10:10:00+00:00,busbar,,L2 Active Power,kW,25.75
541537,Meadow Farm Estate S/S,2023-08-10 10:10:00+00:00,busbar,,L1 Active Power,kW,15.58
541537,Meadow Farm Estate S/S,2023-08-10 10:10:00+00:00,busbar,,N Current (RMS),A,85.0
541537,Meadow Farm Estate S/S,2023-08-10 10:10:00+00:00,busbar,,L3 Current (RMS),A,132.3
541537,Meadow Farm Estate S/S,2023-08-10 10:10:00+00:00,busbar,,L2 Current (RMS),A,113.5
541537,Meadow Farm Estate S/S,2023-08-10 10:10:00+00:00,busbar,,L1 Current (RMS),A,73.7
541537,Meadow Farm Estate S/S,2023-08-10 10:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.08
541537,Meadow Farm Estate S/S,2023-08-10 10:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
541537,Meadow Farm Estate S/S,2023-08-10 10:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.81
541537,Meadow Farm Estate S/S,2023-08-10 10:00:00+00:00,feeder,,L3 Active Power,kW,4.4
541537,Meadow Farm Estate S/S,2023-08-10 10:00:00+00:00,feeder,,L2 Active Power,kW,6.7
541537,Meadow Farm Estate S/S,2023-08-10 10:00:00+00:00,feeder,,L1 Active Power,kW,5.65
541537,Meadow Farm Estate S/S,2023-08-10 10:00:00+00:00,feeder,,N Current (RMS),A,21.5
541537,Meadow Farm Estate S/S,2023-08-10 10:00:00+00:00,feeder,,L3 Current (RMS),A,19.9
541537,Meadow Farm Estate S/S,2023-08-10 10:00:00+00:00,feeder,,L2 Current (RMS),A,31.0
541537,Meadow Farm Estate S/S,2023-08-10 10:00:00+00:00,feeder,,L1 Current (RMS),A,25.4
541537,Meadow Farm Estate S/S,2023-08-10 10:00:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.49
541537,Meadow Farm Estate S/S,2023-08-10 10:00:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.2
541537,Meadow Farm Estate S/S,2023-08-10 10:00:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.47
541537,Meadow Farm Estate S/S,2023-08-10 10:00:00+00:00,feeder,50.0,L3 Active Power,kW,2.63
541537,Meadow Farm Estate S/S,2023-08-10 10:00:00+00:00,feeder,50.0,L2 Active Power,kW,3.17
541537,Meadow Farm Estate S/S,2023-08-10 10:00:00+00:00,feeder,50.0,L1 Active Power,kW,1.51
541537,Meadow Farm Estate S/S,2023-08-10 10:00:00+00:00,feeder,50.0,N Current (RMS),A,9.3
541537,Meadow Farm Estate S/S,2023-08-10 10:00:00+00:00,feeder,50.0,L3 Current (RMS),A,12.7
541537,Meadow Farm Estate S/S,2023-08-10 10:00:00+00:00,feeder,50.0,L2 Current (RMS),A,15.0
541537,Meadow Farm Estate S/S,2023-08-10 10:00:00+00:00,feeder,50.0,L1 Current (RMS),A,6.8
541537,Meadow Farm Estate S/S,2023-08-10 10:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.73
541537,Meadow Farm Estate S/S,2023-08-10 10:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.35
541537,Meadow Farm Estate S/S,2023-08-10 10:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.21
541537,Meadow Farm Estate S/S,2023-08-10 10:00:00+00:00,feeder,40.0,L3 Active Power,kW,4.03
541537,Meadow Farm Estate S/S,2023-08-10 10:00:00+00:00,feeder,40.0,L2 Active Power,kW,4.81
541537,Meadow Farm Estate S/S,2023-08-10 10:00:00+00:00,feeder,40.0,L1 Active Power,kW,-0.59
541537,Meadow Farm Estate S/S,2023-08-10 10:00:00+00:00,feeder,40.0,N Current (RMS),A,28.9
541537,Meadow Farm Estate S/S,2023-08-10 10:00:00+00:00,feeder,40.0,L3 Current (RMS),A,20.5
541537,Meadow Farm Estate S/S,2023-08-10 10:00:00+00:00,feeder,40.0,L2 Current (RMS),A,21.2
541537,Meadow Farm Estate S/S,2023-08-10 10:00:00+00:00,feeder,40.0,L1 Current (RMS),A,8.5
541537,Meadow Farm Estate S/S,2023-08-10 10:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.18
541537,Meadow Farm Estate S/S,2023-08-10 10:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.13
541537,Meadow Farm Estate S/S,2023-08-10 10:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.61
541537,Meadow Farm Estate S/S,2023-08-10 10:00:00+00:00,feeder,30.0,L3 Active Power,kW,18.3
