Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
541537,Meadow Farm Estate S/S,2023-08-10 10:00:00+00:00,feeder,30.0,L2 Active Power,kW,7.39
541537,Meadow Farm Estate S/S,2023-08-10 10:00:00+00:00,feeder,30.0,L1 Active Power,kW,5.26
541537,Meadow Farm Estate S/S,2023-08-10 10:00:00+00:00,feeder,30.0,N Current (RMS),A,55.8
541537,Meadow Farm Estate S/S,2023-08-10 10:00:00+00:00,feeder,30.0,L3 Current (RMS),A,79.2
541537,Meadow Farm Estate S/S,2023-08-10 10:00:00+00:00,feeder,30.0,L2 Current (RMS),A,34.8
541537,Meadow Farm Estate S/S,2023-08-10 10:00:00+00:00,feeder,30.0,L1 Current (RMS),A,23.4
541537,Meadow Farm Estate S/S,2023-08-10 10:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.33
541537,Meadow Farm Estate S/S,2023-08-10 10:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.27
541537,Meadow Farm Estate S/S,2023-08-10 10:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.95
541537,Meadow Farm Estate S/S,2023-08-10 10:00:00+00:00,feeder,20.0,L3 Active Power,kW,1.65
541537,Meadow Farm Estate S/S,2023-08-10 10:00:00+00:00,feeder,20.0,L2 Active Power,kW,5.94
541537,Meadow Farm Estate S/S,2023-08-10 10:00:00+00:00,feeder,20.0,L1 Active Power,kW,3.12
541537,Meadow Farm Estate S/S,2023-08-10 10:00:00+00:00,feeder,20.0,N Current (RMS),A,24.1
541537,Meadow Farm Estate S/S,2023-08-10 10:00:00+00:00,feeder,20.0,L3 Current (RMS),A,12.4
541537,Meadow Farm Estate S/S,2023-08-10 10:00:00+00:00,feeder,20.0,L2 Current (RMS),A,27.1
541537,Meadow Farm Estate S/S,2023-08-10 10:00:00+00:00,feeder,20.0,L1 Current (RMS),A,20.6
541537,Meadow Farm Estate S/S,2023-08-10 10:00:00+00:00,transformer,,Temperature,C,31.9
541537,Meadow Farm Estate S/S,2023-08-10 10:00:00+00:00,busbar,,L3 Voltage THD,%,2.72
541537,Meadow Farm Estate S/S,2023-08-10 10:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.28
541537,Meadow Farm Estate S/S,2023-08-10 10:00:00+00:00,busbar,,L2 Voltage THD,%,2.88
541537,Meadow Farm Estate S/S,2023-08-10 10:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.04
541537,Meadow Farm Estate S/S,2023-08-10 10:00:00+00:00,busbar,,L1 Voltage THD,%,2.91
541537,Meadow Farm Estate S/S,2023-08-10 10:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.07
541537,Meadow Farm Estate S/S,2023-08-10 10:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.81
541537,Meadow Farm Estate S/S,2023-08-10 10:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.95
541537,Meadow Farm Estate S/S,2023-08-10 10:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.05
541537,Meadow Farm Estate S/S,2023-08-10 10:00:00+00:00,busbar,,L3 Active Power,kW,31.0
541537,Meadow Farm Estate S/S,2023-08-10 10:00:00+00:00,busbar,,L2 Active Power,kW,28.02
541537,Meadow Farm Estate S/S,2023-08-10 10:00:00+00:00,busbar,,L1 Active Power,kW,14.96
541537,Meadow Farm Estate S/S,2023-08-10 10:00:00+00:00,busbar,,N Current (RMS),A,90.0
541537,Meadow Farm Estate S/S,2023-08-10 10:00:00+00:00,busbar,,L3 Current (RMS),A,134.5
541537,Meadow Farm Estate S/S,2023-08-10 10:00:00+00:00,busbar,,L2 Current (RMS),A,123.3
541537,Meadow Farm Estate S/S,2023-08-10 10:00:00+00:00,busbar,,L1 Current (RMS),A,72.1
541537,Meadow Farm Estate S/S,2023-08-10 09:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.05
541537,Meadow Farm Estate S/S,2023-08-10 09:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.75
541537,Meadow Farm Estate S/S,2023-08-10 09:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.73
541537,Meadow Farm Estate S/S,2023-08-10 09:50:00+00:00,feeder,,L3 Active Power,kW,5.55
541537,Meadow Farm Estate S/S,2023-08-10 09:50:00+00:00,feeder,,L2 Active Power,kW,5.3
541537,Meadow Farm Estate S/S,2023-08-10 09:50:00+00:00,feeder,,L1 Active Power,kW,3.98
541537,Meadow Farm Estate S/S,2023-08-10 09:50:00+00:00,feeder,,N Current (RMS),A,16.7
541537,Meadow Farm Estate S/S,2023-08-10 09:50:00+00:00,feeder,,L3 Current (RMS),A,24.0
541537,Meadow Farm Estate S/S,2023-08-10 09:50:00+00:00,feeder,,L2 Current (RMS),A,24.2
541537,Meadow Farm Estate S/S,2023-08-10 09:50:00+00:00,feeder,,L1 Current (RMS),A,19.1
541537,Meadow Farm Estate S/S,2023-08-10 09:50:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.38
541537,Meadow Farm Estate S/S,2023-08-10 09:50:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.89
541537,Meadow Farm Estate S/S,2023-08-10 09:50:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.55
541537,Meadow Farm Estate S/S,2023-08-10 09:50:00+00:00,feeder,50.0,L3 Active Power,kW,3.27
541537,Meadow Farm Estate S/S,2023-08-10 09:50:00+00:00,feeder,50.0,L2 Active Power,kW,4.39
541537,Meadow Farm Estate S/S,2023-08-10 09:50:00+00:00,feeder,50.0,L1 Active Power,kW,1.5
541537,Meadow Farm Estate S/S,2023-08-10 09:50:00+00:00,feeder,50.0,N Current (RMS),A,12.8
541537,Meadow Farm Estate S/S,2023-08-10 09:50:00+00:00,feeder,50.0,L3 Current (RMS),A,15.6
541537,Meadow Farm Estate S/S,2023-08-10 09:50:00+00:00,feeder,50.0,L2 Current (RMS),A,19.7
541537,Meadow Farm Estate S/S,2023-08-10 09:50:00+00:00,feeder,50.0,L1 Current (RMS),A,6.8
541537,Meadow Farm Estate S/S,2023-08-10 09:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.55
541537,Meadow Farm Estate S/S,2023-08-10 09:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.65
541537,Meadow Farm Estate S/S,2023-08-10 09:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.34
541537,Meadow Farm Estate S/S,2023-08-10 09:50:00+00:00,feeder,40.0,L3 Active Power,kW,4.9
541537,Meadow Farm Estate S/S,2023-08-10 09:50:00+00:00,feeder,40.0,L2 Active Power,kW,3.69
541537,Meadow Farm Estate S/S,2023-08-10 09:50:00+00:00,feeder,40.0,L1 Active Power,kW,-0.34
541537,Meadow Farm Estate S/S,2023-08-10 09:50:00+00:00,feeder,40.0,N Current (RMS),A,25.3
541537,Meadow Farm Estate S/S,2023-08-10 09:50:00+00:00,feeder,40.0,L3 Current (RMS),A,23.1
541537,Meadow Farm Estate S/S,2023-08-10 09:50:00+00:00,feeder,40.0,L2 Current (RMS),A,16.3
541537,Meadow Farm Estate S/S,2023-08-10 09:50:00+00:00,feeder,40.0,L1 Current (RMS),A,8.0
541537,Meadow Farm Estate S/S,2023-08-10 09:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.92
541537,Meadow Farm Estate S/S,2023-08-10 09:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.94
541537,Meadow Farm Estate S/S,2023-08-10 09:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.17
541537,Meadow Farm Estate S/S,2023-08-10 09:50:00+00:00,feeder,30.0,L3 Active Power,kW,16.91
541537,Meadow Farm Estate S/S,2023-08-10 09:50:00+00:00,feeder,30.0,L2 Active Power,kW,7.45
541537,Meadow Farm Estate S/S,2023-08-10 09:50:00+00:00,feeder,30.0,L1 Active Power,kW,8.42
541537,Meadow Farm Estate S/S,2023-08-10 09:50:00+00:00,feeder,30.0,N Current (RMS),A,44.3
541537,Meadow Farm Estate S/S,2023-08-10 09:50:00+00:00,feeder,30.0,L3 Current (RMS),A,73.9
541537,Meadow Farm Estate S/S,2023-08-10 09:50:00+00:00,feeder,30.0,L2 Current (RMS),A,34.2
541537,Meadow Farm Estate S/S,2023-08-10 09:50:00+00:00,feeder,30.0,L1 Current (RMS),A,36.5
541537,Meadow Farm Estate S/S,2023-08-10 09:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.85
541537,Meadow Farm Estate S/S,2023-08-10 09:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.27
541537,Meadow Farm Estate S/S,2023-08-10 09:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.15
541537,Meadow Farm Estate S/S,2023-08-10 09:50:00+00:00,feeder,20.0,L3 Active Power,kW,2.05
541537,Meadow Farm Estate S/S,2023-08-10 09:50:00+00:00,feeder,20.0,L2 Active Power,kW,8.76
541537,Meadow Farm Estate S/S,2023-08-10 09:50:00+00:00,feeder,20.0,L1 Active Power,kW,5.28
541537,Meadow Farm Estate S/S,2023-08-10 09:50:00+00:00,feeder,20.0,N Current (RMS),A,27.8
541537,Meadow Farm Estate S/S,2023-08-10 09:50:00+00:00,feeder,20.0,L3 Current (RMS),A,13.4
541537,Meadow Farm Estate S/S,2023-08-10 09:50:00+00:00,feeder,20.0,L2 Current (RMS),A,37.6
541537,Meadow Farm Estate S/S,2023-08-10 09:50:00+00:00,feeder,20.0,L1 Current (RMS),A,27.3
541537,Meadow Farm Estate S/S,2023-08-10 09:50:00+00:00,transformer,,Temperature,C,31.7
541537,Meadow Farm Estate S/S,2023-08-10 09:50:00+00:00,busbar,,L3 Voltage THD,%,2.64
541537,Meadow Farm Estate S/S,2023-08-10 09:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.86
541537,Meadow Farm Estate S/S,2023-08-10 09:50:00+00:00,busbar,,L2 Voltage THD,%,2.77
541537,Meadow Farm Estate S/S,2023-08-10 09:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.74
541537,Meadow Farm Estate S/S,2023-08-10 09:50:00+00:00,busbar,,L1 Voltage THD,%,2.86
541537,Meadow Farm Estate S/S,2023-08-10 09:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.66
541537,Meadow Farm Estate S/S,2023-08-10 09:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.66
541537,Meadow Farm Estate S/S,2023-08-10 09:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.5
541537,Meadow Farm Estate S/S,2023-08-10 09:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.95
541537,Meadow Farm Estate S/S,2023-08-10 09:50:00+00:00,busbar,,L3 Active Power,kW,32.69
541537,Meadow Farm Estate S/S,2023-08-10 09:50:00+00:00,busbar,,L2 Active Power,kW,29.59
541537,Meadow Farm Estate S/S,2023-08-10 09:50:00+00:00,busbar,,L1 Active Power,kW,18.83
541537,Meadow Farm Estate S/S,2023-08-10 09:50:00+00:00,busbar,,N Current (RMS),A,85.8
541537,Meadow Farm Estate S/S,2023-08-10 09:50:00+00:00,busbar,,L3 Current (RMS),A,141.9
541537,Meadow Farm Estate S/S,2023-08-10 09:50:00+00:00,busbar,,L2 Current (RMS),A,129.0
541537,Meadow Farm Estate S/S,2023-08-10 09:50:00+00:00,busbar,,L1 Current (RMS),A,86.4
541537,Meadow Farm Estate S/S,2023-08-10 09:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.19
541537,Meadow Farm Estate S/S,2023-08-10 09:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.09
541537,Meadow Farm Estate S/S,2023-08-10 09:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.97
541537,Meadow Farm Estate S/S,2023-08-10 09:40:00+00:00,feeder,,L3 Active Power,kW,5.75
541537,Meadow Farm Estate S/S,2023-08-10 09:40:00+00:00,feeder,,L2 Active Power,kW,5.25
541537,Meadow Farm Estate S/S,2023-08-10 09:40:00+00:00,feeder,,L1 Active Power,kW,6.7
541537,Meadow Farm Estate S/S,2023-08-10 09:40:00+00:00,feeder,,N Current (RMS),A,21.0
541537,Meadow Farm Estate S/S,2023-08-10 09:40:00+00:00,feeder,,L3 Current (RMS),A,26.3
541537,Meadow Farm Estate S/S,2023-08-10 09:40:00+00:00,feeder,,L2 Current (RMS),A,24.3
541537,Meadow Farm Estate S/S,2023-08-10 09:40:00+00:00,feeder,,L1 Current (RMS),A,31.9
541537,Meadow Farm Estate S/S,2023-08-10 09:40:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.56
541537,Meadow Farm Estate S/S,2023-08-10 09:40:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.29
541537,Meadow Farm Estate S/S,2023-08-10 09:40:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.49
541537,Meadow Farm Estate S/S,2023-08-10 09:40:00+00:00,feeder,50.0,L3 Active Power,kW,3.57
541537,Meadow Farm Estate S/S,2023-08-10 09:40:00+00:00,feeder,50.0,L2 Active Power,kW,3.39
541537,Meadow Farm Estate S/S,2023-08-10 09:40:00+00:00,feeder,50.0,L1 Active Power,kW,1.57
541537,Meadow Farm Estate S/S,2023-08-10 09:40:00+00:00,feeder,50.0,N Current (RMS),A,11.3
541537,Meadow Farm Estate S/S,2023-08-10 09:40:00+00:00,feeder,50.0,L3 Current (RMS),A,16.8
541537,Meadow Farm Estate S/S,2023-08-10 09:40:00+00:00,feeder,50.0,L2 Current (RMS),A,16.4
541537,Meadow Farm Estate S/S,2023-08-10 09:40:00+00:00,feeder,50.0,L1 Current (RMS),A,7.3
541537,Meadow Farm Estate S/S,2023-08-10 09:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.26
541537,Meadow Farm Estate S/S,2023-08-10 09:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.38
541537,Meadow Farm Estate S/S,2023-08-10 09:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.01
541537,Meadow Farm Estate S/S,2023-08-10 09:40:00+00:00,feeder,40.0,L3 Active Power,kW,4.4
541537,Meadow Farm Estate S/S,2023-08-10 09:40:00+00:00,feeder,40.0,L2 Active Power,kW,3.87
541537,Meadow Farm Estate S/S,2023-08-10 09:40:00+00:00,feeder,40.0,L1 Active Power,kW,0.73
541537,Meadow Farm Estate S/S,2023-08-10 09:40:00+00:00,feeder,40.0,N Current (RMS),A,20.8
541537,Meadow Farm Estate S/S,2023-08-10 09:40:00+00:00,feeder,40.0,L3 Current (RMS),A,20.6
541537,Meadow Farm Estate S/S,2023-08-10 09:40:00+00:00,feeder,40.0,L2 Current (RMS),A,17.3
541537,Meadow Farm Estate S/S,2023-08-10 09:40:00+00:00,feeder,40.0,L1 Current (RMS),A,7.3
541537,Meadow Farm Estate S/S,2023-08-10 09:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.32
541537,Meadow Farm Estate S/S,2023-08-10 09:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.47
541537,Meadow Farm Estate S/S,2023-08-10 09:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.15
541537,Meadow Farm Estate S/S,2023-08-10 09:40:00+00:00,feeder,30.0,L3 Active Power,kW,17.97
541537,Meadow Farm Estate S/S,2023-08-10 09:40:00+00:00,feeder,30.0,L2 Active Power,kW,7.89
541537,Meadow Farm Estate S/S,2023-08-10 09:40:00+00:00,feeder,30.0,L1 Active Power,kW,8.8
541537,Meadow Farm Estate S/S,2023-08-10 09:40:00+00:00,feeder,30.0,N Current (RMS),A,45.3
541537,Meadow Farm Estate S/S,2023-08-10 09:40:00+00:00,feeder,30.0,L3 Current (RMS),A,76.4
541537,Meadow Farm Estate S/S,2023-08-10 09:40:00+00:00,feeder,30.0,L2 Current (RMS),A,35.5
541537,Meadow Farm Estate S/S,2023-08-10 09:40:00+00:00,feeder,30.0,L1 Current (RMS),A,37.5
541537,Meadow Farm Estate S/S,2023-08-10 09:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.78
541537,Meadow Farm Estate S/S,2023-08-10 09:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.49
541537,Meadow Farm Estate S/S,2023-08-10 09:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.29
541537,Meadow Farm Estate S/S,2023-08-10 09:40:00+00:00,feeder,20.0,L3 Active Power,kW,1.81
541537,Meadow Farm Estate S/S,2023-08-10 09:40:00+00:00,feeder,20.0,L2 Active Power,kW,4.76
541537,Meadow Farm Estate S/S,2023-08-10 09:40:00+00:00,feeder,20.0,L1 Active Power,kW,4.29
541537,Meadow Farm Estate S/S,2023-08-10 09:40:00+00:00,feeder,20.0,N Current (RMS),A,18.0
541537,Meadow Farm Estate S/S,2023-08-10 09:40:00+00:00,feeder,20.0,L3 Current (RMS),A,11.7
541537,Meadow Farm Estate S/S,2023-08-10 09:40:00+00:00,feeder,20.0,L2 Current (RMS),A,21.8
541537,Meadow Farm Estate S/S,2023-08-10 09:40:00+00:00,feeder,20.0,L1 Current (RMS),A,22.4
541537,Meadow Farm Estate S/S,2023-08-10 09:40:00+00:00,transformer,,Temperature,C,31.5
541537,Meadow Farm Estate S/S,2023-08-10 09:40:00+00:00,busbar,,L3 Voltage THD,%,2.61
541537,Meadow Farm Estate S/S,2023-08-10 09:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.43
541537,Meadow Farm Estate S/S,2023-08-10 09:40:00+00:00,busbar,,L2 Voltage THD,%,2.77
541537,Meadow Farm Estate S/S,2023-08-10 09:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.5
541537,Meadow Farm Estate S/S,2023-08-10 09:40:00+00:00,busbar,,L1 Voltage THD,%,2.85
541537,Meadow Farm Estate S/S,2023-08-10 09:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.17
541537,Meadow Farm Estate S/S,2023-08-10 09:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.74
541537,Meadow Farm Estate S/S,2023-08-10 09:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.72
541537,Meadow Farm Estate S/S,2023-08-10 09:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.91
541537,Meadow Farm Estate S/S,2023-08-10 09:40:00+00:00,busbar,,L3 Active Power,kW,33.5
541537,Meadow Farm Estate S/S,2023-08-10 09:40:00+00:00,busbar,,L2 Active Power,kW,25.15
541537,Meadow Farm Estate S/S,2023-08-10 09:40:00+00:00,busbar,,L1 Active Power,kW,22.09
541537,Meadow Farm Estate S/S,2023-08-10 09:40:00+00:00,busbar,,N Current (RMS),A,75.9
541537,Meadow Farm Estate S/S,2023-08-10 09:40:00+00:00,busbar,,L3 Current (RMS),A,144.2
541537,Meadow Farm Estate S/S,2023-08-10 09:40:00+00:00,busbar,,L2 Current (RMS),A,111.8
541537,Meadow Farm Estate S/S,2023-08-10 09:40:00+00:00,busbar,,L1 Current (RMS),A,98.2
541537,Meadow Farm Estate S/S,2023-08-10 09:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.49
541537,Meadow Farm Estate S/S,2023-08-10 09:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.55
541537,Meadow Farm Estate S/S,2023-08-10 09:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.03
541537,Meadow Farm Estate S/S,2023-08-10 09:30:00+00:00,feeder,,L3 Active Power,kW,9.21
541537,Meadow Farm Estate S/S,2023-08-10 09:30:00+00:00,feeder,,L2 Active Power,kW,7.35
541537,Meadow Farm Estate S/S,2023-08-10 09:30:00+00:00,feeder,,L1 Active Power,kW,6.9
541537,Meadow Farm Estate S/S,2023-08-10 09:30:00+00:00,feeder,,N Current (RMS),A,18.9
541537,Meadow Farm Estate S/S,2023-08-10 09:30:00+00:00,feeder,,L3 Current (RMS),A,38.9
541537,Meadow Farm Estate S/S,2023-08-10 09:30:00+00:00,feeder,,L2 Current (RMS),A,32.5
541537,Meadow Farm Estate S/S,2023-08-10 09:30:00+00:00,feeder,,L1 Current (RMS),A,30.3
541537,Meadow Farm Estate S/S,2023-08-10 09:30:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.68
541537,Meadow Farm Estate S/S,2023-08-10 09:30:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.39
541537,Meadow Farm Estate S/S,2023-08-10 09:30:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.34
541537,Meadow Farm Estate S/S,2023-08-10 09:30:00+00:00,feeder,50.0,L3 Active Power,kW,1.53
541537,Meadow Farm Estate S/S,2023-08-10 09:30:00+00:00,feeder,50.0,L2 Active Power,kW,2.85
541537,Meadow Farm Estate S/S,2023-08-10 09:30:00+00:00,feeder,50.0,L1 Active Power,kW,0.73
541537,Meadow Farm Estate S/S,2023-08-10 09:30:00+00:00,feeder,50.0,N Current (RMS),A,11.0
541537,Meadow Farm Estate S/S,2023-08-10 09:30:00+00:00,feeder,50.0,L3 Current (RMS),A,7.7
541537,Meadow Farm Estate S/S,2023-08-10 09:30:00+00:00,feeder,50.0,L2 Current (RMS),A,14.1
541537,Meadow Farm Estate S/S,2023-08-10 09:30:00+00:00,feeder,50.0,L1 Current (RMS),A,3.6
541537,Meadow Farm Estate S/S,2023-08-10 09:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.31
541537,Meadow Farm Estate S/S,2023-08-10 09:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.09
541537,Meadow Farm Estate S/S,2023-08-10 09:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.71
541537,Meadow Farm Estate S/S,2023-08-10 09:30:00+00:00,feeder,40.0,L3 Active Power,kW,3.21
541537,Meadow Farm Estate S/S,2023-08-10 09:30:00+00:00,feeder,40.0,L2 Active Power,kW,3.74
541537,Meadow Farm Estate S/S,2023-08-10 09:30:00+00:00,feeder,40.0,L1 Active Power,kW,0.5
541537,Meadow Farm Estate S/S,2023-08-10 09:30:00+00:00,feeder,40.0,N Current (RMS),A,20.0
541537,Meadow Farm Estate S/S,2023-08-10 09:30:00+00:00,feeder,40.0,L3 Current (RMS),A,15.8
541537,Meadow Farm Estate S/S,2023-08-10 09:30:00+00:00,feeder,40.0,L2 Current (RMS),A,17.2
541537,Meadow Farm Estate S/S,2023-08-10 09:30:00+00:00,feeder,40.0,L1 Current (RMS),A,6.5
541537,Meadow Farm Estate S/S,2023-08-10 09:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.35
541537,Meadow Farm Estate S/S,2023-08-10 09:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.37
541537,Meadow Farm Estate S/S,2023-08-10 09:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.18
541537,Meadow Farm Estate S/S,2023-08-10 09:30:00+00:00,feeder,30.0,L3 Active Power,kW,15.88
541537,Meadow Farm Estate S/S,2023-08-10 09:30:00+00:00,feeder,30.0,L2 Active Power,kW,8.4
541537,Meadow Farm Estate S/S,2023-08-10 09:30:00+00:00,feeder,30.0,L1 Active Power,kW,5.5
541537,Meadow Farm Estate S/S,2023-08-10 09:30:00+00:00,feeder,30.0,N Current (RMS),A,48.1
541537,Meadow Farm Estate S/S,2023-08-10 09:30:00+00:00,feeder,30.0,L3 Current (RMS),A,67.7
541537,Meadow Farm Estate S/S,2023-08-10 09:30:00+00:00,feeder,30.0,L2 Current (RMS),A,37.3
541537,Meadow Farm Estate S/S,2023-08-10 09:30:00+00:00,feeder,30.0,L1 Current (RMS),A,25.0
541537,Meadow Farm Estate S/S,2023-08-10 09:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.48
541537,Meadow Farm Estate S/S,2023-08-10 09:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.34
541537,Meadow Farm Estate S/S,2023-08-10 09:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.5
541537,Meadow Farm Estate S/S,2023-08-10 09:30:00+00:00,feeder,20.0,L3 Active Power,kW,2.8
541537,Meadow Farm Estate S/S,2023-08-10 09:30:00+00:00,feeder,20.0,L2 Active Power,kW,6.31
541537,Meadow Farm Estate S/S,2023-08-10 09:30:00+00:00,feeder,20.0,L1 Active Power,kW,4.11
541537,Meadow Farm Estate S/S,2023-08-10 09:30:00+00:00,feeder,20.0,N Current (RMS),A,19.6
541537,Meadow Farm Estate S/S,2023-08-10 09:30:00+00:00,feeder,20.0,L3 Current (RMS),A,16.1
541537,Meadow Farm Estate S/S,2023-08-10 09:30:00+00:00,feeder,20.0,L2 Current (RMS),A,27.3
541537,Meadow Farm Estate S/S,2023-08-10 09:30:00+00:00,feeder,20.0,L1 Current (RMS),A,22.4
541537,Meadow Farm Estate S/S,2023-08-10 09:30:00+00:00,transformer,,Temperature,C,31.4
541537,Meadow Farm Estate S/S,2023-08-10 09:30:00+00:00,busbar,,L3 Voltage THD,%,2.62
541537,Meadow Farm Estate S/S,2023-08-10 09:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.59
541537,Meadow Farm Estate S/S,2023-08-10 09:30:00+00:00,busbar,,L2 Voltage THD,%,2.73
541537,Meadow Farm Estate S/S,2023-08-10 09:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.53
541537,Meadow Farm Estate S/S,2023-08-10 09:30:00+00:00,busbar,,L1 Voltage THD,%,2.8
541537,Meadow Farm Estate S/S,2023-08-10 09:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.73
541537,Meadow Farm Estate S/S,2023-08-10 09:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.34
541537,Meadow Farm Estate S/S,2023-08-10 09:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.74
541537,Meadow Farm Estate S/S,2023-08-10 09:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.76
541537,Meadow Farm Estate S/S,2023-08-10 09:30:00+00:00,busbar,,L3 Active Power,kW,32.63
541537,Meadow Farm Estate S/S,2023-08-10 09:30:00+00:00,busbar,,L2 Active Power,kW,28.65
541537,Meadow Farm Estate S/S,2023-08-10 09:30:00+00:00,busbar,,L1 Active Power,kW,17.75
541537,Meadow Farm Estate S/S,2023-08-10 09:30:00+00:00,busbar,,N Current (RMS),A,88.5
541537,Meadow Farm Estate S/S,2023-08-10 09:30:00+00:00,busbar,,L3 Current (RMS),A,139.8
541537,Meadow Farm Estate S/S,2023-08-10 09:30:00+00:00,busbar,,L2 Current (RMS),A,124.9
541537,Meadow Farm Estate S/S,2023-08-10 09:30:00+00:00,busbar,,L1 Current (RMS),A,82.2
541537,Meadow Farm Estate S/S,2023-08-10 09:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.18
541537,Meadow Farm Estate S/S,2023-08-10 09:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.68
541537,Meadow Farm Estate S/S,2023-08-10 09:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.24
541537,Meadow Farm Estate S/S,2023-08-10 09:20:00+00:00,feeder,,L3 Active Power,kW,4.34
541537,Meadow Farm Estate S/S,2023-08-10 09:20:00+00:00,feeder,,L2 Active Power,kW,5.6
541537,Meadow Farm Estate S/S,2023-08-10 09:20:00+00:00,feeder,,L1 Active Power,kW,7.31
541537,Meadow Farm Estate S/S,2023-08-10 09:20:00+00:00,feeder,,N Current (RMS),A,24.6
541537,Meadow Farm Estate S/S,2023-08-10 09:20:00+00:00,feeder,,L3 Current (RMS),A,20.3
541537,Meadow Farm Estate S/S,2023-08-10 09:20:00+00:00,feeder,,L2 Current (RMS),A,26.6
541537,Meadow Farm Estate S/S,2023-08-10 09:20:00+00:00,feeder,,L1 Current (RMS),A,33.3
541537,Meadow Farm Estate S/S,2023-08-10 09:20:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.58
541537,Meadow Farm Estate S/S,2023-08-10 09:20:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.17
541537,Meadow Farm Estate S/S,2023-08-10 09:20:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.25
541537,Meadow Farm Estate S/S,2023-08-10 09:20:00+00:00,feeder,50.0,L3 Active Power,kW,1.69
541537,Meadow Farm Estate S/S,2023-08-10 09:20:00+00:00,feeder,50.0,L2 Active Power,kW,3.24
541537,Meadow Farm Estate S/S,2023-08-10 09:20:00+00:00,feeder,50.0,L1 Active Power,kW,1.15
541537,Meadow Farm Estate S/S,2023-08-10 09:20:00+00:00,feeder,50.0,N Current (RMS),A,11.8
541537,Meadow Farm Estate S/S,2023-08-10 09:20:00+00:00,feeder,50.0,L3 Current (RMS),A,8.2
541537,Meadow Farm Estate S/S,2023-08-10 09:20:00+00:00,feeder,50.0,L2 Current (RMS),A,15.3
541537,Meadow Farm Estate S/S,2023-08-10 09:20:00+00:00,feeder,50.0,L1 Current (RMS),A,6.8
541537,Meadow Farm Estate S/S,2023-08-10 09:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.2
541537,Meadow Farm Estate S/S,2023-08-10 09:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.3
541537,Meadow Farm Estate S/S,2023-08-10 09:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.65
541537,Meadow Farm Estate S/S,2023-08-10 09:20:00+00:00,feeder,40.0,L3 Active Power,kW,3.34
541537,Meadow Farm Estate S/S,2023-08-10 09:20:00+00:00,feeder,40.0,L2 Active Power,kW,6.06
541537,Meadow Farm Estate S/S,2023-08-10 09:20:00+00:00,feeder,40.0,L1 Active Power,kW,0.84
541537,Meadow Farm Estate S/S,2023-08-10 09:20:00+00:00,feeder,40.0,N Current (RMS),A,25.0
541537,Meadow Farm Estate S/S,2023-08-10 09:20:00+00:00,feeder,40.0,L3 Current (RMS),A,16.1
541537,Meadow Farm Estate S/S,2023-08-10 09:20:00+00:00,feeder,40.0,L2 Current (RMS),A,25.7
541537,Meadow Farm Estate S/S,2023-08-10 09:20:00+00:00,feeder,40.0,L1 Current (RMS),A,7.7
541537,Meadow Farm Estate S/S,2023-08-10 09:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.24
541537,Meadow Farm Estate S/S,2023-08-10 09:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.53
541537,Meadow Farm Estate S/S,2023-08-10 09:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.77
541537,Meadow Farm Estate S/S,2023-08-10 09:20:00+00:00,feeder,30.0,L3 Active Power,kW,15.19
541537,Meadow Farm Estate S/S,2023-08-10 09:20:00+00:00,feeder,30.0,L2 Active Power,kW,10.86
541537,Meadow Farm Estate S/S,2023-08-10 09:20:00+00:00,feeder,30.0,L1 Active Power,kW,4.93
541537,Meadow Farm Estate S/S,2023-08-10 09:20:00+00:00,feeder,30.0,N Current (RMS),A,46.3
541537,Meadow Farm Estate S/S,2023-08-10 09:20:00+00:00,feeder,30.0,L3 Current (RMS),A,64.8
541537,Meadow Farm Estate S/S,2023-08-10 09:20:00+00:00,feeder,30.0,L2 Current (RMS),A,47.5
541537,Meadow Farm Estate S/S,2023-08-10 09:20:00+00:00,feeder,30.0,L1 Current (RMS),A,22.1
541537,Meadow Farm Estate S/S,2023-08-10 09:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.36
541537,Meadow Farm Estate S/S,2023-08-10 09:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.42
541537,Meadow Farm Estate S/S,2023-08-10 09:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.55
541537,Meadow Farm Estate S/S,2023-08-10 09:20:00+00:00,feeder,20.0,L3 Active Power,kW,3.96
541537,Meadow Farm Estate S/S,2023-08-10 09:20:00+00:00,feeder,20.0,L2 Active Power,kW,6.19
541537,Meadow Farm Estate S/S,2023-08-10 09:20:00+00:00,feeder,20.0,L1 Active Power,kW,4.16
541537,Meadow Farm Estate S/S,2023-08-10 09:20:00+00:00,feeder,20.0,N Current (RMS),A,19.8
541537,Meadow Farm Estate S/S,2023-08-10 09:20:00+00:00,feeder,20.0,L3 Current (RMS),A,21.2
541537,Meadow Farm Estate S/S,2023-08-10 09:20:00+00:00,feeder,20.0,L2 Current (RMS),A,26.9
541537,Meadow Farm Estate S/S,2023-08-10 09:20:00+00:00,feeder,20.0,L1 Current (RMS),A,23.8
541537,Meadow Farm Estate S/S,2023-08-10 09:20:00+00:00,transformer,,Temperature,C,31.3
541537,Meadow Farm Estate S/S,2023-08-10 09:20:00+00:00,busbar,,L3 Voltage THD,%,2.61
541537,Meadow Farm Estate S/S,2023-08-10 09:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.19
541537,Meadow Farm Estate S/S,2023-08-10 09:20:00+00:00,busbar,,L2 Voltage THD,%,2.73
541537,Meadow Farm Estate S/S,2023-08-10 09:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.76
541537,Meadow Farm Estate S/S,2023-08-10 09:20:00+00:00,busbar,,L1 Voltage THD,%,2.81
541537,Meadow Farm Estate S/S,2023-08-10 09:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.09
541537,Meadow Farm Estate S/S,2023-08-10 09:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.56
541537,Meadow Farm Estate S/S,2023-08-10 09:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.67
541537,Meadow Farm Estate S/S,2023-08-10 09:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.47
541537,Meadow Farm Estate S/S,2023-08-10 09:20:00+00:00,busbar,,L3 Active Power,kW,28.51
541537,Meadow Farm Estate S/S,2023-08-10 09:20:00+00:00,busbar,,L2 Active Power,kW,31.95
541537,Meadow Farm Estate S/S,2023-08-10 09:20:00+00:00,busbar,,L1 Active Power,kW,18.39
541537,Meadow Farm Estate S/S,2023-08-10 09:20:00+00:00,busbar,,N Current (RMS),A,86.5
541537,Meadow Farm Estate S/S,2023-08-10 09:20:00+00:00,busbar,,L3 Current (RMS),A,124.1
541537,Meadow Farm Estate S/S,2023-08-10 09:20:00+00:00,busbar,,L2 Current (RMS),A,137.4
541537,Meadow Farm Estate S/S,2023-08-10 09:20:00+00:00,busbar,,L1 Current (RMS),A,85.8
541537,Meadow Farm Estate S/S,2023-08-10 09:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.17
541537,Meadow Farm Estate S/S,2023-08-10 09:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.82
541537,Meadow Farm Estate S/S,2023-08-10 09:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.38
541537,Meadow Farm Estate S/S,2023-08-10 09:10:00+00:00,feeder,,L3 Active Power,kW,4.37
541537,Meadow Farm Estate S/S,2023-08-10 09:10:00+00:00,feeder,,L2 Active Power,kW,5.33
541537,Meadow Farm Estate S/S,2023-08-10 09:10:00+00:00,feeder,,L1 Active Power,kW,5.45
541537,Meadow Farm Estate S/S,2023-08-10 09:10:00+00:00,feeder,,N Current (RMS),A,19.5
541537,Meadow Farm Estate S/S,2023-08-10 09:10:00+00:00,feeder,,L3 Current (RMS),A,20.0
541537,Meadow Farm Estate S/S,2023-08-10 09:10:00+00:00,feeder,,L2 Current (RMS),A,24.2
541537,Meadow Farm Estate S/S,2023-08-10 09:10:00+00:00,feeder,,L1 Current (RMS),A,25.1
541537,Meadow Farm Estate S/S,2023-08-10 09:10:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.57
541537,Meadow Farm Estate S/S,2023-08-10 09:10:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.29
541537,Meadow Farm Estate S/S,2023-08-10 09:10:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.35
541537,Meadow Farm Estate S/S,2023-08-10 09:10:00+00:00,feeder,50.0,L3 Active Power,kW,1.41
541537,Meadow Farm Estate S/S,2023-08-10 09:10:00+00:00,feeder,50.0,L2 Active Power,kW,3.36
541537,Meadow Farm Estate S/S,2023-08-10 09:10:00+00:00,feeder,50.0,L1 Active Power,kW,0.58
541537,Meadow Farm Estate S/S,2023-08-10 09:10:00+00:00,feeder,50.0,N Current (RMS),A,12.8
541537,Meadow Farm Estate S/S,2023-08-10 09:10:00+00:00,feeder,50.0,L3 Current (RMS),A,7.0
541537,Meadow Farm Estate S/S,2023-08-10 09:10:00+00:00,feeder,50.0,L2 Current (RMS),A,16.2
541537,Meadow Farm Estate S/S,2023-08-10 09:10:00+00:00,feeder,50.0,L1 Current (RMS),A,3.2
541537,Meadow Farm Estate S/S,2023-08-10 09:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.33
541537,Meadow Farm Estate S/S,2023-08-10 09:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.09
541537,Meadow Farm Estate S/S,2023-08-10 09:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.78
541537,Meadow Farm Estate S/S,2023-08-10 09:10:00+00:00,feeder,40.0,L3 Active Power,kW,4.65
541537,Meadow Farm Estate S/S,2023-08-10 09:10:00+00:00,feeder,40.0,L2 Active Power,kW,4.74
541537,Meadow Farm Estate S/S,2023-08-10 09:10:00+00:00,feeder,40.0,L1 Active Power,kW,0.65
541537,Meadow Farm Estate S/S,2023-08-10 09:10:00+00:00,feeder,40.0,N Current (RMS),A,23.8
541537,Meadow Farm Estate S/S,2023-08-10 09:10:00+00:00,feeder,40.0,L3 Current (RMS),A,21.8
541537,Meadow Farm Estate S/S,2023-08-10 09:10:00+00:00,feeder,40.0,L2 Current (RMS),A,20.5
541537,Meadow Farm Estate S/S,2023-08-10 09:10:00+00:00,feeder,40.0,L1 Current (RMS),A,7.2
541537,Meadow Farm Estate S/S,2023-08-10 09:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.31
541537,Meadow Farm Estate S/S,2023-08-10 09:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.26
541537,Meadow Farm Estate S/S,2023-08-10 09:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.62
541537,Meadow Farm Estate S/S,2023-08-10 09:10:00+00:00,feeder,30.0,L3 Active Power,kW,16.84
541537,Meadow Farm Estate S/S,2023-08-10 09:10:00+00:00,feeder,30.0,L2 Active Power,kW,9.16
541537,Meadow Farm Estate S/S,2023-08-10 09:10:00+00:00,feeder,30.0,L1 Active Power,kW,7.67
541537,Meadow Farm Estate S/S,2023-08-10 09:10:00+00:00,feeder,30.0,N Current (RMS),A,46.5
541537,Meadow Farm Estate S/S,2023-08-10 09:10:00+00:00,feeder,30.0,L3 Current (RMS),A,72.1
541537,Meadow Farm Estate S/S,2023-08-10 09:10:00+00:00,feeder,30.0,L2 Current (RMS),A,40.1
541537,Meadow Farm Estate S/S,2023-08-10 09:10:00+00:00,feeder,30.0,L1 Current (RMS),A,33.9
541537,Meadow Farm Estate S/S,2023-08-10 09:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.09
541537,Meadow Farm Estate S/S,2023-08-10 09:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.42
541537,Meadow Farm Estate S/S,2023-08-10 09:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.68
541537,Meadow Farm Estate S/S,2023-08-10 09:10:00+00:00,feeder,20.0,L3 Active Power,kW,5.43
541537,Meadow Farm Estate S/S,2023-08-10 09:10:00+00:00,feeder,20.0,L2 Active Power,kW,9.13
541537,Meadow Farm Estate S/S,2023-08-10 09:10:00+00:00,feeder,20.0,L1 Active Power,kW,4.3
541537,Meadow Farm Estate S/S,2023-08-10 09:10:00+00:00,feeder,20.0,N Current (RMS),A,37.8
541537,Meadow Farm Estate S/S,2023-08-10 09:10:00+00:00,feeder,20.0,L3 Current (RMS),A,26.0
541537,Meadow Farm Estate S/S,2023-08-10 09:10:00+00:00,feeder,20.0,L2 Current (RMS),A,45.0
541537,Meadow Farm Estate S/S,2023-08-10 09:10:00+00:00,feeder,20.0,L1 Current (RMS),A,24.8
541537,Meadow Farm Estate S/S,2023-08-10 09:10:00+00:00,transformer,,Temperature,C,31.2
541537,Meadow Farm Estate S/S,2023-08-10 09:10:00+00:00,busbar,,L3 Voltage THD,%,2.62
541537,Meadow Farm Estate S/S,2023-08-10 09:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.83
541537,Meadow Farm Estate S/S,2023-08-10 09:10:00+00:00,busbar,,L2 Voltage THD,%,2.73
541537,Meadow Farm Estate S/S,2023-08-10 09:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.5
541537,Meadow Farm Estate S/S,2023-08-10 09:10:00+00:00,busbar,,L1 Voltage THD,%,2.84
541537,Meadow Farm Estate S/S,2023-08-10 09:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.7
541537,Meadow Farm Estate S/S,2023-08-10 09:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.47
541537,Meadow Farm Estate S/S,2023-08-10 09:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.04
541537,Meadow Farm Estate S/S,2023-08-10 09:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.8
541537,Meadow Farm Estate S/S,2023-08-10 09:10:00+00:00,busbar,,L3 Active Power,kW,32.7
541537,Meadow Farm Estate S/S,2023-08-10 09:10:00+00:00,busbar,,L2 Active Power,kW,31.72
541537,Meadow Farm Estate S/S,2023-08-10 09:10:00+00:00,busbar,,L1 Active Power,kW,18.65
541537,Meadow Farm Estate S/S,2023-08-10 09:10:00+00:00,busbar,,N Current (RMS),A,94.1
541537,Meadow Farm Estate S/S,2023-08-10 09:10:00+00:00,busbar,,L3 Current (RMS),A,140.4
541537,Meadow Farm Estate S/S,2023-08-10 09:10:00+00:00,busbar,,L2 Current (RMS),A,137.7
541537,Meadow Farm Estate S/S,2023-08-10 09:10:00+00:00,busbar,,L1 Current (RMS),A,86.5
541537,Meadow Farm Estate S/S,2023-08-10 09:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.39
541537,Meadow Farm Estate S/S,2023-08-10 09:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.06
541537,Meadow Farm Estate S/S,2023-08-10 09:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.66
541537,Meadow Farm Estate S/S,2023-08-10 09:00:00+00:00,feeder,,L3 Active Power,kW,2.82
541537,Meadow Farm Estate S/S,2023-08-10 09:00:00+00:00,feeder,,L2 Active Power,kW,7.5
541537,Meadow Farm Estate S/S,2023-08-10 09:00:00+00:00,feeder,,L1 Active Power,kW,7.75
541537,Meadow Farm Estate S/S,2023-08-10 09:00:00+00:00,feeder,,N Current (RMS),A,26.5
541537,Meadow Farm Estate S/S,2023-08-10 09:00:00+00:00,feeder,,L3 Current (RMS),A,13.5
541537,Meadow Farm Estate S/S,2023-08-10 09:00:00+00:00,feeder,,L2 Current (RMS),A,33.7
541537,Meadow Farm Estate S/S,2023-08-10 09:00:00+00:00,feeder,,L1 Current (RMS),A,34.3
541537,Meadow Farm Estate S/S,2023-08-10 09:00:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.38
541537,Meadow Farm Estate S/S,2023-08-10 09:00:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.83
541537,Meadow Farm Estate S/S,2023-08-10 09:00:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.38
541537,Meadow Farm Estate S/S,2023-08-10 09:00:00+00:00,feeder,50.0,L3 Active Power,kW,2.31
541537,Meadow Farm Estate S/S,2023-08-10 09:00:00+00:00,feeder,50.0,L2 Active Power,kW,3.26
541537,Meadow Farm Estate S/S,2023-08-10 09:00:00+00:00,feeder,50.0,L1 Active Power,kW,0.51
541537,Meadow Farm Estate S/S,2023-08-10 09:00:00+00:00,feeder,50.0,N Current (RMS),A,12.2
541537,Meadow Farm Estate S/S,2023-08-10 09:00:00+00:00,feeder,50.0,L3 Current (RMS),A,11.6
541537,Meadow Farm Estate S/S,2023-08-10 09:00:00+00:00,feeder,50.0,L2 Current (RMS),A,15.2
541537,Meadow Farm Estate S/S,2023-08-10 09:00:00+00:00,feeder,50.0,L1 Current (RMS),A,3.0
541537,Meadow Farm Estate S/S,2023-08-10 09:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.6
541537,Meadow Farm Estate S/S,2023-08-10 09:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.52
541537,Meadow Farm Estate S/S,2023-08-10 09:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.73
541537,Meadow Farm Estate S/S,2023-08-10 09:00:00+00:00,feeder,40.0,L3 Active Power,kW,2.91
541537,Meadow Farm Estate S/S,2023-08-10 09:00:00+00:00,feeder,40.0,L2 Active Power,kW,2.91
541537,Meadow Farm Estate S/S,2023-08-10 09:00:00+00:00,feeder,40.0,L1 Active Power,kW,1.43
541537,Meadow Farm Estate S/S,2023-08-10 09:00:00+00:00,feeder,40.0,N Current (RMS),A,13.9
541537,Meadow Farm Estate S/S,2023-08-10 09:00:00+00:00,feeder,40.0,L3 Current (RMS),A,14.8
541537,Meadow Farm Estate S/S,2023-08-10 09:00:00+00:00,feeder,40.0,L2 Current (RMS),A,12.8
541537,Meadow Farm Estate S/S,2023-08-10 09:00:00+00:00,feeder,40.0,L1 Current (RMS),A,9.6
541537,Meadow Farm Estate S/S,2023-08-10 09:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.32
541537,Meadow Farm Estate S/S,2023-08-10 09:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.3
541537,Meadow Farm Estate S/S,2023-08-10 09:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.85
541537,Meadow Farm Estate S/S,2023-08-10 09:00:00+00:00,feeder,30.0,L3 Active Power,kW,17.41
541537,Meadow Farm Estate S/S,2023-08-10 09:00:00+00:00,feeder,30.0,L2 Active Power,kW,8.83
541537,Meadow Farm Estate S/S,2023-08-10 09:00:00+00:00,feeder,30.0,L1 Active Power,kW,6.53
541537,Meadow Farm Estate S/S,2023-08-10 09:00:00+00:00,feeder,30.0,N Current (RMS),A,50.7
541537,Meadow Farm Estate S/S,2023-08-10 09:00:00+00:00,feeder,30.0,L3 Current (RMS),A,73.7
541537,Meadow Farm Estate S/S,2023-08-10 09:00:00+00:00,feeder,30.0,L2 Current (RMS),A,38.8
541537,Meadow Farm Estate S/S,2023-08-10 09:00:00+00:00,feeder,30.0,L1 Current (RMS),A,29.3
541537,Meadow Farm Estate S/S,2023-08-10 09:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.1
541537,Meadow Farm Estate S/S,2023-08-10 09:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.14
541537,Meadow Farm Estate S/S,2023-08-10 09:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.16
541537,Meadow Farm Estate S/S,2023-08-10 09:00:00+00:00,feeder,20.0,L3 Active Power,kW,1.89
541537,Meadow Farm Estate S/S,2023-08-10 09:00:00+00:00,feeder,20.0,L2 Active Power,kW,6.06
541537,Meadow Farm Estate S/S,2023-08-10 09:00:00+00:00,feeder,20.0,L1 Active Power,kW,4.67
541537,Meadow Farm Estate S/S,2023-08-10 09:00:00+00:00,feeder,20.0,N Current (RMS),A,17.8
541537,Meadow Farm Estate S/S,2023-08-10 09:00:00+00:00,feeder,20.0,L3 Current (RMS),A,12.0
541537,Meadow Farm Estate S/S,2023-08-10 09:00:00+00:00,feeder,20.0,L2 Current (RMS),A,26.3
541537,Meadow Farm Estate S/S,2023-08-10 09:00:00+00:00,feeder,20.0,L1 Current (RMS),A,25.4
541537,Meadow Farm Estate S/S,2023-08-10 09:00:00+00:00,transformer,,Temperature,C,30.9
541537,Meadow Farm Estate S/S,2023-08-10 09:00:00+00:00,busbar,,L3 Voltage THD,%,2.64
541537,Meadow Farm Estate S/S,2023-08-10 09:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.6
541537,Meadow Farm Estate S/S,2023-08-10 09:00:00+00:00,busbar,,L2 Voltage THD,%,2.75
541537,Meadow Farm Estate S/S,2023-08-10 09:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.39
541537,Meadow Farm Estate S/S,2023-08-10 09:00:00+00:00,busbar,,L1 Voltage THD,%,2.81
541537,Meadow Farm Estate S/S,2023-08-10 09:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.43
541537,Meadow Farm Estate S/S,2023-08-10 09:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.79
541537,Meadow Farm Estate S/S,2023-08-10 09:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.58
541537,Meadow Farm Estate S/S,2023-08-10 09:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.77
541537,Meadow Farm Estate S/S,2023-08-10 09:00:00+00:00,busbar,,L3 Active Power,kW,27.34
541537,Meadow Farm Estate S/S,2023-08-10 09:00:00+00:00,busbar,,L2 Active Power,kW,28.56
541537,Meadow Farm Estate S/S,2023-08-10 09:00:00+00:00,busbar,,L1 Active Power,kW,20.9
541537,Meadow Farm Estate S/S,2023-08-10 09:00:00+00:00,busbar,,N Current (RMS),A,74.7
541537,Meadow Farm Estate S/S,2023-08-10 09:00:00+00:00,busbar,,L3 Current (RMS),A,119.1
541537,Meadow Farm Estate S/S,2023-08-10 09:00:00+00:00,busbar,,L2 Current (RMS),A,124.1
541537,Meadow Farm Estate S/S,2023-08-10 09:00:00+00:00,busbar,,L1 Current (RMS),A,95.2
541537,Meadow Farm Estate S/S,2023-08-10 08:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.2
541537,Meadow Farm Estate S/S,2023-08-10 08:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.05
541537,Meadow Farm Estate S/S,2023-08-10 08:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.55
541537,Meadow Farm Estate S/S,2023-08-10 08:50:00+00:00,feeder,,L3 Active Power,kW,3.04
541537,Meadow Farm Estate S/S,2023-08-10 08:50:00+00:00,feeder,,L2 Active Power,kW,9.29
541537,Meadow Farm Estate S/S,2023-08-10 08:50:00+00:00,feeder,,L1 Active Power,kW,5.82
541537,Meadow Farm Estate S/S,2023-08-10 08:50:00+00:00,feeder,,N Current (RMS),A,29.0
541537,Meadow Farm Estate S/S,2023-08-10 08:50:00+00:00,feeder,,L3 Current (RMS),A,14.3
541537,Meadow Farm Estate S/S,2023-08-10 08:50:00+00:00,feeder,,L2 Current (RMS),A,42.4
541537,Meadow Farm Estate S/S,2023-08-10 08:50:00+00:00,feeder,,L1 Current (RMS),A,26.4
541537,Meadow Farm Estate S/S,2023-08-10 08:50:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.47
541537,Meadow Farm Estate S/S,2023-08-10 08:50:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.57
541537,Meadow Farm Estate S/S,2023-08-10 08:50:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.35
541537,Meadow Farm Estate S/S,2023-08-10 08:50:00+00:00,feeder,50.0,L3 Active Power,kW,2.19
541537,Meadow Farm Estate S/S,2023-08-10 08:50:00+00:00,feeder,50.0,L2 Active Power,kW,4.12
541537,Meadow Farm Estate S/S,2023-08-10 08:50:00+00:00,feeder,50.0,L1 Active Power,kW,0.55
541537,Meadow Farm Estate S/S,2023-08-10 08:50:00+00:00,feeder,50.0,N Current (RMS),A,16.7
541537,Meadow Farm Estate S/S,2023-08-10 08:50:00+00:00,feeder,50.0,L3 Current (RMS),A,12.1
541537,Meadow Farm Estate S/S,2023-08-10 08:50:00+00:00,feeder,50.0,L2 Current (RMS),A,19.2
541537,Meadow Farm Estate S/S,2023-08-10 08:50:00+00:00,feeder,50.0,L1 Current (RMS),A,3.1
541537,Meadow Farm Estate S/S,2023-08-10 08:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.73
541537,Meadow Farm Estate S/S,2023-08-10 08:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.32
541537,Meadow Farm Estate S/S,2023-08-10 08:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.74
541537,Meadow Farm Estate S/S,2023-08-10 08:50:00+00:00,feeder,40.0,L3 Active Power,kW,3.55
541537,Meadow Farm Estate S/S,2023-08-10 08:50:00+00:00,feeder,40.0,L2 Active Power,kW,4.44
541537,Meadow Farm Estate S/S,2023-08-10 08:50:00+00:00,feeder,40.0,L1 Active Power,kW,2.5
541537,Meadow Farm Estate S/S,2023-08-10 08:50:00+00:00,feeder,40.0,N Current (RMS),A,16.9
541537,Meadow Farm Estate S/S,2023-08-10 08:50:00+00:00,feeder,40.0,L3 Current (RMS),A,18.2
541537,Meadow Farm Estate S/S,2023-08-10 08:50:00+00:00,feeder,40.0,L2 Current (RMS),A,20.1
541537,Meadow Farm Estate S/S,2023-08-10 08:50:00+00:00,feeder,40.0,L1 Current (RMS),A,12.5
541537,Meadow Farm Estate S/S,2023-08-10 08:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.36
541537,Meadow Farm Estate S/S,2023-08-10 08:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.87
541537,Meadow Farm Estate S/S,2023-08-10 08:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.98
541537,Meadow Farm Estate S/S,2023-08-10 08:50:00+00:00,feeder,30.0,L3 Active Power,kW,14.42
541537,Meadow Farm Estate S/S,2023-08-10 08:50:00+00:00,feeder,30.0,L2 Active Power,kW,9.17
541537,Meadow Farm Estate S/S,2023-08-10 08:50:00+00:00,feeder,30.0,L1 Active Power,kW,4.77
541537,Meadow Farm Estate S/S,2023-08-10 08:50:00+00:00,feeder,30.0,N Current (RMS),A,42.5
541537,Meadow Farm Estate S/S,2023-08-10 08:50:00+00:00,feeder,30.0,L3 Current (RMS),A,62.1
541537,Meadow Farm Estate S/S,2023-08-10 08:50:00+00:00,feeder,30.0,L2 Current (RMS),A,40.8
541537,Meadow Farm Estate S/S,2023-08-10 08:50:00+00:00,feeder,30.0,L1 Current (RMS),A,21.7
541537,Meadow Farm Estate S/S,2023-08-10 08:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.18
541537,Meadow Farm Estate S/S,2023-08-10 08:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.41
541537,Meadow Farm Estate S/S,2023-08-10 08:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.03
541537,Meadow Farm Estate S/S,2023-08-10 08:50:00+00:00,feeder,20.0,L3 Active Power,kW,2.5
541537,Meadow Farm Estate S/S,2023-08-10 08:50:00+00:00,feeder,20.0,L2 Active Power,kW,7.93
541537,Meadow Farm Estate S/S,2023-08-10 08:50:00+00:00,feeder,20.0,L1 Active Power,kW,4.84
541537,Meadow Farm Estate S/S,2023-08-10 08:50:00+00:00,feeder,20.0,N Current (RMS),A,21.5
541537,Meadow Farm Estate S/S,2023-08-10 08:50:00+00:00,feeder,20.0,L3 Current (RMS),A,14.3
541537,Meadow Farm Estate S/S,2023-08-10 08:50:00+00:00,feeder,20.0,L2 Current (RMS),A,34.9
541537,Meadow Farm Estate S/S,2023-08-10 08:50:00+00:00,feeder,20.0,L1 Current (RMS),A,26.0
541537,Meadow Farm Estate S/S,2023-08-10 08:50:00+00:00,transformer,,Temperature,C,30.7
541537,Meadow Farm Estate S/S,2023-08-10 08:50:00+00:00,busbar,,L3 Voltage THD,%,2.66
541537,Meadow Farm Estate S/S,2023-08-10 08:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.56
541537,Meadow Farm Estate S/S,2023-08-10 08:50:00+00:00,busbar,,L2 Voltage THD,%,2.78
541537,Meadow Farm Estate S/S,2023-08-10 08:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.15
541537,Meadow Farm Estate S/S,2023-08-10 08:50:00+00:00,busbar,,L1 Voltage THD,%,2.78
541537,Meadow Farm Estate S/S,2023-08-10 08:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.53
541537,Meadow Farm Estate S/S,2023-08-10 08:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.94
541537,Meadow Farm Estate S/S,2023-08-10 08:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.23
541537,Meadow Farm Estate S/S,2023-08-10 08:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.66
541537,Meadow Farm Estate S/S,2023-08-10 08:50:00+00:00,busbar,,L3 Active Power,kW,25.71
541537,Meadow Farm Estate S/S,2023-08-10 08:50:00+00:00,busbar,,L2 Active Power,kW,34.94
541537,Meadow Farm Estate S/S,2023-08-10 08:50:00+00:00,busbar,,L1 Active Power,kW,18.47
541537,Meadow Farm Estate S/S,2023-08-10 08:50:00+00:00,busbar,,N Current (RMS),A,85.9
541537,Meadow Farm Estate S/S,2023-08-10 08:50:00+00:00,busbar,,L3 Current (RMS),A,113.6
541537,Meadow Farm Estate S/S,2023-08-10 08:50:00+00:00,busbar,,L2 Current (RMS),A,151.0
541537,Meadow Farm Estate S/S,2023-08-10 08:50:00+00:00,busbar,,L1 Current (RMS),A,86.4
541537,Meadow Farm Estate S/S,2023-08-10 08:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.16
541537,Meadow Farm Estate S/S,2023-08-10 08:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.98
541537,Meadow Farm Estate S/S,2023-08-10 08:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.15
541537,Meadow Farm Estate S/S,2023-08-10 08:40:00+00:00,feeder,,L3 Active Power,kW,3.37
541537,Meadow Farm Estate S/S,2023-08-10 08:40:00+00:00,feeder,,L2 Active Power,kW,8.78
541537,Meadow Farm Estate S/S,2023-08-10 08:40:00+00:00,feeder,,L1 Active Power,kW,4.71
541537,Meadow Farm Estate S/S,2023-08-10 08:40:00+00:00,feeder,,N Current (RMS),A,23.4
541537,Meadow Farm Estate S/S,2023-08-10 08:40:00+00:00,feeder,,L3 Current (RMS),A,15.8
541537,Meadow Farm Estate S/S,2023-08-10 08:40:00+00:00,feeder,,L2 Current (RMS),A,38.3
541537,Meadow Farm Estate S/S,2023-08-10 08:40:00+00:00,feeder,,L1 Current (RMS),A,20.8
541537,Meadow Farm Estate S/S,2023-08-10 08:40:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.54
541537,Meadow Farm Estate S/S,2023-08-10 08:40:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.31
541537,Meadow Farm Estate S/S,2023-08-10 08:40:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.4
541537,Meadow Farm Estate S/S,2023-08-10 08:40:00+00:00,feeder,50.0,L3 Active Power,kW,2.42
541537,Meadow Farm Estate S/S,2023-08-10 08:40:00+00:00,feeder,50.0,L2 Active Power,kW,5.86
541537,Meadow Farm Estate S/S,2023-08-10 08:40:00+00:00,feeder,50.0,L1 Active Power,kW,0.6
