Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
541537,Meadow Farm Estate S/S,2023-08-10 08:40:00+00:00,feeder,50.0,N Current (RMS),A,22.8
541537,Meadow Farm Estate S/S,2023-08-10 08:40:00+00:00,feeder,50.0,L3 Current (RMS),A,13.8
541537,Meadow Farm Estate S/S,2023-08-10 08:40:00+00:00,feeder,50.0,L2 Current (RMS),A,26.2
541537,Meadow Farm Estate S/S,2023-08-10 08:40:00+00:00,feeder,50.0,L1 Current (RMS),A,3.4
541537,Meadow Farm Estate S/S,2023-08-10 08:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.51
541537,Meadow Farm Estate S/S,2023-08-10 08:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.24
541537,Meadow Farm Estate S/S,2023-08-10 08:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.3
541537,Meadow Farm Estate S/S,2023-08-10 08:40:00+00:00,feeder,40.0,L3 Active Power,kW,5.55
541537,Meadow Farm Estate S/S,2023-08-10 08:40:00+00:00,feeder,40.0,L2 Active Power,kW,3.3
541537,Meadow Farm Estate S/S,2023-08-10 08:40:00+00:00,feeder,40.0,L1 Active Power,kW,0.54
541537,Meadow Farm Estate S/S,2023-08-10 08:40:00+00:00,feeder,40.0,N Current (RMS),A,27.2
541537,Meadow Farm Estate S/S,2023-08-10 08:40:00+00:00,feeder,40.0,L3 Current (RMS),A,25.4
541537,Meadow Farm Estate S/S,2023-08-10 08:40:00+00:00,feeder,40.0,L2 Current (RMS),A,15.2
541537,Meadow Farm Estate S/S,2023-08-10 08:40:00+00:00,feeder,40.0,L1 Current (RMS),A,8.0
541537,Meadow Farm Estate S/S,2023-08-10 08:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.4
541537,Meadow Farm Estate S/S,2023-08-10 08:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.56
541537,Meadow Farm Estate S/S,2023-08-10 08:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.55
541537,Meadow Farm Estate S/S,2023-08-10 08:40:00+00:00,feeder,30.0,L3 Active Power,kW,17.75
541537,Meadow Farm Estate S/S,2023-08-10 08:40:00+00:00,feeder,30.0,L2 Active Power,kW,9.93
541537,Meadow Farm Estate S/S,2023-08-10 08:40:00+00:00,feeder,30.0,L1 Active Power,kW,6.93
541537,Meadow Farm Estate S/S,2023-08-10 08:40:00+00:00,feeder,30.0,N Current (RMS),A,48.7
541537,Meadow Farm Estate S/S,2023-08-10 08:40:00+00:00,feeder,30.0,L3 Current (RMS),A,76.3
541537,Meadow Farm Estate S/S,2023-08-10 08:40:00+00:00,feeder,30.0,L2 Current (RMS),A,44.0
541537,Meadow Farm Estate S/S,2023-08-10 08:40:00+00:00,feeder,30.0,L1 Current (RMS),A,30.8
541537,Meadow Farm Estate S/S,2023-08-10 08:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.86
541537,Meadow Farm Estate S/S,2023-08-10 08:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.75
541537,Meadow Farm Estate S/S,2023-08-10 08:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.83
541537,Meadow Farm Estate S/S,2023-08-10 08:40:00+00:00,feeder,20.0,L3 Active Power,kW,3.64
541537,Meadow Farm Estate S/S,2023-08-10 08:40:00+00:00,feeder,20.0,L2 Active Power,kW,7.06
541537,Meadow Farm Estate S/S,2023-08-10 08:40:00+00:00,feeder,20.0,L1 Active Power,kW,4.49
541537,Meadow Farm Estate S/S,2023-08-10 08:40:00+00:00,feeder,20.0,N Current (RMS),A,20.8
541537,Meadow Farm Estate S/S,2023-08-10 08:40:00+00:00,feeder,20.0,L3 Current (RMS),A,18.0
541537,Meadow Farm Estate S/S,2023-08-10 08:40:00+00:00,feeder,20.0,L2 Current (RMS),A,31.2
541537,Meadow Farm Estate S/S,2023-08-10 08:40:00+00:00,feeder,20.0,L1 Current (RMS),A,24.4
541537,Meadow Farm Estate S/S,2023-08-10 08:40:00+00:00,transformer,,Temperature,C,30.4
541537,Meadow Farm Estate S/S,2023-08-10 08:40:00+00:00,busbar,,L3 Voltage THD,%,2.66
541537,Meadow Farm Estate S/S,2023-08-10 08:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.62
541537,Meadow Farm Estate S/S,2023-08-10 08:40:00+00:00,busbar,,L2 Voltage THD,%,2.79
541537,Meadow Farm Estate S/S,2023-08-10 08:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.34
541537,Meadow Farm Estate S/S,2023-08-10 08:40:00+00:00,busbar,,L1 Voltage THD,%,2.81
541537,Meadow Farm Estate S/S,2023-08-10 08:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.5
541537,Meadow Farm Estate S/S,2023-08-10 08:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.47
541537,Meadow Farm Estate S/S,2023-08-10 08:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.35
541537,Meadow Farm Estate S/S,2023-08-10 08:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.24
541537,Meadow Farm Estate S/S,2023-08-10 08:40:00+00:00,busbar,,L3 Active Power,kW,32.74
541537,Meadow Farm Estate S/S,2023-08-10 08:40:00+00:00,busbar,,L2 Active Power,kW,34.93
541537,Meadow Farm Estate S/S,2023-08-10 08:40:00+00:00,busbar,,L1 Active Power,kW,17.27
541537,Meadow Farm Estate S/S,2023-08-10 08:40:00+00:00,busbar,,N Current (RMS),A,101.6
541537,Meadow Farm Estate S/S,2023-08-10 08:40:00+00:00,busbar,,L3 Current (RMS),A,142.0
541537,Meadow Farm Estate S/S,2023-08-10 08:40:00+00:00,busbar,,L2 Current (RMS),A,151.1
541537,Meadow Farm Estate S/S,2023-08-10 08:40:00+00:00,busbar,,L1 Current (RMS),A,81.6
541537,Meadow Farm Estate S/S,2023-08-10 08:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.12
541537,Meadow Farm Estate S/S,2023-08-10 08:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.88
541537,Meadow Farm Estate S/S,2023-08-10 08:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.03
541537,Meadow Farm Estate S/S,2023-08-10 08:30:00+00:00,feeder,,L3 Active Power,kW,6.23
541537,Meadow Farm Estate S/S,2023-08-10 08:30:00+00:00,feeder,,L2 Active Power,kW,8.04
541537,Meadow Farm Estate S/S,2023-08-10 08:30:00+00:00,feeder,,L1 Active Power,kW,5.29
541537,Meadow Farm Estate S/S,2023-08-10 08:30:00+00:00,feeder,,N Current (RMS),A,18.1
541537,Meadow Farm Estate S/S,2023-08-10 08:30:00+00:00,feeder,,L3 Current (RMS),A,26.9
541537,Meadow Farm Estate S/S,2023-08-10 08:30:00+00:00,feeder,,L2 Current (RMS),A,36.3
541537,Meadow Farm Estate S/S,2023-08-10 08:30:00+00:00,feeder,,L1 Current (RMS),A,23.6
541537,Meadow Farm Estate S/S,2023-08-10 08:30:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.26
541537,Meadow Farm Estate S/S,2023-08-10 08:30:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.21
541537,Meadow Farm Estate S/S,2023-08-10 08:30:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.51
541537,Meadow Farm Estate S/S,2023-08-10 08:30:00+00:00,feeder,50.0,L3 Active Power,kW,1.55
541537,Meadow Farm Estate S/S,2023-08-10 08:30:00+00:00,feeder,50.0,L2 Active Power,kW,6.81
541537,Meadow Farm Estate S/S,2023-08-10 08:30:00+00:00,feeder,50.0,L1 Active Power,kW,0.53
541537,Meadow Farm Estate S/S,2023-08-10 08:30:00+00:00,feeder,50.0,N Current (RMS),A,25.5
541537,Meadow Farm Estate S/S,2023-08-10 08:30:00+00:00,feeder,50.0,L3 Current (RMS),A,7.0
541537,Meadow Farm Estate S/S,2023-08-10 08:30:00+00:00,feeder,50.0,L2 Current (RMS),A,30.7
541537,Meadow Farm Estate S/S,2023-08-10 08:30:00+00:00,feeder,50.0,L1 Current (RMS),A,3.4
541537,Meadow Farm Estate S/S,2023-08-10 08:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.54
541537,Meadow Farm Estate S/S,2023-08-10 08:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.21
541537,Meadow Farm Estate S/S,2023-08-10 08:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.41
541537,Meadow Farm Estate S/S,2023-08-10 08:30:00+00:00,feeder,40.0,L3 Active Power,kW,4.1
541537,Meadow Farm Estate S/S,2023-08-10 08:30:00+00:00,feeder,40.0,L2 Active Power,kW,3.34
541537,Meadow Farm Estate S/S,2023-08-10 08:30:00+00:00,feeder,40.0,L1 Active Power,kW,0.29
541537,Meadow Farm Estate S/S,2023-08-10 08:30:00+00:00,feeder,40.0,N Current (RMS),A,24.3
541537,Meadow Farm Estate S/S,2023-08-10 08:30:00+00:00,feeder,40.0,L3 Current (RMS),A,20.1
541537,Meadow Farm Estate S/S,2023-08-10 08:30:00+00:00,feeder,40.0,L2 Current (RMS),A,15.2
541537,Meadow Farm Estate S/S,2023-08-10 08:30:00+00:00,feeder,40.0,L1 Current (RMS),A,7.8
541537,Meadow Farm Estate S/S,2023-08-10 08:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.63
541537,Meadow Farm Estate S/S,2023-08-10 08:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.51
541537,Meadow Farm Estate S/S,2023-08-10 08:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.59
541537,Meadow Farm Estate S/S,2023-08-10 08:30:00+00:00,feeder,30.0,L3 Active Power,kW,22.91
541537,Meadow Farm Estate S/S,2023-08-10 08:30:00+00:00,feeder,30.0,L2 Active Power,kW,9.63
541537,Meadow Farm Estate S/S,2023-08-10 08:30:00+00:00,feeder,30.0,L1 Active Power,kW,7.39
541537,Meadow Farm Estate S/S,2023-08-10 08:30:00+00:00,feeder,30.0,N Current (RMS),A,66.4
541537,Meadow Farm Estate S/S,2023-08-10 08:30:00+00:00,feeder,30.0,L3 Current (RMS),A,98.2
541537,Meadow Farm Estate S/S,2023-08-10 08:30:00+00:00,feeder,30.0,L2 Current (RMS),A,42.5
541537,Meadow Farm Estate S/S,2023-08-10 08:30:00+00:00,feeder,30.0,L1 Current (RMS),A,32.6
541537,Meadow Farm Estate S/S,2023-08-10 08:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.57
541537,Meadow Farm Estate S/S,2023-08-10 08:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.47
541537,Meadow Farm Estate S/S,2023-08-10 08:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.9
541537,Meadow Farm Estate S/S,2023-08-10 08:30:00+00:00,feeder,20.0,L3 Active Power,kW,6.19
541537,Meadow Farm Estate S/S,2023-08-10 08:30:00+00:00,feeder,20.0,L2 Active Power,kW,7.06
541537,Meadow Farm Estate S/S,2023-08-10 08:30:00+00:00,feeder,20.0,L1 Active Power,kW,3.22
541537,Meadow Farm Estate S/S,2023-08-10 08:30:00+00:00,feeder,20.0,N Current (RMS),A,26.3
541537,Meadow Farm Estate S/S,2023-08-10 08:30:00+00:00,feeder,20.0,L3 Current (RMS),A,28.4
541537,Meadow Farm Estate S/S,2023-08-10 08:30:00+00:00,feeder,20.0,L2 Current (RMS),A,31.7
541537,Meadow Farm Estate S/S,2023-08-10 08:30:00+00:00,feeder,20.0,L1 Current (RMS),A,20.3
541537,Meadow Farm Estate S/S,2023-08-10 08:30:00+00:00,transformer,,Temperature,C,30.2
541537,Meadow Farm Estate S/S,2023-08-10 08:30:00+00:00,busbar,,L3 Voltage THD,%,2.61
541537,Meadow Farm Estate S/S,2023-08-10 08:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.92
541537,Meadow Farm Estate S/S,2023-08-10 08:30:00+00:00,busbar,,L2 Voltage THD,%,2.76
541537,Meadow Farm Estate S/S,2023-08-10 08:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.11
541537,Meadow Farm Estate S/S,2023-08-10 08:30:00+00:00,busbar,,L1 Voltage THD,%,2.81
541537,Meadow Farm Estate S/S,2023-08-10 08:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.44
541537,Meadow Farm Estate S/S,2023-08-10 08:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.12
541537,Meadow Farm Estate S/S,2023-08-10 08:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.86
541537,Meadow Farm Estate S/S,2023-08-10 08:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.44
541537,Meadow Farm Estate S/S,2023-08-10 08:30:00+00:00,busbar,,L3 Active Power,kW,40.97
541537,Meadow Farm Estate S/S,2023-08-10 08:30:00+00:00,busbar,,L2 Active Power,kW,34.9
541537,Meadow Farm Estate S/S,2023-08-10 08:30:00+00:00,busbar,,L1 Active Power,kW,16.72
541537,Meadow Farm Estate S/S,2023-08-10 08:30:00+00:00,busbar,,N Current (RMS),A,118.5
541537,Meadow Farm Estate S/S,2023-08-10 08:30:00+00:00,busbar,,L3 Current (RMS),A,174.9
541537,Meadow Farm Estate S/S,2023-08-10 08:30:00+00:00,busbar,,L2 Current (RMS),A,150.5
541537,Meadow Farm Estate S/S,2023-08-10 08:30:00+00:00,busbar,,L1 Current (RMS),A,79.2
541537,Meadow Farm Estate S/S,2023-08-10 08:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.07
541537,Meadow Farm Estate S/S,2023-08-10 08:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.94
541537,Meadow Farm Estate S/S,2023-08-10 08:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.16
541537,Meadow Farm Estate S/S,2023-08-10 08:20:00+00:00,feeder,,L3 Active Power,kW,7.26
541537,Meadow Farm Estate S/S,2023-08-10 08:20:00+00:00,feeder,,L2 Active Power,kW,4.5
541537,Meadow Farm Estate S/S,2023-08-10 08:20:00+00:00,feeder,,L1 Active Power,kW,4.55
541537,Meadow Farm Estate S/S,2023-08-10 08:20:00+00:00,feeder,,N Current (RMS),A,18.7
541537,Meadow Farm Estate S/S,2023-08-10 08:20:00+00:00,feeder,,L3 Current (RMS),A,31.0
541537,Meadow Farm Estate S/S,2023-08-10 08:20:00+00:00,feeder,,L2 Current (RMS),A,21.3
541537,Meadow Farm Estate S/S,2023-08-10 08:20:00+00:00,feeder,,L1 Current (RMS),A,20.8
541537,Meadow Farm Estate S/S,2023-08-10 08:20:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.04
541537,Meadow Farm Estate S/S,2023-08-10 08:20:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.92
541537,Meadow Farm Estate S/S,2023-08-10 08:20:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.4
541537,Meadow Farm Estate S/S,2023-08-10 08:20:00+00:00,feeder,50.0,L3 Active Power,kW,1.58
541537,Meadow Farm Estate S/S,2023-08-10 08:20:00+00:00,feeder,50.0,L2 Active Power,kW,3.34
541537,Meadow Farm Estate S/S,2023-08-10 08:20:00+00:00,feeder,50.0,L1 Active Power,kW,0.59
541537,Meadow Farm Estate S/S,2023-08-10 08:20:00+00:00,feeder,50.0,N Current (RMS),A,12.0
541537,Meadow Farm Estate S/S,2023-08-10 08:20:00+00:00,feeder,50.0,L3 Current (RMS),A,7.1
541537,Meadow Farm Estate S/S,2023-08-10 08:20:00+00:00,feeder,50.0,L2 Current (RMS),A,16.6
541537,Meadow Farm Estate S/S,2023-08-10 08:20:00+00:00,feeder,50.0,L1 Current (RMS),A,3.3
541537,Meadow Farm Estate S/S,2023-08-10 08:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.38
541537,Meadow Farm Estate S/S,2023-08-10 08:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.57
541537,Meadow Farm Estate S/S,2023-08-10 08:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.35
541537,Meadow Farm Estate S/S,2023-08-10 08:20:00+00:00,feeder,40.0,L3 Active Power,kW,5.32
541537,Meadow Farm Estate S/S,2023-08-10 08:20:00+00:00,feeder,40.0,L2 Active Power,kW,11.21
541537,Meadow Farm Estate S/S,2023-08-10 08:20:00+00:00,feeder,40.0,L1 Active Power,kW,1.65
541537,Meadow Farm Estate S/S,2023-08-10 08:20:00+00:00,feeder,40.0,N Current (RMS),A,41.6
541537,Meadow Farm Estate S/S,2023-08-10 08:20:00+00:00,feeder,40.0,L3 Current (RMS),A,24.1
541537,Meadow Farm Estate S/S,2023-08-10 08:20:00+00:00,feeder,40.0,L2 Current (RMS),A,48.6
541537,Meadow Farm Estate S/S,2023-08-10 08:20:00+00:00,feeder,40.0,L1 Current (RMS),A,10.9
541537,Meadow Farm Estate S/S,2023-08-10 08:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.52
541537,Meadow Farm Estate S/S,2023-08-10 08:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.45
541537,Meadow Farm Estate S/S,2023-08-10 08:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.59
541537,Meadow Farm Estate S/S,2023-08-10 08:20:00+00:00,feeder,30.0,L3 Active Power,kW,15.07
541537,Meadow Farm Estate S/S,2023-08-10 08:20:00+00:00,feeder,30.0,L2 Active Power,kW,11.3
541537,Meadow Farm Estate S/S,2023-08-10 08:20:00+00:00,feeder,30.0,L1 Active Power,kW,5.14
541537,Meadow Farm Estate S/S,2023-08-10 08:20:00+00:00,feeder,30.0,N Current (RMS),A,42.9
541537,Meadow Farm Estate S/S,2023-08-10 08:20:00+00:00,feeder,30.0,L3 Current (RMS),A,64.7
541537,Meadow Farm Estate S/S,2023-08-10 08:20:00+00:00,feeder,30.0,L2 Current (RMS),A,50.3
541537,Meadow Farm Estate S/S,2023-08-10 08:20:00+00:00,feeder,30.0,L1 Current (RMS),A,22.9
541537,Meadow Farm Estate S/S,2023-08-10 08:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.63
541537,Meadow Farm Estate S/S,2023-08-10 08:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.21
541537,Meadow Farm Estate S/S,2023-08-10 08:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.9
541537,Meadow Farm Estate S/S,2023-08-10 08:20:00+00:00,feeder,20.0,L3 Active Power,kW,5.12
541537,Meadow Farm Estate S/S,2023-08-10 08:20:00+00:00,feeder,20.0,L2 Active Power,kW,12.65
541537,Meadow Farm Estate S/S,2023-08-10 08:20:00+00:00,feeder,20.0,L1 Active Power,kW,3.5
541537,Meadow Farm Estate S/S,2023-08-10 08:20:00+00:00,feeder,20.0,N Current (RMS),A,39.0
541537,Meadow Farm Estate S/S,2023-08-10 08:20:00+00:00,feeder,20.0,L3 Current (RMS),A,24.1
541537,Meadow Farm Estate S/S,2023-08-10 08:20:00+00:00,feeder,20.0,L2 Current (RMS),A,55.8
541537,Meadow Farm Estate S/S,2023-08-10 08:20:00+00:00,feeder,20.0,L1 Current (RMS),A,21.3
541537,Meadow Farm Estate S/S,2023-08-10 08:20:00+00:00,transformer,,Temperature,C,29.9
541537,Meadow Farm Estate S/S,2023-08-10 08:20:00+00:00,busbar,,L3 Voltage THD,%,2.63
541537,Meadow Farm Estate S/S,2023-08-10 08:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.64
541537,Meadow Farm Estate S/S,2023-08-10 08:20:00+00:00,busbar,,L2 Voltage THD,%,2.77
541537,Meadow Farm Estate S/S,2023-08-10 08:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.17
541537,Meadow Farm Estate S/S,2023-08-10 08:20:00+00:00,busbar,,L1 Voltage THD,%,2.76
541537,Meadow Farm Estate S/S,2023-08-10 08:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.88
541537,Meadow Farm Estate S/S,2023-08-10 08:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.5
541537,Meadow Farm Estate S/S,2023-08-10 08:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.95
541537,Meadow Farm Estate S/S,2023-08-10 08:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.39
541537,Meadow Farm Estate S/S,2023-08-10 08:20:00+00:00,busbar,,L3 Active Power,kW,34.36
541537,Meadow Farm Estate S/S,2023-08-10 08:20:00+00:00,busbar,,L2 Active Power,kW,43.0
541537,Meadow Farm Estate S/S,2023-08-10 08:20:00+00:00,busbar,,L1 Active Power,kW,15.44
541537,Meadow Farm Estate S/S,2023-08-10 08:20:00+00:00,busbar,,N Current (RMS),A,119.5
541537,Meadow Farm Estate S/S,2023-08-10 08:20:00+00:00,busbar,,L3 Current (RMS),A,147.5
541537,Meadow Farm Estate S/S,2023-08-10 08:20:00+00:00,busbar,,L2 Current (RMS),A,184.1
541537,Meadow Farm Estate S/S,2023-08-10 08:20:00+00:00,busbar,,L1 Current (RMS),A,74.6
541537,Meadow Farm Estate S/S,2023-08-10 08:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.1
541537,Meadow Farm Estate S/S,2023-08-10 08:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
541537,Meadow Farm Estate S/S,2023-08-10 08:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.18
541537,Meadow Farm Estate S/S,2023-08-10 08:10:00+00:00,feeder,,L3 Active Power,kW,4.74
541537,Meadow Farm Estate S/S,2023-08-10 08:10:00+00:00,feeder,,L2 Active Power,kW,4.6
541537,Meadow Farm Estate S/S,2023-08-10 08:10:00+00:00,feeder,,L1 Active Power,kW,7.15
541537,Meadow Farm Estate S/S,2023-08-10 08:10:00+00:00,feeder,,N Current (RMS),A,19.2
541537,Meadow Farm Estate S/S,2023-08-10 08:10:00+00:00,feeder,,L3 Current (RMS),A,20.3
541537,Meadow Farm Estate S/S,2023-08-10 08:10:00+00:00,feeder,,L2 Current (RMS),A,21.6
541537,Meadow Farm Estate S/S,2023-08-10 08:10:00+00:00,feeder,,L1 Current (RMS),A,30.8
541537,Meadow Farm Estate S/S,2023-08-10 08:10:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.23
541537,Meadow Farm Estate S/S,2023-08-10 08:10:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.04
541537,Meadow Farm Estate S/S,2023-08-10 08:10:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.34
541537,Meadow Farm Estate S/S,2023-08-10 08:10:00+00:00,feeder,50.0,L3 Active Power,kW,2.21
541537,Meadow Farm Estate S/S,2023-08-10 08:10:00+00:00,feeder,50.0,L2 Active Power,kW,3.16
541537,Meadow Farm Estate S/S,2023-08-10 08:10:00+00:00,feeder,50.0,L1 Active Power,kW,0.85
541537,Meadow Farm Estate S/S,2023-08-10 08:10:00+00:00,feeder,50.0,N Current (RMS),A,9.4
541537,Meadow Farm Estate S/S,2023-08-10 08:10:00+00:00,feeder,50.0,L3 Current (RMS),A,10.7
541537,Meadow Farm Estate S/S,2023-08-10 08:10:00+00:00,feeder,50.0,L2 Current (RMS),A,14.7
541537,Meadow Farm Estate S/S,2023-08-10 08:10:00+00:00,feeder,50.0,L1 Current (RMS),A,5.3
541537,Meadow Farm Estate S/S,2023-08-10 08:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.35
541537,Meadow Farm Estate S/S,2023-08-10 08:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.14
541537,Meadow Farm Estate S/S,2023-08-10 08:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.22
541537,Meadow Farm Estate S/S,2023-08-10 08:10:00+00:00,feeder,40.0,L3 Active Power,kW,5.44
541537,Meadow Farm Estate S/S,2023-08-10 08:10:00+00:00,feeder,40.0,L2 Active Power,kW,10.18
541537,Meadow Farm Estate S/S,2023-08-10 08:10:00+00:00,feeder,40.0,L1 Active Power,kW,6.88
541537,Meadow Farm Estate S/S,2023-08-10 08:10:00+00:00,feeder,40.0,N Current (RMS),A,31.2
541537,Meadow Farm Estate S/S,2023-08-10 08:10:00+00:00,feeder,40.0,L3 Current (RMS),A,24.1
541537,Meadow Farm Estate S/S,2023-08-10 08:10:00+00:00,feeder,40.0,L2 Current (RMS),A,46.2
541537,Meadow Farm Estate S/S,2023-08-10 08:10:00+00:00,feeder,40.0,L1 Current (RMS),A,33.7
541537,Meadow Farm Estate S/S,2023-08-10 08:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.62
541537,Meadow Farm Estate S/S,2023-08-10 08:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.3
541537,Meadow Farm Estate S/S,2023-08-10 08:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.02
541537,Meadow Farm Estate S/S,2023-08-10 08:10:00+00:00,feeder,30.0,L3 Active Power,kW,11.94
541537,Meadow Farm Estate S/S,2023-08-10 08:10:00+00:00,feeder,30.0,L2 Active Power,kW,16.86
541537,Meadow Farm Estate S/S,2023-08-10 08:10:00+00:00,feeder,30.0,L1 Active Power,kW,6.56
541537,Meadow Farm Estate S/S,2023-08-10 08:10:00+00:00,feeder,30.0,N Current (RMS),A,45.7
541537,Meadow Farm Estate S/S,2023-08-10 08:10:00+00:00,feeder,30.0,L3 Current (RMS),A,52.8
541537,Meadow Farm Estate S/S,2023-08-10 08:10:00+00:00,feeder,30.0,L2 Current (RMS),A,71.4
541537,Meadow Farm Estate S/S,2023-08-10 08:10:00+00:00,feeder,30.0,L1 Current (RMS),A,28.3
541537,Meadow Farm Estate S/S,2023-08-10 08:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.11
541537,Meadow Farm Estate S/S,2023-08-10 08:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.09
541537,Meadow Farm Estate S/S,2023-08-10 08:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.12
541537,Meadow Farm Estate S/S,2023-08-10 08:10:00+00:00,feeder,20.0,L3 Active Power,kW,7.32
541537,Meadow Farm Estate S/S,2023-08-10 08:10:00+00:00,feeder,20.0,L2 Active Power,kW,7.97
541537,Meadow Farm Estate S/S,2023-08-10 08:10:00+00:00,feeder,20.0,L1 Active Power,kW,1.89
541537,Meadow Farm Estate S/S,2023-08-10 08:10:00+00:00,feeder,20.0,N Current (RMS),A,34.1
541537,Meadow Farm Estate S/S,2023-08-10 08:10:00+00:00,feeder,20.0,L3 Current (RMS),A,32.0
541537,Meadow Farm Estate S/S,2023-08-10 08:10:00+00:00,feeder,20.0,L2 Current (RMS),A,34.1
541537,Meadow Farm Estate S/S,2023-08-10 08:10:00+00:00,feeder,20.0,L1 Current (RMS),A,18.2
541537,Meadow Farm Estate S/S,2023-08-10 08:10:00+00:00,transformer,,Temperature,C,29.6
541537,Meadow Farm Estate S/S,2023-08-10 08:10:00+00:00,busbar,,L3 Voltage THD,%,2.62
541537,Meadow Farm Estate S/S,2023-08-10 08:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.88
541537,Meadow Farm Estate S/S,2023-08-10 08:10:00+00:00,busbar,,L2 Voltage THD,%,2.78
541537,Meadow Farm Estate S/S,2023-08-10 08:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.63
541537,Meadow Farm Estate S/S,2023-08-10 08:10:00+00:00,busbar,,L1 Voltage THD,%,2.82
541537,Meadow Farm Estate S/S,2023-08-10 08:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.85
541537,Meadow Farm Estate S/S,2023-08-10 08:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.95
541537,Meadow Farm Estate S/S,2023-08-10 08:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.3
541537,Meadow Farm Estate S/S,2023-08-10 08:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.89
541537,Meadow Farm Estate S/S,2023-08-10 08:10:00+00:00,busbar,,L3 Active Power,kW,31.65
541537,Meadow Farm Estate S/S,2023-08-10 08:10:00+00:00,busbar,,L2 Active Power,kW,42.77
541537,Meadow Farm Estate S/S,2023-08-10 08:10:00+00:00,busbar,,L1 Active Power,kW,23.33
541537,Meadow Farm Estate S/S,2023-08-10 08:10:00+00:00,busbar,,N Current (RMS),A,94.8
541537,Meadow Farm Estate S/S,2023-08-10 08:10:00+00:00,busbar,,L3 Current (RMS),A,135.4
541537,Meadow Farm Estate S/S,2023-08-10 08:10:00+00:00,busbar,,L2 Current (RMS),A,181.6
541537,Meadow Farm Estate S/S,2023-08-10 08:10:00+00:00,busbar,,L1 Current (RMS),A,105.4
541537,Meadow Farm Estate S/S,2023-08-10 08:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.34
541537,Meadow Farm Estate S/S,2023-08-10 08:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.2
541537,Meadow Farm Estate S/S,2023-08-10 08:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.54
541537,Meadow Farm Estate S/S,2023-08-10 08:00:00+00:00,feeder,,L3 Active Power,kW,4.84
541537,Meadow Farm Estate S/S,2023-08-10 08:00:00+00:00,feeder,,L2 Active Power,kW,6.87
541537,Meadow Farm Estate S/S,2023-08-10 08:00:00+00:00,feeder,,L1 Active Power,kW,4.32
541537,Meadow Farm Estate S/S,2023-08-10 08:00:00+00:00,feeder,,N Current (RMS),A,19.6
541537,Meadow Farm Estate S/S,2023-08-10 08:00:00+00:00,feeder,,L3 Current (RMS),A,20.8
541537,Meadow Farm Estate S/S,2023-08-10 08:00:00+00:00,feeder,,L2 Current (RMS),A,31.0
541537,Meadow Farm Estate S/S,2023-08-10 08:00:00+00:00,feeder,,L1 Current (RMS),A,19.2
541537,Meadow Farm Estate S/S,2023-08-10 08:00:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.26
541537,Meadow Farm Estate S/S,2023-08-10 08:00:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.04
541537,Meadow Farm Estate S/S,2023-08-10 08:00:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.28
541537,Meadow Farm Estate S/S,2023-08-10 08:00:00+00:00,feeder,50.0,L3 Active Power,kW,1.9
541537,Meadow Farm Estate S/S,2023-08-10 08:00:00+00:00,feeder,50.0,L2 Active Power,kW,3.44
541537,Meadow Farm Estate S/S,2023-08-10 08:00:00+00:00,feeder,50.0,L1 Active Power,kW,0.6
541537,Meadow Farm Estate S/S,2023-08-10 08:00:00+00:00,feeder,50.0,N Current (RMS),A,9.9
541537,Meadow Farm Estate S/S,2023-08-10 08:00:00+00:00,feeder,50.0,L3 Current (RMS),A,9.0
541537,Meadow Farm Estate S/S,2023-08-10 08:00:00+00:00,feeder,50.0,L2 Current (RMS),A,16.0
541537,Meadow Farm Estate S/S,2023-08-10 08:00:00+00:00,feeder,50.0,L1 Current (RMS),A,3.2
541537,Meadow Farm Estate S/S,2023-08-10 08:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.07
541537,Meadow Farm Estate S/S,2023-08-10 08:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.54
541537,Meadow Farm Estate S/S,2023-08-10 08:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.12
541537,Meadow Farm Estate S/S,2023-08-10 08:00:00+00:00,feeder,40.0,L3 Active Power,kW,4.33
541537,Meadow Farm Estate S/S,2023-08-10 08:00:00+00:00,feeder,40.0,L2 Active Power,kW,3.95
541537,Meadow Farm Estate S/S,2023-08-10 08:00:00+00:00,feeder,40.0,L1 Active Power,kW,2.41
541537,Meadow Farm Estate S/S,2023-08-10 08:00:00+00:00,feeder,40.0,N Current (RMS),A,16.3
541537,Meadow Farm Estate S/S,2023-08-10 08:00:00+00:00,feeder,40.0,L3 Current (RMS),A,20.2
541537,Meadow Farm Estate S/S,2023-08-10 08:00:00+00:00,feeder,40.0,L2 Current (RMS),A,17.9
541537,Meadow Farm Estate S/S,2023-08-10 08:00:00+00:00,feeder,40.0,L1 Current (RMS),A,13.8
541537,Meadow Farm Estate S/S,2023-08-10 08:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.99
541537,Meadow Farm Estate S/S,2023-08-10 08:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.62
541537,Meadow Farm Estate S/S,2023-08-10 08:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.4
541537,Meadow Farm Estate S/S,2023-08-10 08:00:00+00:00,feeder,30.0,L3 Active Power,kW,7.35
541537,Meadow Farm Estate S/S,2023-08-10 08:00:00+00:00,feeder,30.0,L2 Active Power,kW,10.09
541537,Meadow Farm Estate S/S,2023-08-10 08:00:00+00:00,feeder,30.0,L1 Active Power,kW,11.14
541537,Meadow Farm Estate S/S,2023-08-10 08:00:00+00:00,feeder,30.0,N Current (RMS),A,32.6
541537,Meadow Farm Estate S/S,2023-08-10 08:00:00+00:00,feeder,30.0,L3 Current (RMS),A,32.9
541537,Meadow Farm Estate S/S,2023-08-10 08:00:00+00:00,feeder,30.0,L2 Current (RMS),A,44.4
541537,Meadow Farm Estate S/S,2023-08-10 08:00:00+00:00,feeder,30.0,L1 Current (RMS),A,49.3
541537,Meadow Farm Estate S/S,2023-08-10 08:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.79
541537,Meadow Farm Estate S/S,2023-08-10 08:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.42
541537,Meadow Farm Estate S/S,2023-08-10 08:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.15
541537,Meadow Farm Estate S/S,2023-08-10 08:00:00+00:00,feeder,20.0,L3 Active Power,kW,5.1
541537,Meadow Farm Estate S/S,2023-08-10 08:00:00+00:00,feeder,20.0,L2 Active Power,kW,7.36
541537,Meadow Farm Estate S/S,2023-08-10 08:00:00+00:00,feeder,20.0,L1 Active Power,kW,2.7
541537,Meadow Farm Estate S/S,2023-08-10 08:00:00+00:00,feeder,20.0,N Current (RMS),A,25.8
541537,Meadow Farm Estate S/S,2023-08-10 08:00:00+00:00,feeder,20.0,L3 Current (RMS),A,23.2
541537,Meadow Farm Estate S/S,2023-08-10 08:00:00+00:00,feeder,20.0,L2 Current (RMS),A,31.6
541537,Meadow Farm Estate S/S,2023-08-10 08:00:00+00:00,feeder,20.0,L1 Current (RMS),A,20.5
541537,Meadow Farm Estate S/S,2023-08-10 08:00:00+00:00,transformer,,Temperature,C,29.4
541537,Meadow Farm Estate S/S,2023-08-10 08:00:00+00:00,busbar,,L3 Voltage THD,%,2.36
541537,Meadow Farm Estate S/S,2023-08-10 08:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.86
541537,Meadow Farm Estate S/S,2023-08-10 08:00:00+00:00,busbar,,L2 Voltage THD,%,2.56
541537,Meadow Farm Estate S/S,2023-08-10 08:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.67
541537,Meadow Farm Estate S/S,2023-08-10 08:00:00+00:00,busbar,,L1 Voltage THD,%,2.52
541537,Meadow Farm Estate S/S,2023-08-10 08:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.45
541537,Meadow Farm Estate S/S,2023-08-10 08:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.94
541537,Meadow Farm Estate S/S,2023-08-10 08:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.82
541537,Meadow Farm Estate S/S,2023-08-10 08:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.49
541537,Meadow Farm Estate S/S,2023-08-10 08:00:00+00:00,busbar,,L3 Active Power,kW,23.53
541537,Meadow Farm Estate S/S,2023-08-10 08:00:00+00:00,busbar,,L2 Active Power,kW,31.71
541537,Meadow Farm Estate S/S,2023-08-10 08:00:00+00:00,busbar,,L1 Active Power,kW,21.18
541537,Meadow Farm Estate S/S,2023-08-10 08:00:00+00:00,busbar,,N Current (RMS),A,71.5
541537,Meadow Farm Estate S/S,2023-08-10 08:00:00+00:00,busbar,,L3 Current (RMS),A,103.0
541537,Meadow Farm Estate S/S,2023-08-10 08:00:00+00:00,busbar,,L2 Current (RMS),A,137.1
541537,Meadow Farm Estate S/S,2023-08-10 08:00:00+00:00,busbar,,L1 Current (RMS),A,94.5
541537,Meadow Farm Estate S/S,2023-08-10 07:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.61
541537,Meadow Farm Estate S/S,2023-08-10 07:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.26
541537,Meadow Farm Estate S/S,2023-08-10 07:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.91
541537,Meadow Farm Estate S/S,2023-08-10 07:50:00+00:00,feeder,,L3 Active Power,kW,5.59
541537,Meadow Farm Estate S/S,2023-08-10 07:50:00+00:00,feeder,,L2 Active Power,kW,7.68
541537,Meadow Farm Estate S/S,2023-08-10 07:50:00+00:00,feeder,,L1 Active Power,kW,5.17
541537,Meadow Farm Estate S/S,2023-08-10 07:50:00+00:00,feeder,,N Current (RMS),A,21.2
541537,Meadow Farm Estate S/S,2023-08-10 07:50:00+00:00,feeder,,L3 Current (RMS),A,24.7
541537,Meadow Farm Estate S/S,2023-08-10 07:50:00+00:00,feeder,,L2 Current (RMS),A,33.6
541537,Meadow Farm Estate S/S,2023-08-10 07:50:00+00:00,feeder,,L1 Current (RMS),A,25.0
541537,Meadow Farm Estate S/S,2023-08-10 07:50:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.27
541537,Meadow Farm Estate S/S,2023-08-10 07:50:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.0
541537,Meadow Farm Estate S/S,2023-08-10 07:50:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.14
541537,Meadow Farm Estate S/S,2023-08-10 07:50:00+00:00,feeder,50.0,L3 Active Power,kW,2.06
541537,Meadow Farm Estate S/S,2023-08-10 07:50:00+00:00,feeder,50.0,L2 Active Power,kW,6.74
541537,Meadow Farm Estate S/S,2023-08-10 07:50:00+00:00,feeder,50.0,L1 Active Power,kW,1.55
541537,Meadow Farm Estate S/S,2023-08-10 07:50:00+00:00,feeder,50.0,N Current (RMS),A,21.5
541537,Meadow Farm Estate S/S,2023-08-10 07:50:00+00:00,feeder,50.0,L3 Current (RMS),A,10.5
541537,Meadow Farm Estate S/S,2023-08-10 07:50:00+00:00,feeder,50.0,L2 Current (RMS),A,29.0
541537,Meadow Farm Estate S/S,2023-08-10 07:50:00+00:00,feeder,50.0,L1 Current (RMS),A,8.5
541537,Meadow Farm Estate S/S,2023-08-10 07:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.97
541537,Meadow Farm Estate S/S,2023-08-10 07:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.59
541537,Meadow Farm Estate S/S,2023-08-10 07:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.98
541537,Meadow Farm Estate S/S,2023-08-10 07:50:00+00:00,feeder,40.0,L3 Active Power,kW,4.54
541537,Meadow Farm Estate S/S,2023-08-10 07:50:00+00:00,feeder,40.0,L2 Active Power,kW,3.36
541537,Meadow Farm Estate S/S,2023-08-10 07:50:00+00:00,feeder,40.0,L1 Active Power,kW,2.09
541537,Meadow Farm Estate S/S,2023-08-10 07:50:00+00:00,feeder,40.0,N Current (RMS),A,19.6
541537,Meadow Farm Estate S/S,2023-08-10 07:50:00+00:00,feeder,40.0,L3 Current (RMS),A,23.8
541537,Meadow Farm Estate S/S,2023-08-10 07:50:00+00:00,feeder,40.0,L2 Current (RMS),A,15.2
541537,Meadow Farm Estate S/S,2023-08-10 07:50:00+00:00,feeder,40.0,L1 Current (RMS),A,11.4
541537,Meadow Farm Estate S/S,2023-08-10 07:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.81
541537,Meadow Farm Estate S/S,2023-08-10 07:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.86
541537,Meadow Farm Estate S/S,2023-08-10 07:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.32
541537,Meadow Farm Estate S/S,2023-08-10 07:50:00+00:00,feeder,30.0,L3 Active Power,kW,9.28
541537,Meadow Farm Estate S/S,2023-08-10 07:50:00+00:00,feeder,30.0,L2 Active Power,kW,11.09
541537,Meadow Farm Estate S/S,2023-08-10 07:50:00+00:00,feeder,30.0,L1 Active Power,kW,15.29
541537,Meadow Farm Estate S/S,2023-08-10 07:50:00+00:00,feeder,30.0,N Current (RMS),A,39.4
541537,Meadow Farm Estate S/S,2023-08-10 07:50:00+00:00,feeder,30.0,L3 Current (RMS),A,40.9
541537,Meadow Farm Estate S/S,2023-08-10 07:50:00+00:00,feeder,30.0,L2 Current (RMS),A,51.2
541537,Meadow Farm Estate S/S,2023-08-10 07:50:00+00:00,feeder,30.0,L1 Current (RMS),A,64.1
541537,Meadow Farm Estate S/S,2023-08-10 07:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.15
541537,Meadow Farm Estate S/S,2023-08-10 07:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.3
541537,Meadow Farm Estate S/S,2023-08-10 07:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.91
541537,Meadow Farm Estate S/S,2023-08-10 07:50:00+00:00,feeder,20.0,L3 Active Power,kW,6.43
541537,Meadow Farm Estate S/S,2023-08-10 07:50:00+00:00,feeder,20.0,L2 Active Power,kW,6.55
541537,Meadow Farm Estate S/S,2023-08-10 07:50:00+00:00,feeder,20.0,L1 Active Power,kW,4.16
541537,Meadow Farm Estate S/S,2023-08-10 07:50:00+00:00,feeder,20.0,N Current (RMS),A,25.9
541537,Meadow Farm Estate S/S,2023-08-10 07:50:00+00:00,feeder,20.0,L3 Current (RMS),A,28.9
541537,Meadow Farm Estate S/S,2023-08-10 07:50:00+00:00,feeder,20.0,L2 Current (RMS),A,28.4
541537,Meadow Farm Estate S/S,2023-08-10 07:50:00+00:00,feeder,20.0,L1 Current (RMS),A,23.6
541537,Meadow Farm Estate S/S,2023-08-10 07:50:00+00:00,transformer,,Temperature,C,29.1
541537,Meadow Farm Estate S/S,2023-08-10 07:50:00+00:00,busbar,,L3 Voltage THD,%,2.23
541537,Meadow Farm Estate S/S,2023-08-10 07:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.42
541537,Meadow Farm Estate S/S,2023-08-10 07:50:00+00:00,busbar,,L2 Voltage THD,%,2.38
541537,Meadow Farm Estate S/S,2023-08-10 07:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.03
541537,Meadow Farm Estate S/S,2023-08-10 07:50:00+00:00,busbar,,L1 Voltage THD,%,2.32
541537,Meadow Farm Estate S/S,2023-08-10 07:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.86
541537,Meadow Farm Estate S/S,2023-08-10 07:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.27
541537,Meadow Farm Estate S/S,2023-08-10 07:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.01
541537,Meadow Farm Estate S/S,2023-08-10 07:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.25
541537,Meadow Farm Estate S/S,2023-08-10 07:50:00+00:00,busbar,,L3 Active Power,kW,27.9
541537,Meadow Farm Estate S/S,2023-08-10 07:50:00+00:00,busbar,,L2 Active Power,kW,35.42
541537,Meadow Farm Estate S/S,2023-08-10 07:50:00+00:00,busbar,,L1 Active Power,kW,28.26
541537,Meadow Farm Estate S/S,2023-08-10 07:50:00+00:00,busbar,,N Current (RMS),A,74.7
541537,Meadow Farm Estate S/S,2023-08-10 07:50:00+00:00,busbar,,L3 Current (RMS),A,121.1
541537,Meadow Farm Estate S/S,2023-08-10 07:50:00+00:00,busbar,,L2 Current (RMS),A,153.2
541537,Meadow Farm Estate S/S,2023-08-10 07:50:00+00:00,busbar,,L1 Current (RMS),A,123.5
541537,Meadow Farm Estate S/S,2023-08-10 07:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.86
541537,Meadow Farm Estate S/S,2023-08-10 07:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.13
541537,Meadow Farm Estate S/S,2023-08-10 07:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.83
541537,Meadow Farm Estate S/S,2023-08-10 07:40:00+00:00,feeder,,L3 Active Power,kW,5.15
541537,Meadow Farm Estate S/S,2023-08-10 07:40:00+00:00,feeder,,L2 Active Power,kW,5.69
541537,Meadow Farm Estate S/S,2023-08-10 07:40:00+00:00,feeder,,L1 Active Power,kW,4.55
541537,Meadow Farm Estate S/S,2023-08-10 07:40:00+00:00,feeder,,N Current (RMS),A,17.8
541537,Meadow Farm Estate S/S,2023-08-10 07:40:00+00:00,feeder,,L3 Current (RMS),A,22.7
541537,Meadow Farm Estate S/S,2023-08-10 07:40:00+00:00,feeder,,L2 Current (RMS),A,26.9
541537,Meadow Farm Estate S/S,2023-08-10 07:40:00+00:00,feeder,,L1 Current (RMS),A,21.5
541537,Meadow Farm Estate S/S,2023-08-10 07:40:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.18
541537,Meadow Farm Estate S/S,2023-08-10 07:40:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.12
541537,Meadow Farm Estate S/S,2023-08-10 07:40:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.24
541537,Meadow Farm Estate S/S,2023-08-10 07:40:00+00:00,feeder,50.0,L3 Active Power,kW,3.87
541537,Meadow Farm Estate S/S,2023-08-10 07:40:00+00:00,feeder,50.0,L2 Active Power,kW,6.85
541537,Meadow Farm Estate S/S,2023-08-10 07:40:00+00:00,feeder,50.0,L1 Active Power,kW,0.7
541537,Meadow Farm Estate S/S,2023-08-10 07:40:00+00:00,feeder,50.0,N Current (RMS),A,20.7
541537,Meadow Farm Estate S/S,2023-08-10 07:40:00+00:00,feeder,50.0,L3 Current (RMS),A,17.2
541537,Meadow Farm Estate S/S,2023-08-10 07:40:00+00:00,feeder,50.0,L2 Current (RMS),A,29.9
541537,Meadow Farm Estate S/S,2023-08-10 07:40:00+00:00,feeder,50.0,L1 Current (RMS),A,3.4
541537,Meadow Farm Estate S/S,2023-08-10 07:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.73
541537,Meadow Farm Estate S/S,2023-08-10 07:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.21
541537,Meadow Farm Estate S/S,2023-08-10 07:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.82
541537,Meadow Farm Estate S/S,2023-08-10 07:40:00+00:00,feeder,40.0,L3 Active Power,kW,12.86
541537,Meadow Farm Estate S/S,2023-08-10 07:40:00+00:00,feeder,40.0,L2 Active Power,kW,3.2
541537,Meadow Farm Estate S/S,2023-08-10 07:40:00+00:00,feeder,40.0,L1 Active Power,kW,2.1
541537,Meadow Farm Estate S/S,2023-08-10 07:40:00+00:00,feeder,40.0,N Current (RMS),A,46.5
541537,Meadow Farm Estate S/S,2023-08-10 07:40:00+00:00,feeder,40.0,L3 Current (RMS),A,55.1
541537,Meadow Farm Estate S/S,2023-08-10 07:40:00+00:00,feeder,40.0,L2 Current (RMS),A,14.5
541537,Meadow Farm Estate S/S,2023-08-10 07:40:00+00:00,feeder,40.0,L1 Current (RMS),A,10.3
541537,Meadow Farm Estate S/S,2023-08-10 07:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.77
541537,Meadow Farm Estate S/S,2023-08-10 07:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.04
541537,Meadow Farm Estate S/S,2023-08-10 07:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.5
541537,Meadow Farm Estate S/S,2023-08-10 07:40:00+00:00,feeder,30.0,L3 Active Power,kW,13.56
541537,Meadow Farm Estate S/S,2023-08-10 07:40:00+00:00,feeder,30.0,L2 Active Power,kW,10.09
541537,Meadow Farm Estate S/S,2023-08-10 07:40:00+00:00,feeder,30.0,L1 Active Power,kW,10.93
541537,Meadow Farm Estate S/S,2023-08-10 07:40:00+00:00,feeder,30.0,N Current (RMS),A,32.4
541537,Meadow Farm Estate S/S,2023-08-10 07:40:00+00:00,feeder,30.0,L3 Current (RMS),A,57.5
541537,Meadow Farm Estate S/S,2023-08-10 07:40:00+00:00,feeder,30.0,L2 Current (RMS),A,46.8
541537,Meadow Farm Estate S/S,2023-08-10 07:40:00+00:00,feeder,30.0,L1 Current (RMS),A,50.1
541537,Meadow Farm Estate S/S,2023-08-10 07:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.27
541537,Meadow Farm Estate S/S,2023-08-10 07:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.23
541537,Meadow Farm Estate S/S,2023-08-10 07:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.05
541537,Meadow Farm Estate S/S,2023-08-10 07:40:00+00:00,feeder,20.0,L3 Active Power,kW,7.21
541537,Meadow Farm Estate S/S,2023-08-10 07:40:00+00:00,feeder,20.0,L2 Active Power,kW,6.17
541537,Meadow Farm Estate S/S,2023-08-10 07:40:00+00:00,feeder,20.0,L1 Active Power,kW,5.53
541537,Meadow Farm Estate S/S,2023-08-10 07:40:00+00:00,feeder,20.0,N Current (RMS),A,26.7
541537,Meadow Farm Estate S/S,2023-08-10 07:40:00+00:00,feeder,20.0,L3 Current (RMS),A,32.0
541537,Meadow Farm Estate S/S,2023-08-10 07:40:00+00:00,feeder,20.0,L2 Current (RMS),A,27.4
541537,Meadow Farm Estate S/S,2023-08-10 07:40:00+00:00,feeder,20.0,L1 Current (RMS),A,28.5
541537,Meadow Farm Estate S/S,2023-08-10 07:40:00+00:00,transformer,,Temperature,C,28.7
541537,Meadow Farm Estate S/S,2023-08-10 07:40:00+00:00,busbar,,L3 Voltage THD,%,2.2
541537,Meadow Farm Estate S/S,2023-08-10 07:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.04
541537,Meadow Farm Estate S/S,2023-08-10 07:40:00+00:00,busbar,,L2 Voltage THD,%,2.42
541537,Meadow Farm Estate S/S,2023-08-10 07:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.39
541537,Meadow Farm Estate S/S,2023-08-10 07:40:00+00:00,busbar,,L1 Voltage THD,%,2.36
541537,Meadow Farm Estate S/S,2023-08-10 07:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.21
541537,Meadow Farm Estate S/S,2023-08-10 07:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.46
541537,Meadow Farm Estate S/S,2023-08-10 07:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.74
541537,Meadow Farm Estate S/S,2023-08-10 07:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.44
541537,Meadow Farm Estate S/S,2023-08-10 07:40:00+00:00,busbar,,L3 Active Power,kW,42.65
541537,Meadow Farm Estate S/S,2023-08-10 07:40:00+00:00,busbar,,L2 Active Power,kW,32.01
541537,Meadow Farm Estate S/S,2023-08-10 07:40:00+00:00,busbar,,L1 Active Power,kW,23.82
541537,Meadow Farm Estate S/S,2023-08-10 07:40:00+00:00,busbar,,N Current (RMS),A,95.3
541537,Meadow Farm Estate S/S,2023-08-10 07:40:00+00:00,busbar,,L3 Current (RMS),A,179.2
541537,Meadow Farm Estate S/S,2023-08-10 07:40:00+00:00,busbar,,L2 Current (RMS),A,139.8
541537,Meadow Farm Estate S/S,2023-08-10 07:40:00+00:00,busbar,,L1 Current (RMS),A,107.3
541537,Meadow Farm Estate S/S,2023-08-10 07:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.59
541537,Meadow Farm Estate S/S,2023-08-10 07:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.59
541537,Meadow Farm Estate S/S,2023-08-10 07:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.95
541537,Meadow Farm Estate S/S,2023-08-10 07:30:00+00:00,feeder,,L3 Active Power,kW,5.41
541537,Meadow Farm Estate S/S,2023-08-10 07:30:00+00:00,feeder,,L2 Active Power,kW,6.6
541537,Meadow Farm Estate S/S,2023-08-10 07:30:00+00:00,feeder,,L1 Active Power,kW,4.38
541537,Meadow Farm Estate S/S,2023-08-10 07:30:00+00:00,feeder,,N Current (RMS),A,20.4
541537,Meadow Farm Estate S/S,2023-08-10 07:30:00+00:00,feeder,,L3 Current (RMS),A,23.7
541537,Meadow Farm Estate S/S,2023-08-10 07:30:00+00:00,feeder,,L2 Current (RMS),A,31.1
541537,Meadow Farm Estate S/S,2023-08-10 07:30:00+00:00,feeder,,L1 Current (RMS),A,21.1
541537,Meadow Farm Estate S/S,2023-08-10 07:30:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.23
541537,Meadow Farm Estate S/S,2023-08-10 07:30:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.0
541537,Meadow Farm Estate S/S,2023-08-10 07:30:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.1
541537,Meadow Farm Estate S/S,2023-08-10 07:30:00+00:00,feeder,50.0,L3 Active Power,kW,3.18
541537,Meadow Farm Estate S/S,2023-08-10 07:30:00+00:00,feeder,50.0,L2 Active Power,kW,4.42
541537,Meadow Farm Estate S/S,2023-08-10 07:30:00+00:00,feeder,50.0,L1 Active Power,kW,0.89
541537,Meadow Farm Estate S/S,2023-08-10 07:30:00+00:00,feeder,50.0,N Current (RMS),A,14.3
541537,Meadow Farm Estate S/S,2023-08-10 07:30:00+00:00,feeder,50.0,L3 Current (RMS),A,15.1
541537,Meadow Farm Estate S/S,2023-08-10 07:30:00+00:00,feeder,50.0,L2 Current (RMS),A,20.0
541537,Meadow Farm Estate S/S,2023-08-10 07:30:00+00:00,feeder,50.0,L1 Current (RMS),A,4.1
541537,Meadow Farm Estate S/S,2023-08-10 07:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.64
541537,Meadow Farm Estate S/S,2023-08-10 07:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.12
541537,Meadow Farm Estate S/S,2023-08-10 07:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.9
541537,Meadow Farm Estate S/S,2023-08-10 07:30:00+00:00,feeder,40.0,L3 Active Power,kW,4.35
541537,Meadow Farm Estate S/S,2023-08-10 07:30:00+00:00,feeder,40.0,L2 Active Power,kW,4.99
541537,Meadow Farm Estate S/S,2023-08-10 07:30:00+00:00,feeder,40.0,L1 Active Power,kW,1.76
541537,Meadow Farm Estate S/S,2023-08-10 07:30:00+00:00,feeder,40.0,N Current (RMS),A,18.0
541537,Meadow Farm Estate S/S,2023-08-10 07:30:00+00:00,feeder,40.0,L3 Current (RMS),A,20.3
541537,Meadow Farm Estate S/S,2023-08-10 07:30:00+00:00,feeder,40.0,L2 Current (RMS),A,21.8
541537,Meadow Farm Estate S/S,2023-08-10 07:30:00+00:00,feeder,40.0,L1 Current (RMS),A,9.4
541537,Meadow Farm Estate S/S,2023-08-10 07:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.21
541537,Meadow Farm Estate S/S,2023-08-10 07:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.25
541537,Meadow Farm Estate S/S,2023-08-10 07:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.02
541537,Meadow Farm Estate S/S,2023-08-10 07:30:00+00:00,feeder,30.0,L3 Active Power,kW,10.11
541537,Meadow Farm Estate S/S,2023-08-10 07:30:00+00:00,feeder,30.0,L2 Active Power,kW,10.05
541537,Meadow Farm Estate S/S,2023-08-10 07:30:00+00:00,feeder,30.0,L1 Active Power,kW,6.89
541537,Meadow Farm Estate S/S,2023-08-10 07:30:00+00:00,feeder,30.0,N Current (RMS),A,31.4
541537,Meadow Farm Estate S/S,2023-08-10 07:30:00+00:00,feeder,30.0,L3 Current (RMS),A,45.4
541537,Meadow Farm Estate S/S,2023-08-10 07:30:00+00:00,feeder,30.0,L2 Current (RMS),A,46.0
541537,Meadow Farm Estate S/S,2023-08-10 07:30:00+00:00,feeder,30.0,L1 Current (RMS),A,31.6
541537,Meadow Farm Estate S/S,2023-08-10 07:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.18
541537,Meadow Farm Estate S/S,2023-08-10 07:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.32
541537,Meadow Farm Estate S/S,2023-08-10 07:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.87
541537,Meadow Farm Estate S/S,2023-08-10 07:30:00+00:00,feeder,20.0,L3 Active Power,kW,9.7
541537,Meadow Farm Estate S/S,2023-08-10 07:30:00+00:00,feeder,20.0,L2 Active Power,kW,6.71
541537,Meadow Farm Estate S/S,2023-08-10 07:30:00+00:00,feeder,20.0,L1 Active Power,kW,3.68
541537,Meadow Farm Estate S/S,2023-08-10 07:30:00+00:00,feeder,20.0,N Current (RMS),A,39.4
541537,Meadow Farm Estate S/S,2023-08-10 07:30:00+00:00,feeder,20.0,L3 Current (RMS),A,43.4
541537,Meadow Farm Estate S/S,2023-08-10 07:30:00+00:00,feeder,20.0,L2 Current (RMS),A,29.4
541537,Meadow Farm Estate S/S,2023-08-10 07:30:00+00:00,feeder,20.0,L1 Current (RMS),A,22.9
541537,Meadow Farm Estate S/S,2023-08-10 07:30:00+00:00,transformer,,Temperature,C,28.4
541537,Meadow Farm Estate S/S,2023-08-10 07:30:00+00:00,busbar,,L3 Voltage THD,%,2.14
541537,Meadow Farm Estate S/S,2023-08-10 07:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.58
541537,Meadow Farm Estate S/S,2023-08-10 07:30:00+00:00,busbar,,L2 Voltage THD,%,2.34
541537,Meadow Farm Estate S/S,2023-08-10 07:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.69
541537,Meadow Farm Estate S/S,2023-08-10 07:30:00+00:00,busbar,,L1 Voltage THD,%,2.27
541537,Meadow Farm Estate S/S,2023-08-10 07:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.49
541537,Meadow Farm Estate S/S,2023-08-10 07:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.84
541537,Meadow Farm Estate S/S,2023-08-10 07:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.29
541537,Meadow Farm Estate S/S,2023-08-10 07:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.84
541537,Meadow Farm Estate S/S,2023-08-10 07:30:00+00:00,busbar,,L3 Active Power,kW,32.76
541537,Meadow Farm Estate S/S,2023-08-10 07:30:00+00:00,busbar,,L2 Active Power,kW,32.77
541537,Meadow Farm Estate S/S,2023-08-10 07:30:00+00:00,busbar,,L1 Active Power,kW,17.59
541537,Meadow Farm Estate S/S,2023-08-10 07:30:00+00:00,busbar,,N Current (RMS),A,85.4
