Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
541537,Meadow Farm Estate S/S,2023-08-10 07:30:00+00:00,busbar,,L3 Current (RMS),A,141.0
541537,Meadow Farm Estate S/S,2023-08-10 07:30:00+00:00,busbar,,L2 Current (RMS),A,143.5
541537,Meadow Farm Estate S/S,2023-08-10 07:30:00+00:00,busbar,,L1 Current (RMS),A,82.5
541537,Meadow Farm Estate S/S,2023-08-10 07:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.75
541537,Meadow Farm Estate S/S,2023-08-10 07:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.37
541537,Meadow Farm Estate S/S,2023-08-10 07:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.02
541537,Meadow Farm Estate S/S,2023-08-10 07:20:00+00:00,feeder,,L3 Active Power,kW,5.11
541537,Meadow Farm Estate S/S,2023-08-10 07:20:00+00:00,feeder,,L2 Active Power,kW,5.24
541537,Meadow Farm Estate S/S,2023-08-10 07:20:00+00:00,feeder,,L1 Active Power,kW,3.12
541537,Meadow Farm Estate S/S,2023-08-10 07:20:00+00:00,feeder,,N Current (RMS),A,20.2
541537,Meadow Farm Estate S/S,2023-08-10 07:20:00+00:00,feeder,,L3 Current (RMS),A,24.9
541537,Meadow Farm Estate S/S,2023-08-10 07:20:00+00:00,feeder,,L2 Current (RMS),A,25.0
541537,Meadow Farm Estate S/S,2023-08-10 07:20:00+00:00,feeder,,L1 Current (RMS),A,15.1
541537,Meadow Farm Estate S/S,2023-08-10 07:20:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.72
541537,Meadow Farm Estate S/S,2023-08-10 07:20:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.99
541537,Meadow Farm Estate S/S,2023-08-10 07:20:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.13
541537,Meadow Farm Estate S/S,2023-08-10 07:20:00+00:00,feeder,50.0,L3 Active Power,kW,1.84
541537,Meadow Farm Estate S/S,2023-08-10 07:20:00+00:00,feeder,50.0,L2 Active Power,kW,4.33
541537,Meadow Farm Estate S/S,2023-08-10 07:20:00+00:00,feeder,50.0,L1 Active Power,kW,0.84
541537,Meadow Farm Estate S/S,2023-08-10 07:20:00+00:00,feeder,50.0,N Current (RMS),A,16.6
541537,Meadow Farm Estate S/S,2023-08-10 07:20:00+00:00,feeder,50.0,L3 Current (RMS),A,9.9
541537,Meadow Farm Estate S/S,2023-08-10 07:20:00+00:00,feeder,50.0,L2 Current (RMS),A,19.7
541537,Meadow Farm Estate S/S,2023-08-10 07:20:00+00:00,feeder,50.0,L1 Current (RMS),A,4.0
541537,Meadow Farm Estate S/S,2023-08-10 07:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.87
541537,Meadow Farm Estate S/S,2023-08-10 07:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.28
541537,Meadow Farm Estate S/S,2023-08-10 07:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.1
541537,Meadow Farm Estate S/S,2023-08-10 07:20:00+00:00,feeder,40.0,L3 Active Power,kW,4.82
541537,Meadow Farm Estate S/S,2023-08-10 07:20:00+00:00,feeder,40.0,L2 Active Power,kW,2.29
541537,Meadow Farm Estate S/S,2023-08-10 07:20:00+00:00,feeder,40.0,L1 Active Power,kW,3.38
541537,Meadow Farm Estate S/S,2023-08-10 07:20:00+00:00,feeder,40.0,N Current (RMS),A,19.5
541537,Meadow Farm Estate S/S,2023-08-10 07:20:00+00:00,feeder,40.0,L3 Current (RMS),A,22.1
541537,Meadow Farm Estate S/S,2023-08-10 07:20:00+00:00,feeder,40.0,L2 Current (RMS),A,10.5
541537,Meadow Farm Estate S/S,2023-08-10 07:20:00+00:00,feeder,40.0,L1 Current (RMS),A,18.2
541537,Meadow Farm Estate S/S,2023-08-10 07:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.83
541537,Meadow Farm Estate S/S,2023-08-10 07:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.79
541537,Meadow Farm Estate S/S,2023-08-10 07:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.59
541537,Meadow Farm Estate S/S,2023-08-10 07:20:00+00:00,feeder,30.0,L3 Active Power,kW,10.76
541537,Meadow Farm Estate S/S,2023-08-10 07:20:00+00:00,feeder,30.0,L2 Active Power,kW,10.76
541537,Meadow Farm Estate S/S,2023-08-10 07:20:00+00:00,feeder,30.0,L1 Active Power,kW,7.6
541537,Meadow Farm Estate S/S,2023-08-10 07:20:00+00:00,feeder,30.0,N Current (RMS),A,32.5
541537,Meadow Farm Estate S/S,2023-08-10 07:20:00+00:00,feeder,30.0,L3 Current (RMS),A,47.6
541537,Meadow Farm Estate S/S,2023-08-10 07:20:00+00:00,feeder,30.0,L2 Current (RMS),A,50.4
541537,Meadow Farm Estate S/S,2023-08-10 07:20:00+00:00,feeder,30.0,L1 Current (RMS),A,33.4
541537,Meadow Farm Estate S/S,2023-08-10 07:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.32
541537,Meadow Farm Estate S/S,2023-08-10 07:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.42
541537,Meadow Farm Estate S/S,2023-08-10 07:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.48
541537,Meadow Farm Estate S/S,2023-08-10 07:20:00+00:00,feeder,20.0,L3 Active Power,kW,8.79
541537,Meadow Farm Estate S/S,2023-08-10 07:20:00+00:00,feeder,20.0,L2 Active Power,kW,6.95
541537,Meadow Farm Estate S/S,2023-08-10 07:20:00+00:00,feeder,20.0,L1 Active Power,kW,4.62
541537,Meadow Farm Estate S/S,2023-08-10 07:20:00+00:00,feeder,20.0,N Current (RMS),A,28.2
541537,Meadow Farm Estate S/S,2023-08-10 07:20:00+00:00,feeder,20.0,L3 Current (RMS),A,38.1
541537,Meadow Farm Estate S/S,2023-08-10 07:20:00+00:00,feeder,20.0,L2 Current (RMS),A,30.8
541537,Meadow Farm Estate S/S,2023-08-10 07:20:00+00:00,feeder,20.0,L1 Current (RMS),A,24.8
541537,Meadow Farm Estate S/S,2023-08-10 07:20:00+00:00,transformer,,Temperature,C,28.2
541537,Meadow Farm Estate S/S,2023-08-10 07:20:00+00:00,busbar,,L3 Voltage THD,%,2.1
541537,Meadow Farm Estate S/S,2023-08-10 07:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.44
541537,Meadow Farm Estate S/S,2023-08-10 07:20:00+00:00,busbar,,L2 Voltage THD,%,2.35
541537,Meadow Farm Estate S/S,2023-08-10 07:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.23
541537,Meadow Farm Estate S/S,2023-08-10 07:20:00+00:00,busbar,,L1 Voltage THD,%,2.28
541537,Meadow Farm Estate S/S,2023-08-10 07:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.04
541537,Meadow Farm Estate S/S,2023-08-10 07:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.84
541537,Meadow Farm Estate S/S,2023-08-10 07:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.85
541537,Meadow Farm Estate S/S,2023-08-10 07:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.32
541537,Meadow Farm Estate S/S,2023-08-10 07:20:00+00:00,busbar,,L3 Active Power,kW,31.33
541537,Meadow Farm Estate S/S,2023-08-10 07:20:00+00:00,busbar,,L2 Active Power,kW,29.57
541537,Meadow Farm Estate S/S,2023-08-10 07:20:00+00:00,busbar,,L1 Active Power,kW,19.56
541537,Meadow Farm Estate S/S,2023-08-10 07:20:00+00:00,busbar,,N Current (RMS),A,78.8
541537,Meadow Farm Estate S/S,2023-08-10 07:20:00+00:00,busbar,,L3 Current (RMS),A,135.6
541537,Meadow Farm Estate S/S,2023-08-10 07:20:00+00:00,busbar,,L2 Current (RMS),A,130.7
541537,Meadow Farm Estate S/S,2023-08-10 07:20:00+00:00,busbar,,L1 Current (RMS),A,90.2
541537,Meadow Farm Estate S/S,2023-08-10 07:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.11
541537,Meadow Farm Estate S/S,2023-08-10 07:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.37
541537,Meadow Farm Estate S/S,2023-08-10 07:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.17
541537,Meadow Farm Estate S/S,2023-08-10 07:10:00+00:00,feeder,,L3 Active Power,kW,3.49
541537,Meadow Farm Estate S/S,2023-08-10 07:10:00+00:00,feeder,,L2 Active Power,kW,11.28
541537,Meadow Farm Estate S/S,2023-08-10 07:10:00+00:00,feeder,,L1 Active Power,kW,4.77
541537,Meadow Farm Estate S/S,2023-08-10 07:10:00+00:00,feeder,,N Current (RMS),A,36.0
541537,Meadow Farm Estate S/S,2023-08-10 07:10:00+00:00,feeder,,L3 Current (RMS),A,16.8
541537,Meadow Farm Estate S/S,2023-08-10 07:10:00+00:00,feeder,,L2 Current (RMS),A,50.2
541537,Meadow Farm Estate S/S,2023-08-10 07:10:00+00:00,feeder,,L1 Current (RMS),A,22.2
541537,Meadow Farm Estate S/S,2023-08-10 07:10:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.53
541537,Meadow Farm Estate S/S,2023-08-10 07:10:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.14
541537,Meadow Farm Estate S/S,2023-08-10 07:10:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
541537,Meadow Farm Estate S/S,2023-08-10 07:10:00+00:00,feeder,50.0,L3 Active Power,kW,2.37
541537,Meadow Farm Estate S/S,2023-08-10 07:10:00+00:00,feeder,50.0,L2 Active Power,kW,5.31
541537,Meadow Farm Estate S/S,2023-08-10 07:10:00+00:00,feeder,50.0,L1 Active Power,kW,0.81
541537,Meadow Farm Estate S/S,2023-08-10 07:10:00+00:00,feeder,50.0,N Current (RMS),A,19.9
541537,Meadow Farm Estate S/S,2023-08-10 07:10:00+00:00,feeder,50.0,L3 Current (RMS),A,11.8
541537,Meadow Farm Estate S/S,2023-08-10 07:10:00+00:00,feeder,50.0,L2 Current (RMS),A,24.9
541537,Meadow Farm Estate S/S,2023-08-10 07:10:00+00:00,feeder,50.0,L1 Current (RMS),A,3.9
541537,Meadow Farm Estate S/S,2023-08-10 07:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.71
541537,Meadow Farm Estate S/S,2023-08-10 07:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.63
541537,Meadow Farm Estate S/S,2023-08-10 07:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.16
541537,Meadow Farm Estate S/S,2023-08-10 07:10:00+00:00,feeder,40.0,L3 Active Power,kW,7.51
541537,Meadow Farm Estate S/S,2023-08-10 07:10:00+00:00,feeder,40.0,L2 Active Power,kW,2.71
541537,Meadow Farm Estate S/S,2023-08-10 07:10:00+00:00,feeder,40.0,L1 Active Power,kW,1.44
541537,Meadow Farm Estate S/S,2023-08-10 07:10:00+00:00,feeder,40.0,N Current (RMS),A,26.1
541537,Meadow Farm Estate S/S,2023-08-10 07:10:00+00:00,feeder,40.0,L3 Current (RMS),A,32.0
541537,Meadow Farm Estate S/S,2023-08-10 07:10:00+00:00,feeder,40.0,L2 Current (RMS),A,12.6
541537,Meadow Farm Estate S/S,2023-08-10 07:10:00+00:00,feeder,40.0,L1 Current (RMS),A,9.1
541537,Meadow Farm Estate S/S,2023-08-10 07:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.6
541537,Meadow Farm Estate S/S,2023-08-10 07:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.05
541537,Meadow Farm Estate S/S,2023-08-10 07:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.42
541537,Meadow Farm Estate S/S,2023-08-10 07:10:00+00:00,feeder,30.0,L3 Active Power,kW,10.47
541537,Meadow Farm Estate S/S,2023-08-10 07:10:00+00:00,feeder,30.0,L2 Active Power,kW,9.17
541537,Meadow Farm Estate S/S,2023-08-10 07:10:00+00:00,feeder,30.0,L1 Active Power,kW,7.0
541537,Meadow Farm Estate S/S,2023-08-10 07:10:00+00:00,feeder,30.0,N Current (RMS),A,25.9
541537,Meadow Farm Estate S/S,2023-08-10 07:10:00+00:00,feeder,30.0,L3 Current (RMS),A,45.6
541537,Meadow Farm Estate S/S,2023-08-10 07:10:00+00:00,feeder,30.0,L2 Current (RMS),A,41.7
541537,Meadow Farm Estate S/S,2023-08-10 07:10:00+00:00,feeder,30.0,L1 Current (RMS),A,30.8
541537,Meadow Farm Estate S/S,2023-08-10 07:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.07
541537,Meadow Farm Estate S/S,2023-08-10 07:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.03
541537,Meadow Farm Estate S/S,2023-08-10 07:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.24
541537,Meadow Farm Estate S/S,2023-08-10 07:10:00+00:00,feeder,20.0,L3 Active Power,kW,5.95
541537,Meadow Farm Estate S/S,2023-08-10 07:10:00+00:00,feeder,20.0,L2 Active Power,kW,5.6
541537,Meadow Farm Estate S/S,2023-08-10 07:10:00+00:00,feeder,20.0,L1 Active Power,kW,6.04
541537,Meadow Farm Estate S/S,2023-08-10 07:10:00+00:00,feeder,20.0,N Current (RMS),A,22.9
541537,Meadow Farm Estate S/S,2023-08-10 07:10:00+00:00,feeder,20.0,L3 Current (RMS),A,27.1
541537,Meadow Farm Estate S/S,2023-08-10 07:10:00+00:00,feeder,20.0,L2 Current (RMS),A,25.4
541537,Meadow Farm Estate S/S,2023-08-10 07:10:00+00:00,feeder,20.0,L1 Current (RMS),A,29.5
541537,Meadow Farm Estate S/S,2023-08-10 07:10:00+00:00,transformer,,Temperature,C,28.1
541537,Meadow Farm Estate S/S,2023-08-10 07:10:00+00:00,busbar,,L3 Voltage THD,%,2.16
541537,Meadow Farm Estate S/S,2023-08-10 07:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.23
541537,Meadow Farm Estate S/S,2023-08-10 07:10:00+00:00,busbar,,L2 Voltage THD,%,2.38
541537,Meadow Farm Estate S/S,2023-08-10 07:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.1
541537,Meadow Farm Estate S/S,2023-08-10 07:10:00+00:00,busbar,,L1 Voltage THD,%,2.3
541537,Meadow Farm Estate S/S,2023-08-10 07:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.81
541537,Meadow Farm Estate S/S,2023-08-10 07:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.01
541537,Meadow Farm Estate S/S,2023-08-10 07:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.23
541537,Meadow Farm Estate S/S,2023-08-10 07:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.98
541537,Meadow Farm Estate S/S,2023-08-10 07:10:00+00:00,busbar,,L3 Active Power,kW,29.79
541537,Meadow Farm Estate S/S,2023-08-10 07:10:00+00:00,busbar,,L2 Active Power,kW,34.09
541537,Meadow Farm Estate S/S,2023-08-10 07:10:00+00:00,busbar,,L1 Active Power,kW,20.06
541537,Meadow Farm Estate S/S,2023-08-10 07:10:00+00:00,busbar,,N Current (RMS),A,76.0
541537,Meadow Farm Estate S/S,2023-08-10 07:10:00+00:00,busbar,,L3 Current (RMS),A,129.2
541537,Meadow Farm Estate S/S,2023-08-10 07:10:00+00:00,busbar,,L2 Current (RMS),A,149.8
541537,Meadow Farm Estate S/S,2023-08-10 07:10:00+00:00,busbar,,L1 Current (RMS),A,90.6
541537,Meadow Farm Estate S/S,2023-08-10 07:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.09
541537,Meadow Farm Estate S/S,2023-08-10 07:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.1
541537,Meadow Farm Estate S/S,2023-08-10 07:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.69
541537,Meadow Farm Estate S/S,2023-08-10 07:00:00+00:00,feeder,,L3 Active Power,kW,2.95
541537,Meadow Farm Estate S/S,2023-08-10 07:00:00+00:00,feeder,,L2 Active Power,kW,6.34
541537,Meadow Farm Estate S/S,2023-08-10 07:00:00+00:00,feeder,,L1 Active Power,kW,5.2
541537,Meadow Farm Estate S/S,2023-08-10 07:00:00+00:00,feeder,,N Current (RMS),A,22.2
541537,Meadow Farm Estate S/S,2023-08-10 07:00:00+00:00,feeder,,L3 Current (RMS),A,14.8
541537,Meadow Farm Estate S/S,2023-08-10 07:00:00+00:00,feeder,,L2 Current (RMS),A,29.1
541537,Meadow Farm Estate S/S,2023-08-10 07:00:00+00:00,feeder,,L1 Current (RMS),A,22.9
541537,Meadow Farm Estate S/S,2023-08-10 07:00:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.44
541537,Meadow Farm Estate S/S,2023-08-10 07:00:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.42
541537,Meadow Farm Estate S/S,2023-08-10 07:00:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.18
541537,Meadow Farm Estate S/S,2023-08-10 07:00:00+00:00,feeder,50.0,L3 Active Power,kW,2.71
541537,Meadow Farm Estate S/S,2023-08-10 07:00:00+00:00,feeder,50.0,L2 Active Power,kW,5.16
541537,Meadow Farm Estate S/S,2023-08-10 07:00:00+00:00,feeder,50.0,L1 Active Power,kW,2.14
541537,Meadow Farm Estate S/S,2023-08-10 07:00:00+00:00,feeder,50.0,N Current (RMS),A,17.5
541537,Meadow Farm Estate S/S,2023-08-10 07:00:00+00:00,feeder,50.0,L3 Current (RMS),A,12.8
541537,Meadow Farm Estate S/S,2023-08-10 07:00:00+00:00,feeder,50.0,L2 Current (RMS),A,24.3
541537,Meadow Farm Estate S/S,2023-08-10 07:00:00+00:00,feeder,50.0,L1 Current (RMS),A,10.2
541537,Meadow Farm Estate S/S,2023-08-10 07:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.71
541537,Meadow Farm Estate S/S,2023-08-10 07:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.61
541537,Meadow Farm Estate S/S,2023-08-10 07:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.05
541537,Meadow Farm Estate S/S,2023-08-10 07:00:00+00:00,feeder,40.0,L3 Active Power,kW,6.6
541537,Meadow Farm Estate S/S,2023-08-10 07:00:00+00:00,feeder,40.0,L2 Active Power,kW,4.53
541537,Meadow Farm Estate S/S,2023-08-10 07:00:00+00:00,feeder,40.0,L1 Active Power,kW,1.51
541537,Meadow Farm Estate S/S,2023-08-10 07:00:00+00:00,feeder,40.0,N Current (RMS),A,24.1
541537,Meadow Farm Estate S/S,2023-08-10 07:00:00+00:00,feeder,40.0,L3 Current (RMS),A,29.0
541537,Meadow Farm Estate S/S,2023-08-10 07:00:00+00:00,feeder,40.0,L2 Current (RMS),A,21.9
541537,Meadow Farm Estate S/S,2023-08-10 07:00:00+00:00,feeder,40.0,L1 Current (RMS),A,9.1
541537,Meadow Farm Estate S/S,2023-08-10 07:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.34
541537,Meadow Farm Estate S/S,2023-08-10 07:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.8
541537,Meadow Farm Estate S/S,2023-08-10 07:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.42
541537,Meadow Farm Estate S/S,2023-08-10 07:00:00+00:00,feeder,30.0,L3 Active Power,kW,10.18
541537,Meadow Farm Estate S/S,2023-08-10 07:00:00+00:00,feeder,30.0,L2 Active Power,kW,9.71
541537,Meadow Farm Estate S/S,2023-08-10 07:00:00+00:00,feeder,30.0,L1 Active Power,kW,10.53
541537,Meadow Farm Estate S/S,2023-08-10 07:00:00+00:00,feeder,30.0,N Current (RMS),A,26.4
541537,Meadow Farm Estate S/S,2023-08-10 07:00:00+00:00,feeder,30.0,L3 Current (RMS),A,44.2
541537,Meadow Farm Estate S/S,2023-08-10 07:00:00+00:00,feeder,30.0,L2 Current (RMS),A,44.2
541537,Meadow Farm Estate S/S,2023-08-10 07:00:00+00:00,feeder,30.0,L1 Current (RMS),A,45.5
541537,Meadow Farm Estate S/S,2023-08-10 07:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.38
541537,Meadow Farm Estate S/S,2023-08-10 07:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.51
541537,Meadow Farm Estate S/S,2023-08-10 07:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.64
541537,Meadow Farm Estate S/S,2023-08-10 07:00:00+00:00,feeder,20.0,L3 Active Power,kW,6.48
541537,Meadow Farm Estate S/S,2023-08-10 07:00:00+00:00,feeder,20.0,L2 Active Power,kW,4.5
541537,Meadow Farm Estate S/S,2023-08-10 07:00:00+00:00,feeder,20.0,L1 Active Power,kW,7.12
541537,Meadow Farm Estate S/S,2023-08-10 07:00:00+00:00,feeder,20.0,N Current (RMS),A,23.8
541537,Meadow Farm Estate S/S,2023-08-10 07:00:00+00:00,feeder,20.0,L3 Current (RMS),A,28.8
541537,Meadow Farm Estate S/S,2023-08-10 07:00:00+00:00,feeder,20.0,L2 Current (RMS),A,21.9
541537,Meadow Farm Estate S/S,2023-08-10 07:00:00+00:00,feeder,20.0,L1 Current (RMS),A,32.5
541537,Meadow Farm Estate S/S,2023-08-10 07:00:00+00:00,transformer,,Temperature,C,28.1
541537,Meadow Farm Estate S/S,2023-08-10 07:00:00+00:00,busbar,,L3 Voltage THD,%,2.12
541537,Meadow Farm Estate S/S,2023-08-10 07:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.41
541537,Meadow Farm Estate S/S,2023-08-10 07:00:00+00:00,busbar,,L2 Voltage THD,%,2.37
541537,Meadow Farm Estate S/S,2023-08-10 07:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.55
541537,Meadow Farm Estate S/S,2023-08-10 07:00:00+00:00,busbar,,L1 Voltage THD,%,2.3
541537,Meadow Farm Estate S/S,2023-08-10 07:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.03
541537,Meadow Farm Estate S/S,2023-08-10 07:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.96
541537,Meadow Farm Estate S/S,2023-08-10 07:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.44
541537,Meadow Farm Estate S/S,2023-08-10 07:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.98
541537,Meadow Farm Estate S/S,2023-08-10 07:00:00+00:00,busbar,,L3 Active Power,kW,28.92
541537,Meadow Farm Estate S/S,2023-08-10 07:00:00+00:00,busbar,,L2 Active Power,kW,30.23
541537,Meadow Farm Estate S/S,2023-08-10 07:00:00+00:00,busbar,,L1 Active Power,kW,26.51
541537,Meadow Farm Estate S/S,2023-08-10 07:00:00+00:00,busbar,,N Current (RMS),A,63.2
541537,Meadow Farm Estate S/S,2023-08-10 07:00:00+00:00,busbar,,L3 Current (RMS),A,125.3
541537,Meadow Farm Estate S/S,2023-08-10 07:00:00+00:00,busbar,,L2 Current (RMS),A,135.4
541537,Meadow Farm Estate S/S,2023-08-10 07:00:00+00:00,busbar,,L1 Current (RMS),A,115.1
541537,Meadow Farm Estate S/S,2023-08-10 06:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.84
541537,Meadow Farm Estate S/S,2023-08-10 06:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.24
541537,Meadow Farm Estate S/S,2023-08-10 06:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.97
541537,Meadow Farm Estate S/S,2023-08-10 06:50:00+00:00,feeder,,L3 Active Power,kW,2.65
541537,Meadow Farm Estate S/S,2023-08-10 06:50:00+00:00,feeder,,L2 Active Power,kW,8.68
541537,Meadow Farm Estate S/S,2023-08-10 06:50:00+00:00,feeder,,L1 Active Power,kW,4.84
541537,Meadow Farm Estate S/S,2023-08-10 06:50:00+00:00,feeder,,N Current (RMS),A,28.7
541537,Meadow Farm Estate S/S,2023-08-10 06:50:00+00:00,feeder,,L3 Current (RMS),A,13.0
541537,Meadow Farm Estate S/S,2023-08-10 06:50:00+00:00,feeder,,L2 Current (RMS),A,38.6
541537,Meadow Farm Estate S/S,2023-08-10 06:50:00+00:00,feeder,,L1 Current (RMS),A,21.5
541537,Meadow Farm Estate S/S,2023-08-10 06:50:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.7
541537,Meadow Farm Estate S/S,2023-08-10 06:50:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.28
541537,Meadow Farm Estate S/S,2023-08-10 06:50:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.34
541537,Meadow Farm Estate S/S,2023-08-10 06:50:00+00:00,feeder,50.0,L3 Active Power,kW,1.32
541537,Meadow Farm Estate S/S,2023-08-10 06:50:00+00:00,feeder,50.0,L2 Active Power,kW,6.97
541537,Meadow Farm Estate S/S,2023-08-10 06:50:00+00:00,feeder,50.0,L1 Active Power,kW,0.63
541537,Meadow Farm Estate S/S,2023-08-10 06:50:00+00:00,feeder,50.0,N Current (RMS),A,27.2
541537,Meadow Farm Estate S/S,2023-08-10 06:50:00+00:00,feeder,50.0,L3 Current (RMS),A,7.2
541537,Meadow Farm Estate S/S,2023-08-10 06:50:00+00:00,feeder,50.0,L2 Current (RMS),A,31.1
541537,Meadow Farm Estate S/S,2023-08-10 06:50:00+00:00,feeder,50.0,L1 Current (RMS),A,3.3
541537,Meadow Farm Estate S/S,2023-08-10 06:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.12
541537,Meadow Farm Estate S/S,2023-08-10 06:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.62
541537,Meadow Farm Estate S/S,2023-08-10 06:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.99
541537,Meadow Farm Estate S/S,2023-08-10 06:50:00+00:00,feeder,40.0,L3 Active Power,kW,3.12
541537,Meadow Farm Estate S/S,2023-08-10 06:50:00+00:00,feeder,40.0,L2 Active Power,kW,3.73
541537,Meadow Farm Estate S/S,2023-08-10 06:50:00+00:00,feeder,40.0,L1 Active Power,kW,3.16
541537,Meadow Farm Estate S/S,2023-08-10 06:50:00+00:00,feeder,40.0,N Current (RMS),A,11.5
541537,Meadow Farm Estate S/S,2023-08-10 06:50:00+00:00,feeder,40.0,L3 Current (RMS),A,14.8
541537,Meadow Farm Estate S/S,2023-08-10 06:50:00+00:00,feeder,40.0,L2 Current (RMS),A,16.6
541537,Meadow Farm Estate S/S,2023-08-10 06:50:00+00:00,feeder,40.0,L1 Current (RMS),A,15.9
541537,Meadow Farm Estate S/S,2023-08-10 06:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.65
541537,Meadow Farm Estate S/S,2023-08-10 06:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.74
541537,Meadow Farm Estate S/S,2023-08-10 06:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.12
541537,Meadow Farm Estate S/S,2023-08-10 06:50:00+00:00,feeder,30.0,L3 Active Power,kW,9.36
541537,Meadow Farm Estate S/S,2023-08-10 06:50:00+00:00,feeder,30.0,L2 Active Power,kW,8.0
541537,Meadow Farm Estate S/S,2023-08-10 06:50:00+00:00,feeder,30.0,L1 Active Power,kW,11.51
541537,Meadow Farm Estate S/S,2023-08-10 06:50:00+00:00,feeder,30.0,N Current (RMS),A,26.6
541537,Meadow Farm Estate S/S,2023-08-10 06:50:00+00:00,feeder,30.0,L3 Current (RMS),A,42.4
541537,Meadow Farm Estate S/S,2023-08-10 06:50:00+00:00,feeder,30.0,L2 Current (RMS),A,36.4
541537,Meadow Farm Estate S/S,2023-08-10 06:50:00+00:00,feeder,30.0,L1 Current (RMS),A,49.6
541537,Meadow Farm Estate S/S,2023-08-10 06:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.73
541537,Meadow Farm Estate S/S,2023-08-10 06:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.01
541537,Meadow Farm Estate S/S,2023-08-10 06:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.38
541537,Meadow Farm Estate S/S,2023-08-10 06:50:00+00:00,feeder,20.0,L3 Active Power,kW,6.92
541537,Meadow Farm Estate S/S,2023-08-10 06:50:00+00:00,feeder,20.0,L2 Active Power,kW,4.38
541537,Meadow Farm Estate S/S,2023-08-10 06:50:00+00:00,feeder,20.0,L1 Active Power,kW,6.27
541537,Meadow Farm Estate S/S,2023-08-10 06:50:00+00:00,feeder,20.0,N Current (RMS),A,21.4
541537,Meadow Farm Estate S/S,2023-08-10 06:50:00+00:00,feeder,20.0,L3 Current (RMS),A,30.8
541537,Meadow Farm Estate S/S,2023-08-10 06:50:00+00:00,feeder,20.0,L2 Current (RMS),A,20.7
541537,Meadow Farm Estate S/S,2023-08-10 06:50:00+00:00,feeder,20.0,L1 Current (RMS),A,28.0
541537,Meadow Farm Estate S/S,2023-08-10 06:50:00+00:00,transformer,,Temperature,C,28.0
541537,Meadow Farm Estate S/S,2023-08-10 06:50:00+00:00,busbar,,L3 Voltage THD,%,2.15
541537,Meadow Farm Estate S/S,2023-08-10 06:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.23
541537,Meadow Farm Estate S/S,2023-08-10 06:50:00+00:00,busbar,,L2 Voltage THD,%,2.4
541537,Meadow Farm Estate S/S,2023-08-10 06:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.1
541537,Meadow Farm Estate S/S,2023-08-10 06:50:00+00:00,busbar,,L1 Voltage THD,%,2.3
541537,Meadow Farm Estate S/S,2023-08-10 06:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.76
541537,Meadow Farm Estate S/S,2023-08-10 06:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.04
541537,Meadow Farm Estate S/S,2023-08-10 06:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.88
541537,Meadow Farm Estate S/S,2023-08-10 06:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.81
541537,Meadow Farm Estate S/S,2023-08-10 06:50:00+00:00,busbar,,L3 Active Power,kW,23.37
541537,Meadow Farm Estate S/S,2023-08-10 06:50:00+00:00,busbar,,L2 Active Power,kW,31.77
541537,Meadow Farm Estate S/S,2023-08-10 06:50:00+00:00,busbar,,L1 Active Power,kW,26.41
541537,Meadow Farm Estate S/S,2023-08-10 06:50:00+00:00,busbar,,N Current (RMS),A,72.0
541537,Meadow Farm Estate S/S,2023-08-10 06:50:00+00:00,busbar,,L3 Current (RMS),A,104.5
541537,Meadow Farm Estate S/S,2023-08-10 06:50:00+00:00,busbar,,L2 Current (RMS),A,140.2
541537,Meadow Farm Estate S/S,2023-08-10 06:50:00+00:00,busbar,,L1 Current (RMS),A,114.9
541537,Meadow Farm Estate S/S,2023-08-10 06:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.96
541537,Meadow Farm Estate S/S,2023-08-10 06:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.29
541537,Meadow Farm Estate S/S,2023-08-10 06:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.29
541537,Meadow Farm Estate S/S,2023-08-10 06:40:00+00:00,feeder,,L3 Active Power,kW,2.68
541537,Meadow Farm Estate S/S,2023-08-10 06:40:00+00:00,feeder,,L2 Active Power,kW,6.01
541537,Meadow Farm Estate S/S,2023-08-10 06:40:00+00:00,feeder,,L1 Active Power,kW,3.78
541537,Meadow Farm Estate S/S,2023-08-10 06:40:00+00:00,feeder,,N Current (RMS),A,21.7
541537,Meadow Farm Estate S/S,2023-08-10 06:40:00+00:00,feeder,,L3 Current (RMS),A,14.0
541537,Meadow Farm Estate S/S,2023-08-10 06:40:00+00:00,feeder,,L2 Current (RMS),A,28.7
541537,Meadow Farm Estate S/S,2023-08-10 06:40:00+00:00,feeder,,L1 Current (RMS),A,18.1
541537,Meadow Farm Estate S/S,2023-08-10 06:40:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.69
541537,Meadow Farm Estate S/S,2023-08-10 06:40:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.4
541537,Meadow Farm Estate S/S,2023-08-10 06:40:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.33
541537,Meadow Farm Estate S/S,2023-08-10 06:40:00+00:00,feeder,50.0,L3 Active Power,kW,1.13
541537,Meadow Farm Estate S/S,2023-08-10 06:40:00+00:00,feeder,50.0,L2 Active Power,kW,2.33
541537,Meadow Farm Estate S/S,2023-08-10 06:40:00+00:00,feeder,50.0,L1 Active Power,kW,0.57
541537,Meadow Farm Estate S/S,2023-08-10 06:40:00+00:00,feeder,50.0,N Current (RMS),A,10.2
541537,Meadow Farm Estate S/S,2023-08-10 06:40:00+00:00,feeder,50.0,L3 Current (RMS),A,6.6
541537,Meadow Farm Estate S/S,2023-08-10 06:40:00+00:00,feeder,50.0,L2 Current (RMS),A,12.6
541537,Meadow Farm Estate S/S,2023-08-10 06:40:00+00:00,feeder,50.0,L1 Current (RMS),A,3.1
541537,Meadow Farm Estate S/S,2023-08-10 06:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.96
541537,Meadow Farm Estate S/S,2023-08-10 06:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.58
541537,Meadow Farm Estate S/S,2023-08-10 06:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.07
541537,Meadow Farm Estate S/S,2023-08-10 06:40:00+00:00,feeder,40.0,L3 Active Power,kW,3.7
541537,Meadow Farm Estate S/S,2023-08-10 06:40:00+00:00,feeder,40.0,L2 Active Power,kW,2.18
541537,Meadow Farm Estate S/S,2023-08-10 06:40:00+00:00,feeder,40.0,L1 Active Power,kW,1.35
541537,Meadow Farm Estate S/S,2023-08-10 06:40:00+00:00,feeder,40.0,N Current (RMS),A,13.9
541537,Meadow Farm Estate S/S,2023-08-10 06:40:00+00:00,feeder,40.0,L3 Current (RMS),A,17.1
541537,Meadow Farm Estate S/S,2023-08-10 06:40:00+00:00,feeder,40.0,L2 Current (RMS),A,10.5
541537,Meadow Farm Estate S/S,2023-08-10 06:40:00+00:00,feeder,40.0,L1 Current (RMS),A,8.6
541537,Meadow Farm Estate S/S,2023-08-10 06:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.84
541537,Meadow Farm Estate S/S,2023-08-10 06:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.96
541537,Meadow Farm Estate S/S,2023-08-10 06:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.13
541537,Meadow Farm Estate S/S,2023-08-10 06:40:00+00:00,feeder,30.0,L3 Active Power,kW,7.54
541537,Meadow Farm Estate S/S,2023-08-10 06:40:00+00:00,feeder,30.0,L2 Active Power,kW,7.77
541537,Meadow Farm Estate S/S,2023-08-10 06:40:00+00:00,feeder,30.0,L1 Active Power,kW,8.81
541537,Meadow Farm Estate S/S,2023-08-10 06:40:00+00:00,feeder,30.0,N Current (RMS),A,23.7
541537,Meadow Farm Estate S/S,2023-08-10 06:40:00+00:00,feeder,30.0,L3 Current (RMS),A,34.2
541537,Meadow Farm Estate S/S,2023-08-10 06:40:00+00:00,feeder,30.0,L2 Current (RMS),A,35.8
541537,Meadow Farm Estate S/S,2023-08-10 06:40:00+00:00,feeder,30.0,L1 Current (RMS),A,38.0
541537,Meadow Farm Estate S/S,2023-08-10 06:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.54
541537,Meadow Farm Estate S/S,2023-08-10 06:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.78
541537,Meadow Farm Estate S/S,2023-08-10 06:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.96
541537,Meadow Farm Estate S/S,2023-08-10 06:40:00+00:00,feeder,20.0,L3 Active Power,kW,11.59
541537,Meadow Farm Estate S/S,2023-08-10 06:40:00+00:00,feeder,20.0,L2 Active Power,kW,8.01
541537,Meadow Farm Estate S/S,2023-08-10 06:40:00+00:00,feeder,20.0,L1 Active Power,kW,9.15
541537,Meadow Farm Estate S/S,2023-08-10 06:40:00+00:00,feeder,20.0,N Current (RMS),A,36.0
541537,Meadow Farm Estate S/S,2023-08-10 06:40:00+00:00,feeder,20.0,L3 Current (RMS),A,51.9
541537,Meadow Farm Estate S/S,2023-08-10 06:40:00+00:00,feeder,20.0,L2 Current (RMS),A,38.1
541537,Meadow Farm Estate S/S,2023-08-10 06:40:00+00:00,feeder,20.0,L1 Current (RMS),A,42.8
541537,Meadow Farm Estate S/S,2023-08-10 06:40:00+00:00,transformer,,Temperature,C,28.0
541537,Meadow Farm Estate S/S,2023-08-10 06:40:00+00:00,busbar,,L3 Voltage THD,%,2.11
541537,Meadow Farm Estate S/S,2023-08-10 06:40:00+00:00,busbar,,L3 Voltage (RMS),V,238.93
541537,Meadow Farm Estate S/S,2023-08-10 06:40:00+00:00,busbar,,L2 Voltage THD,%,2.42
541537,Meadow Farm Estate S/S,2023-08-10 06:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.2
541537,Meadow Farm Estate S/S,2023-08-10 06:40:00+00:00,busbar,,L1 Voltage THD,%,2.37
541537,Meadow Farm Estate S/S,2023-08-10 06:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.73
541537,Meadow Farm Estate S/S,2023-08-10 06:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.98
541537,Meadow Farm Estate S/S,2023-08-10 06:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.02
541537,Meadow Farm Estate S/S,2023-08-10 06:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.79
541537,Meadow Farm Estate S/S,2023-08-10 06:40:00+00:00,busbar,,L3 Active Power,kW,26.62
541537,Meadow Farm Estate S/S,2023-08-10 06:40:00+00:00,busbar,,L2 Active Power,kW,26.31
541537,Meadow Farm Estate S/S,2023-08-10 06:40:00+00:00,busbar,,L1 Active Power,kW,23.67
541537,Meadow Farm Estate S/S,2023-08-10 06:40:00+00:00,busbar,,N Current (RMS),A,65.8
541537,Meadow Farm Estate S/S,2023-08-10 06:40:00+00:00,busbar,,L3 Current (RMS),A,117.0
541537,Meadow Farm Estate S/S,2023-08-10 06:40:00+00:00,busbar,,L2 Current (RMS),A,119.4
541537,Meadow Farm Estate S/S,2023-08-10 06:40:00+00:00,busbar,,L1 Current (RMS),A,106.2
541537,Meadow Farm Estate S/S,2023-08-10 06:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.94
541537,Meadow Farm Estate S/S,2023-08-10 06:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.48
541537,Meadow Farm Estate S/S,2023-08-10 06:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.3
541537,Meadow Farm Estate S/S,2023-08-10 06:30:00+00:00,feeder,,L3 Active Power,kW,1.91
541537,Meadow Farm Estate S/S,2023-08-10 06:30:00+00:00,feeder,,L2 Active Power,kW,6.62
541537,Meadow Farm Estate S/S,2023-08-10 06:30:00+00:00,feeder,,L1 Active Power,kW,3.76
541537,Meadow Farm Estate S/S,2023-08-10 06:30:00+00:00,feeder,,N Current (RMS),A,25.1
541537,Meadow Farm Estate S/S,2023-08-10 06:30:00+00:00,feeder,,L3 Current (RMS),A,10.0
541537,Meadow Farm Estate S/S,2023-08-10 06:30:00+00:00,feeder,,L2 Current (RMS),A,30.9
541537,Meadow Farm Estate S/S,2023-08-10 06:30:00+00:00,feeder,,L1 Current (RMS),A,18.5
541537,Meadow Farm Estate S/S,2023-08-10 06:30:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.49
541537,Meadow Farm Estate S/S,2023-08-10 06:30:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.43
541537,Meadow Farm Estate S/S,2023-08-10 06:30:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.31
541537,Meadow Farm Estate S/S,2023-08-10 06:30:00+00:00,feeder,50.0,L3 Active Power,kW,5.13
541537,Meadow Farm Estate S/S,2023-08-10 06:30:00+00:00,feeder,50.0,L2 Active Power,kW,2.42
541537,Meadow Farm Estate S/S,2023-08-10 06:30:00+00:00,feeder,50.0,L1 Active Power,kW,0.55
541537,Meadow Farm Estate S/S,2023-08-10 06:30:00+00:00,feeder,50.0,N Current (RMS),A,15.0
541537,Meadow Farm Estate S/S,2023-08-10 06:30:00+00:00,feeder,50.0,L3 Current (RMS),A,23.2
541537,Meadow Farm Estate S/S,2023-08-10 06:30:00+00:00,feeder,50.0,L2 Current (RMS),A,13.8
541537,Meadow Farm Estate S/S,2023-08-10 06:30:00+00:00,feeder,50.0,L1 Current (RMS),A,3.0
541537,Meadow Farm Estate S/S,2023-08-10 06:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.06
541537,Meadow Farm Estate S/S,2023-08-10 06:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.47
541537,Meadow Farm Estate S/S,2023-08-10 06:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.05
541537,Meadow Farm Estate S/S,2023-08-10 06:30:00+00:00,feeder,40.0,L3 Active Power,kW,3.63
541537,Meadow Farm Estate S/S,2023-08-10 06:30:00+00:00,feeder,40.0,L2 Active Power,kW,2.45
541537,Meadow Farm Estate S/S,2023-08-10 06:30:00+00:00,feeder,40.0,L1 Active Power,kW,2.97
541537,Meadow Farm Estate S/S,2023-08-10 06:30:00+00:00,feeder,40.0,N Current (RMS),A,12.3
541537,Meadow Farm Estate S/S,2023-08-10 06:30:00+00:00,feeder,40.0,L3 Current (RMS),A,17.4
541537,Meadow Farm Estate S/S,2023-08-10 06:30:00+00:00,feeder,40.0,L2 Current (RMS),A,11.5
541537,Meadow Farm Estate S/S,2023-08-10 06:30:00+00:00,feeder,40.0,L1 Current (RMS),A,14.7
541537,Meadow Farm Estate S/S,2023-08-10 06:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.76
541537,Meadow Farm Estate S/S,2023-08-10 06:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.19
541537,Meadow Farm Estate S/S,2023-08-10 06:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.82
541537,Meadow Farm Estate S/S,2023-08-10 06:30:00+00:00,feeder,30.0,L3 Active Power,kW,16.86
541537,Meadow Farm Estate S/S,2023-08-10 06:30:00+00:00,feeder,30.0,L2 Active Power,kW,9.12
541537,Meadow Farm Estate S/S,2023-08-10 06:30:00+00:00,feeder,30.0,L1 Active Power,kW,8.93
541537,Meadow Farm Estate S/S,2023-08-10 06:30:00+00:00,feeder,30.0,N Current (RMS),A,40.8
541537,Meadow Farm Estate S/S,2023-08-10 06:30:00+00:00,feeder,30.0,L3 Current (RMS),A,73.6
541537,Meadow Farm Estate S/S,2023-08-10 06:30:00+00:00,feeder,30.0,L2 Current (RMS),A,41.2
541537,Meadow Farm Estate S/S,2023-08-10 06:30:00+00:00,feeder,30.0,L1 Current (RMS),A,38.8
541537,Meadow Farm Estate S/S,2023-08-10 06:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.76
541537,Meadow Farm Estate S/S,2023-08-10 06:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.58
541537,Meadow Farm Estate S/S,2023-08-10 06:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.52
541537,Meadow Farm Estate S/S,2023-08-10 06:30:00+00:00,feeder,20.0,L3 Active Power,kW,5.77
541537,Meadow Farm Estate S/S,2023-08-10 06:30:00+00:00,feeder,20.0,L2 Active Power,kW,6.1
541537,Meadow Farm Estate S/S,2023-08-10 06:30:00+00:00,feeder,20.0,L1 Active Power,kW,4.08
541537,Meadow Farm Estate S/S,2023-08-10 06:30:00+00:00,feeder,20.0,N Current (RMS),A,20.2
541537,Meadow Farm Estate S/S,2023-08-10 06:30:00+00:00,feeder,20.0,L3 Current (RMS),A,26.1
541537,Meadow Farm Estate S/S,2023-08-10 06:30:00+00:00,feeder,20.0,L2 Current (RMS),A,28.0
541537,Meadow Farm Estate S/S,2023-08-10 06:30:00+00:00,feeder,20.0,L1 Current (RMS),A,22.0
541537,Meadow Farm Estate S/S,2023-08-10 06:30:00+00:00,transformer,,Temperature,C,28.0
541537,Meadow Farm Estate S/S,2023-08-10 06:30:00+00:00,busbar,,L3 Voltage THD,%,2.08
541537,Meadow Farm Estate S/S,2023-08-10 06:30:00+00:00,busbar,,L3 Voltage (RMS),V,237.93
541537,Meadow Farm Estate S/S,2023-08-10 06:30:00+00:00,busbar,,L2 Voltage THD,%,2.43
541537,Meadow Farm Estate S/S,2023-08-10 06:30:00+00:00,busbar,,L2 Voltage (RMS),V,238.46
541537,Meadow Farm Estate S/S,2023-08-10 06:30:00+00:00,busbar,,L1 Voltage THD,%,2.37
541537,Meadow Farm Estate S/S,2023-08-10 06:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.04
541537,Meadow Farm Estate S/S,2023-08-10 06:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.01
541537,Meadow Farm Estate S/S,2023-08-10 06:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.15
541537,Meadow Farm Estate S/S,2023-08-10 06:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.99
541537,Meadow Farm Estate S/S,2023-08-10 06:30:00+00:00,busbar,,L3 Active Power,kW,33.31
541537,Meadow Farm Estate S/S,2023-08-10 06:30:00+00:00,busbar,,L2 Active Power,kW,26.71
541537,Meadow Farm Estate S/S,2023-08-10 06:30:00+00:00,busbar,,L1 Active Power,kW,20.29
541537,Meadow Farm Estate S/S,2023-08-10 06:30:00+00:00,busbar,,N Current (RMS),A,79.1
541537,Meadow Farm Estate S/S,2023-08-10 06:30:00+00:00,busbar,,L3 Current (RMS),A,146.3
541537,Meadow Farm Estate S/S,2023-08-10 06:30:00+00:00,busbar,,L2 Current (RMS),A,120.6
541537,Meadow Farm Estate S/S,2023-08-10 06:30:00+00:00,busbar,,L1 Current (RMS),A,92.4
541537,Meadow Farm Estate S/S,2023-08-10 06:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.92
541537,Meadow Farm Estate S/S,2023-08-10 06:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.51
541537,Meadow Farm Estate S/S,2023-08-10 06:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.49
541537,Meadow Farm Estate S/S,2023-08-10 06:20:00+00:00,feeder,,L3 Active Power,kW,3.79
541537,Meadow Farm Estate S/S,2023-08-10 06:20:00+00:00,feeder,,L2 Active Power,kW,6.91
541537,Meadow Farm Estate S/S,2023-08-10 06:20:00+00:00,feeder,,L1 Active Power,kW,4.78
541537,Meadow Farm Estate S/S,2023-08-10 06:20:00+00:00,feeder,,N Current (RMS),A,20.1
541537,Meadow Farm Estate S/S,2023-08-10 06:20:00+00:00,feeder,,L3 Current (RMS),A,17.4
541537,Meadow Farm Estate S/S,2023-08-10 06:20:00+00:00,feeder,,L2 Current (RMS),A,31.0
541537,Meadow Farm Estate S/S,2023-08-10 06:20:00+00:00,feeder,,L1 Current (RMS),A,23.1
541537,Meadow Farm Estate S/S,2023-08-10 06:20:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.39
541537,Meadow Farm Estate S/S,2023-08-10 06:20:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.38
541537,Meadow Farm Estate S/S,2023-08-10 06:20:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.41
541537,Meadow Farm Estate S/S,2023-08-10 06:20:00+00:00,feeder,50.0,L3 Active Power,kW,3.66
541537,Meadow Farm Estate S/S,2023-08-10 06:20:00+00:00,feeder,50.0,L2 Active Power,kW,4.32
541537,Meadow Farm Estate S/S,2023-08-10 06:20:00+00:00,feeder,50.0,L1 Active Power,kW,0.43
541537,Meadow Farm Estate S/S,2023-08-10 06:20:00+00:00,feeder,50.0,N Current (RMS),A,18.2
541537,Meadow Farm Estate S/S,2023-08-10 06:20:00+00:00,feeder,50.0,L3 Current (RMS),A,18.3
541537,Meadow Farm Estate S/S,2023-08-10 06:20:00+00:00,feeder,50.0,L2 Current (RMS),A,21.5
541537,Meadow Farm Estate S/S,2023-08-10 06:20:00+00:00,feeder,50.0,L1 Current (RMS),A,2.8
541537,Meadow Farm Estate S/S,2023-08-10 06:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.37
541537,Meadow Farm Estate S/S,2023-08-10 06:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.47
541537,Meadow Farm Estate S/S,2023-08-10 06:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.07
541537,Meadow Farm Estate S/S,2023-08-10 06:20:00+00:00,feeder,40.0,L3 Active Power,kW,2.7
541537,Meadow Farm Estate S/S,2023-08-10 06:20:00+00:00,feeder,40.0,L2 Active Power,kW,2.55
541537,Meadow Farm Estate S/S,2023-08-10 06:20:00+00:00,feeder,40.0,L1 Active Power,kW,4.07
541537,Meadow Farm Estate S/S,2023-08-10 06:20:00+00:00,feeder,40.0,N Current (RMS),A,11.0
541537,Meadow Farm Estate S/S,2023-08-10 06:20:00+00:00,feeder,40.0,L3 Current (RMS),A,13.6
541537,Meadow Farm Estate S/S,2023-08-10 06:20:00+00:00,feeder,40.0,L2 Current (RMS),A,12.5
541537,Meadow Farm Estate S/S,2023-08-10 06:20:00+00:00,feeder,40.0,L1 Current (RMS),A,18.7
541537,Meadow Farm Estate S/S,2023-08-10 06:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.72
541537,Meadow Farm Estate S/S,2023-08-10 06:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.8
541537,Meadow Farm Estate S/S,2023-08-10 06:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.29
541537,Meadow Farm Estate S/S,2023-08-10 06:20:00+00:00,feeder,30.0,L3 Active Power,kW,10.32
541537,Meadow Farm Estate S/S,2023-08-10 06:20:00+00:00,feeder,30.0,L2 Active Power,kW,7.95
541537,Meadow Farm Estate S/S,2023-08-10 06:20:00+00:00,feeder,30.0,L1 Active Power,kW,6.85
541537,Meadow Farm Estate S/S,2023-08-10 06:20:00+00:00,feeder,30.0,N Current (RMS),A,29.5
541537,Meadow Farm Estate S/S,2023-08-10 06:20:00+00:00,feeder,30.0,L3 Current (RMS),A,47.2
541537,Meadow Farm Estate S/S,2023-08-10 06:20:00+00:00,feeder,30.0,L2 Current (RMS),A,36.0
541537,Meadow Farm Estate S/S,2023-08-10 06:20:00+00:00,feeder,30.0,L1 Current (RMS),A,31.5
541537,Meadow Farm Estate S/S,2023-08-10 06:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.63
541537,Meadow Farm Estate S/S,2023-08-10 06:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.56
541537,Meadow Farm Estate S/S,2023-08-10 06:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.5
541537,Meadow Farm Estate S/S,2023-08-10 06:20:00+00:00,feeder,20.0,L3 Active Power,kW,4.72
541537,Meadow Farm Estate S/S,2023-08-10 06:20:00+00:00,feeder,20.0,L2 Active Power,kW,5.46
541537,Meadow Farm Estate S/S,2023-08-10 06:20:00+00:00,feeder,20.0,L1 Active Power,kW,4.43
541537,Meadow Farm Estate S/S,2023-08-10 06:20:00+00:00,feeder,20.0,N Current (RMS),A,17.8
541537,Meadow Farm Estate S/S,2023-08-10 06:20:00+00:00,feeder,20.0,L3 Current (RMS),A,21.5
541537,Meadow Farm Estate S/S,2023-08-10 06:20:00+00:00,feeder,20.0,L2 Current (RMS),A,24.6
541537,Meadow Farm Estate S/S,2023-08-10 06:20:00+00:00,feeder,20.0,L1 Current (RMS),A,23.1
541537,Meadow Farm Estate S/S,2023-08-10 06:20:00+00:00,transformer,,Temperature,C,28.0
541537,Meadow Farm Estate S/S,2023-08-10 06:20:00+00:00,busbar,,L3 Voltage THD,%,2.13
541537,Meadow Farm Estate S/S,2023-08-10 06:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.08
541537,Meadow Farm Estate S/S,2023-08-10 06:20:00+00:00,busbar,,L2 Voltage THD,%,2.47
541537,Meadow Farm Estate S/S,2023-08-10 06:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.26
541537,Meadow Farm Estate S/S,2023-08-10 06:20:00+00:00,busbar,,L1 Voltage THD,%,2.42
541537,Meadow Farm Estate S/S,2023-08-10 06:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.88
541537,Meadow Farm Estate S/S,2023-08-10 06:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.02
541537,Meadow Farm Estate S/S,2023-08-10 06:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.73
541537,Meadow Farm Estate S/S,2023-08-10 06:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.76
541537,Meadow Farm Estate S/S,2023-08-10 06:20:00+00:00,busbar,,L3 Active Power,kW,25.19
541537,Meadow Farm Estate S/S,2023-08-10 06:20:00+00:00,busbar,,L2 Active Power,kW,27.19
541537,Meadow Farm Estate S/S,2023-08-10 06:20:00+00:00,busbar,,L1 Active Power,kW,20.57
541537,Meadow Farm Estate S/S,2023-08-10 06:20:00+00:00,busbar,,N Current (RMS),A,68.7
541537,Meadow Farm Estate S/S,2023-08-10 06:20:00+00:00,busbar,,L3 Current (RMS),A,113.0
541537,Meadow Farm Estate S/S,2023-08-10 06:20:00+00:00,busbar,,L2 Current (RMS),A,121.6
541537,Meadow Farm Estate S/S,2023-08-10 06:20:00+00:00,busbar,,L1 Current (RMS),A,95.7
541537,Meadow Farm Estate S/S,2023-08-10 06:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.81
541537,Meadow Farm Estate S/S,2023-08-10 06:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.25
541537,Meadow Farm Estate S/S,2023-08-10 06:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.56
541537,Meadow Farm Estate S/S,2023-08-10 06:10:00+00:00,feeder,,L3 Active Power,kW,3.82
541537,Meadow Farm Estate S/S,2023-08-10 06:10:00+00:00,feeder,,L2 Active Power,kW,7.28
541537,Meadow Farm Estate S/S,2023-08-10 06:10:00+00:00,feeder,,L1 Active Power,kW,4.04
541537,Meadow Farm Estate S/S,2023-08-10 06:10:00+00:00,feeder,,N Current (RMS),A,18.3
541537,Meadow Farm Estate S/S,2023-08-10 06:10:00+00:00,feeder,,L3 Current (RMS),A,17.0
541537,Meadow Farm Estate S/S,2023-08-10 06:10:00+00:00,feeder,,L2 Current (RMS),A,32.5
541537,Meadow Farm Estate S/S,2023-08-10 06:10:00+00:00,feeder,,L1 Current (RMS),A,19.4
541537,Meadow Farm Estate S/S,2023-08-10 06:10:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.42
541537,Meadow Farm Estate S/S,2023-08-10 06:10:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.02
541537,Meadow Farm Estate S/S,2023-08-10 06:10:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.4
541537,Meadow Farm Estate S/S,2023-08-10 06:10:00+00:00,feeder,50.0,L3 Active Power,kW,1.73
541537,Meadow Farm Estate S/S,2023-08-10 06:10:00+00:00,feeder,50.0,L2 Active Power,kW,3.44
541537,Meadow Farm Estate S/S,2023-08-10 06:10:00+00:00,feeder,50.0,L1 Active Power,kW,0.42
541537,Meadow Farm Estate S/S,2023-08-10 06:10:00+00:00,feeder,50.0,N Current (RMS),A,13.1
541537,Meadow Farm Estate S/S,2023-08-10 06:10:00+00:00,feeder,50.0,L3 Current (RMS),A,8.7
541537,Meadow Farm Estate S/S,2023-08-10 06:10:00+00:00,feeder,50.0,L2 Current (RMS),A,16.9
541537,Meadow Farm Estate S/S,2023-08-10 06:10:00+00:00,feeder,50.0,L1 Current (RMS),A,2.8
541537,Meadow Farm Estate S/S,2023-08-10 06:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.57
541537,Meadow Farm Estate S/S,2023-08-10 06:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.59
541537,Meadow Farm Estate S/S,2023-08-10 06:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.08
541537,Meadow Farm Estate S/S,2023-08-10 06:10:00+00:00,feeder,40.0,L3 Active Power,kW,2.76
541537,Meadow Farm Estate S/S,2023-08-10 06:10:00+00:00,feeder,40.0,L2 Active Power,kW,3.27
541537,Meadow Farm Estate S/S,2023-08-10 06:10:00+00:00,feeder,40.0,L1 Active Power,kW,3.04
541537,Meadow Farm Estate S/S,2023-08-10 06:10:00+00:00,feeder,40.0,N Current (RMS),A,14.1
541537,Meadow Farm Estate S/S,2023-08-10 06:10:00+00:00,feeder,40.0,L3 Current (RMS),A,14.8
541537,Meadow Farm Estate S/S,2023-08-10 06:10:00+00:00,feeder,40.0,L2 Current (RMS),A,16.0
541537,Meadow Farm Estate S/S,2023-08-10 06:10:00+00:00,feeder,40.0,L1 Current (RMS),A,15.9
541537,Meadow Farm Estate S/S,2023-08-10 06:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.86
541537,Meadow Farm Estate S/S,2023-08-10 06:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.91
541537,Meadow Farm Estate S/S,2023-08-10 06:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.89
541537,Meadow Farm Estate S/S,2023-08-10 06:10:00+00:00,feeder,30.0,L3 Active Power,kW,6.92
541537,Meadow Farm Estate S/S,2023-08-10 06:10:00+00:00,feeder,30.0,L2 Active Power,kW,7.32
541537,Meadow Farm Estate S/S,2023-08-10 06:10:00+00:00,feeder,30.0,L1 Active Power,kW,5.17
541537,Meadow Farm Estate S/S,2023-08-10 06:10:00+00:00,feeder,30.0,N Current (RMS),A,23.3
541537,Meadow Farm Estate S/S,2023-08-10 06:10:00+00:00,feeder,30.0,L3 Current (RMS),A,31.9
541537,Meadow Farm Estate S/S,2023-08-10 06:10:00+00:00,feeder,30.0,L2 Current (RMS),A,33.5
541537,Meadow Farm Estate S/S,2023-08-10 06:10:00+00:00,feeder,30.0,L1 Current (RMS),A,23.5
541537,Meadow Farm Estate S/S,2023-08-10 06:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.64
541537,Meadow Farm Estate S/S,2023-08-10 06:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.08
541537,Meadow Farm Estate S/S,2023-08-10 06:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.57
541537,Meadow Farm Estate S/S,2023-08-10 06:10:00+00:00,feeder,20.0,L3 Active Power,kW,4.8
541537,Meadow Farm Estate S/S,2023-08-10 06:10:00+00:00,feeder,20.0,L2 Active Power,kW,4.49
