Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
541537,Meadow Farm Estate S/S,2023-08-10 06:10:00+00:00,feeder,20.0,L1 Active Power,kW,5.15
541537,Meadow Farm Estate S/S,2023-08-10 06:10:00+00:00,feeder,20.0,N Current (RMS),A,19.5
541537,Meadow Farm Estate S/S,2023-08-10 06:10:00+00:00,feeder,20.0,L3 Current (RMS),A,21.4
541537,Meadow Farm Estate S/S,2023-08-10 06:10:00+00:00,feeder,20.0,L2 Current (RMS),A,21.9
541537,Meadow Farm Estate S/S,2023-08-10 06:10:00+00:00,feeder,20.0,L1 Current (RMS),A,26.2
541537,Meadow Farm Estate S/S,2023-08-10 06:10:00+00:00,transformer,,Temperature,C,28.0
541537,Meadow Farm Estate S/S,2023-08-10 06:10:00+00:00,busbar,,L3 Voltage THD,%,2.12
541537,Meadow Farm Estate S/S,2023-08-10 06:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.04
541537,Meadow Farm Estate S/S,2023-08-10 06:10:00+00:00,busbar,,L2 Voltage THD,%,2.44
541537,Meadow Farm Estate S/S,2023-08-10 06:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.08
541537,Meadow Farm Estate S/S,2023-08-10 06:10:00+00:00,busbar,,L1 Voltage THD,%,2.4
541537,Meadow Farm Estate S/S,2023-08-10 06:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.83
541537,Meadow Farm Estate S/S,2023-08-10 06:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.3
541537,Meadow Farm Estate S/S,2023-08-10 06:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.85
541537,Meadow Farm Estate S/S,2023-08-10 06:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.49
541537,Meadow Farm Estate S/S,2023-08-10 06:10:00+00:00,busbar,,L3 Active Power,kW,20.03
541537,Meadow Farm Estate S/S,2023-08-10 06:10:00+00:00,busbar,,L2 Active Power,kW,25.81
541537,Meadow Farm Estate S/S,2023-08-10 06:10:00+00:00,busbar,,L1 Active Power,kW,17.82
541537,Meadow Farm Estate S/S,2023-08-10 06:10:00+00:00,busbar,,N Current (RMS),A,64.5
541537,Meadow Farm Estate S/S,2023-08-10 06:10:00+00:00,busbar,,L3 Current (RMS),A,90.9
541537,Meadow Farm Estate S/S,2023-08-10 06:10:00+00:00,busbar,,L2 Current (RMS),A,115.9
541537,Meadow Farm Estate S/S,2023-08-10 06:10:00+00:00,busbar,,L1 Current (RMS),A,84.2
541537,Meadow Farm Estate S/S,2023-08-10 06:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.74
541537,Meadow Farm Estate S/S,2023-08-10 06:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.3
541537,Meadow Farm Estate S/S,2023-08-10 06:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.51
541537,Meadow Farm Estate S/S,2023-08-10 06:00:00+00:00,feeder,,L3 Active Power,kW,6.04
541537,Meadow Farm Estate S/S,2023-08-10 06:00:00+00:00,feeder,,L2 Active Power,kW,8.16
541537,Meadow Farm Estate S/S,2023-08-10 06:00:00+00:00,feeder,,L1 Active Power,kW,3.92
541537,Meadow Farm Estate S/S,2023-08-10 06:00:00+00:00,feeder,,N Current (RMS),A,19.5
541537,Meadow Farm Estate S/S,2023-08-10 06:00:00+00:00,feeder,,L3 Current (RMS),A,27.0
541537,Meadow Farm Estate S/S,2023-08-10 06:00:00+00:00,feeder,,L2 Current (RMS),A,35.8
541537,Meadow Farm Estate S/S,2023-08-10 06:00:00+00:00,feeder,,L1 Current (RMS),A,18.8
541537,Meadow Farm Estate S/S,2023-08-10 06:00:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.45
541537,Meadow Farm Estate S/S,2023-08-10 06:00:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.92
541537,Meadow Farm Estate S/S,2023-08-10 06:00:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.3
541537,Meadow Farm Estate S/S,2023-08-10 06:00:00+00:00,feeder,50.0,L3 Active Power,kW,2.12
541537,Meadow Farm Estate S/S,2023-08-10 06:00:00+00:00,feeder,50.0,L2 Active Power,kW,4.02
541537,Meadow Farm Estate S/S,2023-08-10 06:00:00+00:00,feeder,50.0,L1 Active Power,kW,0.55
541537,Meadow Farm Estate S/S,2023-08-10 06:00:00+00:00,feeder,50.0,N Current (RMS),A,16.1
541537,Meadow Farm Estate S/S,2023-08-10 06:00:00+00:00,feeder,50.0,L3 Current (RMS),A,10.8
541537,Meadow Farm Estate S/S,2023-08-10 06:00:00+00:00,feeder,50.0,L2 Current (RMS),A,20.7
541537,Meadow Farm Estate S/S,2023-08-10 06:00:00+00:00,feeder,50.0,L1 Current (RMS),A,2.9
541537,Meadow Farm Estate S/S,2023-08-10 06:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.64
541537,Meadow Farm Estate S/S,2023-08-10 06:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.58
541537,Meadow Farm Estate S/S,2023-08-10 06:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.34
541537,Meadow Farm Estate S/S,2023-08-10 06:00:00+00:00,feeder,40.0,L3 Active Power,kW,1.88
541537,Meadow Farm Estate S/S,2023-08-10 06:00:00+00:00,feeder,40.0,L2 Active Power,kW,2.05
541537,Meadow Farm Estate S/S,2023-08-10 06:00:00+00:00,feeder,40.0,L1 Active Power,kW,2.26
541537,Meadow Farm Estate S/S,2023-08-10 06:00:00+00:00,feeder,40.0,N Current (RMS),A,9.4
541537,Meadow Farm Estate S/S,2023-08-10 06:00:00+00:00,feeder,40.0,L3 Current (RMS),A,11.4
541537,Meadow Farm Estate S/S,2023-08-10 06:00:00+00:00,feeder,40.0,L2 Current (RMS),A,9.9
541537,Meadow Farm Estate S/S,2023-08-10 06:00:00+00:00,feeder,40.0,L1 Current (RMS),A,12.6
541537,Meadow Farm Estate S/S,2023-08-10 06:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.52
541537,Meadow Farm Estate S/S,2023-08-10 06:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.02
541537,Meadow Farm Estate S/S,2023-08-10 06:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.08
541537,Meadow Farm Estate S/S,2023-08-10 06:00:00+00:00,feeder,30.0,L3 Active Power,kW,7.74
541537,Meadow Farm Estate S/S,2023-08-10 06:00:00+00:00,feeder,30.0,L2 Active Power,kW,10.32
541537,Meadow Farm Estate S/S,2023-08-10 06:00:00+00:00,feeder,30.0,L1 Active Power,kW,4.4
541537,Meadow Farm Estate S/S,2023-08-10 06:00:00+00:00,feeder,30.0,N Current (RMS),A,36.8
541537,Meadow Farm Estate S/S,2023-08-10 06:00:00+00:00,feeder,30.0,L3 Current (RMS),A,35.1
541537,Meadow Farm Estate S/S,2023-08-10 06:00:00+00:00,feeder,30.0,L2 Current (RMS),A,49.5
541537,Meadow Farm Estate S/S,2023-08-10 06:00:00+00:00,feeder,30.0,L1 Current (RMS),A,20.2
541537,Meadow Farm Estate S/S,2023-08-10 06:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.35
541537,Meadow Farm Estate S/S,2023-08-10 06:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.26
541537,Meadow Farm Estate S/S,2023-08-10 06:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.81
541537,Meadow Farm Estate S/S,2023-08-10 06:00:00+00:00,feeder,20.0,L3 Active Power,kW,4.66
541537,Meadow Farm Estate S/S,2023-08-10 06:00:00+00:00,feeder,20.0,L2 Active Power,kW,4.07
541537,Meadow Farm Estate S/S,2023-08-10 06:00:00+00:00,feeder,20.0,L1 Active Power,kW,5.27
541537,Meadow Farm Estate S/S,2023-08-10 06:00:00+00:00,feeder,20.0,N Current (RMS),A,20.0
541537,Meadow Farm Estate S/S,2023-08-10 06:00:00+00:00,feeder,20.0,L3 Current (RMS),A,20.8
541537,Meadow Farm Estate S/S,2023-08-10 06:00:00+00:00,feeder,20.0,L2 Current (RMS),A,19.9
541537,Meadow Farm Estate S/S,2023-08-10 06:00:00+00:00,feeder,20.0,L1 Current (RMS),A,26.8
541537,Meadow Farm Estate S/S,2023-08-10 06:00:00+00:00,transformer,,Temperature,C,28.0
541537,Meadow Farm Estate S/S,2023-08-10 06:00:00+00:00,busbar,,L3 Voltage THD,%,2.16
541537,Meadow Farm Estate S/S,2023-08-10 06:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.26
541537,Meadow Farm Estate S/S,2023-08-10 06:00:00+00:00,busbar,,L2 Voltage THD,%,2.43
541537,Meadow Farm Estate S/S,2023-08-10 06:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.54
541537,Meadow Farm Estate S/S,2023-08-10 06:00:00+00:00,busbar,,L1 Voltage THD,%,2.39
541537,Meadow Farm Estate S/S,2023-08-10 06:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.42
541537,Meadow Farm Estate S/S,2023-08-10 06:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.71
541537,Meadow Farm Estate S/S,2023-08-10 06:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.09
541537,Meadow Farm Estate S/S,2023-08-10 06:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.04
541537,Meadow Farm Estate S/S,2023-08-10 06:00:00+00:00,busbar,,L3 Active Power,kW,22.44
541537,Meadow Farm Estate S/S,2023-08-10 06:00:00+00:00,busbar,,L2 Active Power,kW,28.63
541537,Meadow Farm Estate S/S,2023-08-10 06:00:00+00:00,busbar,,L1 Active Power,kW,16.4
541537,Meadow Farm Estate S/S,2023-08-10 06:00:00+00:00,busbar,,N Current (RMS),A,71.4
541537,Meadow Farm Estate S/S,2023-08-10 06:00:00+00:00,busbar,,L3 Current (RMS),A,100.5
541537,Meadow Farm Estate S/S,2023-08-10 06:00:00+00:00,busbar,,L2 Current (RMS),A,128.3
541537,Meadow Farm Estate S/S,2023-08-10 06:00:00+00:00,busbar,,L1 Current (RMS),A,79.0
541537,Meadow Farm Estate S/S,2023-08-10 05:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.68
541537,Meadow Farm Estate S/S,2023-08-10 05:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.49
541537,Meadow Farm Estate S/S,2023-08-10 05:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.71
541537,Meadow Farm Estate S/S,2023-08-10 05:50:00+00:00,feeder,,L3 Active Power,kW,4.63
541537,Meadow Farm Estate S/S,2023-08-10 05:50:00+00:00,feeder,,L2 Active Power,kW,8.07
541537,Meadow Farm Estate S/S,2023-08-10 05:50:00+00:00,feeder,,L1 Active Power,kW,3.4
541537,Meadow Farm Estate S/S,2023-08-10 05:50:00+00:00,feeder,,N Current (RMS),A,20.6
541537,Meadow Farm Estate S/S,2023-08-10 05:50:00+00:00,feeder,,L3 Current (RMS),A,21.6
541537,Meadow Farm Estate S/S,2023-08-10 05:50:00+00:00,feeder,,L2 Current (RMS),A,35.5
541537,Meadow Farm Estate S/S,2023-08-10 05:50:00+00:00,feeder,,L1 Current (RMS),A,17.4
541537,Meadow Farm Estate S/S,2023-08-10 05:50:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.36
541537,Meadow Farm Estate S/S,2023-08-10 05:50:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.72
541537,Meadow Farm Estate S/S,2023-08-10 05:50:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.3
541537,Meadow Farm Estate S/S,2023-08-10 05:50:00+00:00,feeder,50.0,L3 Active Power,kW,1.6
541537,Meadow Farm Estate S/S,2023-08-10 05:50:00+00:00,feeder,50.0,L2 Active Power,kW,2.63
541537,Meadow Farm Estate S/S,2023-08-10 05:50:00+00:00,feeder,50.0,L1 Active Power,kW,0.47
541537,Meadow Farm Estate S/S,2023-08-10 05:50:00+00:00,feeder,50.0,N Current (RMS),A,9.5
541537,Meadow Farm Estate S/S,2023-08-10 05:50:00+00:00,feeder,50.0,L3 Current (RMS),A,7.5
541537,Meadow Farm Estate S/S,2023-08-10 05:50:00+00:00,feeder,50.0,L2 Current (RMS),A,12.6
541537,Meadow Farm Estate S/S,2023-08-10 05:50:00+00:00,feeder,50.0,L1 Current (RMS),A,2.7
541537,Meadow Farm Estate S/S,2023-08-10 05:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.35
541537,Meadow Farm Estate S/S,2023-08-10 05:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.55
541537,Meadow Farm Estate S/S,2023-08-10 05:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.05
541537,Meadow Farm Estate S/S,2023-08-10 05:50:00+00:00,feeder,40.0,L3 Active Power,kW,3.06
541537,Meadow Farm Estate S/S,2023-08-10 05:50:00+00:00,feeder,40.0,L2 Active Power,kW,2.68
541537,Meadow Farm Estate S/S,2023-08-10 05:50:00+00:00,feeder,40.0,L1 Active Power,kW,7.6
541537,Meadow Farm Estate S/S,2023-08-10 05:50:00+00:00,feeder,40.0,N Current (RMS),A,27.0
541537,Meadow Farm Estate S/S,2023-08-10 05:50:00+00:00,feeder,40.0,L3 Current (RMS),A,15.9
541537,Meadow Farm Estate S/S,2023-08-10 05:50:00+00:00,feeder,40.0,L2 Current (RMS),A,12.3
541537,Meadow Farm Estate S/S,2023-08-10 05:50:00+00:00,feeder,40.0,L1 Current (RMS),A,36.0
541537,Meadow Farm Estate S/S,2023-08-10 05:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.82
541537,Meadow Farm Estate S/S,2023-08-10 05:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.98
541537,Meadow Farm Estate S/S,2023-08-10 05:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.23
541537,Meadow Farm Estate S/S,2023-08-10 05:50:00+00:00,feeder,30.0,L3 Active Power,kW,7.91
541537,Meadow Farm Estate S/S,2023-08-10 05:50:00+00:00,feeder,30.0,L2 Active Power,kW,16.41
541537,Meadow Farm Estate S/S,2023-08-10 05:50:00+00:00,feeder,30.0,L1 Active Power,kW,5.83
541537,Meadow Farm Estate S/S,2023-08-10 05:50:00+00:00,feeder,30.0,N Current (RMS),A,53.2
541537,Meadow Farm Estate S/S,2023-08-10 05:50:00+00:00,feeder,30.0,L3 Current (RMS),A,35.4
541537,Meadow Farm Estate S/S,2023-08-10 05:50:00+00:00,feeder,30.0,L2 Current (RMS),A,72.9
541537,Meadow Farm Estate S/S,2023-08-10 05:50:00+00:00,feeder,30.0,L1 Current (RMS),A,26.8
541537,Meadow Farm Estate S/S,2023-08-10 05:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.66
541537,Meadow Farm Estate S/S,2023-08-10 05:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.85
541537,Meadow Farm Estate S/S,2023-08-10 05:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.03
541537,Meadow Farm Estate S/S,2023-08-10 05:50:00+00:00,feeder,20.0,L3 Active Power,kW,4.23
541537,Meadow Farm Estate S/S,2023-08-10 05:50:00+00:00,feeder,20.0,L2 Active Power,kW,4.75
541537,Meadow Farm Estate S/S,2023-08-10 05:50:00+00:00,feeder,20.0,L1 Active Power,kW,4.51
541537,Meadow Farm Estate S/S,2023-08-10 05:50:00+00:00,feeder,20.0,N Current (RMS),A,17.7
541537,Meadow Farm Estate S/S,2023-08-10 05:50:00+00:00,feeder,20.0,L3 Current (RMS),A,19.3
541537,Meadow Farm Estate S/S,2023-08-10 05:50:00+00:00,feeder,20.0,L2 Current (RMS),A,22.2
541537,Meadow Farm Estate S/S,2023-08-10 05:50:00+00:00,feeder,20.0,L1 Current (RMS),A,24.5
541537,Meadow Farm Estate S/S,2023-08-10 05:50:00+00:00,transformer,,Temperature,C,28.0
541537,Meadow Farm Estate S/S,2023-08-10 05:50:00+00:00,busbar,,L3 Voltage THD,%,2.22
541537,Meadow Farm Estate S/S,2023-08-10 05:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.8
541537,Meadow Farm Estate S/S,2023-08-10 05:50:00+00:00,busbar,,L2 Voltage THD,%,2.43
541537,Meadow Farm Estate S/S,2023-08-10 05:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.76
541537,Meadow Farm Estate S/S,2023-08-10 05:50:00+00:00,busbar,,L1 Voltage THD,%,2.4
541537,Meadow Farm Estate S/S,2023-08-10 05:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.68
541537,Meadow Farm Estate S/S,2023-08-10 05:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.88
541537,Meadow Farm Estate S/S,2023-08-10 05:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.6
541537,Meadow Farm Estate S/S,2023-08-10 05:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.32
541537,Meadow Farm Estate S/S,2023-08-10 05:50:00+00:00,busbar,,L3 Active Power,kW,21.43
541537,Meadow Farm Estate S/S,2023-08-10 05:50:00+00:00,busbar,,L2 Active Power,kW,34.54
541537,Meadow Farm Estate S/S,2023-08-10 05:50:00+00:00,busbar,,L1 Active Power,kW,21.81
541537,Meadow Farm Estate S/S,2023-08-10 05:50:00+00:00,busbar,,N Current (RMS),A,81.1
541537,Meadow Farm Estate S/S,2023-08-10 05:50:00+00:00,busbar,,L3 Current (RMS),A,96.3
541537,Meadow Farm Estate S/S,2023-08-10 05:50:00+00:00,busbar,,L2 Current (RMS),A,151.2
541537,Meadow Farm Estate S/S,2023-08-10 05:50:00+00:00,busbar,,L1 Current (RMS),A,100.4
541537,Meadow Farm Estate S/S,2023-08-10 05:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.71
541537,Meadow Farm Estate S/S,2023-08-10 05:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.58
541537,Meadow Farm Estate S/S,2023-08-10 05:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.48
541537,Meadow Farm Estate S/S,2023-08-10 05:40:00+00:00,feeder,,L3 Active Power,kW,2.62
541537,Meadow Farm Estate S/S,2023-08-10 05:40:00+00:00,feeder,,L2 Active Power,kW,6.68
541537,Meadow Farm Estate S/S,2023-08-10 05:40:00+00:00,feeder,,L1 Active Power,kW,3.49
541537,Meadow Farm Estate S/S,2023-08-10 05:40:00+00:00,feeder,,N Current (RMS),A,21.6
541537,Meadow Farm Estate S/S,2023-08-10 05:40:00+00:00,feeder,,L3 Current (RMS),A,15.3
541537,Meadow Farm Estate S/S,2023-08-10 05:40:00+00:00,feeder,,L2 Current (RMS),A,30.6
541537,Meadow Farm Estate S/S,2023-08-10 05:40:00+00:00,feeder,,L1 Current (RMS),A,17.1
541537,Meadow Farm Estate S/S,2023-08-10 05:40:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.53
541537,Meadow Farm Estate S/S,2023-08-10 05:40:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.99
541537,Meadow Farm Estate S/S,2023-08-10 05:40:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.3
541537,Meadow Farm Estate S/S,2023-08-10 05:40:00+00:00,feeder,50.0,L3 Active Power,kW,1.46
541537,Meadow Farm Estate S/S,2023-08-10 05:40:00+00:00,feeder,50.0,L2 Active Power,kW,3.46
541537,Meadow Farm Estate S/S,2023-08-10 05:40:00+00:00,feeder,50.0,L1 Active Power,kW,0.51
541537,Meadow Farm Estate S/S,2023-08-10 05:40:00+00:00,feeder,50.0,N Current (RMS),A,13.6
541537,Meadow Farm Estate S/S,2023-08-10 05:40:00+00:00,feeder,50.0,L3 Current (RMS),A,7.2
541537,Meadow Farm Estate S/S,2023-08-10 05:40:00+00:00,feeder,50.0,L2 Current (RMS),A,16.9
541537,Meadow Farm Estate S/S,2023-08-10 05:40:00+00:00,feeder,50.0,L1 Current (RMS),A,2.8
541537,Meadow Farm Estate S/S,2023-08-10 05:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.3
541537,Meadow Farm Estate S/S,2023-08-10 05:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.31
541537,Meadow Farm Estate S/S,2023-08-10 05:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.94
541537,Meadow Farm Estate S/S,2023-08-10 05:40:00+00:00,feeder,40.0,L3 Active Power,kW,2.11
541537,Meadow Farm Estate S/S,2023-08-10 05:40:00+00:00,feeder,40.0,L2 Active Power,kW,4.07
541537,Meadow Farm Estate S/S,2023-08-10 05:40:00+00:00,feeder,40.0,L1 Active Power,kW,2.0
541537,Meadow Farm Estate S/S,2023-08-10 05:40:00+00:00,feeder,40.0,N Current (RMS),A,14.5
541537,Meadow Farm Estate S/S,2023-08-10 05:40:00+00:00,feeder,40.0,L3 Current (RMS),A,11.0
541537,Meadow Farm Estate S/S,2023-08-10 05:40:00+00:00,feeder,40.0,L2 Current (RMS),A,18.7
541537,Meadow Farm Estate S/S,2023-08-10 05:40:00+00:00,feeder,40.0,L1 Current (RMS),A,10.6
541537,Meadow Farm Estate S/S,2023-08-10 05:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.14
541537,Meadow Farm Estate S/S,2023-08-10 05:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.03
541537,Meadow Farm Estate S/S,2023-08-10 05:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.43
541537,Meadow Farm Estate S/S,2023-08-10 05:40:00+00:00,feeder,30.0,L3 Active Power,kW,8.39
541537,Meadow Farm Estate S/S,2023-08-10 05:40:00+00:00,feeder,30.0,L2 Active Power,kW,8.53
541537,Meadow Farm Estate S/S,2023-08-10 05:40:00+00:00,feeder,30.0,L1 Active Power,kW,5.28
541537,Meadow Farm Estate S/S,2023-08-10 05:40:00+00:00,feeder,30.0,N Current (RMS),A,26.2
541537,Meadow Farm Estate S/S,2023-08-10 05:40:00+00:00,feeder,30.0,L3 Current (RMS),A,38.1
541537,Meadow Farm Estate S/S,2023-08-10 05:40:00+00:00,feeder,30.0,L2 Current (RMS),A,38.4
541537,Meadow Farm Estate S/S,2023-08-10 05:40:00+00:00,feeder,30.0,L1 Current (RMS),A,23.8
541537,Meadow Farm Estate S/S,2023-08-10 05:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.62
541537,Meadow Farm Estate S/S,2023-08-10 05:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.88
541537,Meadow Farm Estate S/S,2023-08-10 05:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.91
541537,Meadow Farm Estate S/S,2023-08-10 05:40:00+00:00,feeder,20.0,L3 Active Power,kW,5.52
541537,Meadow Farm Estate S/S,2023-08-10 05:40:00+00:00,feeder,20.0,L2 Active Power,kW,6.0
541537,Meadow Farm Estate S/S,2023-08-10 05:40:00+00:00,feeder,20.0,L1 Active Power,kW,9.39
541537,Meadow Farm Estate S/S,2023-08-10 05:40:00+00:00,feeder,20.0,N Current (RMS),A,30.6
541537,Meadow Farm Estate S/S,2023-08-10 05:40:00+00:00,feeder,20.0,L3 Current (RMS),A,24.9
541537,Meadow Farm Estate S/S,2023-08-10 05:40:00+00:00,feeder,20.0,L2 Current (RMS),A,26.4
541537,Meadow Farm Estate S/S,2023-08-10 05:40:00+00:00,feeder,20.0,L1 Current (RMS),A,46.1
541537,Meadow Farm Estate S/S,2023-08-10 05:40:00+00:00,transformer,,Temperature,C,28.0
541537,Meadow Farm Estate S/S,2023-08-10 05:40:00+00:00,busbar,,L3 Voltage THD,%,2.26
541537,Meadow Farm Estate S/S,2023-08-10 05:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.93
541537,Meadow Farm Estate S/S,2023-08-10 05:40:00+00:00,busbar,,L2 Voltage THD,%,2.47
541537,Meadow Farm Estate S/S,2023-08-10 05:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.93
541537,Meadow Farm Estate S/S,2023-08-10 05:40:00+00:00,busbar,,L1 Voltage THD,%,2.45
541537,Meadow Farm Estate S/S,2023-08-10 05:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.64
541537,Meadow Farm Estate S/S,2023-08-10 05:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.3
541537,Meadow Farm Estate S/S,2023-08-10 05:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.8
541537,Meadow Farm Estate S/S,2023-08-10 05:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.06
541537,Meadow Farm Estate S/S,2023-08-10 05:40:00+00:00,busbar,,L3 Active Power,kW,20.11
541537,Meadow Farm Estate S/S,2023-08-10 05:40:00+00:00,busbar,,L2 Active Power,kW,28.74
541537,Meadow Farm Estate S/S,2023-08-10 05:40:00+00:00,busbar,,L1 Active Power,kW,20.67
541537,Meadow Farm Estate S/S,2023-08-10 05:40:00+00:00,busbar,,N Current (RMS),A,68.4
541537,Meadow Farm Estate S/S,2023-08-10 05:40:00+00:00,busbar,,L3 Current (RMS),A,90.8
541537,Meadow Farm Estate S/S,2023-08-10 05:40:00+00:00,busbar,,L2 Current (RMS),A,126.9
541537,Meadow Farm Estate S/S,2023-08-10 05:40:00+00:00,busbar,,L1 Current (RMS),A,95.4
541537,Meadow Farm Estate S/S,2023-08-10 05:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.57
541537,Meadow Farm Estate S/S,2023-08-10 05:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.69
541537,Meadow Farm Estate S/S,2023-08-10 05:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.44
541537,Meadow Farm Estate S/S,2023-08-10 05:30:00+00:00,feeder,,L3 Active Power,kW,2.27
541537,Meadow Farm Estate S/S,2023-08-10 05:30:00+00:00,feeder,,L2 Active Power,kW,5.68
541537,Meadow Farm Estate S/S,2023-08-10 05:30:00+00:00,feeder,,L1 Active Power,kW,4.49
541537,Meadow Farm Estate S/S,2023-08-10 05:30:00+00:00,feeder,,N Current (RMS),A,23.5
541537,Meadow Farm Estate S/S,2023-08-10 05:30:00+00:00,feeder,,L3 Current (RMS),A,10.4
541537,Meadow Farm Estate S/S,2023-08-10 05:30:00+00:00,feeder,,L2 Current (RMS),A,27.3
541537,Meadow Farm Estate S/S,2023-08-10 05:30:00+00:00,feeder,,L1 Current (RMS),A,22.6
541537,Meadow Farm Estate S/S,2023-08-10 05:30:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.56
541537,Meadow Farm Estate S/S,2023-08-10 05:30:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.21
541537,Meadow Farm Estate S/S,2023-08-10 05:30:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.27
541537,Meadow Farm Estate S/S,2023-08-10 05:30:00+00:00,feeder,50.0,L3 Active Power,kW,1.34
541537,Meadow Farm Estate S/S,2023-08-10 05:30:00+00:00,feeder,50.0,L2 Active Power,kW,2.32
541537,Meadow Farm Estate S/S,2023-08-10 05:30:00+00:00,feeder,50.0,L1 Active Power,kW,0.58
541537,Meadow Farm Estate S/S,2023-08-10 05:30:00+00:00,feeder,50.0,N Current (RMS),A,8.9
541537,Meadow Farm Estate S/S,2023-08-10 05:30:00+00:00,feeder,50.0,L3 Current (RMS),A,6.7
541537,Meadow Farm Estate S/S,2023-08-10 05:30:00+00:00,feeder,50.0,L2 Current (RMS),A,11.9
541537,Meadow Farm Estate S/S,2023-08-10 05:30:00+00:00,feeder,50.0,L1 Current (RMS),A,3.0
541537,Meadow Farm Estate S/S,2023-08-10 05:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.88
541537,Meadow Farm Estate S/S,2023-08-10 05:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.21
541537,Meadow Farm Estate S/S,2023-08-10 05:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.9
541537,Meadow Farm Estate S/S,2023-08-10 05:30:00+00:00,feeder,40.0,L3 Active Power,kW,3.18
541537,Meadow Farm Estate S/S,2023-08-10 05:30:00+00:00,feeder,40.0,L2 Active Power,kW,3.94
541537,Meadow Farm Estate S/S,2023-08-10 05:30:00+00:00,feeder,40.0,L1 Active Power,kW,2.28
541537,Meadow Farm Estate S/S,2023-08-10 05:30:00+00:00,feeder,40.0,N Current (RMS),A,12.9
541537,Meadow Farm Estate S/S,2023-08-10 05:30:00+00:00,feeder,40.0,L3 Current (RMS),A,14.8
541537,Meadow Farm Estate S/S,2023-08-10 05:30:00+00:00,feeder,40.0,L2 Current (RMS),A,17.4
541537,Meadow Farm Estate S/S,2023-08-10 05:30:00+00:00,feeder,40.0,L1 Current (RMS),A,11.6
541537,Meadow Farm Estate S/S,2023-08-10 05:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.8
541537,Meadow Farm Estate S/S,2023-08-10 05:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.78
541537,Meadow Farm Estate S/S,2023-08-10 05:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.83
541537,Meadow Farm Estate S/S,2023-08-10 05:30:00+00:00,feeder,30.0,L3 Active Power,kW,8.75
541537,Meadow Farm Estate S/S,2023-08-10 05:30:00+00:00,feeder,30.0,L2 Active Power,kW,7.93
541537,Meadow Farm Estate S/S,2023-08-10 05:30:00+00:00,feeder,30.0,L1 Active Power,kW,6.56
541537,Meadow Farm Estate S/S,2023-08-10 05:30:00+00:00,feeder,30.0,N Current (RMS),A,22.0
541537,Meadow Farm Estate S/S,2023-08-10 05:30:00+00:00,feeder,30.0,L3 Current (RMS),A,38.7
541537,Meadow Farm Estate S/S,2023-08-10 05:30:00+00:00,feeder,30.0,L2 Current (RMS),A,36.9
541537,Meadow Farm Estate S/S,2023-08-10 05:30:00+00:00,feeder,30.0,L1 Current (RMS),A,29.5
541537,Meadow Farm Estate S/S,2023-08-10 05:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.54
541537,Meadow Farm Estate S/S,2023-08-10 05:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.05
541537,Meadow Farm Estate S/S,2023-08-10 05:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.09
541537,Meadow Farm Estate S/S,2023-08-10 05:30:00+00:00,feeder,20.0,L3 Active Power,kW,4.03
541537,Meadow Farm Estate S/S,2023-08-10 05:30:00+00:00,feeder,20.0,L2 Active Power,kW,4.75
541537,Meadow Farm Estate S/S,2023-08-10 05:30:00+00:00,feeder,20.0,L1 Active Power,kW,14.14
541537,Meadow Farm Estate S/S,2023-08-10 05:30:00+00:00,feeder,20.0,N Current (RMS),A,44.8
541537,Meadow Farm Estate S/S,2023-08-10 05:30:00+00:00,feeder,20.0,L3 Current (RMS),A,19.0
541537,Meadow Farm Estate S/S,2023-08-10 05:30:00+00:00,feeder,20.0,L2 Current (RMS),A,22.3
541537,Meadow Farm Estate S/S,2023-08-10 05:30:00+00:00,feeder,20.0,L1 Current (RMS),A,62.6
541537,Meadow Farm Estate S/S,2023-08-10 05:30:00+00:00,transformer,,Temperature,C,28.0
541537,Meadow Farm Estate S/S,2023-08-10 05:30:00+00:00,busbar,,L3 Voltage THD,%,2.29
541537,Meadow Farm Estate S/S,2023-08-10 05:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.42
541537,Meadow Farm Estate S/S,2023-08-10 05:30:00+00:00,busbar,,L2 Voltage THD,%,2.49
541537,Meadow Farm Estate S/S,2023-08-10 05:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.49
541537,Meadow Farm Estate S/S,2023-08-10 05:30:00+00:00,busbar,,L1 Voltage THD,%,2.47
541537,Meadow Farm Estate S/S,2023-08-10 05:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.06
541537,Meadow Farm Estate S/S,2023-08-10 05:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.35
541537,Meadow Farm Estate S/S,2023-08-10 05:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.95
541537,Meadow Farm Estate S/S,2023-08-10 05:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.52
541537,Meadow Farm Estate S/S,2023-08-10 05:30:00+00:00,busbar,,L3 Active Power,kW,19.56
541537,Meadow Farm Estate S/S,2023-08-10 05:30:00+00:00,busbar,,L2 Active Power,kW,24.63
541537,Meadow Farm Estate S/S,2023-08-10 05:30:00+00:00,busbar,,L1 Active Power,kW,28.04
541537,Meadow Farm Estate S/S,2023-08-10 05:30:00+00:00,busbar,,N Current (RMS),A,67.6
541537,Meadow Farm Estate S/S,2023-08-10 05:30:00+00:00,busbar,,L3 Current (RMS),A,88.3
541537,Meadow Farm Estate S/S,2023-08-10 05:30:00+00:00,busbar,,L2 Current (RMS),A,111.4
541537,Meadow Farm Estate S/S,2023-08-10 05:30:00+00:00,busbar,,L1 Current (RMS),A,124.3
541537,Meadow Farm Estate S/S,2023-08-10 05:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.46
541537,Meadow Farm Estate S/S,2023-08-10 05:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.64
541537,Meadow Farm Estate S/S,2023-08-10 05:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.59
541537,Meadow Farm Estate S/S,2023-08-10 05:20:00+00:00,feeder,,L3 Active Power,kW,2.32
541537,Meadow Farm Estate S/S,2023-08-10 05:20:00+00:00,feeder,,L2 Active Power,kW,4.12
541537,Meadow Farm Estate S/S,2023-08-10 05:20:00+00:00,feeder,,L1 Active Power,kW,2.6
541537,Meadow Farm Estate S/S,2023-08-10 05:20:00+00:00,feeder,,N Current (RMS),A,13.9
541537,Meadow Farm Estate S/S,2023-08-10 05:20:00+00:00,feeder,,L3 Current (RMS),A,10.6
541537,Meadow Farm Estate S/S,2023-08-10 05:20:00+00:00,feeder,,L2 Current (RMS),A,20.6
541537,Meadow Farm Estate S/S,2023-08-10 05:20:00+00:00,feeder,,L1 Current (RMS),A,13.9
541537,Meadow Farm Estate S/S,2023-08-10 05:20:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.32
541537,Meadow Farm Estate S/S,2023-08-10 05:20:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.33
541537,Meadow Farm Estate S/S,2023-08-10 05:20:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.27
541537,Meadow Farm Estate S/S,2023-08-10 05:20:00+00:00,feeder,50.0,L3 Active Power,kW,1.46
541537,Meadow Farm Estate S/S,2023-08-10 05:20:00+00:00,feeder,50.0,L2 Active Power,kW,1.59
541537,Meadow Farm Estate S/S,2023-08-10 05:20:00+00:00,feeder,50.0,L1 Active Power,kW,0.54
541537,Meadow Farm Estate S/S,2023-08-10 05:20:00+00:00,feeder,50.0,N Current (RMS),A,5.8
541537,Meadow Farm Estate S/S,2023-08-10 05:20:00+00:00,feeder,50.0,L3 Current (RMS),A,6.9
541537,Meadow Farm Estate S/S,2023-08-10 05:20:00+00:00,feeder,50.0,L2 Current (RMS),A,9.5
541537,Meadow Farm Estate S/S,2023-08-10 05:20:00+00:00,feeder,50.0,L1 Current (RMS),A,2.9
541537,Meadow Farm Estate S/S,2023-08-10 05:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.8
541537,Meadow Farm Estate S/S,2023-08-10 05:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.53
541537,Meadow Farm Estate S/S,2023-08-10 05:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.04
541537,Meadow Farm Estate S/S,2023-08-10 05:20:00+00:00,feeder,40.0,L3 Active Power,kW,3.06
541537,Meadow Farm Estate S/S,2023-08-10 05:20:00+00:00,feeder,40.0,L2 Active Power,kW,2.58
541537,Meadow Farm Estate S/S,2023-08-10 05:20:00+00:00,feeder,40.0,L1 Active Power,kW,2.15
541537,Meadow Farm Estate S/S,2023-08-10 05:20:00+00:00,feeder,40.0,N Current (RMS),A,12.0
541537,Meadow Farm Estate S/S,2023-08-10 05:20:00+00:00,feeder,40.0,L3 Current (RMS),A,14.4
541537,Meadow Farm Estate S/S,2023-08-10 05:20:00+00:00,feeder,40.0,L2 Current (RMS),A,12.3
541537,Meadow Farm Estate S/S,2023-08-10 05:20:00+00:00,feeder,40.0,L1 Current (RMS),A,12.1
541537,Meadow Farm Estate S/S,2023-08-10 05:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.59
541537,Meadow Farm Estate S/S,2023-08-10 05:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.41
541537,Meadow Farm Estate S/S,2023-08-10 05:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.59
541537,Meadow Farm Estate S/S,2023-08-10 05:20:00+00:00,feeder,30.0,L3 Active Power,kW,8.27
541537,Meadow Farm Estate S/S,2023-08-10 05:20:00+00:00,feeder,30.0,L2 Active Power,kW,8.41
541537,Meadow Farm Estate S/S,2023-08-10 05:20:00+00:00,feeder,30.0,L1 Active Power,kW,4.81
541537,Meadow Farm Estate S/S,2023-08-10 05:20:00+00:00,feeder,30.0,N Current (RMS),A,24.1
541537,Meadow Farm Estate S/S,2023-08-10 05:20:00+00:00,feeder,30.0,L3 Current (RMS),A,36.5
541537,Meadow Farm Estate S/S,2023-08-10 05:20:00+00:00,feeder,30.0,L2 Current (RMS),A,38.6
541537,Meadow Farm Estate S/S,2023-08-10 05:20:00+00:00,feeder,30.0,L1 Current (RMS),A,22.5
541537,Meadow Farm Estate S/S,2023-08-10 05:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.33
541537,Meadow Farm Estate S/S,2023-08-10 05:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.86
541537,Meadow Farm Estate S/S,2023-08-10 05:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.9
541537,Meadow Farm Estate S/S,2023-08-10 05:20:00+00:00,feeder,20.0,L3 Active Power,kW,5.14
541537,Meadow Farm Estate S/S,2023-08-10 05:20:00+00:00,feeder,20.0,L2 Active Power,kW,4.82
541537,Meadow Farm Estate S/S,2023-08-10 05:20:00+00:00,feeder,20.0,L1 Active Power,kW,5.6
541537,Meadow Farm Estate S/S,2023-08-10 05:20:00+00:00,feeder,20.0,N Current (RMS),A,18.3
541537,Meadow Farm Estate S/S,2023-08-10 05:20:00+00:00,feeder,20.0,L3 Current (RMS),A,23.8
541537,Meadow Farm Estate S/S,2023-08-10 05:20:00+00:00,feeder,20.0,L2 Current (RMS),A,22.5
541537,Meadow Farm Estate S/S,2023-08-10 05:20:00+00:00,feeder,20.0,L1 Current (RMS),A,28.7
541537,Meadow Farm Estate S/S,2023-08-10 05:20:00+00:00,transformer,,Temperature,C,28.0
541537,Meadow Farm Estate S/S,2023-08-10 05:20:00+00:00,busbar,,L3 Voltage THD,%,2.3
541537,Meadow Farm Estate S/S,2023-08-10 05:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.81
541537,Meadow Farm Estate S/S,2023-08-10 05:20:00+00:00,busbar,,L2 Voltage THD,%,2.49
541537,Meadow Farm Estate S/S,2023-08-10 05:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.1
541537,Meadow Farm Estate S/S,2023-08-10 05:20:00+00:00,busbar,,L1 Voltage THD,%,2.46
541537,Meadow Farm Estate S/S,2023-08-10 05:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.83
541537,Meadow Farm Estate S/S,2023-08-10 05:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.51
541537,Meadow Farm Estate S/S,2023-08-10 05:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.76
541537,Meadow Farm Estate S/S,2023-08-10 05:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.41
541537,Meadow Farm Estate S/S,2023-08-10 05:20:00+00:00,busbar,,L3 Active Power,kW,20.25
541537,Meadow Farm Estate S/S,2023-08-10 05:20:00+00:00,busbar,,L2 Active Power,kW,21.52
541537,Meadow Farm Estate S/S,2023-08-10 05:20:00+00:00,busbar,,L1 Active Power,kW,15.7
541537,Meadow Farm Estate S/S,2023-08-10 05:20:00+00:00,busbar,,N Current (RMS),A,56.5
541537,Meadow Farm Estate S/S,2023-08-10 05:20:00+00:00,busbar,,L3 Current (RMS),A,90.2
541537,Meadow Farm Estate S/S,2023-08-10 05:20:00+00:00,busbar,,L2 Current (RMS),A,99.7
541537,Meadow Farm Estate S/S,2023-08-10 05:20:00+00:00,busbar,,L1 Current (RMS),A,76.4
541537,Meadow Farm Estate S/S,2023-08-10 05:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.59
541537,Meadow Farm Estate S/S,2023-08-10 05:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.52
541537,Meadow Farm Estate S/S,2023-08-10 05:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.64
541537,Meadow Farm Estate S/S,2023-08-10 05:10:00+00:00,feeder,,L3 Active Power,kW,2.07
541537,Meadow Farm Estate S/S,2023-08-10 05:10:00+00:00,feeder,,L2 Active Power,kW,3.7
541537,Meadow Farm Estate S/S,2023-08-10 05:10:00+00:00,feeder,,L1 Active Power,kW,2.12
541537,Meadow Farm Estate S/S,2023-08-10 05:10:00+00:00,feeder,,N Current (RMS),A,12.2
541537,Meadow Farm Estate S/S,2023-08-10 05:10:00+00:00,feeder,,L3 Current (RMS),A,9.6
541537,Meadow Farm Estate S/S,2023-08-10 05:10:00+00:00,feeder,,L2 Current (RMS),A,18.4
541537,Meadow Farm Estate S/S,2023-08-10 05:10:00+00:00,feeder,,L1 Current (RMS),A,12.0
541537,Meadow Farm Estate S/S,2023-08-10 05:10:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.4
541537,Meadow Farm Estate S/S,2023-08-10 05:10:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.29
541537,Meadow Farm Estate S/S,2023-08-10 05:10:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.28
541537,Meadow Farm Estate S/S,2023-08-10 05:10:00+00:00,feeder,50.0,L3 Active Power,kW,1.44
541537,Meadow Farm Estate S/S,2023-08-10 05:10:00+00:00,feeder,50.0,L2 Active Power,kW,1.62
541537,Meadow Farm Estate S/S,2023-08-10 05:10:00+00:00,feeder,50.0,L1 Active Power,kW,0.5
541537,Meadow Farm Estate S/S,2023-08-10 05:10:00+00:00,feeder,50.0,N Current (RMS),A,5.9
541537,Meadow Farm Estate S/S,2023-08-10 05:10:00+00:00,feeder,50.0,L3 Current (RMS),A,6.8
541537,Meadow Farm Estate S/S,2023-08-10 05:10:00+00:00,feeder,50.0,L2 Current (RMS),A,9.5
541537,Meadow Farm Estate S/S,2023-08-10 05:10:00+00:00,feeder,50.0,L1 Current (RMS),A,2.7
541537,Meadow Farm Estate S/S,2023-08-10 05:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.01
541537,Meadow Farm Estate S/S,2023-08-10 05:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.51
541537,Meadow Farm Estate S/S,2023-08-10 05:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.16
541537,Meadow Farm Estate S/S,2023-08-10 05:10:00+00:00,feeder,40.0,L3 Active Power,kW,2.71
541537,Meadow Farm Estate S/S,2023-08-10 05:10:00+00:00,feeder,40.0,L2 Active Power,kW,3.01
541537,Meadow Farm Estate S/S,2023-08-10 05:10:00+00:00,feeder,40.0,L1 Active Power,kW,2.28
541537,Meadow Farm Estate S/S,2023-08-10 05:10:00+00:00,feeder,40.0,N Current (RMS),A,13.3
541537,Meadow Farm Estate S/S,2023-08-10 05:10:00+00:00,feeder,40.0,L3 Current (RMS),A,13.5
541537,Meadow Farm Estate S/S,2023-08-10 05:10:00+00:00,feeder,40.0,L2 Current (RMS),A,13.7
541537,Meadow Farm Estate S/S,2023-08-10 05:10:00+00:00,feeder,40.0,L1 Current (RMS),A,14.4
541537,Meadow Farm Estate S/S,2023-08-10 05:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.63
541537,Meadow Farm Estate S/S,2023-08-10 05:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.01
541537,Meadow Farm Estate S/S,2023-08-10 05:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.54
541537,Meadow Farm Estate S/S,2023-08-10 05:10:00+00:00,feeder,30.0,L3 Active Power,kW,8.41
541537,Meadow Farm Estate S/S,2023-08-10 05:10:00+00:00,feeder,30.0,L2 Active Power,kW,7.26
541537,Meadow Farm Estate S/S,2023-08-10 05:10:00+00:00,feeder,30.0,L1 Active Power,kW,3.32
541537,Meadow Farm Estate S/S,2023-08-10 05:10:00+00:00,feeder,30.0,N Current (RMS),A,28.2
541537,Meadow Farm Estate S/S,2023-08-10 05:10:00+00:00,feeder,30.0,L3 Current (RMS),A,38.2
541537,Meadow Farm Estate S/S,2023-08-10 05:10:00+00:00,feeder,30.0,L2 Current (RMS),A,33.4
541537,Meadow Farm Estate S/S,2023-08-10 05:10:00+00:00,feeder,30.0,L1 Current (RMS),A,16.3
541537,Meadow Farm Estate S/S,2023-08-10 05:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.72
541537,Meadow Farm Estate S/S,2023-08-10 05:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.68
541537,Meadow Farm Estate S/S,2023-08-10 05:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.79
541537,Meadow Farm Estate S/S,2023-08-10 05:10:00+00:00,feeder,20.0,L3 Active Power,kW,5.31
541537,Meadow Farm Estate S/S,2023-08-10 05:10:00+00:00,feeder,20.0,L2 Active Power,kW,4.01
541537,Meadow Farm Estate S/S,2023-08-10 05:10:00+00:00,feeder,20.0,L1 Active Power,kW,5.85
541537,Meadow Farm Estate S/S,2023-08-10 05:10:00+00:00,feeder,20.0,N Current (RMS),A,20.9
541537,Meadow Farm Estate S/S,2023-08-10 05:10:00+00:00,feeder,20.0,L3 Current (RMS),A,25.3
541537,Meadow Farm Estate S/S,2023-08-10 05:10:00+00:00,feeder,20.0,L2 Current (RMS),A,18.9
541537,Meadow Farm Estate S/S,2023-08-10 05:10:00+00:00,feeder,20.0,L1 Current (RMS),A,28.5
541537,Meadow Farm Estate S/S,2023-08-10 05:10:00+00:00,transformer,,Temperature,C,28.0
541537,Meadow Farm Estate S/S,2023-08-10 05:10:00+00:00,busbar,,L3 Voltage THD,%,2.31
541537,Meadow Farm Estate S/S,2023-08-10 05:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.33
541537,Meadow Farm Estate S/S,2023-08-10 05:10:00+00:00,busbar,,L2 Voltage THD,%,2.57
541537,Meadow Farm Estate S/S,2023-08-10 05:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.68
541537,Meadow Farm Estate S/S,2023-08-10 05:10:00+00:00,busbar,,L1 Voltage THD,%,2.53
541537,Meadow Farm Estate S/S,2023-08-10 05:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.32
541537,Meadow Farm Estate S/S,2023-08-10 05:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.35
541537,Meadow Farm Estate S/S,2023-08-10 05:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.01
541537,Meadow Farm Estate S/S,2023-08-10 05:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.41
541537,Meadow Farm Estate S/S,2023-08-10 05:10:00+00:00,busbar,,L3 Active Power,kW,19.95
541537,Meadow Farm Estate S/S,2023-08-10 05:10:00+00:00,busbar,,L2 Active Power,kW,19.61
541537,Meadow Farm Estate S/S,2023-08-10 05:10:00+00:00,busbar,,L1 Active Power,kW,14.08
541537,Meadow Farm Estate S/S,2023-08-10 05:10:00+00:00,busbar,,N Current (RMS),A,61.7
541537,Meadow Farm Estate S/S,2023-08-10 05:10:00+00:00,busbar,,L3 Current (RMS),A,91.3
541537,Meadow Farm Estate S/S,2023-08-10 05:10:00+00:00,busbar,,L2 Current (RMS),A,91.2
541537,Meadow Farm Estate S/S,2023-08-10 05:10:00+00:00,busbar,,L1 Current (RMS),A,70.9
541537,Meadow Farm Estate S/S,2023-08-10 05:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.48
541537,Meadow Farm Estate S/S,2023-08-10 05:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.44
541537,Meadow Farm Estate S/S,2023-08-10 05:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.6
541537,Meadow Farm Estate S/S,2023-08-10 05:00:00+00:00,feeder,,L3 Active Power,kW,4.2
541537,Meadow Farm Estate S/S,2023-08-10 05:00:00+00:00,feeder,,L2 Active Power,kW,4.03
541537,Meadow Farm Estate S/S,2023-08-10 05:00:00+00:00,feeder,,L1 Active Power,kW,2.16
541537,Meadow Farm Estate S/S,2023-08-10 05:00:00+00:00,feeder,,N Current (RMS),A,14.7
541537,Meadow Farm Estate S/S,2023-08-10 05:00:00+00:00,feeder,,L3 Current (RMS),A,18.9
541537,Meadow Farm Estate S/S,2023-08-10 05:00:00+00:00,feeder,,L2 Current (RMS),A,19.8
541537,Meadow Farm Estate S/S,2023-08-10 05:00:00+00:00,feeder,,L1 Current (RMS),A,12.1
541537,Meadow Farm Estate S/S,2023-08-10 05:00:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.52
541537,Meadow Farm Estate S/S,2023-08-10 05:00:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.16
541537,Meadow Farm Estate S/S,2023-08-10 05:00:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.32
541537,Meadow Farm Estate S/S,2023-08-10 05:00:00+00:00,feeder,50.0,L3 Active Power,kW,1.32
541537,Meadow Farm Estate S/S,2023-08-10 05:00:00+00:00,feeder,50.0,L2 Active Power,kW,1.92
541537,Meadow Farm Estate S/S,2023-08-10 05:00:00+00:00,feeder,50.0,L1 Active Power,kW,0.56
541537,Meadow Farm Estate S/S,2023-08-10 05:00:00+00:00,feeder,50.0,N Current (RMS),A,7.3
541537,Meadow Farm Estate S/S,2023-08-10 05:00:00+00:00,feeder,50.0,L3 Current (RMS),A,6.5
541537,Meadow Farm Estate S/S,2023-08-10 05:00:00+00:00,feeder,50.0,L2 Current (RMS),A,10.3
541537,Meadow Farm Estate S/S,2023-08-10 05:00:00+00:00,feeder,50.0,L1 Current (RMS),A,3.0
541537,Meadow Farm Estate S/S,2023-08-10 05:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.05
541537,Meadow Farm Estate S/S,2023-08-10 05:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.21
541537,Meadow Farm Estate S/S,2023-08-10 05:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.22
541537,Meadow Farm Estate S/S,2023-08-10 05:00:00+00:00,feeder,40.0,L3 Active Power,kW,2.9
541537,Meadow Farm Estate S/S,2023-08-10 05:00:00+00:00,feeder,40.0,L2 Active Power,kW,3.08
541537,Meadow Farm Estate S/S,2023-08-10 05:00:00+00:00,feeder,40.0,L1 Active Power,kW,5.55
541537,Meadow Farm Estate S/S,2023-08-10 05:00:00+00:00,feeder,40.0,N Current (RMS),A,22.5
541537,Meadow Farm Estate S/S,2023-08-10 05:00:00+00:00,feeder,40.0,L3 Current (RMS),A,14.0
541537,Meadow Farm Estate S/S,2023-08-10 05:00:00+00:00,feeder,40.0,L2 Current (RMS),A,13.7
541537,Meadow Farm Estate S/S,2023-08-10 05:00:00+00:00,feeder,40.0,L1 Current (RMS),A,30.2
541537,Meadow Farm Estate S/S,2023-08-10 05:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.63
541537,Meadow Farm Estate S/S,2023-08-10 05:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.83
541537,Meadow Farm Estate S/S,2023-08-10 05:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.71
541537,Meadow Farm Estate S/S,2023-08-10 05:00:00+00:00,feeder,30.0,L3 Active Power,kW,6.6
541537,Meadow Farm Estate S/S,2023-08-10 05:00:00+00:00,feeder,30.0,L2 Active Power,kW,6.68
541537,Meadow Farm Estate S/S,2023-08-10 05:00:00+00:00,feeder,30.0,L1 Active Power,kW,3.47
541537,Meadow Farm Estate S/S,2023-08-10 05:00:00+00:00,feeder,30.0,N Current (RMS),A,21.8
541537,Meadow Farm Estate S/S,2023-08-10 05:00:00+00:00,feeder,30.0,L3 Current (RMS),A,29.7
541537,Meadow Farm Estate S/S,2023-08-10 05:00:00+00:00,feeder,30.0,L2 Current (RMS),A,30.8
541537,Meadow Farm Estate S/S,2023-08-10 05:00:00+00:00,feeder,30.0,L1 Current (RMS),A,17.5
541537,Meadow Farm Estate S/S,2023-08-10 05:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.25
541537,Meadow Farm Estate S/S,2023-08-10 05:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.73
541537,Meadow Farm Estate S/S,2023-08-10 05:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.72
541537,Meadow Farm Estate S/S,2023-08-10 05:00:00+00:00,feeder,20.0,L3 Active Power,kW,6.04
541537,Meadow Farm Estate S/S,2023-08-10 05:00:00+00:00,feeder,20.0,L2 Active Power,kW,3.59
541537,Meadow Farm Estate S/S,2023-08-10 05:00:00+00:00,feeder,20.0,L1 Active Power,kW,4.18
541537,Meadow Farm Estate S/S,2023-08-10 05:00:00+00:00,feeder,20.0,N Current (RMS),A,24.4
541537,Meadow Farm Estate S/S,2023-08-10 05:00:00+00:00,feeder,20.0,L3 Current (RMS),A,27.4
541537,Meadow Farm Estate S/S,2023-08-10 05:00:00+00:00,feeder,20.0,L2 Current (RMS),A,17.5
541537,Meadow Farm Estate S/S,2023-08-10 05:00:00+00:00,feeder,20.0,L1 Current (RMS),A,22.5
541537,Meadow Farm Estate S/S,2023-08-10 05:00:00+00:00,transformer,,Temperature,C,28.1
541537,Meadow Farm Estate S/S,2023-08-10 05:00:00+00:00,busbar,,L3 Voltage THD,%,2.35
541537,Meadow Farm Estate S/S,2023-08-10 05:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.01
541537,Meadow Farm Estate S/S,2023-08-10 05:00:00+00:00,busbar,,L2 Voltage THD,%,2.61
541537,Meadow Farm Estate S/S,2023-08-10 05:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.37
541537,Meadow Farm Estate S/S,2023-08-10 05:00:00+00:00,busbar,,L1 Voltage THD,%,2.56
541537,Meadow Farm Estate S/S,2023-08-10 05:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.02
541537,Meadow Farm Estate S/S,2023-08-10 05:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.92
541537,Meadow Farm Estate S/S,2023-08-10 05:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.37
541537,Meadow Farm Estate S/S,2023-08-10 05:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.58
541537,Meadow Farm Estate S/S,2023-08-10 05:00:00+00:00,busbar,,L3 Active Power,kW,21.07
541537,Meadow Farm Estate S/S,2023-08-10 05:00:00+00:00,busbar,,L2 Active Power,kW,19.29
541537,Meadow Farm Estate S/S,2023-08-10 05:00:00+00:00,busbar,,L1 Active Power,kW,15.91
541537,Meadow Farm Estate S/S,2023-08-10 05:00:00+00:00,busbar,,N Current (RMS),A,60.6
541537,Meadow Farm Estate S/S,2023-08-10 05:00:00+00:00,busbar,,L3 Current (RMS),A,94.2
541537,Meadow Farm Estate S/S,2023-08-10 05:00:00+00:00,busbar,,L2 Current (RMS),A,89.2
541537,Meadow Farm Estate S/S,2023-08-10 05:00:00+00:00,busbar,,L1 Current (RMS),A,79.1
541537,Meadow Farm Estate S/S,2023-08-10 04:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.77
541537,Meadow Farm Estate S/S,2023-08-10 04:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.69
541537,Meadow Farm Estate S/S,2023-08-10 04:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.62
541537,Meadow Farm Estate S/S,2023-08-10 04:50:00+00:00,feeder,,L3 Active Power,kW,2.59
541537,Meadow Farm Estate S/S,2023-08-10 04:50:00+00:00,feeder,,L2 Active Power,kW,4.15
541537,Meadow Farm Estate S/S,2023-08-10 04:50:00+00:00,feeder,,L1 Active Power,kW,2.86
541537,Meadow Farm Estate S/S,2023-08-10 04:50:00+00:00,feeder,,N Current (RMS),A,14.8
541537,Meadow Farm Estate S/S,2023-08-10 04:50:00+00:00,feeder,,L3 Current (RMS),A,12.9
541537,Meadow Farm Estate S/S,2023-08-10 04:50:00+00:00,feeder,,L2 Current (RMS),A,21.0
541537,Meadow Farm Estate S/S,2023-08-10 04:50:00+00:00,feeder,,L1 Current (RMS),A,15.2
541537,Meadow Farm Estate S/S,2023-08-10 04:50:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.43
541537,Meadow Farm Estate S/S,2023-08-10 04:50:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.06
541537,Meadow Farm Estate S/S,2023-08-10 04:50:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.39
541537,Meadow Farm Estate S/S,2023-08-10 04:50:00+00:00,feeder,50.0,L3 Active Power,kW,1.2
541537,Meadow Farm Estate S/S,2023-08-10 04:50:00+00:00,feeder,50.0,L2 Active Power,kW,4.0
541537,Meadow Farm Estate S/S,2023-08-10 04:50:00+00:00,feeder,50.0,L1 Active Power,kW,0.56
541537,Meadow Farm Estate S/S,2023-08-10 04:50:00+00:00,feeder,50.0,N Current (RMS),A,19.7
541537,Meadow Farm Estate S/S,2023-08-10 04:50:00+00:00,feeder,50.0,L3 Current (RMS),A,5.9
541537,Meadow Farm Estate S/S,2023-08-10 04:50:00+00:00,feeder,50.0,L2 Current (RMS),A,23.4
541537,Meadow Farm Estate S/S,2023-08-10 04:50:00+00:00,feeder,50.0,L1 Current (RMS),A,3.2
541537,Meadow Farm Estate S/S,2023-08-10 04:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.2
541537,Meadow Farm Estate S/S,2023-08-10 04:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.3
541537,Meadow Farm Estate S/S,2023-08-10 04:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.23
541537,Meadow Farm Estate S/S,2023-08-10 04:50:00+00:00,feeder,40.0,L3 Active Power,kW,2.42
541537,Meadow Farm Estate S/S,2023-08-10 04:50:00+00:00,feeder,40.0,L2 Active Power,kW,3.01
541537,Meadow Farm Estate S/S,2023-08-10 04:50:00+00:00,feeder,40.0,L1 Active Power,kW,1.53
541537,Meadow Farm Estate S/S,2023-08-10 04:50:00+00:00,feeder,40.0,N Current (RMS),A,10.4
