Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
541537,Meadow Farm Estate S/S,2023-08-10 04:50:00+00:00,feeder,40.0,L3 Current (RMS),A,12.1
541537,Meadow Farm Estate S/S,2023-08-10 04:50:00+00:00,feeder,40.0,L2 Current (RMS),A,13.4
541537,Meadow Farm Estate S/S,2023-08-10 04:50:00+00:00,feeder,40.0,L1 Current (RMS),A,9.0
541537,Meadow Farm Estate S/S,2023-08-10 04:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.98
541537,Meadow Farm Estate S/S,2023-08-10 04:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.08
541537,Meadow Farm Estate S/S,2023-08-10 04:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.84
541537,Meadow Farm Estate S/S,2023-08-10 04:50:00+00:00,feeder,30.0,L3 Active Power,kW,6.53
541537,Meadow Farm Estate S/S,2023-08-10 04:50:00+00:00,feeder,30.0,L2 Active Power,kW,6.61
541537,Meadow Farm Estate S/S,2023-08-10 04:50:00+00:00,feeder,30.0,L1 Active Power,kW,2.96
541537,Meadow Farm Estate S/S,2023-08-10 04:50:00+00:00,feeder,30.0,N Current (RMS),A,23.7
541537,Meadow Farm Estate S/S,2023-08-10 04:50:00+00:00,feeder,30.0,L3 Current (RMS),A,30.3
541537,Meadow Farm Estate S/S,2023-08-10 04:50:00+00:00,feeder,30.0,L2 Current (RMS),A,30.8
541537,Meadow Farm Estate S/S,2023-08-10 04:50:00+00:00,feeder,30.0,L1 Current (RMS),A,15.6
541537,Meadow Farm Estate S/S,2023-08-10 04:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.21
541537,Meadow Farm Estate S/S,2023-08-10 04:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.87
541537,Meadow Farm Estate S/S,2023-08-10 04:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.63
541537,Meadow Farm Estate S/S,2023-08-10 04:50:00+00:00,feeder,20.0,L3 Active Power,kW,6.14
541537,Meadow Farm Estate S/S,2023-08-10 04:50:00+00:00,feeder,20.0,L2 Active Power,kW,3.49
541537,Meadow Farm Estate S/S,2023-08-10 04:50:00+00:00,feeder,20.0,L1 Active Power,kW,4.36
541537,Meadow Farm Estate S/S,2023-08-10 04:50:00+00:00,feeder,20.0,N Current (RMS),A,24.9
541537,Meadow Farm Estate S/S,2023-08-10 04:50:00+00:00,feeder,20.0,L3 Current (RMS),A,28.0
541537,Meadow Farm Estate S/S,2023-08-10 04:50:00+00:00,feeder,20.0,L2 Current (RMS),A,17.6
541537,Meadow Farm Estate S/S,2023-08-10 04:50:00+00:00,feeder,20.0,L1 Current (RMS),A,22.9
541537,Meadow Farm Estate S/S,2023-08-10 04:50:00+00:00,transformer,,Temperature,C,28.2
541537,Meadow Farm Estate S/S,2023-08-10 04:50:00+00:00,busbar,,L3 Voltage THD,%,2.43
541537,Meadow Farm Estate S/S,2023-08-10 04:50:00+00:00,busbar,,L3 Voltage (RMS),V,238.59
541537,Meadow Farm Estate S/S,2023-08-10 04:50:00+00:00,busbar,,L2 Voltage THD,%,2.67
541537,Meadow Farm Estate S/S,2023-08-10 04:50:00+00:00,busbar,,L2 Voltage (RMS),V,238.7
541537,Meadow Farm Estate S/S,2023-08-10 04:50:00+00:00,busbar,,L1 Voltage THD,%,2.62
541537,Meadow Farm Estate S/S,2023-08-10 04:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.57
541537,Meadow Farm Estate S/S,2023-08-10 04:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.59
541537,Meadow Farm Estate S/S,2023-08-10 04:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
541537,Meadow Farm Estate S/S,2023-08-10 04:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.73
541537,Meadow Farm Estate S/S,2023-08-10 04:50:00+00:00,busbar,,L3 Active Power,kW,18.88
541537,Meadow Farm Estate S/S,2023-08-10 04:50:00+00:00,busbar,,L2 Active Power,kW,21.26
541537,Meadow Farm Estate S/S,2023-08-10 04:50:00+00:00,busbar,,L1 Active Power,kW,12.27
541537,Meadow Farm Estate S/S,2023-08-10 04:50:00+00:00,busbar,,N Current (RMS),A,66.4
541537,Meadow Farm Estate S/S,2023-08-10 04:50:00+00:00,busbar,,L3 Current (RMS),A,86.8
541537,Meadow Farm Estate S/S,2023-08-10 04:50:00+00:00,busbar,,L2 Current (RMS),A,99.8
541537,Meadow Farm Estate S/S,2023-08-10 04:50:00+00:00,busbar,,L1 Current (RMS),A,64.8
541537,Meadow Farm Estate S/S,2023-08-10 04:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.87
541537,Meadow Farm Estate S/S,2023-08-10 04:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.48
541537,Meadow Farm Estate S/S,2023-08-10 04:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.39
541537,Meadow Farm Estate S/S,2023-08-10 04:40:00+00:00,feeder,,L3 Active Power,kW,1.87
541537,Meadow Farm Estate S/S,2023-08-10 04:40:00+00:00,feeder,,L2 Active Power,kW,3.36
541537,Meadow Farm Estate S/S,2023-08-10 04:40:00+00:00,feeder,,L1 Active Power,kW,2.86
541537,Meadow Farm Estate S/S,2023-08-10 04:40:00+00:00,feeder,,N Current (RMS),A,12.3
541537,Meadow Farm Estate S/S,2023-08-10 04:40:00+00:00,feeder,,L3 Current (RMS),A,9.8
541537,Meadow Farm Estate S/S,2023-08-10 04:40:00+00:00,feeder,,L2 Current (RMS),A,17.0
541537,Meadow Farm Estate S/S,2023-08-10 04:40:00+00:00,feeder,,L1 Current (RMS),A,14.7
541537,Meadow Farm Estate S/S,2023-08-10 04:40:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.44
541537,Meadow Farm Estate S/S,2023-08-10 04:40:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.09
541537,Meadow Farm Estate S/S,2023-08-10 04:40:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.34
541537,Meadow Farm Estate S/S,2023-08-10 04:40:00+00:00,feeder,50.0,L3 Active Power,kW,1.88
541537,Meadow Farm Estate S/S,2023-08-10 04:40:00+00:00,feeder,50.0,L2 Active Power,kW,1.78
541537,Meadow Farm Estate S/S,2023-08-10 04:40:00+00:00,feeder,50.0,L1 Active Power,kW,0.55
541537,Meadow Farm Estate S/S,2023-08-10 04:40:00+00:00,feeder,50.0,N Current (RMS),A,6.3
541537,Meadow Farm Estate S/S,2023-08-10 04:40:00+00:00,feeder,50.0,L3 Current (RMS),A,9.2
541537,Meadow Farm Estate S/S,2023-08-10 04:40:00+00:00,feeder,50.0,L2 Current (RMS),A,9.5
541537,Meadow Farm Estate S/S,2023-08-10 04:40:00+00:00,feeder,50.0,L1 Current (RMS),A,3.0
541537,Meadow Farm Estate S/S,2023-08-10 04:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.33
541537,Meadow Farm Estate S/S,2023-08-10 04:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.03
541537,Meadow Farm Estate S/S,2023-08-10 04:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.25
541537,Meadow Farm Estate S/S,2023-08-10 04:40:00+00:00,feeder,40.0,L3 Active Power,kW,2.94
541537,Meadow Farm Estate S/S,2023-08-10 04:40:00+00:00,feeder,40.0,L2 Active Power,kW,3.86
541537,Meadow Farm Estate S/S,2023-08-10 04:40:00+00:00,feeder,40.0,L1 Active Power,kW,1.52
541537,Meadow Farm Estate S/S,2023-08-10 04:40:00+00:00,feeder,40.0,N Current (RMS),A,14.5
541537,Meadow Farm Estate S/S,2023-08-10 04:40:00+00:00,feeder,40.0,L3 Current (RMS),A,14.7
541537,Meadow Farm Estate S/S,2023-08-10 04:40:00+00:00,feeder,40.0,L2 Current (RMS),A,16.5
541537,Meadow Farm Estate S/S,2023-08-10 04:40:00+00:00,feeder,40.0,L1 Current (RMS),A,9.0
541537,Meadow Farm Estate S/S,2023-08-10 04:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.94
541537,Meadow Farm Estate S/S,2023-08-10 04:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.92
541537,Meadow Farm Estate S/S,2023-08-10 04:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.48
541537,Meadow Farm Estate S/S,2023-08-10 04:40:00+00:00,feeder,30.0,L3 Active Power,kW,6.48
541537,Meadow Farm Estate S/S,2023-08-10 04:40:00+00:00,feeder,30.0,L2 Active Power,kW,9.06
541537,Meadow Farm Estate S/S,2023-08-10 04:40:00+00:00,feeder,30.0,L1 Active Power,kW,2.84
541537,Meadow Farm Estate S/S,2023-08-10 04:40:00+00:00,feeder,30.0,N Current (RMS),A,33.1
541537,Meadow Farm Estate S/S,2023-08-10 04:40:00+00:00,feeder,30.0,L3 Current (RMS),A,30.4
541537,Meadow Farm Estate S/S,2023-08-10 04:40:00+00:00,feeder,30.0,L2 Current (RMS),A,42.6
541537,Meadow Farm Estate S/S,2023-08-10 04:40:00+00:00,feeder,30.0,L1 Current (RMS),A,14.5
541537,Meadow Farm Estate S/S,2023-08-10 04:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.25
541537,Meadow Farm Estate S/S,2023-08-10 04:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.45
541537,Meadow Farm Estate S/S,2023-08-10 04:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.54
541537,Meadow Farm Estate S/S,2023-08-10 04:40:00+00:00,feeder,20.0,L3 Active Power,kW,4.4
541537,Meadow Farm Estate S/S,2023-08-10 04:40:00+00:00,feeder,20.0,L2 Active Power,kW,6.33
541537,Meadow Farm Estate S/S,2023-08-10 04:40:00+00:00,feeder,20.0,L1 Active Power,kW,4.36
541537,Meadow Farm Estate S/S,2023-08-10 04:40:00+00:00,feeder,20.0,N Current (RMS),A,15.9
541537,Meadow Farm Estate S/S,2023-08-10 04:40:00+00:00,feeder,20.0,L3 Current (RMS),A,20.4
541537,Meadow Farm Estate S/S,2023-08-10 04:40:00+00:00,feeder,20.0,L2 Current (RMS),A,27.6
541537,Meadow Farm Estate S/S,2023-08-10 04:40:00+00:00,feeder,20.0,L1 Current (RMS),A,22.6
541537,Meadow Farm Estate S/S,2023-08-10 04:40:00+00:00,transformer,,Temperature,C,28.3
541537,Meadow Farm Estate S/S,2023-08-10 04:40:00+00:00,busbar,,L3 Voltage THD,%,2.44
541537,Meadow Farm Estate S/S,2023-08-10 04:40:00+00:00,busbar,,L3 Voltage (RMS),V,238.1
541537,Meadow Farm Estate S/S,2023-08-10 04:40:00+00:00,busbar,,L2 Voltage THD,%,2.68
541537,Meadow Farm Estate S/S,2023-08-10 04:40:00+00:00,busbar,,L2 Voltage (RMS),V,237.99
541537,Meadow Farm Estate S/S,2023-08-10 04:40:00+00:00,busbar,,L1 Voltage THD,%,2.62
541537,Meadow Farm Estate S/S,2023-08-10 04:40:00+00:00,busbar,,L1 Voltage (RMS),V,237.9
541537,Meadow Farm Estate S/S,2023-08-10 04:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.83
541537,Meadow Farm Estate S/S,2023-08-10 04:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.91
541537,Meadow Farm Estate S/S,2023-08-10 04:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
541537,Meadow Farm Estate S/S,2023-08-10 04:40:00+00:00,busbar,,L3 Active Power,kW,17.57
541537,Meadow Farm Estate S/S,2023-08-10 04:40:00+00:00,busbar,,L2 Active Power,kW,24.39
541537,Meadow Farm Estate S/S,2023-08-10 04:40:00+00:00,busbar,,L1 Active Power,kW,12.13
541537,Meadow Farm Estate S/S,2023-08-10 04:40:00+00:00,busbar,,N Current (RMS),A,69.0
541537,Meadow Farm Estate S/S,2023-08-10 04:40:00+00:00,busbar,,L3 Current (RMS),A,82.4
541537,Meadow Farm Estate S/S,2023-08-10 04:40:00+00:00,busbar,,L2 Current (RMS),A,109.1
541537,Meadow Farm Estate S/S,2023-08-10 04:40:00+00:00,busbar,,L1 Current (RMS),A,62.8
541537,Meadow Farm Estate S/S,2023-08-10 04:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.7
541537,Meadow Farm Estate S/S,2023-08-10 04:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.31
541537,Meadow Farm Estate S/S,2023-08-10 04:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.42
541537,Meadow Farm Estate S/S,2023-08-10 04:30:00+00:00,feeder,,L3 Active Power,kW,2.26
541537,Meadow Farm Estate S/S,2023-08-10 04:30:00+00:00,feeder,,L2 Active Power,kW,3.29
541537,Meadow Farm Estate S/S,2023-08-10 04:30:00+00:00,feeder,,L1 Active Power,kW,2.31
541537,Meadow Farm Estate S/S,2023-08-10 04:30:00+00:00,feeder,,N Current (RMS),A,10.9
541537,Meadow Farm Estate S/S,2023-08-10 04:30:00+00:00,feeder,,L3 Current (RMS),A,11.7
541537,Meadow Farm Estate S/S,2023-08-10 04:30:00+00:00,feeder,,L2 Current (RMS),A,16.2
541537,Meadow Farm Estate S/S,2023-08-10 04:30:00+00:00,feeder,,L1 Current (RMS),A,12.1
541537,Meadow Farm Estate S/S,2023-08-10 04:30:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.75
541537,Meadow Farm Estate S/S,2023-08-10 04:30:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.21
541537,Meadow Farm Estate S/S,2023-08-10 04:30:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.39
541537,Meadow Farm Estate S/S,2023-08-10 04:30:00+00:00,feeder,50.0,L3 Active Power,kW,0.89
541537,Meadow Farm Estate S/S,2023-08-10 04:30:00+00:00,feeder,50.0,L2 Active Power,kW,1.65
541537,Meadow Farm Estate S/S,2023-08-10 04:30:00+00:00,feeder,50.0,L1 Active Power,kW,1.37
541537,Meadow Farm Estate S/S,2023-08-10 04:30:00+00:00,feeder,50.0,N Current (RMS),A,9.0
541537,Meadow Farm Estate S/S,2023-08-10 04:30:00+00:00,feeder,50.0,L3 Current (RMS),A,5.7
541537,Meadow Farm Estate S/S,2023-08-10 04:30:00+00:00,feeder,50.0,L2 Current (RMS),A,9.3
541537,Meadow Farm Estate S/S,2023-08-10 04:30:00+00:00,feeder,50.0,L1 Current (RMS),A,8.2
541537,Meadow Farm Estate S/S,2023-08-10 04:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.28
541537,Meadow Farm Estate S/S,2023-08-10 04:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.26
541537,Meadow Farm Estate S/S,2023-08-10 04:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.25
541537,Meadow Farm Estate S/S,2023-08-10 04:30:00+00:00,feeder,40.0,L3 Active Power,kW,3.27
541537,Meadow Farm Estate S/S,2023-08-10 04:30:00+00:00,feeder,40.0,L2 Active Power,kW,3.02
541537,Meadow Farm Estate S/S,2023-08-10 04:30:00+00:00,feeder,40.0,L1 Active Power,kW,1.61
541537,Meadow Farm Estate S/S,2023-08-10 04:30:00+00:00,feeder,40.0,N Current (RMS),A,12.9
541537,Meadow Farm Estate S/S,2023-08-10 04:30:00+00:00,feeder,40.0,L3 Current (RMS),A,15.6
541537,Meadow Farm Estate S/S,2023-08-10 04:30:00+00:00,feeder,40.0,L2 Current (RMS),A,13.4
541537,Meadow Farm Estate S/S,2023-08-10 04:30:00+00:00,feeder,40.0,L1 Current (RMS),A,9.1
541537,Meadow Farm Estate S/S,2023-08-10 04:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.84
541537,Meadow Farm Estate S/S,2023-08-10 04:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.77
541537,Meadow Farm Estate S/S,2023-08-10 04:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.39
541537,Meadow Farm Estate S/S,2023-08-10 04:30:00+00:00,feeder,30.0,L3 Active Power,kW,5.91
541537,Meadow Farm Estate S/S,2023-08-10 04:30:00+00:00,feeder,30.0,L2 Active Power,kW,8.68
541537,Meadow Farm Estate S/S,2023-08-10 04:30:00+00:00,feeder,30.0,L1 Active Power,kW,3.24
541537,Meadow Farm Estate S/S,2023-08-10 04:30:00+00:00,feeder,30.0,N Current (RMS),A,29.7
541537,Meadow Farm Estate S/S,2023-08-10 04:30:00+00:00,feeder,30.0,L3 Current (RMS),A,27.1
541537,Meadow Farm Estate S/S,2023-08-10 04:30:00+00:00,feeder,30.0,L2 Current (RMS),A,40.9
541537,Meadow Farm Estate S/S,2023-08-10 04:30:00+00:00,feeder,30.0,L1 Current (RMS),A,15.7
541537,Meadow Farm Estate S/S,2023-08-10 04:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.4
541537,Meadow Farm Estate S/S,2023-08-10 04:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.14
541537,Meadow Farm Estate S/S,2023-08-10 04:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.47
541537,Meadow Farm Estate S/S,2023-08-10 04:30:00+00:00,feeder,20.0,L3 Active Power,kW,4.22
541537,Meadow Farm Estate S/S,2023-08-10 04:30:00+00:00,feeder,20.0,L2 Active Power,kW,7.36
541537,Meadow Farm Estate S/S,2023-08-10 04:30:00+00:00,feeder,20.0,L1 Active Power,kW,4.25
541537,Meadow Farm Estate S/S,2023-08-10 04:30:00+00:00,feeder,20.0,N Current (RMS),A,18.5
541537,Meadow Farm Estate S/S,2023-08-10 04:30:00+00:00,feeder,20.0,L3 Current (RMS),A,19.7
541537,Meadow Farm Estate S/S,2023-08-10 04:30:00+00:00,feeder,20.0,L2 Current (RMS),A,31.9
541537,Meadow Farm Estate S/S,2023-08-10 04:30:00+00:00,feeder,20.0,L1 Current (RMS),A,21.7
541537,Meadow Farm Estate S/S,2023-08-10 04:30:00+00:00,transformer,,Temperature,C,28.4
541537,Meadow Farm Estate S/S,2023-08-10 04:30:00+00:00,busbar,,L3 Voltage THD,%,2.43
541537,Meadow Farm Estate S/S,2023-08-10 04:30:00+00:00,busbar,,L3 Voltage (RMS),V,238.66
541537,Meadow Farm Estate S/S,2023-08-10 04:30:00+00:00,busbar,,L2 Voltage THD,%,2.68
541537,Meadow Farm Estate S/S,2023-08-10 04:30:00+00:00,busbar,,L2 Voltage (RMS),V,238.5
541537,Meadow Farm Estate S/S,2023-08-10 04:30:00+00:00,busbar,,L1 Voltage THD,%,2.62
541537,Meadow Farm Estate S/S,2023-08-10 04:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.51
541537,Meadow Farm Estate S/S,2023-08-10 04:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.97
541537,Meadow Farm Estate S/S,2023-08-10 04:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.69
541537,Meadow Farm Estate S/S,2023-08-10 04:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.91
541537,Meadow Farm Estate S/S,2023-08-10 04:30:00+00:00,busbar,,L3 Active Power,kW,16.55
541537,Meadow Farm Estate S/S,2023-08-10 04:30:00+00:00,busbar,,L2 Active Power,kW,23.99
541537,Meadow Farm Estate S/S,2023-08-10 04:30:00+00:00,busbar,,L1 Active Power,kW,12.79
541537,Meadow Farm Estate S/S,2023-08-10 04:30:00+00:00,busbar,,N Current (RMS),A,65.2
541537,Meadow Farm Estate S/S,2023-08-10 04:30:00+00:00,busbar,,L3 Current (RMS),A,77.6
541537,Meadow Farm Estate S/S,2023-08-10 04:30:00+00:00,busbar,,L2 Current (RMS),A,106.7
541537,Meadow Farm Estate S/S,2023-08-10 04:30:00+00:00,busbar,,L1 Current (RMS),A,64.4
541537,Meadow Farm Estate S/S,2023-08-10 04:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.76
541537,Meadow Farm Estate S/S,2023-08-10 04:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.13
541537,Meadow Farm Estate S/S,2023-08-10 04:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.38
541537,Meadow Farm Estate S/S,2023-08-10 04:20:00+00:00,feeder,,L3 Active Power,kW,1.53
541537,Meadow Farm Estate S/S,2023-08-10 04:20:00+00:00,feeder,,L2 Active Power,kW,4.12
541537,Meadow Farm Estate S/S,2023-08-10 04:20:00+00:00,feeder,,L1 Active Power,kW,2.28
541537,Meadow Farm Estate S/S,2023-08-10 04:20:00+00:00,feeder,,N Current (RMS),A,13.6
541537,Meadow Farm Estate S/S,2023-08-10 04:20:00+00:00,feeder,,L3 Current (RMS),A,7.7
541537,Meadow Farm Estate S/S,2023-08-10 04:20:00+00:00,feeder,,L2 Current (RMS),A,19.5
541537,Meadow Farm Estate S/S,2023-08-10 04:20:00+00:00,feeder,,L1 Current (RMS),A,11.9
541537,Meadow Farm Estate S/S,2023-08-10 04:20:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.71
541537,Meadow Farm Estate S/S,2023-08-10 04:20:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.22
541537,Meadow Farm Estate S/S,2023-08-10 04:20:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.34
541537,Meadow Farm Estate S/S,2023-08-10 04:20:00+00:00,feeder,50.0,L3 Active Power,kW,0.76
541537,Meadow Farm Estate S/S,2023-08-10 04:20:00+00:00,feeder,50.0,L2 Active Power,kW,1.57
541537,Meadow Farm Estate S/S,2023-08-10 04:20:00+00:00,feeder,50.0,L1 Active Power,kW,0.55
541537,Meadow Farm Estate S/S,2023-08-10 04:20:00+00:00,feeder,50.0,N Current (RMS),A,7.0
541537,Meadow Farm Estate S/S,2023-08-10 04:20:00+00:00,feeder,50.0,L3 Current (RMS),A,4.9
541537,Meadow Farm Estate S/S,2023-08-10 04:20:00+00:00,feeder,50.0,L2 Current (RMS),A,9.1
541537,Meadow Farm Estate S/S,2023-08-10 04:20:00+00:00,feeder,50.0,L1 Current (RMS),A,2.9
541537,Meadow Farm Estate S/S,2023-08-10 04:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.52
541537,Meadow Farm Estate S/S,2023-08-10 04:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.43
541537,Meadow Farm Estate S/S,2023-08-10 04:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.21
541537,Meadow Farm Estate S/S,2023-08-10 04:20:00+00:00,feeder,40.0,L3 Active Power,kW,2.22
541537,Meadow Farm Estate S/S,2023-08-10 04:20:00+00:00,feeder,40.0,L2 Active Power,kW,2.66
541537,Meadow Farm Estate S/S,2023-08-10 04:20:00+00:00,feeder,40.0,L1 Active Power,kW,2.85
541537,Meadow Farm Estate S/S,2023-08-10 04:20:00+00:00,feeder,40.0,N Current (RMS),A,10.3
541537,Meadow Farm Estate S/S,2023-08-10 04:20:00+00:00,feeder,40.0,L3 Current (RMS),A,11.9
541537,Meadow Farm Estate S/S,2023-08-10 04:20:00+00:00,feeder,40.0,L2 Current (RMS),A,12.0
541537,Meadow Farm Estate S/S,2023-08-10 04:20:00+00:00,feeder,40.0,L1 Current (RMS),A,15.0
541537,Meadow Farm Estate S/S,2023-08-10 04:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.84
541537,Meadow Farm Estate S/S,2023-08-10 04:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.93
541537,Meadow Farm Estate S/S,2023-08-10 04:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.23
541537,Meadow Farm Estate S/S,2023-08-10 04:20:00+00:00,feeder,30.0,L3 Active Power,kW,5.67
541537,Meadow Farm Estate S/S,2023-08-10 04:20:00+00:00,feeder,30.0,L2 Active Power,kW,6.32
541537,Meadow Farm Estate S/S,2023-08-10 04:20:00+00:00,feeder,30.0,L1 Active Power,kW,3.8
541537,Meadow Farm Estate S/S,2023-08-10 04:20:00+00:00,feeder,30.0,N Current (RMS),A,18.8
541537,Meadow Farm Estate S/S,2023-08-10 04:20:00+00:00,feeder,30.0,L3 Current (RMS),A,26.0
541537,Meadow Farm Estate S/S,2023-08-10 04:20:00+00:00,feeder,30.0,L2 Current (RMS),A,29.0
541537,Meadow Farm Estate S/S,2023-08-10 04:20:00+00:00,feeder,30.0,L1 Current (RMS),A,18.0
541537,Meadow Farm Estate S/S,2023-08-10 04:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.37
541537,Meadow Farm Estate S/S,2023-08-10 04:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.27
541537,Meadow Farm Estate S/S,2023-08-10 04:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.57
541537,Meadow Farm Estate S/S,2023-08-10 04:20:00+00:00,feeder,20.0,L3 Active Power,kW,4.26
541537,Meadow Farm Estate S/S,2023-08-10 04:20:00+00:00,feeder,20.0,L2 Active Power,kW,3.33
541537,Meadow Farm Estate S/S,2023-08-10 04:20:00+00:00,feeder,20.0,L1 Active Power,kW,5.02
541537,Meadow Farm Estate S/S,2023-08-10 04:20:00+00:00,feeder,20.0,N Current (RMS),A,17.7
541537,Meadow Farm Estate S/S,2023-08-10 04:20:00+00:00,feeder,20.0,L3 Current (RMS),A,19.7
541537,Meadow Farm Estate S/S,2023-08-10 04:20:00+00:00,feeder,20.0,L2 Current (RMS),A,15.2
541537,Meadow Farm Estate S/S,2023-08-10 04:20:00+00:00,feeder,20.0,L1 Current (RMS),A,25.0
541537,Meadow Farm Estate S/S,2023-08-10 04:20:00+00:00,transformer,,Temperature,C,28.6
541537,Meadow Farm Estate S/S,2023-08-10 04:20:00+00:00,busbar,,L3 Voltage THD,%,2.4
541537,Meadow Farm Estate S/S,2023-08-10 04:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.62
541537,Meadow Farm Estate S/S,2023-08-10 04:20:00+00:00,busbar,,L2 Voltage THD,%,2.64
541537,Meadow Farm Estate S/S,2023-08-10 04:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.68
541537,Meadow Farm Estate S/S,2023-08-10 04:20:00+00:00,busbar,,L1 Voltage THD,%,2.62
541537,Meadow Farm Estate S/S,2023-08-10 04:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.36
541537,Meadow Farm Estate S/S,2023-08-10 04:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.2
541537,Meadow Farm Estate S/S,2023-08-10 04:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.98
541537,Meadow Farm Estate S/S,2023-08-10 04:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.73
541537,Meadow Farm Estate S/S,2023-08-10 04:20:00+00:00,busbar,,L3 Active Power,kW,14.45
541537,Meadow Farm Estate S/S,2023-08-10 04:20:00+00:00,busbar,,L2 Active Power,kW,18.0
541537,Meadow Farm Estate S/S,2023-08-10 04:20:00+00:00,busbar,,L1 Active Power,kW,14.49
541537,Meadow Farm Estate S/S,2023-08-10 04:20:00+00:00,busbar,,N Current (RMS),A,50.2
541537,Meadow Farm Estate S/S,2023-08-10 04:20:00+00:00,busbar,,L3 Current (RMS),A,69.2
541537,Meadow Farm Estate S/S,2023-08-10 04:20:00+00:00,busbar,,L2 Current (RMS),A,82.5
541537,Meadow Farm Estate S/S,2023-08-10 04:20:00+00:00,busbar,,L1 Current (RMS),A,70.4
541537,Meadow Farm Estate S/S,2023-08-10 04:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.72
541537,Meadow Farm Estate S/S,2023-08-10 04:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.27
541537,Meadow Farm Estate S/S,2023-08-10 04:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.08
541537,Meadow Farm Estate S/S,2023-08-10 04:10:00+00:00,feeder,,L3 Active Power,kW,2.07
541537,Meadow Farm Estate S/S,2023-08-10 04:10:00+00:00,feeder,,L2 Active Power,kW,4.78
541537,Meadow Farm Estate S/S,2023-08-10 04:10:00+00:00,feeder,,L1 Active Power,kW,3.13
541537,Meadow Farm Estate S/S,2023-08-10 04:10:00+00:00,feeder,,N Current (RMS),A,16.1
541537,Meadow Farm Estate S/S,2023-08-10 04:10:00+00:00,feeder,,L3 Current (RMS),A,10.8
541537,Meadow Farm Estate S/S,2023-08-10 04:10:00+00:00,feeder,,L2 Current (RMS),A,22.6
541537,Meadow Farm Estate S/S,2023-08-10 04:10:00+00:00,feeder,,L1 Current (RMS),A,15.1
541537,Meadow Farm Estate S/S,2023-08-10 04:10:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.42
541537,Meadow Farm Estate S/S,2023-08-10 04:10:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.1
541537,Meadow Farm Estate S/S,2023-08-10 04:10:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.34
541537,Meadow Farm Estate S/S,2023-08-10 04:10:00+00:00,feeder,50.0,L3 Active Power,kW,1.02
541537,Meadow Farm Estate S/S,2023-08-10 04:10:00+00:00,feeder,50.0,L2 Active Power,kW,1.71
541537,Meadow Farm Estate S/S,2023-08-10 04:10:00+00:00,feeder,50.0,L1 Active Power,kW,0.53
541537,Meadow Farm Estate S/S,2023-08-10 04:10:00+00:00,feeder,50.0,N Current (RMS),A,6.0
541537,Meadow Farm Estate S/S,2023-08-10 04:10:00+00:00,feeder,50.0,L3 Current (RMS),A,5.0
541537,Meadow Farm Estate S/S,2023-08-10 04:10:00+00:00,feeder,50.0,L2 Current (RMS),A,9.2
541537,Meadow Farm Estate S/S,2023-08-10 04:10:00+00:00,feeder,50.0,L1 Current (RMS),A,2.8
541537,Meadow Farm Estate S/S,2023-08-10 04:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.61
541537,Meadow Farm Estate S/S,2023-08-10 04:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.76
541537,Meadow Farm Estate S/S,2023-08-10 04:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.2
541537,Meadow Farm Estate S/S,2023-08-10 04:10:00+00:00,feeder,40.0,L3 Active Power,kW,2.02
541537,Meadow Farm Estate S/S,2023-08-10 04:10:00+00:00,feeder,40.0,L2 Active Power,kW,2.63
541537,Meadow Farm Estate S/S,2023-08-10 04:10:00+00:00,feeder,40.0,L1 Active Power,kW,1.74
541537,Meadow Farm Estate S/S,2023-08-10 04:10:00+00:00,feeder,40.0,N Current (RMS),A,10.0
541537,Meadow Farm Estate S/S,2023-08-10 04:10:00+00:00,feeder,40.0,L3 Current (RMS),A,11.5
541537,Meadow Farm Estate S/S,2023-08-10 04:10:00+00:00,feeder,40.0,L2 Current (RMS),A,13.0
541537,Meadow Farm Estate S/S,2023-08-10 04:10:00+00:00,feeder,40.0,L1 Current (RMS),A,9.5
541537,Meadow Farm Estate S/S,2023-08-10 04:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.06
541537,Meadow Farm Estate S/S,2023-08-10 04:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.83
541537,Meadow Farm Estate S/S,2023-08-10 04:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.91
541537,Meadow Farm Estate S/S,2023-08-10 04:10:00+00:00,feeder,30.0,L3 Active Power,kW,5.81
541537,Meadow Farm Estate S/S,2023-08-10 04:10:00+00:00,feeder,30.0,L2 Active Power,kW,6.72
541537,Meadow Farm Estate S/S,2023-08-10 04:10:00+00:00,feeder,30.0,L1 Active Power,kW,8.67
541537,Meadow Farm Estate S/S,2023-08-10 04:10:00+00:00,feeder,30.0,N Current (RMS),A,25.7
541537,Meadow Farm Estate S/S,2023-08-10 04:10:00+00:00,feeder,30.0,L3 Current (RMS),A,27.0
541537,Meadow Farm Estate S/S,2023-08-10 04:10:00+00:00,feeder,30.0,L2 Current (RMS),A,30.6
541537,Meadow Farm Estate S/S,2023-08-10 04:10:00+00:00,feeder,30.0,L1 Current (RMS),A,41.4
541537,Meadow Farm Estate S/S,2023-08-10 04:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.59
541537,Meadow Farm Estate S/S,2023-08-10 04:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.74
541537,Meadow Farm Estate S/S,2023-08-10 04:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.61
541537,Meadow Farm Estate S/S,2023-08-10 04:10:00+00:00,feeder,20.0,L3 Active Power,kW,4.01
541537,Meadow Farm Estate S/S,2023-08-10 04:10:00+00:00,feeder,20.0,L2 Active Power,kW,2.63
541537,Meadow Farm Estate S/S,2023-08-10 04:10:00+00:00,feeder,20.0,L1 Active Power,kW,5.61
541537,Meadow Farm Estate S/S,2023-08-10 04:10:00+00:00,feeder,20.0,N Current (RMS),A,18.8
541537,Meadow Farm Estate S/S,2023-08-10 04:10:00+00:00,feeder,20.0,L3 Current (RMS),A,19.1
541537,Meadow Farm Estate S/S,2023-08-10 04:10:00+00:00,feeder,20.0,L2 Current (RMS),A,12.9
541537,Meadow Farm Estate S/S,2023-08-10 04:10:00+00:00,feeder,20.0,L1 Current (RMS),A,27.2
541537,Meadow Farm Estate S/S,2023-08-10 04:10:00+00:00,transformer,,Temperature,C,28.7
541537,Meadow Farm Estate S/S,2023-08-10 04:10:00+00:00,busbar,,L3 Voltage THD,%,2.42
541537,Meadow Farm Estate S/S,2023-08-10 04:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.68
541537,Meadow Farm Estate S/S,2023-08-10 04:10:00+00:00,busbar,,L2 Voltage THD,%,2.67
541537,Meadow Farm Estate S/S,2023-08-10 04:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.71
541537,Meadow Farm Estate S/S,2023-08-10 04:10:00+00:00,busbar,,L1 Voltage THD,%,2.61
541537,Meadow Farm Estate S/S,2023-08-10 04:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.24
541537,Meadow Farm Estate S/S,2023-08-10 04:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.42
541537,Meadow Farm Estate S/S,2023-08-10 04:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.7
541537,Meadow Farm Estate S/S,2023-08-10 04:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.14
541537,Meadow Farm Estate S/S,2023-08-10 04:10:00+00:00,busbar,,L3 Active Power,kW,14.93
541537,Meadow Farm Estate S/S,2023-08-10 04:10:00+00:00,busbar,,L2 Active Power,kW,18.47
541537,Meadow Farm Estate S/S,2023-08-10 04:10:00+00:00,busbar,,L1 Active Power,kW,19.68
541537,Meadow Farm Estate S/S,2023-08-10 04:10:00+00:00,busbar,,N Current (RMS),A,53.6
541537,Meadow Farm Estate S/S,2023-08-10 04:10:00+00:00,busbar,,L3 Current (RMS),A,71.7
541537,Meadow Farm Estate S/S,2023-08-10 04:10:00+00:00,busbar,,L2 Current (RMS),A,85.8
541537,Meadow Farm Estate S/S,2023-08-10 04:10:00+00:00,busbar,,L1 Current (RMS),A,91.5
541537,Meadow Farm Estate S/S,2023-08-10 04:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.69
541537,Meadow Farm Estate S/S,2023-08-10 04:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.32
541537,Meadow Farm Estate S/S,2023-08-10 04:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.19
541537,Meadow Farm Estate S/S,2023-08-10 04:00:00+00:00,feeder,,L3 Active Power,kW,1.46
541537,Meadow Farm Estate S/S,2023-08-10 04:00:00+00:00,feeder,,L2 Active Power,kW,6.19
541537,Meadow Farm Estate S/S,2023-08-10 04:00:00+00:00,feeder,,L1 Active Power,kW,3.28
541537,Meadow Farm Estate S/S,2023-08-10 04:00:00+00:00,feeder,,N Current (RMS),A,19.0
541537,Meadow Farm Estate S/S,2023-08-10 04:00:00+00:00,feeder,,L3 Current (RMS),A,7.4
541537,Meadow Farm Estate S/S,2023-08-10 04:00:00+00:00,feeder,,L2 Current (RMS),A,27.3
541537,Meadow Farm Estate S/S,2023-08-10 04:00:00+00:00,feeder,,L1 Current (RMS),A,15.9
541537,Meadow Farm Estate S/S,2023-08-10 04:00:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.53
541537,Meadow Farm Estate S/S,2023-08-10 04:00:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.07
541537,Meadow Farm Estate S/S,2023-08-10 04:00:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.34
541537,Meadow Farm Estate S/S,2023-08-10 04:00:00+00:00,feeder,50.0,L3 Active Power,kW,0.94
541537,Meadow Farm Estate S/S,2023-08-10 04:00:00+00:00,feeder,50.0,L2 Active Power,kW,1.89
541537,Meadow Farm Estate S/S,2023-08-10 04:00:00+00:00,feeder,50.0,L1 Active Power,kW,0.4
541537,Meadow Farm Estate S/S,2023-08-10 04:00:00+00:00,feeder,50.0,N Current (RMS),A,7.0
541537,Meadow Farm Estate S/S,2023-08-10 04:00:00+00:00,feeder,50.0,L3 Current (RMS),A,4.9
541537,Meadow Farm Estate S/S,2023-08-10 04:00:00+00:00,feeder,50.0,L2 Current (RMS),A,9.7
541537,Meadow Farm Estate S/S,2023-08-10 04:00:00+00:00,feeder,50.0,L1 Current (RMS),A,2.5
541537,Meadow Farm Estate S/S,2023-08-10 04:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.67
541537,Meadow Farm Estate S/S,2023-08-10 04:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.64
541537,Meadow Farm Estate S/S,2023-08-10 04:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.32
541537,Meadow Farm Estate S/S,2023-08-10 04:00:00+00:00,feeder,40.0,L3 Active Power,kW,1.84
541537,Meadow Farm Estate S/S,2023-08-10 04:00:00+00:00,feeder,40.0,L2 Active Power,kW,1.59
541537,Meadow Farm Estate S/S,2023-08-10 04:00:00+00:00,feeder,40.0,L1 Active Power,kW,1.47
541537,Meadow Farm Estate S/S,2023-08-10 04:00:00+00:00,feeder,40.0,N Current (RMS),A,7.9
541537,Meadow Farm Estate S/S,2023-08-10 04:00:00+00:00,feeder,40.0,L3 Current (RMS),A,11.2
541537,Meadow Farm Estate S/S,2023-08-10 04:00:00+00:00,feeder,40.0,L2 Current (RMS),A,7.7
541537,Meadow Farm Estate S/S,2023-08-10 04:00:00+00:00,feeder,40.0,L1 Current (RMS),A,9.0
541537,Meadow Farm Estate S/S,2023-08-10 04:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.25
541537,Meadow Farm Estate S/S,2023-08-10 04:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.41
541537,Meadow Farm Estate S/S,2023-08-10 04:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.18
541537,Meadow Farm Estate S/S,2023-08-10 04:00:00+00:00,feeder,30.0,L3 Active Power,kW,6.03
541537,Meadow Farm Estate S/S,2023-08-10 04:00:00+00:00,feeder,30.0,L2 Active Power,kW,6.82
541537,Meadow Farm Estate S/S,2023-08-10 04:00:00+00:00,feeder,30.0,L1 Active Power,kW,8.98
541537,Meadow Farm Estate S/S,2023-08-10 04:00:00+00:00,feeder,30.0,N Current (RMS),A,25.8
541537,Meadow Farm Estate S/S,2023-08-10 04:00:00+00:00,feeder,30.0,L3 Current (RMS),A,28.1
541537,Meadow Farm Estate S/S,2023-08-10 04:00:00+00:00,feeder,30.0,L2 Current (RMS),A,30.5
541537,Meadow Farm Estate S/S,2023-08-10 04:00:00+00:00,feeder,30.0,L1 Current (RMS),A,42.8
541537,Meadow Farm Estate S/S,2023-08-10 04:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.4
541537,Meadow Farm Estate S/S,2023-08-10 04:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.35
541537,Meadow Farm Estate S/S,2023-08-10 04:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.59
541537,Meadow Farm Estate S/S,2023-08-10 04:00:00+00:00,feeder,20.0,L3 Active Power,kW,5.04
541537,Meadow Farm Estate S/S,2023-08-10 04:00:00+00:00,feeder,20.0,L2 Active Power,kW,2.27
541537,Meadow Farm Estate S/S,2023-08-10 04:00:00+00:00,feeder,20.0,L1 Active Power,kW,5.28
541537,Meadow Farm Estate S/S,2023-08-10 04:00:00+00:00,feeder,20.0,N Current (RMS),A,23.0
541537,Meadow Farm Estate S/S,2023-08-10 04:00:00+00:00,feeder,20.0,L3 Current (RMS),A,23.4
541537,Meadow Farm Estate S/S,2023-08-10 04:00:00+00:00,feeder,20.0,L2 Current (RMS),A,12.4
541537,Meadow Farm Estate S/S,2023-08-10 04:00:00+00:00,feeder,20.0,L1 Current (RMS),A,26.1
541537,Meadow Farm Estate S/S,2023-08-10 04:00:00+00:00,transformer,,Temperature,C,28.9
541537,Meadow Farm Estate S/S,2023-08-10 04:00:00+00:00,busbar,,L3 Voltage THD,%,2.45
541537,Meadow Farm Estate S/S,2023-08-10 04:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.79
541537,Meadow Farm Estate S/S,2023-08-10 04:00:00+00:00,busbar,,L2 Voltage THD,%,2.69
541537,Meadow Farm Estate S/S,2023-08-10 04:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.88
541537,Meadow Farm Estate S/S,2023-08-10 04:00:00+00:00,busbar,,L1 Voltage THD,%,2.64
541537,Meadow Farm Estate S/S,2023-08-10 04:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.36
541537,Meadow Farm Estate S/S,2023-08-10 04:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.55
541537,Meadow Farm Estate S/S,2023-08-10 04:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.8
541537,Meadow Farm Estate S/S,2023-08-10 04:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.63
541537,Meadow Farm Estate S/S,2023-08-10 04:00:00+00:00,busbar,,L3 Active Power,kW,15.32
541537,Meadow Farm Estate S/S,2023-08-10 04:00:00+00:00,busbar,,L2 Active Power,kW,18.76
541537,Meadow Farm Estate S/S,2023-08-10 04:00:00+00:00,busbar,,L1 Active Power,kW,19.42
541537,Meadow Farm Estate S/S,2023-08-10 04:00:00+00:00,busbar,,N Current (RMS),A,56.0
541537,Meadow Farm Estate S/S,2023-08-10 04:00:00+00:00,busbar,,L3 Current (RMS),A,73.4
541537,Meadow Farm Estate S/S,2023-08-10 04:00:00+00:00,busbar,,L2 Current (RMS),A,86.2
541537,Meadow Farm Estate S/S,2023-08-10 04:00:00+00:00,busbar,,L1 Current (RMS),A,91.9
541537,Meadow Farm Estate S/S,2023-08-10 03:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.82
541537,Meadow Farm Estate S/S,2023-08-10 03:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.31
541537,Meadow Farm Estate S/S,2023-08-10 03:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.17
541537,Meadow Farm Estate S/S,2023-08-10 03:50:00+00:00,feeder,,L3 Active Power,kW,1.32
541537,Meadow Farm Estate S/S,2023-08-10 03:50:00+00:00,feeder,,L2 Active Power,kW,5.16
541537,Meadow Farm Estate S/S,2023-08-10 03:50:00+00:00,feeder,,L1 Active Power,kW,2.65
541537,Meadow Farm Estate S/S,2023-08-10 03:50:00+00:00,feeder,,N Current (RMS),A,18.4
541537,Meadow Farm Estate S/S,2023-08-10 03:50:00+00:00,feeder,,L3 Current (RMS),A,7.1
541537,Meadow Farm Estate S/S,2023-08-10 03:50:00+00:00,feeder,,L2 Current (RMS),A,24.0
541537,Meadow Farm Estate S/S,2023-08-10 03:50:00+00:00,feeder,,L1 Current (RMS),A,12.7
541537,Meadow Farm Estate S/S,2023-08-10 03:50:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.59
541537,Meadow Farm Estate S/S,2023-08-10 03:50:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.22
541537,Meadow Farm Estate S/S,2023-08-10 03:50:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.24
541537,Meadow Farm Estate S/S,2023-08-10 03:50:00+00:00,feeder,50.0,L3 Active Power,kW,0.93
541537,Meadow Farm Estate S/S,2023-08-10 03:50:00+00:00,feeder,50.0,L2 Active Power,kW,1.6
541537,Meadow Farm Estate S/S,2023-08-10 03:50:00+00:00,feeder,50.0,L1 Active Power,kW,0.51
541537,Meadow Farm Estate S/S,2023-08-10 03:50:00+00:00,feeder,50.0,N Current (RMS),A,6.6
541537,Meadow Farm Estate S/S,2023-08-10 03:50:00+00:00,feeder,50.0,L3 Current (RMS),A,5.0
541537,Meadow Farm Estate S/S,2023-08-10 03:50:00+00:00,feeder,50.0,L2 Current (RMS),A,9.1
541537,Meadow Farm Estate S/S,2023-08-10 03:50:00+00:00,feeder,50.0,L1 Current (RMS),A,2.6
541537,Meadow Farm Estate S/S,2023-08-10 03:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.56
541537,Meadow Farm Estate S/S,2023-08-10 03:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.53
541537,Meadow Farm Estate S/S,2023-08-10 03:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.38
541537,Meadow Farm Estate S/S,2023-08-10 03:50:00+00:00,feeder,40.0,L3 Active Power,kW,2.63
541537,Meadow Farm Estate S/S,2023-08-10 03:50:00+00:00,feeder,40.0,L2 Active Power,kW,1.62
541537,Meadow Farm Estate S/S,2023-08-10 03:50:00+00:00,feeder,40.0,L1 Active Power,kW,1.5
541537,Meadow Farm Estate S/S,2023-08-10 03:50:00+00:00,feeder,40.0,N Current (RMS),A,13.6
541537,Meadow Farm Estate S/S,2023-08-10 03:50:00+00:00,feeder,40.0,L3 Current (RMS),A,16.2
541537,Meadow Farm Estate S/S,2023-08-10 03:50:00+00:00,feeder,40.0,L2 Current (RMS),A,7.5
541537,Meadow Farm Estate S/S,2023-08-10 03:50:00+00:00,feeder,40.0,L1 Current (RMS),A,9.2
541537,Meadow Farm Estate S/S,2023-08-10 03:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.08
541537,Meadow Farm Estate S/S,2023-08-10 03:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.71
541537,Meadow Farm Estate S/S,2023-08-10 03:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.58
541537,Meadow Farm Estate S/S,2023-08-10 03:50:00+00:00,feeder,30.0,L3 Active Power,kW,5.69
541537,Meadow Farm Estate S/S,2023-08-10 03:50:00+00:00,feeder,30.0,L2 Active Power,kW,6.62
541537,Meadow Farm Estate S/S,2023-08-10 03:50:00+00:00,feeder,30.0,L1 Active Power,kW,3.39
541537,Meadow Farm Estate S/S,2023-08-10 03:50:00+00:00,feeder,30.0,N Current (RMS),A,20.5
541537,Meadow Farm Estate S/S,2023-08-10 03:50:00+00:00,feeder,30.0,L3 Current (RMS),A,26.5
541537,Meadow Farm Estate S/S,2023-08-10 03:50:00+00:00,feeder,30.0,L2 Current (RMS),A,29.8
541537,Meadow Farm Estate S/S,2023-08-10 03:50:00+00:00,feeder,30.0,L1 Current (RMS),A,16.4
541537,Meadow Farm Estate S/S,2023-08-10 03:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.57
541537,Meadow Farm Estate S/S,2023-08-10 03:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.78
541537,Meadow Farm Estate S/S,2023-08-10 03:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.94
541537,Meadow Farm Estate S/S,2023-08-10 03:50:00+00:00,feeder,20.0,L3 Active Power,kW,5.53
541537,Meadow Farm Estate S/S,2023-08-10 03:50:00+00:00,feeder,20.0,L2 Active Power,kW,2.67
541537,Meadow Farm Estate S/S,2023-08-10 03:50:00+00:00,feeder,20.0,L1 Active Power,kW,3.53
541537,Meadow Farm Estate S/S,2023-08-10 03:50:00+00:00,feeder,20.0,N Current (RMS),A,23.4
541537,Meadow Farm Estate S/S,2023-08-10 03:50:00+00:00,feeder,20.0,L3 Current (RMS),A,25.4
541537,Meadow Farm Estate S/S,2023-08-10 03:50:00+00:00,feeder,20.0,L2 Current (RMS),A,12.7
541537,Meadow Farm Estate S/S,2023-08-10 03:50:00+00:00,feeder,20.0,L1 Current (RMS),A,20.4
541537,Meadow Farm Estate S/S,2023-08-10 03:50:00+00:00,transformer,,Temperature,C,29.0
541537,Meadow Farm Estate S/S,2023-08-10 03:50:00+00:00,busbar,,L3 Voltage THD,%,2.49
541537,Meadow Farm Estate S/S,2023-08-10 03:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.54
541537,Meadow Farm Estate S/S,2023-08-10 03:50:00+00:00,busbar,,L2 Voltage THD,%,2.7
541537,Meadow Farm Estate S/S,2023-08-10 03:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.6
541537,Meadow Farm Estate S/S,2023-08-10 03:50:00+00:00,busbar,,L1 Voltage THD,%,2.68
541537,Meadow Farm Estate S/S,2023-08-10 03:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.39
541537,Meadow Farm Estate S/S,2023-08-10 03:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.63
541537,Meadow Farm Estate S/S,2023-08-10 03:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.54
541537,Meadow Farm Estate S/S,2023-08-10 03:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.31
541537,Meadow Farm Estate S/S,2023-08-10 03:50:00+00:00,busbar,,L3 Active Power,kW,16.11
541537,Meadow Farm Estate S/S,2023-08-10 03:50:00+00:00,busbar,,L2 Active Power,kW,17.67
541537,Meadow Farm Estate S/S,2023-08-10 03:50:00+00:00,busbar,,L1 Active Power,kW,11.57
541537,Meadow Farm Estate S/S,2023-08-10 03:50:00+00:00,busbar,,N Current (RMS),A,53.8
541537,Meadow Farm Estate S/S,2023-08-10 03:50:00+00:00,busbar,,L3 Current (RMS),A,76.6
541537,Meadow Farm Estate S/S,2023-08-10 03:50:00+00:00,busbar,,L2 Current (RMS),A,81.7
541537,Meadow Farm Estate S/S,2023-08-10 03:50:00+00:00,busbar,,L1 Current (RMS),A,60.4
541537,Meadow Farm Estate S/S,2023-08-10 03:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.82
541537,Meadow Farm Estate S/S,2023-08-10 03:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.22
541537,Meadow Farm Estate S/S,2023-08-10 03:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.01
541537,Meadow Farm Estate S/S,2023-08-10 03:40:00+00:00,feeder,,L3 Active Power,kW,1.24
541537,Meadow Farm Estate S/S,2023-08-10 03:40:00+00:00,feeder,,L2 Active Power,kW,3.7
541537,Meadow Farm Estate S/S,2023-08-10 03:40:00+00:00,feeder,,L1 Active Power,kW,2.76
541537,Meadow Farm Estate S/S,2023-08-10 03:40:00+00:00,feeder,,N Current (RMS),A,13.4
541537,Meadow Farm Estate S/S,2023-08-10 03:40:00+00:00,feeder,,L3 Current (RMS),A,6.8
541537,Meadow Farm Estate S/S,2023-08-10 03:40:00+00:00,feeder,,L2 Current (RMS),A,17.4
541537,Meadow Farm Estate S/S,2023-08-10 03:40:00+00:00,feeder,,L1 Current (RMS),A,13.0
541537,Meadow Farm Estate S/S,2023-08-10 03:40:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.31
541537,Meadow Farm Estate S/S,2023-08-10 03:40:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.27
541537,Meadow Farm Estate S/S,2023-08-10 03:40:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.27
541537,Meadow Farm Estate S/S,2023-08-10 03:40:00+00:00,feeder,50.0,L3 Active Power,kW,1.19
541537,Meadow Farm Estate S/S,2023-08-10 03:40:00+00:00,feeder,50.0,L2 Active Power,kW,1.82
541537,Meadow Farm Estate S/S,2023-08-10 03:40:00+00:00,feeder,50.0,L1 Active Power,kW,0.47
541537,Meadow Farm Estate S/S,2023-08-10 03:40:00+00:00,feeder,50.0,N Current (RMS),A,6.4
541537,Meadow Farm Estate S/S,2023-08-10 03:40:00+00:00,feeder,50.0,L3 Current (RMS),A,5.5
541537,Meadow Farm Estate S/S,2023-08-10 03:40:00+00:00,feeder,50.0,L2 Current (RMS),A,10.1
541537,Meadow Farm Estate S/S,2023-08-10 03:40:00+00:00,feeder,50.0,L1 Current (RMS),A,2.6
541537,Meadow Farm Estate S/S,2023-08-10 03:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.21
541537,Meadow Farm Estate S/S,2023-08-10 03:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.17
541537,Meadow Farm Estate S/S,2023-08-10 03:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.42
541537,Meadow Farm Estate S/S,2023-08-10 03:40:00+00:00,feeder,40.0,L3 Active Power,kW,10.25
541537,Meadow Farm Estate S/S,2023-08-10 03:40:00+00:00,feeder,40.0,L2 Active Power,kW,2.14
541537,Meadow Farm Estate S/S,2023-08-10 03:40:00+00:00,feeder,40.0,L1 Active Power,kW,1.39
541537,Meadow Farm Estate S/S,2023-08-10 03:40:00+00:00,feeder,40.0,N Current (RMS),A,39.9
541537,Meadow Farm Estate S/S,2023-08-10 03:40:00+00:00,feeder,40.0,L3 Current (RMS),A,43.5
541537,Meadow Farm Estate S/S,2023-08-10 03:40:00+00:00,feeder,40.0,L2 Current (RMS),A,9.3
541537,Meadow Farm Estate S/S,2023-08-10 03:40:00+00:00,feeder,40.0,L1 Current (RMS),A,9.0
541537,Meadow Farm Estate S/S,2023-08-10 03:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.41
541537,Meadow Farm Estate S/S,2023-08-10 03:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.81
541537,Meadow Farm Estate S/S,2023-08-10 03:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.89
541537,Meadow Farm Estate S/S,2023-08-10 03:40:00+00:00,feeder,30.0,L3 Active Power,kW,6.35
541537,Meadow Farm Estate S/S,2023-08-10 03:40:00+00:00,feeder,30.0,L2 Active Power,kW,6.94
541537,Meadow Farm Estate S/S,2023-08-10 03:40:00+00:00,feeder,30.0,L1 Active Power,kW,3.73
541537,Meadow Farm Estate S/S,2023-08-10 03:40:00+00:00,feeder,30.0,N Current (RMS),A,19.2
541537,Meadow Farm Estate S/S,2023-08-10 03:40:00+00:00,feeder,30.0,L3 Current (RMS),A,28.3
541537,Meadow Farm Estate S/S,2023-08-10 03:40:00+00:00,feeder,30.0,L2 Current (RMS),A,31.2
541537,Meadow Farm Estate S/S,2023-08-10 03:40:00+00:00,feeder,30.0,L1 Current (RMS),A,19.0
541537,Meadow Farm Estate S/S,2023-08-10 03:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.3
541537,Meadow Farm Estate S/S,2023-08-10 03:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.08
541537,Meadow Farm Estate S/S,2023-08-10 03:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.84
541537,Meadow Farm Estate S/S,2023-08-10 03:40:00+00:00,feeder,20.0,L3 Active Power,kW,4.05
541537,Meadow Farm Estate S/S,2023-08-10 03:40:00+00:00,feeder,20.0,L2 Active Power,kW,2.53
541537,Meadow Farm Estate S/S,2023-08-10 03:40:00+00:00,feeder,20.0,L1 Active Power,kW,3.77
541537,Meadow Farm Estate S/S,2023-08-10 03:40:00+00:00,feeder,20.0,N Current (RMS),A,17.5
541537,Meadow Farm Estate S/S,2023-08-10 03:40:00+00:00,feeder,20.0,L3 Current (RMS),A,18.7
541537,Meadow Farm Estate S/S,2023-08-10 03:40:00+00:00,feeder,20.0,L2 Current (RMS),A,12.6
541537,Meadow Farm Estate S/S,2023-08-10 03:40:00+00:00,feeder,20.0,L1 Current (RMS),A,20.9
541537,Meadow Farm Estate S/S,2023-08-10 03:40:00+00:00,transformer,,Temperature,C,29.1
541537,Meadow Farm Estate S/S,2023-08-10 03:40:00+00:00,busbar,,L3 Voltage THD,%,2.5
541537,Meadow Farm Estate S/S,2023-08-10 03:40:00+00:00,busbar,,L3 Voltage (RMS),V,238.68
541537,Meadow Farm Estate S/S,2023-08-10 03:40:00+00:00,busbar,,L2 Voltage THD,%,2.7
541537,Meadow Farm Estate S/S,2023-08-10 03:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.01
541537,Meadow Farm Estate S/S,2023-08-10 03:40:00+00:00,busbar,,L1 Voltage THD,%,2.68
541537,Meadow Farm Estate S/S,2023-08-10 03:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.77
541537,Meadow Farm Estate S/S,2023-08-10 03:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.06
541537,Meadow Farm Estate S/S,2023-08-10 03:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.55
541537,Meadow Farm Estate S/S,2023-08-10 03:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.44
541537,Meadow Farm Estate S/S,2023-08-10 03:40:00+00:00,busbar,,L3 Active Power,kW,23.08
541537,Meadow Farm Estate S/S,2023-08-10 03:40:00+00:00,busbar,,L2 Active Power,kW,17.13
541537,Meadow Farm Estate S/S,2023-08-10 03:40:00+00:00,busbar,,L1 Active Power,kW,12.12
541537,Meadow Farm Estate S/S,2023-08-10 03:40:00+00:00,busbar,,N Current (RMS),A,63.0
541537,Meadow Farm Estate S/S,2023-08-10 03:40:00+00:00,busbar,,L3 Current (RMS),A,101.3
541537,Meadow Farm Estate S/S,2023-08-10 03:40:00+00:00,busbar,,L2 Current (RMS),A,79.3
541537,Meadow Farm Estate S/S,2023-08-10 03:40:00+00:00,busbar,,L1 Current (RMS),A,62.9
541537,Meadow Farm Estate S/S,2023-08-10 03:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.64
541537,Meadow Farm Estate S/S,2023-08-10 03:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.43
541537,Meadow Farm Estate S/S,2023-08-10 03:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.24
541537,Meadow Farm Estate S/S,2023-08-10 03:30:00+00:00,feeder,,L3 Active Power,kW,1.38
541537,Meadow Farm Estate S/S,2023-08-10 03:30:00+00:00,feeder,,L2 Active Power,kW,3.42
541537,Meadow Farm Estate S/S,2023-08-10 03:30:00+00:00,feeder,,L1 Active Power,kW,2.57
541537,Meadow Farm Estate S/S,2023-08-10 03:30:00+00:00,feeder,,N Current (RMS),A,11.6
541537,Meadow Farm Estate S/S,2023-08-10 03:30:00+00:00,feeder,,L3 Current (RMS),A,6.9
541537,Meadow Farm Estate S/S,2023-08-10 03:30:00+00:00,feeder,,L2 Current (RMS),A,16.7
