Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
541537,Meadow Farm Estate S/S,2023-08-10 03:30:00+00:00,feeder,,L1 Current (RMS),A,12.7
541537,Meadow Farm Estate S/S,2023-08-10 03:30:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.37
541537,Meadow Farm Estate S/S,2023-08-10 03:30:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.11
541537,Meadow Farm Estate S/S,2023-08-10 03:30:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.25
541537,Meadow Farm Estate S/S,2023-08-10 03:30:00+00:00,feeder,50.0,L3 Active Power,kW,1.68
541537,Meadow Farm Estate S/S,2023-08-10 03:30:00+00:00,feeder,50.0,L2 Active Power,kW,1.76
541537,Meadow Farm Estate S/S,2023-08-10 03:30:00+00:00,feeder,50.0,L1 Active Power,kW,0.59
541537,Meadow Farm Estate S/S,2023-08-10 03:30:00+00:00,feeder,50.0,N Current (RMS),A,6.6
541537,Meadow Farm Estate S/S,2023-08-10 03:30:00+00:00,feeder,50.0,L3 Current (RMS),A,8.7
541537,Meadow Farm Estate S/S,2023-08-10 03:30:00+00:00,feeder,50.0,L2 Current (RMS),A,9.4
541537,Meadow Farm Estate S/S,2023-08-10 03:30:00+00:00,feeder,50.0,L1 Current (RMS),A,3.0
541537,Meadow Farm Estate S/S,2023-08-10 03:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.18
541537,Meadow Farm Estate S/S,2023-08-10 03:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.18
541537,Meadow Farm Estate S/S,2023-08-10 03:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.38
541537,Meadow Farm Estate S/S,2023-08-10 03:30:00+00:00,feeder,40.0,L3 Active Power,kW,9.24
541537,Meadow Farm Estate S/S,2023-08-10 03:30:00+00:00,feeder,40.0,L2 Active Power,kW,2.53
541537,Meadow Farm Estate S/S,2023-08-10 03:30:00+00:00,feeder,40.0,L1 Active Power,kW,1.52
541537,Meadow Farm Estate S/S,2023-08-10 03:30:00+00:00,feeder,40.0,N Current (RMS),A,37.2
541537,Meadow Farm Estate S/S,2023-08-10 03:30:00+00:00,feeder,40.0,L3 Current (RMS),A,40.9
541537,Meadow Farm Estate S/S,2023-08-10 03:30:00+00:00,feeder,40.0,L2 Current (RMS),A,11.8
541537,Meadow Farm Estate S/S,2023-08-10 03:30:00+00:00,feeder,40.0,L1 Current (RMS),A,9.3
541537,Meadow Farm Estate S/S,2023-08-10 03:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.29
541537,Meadow Farm Estate S/S,2023-08-10 03:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.89
541537,Meadow Farm Estate S/S,2023-08-10 03:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.4
541537,Meadow Farm Estate S/S,2023-08-10 03:30:00+00:00,feeder,30.0,L3 Active Power,kW,6.75
541537,Meadow Farm Estate S/S,2023-08-10 03:30:00+00:00,feeder,30.0,L2 Active Power,kW,6.71
541537,Meadow Farm Estate S/S,2023-08-10 03:30:00+00:00,feeder,30.0,L1 Active Power,kW,3.78
541537,Meadow Farm Estate S/S,2023-08-10 03:30:00+00:00,feeder,30.0,N Current (RMS),A,18.3
541537,Meadow Farm Estate S/S,2023-08-10 03:30:00+00:00,feeder,30.0,L3 Current (RMS),A,29.8
541537,Meadow Farm Estate S/S,2023-08-10 03:30:00+00:00,feeder,30.0,L2 Current (RMS),A,30.5
541537,Meadow Farm Estate S/S,2023-08-10 03:30:00+00:00,feeder,30.0,L1 Current (RMS),A,17.5
541537,Meadow Farm Estate S/S,2023-08-10 03:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.06
541537,Meadow Farm Estate S/S,2023-08-10 03:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.82
541537,Meadow Farm Estate S/S,2023-08-10 03:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.61
541537,Meadow Farm Estate S/S,2023-08-10 03:30:00+00:00,feeder,20.0,L3 Active Power,kW,4.09
541537,Meadow Farm Estate S/S,2023-08-10 03:30:00+00:00,feeder,20.0,L2 Active Power,kW,2.84
541537,Meadow Farm Estate S/S,2023-08-10 03:30:00+00:00,feeder,20.0,L1 Active Power,kW,4.05
541537,Meadow Farm Estate S/S,2023-08-10 03:30:00+00:00,feeder,20.0,N Current (RMS),A,17.0
541537,Meadow Farm Estate S/S,2023-08-10 03:30:00+00:00,feeder,20.0,L3 Current (RMS),A,18.7
541537,Meadow Farm Estate S/S,2023-08-10 03:30:00+00:00,feeder,20.0,L2 Current (RMS),A,13.5
541537,Meadow Farm Estate S/S,2023-08-10 03:30:00+00:00,feeder,20.0,L1 Current (RMS),A,21.2
541537,Meadow Farm Estate S/S,2023-08-10 03:30:00+00:00,transformer,,Temperature,C,29.2
541537,Meadow Farm Estate S/S,2023-08-10 03:30:00+00:00,busbar,,L3 Voltage THD,%,2.49
541537,Meadow Farm Estate S/S,2023-08-10 03:30:00+00:00,busbar,,L3 Voltage (RMS),V,238.9
541537,Meadow Farm Estate S/S,2023-08-10 03:30:00+00:00,busbar,,L2 Voltage THD,%,2.71
541537,Meadow Farm Estate S/S,2023-08-10 03:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.33
541537,Meadow Farm Estate S/S,2023-08-10 03:30:00+00:00,busbar,,L1 Voltage THD,%,2.7
541537,Meadow Farm Estate S/S,2023-08-10 03:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.04
541537,Meadow Farm Estate S/S,2023-08-10 03:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.55
541537,Meadow Farm Estate S/S,2023-08-10 03:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.43
541537,Meadow Farm Estate S/S,2023-08-10 03:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.88
541537,Meadow Farm Estate S/S,2023-08-10 03:30:00+00:00,busbar,,L3 Active Power,kW,23.14
541537,Meadow Farm Estate S/S,2023-08-10 03:30:00+00:00,busbar,,L2 Active Power,kW,17.28
541537,Meadow Farm Estate S/S,2023-08-10 03:30:00+00:00,busbar,,L1 Active Power,kW,12.51
541537,Meadow Farm Estate S/S,2023-08-10 03:30:00+00:00,busbar,,N Current (RMS),A,62.7
541537,Meadow Farm Estate S/S,2023-08-10 03:30:00+00:00,busbar,,L3 Current (RMS),A,101.8
541537,Meadow Farm Estate S/S,2023-08-10 03:30:00+00:00,busbar,,L2 Current (RMS),A,80.0
541537,Meadow Farm Estate S/S,2023-08-10 03:30:00+00:00,busbar,,L1 Current (RMS),A,62.9
541537,Meadow Farm Estate S/S,2023-08-10 03:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.67
541537,Meadow Farm Estate S/S,2023-08-10 03:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.49
541537,Meadow Farm Estate S/S,2023-08-10 03:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.27
541537,Meadow Farm Estate S/S,2023-08-10 03:20:00+00:00,feeder,,L3 Active Power,kW,1.94
541537,Meadow Farm Estate S/S,2023-08-10 03:20:00+00:00,feeder,,L2 Active Power,kW,3.15
541537,Meadow Farm Estate S/S,2023-08-10 03:20:00+00:00,feeder,,L1 Active Power,kW,3.55
541537,Meadow Farm Estate S/S,2023-08-10 03:20:00+00:00,feeder,,N Current (RMS),A,12.9
541537,Meadow Farm Estate S/S,2023-08-10 03:20:00+00:00,feeder,,L3 Current (RMS),A,10.2
541537,Meadow Farm Estate S/S,2023-08-10 03:20:00+00:00,feeder,,L2 Current (RMS),A,16.0
541537,Meadow Farm Estate S/S,2023-08-10 03:20:00+00:00,feeder,,L1 Current (RMS),A,17.4
541537,Meadow Farm Estate S/S,2023-08-10 03:20:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.38
541537,Meadow Farm Estate S/S,2023-08-10 03:20:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.14
541537,Meadow Farm Estate S/S,2023-08-10 03:20:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.26
541537,Meadow Farm Estate S/S,2023-08-10 03:20:00+00:00,feeder,50.0,L3 Active Power,kW,1.25
541537,Meadow Farm Estate S/S,2023-08-10 03:20:00+00:00,feeder,50.0,L2 Active Power,kW,1.73
541537,Meadow Farm Estate S/S,2023-08-10 03:20:00+00:00,feeder,50.0,L1 Active Power,kW,0.6
541537,Meadow Farm Estate S/S,2023-08-10 03:20:00+00:00,feeder,50.0,N Current (RMS),A,5.8
541537,Meadow Farm Estate S/S,2023-08-10 03:20:00+00:00,feeder,50.0,L3 Current (RMS),A,5.7
541537,Meadow Farm Estate S/S,2023-08-10 03:20:00+00:00,feeder,50.0,L2 Current (RMS),A,9.4
541537,Meadow Farm Estate S/S,2023-08-10 03:20:00+00:00,feeder,50.0,L1 Current (RMS),A,3.0
541537,Meadow Farm Estate S/S,2023-08-10 03:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.08
541537,Meadow Farm Estate S/S,2023-08-10 03:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.58
541537,Meadow Farm Estate S/S,2023-08-10 03:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.37
541537,Meadow Farm Estate S/S,2023-08-10 03:20:00+00:00,feeder,40.0,L3 Active Power,kW,6.94
541537,Meadow Farm Estate S/S,2023-08-10 03:20:00+00:00,feeder,40.0,L2 Active Power,kW,1.68
541537,Meadow Farm Estate S/S,2023-08-10 03:20:00+00:00,feeder,40.0,L1 Active Power,kW,1.75
541537,Meadow Farm Estate S/S,2023-08-10 03:20:00+00:00,feeder,40.0,N Current (RMS),A,30.1
541537,Meadow Farm Estate S/S,2023-08-10 03:20:00+00:00,feeder,40.0,L3 Current (RMS),A,34.1
541537,Meadow Farm Estate S/S,2023-08-10 03:20:00+00:00,feeder,40.0,L2 Current (RMS),A,8.4
541537,Meadow Farm Estate S/S,2023-08-10 03:20:00+00:00,feeder,40.0,L1 Current (RMS),A,10.0
541537,Meadow Farm Estate S/S,2023-08-10 03:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.14
541537,Meadow Farm Estate S/S,2023-08-10 03:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.69
541537,Meadow Farm Estate S/S,2023-08-10 03:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.41
541537,Meadow Farm Estate S/S,2023-08-10 03:20:00+00:00,feeder,30.0,L3 Active Power,kW,6.17
541537,Meadow Farm Estate S/S,2023-08-10 03:20:00+00:00,feeder,30.0,L2 Active Power,kW,6.68
541537,Meadow Farm Estate S/S,2023-08-10 03:20:00+00:00,feeder,30.0,L1 Active Power,kW,3.91
541537,Meadow Farm Estate S/S,2023-08-10 03:20:00+00:00,feeder,30.0,N Current (RMS),A,20.4
541537,Meadow Farm Estate S/S,2023-08-10 03:20:00+00:00,feeder,30.0,L3 Current (RMS),A,28.6
541537,Meadow Farm Estate S/S,2023-08-10 03:20:00+00:00,feeder,30.0,L2 Current (RMS),A,30.4
541537,Meadow Farm Estate S/S,2023-08-10 03:20:00+00:00,feeder,30.0,L1 Current (RMS),A,18.1
541537,Meadow Farm Estate S/S,2023-08-10 03:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.26
541537,Meadow Farm Estate S/S,2023-08-10 03:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.39
541537,Meadow Farm Estate S/S,2023-08-10 03:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.69
541537,Meadow Farm Estate S/S,2023-08-10 03:20:00+00:00,feeder,20.0,L3 Active Power,kW,4.03
541537,Meadow Farm Estate S/S,2023-08-10 03:20:00+00:00,feeder,20.0,L2 Active Power,kW,3.03
541537,Meadow Farm Estate S/S,2023-08-10 03:20:00+00:00,feeder,20.0,L1 Active Power,kW,3.78
541537,Meadow Farm Estate S/S,2023-08-10 03:20:00+00:00,feeder,20.0,N Current (RMS),A,17.5
541537,Meadow Farm Estate S/S,2023-08-10 03:20:00+00:00,feeder,20.0,L3 Current (RMS),A,19.0
541537,Meadow Farm Estate S/S,2023-08-10 03:20:00+00:00,feeder,20.0,L2 Current (RMS),A,13.8
541537,Meadow Farm Estate S/S,2023-08-10 03:20:00+00:00,feeder,20.0,L1 Current (RMS),A,20.7
541537,Meadow Farm Estate S/S,2023-08-10 03:20:00+00:00,transformer,,Temperature,C,29.4
541537,Meadow Farm Estate S/S,2023-08-10 03:20:00+00:00,busbar,,L3 Voltage THD,%,2.49
541537,Meadow Farm Estate S/S,2023-08-10 03:20:00+00:00,busbar,,L3 Voltage (RMS),V,238.8
541537,Meadow Farm Estate S/S,2023-08-10 03:20:00+00:00,busbar,,L2 Voltage THD,%,2.74
541537,Meadow Farm Estate S/S,2023-08-10 03:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.11
541537,Meadow Farm Estate S/S,2023-08-10 03:20:00+00:00,busbar,,L1 Voltage THD,%,2.69
541537,Meadow Farm Estate S/S,2023-08-10 03:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.85
541537,Meadow Farm Estate S/S,2023-08-10 03:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.53
541537,Meadow Farm Estate S/S,2023-08-10 03:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.29
541537,Meadow Farm Estate S/S,2023-08-10 03:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
541537,Meadow Farm Estate S/S,2023-08-10 03:20:00+00:00,busbar,,L3 Active Power,kW,20.32
541537,Meadow Farm Estate S/S,2023-08-10 03:20:00+00:00,busbar,,L2 Active Power,kW,16.27
541537,Meadow Farm Estate S/S,2023-08-10 03:20:00+00:00,busbar,,L1 Active Power,kW,13.6
541537,Meadow Farm Estate S/S,2023-08-10 03:20:00+00:00,busbar,,N Current (RMS),A,57.5
541537,Meadow Farm Estate S/S,2023-08-10 03:20:00+00:00,busbar,,L3 Current (RMS),A,91.9
541537,Meadow Farm Estate S/S,2023-08-10 03:20:00+00:00,busbar,,L2 Current (RMS),A,76.5
541537,Meadow Farm Estate S/S,2023-08-10 03:20:00+00:00,busbar,,L1 Current (RMS),A,67.5
541537,Meadow Farm Estate S/S,2023-08-10 03:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.59
541537,Meadow Farm Estate S/S,2023-08-10 03:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.65
541537,Meadow Farm Estate S/S,2023-08-10 03:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.19
541537,Meadow Farm Estate S/S,2023-08-10 03:10:00+00:00,feeder,,L3 Active Power,kW,1.48
541537,Meadow Farm Estate S/S,2023-08-10 03:10:00+00:00,feeder,,L2 Active Power,kW,3.03
541537,Meadow Farm Estate S/S,2023-08-10 03:10:00+00:00,feeder,,L1 Active Power,kW,2.63
541537,Meadow Farm Estate S/S,2023-08-10 03:10:00+00:00,feeder,,N Current (RMS),A,11.3
541537,Meadow Farm Estate S/S,2023-08-10 03:10:00+00:00,feeder,,L3 Current (RMS),A,7.2
541537,Meadow Farm Estate S/S,2023-08-10 03:10:00+00:00,feeder,,L2 Current (RMS),A,15.9
541537,Meadow Farm Estate S/S,2023-08-10 03:10:00+00:00,feeder,,L1 Current (RMS),A,12.8
541537,Meadow Farm Estate S/S,2023-08-10 03:10:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.45
541537,Meadow Farm Estate S/S,2023-08-10 03:10:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.21
541537,Meadow Farm Estate S/S,2023-08-10 03:10:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.26
541537,Meadow Farm Estate S/S,2023-08-10 03:10:00+00:00,feeder,50.0,L3 Active Power,kW,1.21
541537,Meadow Farm Estate S/S,2023-08-10 03:10:00+00:00,feeder,50.0,L2 Active Power,kW,1.91
541537,Meadow Farm Estate S/S,2023-08-10 03:10:00+00:00,feeder,50.0,L1 Active Power,kW,0.51
541537,Meadow Farm Estate S/S,2023-08-10 03:10:00+00:00,feeder,50.0,N Current (RMS),A,6.7
541537,Meadow Farm Estate S/S,2023-08-10 03:10:00+00:00,feeder,50.0,L3 Current (RMS),A,5.7
541537,Meadow Farm Estate S/S,2023-08-10 03:10:00+00:00,feeder,50.0,L2 Current (RMS),A,10.1
541537,Meadow Farm Estate S/S,2023-08-10 03:10:00+00:00,feeder,50.0,L1 Current (RMS),A,2.7
541537,Meadow Farm Estate S/S,2023-08-10 03:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.09
541537,Meadow Farm Estate S/S,2023-08-10 03:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.83
541537,Meadow Farm Estate S/S,2023-08-10 03:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.22
541537,Meadow Farm Estate S/S,2023-08-10 03:10:00+00:00,feeder,40.0,L3 Active Power,kW,10.36
541537,Meadow Farm Estate S/S,2023-08-10 03:10:00+00:00,feeder,40.0,L2 Active Power,kW,1.4
541537,Meadow Farm Estate S/S,2023-08-10 03:10:00+00:00,feeder,40.0,L1 Active Power,kW,1.61
541537,Meadow Farm Estate S/S,2023-08-10 03:10:00+00:00,feeder,40.0,N Current (RMS),A,38.1
541537,Meadow Farm Estate S/S,2023-08-10 03:10:00+00:00,feeder,40.0,L3 Current (RMS),A,43.9
541537,Meadow Farm Estate S/S,2023-08-10 03:10:00+00:00,feeder,40.0,L2 Current (RMS),A,7.3
541537,Meadow Farm Estate S/S,2023-08-10 03:10:00+00:00,feeder,40.0,L1 Current (RMS),A,9.1
541537,Meadow Farm Estate S/S,2023-08-10 03:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.45
541537,Meadow Farm Estate S/S,2023-08-10 03:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.78
541537,Meadow Farm Estate S/S,2023-08-10 03:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.63
541537,Meadow Farm Estate S/S,2023-08-10 03:10:00+00:00,feeder,30.0,L3 Active Power,kW,5.6
541537,Meadow Farm Estate S/S,2023-08-10 03:10:00+00:00,feeder,30.0,L2 Active Power,kW,6.58
541537,Meadow Farm Estate S/S,2023-08-10 03:10:00+00:00,feeder,30.0,L1 Active Power,kW,3.72
541537,Meadow Farm Estate S/S,2023-08-10 03:10:00+00:00,feeder,30.0,N Current (RMS),A,20.6
541537,Meadow Farm Estate S/S,2023-08-10 03:10:00+00:00,feeder,30.0,L3 Current (RMS),A,26.8
541537,Meadow Farm Estate S/S,2023-08-10 03:10:00+00:00,feeder,30.0,L2 Current (RMS),A,30.0
541537,Meadow Farm Estate S/S,2023-08-10 03:10:00+00:00,feeder,30.0,L1 Current (RMS),A,17.8
541537,Meadow Farm Estate S/S,2023-08-10 03:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.38
541537,Meadow Farm Estate S/S,2023-08-10 03:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.59
541537,Meadow Farm Estate S/S,2023-08-10 03:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.95
541537,Meadow Farm Estate S/S,2023-08-10 03:10:00+00:00,feeder,20.0,L3 Active Power,kW,3.83
541537,Meadow Farm Estate S/S,2023-08-10 03:10:00+00:00,feeder,20.0,L2 Active Power,kW,2.79
541537,Meadow Farm Estate S/S,2023-08-10 03:10:00+00:00,feeder,20.0,L1 Active Power,kW,3.44
541537,Meadow Farm Estate S/S,2023-08-10 03:10:00+00:00,feeder,20.0,N Current (RMS),A,17.8
541537,Meadow Farm Estate S/S,2023-08-10 03:10:00+00:00,feeder,20.0,L3 Current (RMS),A,18.1
541537,Meadow Farm Estate S/S,2023-08-10 03:10:00+00:00,feeder,20.0,L2 Current (RMS),A,13.2
541537,Meadow Farm Estate S/S,2023-08-10 03:10:00+00:00,feeder,20.0,L1 Current (RMS),A,20.2
541537,Meadow Farm Estate S/S,2023-08-10 03:10:00+00:00,transformer,,Temperature,C,29.5
541537,Meadow Farm Estate S/S,2023-08-10 03:10:00+00:00,busbar,,L3 Voltage THD,%,2.52
541537,Meadow Farm Estate S/S,2023-08-10 03:10:00+00:00,busbar,,L3 Voltage (RMS),V,238.82
541537,Meadow Farm Estate S/S,2023-08-10 03:10:00+00:00,busbar,,L2 Voltage THD,%,2.77
541537,Meadow Farm Estate S/S,2023-08-10 03:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.22
541537,Meadow Farm Estate S/S,2023-08-10 03:10:00+00:00,busbar,,L1 Voltage THD,%,2.74
541537,Meadow Farm Estate S/S,2023-08-10 03:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.93
541537,Meadow Farm Estate S/S,2023-08-10 03:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.97
541537,Meadow Farm Estate S/S,2023-08-10 03:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.07
541537,Meadow Farm Estate S/S,2023-08-10 03:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.25
541537,Meadow Farm Estate S/S,2023-08-10 03:10:00+00:00,busbar,,L3 Active Power,kW,22.49
541537,Meadow Farm Estate S/S,2023-08-10 03:10:00+00:00,busbar,,L2 Active Power,kW,15.72
541537,Meadow Farm Estate S/S,2023-08-10 03:10:00+00:00,busbar,,L1 Active Power,kW,11.91
541537,Meadow Farm Estate S/S,2023-08-10 03:10:00+00:00,busbar,,N Current (RMS),A,62.5
541537,Meadow Farm Estate S/S,2023-08-10 03:10:00+00:00,busbar,,L3 Current (RMS),A,99.9
541537,Meadow Farm Estate S/S,2023-08-10 03:10:00+00:00,busbar,,L2 Current (RMS),A,75.3
541537,Meadow Farm Estate S/S,2023-08-10 03:10:00+00:00,busbar,,L1 Current (RMS),A,61.7
541537,Meadow Farm Estate S/S,2023-08-10 03:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.64
541537,Meadow Farm Estate S/S,2023-08-10 03:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.46
541537,Meadow Farm Estate S/S,2023-08-10 03:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.14
541537,Meadow Farm Estate S/S,2023-08-10 03:00:00+00:00,feeder,,L3 Active Power,kW,1.49
541537,Meadow Farm Estate S/S,2023-08-10 03:00:00+00:00,feeder,,L2 Active Power,kW,2.95
541537,Meadow Farm Estate S/S,2023-08-10 03:00:00+00:00,feeder,,L1 Active Power,kW,2.83
541537,Meadow Farm Estate S/S,2023-08-10 03:00:00+00:00,feeder,,N Current (RMS),A,11.1
541537,Meadow Farm Estate S/S,2023-08-10 03:00:00+00:00,feeder,,L3 Current (RMS),A,7.3
541537,Meadow Farm Estate S/S,2023-08-10 03:00:00+00:00,feeder,,L2 Current (RMS),A,15.1
541537,Meadow Farm Estate S/S,2023-08-10 03:00:00+00:00,feeder,,L1 Current (RMS),A,13.4
541537,Meadow Farm Estate S/S,2023-08-10 03:00:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.6
541537,Meadow Farm Estate S/S,2023-08-10 03:00:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.17
541537,Meadow Farm Estate S/S,2023-08-10 03:00:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.26
541537,Meadow Farm Estate S/S,2023-08-10 03:00:00+00:00,feeder,50.0,L3 Active Power,kW,1.88
541537,Meadow Farm Estate S/S,2023-08-10 03:00:00+00:00,feeder,50.0,L2 Active Power,kW,1.94
541537,Meadow Farm Estate S/S,2023-08-10 03:00:00+00:00,feeder,50.0,L1 Active Power,kW,0.54
541537,Meadow Farm Estate S/S,2023-08-10 03:00:00+00:00,feeder,50.0,N Current (RMS),A,7.9
541537,Meadow Farm Estate S/S,2023-08-10 03:00:00+00:00,feeder,50.0,L3 Current (RMS),A,10.1
541537,Meadow Farm Estate S/S,2023-08-10 03:00:00+00:00,feeder,50.0,L2 Current (RMS),A,10.0
541537,Meadow Farm Estate S/S,2023-08-10 03:00:00+00:00,feeder,50.0,L1 Current (RMS),A,2.8
541537,Meadow Farm Estate S/S,2023-08-10 03:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.27
541537,Meadow Farm Estate S/S,2023-08-10 03:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.91
541537,Meadow Farm Estate S/S,2023-08-10 03:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.1
541537,Meadow Farm Estate S/S,2023-08-10 03:00:00+00:00,feeder,40.0,L3 Active Power,kW,8.83
541537,Meadow Farm Estate S/S,2023-08-10 03:00:00+00:00,feeder,40.0,L2 Active Power,kW,1.31
541537,Meadow Farm Estate S/S,2023-08-10 03:00:00+00:00,feeder,40.0,L1 Active Power,kW,1.73
541537,Meadow Farm Estate S/S,2023-08-10 03:00:00+00:00,feeder,40.0,N Current (RMS),A,33.6
541537,Meadow Farm Estate S/S,2023-08-10 03:00:00+00:00,feeder,40.0,L3 Current (RMS),A,39.7
541537,Meadow Farm Estate S/S,2023-08-10 03:00:00+00:00,feeder,40.0,L2 Current (RMS),A,7.1
541537,Meadow Farm Estate S/S,2023-08-10 03:00:00+00:00,feeder,40.0,L1 Current (RMS),A,9.1
541537,Meadow Farm Estate S/S,2023-08-10 03:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.84
541537,Meadow Farm Estate S/S,2023-08-10 03:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.12
541537,Meadow Farm Estate S/S,2023-08-10 03:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.81
541537,Meadow Farm Estate S/S,2023-08-10 03:00:00+00:00,feeder,30.0,L3 Active Power,kW,5.77
541537,Meadow Farm Estate S/S,2023-08-10 03:00:00+00:00,feeder,30.0,L2 Active Power,kW,13.95
541537,Meadow Farm Estate S/S,2023-08-10 03:00:00+00:00,feeder,30.0,L1 Active Power,kW,3.21
541537,Meadow Farm Estate S/S,2023-08-10 03:00:00+00:00,feeder,30.0,N Current (RMS),A,43.8
541537,Meadow Farm Estate S/S,2023-08-10 03:00:00+00:00,feeder,30.0,L3 Current (RMS),A,26.4
541537,Meadow Farm Estate S/S,2023-08-10 03:00:00+00:00,feeder,30.0,L2 Current (RMS),A,60.3
541537,Meadow Farm Estate S/S,2023-08-10 03:00:00+00:00,feeder,30.0,L1 Current (RMS),A,16.3
541537,Meadow Farm Estate S/S,2023-08-10 03:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.45
541537,Meadow Farm Estate S/S,2023-08-10 03:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.77
541537,Meadow Farm Estate S/S,2023-08-10 03:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.91
541537,Meadow Farm Estate S/S,2023-08-10 03:00:00+00:00,feeder,20.0,L3 Active Power,kW,3.88
541537,Meadow Farm Estate S/S,2023-08-10 03:00:00+00:00,feeder,20.0,L2 Active Power,kW,2.61
541537,Meadow Farm Estate S/S,2023-08-10 03:00:00+00:00,feeder,20.0,L1 Active Power,kW,3.46
541537,Meadow Farm Estate S/S,2023-08-10 03:00:00+00:00,feeder,20.0,N Current (RMS),A,17.7
541537,Meadow Farm Estate S/S,2023-08-10 03:00:00+00:00,feeder,20.0,L3 Current (RMS),A,18.2
541537,Meadow Farm Estate S/S,2023-08-10 03:00:00+00:00,feeder,20.0,L2 Current (RMS),A,12.6
541537,Meadow Farm Estate S/S,2023-08-10 03:00:00+00:00,feeder,20.0,L1 Current (RMS),A,20.1
541537,Meadow Farm Estate S/S,2023-08-10 03:00:00+00:00,transformer,,Temperature,C,29.7
541537,Meadow Farm Estate S/S,2023-08-10 03:00:00+00:00,busbar,,L3 Voltage THD,%,2.51
541537,Meadow Farm Estate S/S,2023-08-10 03:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.06
541537,Meadow Farm Estate S/S,2023-08-10 03:00:00+00:00,busbar,,L2 Voltage THD,%,2.75
541537,Meadow Farm Estate S/S,2023-08-10 03:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.26
541537,Meadow Farm Estate S/S,2023-08-10 03:00:00+00:00,busbar,,L1 Voltage THD,%,2.73
541537,Meadow Farm Estate S/S,2023-08-10 03:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.15
541537,Meadow Farm Estate S/S,2023-08-10 03:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.79
541537,Meadow Farm Estate S/S,2023-08-10 03:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.44
541537,Meadow Farm Estate S/S,2023-08-10 03:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.22
541537,Meadow Farm Estate S/S,2023-08-10 03:00:00+00:00,busbar,,L3 Active Power,kW,21.85
541537,Meadow Farm Estate S/S,2023-08-10 03:00:00+00:00,busbar,,L2 Active Power,kW,22.77
541537,Meadow Farm Estate S/S,2023-08-10 03:00:00+00:00,busbar,,L1 Active Power,kW,11.77
541537,Meadow Farm Estate S/S,2023-08-10 03:00:00+00:00,busbar,,N Current (RMS),A,63.2
541537,Meadow Farm Estate S/S,2023-08-10 03:00:00+00:00,busbar,,L3 Current (RMS),A,97.9
541537,Meadow Farm Estate S/S,2023-08-10 03:00:00+00:00,busbar,,L2 Current (RMS),A,102.5
541537,Meadow Farm Estate S/S,2023-08-10 03:00:00+00:00,busbar,,L1 Current (RMS),A,60.9
541537,Meadow Farm Estate S/S,2023-08-10 02:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.62
541537,Meadow Farm Estate S/S,2023-08-10 02:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.42
541537,Meadow Farm Estate S/S,2023-08-10 02:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.02
541537,Meadow Farm Estate S/S,2023-08-10 02:50:00+00:00,feeder,,L3 Active Power,kW,1.52
541537,Meadow Farm Estate S/S,2023-08-10 02:50:00+00:00,feeder,,L2 Active Power,kW,2.98
541537,Meadow Farm Estate S/S,2023-08-10 02:50:00+00:00,feeder,,L1 Active Power,kW,2.9
541537,Meadow Farm Estate S/S,2023-08-10 02:50:00+00:00,feeder,,N Current (RMS),A,10.5
541537,Meadow Farm Estate S/S,2023-08-10 02:50:00+00:00,feeder,,L3 Current (RMS),A,7.3
541537,Meadow Farm Estate S/S,2023-08-10 02:50:00+00:00,feeder,,L2 Current (RMS),A,15.0
541537,Meadow Farm Estate S/S,2023-08-10 02:50:00+00:00,feeder,,L1 Current (RMS),A,13.3
541537,Meadow Farm Estate S/S,2023-08-10 02:50:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.63
541537,Meadow Farm Estate S/S,2023-08-10 02:50:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.02
541537,Meadow Farm Estate S/S,2023-08-10 02:50:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.29
541537,Meadow Farm Estate S/S,2023-08-10 02:50:00+00:00,feeder,50.0,L3 Active Power,kW,1.46
541537,Meadow Farm Estate S/S,2023-08-10 02:50:00+00:00,feeder,50.0,L2 Active Power,kW,1.85
541537,Meadow Farm Estate S/S,2023-08-10 02:50:00+00:00,feeder,50.0,L1 Active Power,kW,0.54
541537,Meadow Farm Estate S/S,2023-08-10 02:50:00+00:00,feeder,50.0,N Current (RMS),A,7.2
541537,Meadow Farm Estate S/S,2023-08-10 02:50:00+00:00,feeder,50.0,L3 Current (RMS),A,7.9
541537,Meadow Farm Estate S/S,2023-08-10 02:50:00+00:00,feeder,50.0,L2 Current (RMS),A,9.4
541537,Meadow Farm Estate S/S,2023-08-10 02:50:00+00:00,feeder,50.0,L1 Current (RMS),A,2.8
541537,Meadow Farm Estate S/S,2023-08-10 02:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.52
541537,Meadow Farm Estate S/S,2023-08-10 02:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.96
541537,Meadow Farm Estate S/S,2023-08-10 02:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.16
541537,Meadow Farm Estate S/S,2023-08-10 02:50:00+00:00,feeder,40.0,L3 Active Power,kW,1.8
541537,Meadow Farm Estate S/S,2023-08-10 02:50:00+00:00,feeder,40.0,L2 Active Power,kW,1.19
541537,Meadow Farm Estate S/S,2023-08-10 02:50:00+00:00,feeder,40.0,L1 Active Power,kW,1.67
541537,Meadow Farm Estate S/S,2023-08-10 02:50:00+00:00,feeder,40.0,N Current (RMS),A,6.7
541537,Meadow Farm Estate S/S,2023-08-10 02:50:00+00:00,feeder,40.0,L3 Current (RMS),A,10.5
541537,Meadow Farm Estate S/S,2023-08-10 02:50:00+00:00,feeder,40.0,L2 Current (RMS),A,6.8
541537,Meadow Farm Estate S/S,2023-08-10 02:50:00+00:00,feeder,40.0,L1 Current (RMS),A,9.1
541537,Meadow Farm Estate S/S,2023-08-10 02:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.19
541537,Meadow Farm Estate S/S,2023-08-10 02:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.77
541537,Meadow Farm Estate S/S,2023-08-10 02:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.81
541537,Meadow Farm Estate S/S,2023-08-10 02:50:00+00:00,feeder,30.0,L3 Active Power,kW,7.34
541537,Meadow Farm Estate S/S,2023-08-10 02:50:00+00:00,feeder,30.0,L2 Active Power,kW,13.06
541537,Meadow Farm Estate S/S,2023-08-10 02:50:00+00:00,feeder,30.0,L1 Active Power,kW,3.0
541537,Meadow Farm Estate S/S,2023-08-10 02:50:00+00:00,feeder,30.0,N Current (RMS),A,37.1
541537,Meadow Farm Estate S/S,2023-08-10 02:50:00+00:00,feeder,30.0,L3 Current (RMS),A,32.4
541537,Meadow Farm Estate S/S,2023-08-10 02:50:00+00:00,feeder,30.0,L2 Current (RMS),A,55.3
541537,Meadow Farm Estate S/S,2023-08-10 02:50:00+00:00,feeder,30.0,L1 Current (RMS),A,15.5
541537,Meadow Farm Estate S/S,2023-08-10 02:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.46
541537,Meadow Farm Estate S/S,2023-08-10 02:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.76
541537,Meadow Farm Estate S/S,2023-08-10 02:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.44
541537,Meadow Farm Estate S/S,2023-08-10 02:50:00+00:00,feeder,20.0,L3 Active Power,kW,4.62
541537,Meadow Farm Estate S/S,2023-08-10 02:50:00+00:00,feeder,20.0,L2 Active Power,kW,2.6
541537,Meadow Farm Estate S/S,2023-08-10 02:50:00+00:00,feeder,20.0,L1 Active Power,kW,3.99
541537,Meadow Farm Estate S/S,2023-08-10 02:50:00+00:00,feeder,20.0,N Current (RMS),A,18.5
541537,Meadow Farm Estate S/S,2023-08-10 02:50:00+00:00,feeder,20.0,L3 Current (RMS),A,21.4
541537,Meadow Farm Estate S/S,2023-08-10 02:50:00+00:00,feeder,20.0,L2 Current (RMS),A,12.3
541537,Meadow Farm Estate S/S,2023-08-10 02:50:00+00:00,feeder,20.0,L1 Current (RMS),A,20.6
541537,Meadow Farm Estate S/S,2023-08-10 02:50:00+00:00,transformer,,Temperature,C,29.8
541537,Meadow Farm Estate S/S,2023-08-10 02:50:00+00:00,busbar,,L3 Voltage THD,%,2.54
541537,Meadow Farm Estate S/S,2023-08-10 02:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.72
541537,Meadow Farm Estate S/S,2023-08-10 02:50:00+00:00,busbar,,L2 Voltage THD,%,2.76
541537,Meadow Farm Estate S/S,2023-08-10 02:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.83
541537,Meadow Farm Estate S/S,2023-08-10 02:50:00+00:00,busbar,,L1 Voltage THD,%,2.78
541537,Meadow Farm Estate S/S,2023-08-10 02:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.56
541537,Meadow Farm Estate S/S,2023-08-10 02:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.43
541537,Meadow Farm Estate S/S,2023-08-10 02:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.93
541537,Meadow Farm Estate S/S,2023-08-10 02:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.71
541537,Meadow Farm Estate S/S,2023-08-10 02:50:00+00:00,busbar,,L3 Active Power,kW,16.75
541537,Meadow Farm Estate S/S,2023-08-10 02:50:00+00:00,busbar,,L2 Active Power,kW,21.68
541537,Meadow Farm Estate S/S,2023-08-10 02:50:00+00:00,busbar,,L1 Active Power,kW,12.1
541537,Meadow Farm Estate S/S,2023-08-10 02:50:00+00:00,busbar,,N Current (RMS),A,55.6
541537,Meadow Farm Estate S/S,2023-08-10 02:50:00+00:00,busbar,,L3 Current (RMS),A,76.7
541537,Meadow Farm Estate S/S,2023-08-10 02:50:00+00:00,busbar,,L2 Current (RMS),A,96.4
541537,Meadow Farm Estate S/S,2023-08-10 02:50:00+00:00,busbar,,L1 Current (RMS),A,60.7
541537,Meadow Farm Estate S/S,2023-08-10 02:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.54
541537,Meadow Farm Estate S/S,2023-08-10 02:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.36
541537,Meadow Farm Estate S/S,2023-08-10 02:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.22
541537,Meadow Farm Estate S/S,2023-08-10 02:40:00+00:00,feeder,,L3 Active Power,kW,1.62
541537,Meadow Farm Estate S/S,2023-08-10 02:40:00+00:00,feeder,,L2 Active Power,kW,2.92
541537,Meadow Farm Estate S/S,2023-08-10 02:40:00+00:00,feeder,,L1 Active Power,kW,3.49
541537,Meadow Farm Estate S/S,2023-08-10 02:40:00+00:00,feeder,,N Current (RMS),A,11.7
541537,Meadow Farm Estate S/S,2023-08-10 02:40:00+00:00,feeder,,L3 Current (RMS),A,7.6
541537,Meadow Farm Estate S/S,2023-08-10 02:40:00+00:00,feeder,,L2 Current (RMS),A,14.5
541537,Meadow Farm Estate S/S,2023-08-10 02:40:00+00:00,feeder,,L1 Current (RMS),A,16.7
541537,Meadow Farm Estate S/S,2023-08-10 02:40:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.73
541537,Meadow Farm Estate S/S,2023-08-10 02:40:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.21
541537,Meadow Farm Estate S/S,2023-08-10 02:40:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.3
541537,Meadow Farm Estate S/S,2023-08-10 02:40:00+00:00,feeder,50.0,L3 Active Power,kW,1.07
541537,Meadow Farm Estate S/S,2023-08-10 02:40:00+00:00,feeder,50.0,L2 Active Power,kW,1.7
541537,Meadow Farm Estate S/S,2023-08-10 02:40:00+00:00,feeder,50.0,L1 Active Power,kW,0.57
541537,Meadow Farm Estate S/S,2023-08-10 02:40:00+00:00,feeder,50.0,N Current (RMS),A,6.9
541537,Meadow Farm Estate S/S,2023-08-10 02:40:00+00:00,feeder,50.0,L3 Current (RMS),A,5.8
541537,Meadow Farm Estate S/S,2023-08-10 02:40:00+00:00,feeder,50.0,L2 Current (RMS),A,9.3
541537,Meadow Farm Estate S/S,2023-08-10 02:40:00+00:00,feeder,50.0,L1 Current (RMS),A,3.0
541537,Meadow Farm Estate S/S,2023-08-10 02:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.74
541537,Meadow Farm Estate S/S,2023-08-10 02:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.46
541537,Meadow Farm Estate S/S,2023-08-10 02:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.42
541537,Meadow Farm Estate S/S,2023-08-10 02:40:00+00:00,feeder,40.0,L3 Active Power,kW,1.73
541537,Meadow Farm Estate S/S,2023-08-10 02:40:00+00:00,feeder,40.0,L2 Active Power,kW,1.65
541537,Meadow Farm Estate S/S,2023-08-10 02:40:00+00:00,feeder,40.0,L1 Active Power,kW,1.43
541537,Meadow Farm Estate S/S,2023-08-10 02:40:00+00:00,feeder,40.0,N Current (RMS),A,8.5
541537,Meadow Farm Estate S/S,2023-08-10 02:40:00+00:00,feeder,40.0,L3 Current (RMS),A,10.9
541537,Meadow Farm Estate S/S,2023-08-10 02:40:00+00:00,feeder,40.0,L2 Current (RMS),A,7.5
541537,Meadow Farm Estate S/S,2023-08-10 02:40:00+00:00,feeder,40.0,L1 Current (RMS),A,9.0
541537,Meadow Farm Estate S/S,2023-08-10 02:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.35
541537,Meadow Farm Estate S/S,2023-08-10 02:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.21
541537,Meadow Farm Estate S/S,2023-08-10 02:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.86
541537,Meadow Farm Estate S/S,2023-08-10 02:40:00+00:00,feeder,30.0,L3 Active Power,kW,6.77
541537,Meadow Farm Estate S/S,2023-08-10 02:40:00+00:00,feeder,30.0,L2 Active Power,kW,13.38
541537,Meadow Farm Estate S/S,2023-08-10 02:40:00+00:00,feeder,30.0,L1 Active Power,kW,2.95
541537,Meadow Farm Estate S/S,2023-08-10 02:40:00+00:00,feeder,30.0,N Current (RMS),A,38.0
541537,Meadow Farm Estate S/S,2023-08-10 02:40:00+00:00,feeder,30.0,L3 Current (RMS),A,29.9
541537,Meadow Farm Estate S/S,2023-08-10 02:40:00+00:00,feeder,30.0,L2 Current (RMS),A,56.7
541537,Meadow Farm Estate S/S,2023-08-10 02:40:00+00:00,feeder,30.0,L1 Current (RMS),A,15.2
541537,Meadow Farm Estate S/S,2023-08-10 02:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.59
541537,Meadow Farm Estate S/S,2023-08-10 02:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.61
541537,Meadow Farm Estate S/S,2023-08-10 02:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.53
541537,Meadow Farm Estate S/S,2023-08-10 02:40:00+00:00,feeder,20.0,L3 Active Power,kW,3.77
541537,Meadow Farm Estate S/S,2023-08-10 02:40:00+00:00,feeder,20.0,L2 Active Power,kW,2.68
541537,Meadow Farm Estate S/S,2023-08-10 02:40:00+00:00,feeder,20.0,L1 Active Power,kW,4.14
541537,Meadow Farm Estate S/S,2023-08-10 02:40:00+00:00,feeder,20.0,N Current (RMS),A,15.7
541537,Meadow Farm Estate S/S,2023-08-10 02:40:00+00:00,feeder,20.0,L3 Current (RMS),A,17.9
541537,Meadow Farm Estate S/S,2023-08-10 02:40:00+00:00,feeder,20.0,L2 Current (RMS),A,12.3
541537,Meadow Farm Estate S/S,2023-08-10 02:40:00+00:00,feeder,20.0,L1 Current (RMS),A,21.2
541537,Meadow Farm Estate S/S,2023-08-10 02:40:00+00:00,transformer,,Temperature,C,30.0
541537,Meadow Farm Estate S/S,2023-08-10 02:40:00+00:00,busbar,,L3 Voltage THD,%,2.54
541537,Meadow Farm Estate S/S,2023-08-10 02:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.99
541537,Meadow Farm Estate S/S,2023-08-10 02:40:00+00:00,busbar,,L2 Voltage THD,%,2.73
541537,Meadow Farm Estate S/S,2023-08-10 02:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.02
541537,Meadow Farm Estate S/S,2023-08-10 02:40:00+00:00,busbar,,L1 Voltage THD,%,2.77
541537,Meadow Farm Estate S/S,2023-08-10 02:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.73
541537,Meadow Farm Estate S/S,2023-08-10 02:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.95
541537,Meadow Farm Estate S/S,2023-08-10 02:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.84
541537,Meadow Farm Estate S/S,2023-08-10 02:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.33
541537,Meadow Farm Estate S/S,2023-08-10 02:40:00+00:00,busbar,,L3 Active Power,kW,14.96
541537,Meadow Farm Estate S/S,2023-08-10 02:40:00+00:00,busbar,,L2 Active Power,kW,22.33
541537,Meadow Farm Estate S/S,2023-08-10 02:40:00+00:00,busbar,,L1 Active Power,kW,12.59
541537,Meadow Farm Estate S/S,2023-08-10 02:40:00+00:00,busbar,,N Current (RMS),A,55.5
541537,Meadow Farm Estate S/S,2023-08-10 02:40:00+00:00,busbar,,L3 Current (RMS),A,70.0
541537,Meadow Farm Estate S/S,2023-08-10 02:40:00+00:00,busbar,,L2 Current (RMS),A,98.4
541537,Meadow Farm Estate S/S,2023-08-10 02:40:00+00:00,busbar,,L1 Current (RMS),A,63.7
541537,Meadow Farm Estate S/S,2023-08-10 02:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.75
541537,Meadow Farm Estate S/S,2023-08-10 02:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.31
541537,Meadow Farm Estate S/S,2023-08-10 02:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.34
541537,Meadow Farm Estate S/S,2023-08-10 02:30:00+00:00,feeder,,L3 Active Power,kW,1.99
541537,Meadow Farm Estate S/S,2023-08-10 02:30:00+00:00,feeder,,L2 Active Power,kW,3.07
541537,Meadow Farm Estate S/S,2023-08-10 02:30:00+00:00,feeder,,L1 Active Power,kW,3.75
541537,Meadow Farm Estate S/S,2023-08-10 02:30:00+00:00,feeder,,N Current (RMS),A,12.9
541537,Meadow Farm Estate S/S,2023-08-10 02:30:00+00:00,feeder,,L3 Current (RMS),A,10.6
541537,Meadow Farm Estate S/S,2023-08-10 02:30:00+00:00,feeder,,L2 Current (RMS),A,15.0
541537,Meadow Farm Estate S/S,2023-08-10 02:30:00+00:00,feeder,,L1 Current (RMS),A,18.2
541537,Meadow Farm Estate S/S,2023-08-10 02:30:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.6
541537,Meadow Farm Estate S/S,2023-08-10 02:30:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.21
541537,Meadow Farm Estate S/S,2023-08-10 02:30:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.39
541537,Meadow Farm Estate S/S,2023-08-10 02:30:00+00:00,feeder,50.0,L3 Active Power,kW,1.22
541537,Meadow Farm Estate S/S,2023-08-10 02:30:00+00:00,feeder,50.0,L2 Active Power,kW,2.04
541537,Meadow Farm Estate S/S,2023-08-10 02:30:00+00:00,feeder,50.0,L1 Active Power,kW,0.56
541537,Meadow Farm Estate S/S,2023-08-10 02:30:00+00:00,feeder,50.0,N Current (RMS),A,7.6
541537,Meadow Farm Estate S/S,2023-08-10 02:30:00+00:00,feeder,50.0,L3 Current (RMS),A,6.0
541537,Meadow Farm Estate S/S,2023-08-10 02:30:00+00:00,feeder,50.0,L2 Current (RMS),A,10.6
541537,Meadow Farm Estate S/S,2023-08-10 02:30:00+00:00,feeder,50.0,L1 Current (RMS),A,3.1
541537,Meadow Farm Estate S/S,2023-08-10 02:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.56
541537,Meadow Farm Estate S/S,2023-08-10 02:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.23
541537,Meadow Farm Estate S/S,2023-08-10 02:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.38
541537,Meadow Farm Estate S/S,2023-08-10 02:30:00+00:00,feeder,40.0,L3 Active Power,kW,1.91
541537,Meadow Farm Estate S/S,2023-08-10 02:30:00+00:00,feeder,40.0,L2 Active Power,kW,1.88
541537,Meadow Farm Estate S/S,2023-08-10 02:30:00+00:00,feeder,40.0,L1 Active Power,kW,1.74
541537,Meadow Farm Estate S/S,2023-08-10 02:30:00+00:00,feeder,40.0,N Current (RMS),A,8.1
541537,Meadow Farm Estate S/S,2023-08-10 02:30:00+00:00,feeder,40.0,L3 Current (RMS),A,10.8
541537,Meadow Farm Estate S/S,2023-08-10 02:30:00+00:00,feeder,40.0,L2 Current (RMS),A,8.2
541537,Meadow Farm Estate S/S,2023-08-10 02:30:00+00:00,feeder,40.0,L1 Current (RMS),A,9.7
541537,Meadow Farm Estate S/S,2023-08-10 02:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.95
541537,Meadow Farm Estate S/S,2023-08-10 02:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.59
541537,Meadow Farm Estate S/S,2023-08-10 02:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.85
541537,Meadow Farm Estate S/S,2023-08-10 02:30:00+00:00,feeder,30.0,L3 Active Power,kW,5.48
541537,Meadow Farm Estate S/S,2023-08-10 02:30:00+00:00,feeder,30.0,L2 Active Power,kW,13.1
541537,Meadow Farm Estate S/S,2023-08-10 02:30:00+00:00,feeder,30.0,L1 Active Power,kW,2.87
541537,Meadow Farm Estate S/S,2023-08-10 02:30:00+00:00,feeder,30.0,N Current (RMS),A,40.2
541537,Meadow Farm Estate S/S,2023-08-10 02:30:00+00:00,feeder,30.0,L3 Current (RMS),A,25.2
541537,Meadow Farm Estate S/S,2023-08-10 02:30:00+00:00,feeder,30.0,L2 Current (RMS),A,55.8
541537,Meadow Farm Estate S/S,2023-08-10 02:30:00+00:00,feeder,30.0,L1 Current (RMS),A,14.9
541537,Meadow Farm Estate S/S,2023-08-10 02:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.64
541537,Meadow Farm Estate S/S,2023-08-10 02:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.93
541537,Meadow Farm Estate S/S,2023-08-10 02:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.84
541537,Meadow Farm Estate S/S,2023-08-10 02:30:00+00:00,feeder,20.0,L3 Active Power,kW,3.7
541537,Meadow Farm Estate S/S,2023-08-10 02:30:00+00:00,feeder,20.0,L2 Active Power,kW,2.6
541537,Meadow Farm Estate S/S,2023-08-10 02:30:00+00:00,feeder,20.0,L1 Active Power,kW,3.78
541537,Meadow Farm Estate S/S,2023-08-10 02:30:00+00:00,feeder,20.0,N Current (RMS),A,16.0
541537,Meadow Farm Estate S/S,2023-08-10 02:30:00+00:00,feeder,20.0,L3 Current (RMS),A,17.6
541537,Meadow Farm Estate S/S,2023-08-10 02:30:00+00:00,feeder,20.0,L2 Current (RMS),A,12.2
541537,Meadow Farm Estate S/S,2023-08-10 02:30:00+00:00,feeder,20.0,L1 Current (RMS),A,20.7
541537,Meadow Farm Estate S/S,2023-08-10 02:30:00+00:00,transformer,,Temperature,C,30.1
541537,Meadow Farm Estate S/S,2023-08-10 02:30:00+00:00,busbar,,L3 Voltage THD,%,2.54
541537,Meadow Farm Estate S/S,2023-08-10 02:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.79
541537,Meadow Farm Estate S/S,2023-08-10 02:30:00+00:00,busbar,,L2 Voltage THD,%,2.76
541537,Meadow Farm Estate S/S,2023-08-10 02:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.78
541537,Meadow Farm Estate S/S,2023-08-10 02:30:00+00:00,busbar,,L1 Voltage THD,%,2.77
541537,Meadow Farm Estate S/S,2023-08-10 02:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.57
541537,Meadow Farm Estate S/S,2023-08-10 02:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.5
541537,Meadow Farm Estate S/S,2023-08-10 02:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.26
541537,Meadow Farm Estate S/S,2023-08-10 02:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.8
541537,Meadow Farm Estate S/S,2023-08-10 02:30:00+00:00,busbar,,L3 Active Power,kW,14.3
541537,Meadow Farm Estate S/S,2023-08-10 02:30:00+00:00,busbar,,L2 Active Power,kW,22.69
541537,Meadow Farm Estate S/S,2023-08-10 02:30:00+00:00,busbar,,L1 Active Power,kW,12.7
541537,Meadow Farm Estate S/S,2023-08-10 02:30:00+00:00,busbar,,N Current (RMS),A,56.6
541537,Meadow Farm Estate S/S,2023-08-10 02:30:00+00:00,busbar,,L3 Current (RMS),A,68.3
541537,Meadow Farm Estate S/S,2023-08-10 02:30:00+00:00,busbar,,L2 Current (RMS),A,100.1
541537,Meadow Farm Estate S/S,2023-08-10 02:30:00+00:00,busbar,,L1 Current (RMS),A,64.9
541537,Meadow Farm Estate S/S,2023-08-10 02:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.8
541537,Meadow Farm Estate S/S,2023-08-10 02:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.41
541537,Meadow Farm Estate S/S,2023-08-10 02:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.27
541537,Meadow Farm Estate S/S,2023-08-10 02:20:00+00:00,feeder,,L3 Active Power,kW,1.29
541537,Meadow Farm Estate S/S,2023-08-10 02:20:00+00:00,feeder,,L2 Active Power,kW,3.25
541537,Meadow Farm Estate S/S,2023-08-10 02:20:00+00:00,feeder,,L1 Active Power,kW,2.87
541537,Meadow Farm Estate S/S,2023-08-10 02:20:00+00:00,feeder,,N Current (RMS),A,11.2
541537,Meadow Farm Estate S/S,2023-08-10 02:20:00+00:00,feeder,,L3 Current (RMS),A,6.9
541537,Meadow Farm Estate S/S,2023-08-10 02:20:00+00:00,feeder,,L2 Current (RMS),A,16.0
541537,Meadow Farm Estate S/S,2023-08-10 02:20:00+00:00,feeder,,L1 Current (RMS),A,13.7
541537,Meadow Farm Estate S/S,2023-08-10 02:20:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.56
541537,Meadow Farm Estate S/S,2023-08-10 02:20:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.31
541537,Meadow Farm Estate S/S,2023-08-10 02:20:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.35
541537,Meadow Farm Estate S/S,2023-08-10 02:20:00+00:00,feeder,50.0,L3 Active Power,kW,1.3
541537,Meadow Farm Estate S/S,2023-08-10 02:20:00+00:00,feeder,50.0,L2 Active Power,kW,1.79
541537,Meadow Farm Estate S/S,2023-08-10 02:20:00+00:00,feeder,50.0,L1 Active Power,kW,0.64
541537,Meadow Farm Estate S/S,2023-08-10 02:20:00+00:00,feeder,50.0,N Current (RMS),A,6.1
541537,Meadow Farm Estate S/S,2023-08-10 02:20:00+00:00,feeder,50.0,L3 Current (RMS),A,6.3
541537,Meadow Farm Estate S/S,2023-08-10 02:20:00+00:00,feeder,50.0,L2 Current (RMS),A,9.8
541537,Meadow Farm Estate S/S,2023-08-10 02:20:00+00:00,feeder,50.0,L1 Current (RMS),A,3.2
541537,Meadow Farm Estate S/S,2023-08-10 02:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.54
541537,Meadow Farm Estate S/S,2023-08-10 02:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.34
541537,Meadow Farm Estate S/S,2023-08-10 02:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.29
541537,Meadow Farm Estate S/S,2023-08-10 02:20:00+00:00,feeder,40.0,L3 Active Power,kW,1.95
541537,Meadow Farm Estate S/S,2023-08-10 02:20:00+00:00,feeder,40.0,L2 Active Power,kW,1.72
541537,Meadow Farm Estate S/S,2023-08-10 02:20:00+00:00,feeder,40.0,L1 Active Power,kW,1.67
541537,Meadow Farm Estate S/S,2023-08-10 02:20:00+00:00,feeder,40.0,N Current (RMS),A,8.1
541537,Meadow Farm Estate S/S,2023-08-10 02:20:00+00:00,feeder,40.0,L3 Current (RMS),A,10.9
541537,Meadow Farm Estate S/S,2023-08-10 02:20:00+00:00,feeder,40.0,L2 Current (RMS),A,7.7
541537,Meadow Farm Estate S/S,2023-08-10 02:20:00+00:00,feeder,40.0,L1 Current (RMS),A,9.3
541537,Meadow Farm Estate S/S,2023-08-10 02:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.96
541537,Meadow Farm Estate S/S,2023-08-10 02:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.47
541537,Meadow Farm Estate S/S,2023-08-10 02:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.63
541537,Meadow Farm Estate S/S,2023-08-10 02:20:00+00:00,feeder,30.0,L3 Active Power,kW,5.18
541537,Meadow Farm Estate S/S,2023-08-10 02:20:00+00:00,feeder,30.0,L2 Active Power,kW,13.39
541537,Meadow Farm Estate S/S,2023-08-10 02:20:00+00:00,feeder,30.0,L1 Active Power,kW,3.13
541537,Meadow Farm Estate S/S,2023-08-10 02:20:00+00:00,feeder,30.0,N Current (RMS),A,42.2
541537,Meadow Farm Estate S/S,2023-08-10 02:20:00+00:00,feeder,30.0,L3 Current (RMS),A,24.2
541537,Meadow Farm Estate S/S,2023-08-10 02:20:00+00:00,feeder,30.0,L2 Current (RMS),A,57.0
541537,Meadow Farm Estate S/S,2023-08-10 02:20:00+00:00,feeder,30.0,L1 Current (RMS),A,15.5
541537,Meadow Farm Estate S/S,2023-08-10 02:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.61
541537,Meadow Farm Estate S/S,2023-08-10 02:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.76
541537,Meadow Farm Estate S/S,2023-08-10 02:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.88
541537,Meadow Farm Estate S/S,2023-08-10 02:20:00+00:00,feeder,20.0,L3 Active Power,kW,3.55
541537,Meadow Farm Estate S/S,2023-08-10 02:20:00+00:00,feeder,20.0,L2 Active Power,kW,2.95
541537,Meadow Farm Estate S/S,2023-08-10 02:20:00+00:00,feeder,20.0,L1 Active Power,kW,3.76
541537,Meadow Farm Estate S/S,2023-08-10 02:20:00+00:00,feeder,20.0,N Current (RMS),A,15.5
541537,Meadow Farm Estate S/S,2023-08-10 02:20:00+00:00,feeder,20.0,L3 Current (RMS),A,17.2
541537,Meadow Farm Estate S/S,2023-08-10 02:20:00+00:00,feeder,20.0,L2 Current (RMS),A,13.4
541537,Meadow Farm Estate S/S,2023-08-10 02:20:00+00:00,feeder,20.0,L1 Current (RMS),A,20.8
541537,Meadow Farm Estate S/S,2023-08-10 02:20:00+00:00,transformer,,Temperature,C,30.3
541537,Meadow Farm Estate S/S,2023-08-10 02:20:00+00:00,busbar,,L3 Voltage THD,%,2.56
541537,Meadow Farm Estate S/S,2023-08-10 02:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.76
541537,Meadow Farm Estate S/S,2023-08-10 02:20:00+00:00,busbar,,L2 Voltage THD,%,2.77
541537,Meadow Farm Estate S/S,2023-08-10 02:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.71
541537,Meadow Farm Estate S/S,2023-08-10 02:20:00+00:00,busbar,,L1 Voltage THD,%,2.77
541537,Meadow Farm Estate S/S,2023-08-10 02:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.52
541537,Meadow Farm Estate S/S,2023-08-10 02:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.47
