Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
541537,Meadow Farm Estate S/S,2023-08-10 02:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.3
541537,Meadow Farm Estate S/S,2023-08-10 02:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.43
541537,Meadow Farm Estate S/S,2023-08-10 02:20:00+00:00,busbar,,L3 Active Power,kW,13.26
541537,Meadow Farm Estate S/S,2023-08-10 02:20:00+00:00,busbar,,L2 Active Power,kW,23.11
541537,Meadow Farm Estate S/S,2023-08-10 02:20:00+00:00,busbar,,L1 Active Power,kW,12.07
541537,Meadow Farm Estate S/S,2023-08-10 02:20:00+00:00,busbar,,N Current (RMS),A,60.6
541537,Meadow Farm Estate S/S,2023-08-10 02:20:00+00:00,busbar,,L3 Current (RMS),A,64.7
541537,Meadow Farm Estate S/S,2023-08-10 02:20:00+00:00,busbar,,L2 Current (RMS),A,102.1
541537,Meadow Farm Estate S/S,2023-08-10 02:20:00+00:00,busbar,,L1 Current (RMS),A,61.9
541537,Meadow Farm Estate S/S,2023-08-10 02:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.99
541537,Meadow Farm Estate S/S,2023-08-10 02:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.31
541537,Meadow Farm Estate S/S,2023-08-10 02:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.47
541537,Meadow Farm Estate S/S,2023-08-10 02:10:00+00:00,feeder,,L3 Active Power,kW,1.12
541537,Meadow Farm Estate S/S,2023-08-10 02:10:00+00:00,feeder,,L2 Active Power,kW,5.96
541537,Meadow Farm Estate S/S,2023-08-10 02:10:00+00:00,feeder,,L1 Active Power,kW,2.97
541537,Meadow Farm Estate S/S,2023-08-10 02:10:00+00:00,feeder,,N Current (RMS),A,19.7
541537,Meadow Farm Estate S/S,2023-08-10 02:10:00+00:00,feeder,,L3 Current (RMS),A,6.8
541537,Meadow Farm Estate S/S,2023-08-10 02:10:00+00:00,feeder,,L2 Current (RMS),A,26.4
541537,Meadow Farm Estate S/S,2023-08-10 02:10:00+00:00,feeder,,L1 Current (RMS),A,14.5
541537,Meadow Farm Estate S/S,2023-08-10 02:10:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.47
541537,Meadow Farm Estate S/S,2023-08-10 02:10:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.17
541537,Meadow Farm Estate S/S,2023-08-10 02:10:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.31
541537,Meadow Farm Estate S/S,2023-08-10 02:10:00+00:00,feeder,50.0,L3 Active Power,kW,1.26
541537,Meadow Farm Estate S/S,2023-08-10 02:10:00+00:00,feeder,50.0,L2 Active Power,kW,1.77
541537,Meadow Farm Estate S/S,2023-08-10 02:10:00+00:00,feeder,50.0,L1 Active Power,kW,0.55
541537,Meadow Farm Estate S/S,2023-08-10 02:10:00+00:00,feeder,50.0,N Current (RMS),A,6.1
541537,Meadow Farm Estate S/S,2023-08-10 02:10:00+00:00,feeder,50.0,L3 Current (RMS),A,6.0
541537,Meadow Farm Estate S/S,2023-08-10 02:10:00+00:00,feeder,50.0,L2 Current (RMS),A,9.5
541537,Meadow Farm Estate S/S,2023-08-10 02:10:00+00:00,feeder,50.0,L1 Current (RMS),A,2.9
541537,Meadow Farm Estate S/S,2023-08-10 02:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.68
541537,Meadow Farm Estate S/S,2023-08-10 02:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.83
541537,Meadow Farm Estate S/S,2023-08-10 02:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.34
541537,Meadow Farm Estate S/S,2023-08-10 02:10:00+00:00,feeder,40.0,L3 Active Power,kW,1.94
541537,Meadow Farm Estate S/S,2023-08-10 02:10:00+00:00,feeder,40.0,L2 Active Power,kW,1.43
541537,Meadow Farm Estate S/S,2023-08-10 02:10:00+00:00,feeder,40.0,L1 Active Power,kW,1.61
541537,Meadow Farm Estate S/S,2023-08-10 02:10:00+00:00,feeder,40.0,N Current (RMS),A,7.2
541537,Meadow Farm Estate S/S,2023-08-10 02:10:00+00:00,feeder,40.0,L3 Current (RMS),A,11.2
541537,Meadow Farm Estate S/S,2023-08-10 02:10:00+00:00,feeder,40.0,L2 Current (RMS),A,7.3
541537,Meadow Farm Estate S/S,2023-08-10 02:10:00+00:00,feeder,40.0,L1 Current (RMS),A,9.3
541537,Meadow Farm Estate S/S,2023-08-10 02:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.33
541537,Meadow Farm Estate S/S,2023-08-10 02:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.12
541537,Meadow Farm Estate S/S,2023-08-10 02:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.56
541537,Meadow Farm Estate S/S,2023-08-10 02:10:00+00:00,feeder,30.0,L3 Active Power,kW,5.82
541537,Meadow Farm Estate S/S,2023-08-10 02:10:00+00:00,feeder,30.0,L2 Active Power,kW,13.55
541537,Meadow Farm Estate S/S,2023-08-10 02:10:00+00:00,feeder,30.0,L1 Active Power,kW,3.24
541537,Meadow Farm Estate S/S,2023-08-10 02:10:00+00:00,feeder,30.0,N Current (RMS),A,40.0
541537,Meadow Farm Estate S/S,2023-08-10 02:10:00+00:00,feeder,30.0,L3 Current (RMS),A,25.9
541537,Meadow Farm Estate S/S,2023-08-10 02:10:00+00:00,feeder,30.0,L2 Current (RMS),A,57.4
541537,Meadow Farm Estate S/S,2023-08-10 02:10:00+00:00,feeder,30.0,L1 Current (RMS),A,15.6
541537,Meadow Farm Estate S/S,2023-08-10 02:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.65
541537,Meadow Farm Estate S/S,2023-08-10 02:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.74
541537,Meadow Farm Estate S/S,2023-08-10 02:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.75
541537,Meadow Farm Estate S/S,2023-08-10 02:10:00+00:00,feeder,20.0,L3 Active Power,kW,3.65
541537,Meadow Farm Estate S/S,2023-08-10 02:10:00+00:00,feeder,20.0,L2 Active Power,kW,2.91
541537,Meadow Farm Estate S/S,2023-08-10 02:10:00+00:00,feeder,20.0,L1 Active Power,kW,3.79
541537,Meadow Farm Estate S/S,2023-08-10 02:10:00+00:00,feeder,20.0,N Current (RMS),A,15.6
541537,Meadow Farm Estate S/S,2023-08-10 02:10:00+00:00,feeder,20.0,L3 Current (RMS),A,17.5
541537,Meadow Farm Estate S/S,2023-08-10 02:10:00+00:00,feeder,20.0,L2 Current (RMS),A,13.5
541537,Meadow Farm Estate S/S,2023-08-10 02:10:00+00:00,feeder,20.0,L1 Current (RMS),A,20.5
541537,Meadow Farm Estate S/S,2023-08-10 02:10:00+00:00,transformer,,Temperature,C,30.5
541537,Meadow Farm Estate S/S,2023-08-10 02:10:00+00:00,busbar,,L3 Voltage THD,%,2.61
541537,Meadow Farm Estate S/S,2023-08-10 02:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.59
541537,Meadow Farm Estate S/S,2023-08-10 02:10:00+00:00,busbar,,L2 Voltage THD,%,2.83
541537,Meadow Farm Estate S/S,2023-08-10 02:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.46
541537,Meadow Farm Estate S/S,2023-08-10 02:10:00+00:00,busbar,,L1 Voltage THD,%,2.84
541537,Meadow Farm Estate S/S,2023-08-10 02:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.41
541537,Meadow Farm Estate S/S,2023-08-10 02:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.13
541537,Meadow Farm Estate S/S,2023-08-10 02:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.16
541537,Meadow Farm Estate S/S,2023-08-10 02:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.44
541537,Meadow Farm Estate S/S,2023-08-10 02:10:00+00:00,busbar,,L3 Active Power,kW,13.8
541537,Meadow Farm Estate S/S,2023-08-10 02:10:00+00:00,busbar,,L2 Active Power,kW,25.63
541537,Meadow Farm Estate S/S,2023-08-10 02:10:00+00:00,busbar,,L1 Active Power,kW,12.16
541537,Meadow Farm Estate S/S,2023-08-10 02:10:00+00:00,busbar,,N Current (RMS),A,66.7
541537,Meadow Farm Estate S/S,2023-08-10 02:10:00+00:00,busbar,,L3 Current (RMS),A,66.0
541537,Meadow Farm Estate S/S,2023-08-10 02:10:00+00:00,busbar,,L2 Current (RMS),A,112.0
541537,Meadow Farm Estate S/S,2023-08-10 02:10:00+00:00,busbar,,L1 Current (RMS),A,62.3
541537,Meadow Farm Estate S/S,2023-08-10 02:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.95
541537,Meadow Farm Estate S/S,2023-08-10 02:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.35
541537,Meadow Farm Estate S/S,2023-08-10 02:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.43
541537,Meadow Farm Estate S/S,2023-08-10 02:00:00+00:00,feeder,,L3 Active Power,kW,1.16
541537,Meadow Farm Estate S/S,2023-08-10 02:00:00+00:00,feeder,,L2 Active Power,kW,6.5
541537,Meadow Farm Estate S/S,2023-08-10 02:00:00+00:00,feeder,,L1 Active Power,kW,3.61
541537,Meadow Farm Estate S/S,2023-08-10 02:00:00+00:00,feeder,,N Current (RMS),A,20.7
541537,Meadow Farm Estate S/S,2023-08-10 02:00:00+00:00,feeder,,L3 Current (RMS),A,6.7
541537,Meadow Farm Estate S/S,2023-08-10 02:00:00+00:00,feeder,,L2 Current (RMS),A,28.0
541537,Meadow Farm Estate S/S,2023-08-10 02:00:00+00:00,feeder,,L1 Current (RMS),A,17.1
541537,Meadow Farm Estate S/S,2023-08-10 02:00:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.47
541537,Meadow Farm Estate S/S,2023-08-10 02:00:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.14
541537,Meadow Farm Estate S/S,2023-08-10 02:00:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.33
541537,Meadow Farm Estate S/S,2023-08-10 02:00:00+00:00,feeder,50.0,L3 Active Power,kW,1.23
541537,Meadow Farm Estate S/S,2023-08-10 02:00:00+00:00,feeder,50.0,L2 Active Power,kW,1.74
541537,Meadow Farm Estate S/S,2023-08-10 02:00:00+00:00,feeder,50.0,L1 Active Power,kW,0.55
541537,Meadow Farm Estate S/S,2023-08-10 02:00:00+00:00,feeder,50.0,N Current (RMS),A,5.9
541537,Meadow Farm Estate S/S,2023-08-10 02:00:00+00:00,feeder,50.0,L3 Current (RMS),A,5.8
541537,Meadow Farm Estate S/S,2023-08-10 02:00:00+00:00,feeder,50.0,L2 Current (RMS),A,9.3
541537,Meadow Farm Estate S/S,2023-08-10 02:00:00+00:00,feeder,50.0,L1 Current (RMS),A,2.9
541537,Meadow Farm Estate S/S,2023-08-10 02:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.54
541537,Meadow Farm Estate S/S,2023-08-10 02:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.67
541537,Meadow Farm Estate S/S,2023-08-10 02:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.32
541537,Meadow Farm Estate S/S,2023-08-10 02:00:00+00:00,feeder,40.0,L3 Active Power,kW,2.09
541537,Meadow Farm Estate S/S,2023-08-10 02:00:00+00:00,feeder,40.0,L2 Active Power,kW,1.62
541537,Meadow Farm Estate S/S,2023-08-10 02:00:00+00:00,feeder,40.0,L1 Active Power,kW,1.49
541537,Meadow Farm Estate S/S,2023-08-10 02:00:00+00:00,feeder,40.0,N Current (RMS),A,7.7
541537,Meadow Farm Estate S/S,2023-08-10 02:00:00+00:00,feeder,40.0,L3 Current (RMS),A,11.3
541537,Meadow Farm Estate S/S,2023-08-10 02:00:00+00:00,feeder,40.0,L2 Current (RMS),A,7.6
541537,Meadow Farm Estate S/S,2023-08-10 02:00:00+00:00,feeder,40.0,L1 Current (RMS),A,8.8
541537,Meadow Farm Estate S/S,2023-08-10 02:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.71
541537,Meadow Farm Estate S/S,2023-08-10 02:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.59
541537,Meadow Farm Estate S/S,2023-08-10 02:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.57
541537,Meadow Farm Estate S/S,2023-08-10 02:00:00+00:00,feeder,30.0,L3 Active Power,kW,5.89
541537,Meadow Farm Estate S/S,2023-08-10 02:00:00+00:00,feeder,30.0,L2 Active Power,kW,13.0
541537,Meadow Farm Estate S/S,2023-08-10 02:00:00+00:00,feeder,30.0,L1 Active Power,kW,3.2
541537,Meadow Farm Estate S/S,2023-08-10 02:00:00+00:00,feeder,30.0,N Current (RMS),A,38.7
541537,Meadow Farm Estate S/S,2023-08-10 02:00:00+00:00,feeder,30.0,L3 Current (RMS),A,26.4
541537,Meadow Farm Estate S/S,2023-08-10 02:00:00+00:00,feeder,30.0,L2 Current (RMS),A,55.5
541537,Meadow Farm Estate S/S,2023-08-10 02:00:00+00:00,feeder,30.0,L1 Current (RMS),A,15.4
541537,Meadow Farm Estate S/S,2023-08-10 02:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.56
541537,Meadow Farm Estate S/S,2023-08-10 02:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.85
541537,Meadow Farm Estate S/S,2023-08-10 02:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.69
541537,Meadow Farm Estate S/S,2023-08-10 02:00:00+00:00,feeder,20.0,L3 Active Power,kW,3.73
541537,Meadow Farm Estate S/S,2023-08-10 02:00:00+00:00,feeder,20.0,L2 Active Power,kW,2.78
541537,Meadow Farm Estate S/S,2023-08-10 02:00:00+00:00,feeder,20.0,L1 Active Power,kW,3.85
541537,Meadow Farm Estate S/S,2023-08-10 02:00:00+00:00,feeder,20.0,N Current (RMS),A,15.7
541537,Meadow Farm Estate S/S,2023-08-10 02:00:00+00:00,feeder,20.0,L3 Current (RMS),A,17.6
541537,Meadow Farm Estate S/S,2023-08-10 02:00:00+00:00,feeder,20.0,L2 Current (RMS),A,13.0
541537,Meadow Farm Estate S/S,2023-08-10 02:00:00+00:00,feeder,20.0,L1 Current (RMS),A,20.6
541537,Meadow Farm Estate S/S,2023-08-10 02:00:00+00:00,transformer,,Temperature,C,30.6
541537,Meadow Farm Estate S/S,2023-08-10 02:00:00+00:00,busbar,,L3 Voltage THD,%,2.56
541537,Meadow Farm Estate S/S,2023-08-10 02:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.56
541537,Meadow Farm Estate S/S,2023-08-10 02:00:00+00:00,busbar,,L2 Voltage THD,%,2.82
541537,Meadow Farm Estate S/S,2023-08-10 02:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.53
541537,Meadow Farm Estate S/S,2023-08-10 02:00:00+00:00,busbar,,L1 Voltage THD,%,2.81
541537,Meadow Farm Estate S/S,2023-08-10 02:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.35
541537,Meadow Farm Estate S/S,2023-08-10 02:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.23
541537,Meadow Farm Estate S/S,2023-08-10 02:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.6
541537,Meadow Farm Estate S/S,2023-08-10 02:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.35
541537,Meadow Farm Estate S/S,2023-08-10 02:00:00+00:00,busbar,,L3 Active Power,kW,14.11
541537,Meadow Farm Estate S/S,2023-08-10 02:00:00+00:00,busbar,,L2 Active Power,kW,25.63
541537,Meadow Farm Estate S/S,2023-08-10 02:00:00+00:00,busbar,,L1 Active Power,kW,12.7
541537,Meadow Farm Estate S/S,2023-08-10 02:00:00+00:00,busbar,,N Current (RMS),A,64.4
541537,Meadow Farm Estate S/S,2023-08-10 02:00:00+00:00,busbar,,L3 Current (RMS),A,66.9
541537,Meadow Farm Estate S/S,2023-08-10 02:00:00+00:00,busbar,,L2 Current (RMS),A,112.1
541537,Meadow Farm Estate S/S,2023-08-10 02:00:00+00:00,busbar,,L1 Current (RMS),A,63.8
541537,Meadow Farm Estate S/S,2023-08-10 01:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.92
541537,Meadow Farm Estate S/S,2023-08-10 01:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.22
541537,Meadow Farm Estate S/S,2023-08-10 01:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.27
541537,Meadow Farm Estate S/S,2023-08-10 01:50:00+00:00,feeder,,L3 Active Power,kW,1.77
541537,Meadow Farm Estate S/S,2023-08-10 01:50:00+00:00,feeder,,L2 Active Power,kW,4.02
541537,Meadow Farm Estate S/S,2023-08-10 01:50:00+00:00,feeder,,L1 Active Power,kW,4.27
541537,Meadow Farm Estate S/S,2023-08-10 01:50:00+00:00,feeder,,N Current (RMS),A,15.5
541537,Meadow Farm Estate S/S,2023-08-10 01:50:00+00:00,feeder,,L3 Current (RMS),A,9.9
541537,Meadow Farm Estate S/S,2023-08-10 01:50:00+00:00,feeder,,L2 Current (RMS),A,19.2
541537,Meadow Farm Estate S/S,2023-08-10 01:50:00+00:00,feeder,,L1 Current (RMS),A,19.8
541537,Meadow Farm Estate S/S,2023-08-10 01:50:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.39
541537,Meadow Farm Estate S/S,2023-08-10 01:50:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.12
541537,Meadow Farm Estate S/S,2023-08-10 01:50:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.38
541537,Meadow Farm Estate S/S,2023-08-10 01:50:00+00:00,feeder,50.0,L3 Active Power,kW,1.24
541537,Meadow Farm Estate S/S,2023-08-10 01:50:00+00:00,feeder,50.0,L2 Active Power,kW,1.73
541537,Meadow Farm Estate S/S,2023-08-10 01:50:00+00:00,feeder,50.0,L1 Active Power,kW,0.59
541537,Meadow Farm Estate S/S,2023-08-10 01:50:00+00:00,feeder,50.0,N Current (RMS),A,5.8
541537,Meadow Farm Estate S/S,2023-08-10 01:50:00+00:00,feeder,50.0,L3 Current (RMS),A,5.8
541537,Meadow Farm Estate S/S,2023-08-10 01:50:00+00:00,feeder,50.0,L2 Current (RMS),A,9.3
541537,Meadow Farm Estate S/S,2023-08-10 01:50:00+00:00,feeder,50.0,L1 Current (RMS),A,3.2
541537,Meadow Farm Estate S/S,2023-08-10 01:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.56
541537,Meadow Farm Estate S/S,2023-08-10 01:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.5
541537,Meadow Farm Estate S/S,2023-08-10 01:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.28
541537,Meadow Farm Estate S/S,2023-08-10 01:50:00+00:00,feeder,40.0,L3 Active Power,kW,2.2
541537,Meadow Farm Estate S/S,2023-08-10 01:50:00+00:00,feeder,40.0,L2 Active Power,kW,1.82
541537,Meadow Farm Estate S/S,2023-08-10 01:50:00+00:00,feeder,40.0,L1 Active Power,kW,1.44
541537,Meadow Farm Estate S/S,2023-08-10 01:50:00+00:00,feeder,40.0,N Current (RMS),A,8.8
541537,Meadow Farm Estate S/S,2023-08-10 01:50:00+00:00,feeder,40.0,L3 Current (RMS),A,11.9
541537,Meadow Farm Estate S/S,2023-08-10 01:50:00+00:00,feeder,40.0,L2 Current (RMS),A,8.2
541537,Meadow Farm Estate S/S,2023-08-10 01:50:00+00:00,feeder,40.0,L1 Current (RMS),A,8.6
541537,Meadow Farm Estate S/S,2023-08-10 01:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.92
541537,Meadow Farm Estate S/S,2023-08-10 01:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.41
541537,Meadow Farm Estate S/S,2023-08-10 01:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.51
541537,Meadow Farm Estate S/S,2023-08-10 01:50:00+00:00,feeder,30.0,L3 Active Power,kW,5.75
541537,Meadow Farm Estate S/S,2023-08-10 01:50:00+00:00,feeder,30.0,L2 Active Power,kW,12.7
541537,Meadow Farm Estate S/S,2023-08-10 01:50:00+00:00,feeder,30.0,L1 Active Power,kW,3.16
541537,Meadow Farm Estate S/S,2023-08-10 01:50:00+00:00,feeder,30.0,N Current (RMS),A,39.2
541537,Meadow Farm Estate S/S,2023-08-10 01:50:00+00:00,feeder,30.0,L3 Current (RMS),A,26.4
541537,Meadow Farm Estate S/S,2023-08-10 01:50:00+00:00,feeder,30.0,L2 Current (RMS),A,54.4
541537,Meadow Farm Estate S/S,2023-08-10 01:50:00+00:00,feeder,30.0,L1 Current (RMS),A,15.2
541537,Meadow Farm Estate S/S,2023-08-10 01:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.36
541537,Meadow Farm Estate S/S,2023-08-10 01:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.36
541537,Meadow Farm Estate S/S,2023-08-10 01:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.65
541537,Meadow Farm Estate S/S,2023-08-10 01:50:00+00:00,feeder,20.0,L3 Active Power,kW,3.99
541537,Meadow Farm Estate S/S,2023-08-10 01:50:00+00:00,feeder,20.0,L2 Active Power,kW,3.21
541537,Meadow Farm Estate S/S,2023-08-10 01:50:00+00:00,feeder,20.0,L1 Active Power,kW,4.15
541537,Meadow Farm Estate S/S,2023-08-10 01:50:00+00:00,feeder,20.0,N Current (RMS),A,16.7
541537,Meadow Farm Estate S/S,2023-08-10 01:50:00+00:00,feeder,20.0,L3 Current (RMS),A,18.4
541537,Meadow Farm Estate S/S,2023-08-10 01:50:00+00:00,feeder,20.0,L2 Current (RMS),A,14.4
541537,Meadow Farm Estate S/S,2023-08-10 01:50:00+00:00,feeder,20.0,L1 Current (RMS),A,21.9
541537,Meadow Farm Estate S/S,2023-08-10 01:50:00+00:00,transformer,,Temperature,C,30.7
541537,Meadow Farm Estate S/S,2023-08-10 01:50:00+00:00,busbar,,L3 Voltage THD,%,2.62
541537,Meadow Farm Estate S/S,2023-08-10 01:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.8
541537,Meadow Farm Estate S/S,2023-08-10 01:50:00+00:00,busbar,,L2 Voltage THD,%,2.87
541537,Meadow Farm Estate S/S,2023-08-10 01:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.76
541537,Meadow Farm Estate S/S,2023-08-10 01:50:00+00:00,busbar,,L1 Voltage THD,%,2.83
541537,Meadow Farm Estate S/S,2023-08-10 01:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.58
541537,Meadow Farm Estate S/S,2023-08-10 01:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.15
541537,Meadow Farm Estate S/S,2023-08-10 01:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.61
541537,Meadow Farm Estate S/S,2023-08-10 01:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.08
541537,Meadow Farm Estate S/S,2023-08-10 01:50:00+00:00,busbar,,L3 Active Power,kW,14.95
541537,Meadow Farm Estate S/S,2023-08-10 01:50:00+00:00,busbar,,L2 Active Power,kW,23.49
541537,Meadow Farm Estate S/S,2023-08-10 01:50:00+00:00,busbar,,L1 Active Power,kW,13.61
541537,Meadow Farm Estate S/S,2023-08-10 01:50:00+00:00,busbar,,N Current (RMS),A,58.3
541537,Meadow Farm Estate S/S,2023-08-10 01:50:00+00:00,busbar,,L3 Current (RMS),A,70.6
541537,Meadow Farm Estate S/S,2023-08-10 01:50:00+00:00,busbar,,L2 Current (RMS),A,103.5
541537,Meadow Farm Estate S/S,2023-08-10 01:50:00+00:00,busbar,,L1 Current (RMS),A,66.9
541537,Meadow Farm Estate S/S,2023-08-10 01:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.92
541537,Meadow Farm Estate S/S,2023-08-10 01:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.41
541537,Meadow Farm Estate S/S,2023-08-10 01:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.31
541537,Meadow Farm Estate S/S,2023-08-10 01:40:00+00:00,feeder,,L3 Active Power,kW,1.51
541537,Meadow Farm Estate S/S,2023-08-10 01:40:00+00:00,feeder,,L2 Active Power,kW,3.37
541537,Meadow Farm Estate S/S,2023-08-10 01:40:00+00:00,feeder,,L1 Active Power,kW,3.11
541537,Meadow Farm Estate S/S,2023-08-10 01:40:00+00:00,feeder,,N Current (RMS),A,12.2
541537,Meadow Farm Estate S/S,2023-08-10 01:40:00+00:00,feeder,,L3 Current (RMS),A,8.1
541537,Meadow Farm Estate S/S,2023-08-10 01:40:00+00:00,feeder,,L2 Current (RMS),A,16.5
541537,Meadow Farm Estate S/S,2023-08-10 01:40:00+00:00,feeder,,L1 Current (RMS),A,14.9
541537,Meadow Farm Estate S/S,2023-08-10 01:40:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.19
541537,Meadow Farm Estate S/S,2023-08-10 01:40:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.27
541537,Meadow Farm Estate S/S,2023-08-10 01:40:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.26
541537,Meadow Farm Estate S/S,2023-08-10 01:40:00+00:00,feeder,50.0,L3 Active Power,kW,1.48
541537,Meadow Farm Estate S/S,2023-08-10 01:40:00+00:00,feeder,50.0,L2 Active Power,kW,1.56
541537,Meadow Farm Estate S/S,2023-08-10 01:40:00+00:00,feeder,50.0,L1 Active Power,kW,0.72
541537,Meadow Farm Estate S/S,2023-08-10 01:40:00+00:00,feeder,50.0,N Current (RMS),A,5.1
541537,Meadow Farm Estate S/S,2023-08-10 01:40:00+00:00,feeder,50.0,L3 Current (RMS),A,6.6
541537,Meadow Farm Estate S/S,2023-08-10 01:40:00+00:00,feeder,50.0,L2 Current (RMS),A,9.1
541537,Meadow Farm Estate S/S,2023-08-10 01:40:00+00:00,feeder,50.0,L1 Current (RMS),A,3.5
541537,Meadow Farm Estate S/S,2023-08-10 01:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.45
541537,Meadow Farm Estate S/S,2023-08-10 01:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.29
541537,Meadow Farm Estate S/S,2023-08-10 01:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.3
541537,Meadow Farm Estate S/S,2023-08-10 01:40:00+00:00,feeder,40.0,L3 Active Power,kW,2.41
541537,Meadow Farm Estate S/S,2023-08-10 01:40:00+00:00,feeder,40.0,L2 Active Power,kW,1.79
541537,Meadow Farm Estate S/S,2023-08-10 01:40:00+00:00,feeder,40.0,L1 Active Power,kW,1.61
541537,Meadow Farm Estate S/S,2023-08-10 01:40:00+00:00,feeder,40.0,N Current (RMS),A,9.7
541537,Meadow Farm Estate S/S,2023-08-10 01:40:00+00:00,feeder,40.0,L3 Current (RMS),A,12.4
541537,Meadow Farm Estate S/S,2023-08-10 01:40:00+00:00,feeder,40.0,L2 Current (RMS),A,7.9
541537,Meadow Farm Estate S/S,2023-08-10 01:40:00+00:00,feeder,40.0,L1 Current (RMS),A,9.2
541537,Meadow Farm Estate S/S,2023-08-10 01:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.58
541537,Meadow Farm Estate S/S,2023-08-10 01:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.13
541537,Meadow Farm Estate S/S,2023-08-10 01:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.2
541537,Meadow Farm Estate S/S,2023-08-10 01:40:00+00:00,feeder,30.0,L3 Active Power,kW,6.26
541537,Meadow Farm Estate S/S,2023-08-10 01:40:00+00:00,feeder,30.0,L2 Active Power,kW,13.32
541537,Meadow Farm Estate S/S,2023-08-10 01:40:00+00:00,feeder,30.0,L1 Active Power,kW,3.31
541537,Meadow Farm Estate S/S,2023-08-10 01:40:00+00:00,feeder,30.0,N Current (RMS),A,40.4
541537,Meadow Farm Estate S/S,2023-08-10 01:40:00+00:00,feeder,30.0,L3 Current (RMS),A,27.9
541537,Meadow Farm Estate S/S,2023-08-10 01:40:00+00:00,feeder,30.0,L2 Current (RMS),A,56.8
541537,Meadow Farm Estate S/S,2023-08-10 01:40:00+00:00,feeder,30.0,L1 Current (RMS),A,15.4
541537,Meadow Farm Estate S/S,2023-08-10 01:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.34
541537,Meadow Farm Estate S/S,2023-08-10 01:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.79
541537,Meadow Farm Estate S/S,2023-08-10 01:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.57
541537,Meadow Farm Estate S/S,2023-08-10 01:40:00+00:00,feeder,20.0,L3 Active Power,kW,4.12
541537,Meadow Farm Estate S/S,2023-08-10 01:40:00+00:00,feeder,20.0,L2 Active Power,kW,2.8
541537,Meadow Farm Estate S/S,2023-08-10 01:40:00+00:00,feeder,20.0,L1 Active Power,kW,4.11
541537,Meadow Farm Estate S/S,2023-08-10 01:40:00+00:00,feeder,20.0,N Current (RMS),A,17.0
541537,Meadow Farm Estate S/S,2023-08-10 01:40:00+00:00,feeder,20.0,L3 Current (RMS),A,19.0
541537,Meadow Farm Estate S/S,2023-08-10 01:40:00+00:00,feeder,20.0,L2 Current (RMS),A,13.1
541537,Meadow Farm Estate S/S,2023-08-10 01:40:00+00:00,feeder,20.0,L1 Current (RMS),A,21.2
541537,Meadow Farm Estate S/S,2023-08-10 01:40:00+00:00,transformer,,Temperature,C,30.8
541537,Meadow Farm Estate S/S,2023-08-10 01:40:00+00:00,busbar,,L3 Voltage THD,%,2.67
541537,Meadow Farm Estate S/S,2023-08-10 01:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.43
541537,Meadow Farm Estate S/S,2023-08-10 01:40:00+00:00,busbar,,L2 Voltage THD,%,2.89
541537,Meadow Farm Estate S/S,2023-08-10 01:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.54
541537,Meadow Farm Estate S/S,2023-08-10 01:40:00+00:00,busbar,,L1 Voltage THD,%,2.88
541537,Meadow Farm Estate S/S,2023-08-10 01:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.32
541537,Meadow Farm Estate S/S,2023-08-10 01:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.49
541537,Meadow Farm Estate S/S,2023-08-10 01:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.88
541537,Meadow Farm Estate S/S,2023-08-10 01:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.65
541537,Meadow Farm Estate S/S,2023-08-10 01:40:00+00:00,busbar,,L3 Active Power,kW,15.8
541537,Meadow Farm Estate S/S,2023-08-10 01:40:00+00:00,busbar,,L2 Active Power,kW,22.85
541537,Meadow Farm Estate S/S,2023-08-10 01:40:00+00:00,busbar,,L1 Active Power,kW,12.87
541537,Meadow Farm Estate S/S,2023-08-10 01:40:00+00:00,busbar,,N Current (RMS),A,56.5
541537,Meadow Farm Estate S/S,2023-08-10 01:40:00+00:00,busbar,,L3 Current (RMS),A,72.9
541537,Meadow Farm Estate S/S,2023-08-10 01:40:00+00:00,busbar,,L2 Current (RMS),A,101.3
541537,Meadow Farm Estate S/S,2023-08-10 01:40:00+00:00,busbar,,L1 Current (RMS),A,63.4
541537,Meadow Farm Estate S/S,2023-08-10 01:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.84
541537,Meadow Farm Estate S/S,2023-08-10 01:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.48
541537,Meadow Farm Estate S/S,2023-08-10 01:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.38
541537,Meadow Farm Estate S/S,2023-08-10 01:30:00+00:00,feeder,,L3 Active Power,kW,1.54
541537,Meadow Farm Estate S/S,2023-08-10 01:30:00+00:00,feeder,,L2 Active Power,kW,3.1
541537,Meadow Farm Estate S/S,2023-08-10 01:30:00+00:00,feeder,,L1 Active Power,kW,2.67
541537,Meadow Farm Estate S/S,2023-08-10 01:30:00+00:00,feeder,,N Current (RMS),A,11.6
541537,Meadow Farm Estate S/S,2023-08-10 01:30:00+00:00,feeder,,L3 Current (RMS),A,7.9
541537,Meadow Farm Estate S/S,2023-08-10 01:30:00+00:00,feeder,,L2 Current (RMS),A,15.9
541537,Meadow Farm Estate S/S,2023-08-10 01:30:00+00:00,feeder,,L1 Current (RMS),A,13.2
541537,Meadow Farm Estate S/S,2023-08-10 01:30:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.33
541537,Meadow Farm Estate S/S,2023-08-10 01:30:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.15
541537,Meadow Farm Estate S/S,2023-08-10 01:30:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.25
541537,Meadow Farm Estate S/S,2023-08-10 01:30:00+00:00,feeder,50.0,L3 Active Power,kW,1.52
541537,Meadow Farm Estate S/S,2023-08-10 01:30:00+00:00,feeder,50.0,L2 Active Power,kW,1.76
541537,Meadow Farm Estate S/S,2023-08-10 01:30:00+00:00,feeder,50.0,L1 Active Power,kW,0.78
541537,Meadow Farm Estate S/S,2023-08-10 01:30:00+00:00,feeder,50.0,N Current (RMS),A,6.1
541537,Meadow Farm Estate S/S,2023-08-10 01:30:00+00:00,feeder,50.0,L3 Current (RMS),A,7.3
541537,Meadow Farm Estate S/S,2023-08-10 01:30:00+00:00,feeder,50.0,L2 Current (RMS),A,9.5
541537,Meadow Farm Estate S/S,2023-08-10 01:30:00+00:00,feeder,50.0,L1 Current (RMS),A,3.7
541537,Meadow Farm Estate S/S,2023-08-10 01:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.44
541537,Meadow Farm Estate S/S,2023-08-10 01:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.15
541537,Meadow Farm Estate S/S,2023-08-10 01:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.37
541537,Meadow Farm Estate S/S,2023-08-10 01:30:00+00:00,feeder,40.0,L3 Active Power,kW,2.41
541537,Meadow Farm Estate S/S,2023-08-10 01:30:00+00:00,feeder,40.0,L2 Active Power,kW,1.85
541537,Meadow Farm Estate S/S,2023-08-10 01:30:00+00:00,feeder,40.0,L1 Active Power,kW,1.43
541537,Meadow Farm Estate S/S,2023-08-10 01:30:00+00:00,feeder,40.0,N Current (RMS),A,10.8
541537,Meadow Farm Estate S/S,2023-08-10 01:30:00+00:00,feeder,40.0,L3 Current (RMS),A,12.3
541537,Meadow Farm Estate S/S,2023-08-10 01:30:00+00:00,feeder,40.0,L2 Current (RMS),A,8.1
541537,Meadow Farm Estate S/S,2023-08-10 01:30:00+00:00,feeder,40.0,L1 Current (RMS),A,8.9
541537,Meadow Farm Estate S/S,2023-08-10 01:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.22
541537,Meadow Farm Estate S/S,2023-08-10 01:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.11
541537,Meadow Farm Estate S/S,2023-08-10 01:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.22
541537,Meadow Farm Estate S/S,2023-08-10 01:30:00+00:00,feeder,30.0,L3 Active Power,kW,9.47
541537,Meadow Farm Estate S/S,2023-08-10 01:30:00+00:00,feeder,30.0,L2 Active Power,kW,13.32
541537,Meadow Farm Estate S/S,2023-08-10 01:30:00+00:00,feeder,30.0,L1 Active Power,kW,3.35
541537,Meadow Farm Estate S/S,2023-08-10 01:30:00+00:00,feeder,30.0,N Current (RMS),A,37.4
541537,Meadow Farm Estate S/S,2023-08-10 01:30:00+00:00,feeder,30.0,L3 Current (RMS),A,40.3
541537,Meadow Farm Estate S/S,2023-08-10 01:30:00+00:00,feeder,30.0,L2 Current (RMS),A,56.8
541537,Meadow Farm Estate S/S,2023-08-10 01:30:00+00:00,feeder,30.0,L1 Current (RMS),A,15.6
541537,Meadow Farm Estate S/S,2023-08-10 01:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.34
541537,Meadow Farm Estate S/S,2023-08-10 01:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.96
541537,Meadow Farm Estate S/S,2023-08-10 01:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.57
541537,Meadow Farm Estate S/S,2023-08-10 01:30:00+00:00,feeder,20.0,L3 Active Power,kW,4.18
541537,Meadow Farm Estate S/S,2023-08-10 01:30:00+00:00,feeder,20.0,L2 Active Power,kW,2.53
541537,Meadow Farm Estate S/S,2023-08-10 01:30:00+00:00,feeder,20.0,L1 Active Power,kW,4.17
541537,Meadow Farm Estate S/S,2023-08-10 01:30:00+00:00,feeder,20.0,N Current (RMS),A,17.7
541537,Meadow Farm Estate S/S,2023-08-10 01:30:00+00:00,feeder,20.0,L3 Current (RMS),A,19.3
541537,Meadow Farm Estate S/S,2023-08-10 01:30:00+00:00,feeder,20.0,L2 Current (RMS),A,12.4
541537,Meadow Farm Estate S/S,2023-08-10 01:30:00+00:00,feeder,20.0,L1 Current (RMS),A,21.5
541537,Meadow Farm Estate S/S,2023-08-10 01:30:00+00:00,transformer,,Temperature,C,31.0
541537,Meadow Farm Estate S/S,2023-08-10 01:30:00+00:00,busbar,,L3 Voltage THD,%,2.74
541537,Meadow Farm Estate S/S,2023-08-10 01:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.02
541537,Meadow Farm Estate S/S,2023-08-10 01:30:00+00:00,busbar,,L2 Voltage THD,%,2.94
541537,Meadow Farm Estate S/S,2023-08-10 01:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.27
541537,Meadow Farm Estate S/S,2023-08-10 01:30:00+00:00,busbar,,L1 Voltage THD,%,2.91
541537,Meadow Farm Estate S/S,2023-08-10 01:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.04
541537,Meadow Farm Estate S/S,2023-08-10 01:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.16
541537,Meadow Farm Estate S/S,2023-08-10 01:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.84
541537,Meadow Farm Estate S/S,2023-08-10 01:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.79
541537,Meadow Farm Estate S/S,2023-08-10 01:30:00+00:00,busbar,,L3 Active Power,kW,19.11
541537,Meadow Farm Estate S/S,2023-08-10 01:30:00+00:00,busbar,,L2 Active Power,kW,22.57
541537,Meadow Farm Estate S/S,2023-08-10 01:30:00+00:00,busbar,,L1 Active Power,kW,12.4
541537,Meadow Farm Estate S/S,2023-08-10 01:30:00+00:00,busbar,,N Current (RMS),A,57.4
541537,Meadow Farm Estate S/S,2023-08-10 01:30:00+00:00,busbar,,L3 Current (RMS),A,85.3
541537,Meadow Farm Estate S/S,2023-08-10 01:30:00+00:00,busbar,,L2 Current (RMS),A,100.6
541537,Meadow Farm Estate S/S,2023-08-10 01:30:00+00:00,busbar,,L1 Current (RMS),A,62.1
541537,Meadow Farm Estate S/S,2023-08-10 01:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.99
541537,Meadow Farm Estate S/S,2023-08-10 01:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.68
541537,Meadow Farm Estate S/S,2023-08-10 01:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.4
541537,Meadow Farm Estate S/S,2023-08-10 01:20:00+00:00,feeder,,L3 Active Power,kW,1.4
541537,Meadow Farm Estate S/S,2023-08-10 01:20:00+00:00,feeder,,L2 Active Power,kW,5.4
541537,Meadow Farm Estate S/S,2023-08-10 01:20:00+00:00,feeder,,L1 Active Power,kW,4.91
541537,Meadow Farm Estate S/S,2023-08-10 01:20:00+00:00,feeder,,N Current (RMS),A,20.1
541537,Meadow Farm Estate S/S,2023-08-10 01:20:00+00:00,feeder,,L3 Current (RMS),A,7.7
541537,Meadow Farm Estate S/S,2023-08-10 01:20:00+00:00,feeder,,L2 Current (RMS),A,24.4
541537,Meadow Farm Estate S/S,2023-08-10 01:20:00+00:00,feeder,,L1 Current (RMS),A,22.4
541537,Meadow Farm Estate S/S,2023-08-10 01:20:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.38
541537,Meadow Farm Estate S/S,2023-08-10 01:20:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.24
541537,Meadow Farm Estate S/S,2023-08-10 01:20:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.3
541537,Meadow Farm Estate S/S,2023-08-10 01:20:00+00:00,feeder,50.0,L3 Active Power,kW,2.36
541537,Meadow Farm Estate S/S,2023-08-10 01:20:00+00:00,feeder,50.0,L2 Active Power,kW,1.99
541537,Meadow Farm Estate S/S,2023-08-10 01:20:00+00:00,feeder,50.0,L1 Active Power,kW,0.84
541537,Meadow Farm Estate S/S,2023-08-10 01:20:00+00:00,feeder,50.0,N Current (RMS),A,7.8
541537,Meadow Farm Estate S/S,2023-08-10 01:20:00+00:00,feeder,50.0,L3 Current (RMS),A,11.5
541537,Meadow Farm Estate S/S,2023-08-10 01:20:00+00:00,feeder,50.0,L2 Current (RMS),A,10.6
541537,Meadow Farm Estate S/S,2023-08-10 01:20:00+00:00,feeder,50.0,L1 Current (RMS),A,4.0
541537,Meadow Farm Estate S/S,2023-08-10 01:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.3
541537,Meadow Farm Estate S/S,2023-08-10 01:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.3
541537,Meadow Farm Estate S/S,2023-08-10 01:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.36
541537,Meadow Farm Estate S/S,2023-08-10 01:20:00+00:00,feeder,40.0,L3 Active Power,kW,2.66
541537,Meadow Farm Estate S/S,2023-08-10 01:20:00+00:00,feeder,40.0,L2 Active Power,kW,1.7
541537,Meadow Farm Estate S/S,2023-08-10 01:20:00+00:00,feeder,40.0,L1 Active Power,kW,1.46
541537,Meadow Farm Estate S/S,2023-08-10 01:20:00+00:00,feeder,40.0,N Current (RMS),A,11.2
541537,Meadow Farm Estate S/S,2023-08-10 01:20:00+00:00,feeder,40.0,L3 Current (RMS),A,12.9
541537,Meadow Farm Estate S/S,2023-08-10 01:20:00+00:00,feeder,40.0,L2 Current (RMS),A,7.6
541537,Meadow Farm Estate S/S,2023-08-10 01:20:00+00:00,feeder,40.0,L1 Current (RMS),A,9.0
541537,Meadow Farm Estate S/S,2023-08-10 01:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.1
541537,Meadow Farm Estate S/S,2023-08-10 01:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.49
541537,Meadow Farm Estate S/S,2023-08-10 01:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.42
541537,Meadow Farm Estate S/S,2023-08-10 01:20:00+00:00,feeder,30.0,L3 Active Power,kW,9.77
541537,Meadow Farm Estate S/S,2023-08-10 01:20:00+00:00,feeder,30.0,L2 Active Power,kW,13.34
541537,Meadow Farm Estate S/S,2023-08-10 01:20:00+00:00,feeder,30.0,L1 Active Power,kW,3.4
541537,Meadow Farm Estate S/S,2023-08-10 01:20:00+00:00,feeder,30.0,N Current (RMS),A,35.8
541537,Meadow Farm Estate S/S,2023-08-10 01:20:00+00:00,feeder,30.0,L3 Current (RMS),A,41.4
541537,Meadow Farm Estate S/S,2023-08-10 01:20:00+00:00,feeder,30.0,L2 Current (RMS),A,56.9
541537,Meadow Farm Estate S/S,2023-08-10 01:20:00+00:00,feeder,30.0,L1 Current (RMS),A,15.9
541537,Meadow Farm Estate S/S,2023-08-10 01:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.17
541537,Meadow Farm Estate S/S,2023-08-10 01:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.51
541537,Meadow Farm Estate S/S,2023-08-10 01:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.54
541537,Meadow Farm Estate S/S,2023-08-10 01:20:00+00:00,feeder,20.0,L3 Active Power,kW,4.16
541537,Meadow Farm Estate S/S,2023-08-10 01:20:00+00:00,feeder,20.0,L2 Active Power,kW,2.22
541537,Meadow Farm Estate S/S,2023-08-10 01:20:00+00:00,feeder,20.0,L1 Active Power,kW,4.14
541537,Meadow Farm Estate S/S,2023-08-10 01:20:00+00:00,feeder,20.0,N Current (RMS),A,18.4
541537,Meadow Farm Estate S/S,2023-08-10 01:20:00+00:00,feeder,20.0,L3 Current (RMS),A,18.9
541537,Meadow Farm Estate S/S,2023-08-10 01:20:00+00:00,feeder,20.0,L2 Current (RMS),A,12.3
541537,Meadow Farm Estate S/S,2023-08-10 01:20:00+00:00,feeder,20.0,L1 Current (RMS),A,21.2
541537,Meadow Farm Estate S/S,2023-08-10 01:20:00+00:00,transformer,,Temperature,C,31.1
541537,Meadow Farm Estate S/S,2023-08-10 01:20:00+00:00,busbar,,L3 Voltage THD,%,2.79
541537,Meadow Farm Estate S/S,2023-08-10 01:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.92
541537,Meadow Farm Estate S/S,2023-08-10 01:20:00+00:00,busbar,,L2 Voltage THD,%,2.99
541537,Meadow Farm Estate S/S,2023-08-10 01:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.23
541537,Meadow Farm Estate S/S,2023-08-10 01:20:00+00:00,busbar,,L1 Voltage THD,%,2.95
541537,Meadow Farm Estate S/S,2023-08-10 01:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.85
541537,Meadow Farm Estate S/S,2023-08-10 01:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.93
541537,Meadow Farm Estate S/S,2023-08-10 01:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.22
541537,Meadow Farm Estate S/S,2023-08-10 01:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.02
541537,Meadow Farm Estate S/S,2023-08-10 01:20:00+00:00,busbar,,L3 Active Power,kW,20.36
541537,Meadow Farm Estate S/S,2023-08-10 01:20:00+00:00,busbar,,L2 Active Power,kW,24.65
541537,Meadow Farm Estate S/S,2023-08-10 01:20:00+00:00,busbar,,L1 Active Power,kW,14.75
541537,Meadow Farm Estate S/S,2023-08-10 01:20:00+00:00,busbar,,N Current (RMS),A,56.0
541537,Meadow Farm Estate S/S,2023-08-10 01:20:00+00:00,busbar,,L3 Current (RMS),A,89.9
541537,Meadow Farm Estate S/S,2023-08-10 01:20:00+00:00,busbar,,L2 Current (RMS),A,109.7
541537,Meadow Farm Estate S/S,2023-08-10 01:20:00+00:00,busbar,,L1 Current (RMS),A,70.7
541537,Meadow Farm Estate S/S,2023-08-10 01:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.93
541537,Meadow Farm Estate S/S,2023-08-10 01:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.65
541537,Meadow Farm Estate S/S,2023-08-10 01:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.43
541537,Meadow Farm Estate S/S,2023-08-10 01:10:00+00:00,feeder,,L3 Active Power,kW,1.45
541537,Meadow Farm Estate S/S,2023-08-10 01:10:00+00:00,feeder,,L2 Active Power,kW,5.51
541537,Meadow Farm Estate S/S,2023-08-10 01:10:00+00:00,feeder,,L1 Active Power,kW,5.04
541537,Meadow Farm Estate S/S,2023-08-10 01:10:00+00:00,feeder,,N Current (RMS),A,20.4
541537,Meadow Farm Estate S/S,2023-08-10 01:10:00+00:00,feeder,,L3 Current (RMS),A,7.8
541537,Meadow Farm Estate S/S,2023-08-10 01:10:00+00:00,feeder,,L2 Current (RMS),A,24.9
541537,Meadow Farm Estate S/S,2023-08-10 01:10:00+00:00,feeder,,L1 Current (RMS),A,22.9
541537,Meadow Farm Estate S/S,2023-08-10 01:10:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.23
541537,Meadow Farm Estate S/S,2023-08-10 01:10:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.26
541537,Meadow Farm Estate S/S,2023-08-10 01:10:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.26
541537,Meadow Farm Estate S/S,2023-08-10 01:10:00+00:00,feeder,50.0,L3 Active Power,kW,2.62
541537,Meadow Farm Estate S/S,2023-08-10 01:10:00+00:00,feeder,50.0,L2 Active Power,kW,1.77
541537,Meadow Farm Estate S/S,2023-08-10 01:10:00+00:00,feeder,50.0,L1 Active Power,kW,0.89
541537,Meadow Farm Estate S/S,2023-08-10 01:10:00+00:00,feeder,50.0,N Current (RMS),A,6.2
541537,Meadow Farm Estate S/S,2023-08-10 01:10:00+00:00,feeder,50.0,L3 Current (RMS),A,11.8
541537,Meadow Farm Estate S/S,2023-08-10 01:10:00+00:00,feeder,50.0,L2 Current (RMS),A,9.7
541537,Meadow Farm Estate S/S,2023-08-10 01:10:00+00:00,feeder,50.0,L1 Current (RMS),A,4.1
541537,Meadow Farm Estate S/S,2023-08-10 01:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.36
541537,Meadow Farm Estate S/S,2023-08-10 01:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.61
541537,Meadow Farm Estate S/S,2023-08-10 01:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.29
541537,Meadow Farm Estate S/S,2023-08-10 01:10:00+00:00,feeder,40.0,L3 Active Power,kW,2.68
541537,Meadow Farm Estate S/S,2023-08-10 01:10:00+00:00,feeder,40.0,L2 Active Power,kW,1.49
541537,Meadow Farm Estate S/S,2023-08-10 01:10:00+00:00,feeder,40.0,L1 Active Power,kW,1.71
541537,Meadow Farm Estate S/S,2023-08-10 01:10:00+00:00,feeder,40.0,N Current (RMS),A,10.0
541537,Meadow Farm Estate S/S,2023-08-10 01:10:00+00:00,feeder,40.0,L3 Current (RMS),A,13.1
541537,Meadow Farm Estate S/S,2023-08-10 01:10:00+00:00,feeder,40.0,L2 Current (RMS),A,7.2
541537,Meadow Farm Estate S/S,2023-08-10 01:10:00+00:00,feeder,40.0,L1 Current (RMS),A,9.6
541537,Meadow Farm Estate S/S,2023-08-10 01:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.2
541537,Meadow Farm Estate S/S,2023-08-10 01:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.32
541537,Meadow Farm Estate S/S,2023-08-10 01:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.46
541537,Meadow Farm Estate S/S,2023-08-10 01:10:00+00:00,feeder,30.0,L3 Active Power,kW,9.64
541537,Meadow Farm Estate S/S,2023-08-10 01:10:00+00:00,feeder,30.0,L2 Active Power,kW,13.62
541537,Meadow Farm Estate S/S,2023-08-10 01:10:00+00:00,feeder,30.0,L1 Active Power,kW,3.55
541537,Meadow Farm Estate S/S,2023-08-10 01:10:00+00:00,feeder,30.0,N Current (RMS),A,36.8
541537,Meadow Farm Estate S/S,2023-08-10 01:10:00+00:00,feeder,30.0,L3 Current (RMS),A,40.9
541537,Meadow Farm Estate S/S,2023-08-10 01:10:00+00:00,feeder,30.0,L2 Current (RMS),A,58.0
541537,Meadow Farm Estate S/S,2023-08-10 01:10:00+00:00,feeder,30.0,L1 Current (RMS),A,16.6
541537,Meadow Farm Estate S/S,2023-08-10 01:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.06
541537,Meadow Farm Estate S/S,2023-08-10 01:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.36
541537,Meadow Farm Estate S/S,2023-08-10 01:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.4
541537,Meadow Farm Estate S/S,2023-08-10 01:10:00+00:00,feeder,20.0,L3 Active Power,kW,4.15
541537,Meadow Farm Estate S/S,2023-08-10 01:10:00+00:00,feeder,20.0,L2 Active Power,kW,2.34
541537,Meadow Farm Estate S/S,2023-08-10 01:10:00+00:00,feeder,20.0,L1 Active Power,kW,4.24
541537,Meadow Farm Estate S/S,2023-08-10 01:10:00+00:00,feeder,20.0,N Current (RMS),A,18.3
541537,Meadow Farm Estate S/S,2023-08-10 01:10:00+00:00,feeder,20.0,L3 Current (RMS),A,18.8
541537,Meadow Farm Estate S/S,2023-08-10 01:10:00+00:00,feeder,20.0,L2 Current (RMS),A,12.6
541537,Meadow Farm Estate S/S,2023-08-10 01:10:00+00:00,feeder,20.0,L1 Current (RMS),A,21.3
541537,Meadow Farm Estate S/S,2023-08-10 01:10:00+00:00,transformer,,Temperature,C,31.1
541537,Meadow Farm Estate S/S,2023-08-10 01:10:00+00:00,busbar,,L3 Voltage THD,%,2.76
541537,Meadow Farm Estate S/S,2023-08-10 01:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.32
541537,Meadow Farm Estate S/S,2023-08-10 01:10:00+00:00,busbar,,L2 Voltage THD,%,2.98
541537,Meadow Farm Estate S/S,2023-08-10 01:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.56
541537,Meadow Farm Estate S/S,2023-08-10 01:10:00+00:00,busbar,,L1 Voltage THD,%,2.92
541537,Meadow Farm Estate S/S,2023-08-10 01:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.21
541537,Meadow Farm Estate S/S,2023-08-10 01:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.79
541537,Meadow Farm Estate S/S,2023-08-10 01:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.21
541537,Meadow Farm Estate S/S,2023-08-10 01:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.84
541537,Meadow Farm Estate S/S,2023-08-10 01:10:00+00:00,busbar,,L3 Active Power,kW,20.54
541537,Meadow Farm Estate S/S,2023-08-10 01:10:00+00:00,busbar,,L2 Active Power,kW,24.73
541537,Meadow Farm Estate S/S,2023-08-10 01:10:00+00:00,busbar,,L1 Active Power,kW,15.43
541537,Meadow Farm Estate S/S,2023-08-10 01:10:00+00:00,busbar,,N Current (RMS),A,55.3
541537,Meadow Farm Estate S/S,2023-08-10 01:10:00+00:00,busbar,,L3 Current (RMS),A,90.4
541537,Meadow Farm Estate S/S,2023-08-10 01:10:00+00:00,busbar,,L2 Current (RMS),A,110.3
541537,Meadow Farm Estate S/S,2023-08-10 01:10:00+00:00,busbar,,L1 Current (RMS),A,73.0
541537,Meadow Farm Estate S/S,2023-08-10 01:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.87
541537,Meadow Farm Estate S/S,2023-08-10 01:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.49
541537,Meadow Farm Estate S/S,2023-08-10 01:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.36
541537,Meadow Farm Estate S/S,2023-08-10 01:00:00+00:00,feeder,,L3 Active Power,kW,2.02
541537,Meadow Farm Estate S/S,2023-08-10 01:00:00+00:00,feeder,,L2 Active Power,kW,5.68
541537,Meadow Farm Estate S/S,2023-08-10 01:00:00+00:00,feeder,,L1 Active Power,kW,3.22
541537,Meadow Farm Estate S/S,2023-08-10 01:00:00+00:00,feeder,,N Current (RMS),A,16.0
541537,Meadow Farm Estate S/S,2023-08-10 01:00:00+00:00,feeder,,L3 Current (RMS),A,10.8
541537,Meadow Farm Estate S/S,2023-08-10 01:00:00+00:00,feeder,,L2 Current (RMS),A,25.2
541537,Meadow Farm Estate S/S,2023-08-10 01:00:00+00:00,feeder,,L1 Current (RMS),A,15.0
541537,Meadow Farm Estate S/S,2023-08-10 01:00:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.36
541537,Meadow Farm Estate S/S,2023-08-10 01:00:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.16
541537,Meadow Farm Estate S/S,2023-08-10 01:00:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.26
541537,Meadow Farm Estate S/S,2023-08-10 01:00:00+00:00,feeder,50.0,L3 Active Power,kW,3.22
541537,Meadow Farm Estate S/S,2023-08-10 01:00:00+00:00,feeder,50.0,L2 Active Power,kW,1.85
541537,Meadow Farm Estate S/S,2023-08-10 01:00:00+00:00,feeder,50.0,L1 Active Power,kW,0.84
541537,Meadow Farm Estate S/S,2023-08-10 01:00:00+00:00,feeder,50.0,N Current (RMS),A,6.9
541537,Meadow Farm Estate S/S,2023-08-10 01:00:00+00:00,feeder,50.0,L3 Current (RMS),A,13.7
541537,Meadow Farm Estate S/S,2023-08-10 01:00:00+00:00,feeder,50.0,L2 Current (RMS),A,9.7
541537,Meadow Farm Estate S/S,2023-08-10 01:00:00+00:00,feeder,50.0,L1 Current (RMS),A,3.9
541537,Meadow Farm Estate S/S,2023-08-10 01:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.43
541537,Meadow Farm Estate S/S,2023-08-10 01:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.59
541537,Meadow Farm Estate S/S,2023-08-10 01:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.2
541537,Meadow Farm Estate S/S,2023-08-10 01:00:00+00:00,feeder,40.0,L3 Active Power,kW,2.69
541537,Meadow Farm Estate S/S,2023-08-10 01:00:00+00:00,feeder,40.0,L2 Active Power,kW,1.52
541537,Meadow Farm Estate S/S,2023-08-10 01:00:00+00:00,feeder,40.0,L1 Active Power,kW,1.87
541537,Meadow Farm Estate S/S,2023-08-10 01:00:00+00:00,feeder,40.0,N Current (RMS),A,9.4
541537,Meadow Farm Estate S/S,2023-08-10 01:00:00+00:00,feeder,40.0,L3 Current (RMS),A,13.3
541537,Meadow Farm Estate S/S,2023-08-10 01:00:00+00:00,feeder,40.0,L2 Current (RMS),A,7.3
541537,Meadow Farm Estate S/S,2023-08-10 01:00:00+00:00,feeder,40.0,L1 Current (RMS),A,9.9
541537,Meadow Farm Estate S/S,2023-08-10 01:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.73
541537,Meadow Farm Estate S/S,2023-08-10 01:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.35
541537,Meadow Farm Estate S/S,2023-08-10 01:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.43
541537,Meadow Farm Estate S/S,2023-08-10 01:00:00+00:00,feeder,30.0,L3 Active Power,kW,11.8
541537,Meadow Farm Estate S/S,2023-08-10 01:00:00+00:00,feeder,30.0,L2 Active Power,kW,13.71
541537,Meadow Farm Estate S/S,2023-08-10 01:00:00+00:00,feeder,30.0,L1 Active Power,kW,3.86
541537,Meadow Farm Estate S/S,2023-08-10 01:00:00+00:00,feeder,30.0,N Current (RMS),A,39.4
541537,Meadow Farm Estate S/S,2023-08-10 01:00:00+00:00,feeder,30.0,L3 Current (RMS),A,50.0
541537,Meadow Farm Estate S/S,2023-08-10 01:00:00+00:00,feeder,30.0,L2 Current (RMS),A,58.3
541537,Meadow Farm Estate S/S,2023-08-10 01:00:00+00:00,feeder,30.0,L1 Current (RMS),A,17.6
