Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
541537,Meadow Farm Estate S/S,2023-08-10 01:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.94
541537,Meadow Farm Estate S/S,2023-08-10 01:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.46
541537,Meadow Farm Estate S/S,2023-08-10 01:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.62
541537,Meadow Farm Estate S/S,2023-08-10 01:00:00+00:00,feeder,20.0,L3 Active Power,kW,4.16
541537,Meadow Farm Estate S/S,2023-08-10 01:00:00+00:00,feeder,20.0,L2 Active Power,kW,3.05
541537,Meadow Farm Estate S/S,2023-08-10 01:00:00+00:00,feeder,20.0,L1 Active Power,kW,4.4
541537,Meadow Farm Estate S/S,2023-08-10 01:00:00+00:00,feeder,20.0,N Current (RMS),A,18.3
541537,Meadow Farm Estate S/S,2023-08-10 01:00:00+00:00,feeder,20.0,L3 Current (RMS),A,18.8
541537,Meadow Farm Estate S/S,2023-08-10 01:00:00+00:00,feeder,20.0,L2 Current (RMS),A,14.3
541537,Meadow Farm Estate S/S,2023-08-10 01:00:00+00:00,feeder,20.0,L1 Current (RMS),A,22.3
541537,Meadow Farm Estate S/S,2023-08-10 01:00:00+00:00,transformer,,Temperature,C,31.2
541537,Meadow Farm Estate S/S,2023-08-10 01:00:00+00:00,busbar,,L3 Voltage THD,%,2.71
541537,Meadow Farm Estate S/S,2023-08-10 01:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.81
541537,Meadow Farm Estate S/S,2023-08-10 01:00:00+00:00,busbar,,L2 Voltage THD,%,2.9
541537,Meadow Farm Estate S/S,2023-08-10 01:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.07
541537,Meadow Farm Estate S/S,2023-08-10 01:00:00+00:00,busbar,,L1 Voltage THD,%,2.88
541537,Meadow Farm Estate S/S,2023-08-10 01:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.85
541537,Meadow Farm Estate S/S,2023-08-10 01:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.33
541537,Meadow Farm Estate S/S,2023-08-10 01:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.05
541537,Meadow Farm Estate S/S,2023-08-10 01:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.87
541537,Meadow Farm Estate S/S,2023-08-10 01:00:00+00:00,busbar,,L3 Active Power,kW,23.9
541537,Meadow Farm Estate S/S,2023-08-10 01:00:00+00:00,busbar,,L2 Active Power,kW,25.8
541537,Meadow Farm Estate S/S,2023-08-10 01:00:00+00:00,busbar,,L1 Active Power,kW,14.19
541537,Meadow Farm Estate S/S,2023-08-10 01:00:00+00:00,busbar,,N Current (RMS),A,64.2
541537,Meadow Farm Estate S/S,2023-08-10 01:00:00+00:00,busbar,,L3 Current (RMS),A,104.0
541537,Meadow Farm Estate S/S,2023-08-10 01:00:00+00:00,busbar,,L2 Current (RMS),A,112.9
541537,Meadow Farm Estate S/S,2023-08-10 01:00:00+00:00,busbar,,L1 Current (RMS),A,68.2
541537,Meadow Farm Estate S/S,2023-08-10 00:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.88
541537,Meadow Farm Estate S/S,2023-08-10 00:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.75
541537,Meadow Farm Estate S/S,2023-08-10 00:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.29
541537,Meadow Farm Estate S/S,2023-08-10 00:50:00+00:00,feeder,,L3 Active Power,kW,1.52
541537,Meadow Farm Estate S/S,2023-08-10 00:50:00+00:00,feeder,,L2 Active Power,kW,5.37
541537,Meadow Farm Estate S/S,2023-08-10 00:50:00+00:00,feeder,,L1 Active Power,kW,3.05
541537,Meadow Farm Estate S/S,2023-08-10 00:50:00+00:00,feeder,,N Current (RMS),A,16.9
541537,Meadow Farm Estate S/S,2023-08-10 00:50:00+00:00,feeder,,L3 Current (RMS),A,7.9
541537,Meadow Farm Estate S/S,2023-08-10 00:50:00+00:00,feeder,,L2 Current (RMS),A,24.4
541537,Meadow Farm Estate S/S,2023-08-10 00:50:00+00:00,feeder,,L1 Current (RMS),A,14.4
541537,Meadow Farm Estate S/S,2023-08-10 00:50:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.57
541537,Meadow Farm Estate S/S,2023-08-10 00:50:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.06
541537,Meadow Farm Estate S/S,2023-08-10 00:50:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.28
541537,Meadow Farm Estate S/S,2023-08-10 00:50:00+00:00,feeder,50.0,L3 Active Power,kW,2.89
541537,Meadow Farm Estate S/S,2023-08-10 00:50:00+00:00,feeder,50.0,L2 Active Power,kW,1.88
541537,Meadow Farm Estate S/S,2023-08-10 00:50:00+00:00,feeder,50.0,L1 Active Power,kW,0.82
541537,Meadow Farm Estate S/S,2023-08-10 00:50:00+00:00,feeder,50.0,N Current (RMS),A,7.0
541537,Meadow Farm Estate S/S,2023-08-10 00:50:00+00:00,feeder,50.0,L3 Current (RMS),A,12.6
541537,Meadow Farm Estate S/S,2023-08-10 00:50:00+00:00,feeder,50.0,L2 Current (RMS),A,9.7
541537,Meadow Farm Estate S/S,2023-08-10 00:50:00+00:00,feeder,50.0,L1 Current (RMS),A,3.9
541537,Meadow Farm Estate S/S,2023-08-10 00:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.51
541537,Meadow Farm Estate S/S,2023-08-10 00:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.46
541537,Meadow Farm Estate S/S,2023-08-10 00:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.16
541537,Meadow Farm Estate S/S,2023-08-10 00:50:00+00:00,feeder,40.0,L3 Active Power,kW,2.45
541537,Meadow Farm Estate S/S,2023-08-10 00:50:00+00:00,feeder,40.0,L2 Active Power,kW,1.9
541537,Meadow Farm Estate S/S,2023-08-10 00:50:00+00:00,feeder,40.0,L1 Active Power,kW,1.96
541537,Meadow Farm Estate S/S,2023-08-10 00:50:00+00:00,feeder,40.0,N Current (RMS),A,8.8
541537,Meadow Farm Estate S/S,2023-08-10 00:50:00+00:00,feeder,40.0,L3 Current (RMS),A,12.7
541537,Meadow Farm Estate S/S,2023-08-10 00:50:00+00:00,feeder,40.0,L2 Current (RMS),A,8.5
541537,Meadow Farm Estate S/S,2023-08-10 00:50:00+00:00,feeder,40.0,L1 Current (RMS),A,10.2
541537,Meadow Farm Estate S/S,2023-08-10 00:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.16
541537,Meadow Farm Estate S/S,2023-08-10 00:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.62
541537,Meadow Farm Estate S/S,2023-08-10 00:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.12
541537,Meadow Farm Estate S/S,2023-08-10 00:50:00+00:00,feeder,30.0,L3 Active Power,kW,17.08
541537,Meadow Farm Estate S/S,2023-08-10 00:50:00+00:00,feeder,30.0,L2 Active Power,kW,13.68
541537,Meadow Farm Estate S/S,2023-08-10 00:50:00+00:00,feeder,30.0,L1 Active Power,kW,4.25
541537,Meadow Farm Estate S/S,2023-08-10 00:50:00+00:00,feeder,30.0,N Current (RMS),A,46.4
541537,Meadow Farm Estate S/S,2023-08-10 00:50:00+00:00,feeder,30.0,L3 Current (RMS),A,71.7
541537,Meadow Farm Estate S/S,2023-08-10 00:50:00+00:00,feeder,30.0,L2 Current (RMS),A,58.4
541537,Meadow Farm Estate S/S,2023-08-10 00:50:00+00:00,feeder,30.0,L1 Current (RMS),A,18.7
541537,Meadow Farm Estate S/S,2023-08-10 00:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.23
541537,Meadow Farm Estate S/S,2023-08-10 00:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.18
541537,Meadow Farm Estate S/S,2023-08-10 00:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.71
541537,Meadow Farm Estate S/S,2023-08-10 00:50:00+00:00,feeder,20.0,L3 Active Power,kW,4.02
541537,Meadow Farm Estate S/S,2023-08-10 00:50:00+00:00,feeder,20.0,L2 Active Power,kW,3.62
541537,Meadow Farm Estate S/S,2023-08-10 00:50:00+00:00,feeder,20.0,L1 Active Power,kW,4.47
541537,Meadow Farm Estate S/S,2023-08-10 00:50:00+00:00,feeder,20.0,N Current (RMS),A,17.4
541537,Meadow Farm Estate S/S,2023-08-10 00:50:00+00:00,feeder,20.0,L3 Current (RMS),A,18.6
541537,Meadow Farm Estate S/S,2023-08-10 00:50:00+00:00,feeder,20.0,L2 Current (RMS),A,16.5
541537,Meadow Farm Estate S/S,2023-08-10 00:50:00+00:00,feeder,20.0,L1 Current (RMS),A,22.8
541537,Meadow Farm Estate S/S,2023-08-10 00:50:00+00:00,transformer,,Temperature,C,31.3
541537,Meadow Farm Estate S/S,2023-08-10 00:50:00+00:00,busbar,,L3 Voltage THD,%,2.72
541537,Meadow Farm Estate S/S,2023-08-10 00:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.83
541537,Meadow Farm Estate S/S,2023-08-10 00:50:00+00:00,busbar,,L2 Voltage THD,%,2.93
541537,Meadow Farm Estate S/S,2023-08-10 00:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.14
541537,Meadow Farm Estate S/S,2023-08-10 00:50:00+00:00,busbar,,L1 Voltage THD,%,2.9
541537,Meadow Farm Estate S/S,2023-08-10 00:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.76
541537,Meadow Farm Estate S/S,2023-08-10 00:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.35
541537,Meadow Farm Estate S/S,2023-08-10 00:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.09
541537,Meadow Farm Estate S/S,2023-08-10 00:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.56
541537,Meadow Farm Estate S/S,2023-08-10 00:50:00+00:00,busbar,,L3 Active Power,kW,27.97
541537,Meadow Farm Estate S/S,2023-08-10 00:50:00+00:00,busbar,,L2 Active Power,kW,26.45
541537,Meadow Farm Estate S/S,2023-08-10 00:50:00+00:00,busbar,,L1 Active Power,kW,14.56
541537,Meadow Farm Estate S/S,2023-08-10 00:50:00+00:00,busbar,,N Current (RMS),A,71.9
541537,Meadow Farm Estate S/S,2023-08-10 00:50:00+00:00,busbar,,L3 Current (RMS),A,120.4
541537,Meadow Farm Estate S/S,2023-08-10 00:50:00+00:00,busbar,,L2 Current (RMS),A,115.7
541537,Meadow Farm Estate S/S,2023-08-10 00:50:00+00:00,busbar,,L1 Current (RMS),A,69.1
541537,Meadow Farm Estate S/S,2023-08-10 00:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.72
541537,Meadow Farm Estate S/S,2023-08-10 00:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.78
541537,Meadow Farm Estate S/S,2023-08-10 00:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.44
541537,Meadow Farm Estate S/S,2023-08-10 00:40:00+00:00,feeder,,L3 Active Power,kW,1.69
541537,Meadow Farm Estate S/S,2023-08-10 00:40:00+00:00,feeder,,L2 Active Power,kW,4.3
541537,Meadow Farm Estate S/S,2023-08-10 00:40:00+00:00,feeder,,L1 Active Power,kW,3.33
541537,Meadow Farm Estate S/S,2023-08-10 00:40:00+00:00,feeder,,N Current (RMS),A,15.7
541537,Meadow Farm Estate S/S,2023-08-10 00:40:00+00:00,feeder,,L3 Current (RMS),A,8.3
541537,Meadow Farm Estate S/S,2023-08-10 00:40:00+00:00,feeder,,L2 Current (RMS),A,21.1
541537,Meadow Farm Estate S/S,2023-08-10 00:40:00+00:00,feeder,,L1 Current (RMS),A,16.1
541537,Meadow Farm Estate S/S,2023-08-10 00:40:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.57
541537,Meadow Farm Estate S/S,2023-08-10 00:40:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.31
541537,Meadow Farm Estate S/S,2023-08-10 00:40:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.31
541537,Meadow Farm Estate S/S,2023-08-10 00:40:00+00:00,feeder,50.0,L3 Active Power,kW,1.47
541537,Meadow Farm Estate S/S,2023-08-10 00:40:00+00:00,feeder,50.0,L2 Active Power,kW,1.65
541537,Meadow Farm Estate S/S,2023-08-10 00:40:00+00:00,feeder,50.0,L1 Active Power,kW,0.86
541537,Meadow Farm Estate S/S,2023-08-10 00:40:00+00:00,feeder,50.0,N Current (RMS),A,6.7
541537,Meadow Farm Estate S/S,2023-08-10 00:40:00+00:00,feeder,50.0,L3 Current (RMS),A,7.4
541537,Meadow Farm Estate S/S,2023-08-10 00:40:00+00:00,feeder,50.0,L2 Current (RMS),A,9.6
541537,Meadow Farm Estate S/S,2023-08-10 00:40:00+00:00,feeder,50.0,L1 Current (RMS),A,4.1
541537,Meadow Farm Estate S/S,2023-08-10 00:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.48
541537,Meadow Farm Estate S/S,2023-08-10 00:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.36
541537,Meadow Farm Estate S/S,2023-08-10 00:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.05
541537,Meadow Farm Estate S/S,2023-08-10 00:40:00+00:00,feeder,40.0,L3 Active Power,kW,5.4
541537,Meadow Farm Estate S/S,2023-08-10 00:40:00+00:00,feeder,40.0,L2 Active Power,kW,1.96
541537,Meadow Farm Estate S/S,2023-08-10 00:40:00+00:00,feeder,40.0,L1 Active Power,kW,2.03
541537,Meadow Farm Estate S/S,2023-08-10 00:40:00+00:00,feeder,40.0,N Current (RMS),A,24.3
541537,Meadow Farm Estate S/S,2023-08-10 00:40:00+00:00,feeder,40.0,L3 Current (RMS),A,28.7
541537,Meadow Farm Estate S/S,2023-08-10 00:40:00+00:00,feeder,40.0,L2 Current (RMS),A,8.7
541537,Meadow Farm Estate S/S,2023-08-10 00:40:00+00:00,feeder,40.0,L1 Current (RMS),A,10.2
541537,Meadow Farm Estate S/S,2023-08-10 00:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.63
541537,Meadow Farm Estate S/S,2023-08-10 00:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.25
541537,Meadow Farm Estate S/S,2023-08-10 00:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.12
541537,Meadow Farm Estate S/S,2023-08-10 00:40:00+00:00,feeder,30.0,L3 Active Power,kW,16.85
541537,Meadow Farm Estate S/S,2023-08-10 00:40:00+00:00,feeder,30.0,L2 Active Power,kW,13.66
541537,Meadow Farm Estate S/S,2023-08-10 00:40:00+00:00,feeder,30.0,L1 Active Power,kW,4.31
541537,Meadow Farm Estate S/S,2023-08-10 00:40:00+00:00,feeder,30.0,N Current (RMS),A,47.1
541537,Meadow Farm Estate S/S,2023-08-10 00:40:00+00:00,feeder,30.0,L3 Current (RMS),A,70.5
541537,Meadow Farm Estate S/S,2023-08-10 00:40:00+00:00,feeder,30.0,L2 Current (RMS),A,58.2
541537,Meadow Farm Estate S/S,2023-08-10 00:40:00+00:00,feeder,30.0,L1 Current (RMS),A,19.0
541537,Meadow Farm Estate S/S,2023-08-10 00:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.18
541537,Meadow Farm Estate S/S,2023-08-10 00:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.29
541537,Meadow Farm Estate S/S,2023-08-10 00:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.68
541537,Meadow Farm Estate S/S,2023-08-10 00:40:00+00:00,feeder,20.0,L3 Active Power,kW,4.69
541537,Meadow Farm Estate S/S,2023-08-10 00:40:00+00:00,feeder,20.0,L2 Active Power,kW,3.6
541537,Meadow Farm Estate S/S,2023-08-10 00:40:00+00:00,feeder,20.0,L1 Active Power,kW,4.22
541537,Meadow Farm Estate S/S,2023-08-10 00:40:00+00:00,feeder,20.0,N Current (RMS),A,19.9
541537,Meadow Farm Estate S/S,2023-08-10 00:40:00+00:00,feeder,20.0,L3 Current (RMS),A,21.6
541537,Meadow Farm Estate S/S,2023-08-10 00:40:00+00:00,feeder,20.0,L2 Current (RMS),A,16.0
541537,Meadow Farm Estate S/S,2023-08-10 00:40:00+00:00,feeder,20.0,L1 Current (RMS),A,21.9
541537,Meadow Farm Estate S/S,2023-08-10 00:40:00+00:00,transformer,,Temperature,C,31.3
541537,Meadow Farm Estate S/S,2023-08-10 00:40:00+00:00,busbar,,L3 Voltage THD,%,2.78
541537,Meadow Farm Estate S/S,2023-08-10 00:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.49
541537,Meadow Farm Estate S/S,2023-08-10 00:40:00+00:00,busbar,,L2 Voltage THD,%,2.98
541537,Meadow Farm Estate S/S,2023-08-10 00:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.76
541537,Meadow Farm Estate S/S,2023-08-10 00:40:00+00:00,busbar,,L1 Voltage THD,%,2.95
541537,Meadow Farm Estate S/S,2023-08-10 00:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.45
541537,Meadow Farm Estate S/S,2023-08-10 00:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.58
541537,Meadow Farm Estate S/S,2023-08-10 00:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.4
541537,Meadow Farm Estate S/S,2023-08-10 00:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.61
541537,Meadow Farm Estate S/S,2023-08-10 00:40:00+00:00,busbar,,L3 Active Power,kW,30.1
541537,Meadow Farm Estate S/S,2023-08-10 00:40:00+00:00,busbar,,L2 Active Power,kW,25.19
541537,Meadow Farm Estate S/S,2023-08-10 00:40:00+00:00,busbar,,L1 Active Power,kW,14.75
541537,Meadow Farm Estate S/S,2023-08-10 00:40:00+00:00,busbar,,N Current (RMS),A,82.2
541537,Meadow Farm Estate S/S,2023-08-10 00:40:00+00:00,busbar,,L3 Current (RMS),A,130.6
541537,Meadow Farm Estate S/S,2023-08-10 00:40:00+00:00,busbar,,L2 Current (RMS),A,110.4
541537,Meadow Farm Estate S/S,2023-08-10 00:40:00+00:00,busbar,,L1 Current (RMS),A,70.1
541537,Meadow Farm Estate S/S,2023-08-10 00:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.87
541537,Meadow Farm Estate S/S,2023-08-10 00:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.75
541537,Meadow Farm Estate S/S,2023-08-10 00:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.29
541537,Meadow Farm Estate S/S,2023-08-10 00:30:00+00:00,feeder,,L3 Active Power,kW,1.57
541537,Meadow Farm Estate S/S,2023-08-10 00:30:00+00:00,feeder,,L2 Active Power,kW,4.25
541537,Meadow Farm Estate S/S,2023-08-10 00:30:00+00:00,feeder,,L1 Active Power,kW,5.13
541537,Meadow Farm Estate S/S,2023-08-10 00:30:00+00:00,feeder,,N Current (RMS),A,19.7
541537,Meadow Farm Estate S/S,2023-08-10 00:30:00+00:00,feeder,,L3 Current (RMS),A,8.1
541537,Meadow Farm Estate S/S,2023-08-10 00:30:00+00:00,feeder,,L2 Current (RMS),A,21.0
541537,Meadow Farm Estate S/S,2023-08-10 00:30:00+00:00,feeder,,L1 Current (RMS),A,23.1
541537,Meadow Farm Estate S/S,2023-08-10 00:30:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.61
541537,Meadow Farm Estate S/S,2023-08-10 00:30:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.26
541537,Meadow Farm Estate S/S,2023-08-10 00:30:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.39
541537,Meadow Farm Estate S/S,2023-08-10 00:30:00+00:00,feeder,50.0,L3 Active Power,kW,1.24
541537,Meadow Farm Estate S/S,2023-08-10 00:30:00+00:00,feeder,50.0,L2 Active Power,kW,1.82
541537,Meadow Farm Estate S/S,2023-08-10 00:30:00+00:00,feeder,50.0,L1 Active Power,kW,0.81
541537,Meadow Farm Estate S/S,2023-08-10 00:30:00+00:00,feeder,50.0,N Current (RMS),A,6.8
541537,Meadow Farm Estate S/S,2023-08-10 00:30:00+00:00,feeder,50.0,L3 Current (RMS),A,6.2
541537,Meadow Farm Estate S/S,2023-08-10 00:30:00+00:00,feeder,50.0,L2 Current (RMS),A,9.9
541537,Meadow Farm Estate S/S,2023-08-10 00:30:00+00:00,feeder,50.0,L1 Current (RMS),A,4.0
541537,Meadow Farm Estate S/S,2023-08-10 00:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.41
541537,Meadow Farm Estate S/S,2023-08-10 00:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.25
541537,Meadow Farm Estate S/S,2023-08-10 00:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.04
541537,Meadow Farm Estate S/S,2023-08-10 00:30:00+00:00,feeder,40.0,L3 Active Power,kW,10.64
541537,Meadow Farm Estate S/S,2023-08-10 00:30:00+00:00,feeder,40.0,L2 Active Power,kW,1.81
541537,Meadow Farm Estate S/S,2023-08-10 00:30:00+00:00,feeder,40.0,L1 Active Power,kW,1.81
541537,Meadow Farm Estate S/S,2023-08-10 00:30:00+00:00,feeder,40.0,N Current (RMS),A,39.7
541537,Meadow Farm Estate S/S,2023-08-10 00:30:00+00:00,feeder,40.0,L3 Current (RMS),A,44.6
541537,Meadow Farm Estate S/S,2023-08-10 00:30:00+00:00,feeder,40.0,L2 Current (RMS),A,8.0
541537,Meadow Farm Estate S/S,2023-08-10 00:30:00+00:00,feeder,40.0,L1 Current (RMS),A,9.4
541537,Meadow Farm Estate S/S,2023-08-10 00:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.33
541537,Meadow Farm Estate S/S,2023-08-10 00:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.93
541537,Meadow Farm Estate S/S,2023-08-10 00:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.59
541537,Meadow Farm Estate S/S,2023-08-10 00:30:00+00:00,feeder,30.0,L3 Active Power,kW,16.94
541537,Meadow Farm Estate S/S,2023-08-10 00:30:00+00:00,feeder,30.0,L2 Active Power,kW,14.31
541537,Meadow Farm Estate S/S,2023-08-10 00:30:00+00:00,feeder,30.0,L1 Active Power,kW,3.71
541537,Meadow Farm Estate S/S,2023-08-10 00:30:00+00:00,feeder,30.0,N Current (RMS),A,51.2
541537,Meadow Farm Estate S/S,2023-08-10 00:30:00+00:00,feeder,30.0,L3 Current (RMS),A,70.7
541537,Meadow Farm Estate S/S,2023-08-10 00:30:00+00:00,feeder,30.0,L2 Current (RMS),A,60.6
541537,Meadow Farm Estate S/S,2023-08-10 00:30:00+00:00,feeder,30.0,L1 Current (RMS),A,17.4
541537,Meadow Farm Estate S/S,2023-08-10 00:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.93
541537,Meadow Farm Estate S/S,2023-08-10 00:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.53
541537,Meadow Farm Estate S/S,2023-08-10 00:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.69
541537,Meadow Farm Estate S/S,2023-08-10 00:30:00+00:00,feeder,20.0,L3 Active Power,kW,6.66
541537,Meadow Farm Estate S/S,2023-08-10 00:30:00+00:00,feeder,20.0,L2 Active Power,kW,3.92
541537,Meadow Farm Estate S/S,2023-08-10 00:30:00+00:00,feeder,20.0,L1 Active Power,kW,4.1
541537,Meadow Farm Estate S/S,2023-08-10 00:30:00+00:00,feeder,20.0,N Current (RMS),A,26.0
541537,Meadow Farm Estate S/S,2023-08-10 00:30:00+00:00,feeder,20.0,L3 Current (RMS),A,28.6
541537,Meadow Farm Estate S/S,2023-08-10 00:30:00+00:00,feeder,20.0,L2 Current (RMS),A,17.3
541537,Meadow Farm Estate S/S,2023-08-10 00:30:00+00:00,feeder,20.0,L1 Current (RMS),A,21.3
541537,Meadow Farm Estate S/S,2023-08-10 00:30:00+00:00,transformer,,Temperature,C,31.3
541537,Meadow Farm Estate S/S,2023-08-10 00:30:00+00:00,busbar,,L3 Voltage THD,%,2.78
541537,Meadow Farm Estate S/S,2023-08-10 00:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.95
541537,Meadow Farm Estate S/S,2023-08-10 00:30:00+00:00,busbar,,L2 Voltage THD,%,3.0
541537,Meadow Farm Estate S/S,2023-08-10 00:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.3
541537,Meadow Farm Estate S/S,2023-08-10 00:30:00+00:00,busbar,,L1 Voltage THD,%,2.98
541537,Meadow Farm Estate S/S,2023-08-10 00:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.13
541537,Meadow Farm Estate S/S,2023-08-10 00:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.14
541537,Meadow Farm Estate S/S,2023-08-10 00:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.65
541537,Meadow Farm Estate S/S,2023-08-10 00:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.02
541537,Meadow Farm Estate S/S,2023-08-10 00:30:00+00:00,busbar,,L3 Active Power,kW,37.04
541537,Meadow Farm Estate S/S,2023-08-10 00:30:00+00:00,busbar,,L2 Active Power,kW,26.12
541537,Meadow Farm Estate S/S,2023-08-10 00:30:00+00:00,busbar,,L1 Active Power,kW,15.57
541537,Meadow Farm Estate S/S,2023-08-10 00:30:00+00:00,busbar,,N Current (RMS),A,99.3
541537,Meadow Farm Estate S/S,2023-08-10 00:30:00+00:00,busbar,,L3 Current (RMS),A,156.5
541537,Meadow Farm Estate S/S,2023-08-10 00:30:00+00:00,busbar,,L2 Current (RMS),A,113.5
541537,Meadow Farm Estate S/S,2023-08-10 00:30:00+00:00,busbar,,L1 Current (RMS),A,73.6
541537,Meadow Farm Estate S/S,2023-08-10 00:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.89
541537,Meadow Farm Estate S/S,2023-08-10 00:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.2
541537,Meadow Farm Estate S/S,2023-08-10 00:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.28
541537,Meadow Farm Estate S/S,2023-08-10 00:20:00+00:00,feeder,,L3 Active Power,kW,1.58
541537,Meadow Farm Estate S/S,2023-08-10 00:20:00+00:00,feeder,,L2 Active Power,kW,6.33
541537,Meadow Farm Estate S/S,2023-08-10 00:20:00+00:00,feeder,,L1 Active Power,kW,7.59
541537,Meadow Farm Estate S/S,2023-08-10 00:20:00+00:00,feeder,,N Current (RMS),A,26.6
541537,Meadow Farm Estate S/S,2023-08-10 00:20:00+00:00,feeder,,L3 Current (RMS),A,8.2
541537,Meadow Farm Estate S/S,2023-08-10 00:20:00+00:00,feeder,,L2 Current (RMS),A,28.4
541537,Meadow Farm Estate S/S,2023-08-10 00:20:00+00:00,feeder,,L1 Current (RMS),A,32.8
541537,Meadow Farm Estate S/S,2023-08-10 00:20:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.57
541537,Meadow Farm Estate S/S,2023-08-10 00:20:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.09
541537,Meadow Farm Estate S/S,2023-08-10 00:20:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.37
541537,Meadow Farm Estate S/S,2023-08-10 00:20:00+00:00,feeder,50.0,L3 Active Power,kW,2.16
541537,Meadow Farm Estate S/S,2023-08-10 00:20:00+00:00,feeder,50.0,L2 Active Power,kW,2.34
541537,Meadow Farm Estate S/S,2023-08-10 00:20:00+00:00,feeder,50.0,L1 Active Power,kW,0.85
541537,Meadow Farm Estate S/S,2023-08-10 00:20:00+00:00,feeder,50.0,N Current (RMS),A,9.3
541537,Meadow Farm Estate S/S,2023-08-10 00:20:00+00:00,feeder,50.0,L3 Current (RMS),A,11.3
541537,Meadow Farm Estate S/S,2023-08-10 00:20:00+00:00,feeder,50.0,L2 Current (RMS),A,11.6
541537,Meadow Farm Estate S/S,2023-08-10 00:20:00+00:00,feeder,50.0,L1 Current (RMS),A,4.2
541537,Meadow Farm Estate S/S,2023-08-10 00:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.31
541537,Meadow Farm Estate S/S,2023-08-10 00:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.13
541537,Meadow Farm Estate S/S,2023-08-10 00:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.01
541537,Meadow Farm Estate S/S,2023-08-10 00:20:00+00:00,feeder,40.0,L3 Active Power,kW,10.67
541537,Meadow Farm Estate S/S,2023-08-10 00:20:00+00:00,feeder,40.0,L2 Active Power,kW,1.97
541537,Meadow Farm Estate S/S,2023-08-10 00:20:00+00:00,feeder,40.0,L1 Active Power,kW,1.74
541537,Meadow Farm Estate S/S,2023-08-10 00:20:00+00:00,feeder,40.0,N Current (RMS),A,40.1
541537,Meadow Farm Estate S/S,2023-08-10 00:20:00+00:00,feeder,40.0,L3 Current (RMS),A,44.9
541537,Meadow Farm Estate S/S,2023-08-10 00:20:00+00:00,feeder,40.0,L2 Current (RMS),A,8.7
541537,Meadow Farm Estate S/S,2023-08-10 00:20:00+00:00,feeder,40.0,L1 Current (RMS),A,9.1
541537,Meadow Farm Estate S/S,2023-08-10 00:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.68
541537,Meadow Farm Estate S/S,2023-08-10 00:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.25
541537,Meadow Farm Estate S/S,2023-08-10 00:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.61
541537,Meadow Farm Estate S/S,2023-08-10 00:20:00+00:00,feeder,30.0,L3 Active Power,kW,20.02
541537,Meadow Farm Estate S/S,2023-08-10 00:20:00+00:00,feeder,30.0,L2 Active Power,kW,14.14
541537,Meadow Farm Estate S/S,2023-08-10 00:20:00+00:00,feeder,30.0,L1 Active Power,kW,3.82
541537,Meadow Farm Estate S/S,2023-08-10 00:20:00+00:00,feeder,30.0,N Current (RMS),A,62.8
541537,Meadow Farm Estate S/S,2023-08-10 00:20:00+00:00,feeder,30.0,L3 Current (RMS),A,85.8
541537,Meadow Farm Estate S/S,2023-08-10 00:20:00+00:00,feeder,30.0,L2 Current (RMS),A,60.5
541537,Meadow Farm Estate S/S,2023-08-10 00:20:00+00:00,feeder,30.0,L1 Current (RMS),A,18.1
541537,Meadow Farm Estate S/S,2023-08-10 00:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.15
541537,Meadow Farm Estate S/S,2023-08-10 00:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.54
541537,Meadow Farm Estate S/S,2023-08-10 00:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.57
541537,Meadow Farm Estate S/S,2023-08-10 00:20:00+00:00,feeder,20.0,L3 Active Power,kW,4.71
541537,Meadow Farm Estate S/S,2023-08-10 00:20:00+00:00,feeder,20.0,L2 Active Power,kW,4.01
541537,Meadow Farm Estate S/S,2023-08-10 00:20:00+00:00,feeder,20.0,L1 Active Power,kW,4.12
541537,Meadow Farm Estate S/S,2023-08-10 00:20:00+00:00,feeder,20.0,N Current (RMS),A,19.2
541537,Meadow Farm Estate S/S,2023-08-10 00:20:00+00:00,feeder,20.0,L3 Current (RMS),A,21.5
541537,Meadow Farm Estate S/S,2023-08-10 00:20:00+00:00,feeder,20.0,L2 Current (RMS),A,17.7
541537,Meadow Farm Estate S/S,2023-08-10 00:20:00+00:00,feeder,20.0,L1 Current (RMS),A,21.3
541537,Meadow Farm Estate S/S,2023-08-10 00:20:00+00:00,transformer,,Temperature,C,31.4
541537,Meadow Farm Estate S/S,2023-08-10 00:20:00+00:00,busbar,,L3 Voltage THD,%,2.79
541537,Meadow Farm Estate S/S,2023-08-10 00:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.86
541537,Meadow Farm Estate S/S,2023-08-10 00:20:00+00:00,busbar,,L2 Voltage THD,%,3.01
541537,Meadow Farm Estate S/S,2023-08-10 00:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.12
541537,Meadow Farm Estate S/S,2023-08-10 00:20:00+00:00,busbar,,L1 Voltage THD,%,2.95
541537,Meadow Farm Estate S/S,2023-08-10 00:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.0
541537,Meadow Farm Estate S/S,2023-08-10 00:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.6
541537,Meadow Farm Estate S/S,2023-08-10 00:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.12
541537,Meadow Farm Estate S/S,2023-08-10 00:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.84
541537,Meadow Farm Estate S/S,2023-08-10 00:20:00+00:00,busbar,,L3 Active Power,kW,39.14
541537,Meadow Farm Estate S/S,2023-08-10 00:20:00+00:00,busbar,,L2 Active Power,kW,28.79
541537,Meadow Farm Estate S/S,2023-08-10 00:20:00+00:00,busbar,,L1 Active Power,kW,18.14
541537,Meadow Farm Estate S/S,2023-08-10 00:20:00+00:00,busbar,,N Current (RMS),A,101.5
541537,Meadow Farm Estate S/S,2023-08-10 00:20:00+00:00,busbar,,L3 Current (RMS),A,166.9
541537,Meadow Farm Estate S/S,2023-08-10 00:20:00+00:00,busbar,,L2 Current (RMS),A,124.6
541537,Meadow Farm Estate S/S,2023-08-10 00:20:00+00:00,busbar,,L1 Current (RMS),A,83.5
541537,Meadow Farm Estate S/S,2023-08-10 00:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.82
541537,Meadow Farm Estate S/S,2023-08-10 00:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.06
541537,Meadow Farm Estate S/S,2023-08-10 00:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.28
541537,Meadow Farm Estate S/S,2023-08-10 00:10:00+00:00,feeder,,L3 Active Power,kW,2.26
541537,Meadow Farm Estate S/S,2023-08-10 00:10:00+00:00,feeder,,L2 Active Power,kW,7.52
541537,Meadow Farm Estate S/S,2023-08-10 00:10:00+00:00,feeder,,L1 Active Power,kW,6.16
541537,Meadow Farm Estate S/S,2023-08-10 00:10:00+00:00,feeder,,N Current (RMS),A,21.4
541537,Meadow Farm Estate S/S,2023-08-10 00:10:00+00:00,feeder,,L3 Current (RMS),A,11.6
541537,Meadow Farm Estate S/S,2023-08-10 00:10:00+00:00,feeder,,L2 Current (RMS),A,32.5
541537,Meadow Farm Estate S/S,2023-08-10 00:10:00+00:00,feeder,,L1 Current (RMS),A,26.5
541537,Meadow Farm Estate S/S,2023-08-10 00:10:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.58
541537,Meadow Farm Estate S/S,2023-08-10 00:10:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.13
541537,Meadow Farm Estate S/S,2023-08-10 00:10:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.4
541537,Meadow Farm Estate S/S,2023-08-10 00:10:00+00:00,feeder,50.0,L3 Active Power,kW,1.44
541537,Meadow Farm Estate S/S,2023-08-10 00:10:00+00:00,feeder,50.0,L2 Active Power,kW,2.01
541537,Meadow Farm Estate S/S,2023-08-10 00:10:00+00:00,feeder,50.0,L1 Active Power,kW,0.73
541537,Meadow Farm Estate S/S,2023-08-10 00:10:00+00:00,feeder,50.0,N Current (RMS),A,6.9
541537,Meadow Farm Estate S/S,2023-08-10 00:10:00+00:00,feeder,50.0,L3 Current (RMS),A,7.0
541537,Meadow Farm Estate S/S,2023-08-10 00:10:00+00:00,feeder,50.0,L2 Current (RMS),A,10.4
541537,Meadow Farm Estate S/S,2023-08-10 00:10:00+00:00,feeder,50.0,L1 Current (RMS),A,3.7
541537,Meadow Farm Estate S/S,2023-08-10 00:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.35
541537,Meadow Farm Estate S/S,2023-08-10 00:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.45
541537,Meadow Farm Estate S/S,2023-08-10 00:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.2
541537,Meadow Farm Estate S/S,2023-08-10 00:10:00+00:00,feeder,40.0,L3 Active Power,kW,10.5
541537,Meadow Farm Estate S/S,2023-08-10 00:10:00+00:00,feeder,40.0,L2 Active Power,kW,1.99
541537,Meadow Farm Estate S/S,2023-08-10 00:10:00+00:00,feeder,40.0,L1 Active Power,kW,1.68
541537,Meadow Farm Estate S/S,2023-08-10 00:10:00+00:00,feeder,40.0,N Current (RMS),A,39.1
541537,Meadow Farm Estate S/S,2023-08-10 00:10:00+00:00,feeder,40.0,L3 Current (RMS),A,44.2
541537,Meadow Farm Estate S/S,2023-08-10 00:10:00+00:00,feeder,40.0,L2 Current (RMS),A,8.9
541537,Meadow Farm Estate S/S,2023-08-10 00:10:00+00:00,feeder,40.0,L1 Current (RMS),A,9.4
541537,Meadow Farm Estate S/S,2023-08-10 00:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.16
541537,Meadow Farm Estate S/S,2023-08-10 00:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.28
541537,Meadow Farm Estate S/S,2023-08-10 00:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.44
541537,Meadow Farm Estate S/S,2023-08-10 00:10:00+00:00,feeder,30.0,L3 Active Power,kW,24.1
541537,Meadow Farm Estate S/S,2023-08-10 00:10:00+00:00,feeder,30.0,L2 Active Power,kW,14.69
541537,Meadow Farm Estate S/S,2023-08-10 00:10:00+00:00,feeder,30.0,L1 Active Power,kW,3.97
541537,Meadow Farm Estate S/S,2023-08-10 00:10:00+00:00,feeder,30.0,N Current (RMS),A,74.5
541537,Meadow Farm Estate S/S,2023-08-10 00:10:00+00:00,feeder,30.0,L3 Current (RMS),A,100.9
541537,Meadow Farm Estate S/S,2023-08-10 00:10:00+00:00,feeder,30.0,L2 Current (RMS),A,62.7
541537,Meadow Farm Estate S/S,2023-08-10 00:10:00+00:00,feeder,30.0,L1 Current (RMS),A,18.3
541537,Meadow Farm Estate S/S,2023-08-10 00:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.98
541537,Meadow Farm Estate S/S,2023-08-10 00:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.32
541537,Meadow Farm Estate S/S,2023-08-10 00:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.56
541537,Meadow Farm Estate S/S,2023-08-10 00:10:00+00:00,feeder,20.0,L3 Active Power,kW,4.46
541537,Meadow Farm Estate S/S,2023-08-10 00:10:00+00:00,feeder,20.0,L2 Active Power,kW,3.58
541537,Meadow Farm Estate S/S,2023-08-10 00:10:00+00:00,feeder,20.0,L1 Active Power,kW,4.07
541537,Meadow Farm Estate S/S,2023-08-10 00:10:00+00:00,feeder,20.0,N Current (RMS),A,18.5
541537,Meadow Farm Estate S/S,2023-08-10 00:10:00+00:00,feeder,20.0,L3 Current (RMS),A,20.1
541537,Meadow Farm Estate S/S,2023-08-10 00:10:00+00:00,feeder,20.0,L2 Current (RMS),A,16.0
541537,Meadow Farm Estate S/S,2023-08-10 00:10:00+00:00,feeder,20.0,L1 Current (RMS),A,21.1
541537,Meadow Farm Estate S/S,2023-08-10 00:10:00+00:00,transformer,,Temperature,C,31.4
541537,Meadow Farm Estate S/S,2023-08-10 00:10:00+00:00,busbar,,L3 Voltage THD,%,2.79
541537,Meadow Farm Estate S/S,2023-08-10 00:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.74
541537,Meadow Farm Estate S/S,2023-08-10 00:10:00+00:00,busbar,,L2 Voltage THD,%,3.01
541537,Meadow Farm Estate S/S,2023-08-10 00:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.05
541537,Meadow Farm Estate S/S,2023-08-10 00:10:00+00:00,busbar,,L1 Voltage THD,%,2.98
541537,Meadow Farm Estate S/S,2023-08-10 00:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.0
541537,Meadow Farm Estate S/S,2023-08-10 00:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.89
541537,Meadow Farm Estate S/S,2023-08-10 00:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.61
541537,Meadow Farm Estate S/S,2023-08-10 00:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.88
541537,Meadow Farm Estate S/S,2023-08-10 00:10:00+00:00,busbar,,L3 Active Power,kW,42.76
541537,Meadow Farm Estate S/S,2023-08-10 00:10:00+00:00,busbar,,L2 Active Power,kW,29.79
541537,Meadow Farm Estate S/S,2023-08-10 00:10:00+00:00,busbar,,L1 Active Power,kW,16.61
541537,Meadow Farm Estate S/S,2023-08-10 00:10:00+00:00,busbar,,N Current (RMS),A,115.9
541537,Meadow Farm Estate S/S,2023-08-10 00:10:00+00:00,busbar,,L3 Current (RMS),A,181.1
541537,Meadow Farm Estate S/S,2023-08-10 00:10:00+00:00,busbar,,L2 Current (RMS),A,128.8
541537,Meadow Farm Estate S/S,2023-08-10 00:10:00+00:00,busbar,,L1 Current (RMS),A,77.6
541537,Meadow Farm Estate S/S,2023-08-10 00:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.93
541537,Meadow Farm Estate S/S,2023-08-10 00:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.32
541537,Meadow Farm Estate S/S,2023-08-10 00:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.19
541537,Meadow Farm Estate S/S,2023-08-10 00:00:00+00:00,feeder,,L3 Active Power,kW,1.52
541537,Meadow Farm Estate S/S,2023-08-10 00:00:00+00:00,feeder,,L2 Active Power,kW,8.04
541537,Meadow Farm Estate S/S,2023-08-10 00:00:00+00:00,feeder,,L1 Active Power,kW,7.06
541537,Meadow Farm Estate S/S,2023-08-10 00:00:00+00:00,feeder,,N Current (RMS),A,29.1
541537,Meadow Farm Estate S/S,2023-08-10 00:00:00+00:00,feeder,,L3 Current (RMS),A,8.1
541537,Meadow Farm Estate S/S,2023-08-10 00:00:00+00:00,feeder,,L2 Current (RMS),A,35.7
541537,Meadow Farm Estate S/S,2023-08-10 00:00:00+00:00,feeder,,L1 Current (RMS),A,30.2
541537,Meadow Farm Estate S/S,2023-08-10 00:00:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.44
541537,Meadow Farm Estate S/S,2023-08-10 00:00:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.19
541537,Meadow Farm Estate S/S,2023-08-10 00:00:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.36
541537,Meadow Farm Estate S/S,2023-08-10 00:00:00+00:00,feeder,50.0,L3 Active Power,kW,1.56
541537,Meadow Farm Estate S/S,2023-08-10 00:00:00+00:00,feeder,50.0,L2 Active Power,kW,2.09
541537,Meadow Farm Estate S/S,2023-08-10 00:00:00+00:00,feeder,50.0,L1 Active Power,kW,0.74
541537,Meadow Farm Estate S/S,2023-08-10 00:00:00+00:00,feeder,50.0,N Current (RMS),A,6.6
541537,Meadow Farm Estate S/S,2023-08-10 00:00:00+00:00,feeder,50.0,L3 Current (RMS),A,7.2
541537,Meadow Farm Estate S/S,2023-08-10 00:00:00+00:00,feeder,50.0,L2 Current (RMS),A,10.7
541537,Meadow Farm Estate S/S,2023-08-10 00:00:00+00:00,feeder,50.0,L1 Current (RMS),A,3.7
541537,Meadow Farm Estate S/S,2023-08-10 00:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.3
541537,Meadow Farm Estate S/S,2023-08-10 00:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.76
541537,Meadow Farm Estate S/S,2023-08-10 00:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.28
541537,Meadow Farm Estate S/S,2023-08-10 00:00:00+00:00,feeder,40.0,L3 Active Power,kW,10.86
541537,Meadow Farm Estate S/S,2023-08-10 00:00:00+00:00,feeder,40.0,L2 Active Power,kW,1.63
541537,Meadow Farm Estate S/S,2023-08-10 00:00:00+00:00,feeder,40.0,L1 Active Power,kW,1.76
541537,Meadow Farm Estate S/S,2023-08-10 00:00:00+00:00,feeder,40.0,N Current (RMS),A,40.2
541537,Meadow Farm Estate S/S,2023-08-10 00:00:00+00:00,feeder,40.0,L3 Current (RMS),A,45.6
541537,Meadow Farm Estate S/S,2023-08-10 00:00:00+00:00,feeder,40.0,L2 Current (RMS),A,8.0
541537,Meadow Farm Estate S/S,2023-08-10 00:00:00+00:00,feeder,40.0,L1 Current (RMS),A,9.8
541537,Meadow Farm Estate S/S,2023-08-10 00:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.9
541537,Meadow Farm Estate S/S,2023-08-10 00:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.24
541537,Meadow Farm Estate S/S,2023-08-10 00:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.2
541537,Meadow Farm Estate S/S,2023-08-10 00:00:00+00:00,feeder,30.0,L3 Active Power,kW,23.89
541537,Meadow Farm Estate S/S,2023-08-10 00:00:00+00:00,feeder,30.0,L2 Active Power,kW,14.84
541537,Meadow Farm Estate S/S,2023-08-10 00:00:00+00:00,feeder,30.0,L1 Active Power,kW,4.38
541537,Meadow Farm Estate S/S,2023-08-10 00:00:00+00:00,feeder,30.0,N Current (RMS),A,71.1
541537,Meadow Farm Estate S/S,2023-08-10 00:00:00+00:00,feeder,30.0,L3 Current (RMS),A,99.6
541537,Meadow Farm Estate S/S,2023-08-10 00:00:00+00:00,feeder,30.0,L2 Current (RMS),A,63.1
541537,Meadow Farm Estate S/S,2023-08-10 00:00:00+00:00,feeder,30.0,L1 Current (RMS),A,19.6
541537,Meadow Farm Estate S/S,2023-08-10 00:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.23
541537,Meadow Farm Estate S/S,2023-08-10 00:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.16
541537,Meadow Farm Estate S/S,2023-08-10 00:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.55
541537,Meadow Farm Estate S/S,2023-08-10 00:00:00+00:00,feeder,20.0,L3 Active Power,kW,4.32
541537,Meadow Farm Estate S/S,2023-08-10 00:00:00+00:00,feeder,20.0,L2 Active Power,kW,3.4
541537,Meadow Farm Estate S/S,2023-08-10 00:00:00+00:00,feeder,20.0,L1 Active Power,kW,4.18
541537,Meadow Farm Estate S/S,2023-08-10 00:00:00+00:00,feeder,20.0,N Current (RMS),A,17.5
541537,Meadow Farm Estate S/S,2023-08-10 00:00:00+00:00,feeder,20.0,L3 Current (RMS),A,19.8
541537,Meadow Farm Estate S/S,2023-08-10 00:00:00+00:00,feeder,20.0,L2 Current (RMS),A,15.4
541537,Meadow Farm Estate S/S,2023-08-10 00:00:00+00:00,feeder,20.0,L1 Current (RMS),A,21.4
541537,Meadow Farm Estate S/S,2023-08-10 00:00:00+00:00,transformer,,Temperature,C,31.5
541537,Meadow Farm Estate S/S,2023-08-10 00:00:00+00:00,busbar,,L3 Voltage THD,%,2.78
541537,Meadow Farm Estate S/S,2023-08-10 00:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.47
541537,Meadow Farm Estate S/S,2023-08-10 00:00:00+00:00,busbar,,L2 Voltage THD,%,3.0
541537,Meadow Farm Estate S/S,2023-08-10 00:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.84
541537,Meadow Farm Estate S/S,2023-08-10 00:00:00+00:00,busbar,,L1 Voltage THD,%,2.95
541537,Meadow Farm Estate S/S,2023-08-10 00:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.66
541537,Meadow Farm Estate S/S,2023-08-10 00:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.79
541537,Meadow Farm Estate S/S,2023-08-10 00:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.67
541537,Meadow Farm Estate S/S,2023-08-10 00:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.58
541537,Meadow Farm Estate S/S,2023-08-10 00:00:00+00:00,busbar,,L3 Active Power,kW,42.16
541537,Meadow Farm Estate S/S,2023-08-10 00:00:00+00:00,busbar,,L2 Active Power,kW,30.0
541537,Meadow Farm Estate S/S,2023-08-10 00:00:00+00:00,busbar,,L1 Active Power,kW,18.13
541537,Meadow Farm Estate S/S,2023-08-10 00:00:00+00:00,busbar,,N Current (RMS),A,105.7
541537,Meadow Farm Estate S/S,2023-08-10 00:00:00+00:00,busbar,,L3 Current (RMS),A,178.1
541537,Meadow Farm Estate S/S,2023-08-10 00:00:00+00:00,busbar,,L2 Current (RMS),A,130.6
541537,Meadow Farm Estate S/S,2023-08-10 00:00:00+00:00,busbar,,L1 Current (RMS),A,82.8
541537,Meadow Farm Estate S/S,2023-08-11 23:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.98
541537,Meadow Farm Estate S/S,2023-08-11 23:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.12
541537,Meadow Farm Estate S/S,2023-08-11 23:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.34
541537,Meadow Farm Estate S/S,2023-08-11 23:50:00+00:00,feeder,,L3 Active Power,kW,1.71
541537,Meadow Farm Estate S/S,2023-08-11 23:50:00+00:00,feeder,,L2 Active Power,kW,3.84
541537,Meadow Farm Estate S/S,2023-08-11 23:50:00+00:00,feeder,,L1 Active Power,kW,3.97
541537,Meadow Farm Estate S/S,2023-08-11 23:50:00+00:00,feeder,,N Current (RMS),A,15.7
541537,Meadow Farm Estate S/S,2023-08-11 23:50:00+00:00,feeder,,L3 Current (RMS),A,9.1
541537,Meadow Farm Estate S/S,2023-08-11 23:50:00+00:00,feeder,,L2 Current (RMS),A,18.1
541537,Meadow Farm Estate S/S,2023-08-11 23:50:00+00:00,feeder,,L1 Current (RMS),A,18.8
541537,Meadow Farm Estate S/S,2023-08-11 23:50:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.55
541537,Meadow Farm Estate S/S,2023-08-11 23:50:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.38
541537,Meadow Farm Estate S/S,2023-08-11 23:50:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.29
541537,Meadow Farm Estate S/S,2023-08-11 23:50:00+00:00,feeder,50.0,L3 Active Power,kW,1.69
541537,Meadow Farm Estate S/S,2023-08-11 23:50:00+00:00,feeder,50.0,L2 Active Power,kW,2.36
541537,Meadow Farm Estate S/S,2023-08-11 23:50:00+00:00,feeder,50.0,L1 Active Power,kW,1.04
541537,Meadow Farm Estate S/S,2023-08-11 23:50:00+00:00,feeder,50.0,N Current (RMS),A,8.1
541537,Meadow Farm Estate S/S,2023-08-11 23:50:00+00:00,feeder,50.0,L3 Current (RMS),A,8.0
541537,Meadow Farm Estate S/S,2023-08-11 23:50:00+00:00,feeder,50.0,L2 Current (RMS),A,12.0
541537,Meadow Farm Estate S/S,2023-08-11 23:50:00+00:00,feeder,50.0,L1 Current (RMS),A,4.7
541537,Meadow Farm Estate S/S,2023-08-11 23:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.39
541537,Meadow Farm Estate S/S,2023-08-11 23:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.68
541537,Meadow Farm Estate S/S,2023-08-11 23:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.4
541537,Meadow Farm Estate S/S,2023-08-11 23:50:00+00:00,feeder,40.0,L3 Active Power,kW,6.16
541537,Meadow Farm Estate S/S,2023-08-11 23:50:00+00:00,feeder,40.0,L2 Active Power,kW,3.93
541537,Meadow Farm Estate S/S,2023-08-11 23:50:00+00:00,feeder,40.0,L1 Active Power,kW,4.15
541537,Meadow Farm Estate S/S,2023-08-11 23:50:00+00:00,feeder,40.0,N Current (RMS),A,14.7
541537,Meadow Farm Estate S/S,2023-08-11 23:50:00+00:00,feeder,40.0,L3 Current (RMS),A,27.1
541537,Meadow Farm Estate S/S,2023-08-11 23:50:00+00:00,feeder,40.0,L2 Current (RMS),A,16.7
541537,Meadow Farm Estate S/S,2023-08-11 23:50:00+00:00,feeder,40.0,L1 Current (RMS),A,18.5
541537,Meadow Farm Estate S/S,2023-08-11 23:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.66
541537,Meadow Farm Estate S/S,2023-08-11 23:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.58
541537,Meadow Farm Estate S/S,2023-08-11 23:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.22
541537,Meadow Farm Estate S/S,2023-08-11 23:50:00+00:00,feeder,30.0,L3 Active Power,kW,11.42
541537,Meadow Farm Estate S/S,2023-08-11 23:50:00+00:00,feeder,30.0,L2 Active Power,kW,14.05
541537,Meadow Farm Estate S/S,2023-08-11 23:50:00+00:00,feeder,30.0,L1 Active Power,kW,3.92
541537,Meadow Farm Estate S/S,2023-08-11 23:50:00+00:00,feeder,30.0,N Current (RMS),A,39.3
541537,Meadow Farm Estate S/S,2023-08-11 23:50:00+00:00,feeder,30.0,L3 Current (RMS),A,48.8
541537,Meadow Farm Estate S/S,2023-08-11 23:50:00+00:00,feeder,30.0,L2 Current (RMS),A,60.1
541537,Meadow Farm Estate S/S,2023-08-11 23:50:00+00:00,feeder,30.0,L1 Current (RMS),A,17.9
541537,Meadow Farm Estate S/S,2023-08-11 23:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.52
541537,Meadow Farm Estate S/S,2023-08-11 23:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.27
541537,Meadow Farm Estate S/S,2023-08-11 23:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.43
541537,Meadow Farm Estate S/S,2023-08-11 23:50:00+00:00,feeder,20.0,L3 Active Power,kW,10.94
541537,Meadow Farm Estate S/S,2023-08-11 23:50:00+00:00,feeder,20.0,L2 Active Power,kW,4.0
541537,Meadow Farm Estate S/S,2023-08-11 23:50:00+00:00,feeder,20.0,L1 Active Power,kW,6.15
541537,Meadow Farm Estate S/S,2023-08-11 23:50:00+00:00,feeder,20.0,N Current (RMS),A,39.6
541537,Meadow Farm Estate S/S,2023-08-11 23:50:00+00:00,feeder,20.0,L3 Current (RMS),A,46.8
541537,Meadow Farm Estate S/S,2023-08-11 23:50:00+00:00,feeder,20.0,L2 Current (RMS),A,18.0
541537,Meadow Farm Estate S/S,2023-08-11 23:50:00+00:00,feeder,20.0,L1 Current (RMS),A,28.5
541537,Meadow Farm Estate S/S,2023-08-11 23:50:00+00:00,transformer,,Temperature,C,30.3
541537,Meadow Farm Estate S/S,2023-08-11 23:50:00+00:00,busbar,,L3 Voltage THD,%,2.7
541537,Meadow Farm Estate S/S,2023-08-11 23:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.5
541537,Meadow Farm Estate S/S,2023-08-11 23:50:00+00:00,busbar,,L2 Voltage THD,%,2.99
541537,Meadow Farm Estate S/S,2023-08-11 23:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.98
541537,Meadow Farm Estate S/S,2023-08-11 23:50:00+00:00,busbar,,L1 Voltage THD,%,2.91
541537,Meadow Farm Estate S/S,2023-08-11 23:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.78
541537,Meadow Farm Estate S/S,2023-08-11 23:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.11
541537,Meadow Farm Estate S/S,2023-08-11 23:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.48
541537,Meadow Farm Estate S/S,2023-08-11 23:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.68
541537,Meadow Farm Estate S/S,2023-08-11 23:50:00+00:00,busbar,,L3 Active Power,kW,31.91
541537,Meadow Farm Estate S/S,2023-08-11 23:50:00+00:00,busbar,,L2 Active Power,kW,28.19
541537,Meadow Farm Estate S/S,2023-08-11 23:50:00+00:00,busbar,,L1 Active Power,kW,19.23
541537,Meadow Farm Estate S/S,2023-08-11 23:50:00+00:00,busbar,,N Current (RMS),A,76.8
541537,Meadow Farm Estate S/S,2023-08-11 23:50:00+00:00,busbar,,L3 Current (RMS),A,137.4
541537,Meadow Farm Estate S/S,2023-08-11 23:50:00+00:00,busbar,,L2 Current (RMS),A,122.6
541537,Meadow Farm Estate S/S,2023-08-11 23:50:00+00:00,busbar,,L1 Current (RMS),A,87.3
541537,Meadow Farm Estate S/S,2023-08-11 23:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.97
541537,Meadow Farm Estate S/S,2023-08-11 23:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.22
541537,Meadow Farm Estate S/S,2023-08-11 23:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.33
541537,Meadow Farm Estate S/S,2023-08-11 23:40:00+00:00,feeder,,L3 Active Power,kW,2.16
541537,Meadow Farm Estate S/S,2023-08-11 23:40:00+00:00,feeder,,L2 Active Power,kW,3.7
541537,Meadow Farm Estate S/S,2023-08-11 23:40:00+00:00,feeder,,L1 Active Power,kW,2.92
541537,Meadow Farm Estate S/S,2023-08-11 23:40:00+00:00,feeder,,N Current (RMS),A,12.6
541537,Meadow Farm Estate S/S,2023-08-11 23:40:00+00:00,feeder,,L3 Current (RMS),A,11.5
541537,Meadow Farm Estate S/S,2023-08-11 23:40:00+00:00,feeder,,L2 Current (RMS),A,17.6
541537,Meadow Farm Estate S/S,2023-08-11 23:40:00+00:00,feeder,,L1 Current (RMS),A,14.0
541537,Meadow Farm Estate S/S,2023-08-11 23:40:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.58
541537,Meadow Farm Estate S/S,2023-08-11 23:40:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.33
541537,Meadow Farm Estate S/S,2023-08-11 23:40:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.28
541537,Meadow Farm Estate S/S,2023-08-11 23:40:00+00:00,feeder,50.0,L3 Active Power,kW,2.48
541537,Meadow Farm Estate S/S,2023-08-11 23:40:00+00:00,feeder,50.0,L2 Active Power,kW,2.66
541537,Meadow Farm Estate S/S,2023-08-11 23:40:00+00:00,feeder,50.0,L1 Active Power,kW,1.09
541537,Meadow Farm Estate S/S,2023-08-11 23:40:00+00:00,feeder,50.0,N Current (RMS),A,9.7
541537,Meadow Farm Estate S/S,2023-08-11 23:40:00+00:00,feeder,50.0,L3 Current (RMS),A,12.2
541537,Meadow Farm Estate S/S,2023-08-11 23:40:00+00:00,feeder,50.0,L2 Current (RMS),A,13.5
541537,Meadow Farm Estate S/S,2023-08-11 23:40:00+00:00,feeder,50.0,L1 Current (RMS),A,4.9
541537,Meadow Farm Estate S/S,2023-08-11 23:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.39
541537,Meadow Farm Estate S/S,2023-08-11 23:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.59
