Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
541537,Meadow Farm Estate S/S,2023-08-11 23:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.3
541537,Meadow Farm Estate S/S,2023-08-11 23:40:00+00:00,feeder,40.0,L3 Active Power,kW,4.85
541537,Meadow Farm Estate S/S,2023-08-11 23:40:00+00:00,feeder,40.0,L2 Active Power,kW,3.43
541537,Meadow Farm Estate S/S,2023-08-11 23:40:00+00:00,feeder,40.0,L1 Active Power,kW,2.99
541537,Meadow Farm Estate S/S,2023-08-11 23:40:00+00:00,feeder,40.0,N Current (RMS),A,14.4
541537,Meadow Farm Estate S/S,2023-08-11 23:40:00+00:00,feeder,40.0,L3 Current (RMS),A,21.9
541537,Meadow Farm Estate S/S,2023-08-11 23:40:00+00:00,feeder,40.0,L2 Current (RMS),A,15.4
541537,Meadow Farm Estate S/S,2023-08-11 23:40:00+00:00,feeder,40.0,L1 Current (RMS),A,14.8
541537,Meadow Farm Estate S/S,2023-08-11 23:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.37
541537,Meadow Farm Estate S/S,2023-08-11 23:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.18
541537,Meadow Farm Estate S/S,2023-08-11 23:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.01
541537,Meadow Farm Estate S/S,2023-08-11 23:40:00+00:00,feeder,30.0,L3 Active Power,kW,13.38
541537,Meadow Farm Estate S/S,2023-08-11 23:40:00+00:00,feeder,30.0,L2 Active Power,kW,14.44
541537,Meadow Farm Estate S/S,2023-08-11 23:40:00+00:00,feeder,30.0,L1 Active Power,kW,4.4
541537,Meadow Farm Estate S/S,2023-08-11 23:40:00+00:00,feeder,30.0,N Current (RMS),A,41.1
541537,Meadow Farm Estate S/S,2023-08-11 23:40:00+00:00,feeder,30.0,L3 Current (RMS),A,56.9
541537,Meadow Farm Estate S/S,2023-08-11 23:40:00+00:00,feeder,30.0,L2 Current (RMS),A,61.6
541537,Meadow Farm Estate S/S,2023-08-11 23:40:00+00:00,feeder,30.0,L1 Current (RMS),A,19.6
541537,Meadow Farm Estate S/S,2023-08-11 23:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.31
541537,Meadow Farm Estate S/S,2023-08-11 23:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.19
541537,Meadow Farm Estate S/S,2023-08-11 23:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.35
541537,Meadow Farm Estate S/S,2023-08-11 23:40:00+00:00,feeder,20.0,L3 Active Power,kW,12.2
541537,Meadow Farm Estate S/S,2023-08-11 23:40:00+00:00,feeder,20.0,L2 Active Power,kW,3.86
541537,Meadow Farm Estate S/S,2023-08-11 23:40:00+00:00,feeder,20.0,L1 Active Power,kW,6.29
541537,Meadow Farm Estate S/S,2023-08-11 23:40:00+00:00,feeder,20.0,N Current (RMS),A,44.2
541537,Meadow Farm Estate S/S,2023-08-11 23:40:00+00:00,feeder,20.0,L3 Current (RMS),A,52.1
541537,Meadow Farm Estate S/S,2023-08-11 23:40:00+00:00,feeder,20.0,L2 Current (RMS),A,17.4
541537,Meadow Farm Estate S/S,2023-08-11 23:40:00+00:00,feeder,20.0,L1 Current (RMS),A,29.0
541537,Meadow Farm Estate S/S,2023-08-11 23:40:00+00:00,transformer,,Temperature,C,30.4
541537,Meadow Farm Estate S/S,2023-08-11 23:40:00+00:00,busbar,,L3 Voltage THD,%,2.71
541537,Meadow Farm Estate S/S,2023-08-11 23:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.33
541537,Meadow Farm Estate S/S,2023-08-11 23:40:00+00:00,busbar,,L2 Voltage THD,%,2.99
541537,Meadow Farm Estate S/S,2023-08-11 23:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.96
541537,Meadow Farm Estate S/S,2023-08-11 23:40:00+00:00,busbar,,L1 Voltage THD,%,2.92
541537,Meadow Farm Estate S/S,2023-08-11 23:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.82
541537,Meadow Farm Estate S/S,2023-08-11 23:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.61
541537,Meadow Farm Estate S/S,2023-08-11 23:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.14
541537,Meadow Farm Estate S/S,2023-08-11 23:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.28
541537,Meadow Farm Estate S/S,2023-08-11 23:40:00+00:00,busbar,,L3 Active Power,kW,35.07
541537,Meadow Farm Estate S/S,2023-08-11 23:40:00+00:00,busbar,,L2 Active Power,kW,28.1
541537,Meadow Farm Estate S/S,2023-08-11 23:40:00+00:00,busbar,,L1 Active Power,kW,17.68
541537,Meadow Farm Estate S/S,2023-08-11 23:40:00+00:00,busbar,,N Current (RMS),A,87.6
541537,Meadow Farm Estate S/S,2023-08-11 23:40:00+00:00,busbar,,L3 Current (RMS),A,150.2
541537,Meadow Farm Estate S/S,2023-08-11 23:40:00+00:00,busbar,,L2 Current (RMS),A,122.4
541537,Meadow Farm Estate S/S,2023-08-11 23:40:00+00:00,busbar,,L1 Current (RMS),A,81.1
541537,Meadow Farm Estate S/S,2023-08-11 23:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.92
541537,Meadow Farm Estate S/S,2023-08-11 23:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.41
541537,Meadow Farm Estate S/S,2023-08-11 23:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.29
541537,Meadow Farm Estate S/S,2023-08-11 23:30:00+00:00,feeder,,L3 Active Power,kW,1.69
541537,Meadow Farm Estate S/S,2023-08-11 23:30:00+00:00,feeder,,L2 Active Power,kW,3.76
541537,Meadow Farm Estate S/S,2023-08-11 23:30:00+00:00,feeder,,L1 Active Power,kW,2.7
541537,Meadow Farm Estate S/S,2023-08-11 23:30:00+00:00,feeder,,N Current (RMS),A,13.5
541537,Meadow Farm Estate S/S,2023-08-11 23:30:00+00:00,feeder,,L3 Current (RMS),A,8.7
541537,Meadow Farm Estate S/S,2023-08-11 23:30:00+00:00,feeder,,L2 Current (RMS),A,18.2
541537,Meadow Farm Estate S/S,2023-08-11 23:30:00+00:00,feeder,,L1 Current (RMS),A,13.1
541537,Meadow Farm Estate S/S,2023-08-11 23:30:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.48
541537,Meadow Farm Estate S/S,2023-08-11 23:30:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.29
541537,Meadow Farm Estate S/S,2023-08-11 23:30:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.31
541537,Meadow Farm Estate S/S,2023-08-11 23:30:00+00:00,feeder,50.0,L3 Active Power,kW,1.83
541537,Meadow Farm Estate S/S,2023-08-11 23:30:00+00:00,feeder,50.0,L2 Active Power,kW,2.77
541537,Meadow Farm Estate S/S,2023-08-11 23:30:00+00:00,feeder,50.0,L1 Active Power,kW,1.04
541537,Meadow Farm Estate S/S,2023-08-11 23:30:00+00:00,feeder,50.0,N Current (RMS),A,9.6
541537,Meadow Farm Estate S/S,2023-08-11 23:30:00+00:00,feeder,50.0,L3 Current (RMS),A,8.5
541537,Meadow Farm Estate S/S,2023-08-11 23:30:00+00:00,feeder,50.0,L2 Current (RMS),A,14.0
541537,Meadow Farm Estate S/S,2023-08-11 23:30:00+00:00,feeder,50.0,L1 Current (RMS),A,4.8
541537,Meadow Farm Estate S/S,2023-08-11 23:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.47
541537,Meadow Farm Estate S/S,2023-08-11 23:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.7
541537,Meadow Farm Estate S/S,2023-08-11 23:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.26
541537,Meadow Farm Estate S/S,2023-08-11 23:30:00+00:00,feeder,40.0,L3 Active Power,kW,4.18
541537,Meadow Farm Estate S/S,2023-08-11 23:30:00+00:00,feeder,40.0,L2 Active Power,kW,1.93
541537,Meadow Farm Estate S/S,2023-08-11 23:30:00+00:00,feeder,40.0,L1 Active Power,kW,1.88
541537,Meadow Farm Estate S/S,2023-08-11 23:30:00+00:00,feeder,40.0,N Current (RMS),A,15.0
541537,Meadow Farm Estate S/S,2023-08-11 23:30:00+00:00,feeder,40.0,L3 Current (RMS),A,19.5
541537,Meadow Farm Estate S/S,2023-08-11 23:30:00+00:00,feeder,40.0,L2 Current (RMS),A,9.2
541537,Meadow Farm Estate S/S,2023-08-11 23:30:00+00:00,feeder,40.0,L1 Current (RMS),A,10.2
541537,Meadow Farm Estate S/S,2023-08-11 23:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.81
541537,Meadow Farm Estate S/S,2023-08-11 23:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.11
541537,Meadow Farm Estate S/S,2023-08-11 23:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.26
541537,Meadow Farm Estate S/S,2023-08-11 23:30:00+00:00,feeder,30.0,L3 Active Power,kW,10.99
541537,Meadow Farm Estate S/S,2023-08-11 23:30:00+00:00,feeder,30.0,L2 Active Power,kW,14.53
541537,Meadow Farm Estate S/S,2023-08-11 23:30:00+00:00,feeder,30.0,L1 Active Power,kW,4.46
541537,Meadow Farm Estate S/S,2023-08-11 23:30:00+00:00,feeder,30.0,N Current (RMS),A,40.6
541537,Meadow Farm Estate S/S,2023-08-11 23:30:00+00:00,feeder,30.0,L3 Current (RMS),A,47.6
541537,Meadow Farm Estate S/S,2023-08-11 23:30:00+00:00,feeder,30.0,L2 Current (RMS),A,62.1
541537,Meadow Farm Estate S/S,2023-08-11 23:30:00+00:00,feeder,30.0,L1 Current (RMS),A,20.2
541537,Meadow Farm Estate S/S,2023-08-11 23:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.28
541537,Meadow Farm Estate S/S,2023-08-11 23:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.11
541537,Meadow Farm Estate S/S,2023-08-11 23:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.26
541537,Meadow Farm Estate S/S,2023-08-11 23:30:00+00:00,feeder,20.0,L3 Active Power,kW,12.85
541537,Meadow Farm Estate S/S,2023-08-11 23:30:00+00:00,feeder,20.0,L2 Active Power,kW,3.64
541537,Meadow Farm Estate S/S,2023-08-11 23:30:00+00:00,feeder,20.0,L1 Active Power,kW,6.67
541537,Meadow Farm Estate S/S,2023-08-11 23:30:00+00:00,feeder,20.0,N Current (RMS),A,45.7
541537,Meadow Farm Estate S/S,2023-08-11 23:30:00+00:00,feeder,20.0,L3 Current (RMS),A,54.5
541537,Meadow Farm Estate S/S,2023-08-11 23:30:00+00:00,feeder,20.0,L2 Current (RMS),A,16.4
541537,Meadow Farm Estate S/S,2023-08-11 23:30:00+00:00,feeder,20.0,L1 Current (RMS),A,30.4
541537,Meadow Farm Estate S/S,2023-08-11 23:30:00+00:00,transformer,,Temperature,C,30.5
541537,Meadow Farm Estate S/S,2023-08-11 23:30:00+00:00,busbar,,L3 Voltage THD,%,2.74
541537,Meadow Farm Estate S/S,2023-08-11 23:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.74
541537,Meadow Farm Estate S/S,2023-08-11 23:30:00+00:00,busbar,,L2 Voltage THD,%,2.99
541537,Meadow Farm Estate S/S,2023-08-11 23:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.3
541537,Meadow Farm Estate S/S,2023-08-11 23:30:00+00:00,busbar,,L1 Voltage THD,%,2.91
541537,Meadow Farm Estate S/S,2023-08-11 23:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.15
541537,Meadow Farm Estate S/S,2023-08-11 23:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.96
541537,Meadow Farm Estate S/S,2023-08-11 23:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.62
541537,Meadow Farm Estate S/S,2023-08-11 23:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.39
541537,Meadow Farm Estate S/S,2023-08-11 23:30:00+00:00,busbar,,L3 Active Power,kW,31.53
541537,Meadow Farm Estate S/S,2023-08-11 23:30:00+00:00,busbar,,L2 Active Power,kW,26.64
541537,Meadow Farm Estate S/S,2023-08-11 23:30:00+00:00,busbar,,L1 Active Power,kW,16.75
541537,Meadow Farm Estate S/S,2023-08-11 23:30:00+00:00,busbar,,N Current (RMS),A,81.6
541537,Meadow Farm Estate S/S,2023-08-11 23:30:00+00:00,busbar,,L3 Current (RMS),A,136.5
541537,Meadow Farm Estate S/S,2023-08-11 23:30:00+00:00,busbar,,L2 Current (RMS),A,117.5
541537,Meadow Farm Estate S/S,2023-08-11 23:30:00+00:00,busbar,,L1 Current (RMS),A,77.9
541537,Meadow Farm Estate S/S,2023-08-11 23:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.29
541537,Meadow Farm Estate S/S,2023-08-11 23:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.33
541537,Meadow Farm Estate S/S,2023-08-11 23:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.19
541537,Meadow Farm Estate S/S,2023-08-11 23:20:00+00:00,feeder,,L3 Active Power,kW,1.36
541537,Meadow Farm Estate S/S,2023-08-11 23:20:00+00:00,feeder,,L2 Active Power,kW,4.04
541537,Meadow Farm Estate S/S,2023-08-11 23:20:00+00:00,feeder,,L1 Active Power,kW,3.19
541537,Meadow Farm Estate S/S,2023-08-11 23:20:00+00:00,feeder,,N Current (RMS),A,16.7
541537,Meadow Farm Estate S/S,2023-08-11 23:20:00+00:00,feeder,,L3 Current (RMS),A,8.5
541537,Meadow Farm Estate S/S,2023-08-11 23:20:00+00:00,feeder,,L2 Current (RMS),A,19.4
541537,Meadow Farm Estate S/S,2023-08-11 23:20:00+00:00,feeder,,L1 Current (RMS),A,15.2
541537,Meadow Farm Estate S/S,2023-08-11 23:20:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.51
541537,Meadow Farm Estate S/S,2023-08-11 23:20:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.32
541537,Meadow Farm Estate S/S,2023-08-11 23:20:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.36
541537,Meadow Farm Estate S/S,2023-08-11 23:20:00+00:00,feeder,50.0,L3 Active Power,kW,2.38
541537,Meadow Farm Estate S/S,2023-08-11 23:20:00+00:00,feeder,50.0,L2 Active Power,kW,2.46
541537,Meadow Farm Estate S/S,2023-08-11 23:20:00+00:00,feeder,50.0,L1 Active Power,kW,0.96
541537,Meadow Farm Estate S/S,2023-08-11 23:20:00+00:00,feeder,50.0,N Current (RMS),A,11.0
541537,Meadow Farm Estate S/S,2023-08-11 23:20:00+00:00,feeder,50.0,L3 Current (RMS),A,13.8
541537,Meadow Farm Estate S/S,2023-08-11 23:20:00+00:00,feeder,50.0,L2 Current (RMS),A,12.4
541537,Meadow Farm Estate S/S,2023-08-11 23:20:00+00:00,feeder,50.0,L1 Current (RMS),A,4.7
541537,Meadow Farm Estate S/S,2023-08-11 23:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.52
541537,Meadow Farm Estate S/S,2023-08-11 23:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.6
541537,Meadow Farm Estate S/S,2023-08-11 23:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.36
541537,Meadow Farm Estate S/S,2023-08-11 23:20:00+00:00,feeder,40.0,L3 Active Power,kW,4.68
541537,Meadow Farm Estate S/S,2023-08-11 23:20:00+00:00,feeder,40.0,L2 Active Power,kW,2.12
541537,Meadow Farm Estate S/S,2023-08-11 23:20:00+00:00,feeder,40.0,L1 Active Power,kW,1.87
541537,Meadow Farm Estate S/S,2023-08-11 23:20:00+00:00,feeder,40.0,N Current (RMS),A,17.4
541537,Meadow Farm Estate S/S,2023-08-11 23:20:00+00:00,feeder,40.0,L3 Current (RMS),A,21.7
541537,Meadow Farm Estate S/S,2023-08-11 23:20:00+00:00,feeder,40.0,L2 Current (RMS),A,10.0
541537,Meadow Farm Estate S/S,2023-08-11 23:20:00+00:00,feeder,40.0,L1 Current (RMS),A,10.4
541537,Meadow Farm Estate S/S,2023-08-11 23:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.42
541537,Meadow Farm Estate S/S,2023-08-11 23:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.03
541537,Meadow Farm Estate S/S,2023-08-11 23:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.29
541537,Meadow Farm Estate S/S,2023-08-11 23:20:00+00:00,feeder,30.0,L3 Active Power,kW,10.24
541537,Meadow Farm Estate S/S,2023-08-11 23:20:00+00:00,feeder,30.0,L2 Active Power,kW,14.31
541537,Meadow Farm Estate S/S,2023-08-11 23:20:00+00:00,feeder,30.0,L1 Active Power,kW,4.38
541537,Meadow Farm Estate S/S,2023-08-11 23:20:00+00:00,feeder,30.0,N Current (RMS),A,45.4
541537,Meadow Farm Estate S/S,2023-08-11 23:20:00+00:00,feeder,30.0,L3 Current (RMS),A,47.5
541537,Meadow Farm Estate S/S,2023-08-11 23:20:00+00:00,feeder,30.0,L2 Current (RMS),A,61.4
541537,Meadow Farm Estate S/S,2023-08-11 23:20:00+00:00,feeder,30.0,L1 Current (RMS),A,19.9
541537,Meadow Farm Estate S/S,2023-08-11 23:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.25
541537,Meadow Farm Estate S/S,2023-08-11 23:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.02
541537,Meadow Farm Estate S/S,2023-08-11 23:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.29
541537,Meadow Farm Estate S/S,2023-08-11 23:20:00+00:00,feeder,20.0,L3 Active Power,kW,11.79
541537,Meadow Farm Estate S/S,2023-08-11 23:20:00+00:00,feeder,20.0,L2 Active Power,kW,3.6
541537,Meadow Farm Estate S/S,2023-08-11 23:20:00+00:00,feeder,20.0,L1 Active Power,kW,6.75
541537,Meadow Farm Estate S/S,2023-08-11 23:20:00+00:00,feeder,20.0,N Current (RMS),A,42.4
541537,Meadow Farm Estate S/S,2023-08-11 23:20:00+00:00,feeder,20.0,L3 Current (RMS),A,50.5
541537,Meadow Farm Estate S/S,2023-08-11 23:20:00+00:00,feeder,20.0,L2 Current (RMS),A,16.1
541537,Meadow Farm Estate S/S,2023-08-11 23:20:00+00:00,feeder,20.0,L1 Current (RMS),A,31.0
541537,Meadow Farm Estate S/S,2023-08-11 23:20:00+00:00,transformer,,Temperature,C,30.6
541537,Meadow Farm Estate S/S,2023-08-11 23:20:00+00:00,busbar,,L3 Voltage THD,%,2.78
541537,Meadow Farm Estate S/S,2023-08-11 23:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.96
541537,Meadow Farm Estate S/S,2023-08-11 23:20:00+00:00,busbar,,L2 Voltage THD,%,3.03
541537,Meadow Farm Estate S/S,2023-08-11 23:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.37
541537,Meadow Farm Estate S/S,2023-08-11 23:20:00+00:00,busbar,,L1 Voltage THD,%,2.94
541537,Meadow Farm Estate S/S,2023-08-11 23:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.24
541537,Meadow Farm Estate S/S,2023-08-11 23:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.99
541537,Meadow Farm Estate S/S,2023-08-11 23:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.32
541537,Meadow Farm Estate S/S,2023-08-11 23:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.49
541537,Meadow Farm Estate S/S,2023-08-11 23:20:00+00:00,busbar,,L3 Active Power,kW,30.46
541537,Meadow Farm Estate S/S,2023-08-11 23:20:00+00:00,busbar,,L2 Active Power,kW,26.52
541537,Meadow Farm Estate S/S,2023-08-11 23:20:00+00:00,busbar,,L1 Active Power,kW,17.15
541537,Meadow Farm Estate S/S,2023-08-11 23:20:00+00:00,busbar,,N Current (RMS),A,83.6
541537,Meadow Farm Estate S/S,2023-08-11 23:20:00+00:00,busbar,,L3 Current (RMS),A,135.2
541537,Meadow Farm Estate S/S,2023-08-11 23:20:00+00:00,busbar,,L2 Current (RMS),A,117.2
541537,Meadow Farm Estate S/S,2023-08-11 23:20:00+00:00,busbar,,L1 Current (RMS),A,80.2
541537,Meadow Farm Estate S/S,2023-08-11 23:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.25
541537,Meadow Farm Estate S/S,2023-08-11 23:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.38
541537,Meadow Farm Estate S/S,2023-08-11 23:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.49
541537,Meadow Farm Estate S/S,2023-08-11 23:10:00+00:00,feeder,,L3 Active Power,kW,1.54
541537,Meadow Farm Estate S/S,2023-08-11 23:10:00+00:00,feeder,,L2 Active Power,kW,4.31
541537,Meadow Farm Estate S/S,2023-08-11 23:10:00+00:00,feeder,,L1 Active Power,kW,5.87
541537,Meadow Farm Estate S/S,2023-08-11 23:10:00+00:00,feeder,,N Current (RMS),A,23.1
541537,Meadow Farm Estate S/S,2023-08-11 23:10:00+00:00,feeder,,L3 Current (RMS),A,8.9
541537,Meadow Farm Estate S/S,2023-08-11 23:10:00+00:00,feeder,,L2 Current (RMS),A,20.4
541537,Meadow Farm Estate S/S,2023-08-11 23:10:00+00:00,feeder,,L1 Current (RMS),A,26.8
541537,Meadow Farm Estate S/S,2023-08-11 23:10:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.51
541537,Meadow Farm Estate S/S,2023-08-11 23:10:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.32
541537,Meadow Farm Estate S/S,2023-08-11 23:10:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.33
541537,Meadow Farm Estate S/S,2023-08-11 23:10:00+00:00,feeder,50.0,L3 Active Power,kW,4.71
541537,Meadow Farm Estate S/S,2023-08-11 23:10:00+00:00,feeder,50.0,L2 Active Power,kW,2.5
541537,Meadow Farm Estate S/S,2023-08-11 23:10:00+00:00,feeder,50.0,L1 Active Power,kW,1.09
541537,Meadow Farm Estate S/S,2023-08-11 23:10:00+00:00,feeder,50.0,N Current (RMS),A,19.0
541537,Meadow Farm Estate S/S,2023-08-11 23:10:00+00:00,feeder,50.0,L3 Current (RMS),A,26.4
541537,Meadow Farm Estate S/S,2023-08-11 23:10:00+00:00,feeder,50.0,L2 Current (RMS),A,12.5
541537,Meadow Farm Estate S/S,2023-08-11 23:10:00+00:00,feeder,50.0,L1 Current (RMS),A,5.1
541537,Meadow Farm Estate S/S,2023-08-11 23:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.58
541537,Meadow Farm Estate S/S,2023-08-11 23:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.98
541537,Meadow Farm Estate S/S,2023-08-11 23:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.21
541537,Meadow Farm Estate S/S,2023-08-11 23:10:00+00:00,feeder,40.0,L3 Active Power,kW,5.3
541537,Meadow Farm Estate S/S,2023-08-11 23:10:00+00:00,feeder,40.0,L2 Active Power,kW,1.98
541537,Meadow Farm Estate S/S,2023-08-11 23:10:00+00:00,feeder,40.0,L1 Active Power,kW,2.15
541537,Meadow Farm Estate S/S,2023-08-11 23:10:00+00:00,feeder,40.0,N Current (RMS),A,16.9
541537,Meadow Farm Estate S/S,2023-08-11 23:10:00+00:00,feeder,40.0,L3 Current (RMS),A,23.7
541537,Meadow Farm Estate S/S,2023-08-11 23:10:00+00:00,feeder,40.0,L2 Current (RMS),A,9.9
541537,Meadow Farm Estate S/S,2023-08-11 23:10:00+00:00,feeder,40.0,L1 Current (RMS),A,11.0
541537,Meadow Farm Estate S/S,2023-08-11 23:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.99
541537,Meadow Farm Estate S/S,2023-08-11 23:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.4
541537,Meadow Farm Estate S/S,2023-08-11 23:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.36
541537,Meadow Farm Estate S/S,2023-08-11 23:10:00+00:00,feeder,30.0,L3 Active Power,kW,14.2
541537,Meadow Farm Estate S/S,2023-08-11 23:10:00+00:00,feeder,30.0,L2 Active Power,kW,14.38
541537,Meadow Farm Estate S/S,2023-08-11 23:10:00+00:00,feeder,30.0,L1 Active Power,kW,4.34
541537,Meadow Farm Estate S/S,2023-08-11 23:10:00+00:00,feeder,30.0,N Current (RMS),A,44.1
541537,Meadow Farm Estate S/S,2023-08-11 23:10:00+00:00,feeder,30.0,L3 Current (RMS),A,60.4
541537,Meadow Farm Estate S/S,2023-08-11 23:10:00+00:00,feeder,30.0,L2 Current (RMS),A,61.6
541537,Meadow Farm Estate S/S,2023-08-11 23:10:00+00:00,feeder,30.0,L1 Current (RMS),A,19.7
541537,Meadow Farm Estate S/S,2023-08-11 23:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.25
541537,Meadow Farm Estate S/S,2023-08-11 23:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.22
541537,Meadow Farm Estate S/S,2023-08-11 23:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.37
541537,Meadow Farm Estate S/S,2023-08-11 23:10:00+00:00,feeder,20.0,L3 Active Power,kW,12.72
541537,Meadow Farm Estate S/S,2023-08-11 23:10:00+00:00,feeder,20.0,L2 Active Power,kW,3.82
541537,Meadow Farm Estate S/S,2023-08-11 23:10:00+00:00,feeder,20.0,L1 Active Power,kW,6.63
541537,Meadow Farm Estate S/S,2023-08-11 23:10:00+00:00,feeder,20.0,N Current (RMS),A,45.9
541537,Meadow Farm Estate S/S,2023-08-11 23:10:00+00:00,feeder,20.0,L3 Current (RMS),A,54.2
541537,Meadow Farm Estate S/S,2023-08-11 23:10:00+00:00,feeder,20.0,L2 Current (RMS),A,16.9
541537,Meadow Farm Estate S/S,2023-08-11 23:10:00+00:00,feeder,20.0,L1 Current (RMS),A,30.3
541537,Meadow Farm Estate S/S,2023-08-11 23:10:00+00:00,transformer,,Temperature,C,30.7
541537,Meadow Farm Estate S/S,2023-08-11 23:10:00+00:00,busbar,,L3 Voltage THD,%,2.76
541537,Meadow Farm Estate S/S,2023-08-11 23:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.23
541537,Meadow Farm Estate S/S,2023-08-11 23:10:00+00:00,busbar,,L2 Voltage THD,%,3.0
541537,Meadow Farm Estate S/S,2023-08-11 23:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.01
541537,Meadow Farm Estate S/S,2023-08-11 23:10:00+00:00,busbar,,L1 Voltage THD,%,2.94
541537,Meadow Farm Estate S/S,2023-08-11 23:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.76
541537,Meadow Farm Estate S/S,2023-08-11 23:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.58
541537,Meadow Farm Estate S/S,2023-08-11 23:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.87
541537,Meadow Farm Estate S/S,2023-08-11 23:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.75
541537,Meadow Farm Estate S/S,2023-08-11 23:10:00+00:00,busbar,,L3 Active Power,kW,38.47
541537,Meadow Farm Estate S/S,2023-08-11 23:10:00+00:00,busbar,,L2 Active Power,kW,26.99
541537,Meadow Farm Estate S/S,2023-08-11 23:10:00+00:00,busbar,,L1 Active Power,kW,20.08
541537,Meadow Farm Estate S/S,2023-08-11 23:10:00+00:00,busbar,,N Current (RMS),A,94.4
541537,Meadow Farm Estate S/S,2023-08-11 23:10:00+00:00,busbar,,L3 Current (RMS),A,165.6
541537,Meadow Farm Estate S/S,2023-08-11 23:10:00+00:00,busbar,,L2 Current (RMS),A,119.1
541537,Meadow Farm Estate S/S,2023-08-11 23:10:00+00:00,busbar,,L1 Current (RMS),A,91.3
541537,Meadow Farm Estate S/S,2023-08-11 23:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.95
541537,Meadow Farm Estate S/S,2023-08-11 23:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.44
541537,Meadow Farm Estate S/S,2023-08-11 23:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.45
541537,Meadow Farm Estate S/S,2023-08-11 23:00:00+00:00,feeder,,L3 Active Power,kW,2.42
541537,Meadow Farm Estate S/S,2023-08-11 23:00:00+00:00,feeder,,L2 Active Power,kW,4.52
541537,Meadow Farm Estate S/S,2023-08-11 23:00:00+00:00,feeder,,L1 Active Power,kW,2.93
541537,Meadow Farm Estate S/S,2023-08-11 23:00:00+00:00,feeder,,N Current (RMS),A,15.1
541537,Meadow Farm Estate S/S,2023-08-11 23:00:00+00:00,feeder,,L3 Current (RMS),A,12.2
541537,Meadow Farm Estate S/S,2023-08-11 23:00:00+00:00,feeder,,L2 Current (RMS),A,21.2
541537,Meadow Farm Estate S/S,2023-08-11 23:00:00+00:00,feeder,,L1 Current (RMS),A,14.2
541537,Meadow Farm Estate S/S,2023-08-11 23:00:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.38
541537,Meadow Farm Estate S/S,2023-08-11 23:00:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.3
541537,Meadow Farm Estate S/S,2023-08-11 23:00:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.46
541537,Meadow Farm Estate S/S,2023-08-11 23:00:00+00:00,feeder,50.0,L3 Active Power,kW,1.9
541537,Meadow Farm Estate S/S,2023-08-11 23:00:00+00:00,feeder,50.0,L2 Active Power,kW,2.85
541537,Meadow Farm Estate S/S,2023-08-11 23:00:00+00:00,feeder,50.0,L1 Active Power,kW,1.38
541537,Meadow Farm Estate S/S,2023-08-11 23:00:00+00:00,feeder,50.0,N Current (RMS),A,9.6
541537,Meadow Farm Estate S/S,2023-08-11 23:00:00+00:00,feeder,50.0,L3 Current (RMS),A,8.8
541537,Meadow Farm Estate S/S,2023-08-11 23:00:00+00:00,feeder,50.0,L2 Current (RMS),A,13.8
541537,Meadow Farm Estate S/S,2023-08-11 23:00:00+00:00,feeder,50.0,L1 Current (RMS),A,7.2
541537,Meadow Farm Estate S/S,2023-08-11 23:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.59
541537,Meadow Farm Estate S/S,2023-08-11 23:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.74
541537,Meadow Farm Estate S/S,2023-08-11 23:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.23
541537,Meadow Farm Estate S/S,2023-08-11 23:00:00+00:00,feeder,40.0,L3 Active Power,kW,3.44
541537,Meadow Farm Estate S/S,2023-08-11 23:00:00+00:00,feeder,40.0,L2 Active Power,kW,2.28
541537,Meadow Farm Estate S/S,2023-08-11 23:00:00+00:00,feeder,40.0,L1 Active Power,kW,2.28
541537,Meadow Farm Estate S/S,2023-08-11 23:00:00+00:00,feeder,40.0,N Current (RMS),A,11.4
541537,Meadow Farm Estate S/S,2023-08-11 23:00:00+00:00,feeder,40.0,L3 Current (RMS),A,16.4
541537,Meadow Farm Estate S/S,2023-08-11 23:00:00+00:00,feeder,40.0,L2 Current (RMS),A,10.7
541537,Meadow Farm Estate S/S,2023-08-11 23:00:00+00:00,feeder,40.0,L1 Current (RMS),A,11.3
541537,Meadow Farm Estate S/S,2023-08-11 23:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.55
541537,Meadow Farm Estate S/S,2023-08-11 23:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.37
541537,Meadow Farm Estate S/S,2023-08-11 23:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.15
541537,Meadow Farm Estate S/S,2023-08-11 23:00:00+00:00,feeder,30.0,L3 Active Power,kW,14.82
541537,Meadow Farm Estate S/S,2023-08-11 23:00:00+00:00,feeder,30.0,L2 Active Power,kW,9.42
541537,Meadow Farm Estate S/S,2023-08-11 23:00:00+00:00,feeder,30.0,L1 Active Power,kW,6.22
541537,Meadow Farm Estate S/S,2023-08-11 23:00:00+00:00,feeder,30.0,N Current (RMS),A,37.7
541537,Meadow Farm Estate S/S,2023-08-11 23:00:00+00:00,feeder,30.0,L3 Current (RMS),A,62.4
541537,Meadow Farm Estate S/S,2023-08-11 23:00:00+00:00,feeder,30.0,L2 Current (RMS),A,43.2
541537,Meadow Farm Estate S/S,2023-08-11 23:00:00+00:00,feeder,30.0,L1 Current (RMS),A,26.9
541537,Meadow Farm Estate S/S,2023-08-11 23:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.41
541537,Meadow Farm Estate S/S,2023-08-11 23:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.35
541537,Meadow Farm Estate S/S,2023-08-11 23:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.55
541537,Meadow Farm Estate S/S,2023-08-11 23:00:00+00:00,feeder,20.0,L3 Active Power,kW,12.04
541537,Meadow Farm Estate S/S,2023-08-11 23:00:00+00:00,feeder,20.0,L2 Active Power,kW,5.89
541537,Meadow Farm Estate S/S,2023-08-11 23:00:00+00:00,feeder,20.0,L1 Active Power,kW,7.08
541537,Meadow Farm Estate S/S,2023-08-11 23:00:00+00:00,feeder,20.0,N Current (RMS),A,38.9
541537,Meadow Farm Estate S/S,2023-08-11 23:00:00+00:00,feeder,20.0,L3 Current (RMS),A,51.4
541537,Meadow Farm Estate S/S,2023-08-11 23:00:00+00:00,feeder,20.0,L2 Current (RMS),A,25.6
541537,Meadow Farm Estate S/S,2023-08-11 23:00:00+00:00,feeder,20.0,L1 Current (RMS),A,32.1
541537,Meadow Farm Estate S/S,2023-08-11 23:00:00+00:00,transformer,,Temperature,C,30.9
541537,Meadow Farm Estate S/S,2023-08-11 23:00:00+00:00,busbar,,L3 Voltage THD,%,2.68
541537,Meadow Farm Estate S/S,2023-08-11 23:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.54
541537,Meadow Farm Estate S/S,2023-08-11 23:00:00+00:00,busbar,,L2 Voltage THD,%,2.9
541537,Meadow Farm Estate S/S,2023-08-11 23:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.24
541537,Meadow Farm Estate S/S,2023-08-11 23:00:00+00:00,busbar,,L1 Voltage THD,%,2.83
541537,Meadow Farm Estate S/S,2023-08-11 23:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.97
541537,Meadow Farm Estate S/S,2023-08-11 23:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.87
541537,Meadow Farm Estate S/S,2023-08-11 23:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.49
541537,Meadow Farm Estate S/S,2023-08-11 23:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.84
541537,Meadow Farm Estate S/S,2023-08-11 23:00:00+00:00,busbar,,L3 Active Power,kW,34.61
541537,Meadow Farm Estate S/S,2023-08-11 23:00:00+00:00,busbar,,L2 Active Power,kW,24.97
541537,Meadow Farm Estate S/S,2023-08-11 23:00:00+00:00,busbar,,L1 Active Power,kW,19.9
541537,Meadow Farm Estate S/S,2023-08-11 23:00:00+00:00,busbar,,N Current (RMS),A,87.5
541537,Meadow Farm Estate S/S,2023-08-11 23:00:00+00:00,busbar,,L3 Current (RMS),A,148.4
541537,Meadow Farm Estate S/S,2023-08-11 23:00:00+00:00,busbar,,L2 Current (RMS),A,110.5
541537,Meadow Farm Estate S/S,2023-08-11 23:00:00+00:00,busbar,,L1 Current (RMS),A,90.0
541537,Meadow Farm Estate S/S,2023-08-11 22:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.94
541537,Meadow Farm Estate S/S,2023-08-11 22:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.31
541537,Meadow Farm Estate S/S,2023-08-11 22:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.45
541537,Meadow Farm Estate S/S,2023-08-11 22:50:00+00:00,feeder,,L3 Active Power,kW,2.51
541537,Meadow Farm Estate S/S,2023-08-11 22:50:00+00:00,feeder,,L2 Active Power,kW,4.55
541537,Meadow Farm Estate S/S,2023-08-11 22:50:00+00:00,feeder,,L1 Active Power,kW,3.94
541537,Meadow Farm Estate S/S,2023-08-11 22:50:00+00:00,feeder,,N Current (RMS),A,17.0
541537,Meadow Farm Estate S/S,2023-08-11 22:50:00+00:00,feeder,,L3 Current (RMS),A,12.6
541537,Meadow Farm Estate S/S,2023-08-11 22:50:00+00:00,feeder,,L2 Current (RMS),A,21.1
541537,Meadow Farm Estate S/S,2023-08-11 22:50:00+00:00,feeder,,L1 Current (RMS),A,18.6
541537,Meadow Farm Estate S/S,2023-08-11 22:50:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.47
541537,Meadow Farm Estate S/S,2023-08-11 22:50:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.38
541537,Meadow Farm Estate S/S,2023-08-11 22:50:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.39
541537,Meadow Farm Estate S/S,2023-08-11 22:50:00+00:00,feeder,50.0,L3 Active Power,kW,1.73
541537,Meadow Farm Estate S/S,2023-08-11 22:50:00+00:00,feeder,50.0,L2 Active Power,kW,2.29
541537,Meadow Farm Estate S/S,2023-08-11 22:50:00+00:00,feeder,50.0,L1 Active Power,kW,3.4
541537,Meadow Farm Estate S/S,2023-08-11 22:50:00+00:00,feeder,50.0,N Current (RMS),A,10.7
541537,Meadow Farm Estate S/S,2023-08-11 22:50:00+00:00,feeder,50.0,L3 Current (RMS),A,8.3
541537,Meadow Farm Estate S/S,2023-08-11 22:50:00+00:00,feeder,50.0,L2 Current (RMS),A,11.8
541537,Meadow Farm Estate S/S,2023-08-11 22:50:00+00:00,feeder,50.0,L1 Current (RMS),A,14.2
541537,Meadow Farm Estate S/S,2023-08-11 22:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.62
541537,Meadow Farm Estate S/S,2023-08-11 22:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.91
541537,Meadow Farm Estate S/S,2023-08-11 22:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.06
541537,Meadow Farm Estate S/S,2023-08-11 22:50:00+00:00,feeder,40.0,L3 Active Power,kW,3.51
541537,Meadow Farm Estate S/S,2023-08-11 22:50:00+00:00,feeder,40.0,L2 Active Power,kW,3.07
541537,Meadow Farm Estate S/S,2023-08-11 22:50:00+00:00,feeder,40.0,L1 Active Power,kW,2.41
541537,Meadow Farm Estate S/S,2023-08-11 22:50:00+00:00,feeder,40.0,N Current (RMS),A,11.3
541537,Meadow Farm Estate S/S,2023-08-11 22:50:00+00:00,feeder,40.0,L3 Current (RMS),A,16.8
541537,Meadow Farm Estate S/S,2023-08-11 22:50:00+00:00,feeder,40.0,L2 Current (RMS),A,14.1
541537,Meadow Farm Estate S/S,2023-08-11 22:50:00+00:00,feeder,40.0,L1 Current (RMS),A,11.4
541537,Meadow Farm Estate S/S,2023-08-11 22:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.45
541537,Meadow Farm Estate S/S,2023-08-11 22:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.07
541537,Meadow Farm Estate S/S,2023-08-11 22:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.14
541537,Meadow Farm Estate S/S,2023-08-11 22:50:00+00:00,feeder,30.0,L3 Active Power,kW,14.88
541537,Meadow Farm Estate S/S,2023-08-11 22:50:00+00:00,feeder,30.0,L2 Active Power,kW,8.06
541537,Meadow Farm Estate S/S,2023-08-11 22:50:00+00:00,feeder,30.0,L1 Active Power,kW,5.06
541537,Meadow Farm Estate S/S,2023-08-11 22:50:00+00:00,feeder,30.0,N Current (RMS),A,40.6
541537,Meadow Farm Estate S/S,2023-08-11 22:50:00+00:00,feeder,30.0,L3 Current (RMS),A,62.4
541537,Meadow Farm Estate S/S,2023-08-11 22:50:00+00:00,feeder,30.0,L2 Current (RMS),A,35.9
541537,Meadow Farm Estate S/S,2023-08-11 22:50:00+00:00,feeder,30.0,L1 Current (RMS),A,22.4
541537,Meadow Farm Estate S/S,2023-08-11 22:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.04
541537,Meadow Farm Estate S/S,2023-08-11 22:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.8
541537,Meadow Farm Estate S/S,2023-08-11 22:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.36
541537,Meadow Farm Estate S/S,2023-08-11 22:50:00+00:00,feeder,20.0,L3 Active Power,kW,11.91
541537,Meadow Farm Estate S/S,2023-08-11 22:50:00+00:00,feeder,20.0,L2 Active Power,kW,7.31
541537,Meadow Farm Estate S/S,2023-08-11 22:50:00+00:00,feeder,20.0,L1 Active Power,kW,7.34
541537,Meadow Farm Estate S/S,2023-08-11 22:50:00+00:00,feeder,20.0,N Current (RMS),A,35.1
541537,Meadow Farm Estate S/S,2023-08-11 22:50:00+00:00,feeder,20.0,L3 Current (RMS),A,50.1
541537,Meadow Farm Estate S/S,2023-08-11 22:50:00+00:00,feeder,20.0,L2 Current (RMS),A,31.2
541537,Meadow Farm Estate S/S,2023-08-11 22:50:00+00:00,feeder,20.0,L1 Current (RMS),A,32.8
541537,Meadow Farm Estate S/S,2023-08-11 22:50:00+00:00,transformer,,Temperature,C,31.0
541537,Meadow Farm Estate S/S,2023-08-11 22:50:00+00:00,busbar,,L3 Voltage THD,%,2.69
541537,Meadow Farm Estate S/S,2023-08-11 22:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.19
541537,Meadow Farm Estate S/S,2023-08-11 22:50:00+00:00,busbar,,L2 Voltage THD,%,2.9
541537,Meadow Farm Estate S/S,2023-08-11 22:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.61
541537,Meadow Farm Estate S/S,2023-08-11 22:50:00+00:00,busbar,,L1 Voltage THD,%,2.85
541537,Meadow Farm Estate S/S,2023-08-11 22:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.28
541537,Meadow Farm Estate S/S,2023-08-11 22:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.54
541537,Meadow Farm Estate S/S,2023-08-11 22:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.88
541537,Meadow Farm Estate S/S,2023-08-11 22:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.39
541537,Meadow Farm Estate S/S,2023-08-11 22:50:00+00:00,busbar,,L3 Active Power,kW,34.54
541537,Meadow Farm Estate S/S,2023-08-11 22:50:00+00:00,busbar,,L2 Active Power,kW,25.28
541537,Meadow Farm Estate S/S,2023-08-11 22:50:00+00:00,busbar,,L1 Active Power,kW,22.15
541537,Meadow Farm Estate S/S,2023-08-11 22:50:00+00:00,busbar,,N Current (RMS),A,83.4
541537,Meadow Farm Estate S/S,2023-08-11 22:50:00+00:00,busbar,,L3 Current (RMS),A,147.3
541537,Meadow Farm Estate S/S,2023-08-11 22:50:00+00:00,busbar,,L2 Current (RMS),A,110.9
541537,Meadow Farm Estate S/S,2023-08-11 22:50:00+00:00,busbar,,L1 Current (RMS),A,98.0
541537,Meadow Farm Estate S/S,2023-08-11 22:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.09
541537,Meadow Farm Estate S/S,2023-08-11 22:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.55
541537,Meadow Farm Estate S/S,2023-08-11 22:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.6
541537,Meadow Farm Estate S/S,2023-08-11 22:40:00+00:00,feeder,,L3 Active Power,kW,1.79
541537,Meadow Farm Estate S/S,2023-08-11 22:40:00+00:00,feeder,,L2 Active Power,kW,4.91
541537,Meadow Farm Estate S/S,2023-08-11 22:40:00+00:00,feeder,,L1 Active Power,kW,4.23
541537,Meadow Farm Estate S/S,2023-08-11 22:40:00+00:00,feeder,,N Current (RMS),A,18.9
541537,Meadow Farm Estate S/S,2023-08-11 22:40:00+00:00,feeder,,L3 Current (RMS),A,9.2
541537,Meadow Farm Estate S/S,2023-08-11 22:40:00+00:00,feeder,,L2 Current (RMS),A,23.0
541537,Meadow Farm Estate S/S,2023-08-11 22:40:00+00:00,feeder,,L1 Current (RMS),A,19.9
541537,Meadow Farm Estate S/S,2023-08-11 22:40:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.58
541537,Meadow Farm Estate S/S,2023-08-11 22:40:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.38
541537,Meadow Farm Estate S/S,2023-08-11 22:40:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.49
541537,Meadow Farm Estate S/S,2023-08-11 22:40:00+00:00,feeder,50.0,L3 Active Power,kW,1.64
541537,Meadow Farm Estate S/S,2023-08-11 22:40:00+00:00,feeder,50.0,L2 Active Power,kW,7.32
541537,Meadow Farm Estate S/S,2023-08-11 22:40:00+00:00,feeder,50.0,L1 Active Power,kW,3.65
541537,Meadow Farm Estate S/S,2023-08-11 22:40:00+00:00,feeder,50.0,N Current (RMS),A,28.0
541537,Meadow Farm Estate S/S,2023-08-11 22:40:00+00:00,feeder,50.0,L3 Current (RMS),A,8.2
541537,Meadow Farm Estate S/S,2023-08-11 22:40:00+00:00,feeder,50.0,L2 Current (RMS),A,35.5
541537,Meadow Farm Estate S/S,2023-08-11 22:40:00+00:00,feeder,50.0,L1 Current (RMS),A,15.4
541537,Meadow Farm Estate S/S,2023-08-11 22:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.68
541537,Meadow Farm Estate S/S,2023-08-11 22:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.81
541537,Meadow Farm Estate S/S,2023-08-11 22:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.04
541537,Meadow Farm Estate S/S,2023-08-11 22:40:00+00:00,feeder,40.0,L3 Active Power,kW,3.88
541537,Meadow Farm Estate S/S,2023-08-11 22:40:00+00:00,feeder,40.0,L2 Active Power,kW,3.54
541537,Meadow Farm Estate S/S,2023-08-11 22:40:00+00:00,feeder,40.0,L1 Active Power,kW,3.28
541537,Meadow Farm Estate S/S,2023-08-11 22:40:00+00:00,feeder,40.0,N Current (RMS),A,11.8
541537,Meadow Farm Estate S/S,2023-08-11 22:40:00+00:00,feeder,40.0,L3 Current (RMS),A,18.2
541537,Meadow Farm Estate S/S,2023-08-11 22:40:00+00:00,feeder,40.0,L2 Current (RMS),A,15.8
541537,Meadow Farm Estate S/S,2023-08-11 22:40:00+00:00,feeder,40.0,L1 Current (RMS),A,16.1
541537,Meadow Farm Estate S/S,2023-08-11 22:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.69
541537,Meadow Farm Estate S/S,2023-08-11 22:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.93
541537,Meadow Farm Estate S/S,2023-08-11 22:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.51
541537,Meadow Farm Estate S/S,2023-08-11 22:40:00+00:00,feeder,30.0,L3 Active Power,kW,14.93
541537,Meadow Farm Estate S/S,2023-08-11 22:40:00+00:00,feeder,30.0,L2 Active Power,kW,13.32
541537,Meadow Farm Estate S/S,2023-08-11 22:40:00+00:00,feeder,30.0,L1 Active Power,kW,4.37
541537,Meadow Farm Estate S/S,2023-08-11 22:40:00+00:00,feeder,30.0,N Current (RMS),A,46.1
541537,Meadow Farm Estate S/S,2023-08-11 22:40:00+00:00,feeder,30.0,L3 Current (RMS),A,62.7
541537,Meadow Farm Estate S/S,2023-08-11 22:40:00+00:00,feeder,30.0,L2 Current (RMS),A,57.9
541537,Meadow Farm Estate S/S,2023-08-11 22:40:00+00:00,feeder,30.0,L1 Current (RMS),A,19.9
541537,Meadow Farm Estate S/S,2023-08-11 22:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.34
541537,Meadow Farm Estate S/S,2023-08-11 22:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.49
541537,Meadow Farm Estate S/S,2023-08-11 22:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.44
541537,Meadow Farm Estate S/S,2023-08-11 22:40:00+00:00,feeder,20.0,L3 Active Power,kW,12.26
541537,Meadow Farm Estate S/S,2023-08-11 22:40:00+00:00,feeder,20.0,L2 Active Power,kW,6.16
541537,Meadow Farm Estate S/S,2023-08-11 22:40:00+00:00,feeder,20.0,L1 Active Power,kW,6.43
541537,Meadow Farm Estate S/S,2023-08-11 22:40:00+00:00,feeder,20.0,N Current (RMS),A,39.8
541537,Meadow Farm Estate S/S,2023-08-11 22:40:00+00:00,feeder,20.0,L3 Current (RMS),A,52.0
541537,Meadow Farm Estate S/S,2023-08-11 22:40:00+00:00,feeder,20.0,L2 Current (RMS),A,26.4
541537,Meadow Farm Estate S/S,2023-08-11 22:40:00+00:00,feeder,20.0,L1 Current (RMS),A,29.7
541537,Meadow Farm Estate S/S,2023-08-11 22:40:00+00:00,transformer,,Temperature,C,31.0
541537,Meadow Farm Estate S/S,2023-08-11 22:40:00+00:00,busbar,,L3 Voltage THD,%,2.64
541537,Meadow Farm Estate S/S,2023-08-11 22:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.79
541537,Meadow Farm Estate S/S,2023-08-11 22:40:00+00:00,busbar,,L2 Voltage THD,%,2.86
541537,Meadow Farm Estate S/S,2023-08-11 22:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.96
541537,Meadow Farm Estate S/S,2023-08-11 22:40:00+00:00,busbar,,L1 Voltage THD,%,2.81
541537,Meadow Farm Estate S/S,2023-08-11 22:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.89
541537,Meadow Farm Estate S/S,2023-08-11 22:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.39
541537,Meadow Farm Estate S/S,2023-08-11 22:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.18
541537,Meadow Farm Estate S/S,2023-08-11 22:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.07
541537,Meadow Farm Estate S/S,2023-08-11 22:40:00+00:00,busbar,,L3 Active Power,kW,34.5
541537,Meadow Farm Estate S/S,2023-08-11 22:40:00+00:00,busbar,,L2 Active Power,kW,35.26
541537,Meadow Farm Estate S/S,2023-08-11 22:40:00+00:00,busbar,,L1 Active Power,kW,21.96
541537,Meadow Farm Estate S/S,2023-08-11 22:40:00+00:00,busbar,,N Current (RMS),A,88.9
541537,Meadow Farm Estate S/S,2023-08-11 22:40:00+00:00,busbar,,L3 Current (RMS),A,147.7
541537,Meadow Farm Estate S/S,2023-08-11 22:40:00+00:00,busbar,,L2 Current (RMS),A,151.5
541537,Meadow Farm Estate S/S,2023-08-11 22:40:00+00:00,busbar,,L1 Current (RMS),A,98.4
541537,Meadow Farm Estate S/S,2023-08-11 22:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.99
541537,Meadow Farm Estate S/S,2023-08-11 22:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.39
541537,Meadow Farm Estate S/S,2023-08-11 22:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.69
541537,Meadow Farm Estate S/S,2023-08-11 22:30:00+00:00,feeder,,L3 Active Power,kW,1.94
541537,Meadow Farm Estate S/S,2023-08-11 22:30:00+00:00,feeder,,L2 Active Power,kW,7.97
541537,Meadow Farm Estate S/S,2023-08-11 22:30:00+00:00,feeder,,L1 Active Power,kW,6.24
541537,Meadow Farm Estate S/S,2023-08-11 22:30:00+00:00,feeder,,N Current (RMS),A,26.7
541537,Meadow Farm Estate S/S,2023-08-11 22:30:00+00:00,feeder,,L3 Current (RMS),A,9.6
541537,Meadow Farm Estate S/S,2023-08-11 22:30:00+00:00,feeder,,L2 Current (RMS),A,34.6
541537,Meadow Farm Estate S/S,2023-08-11 22:30:00+00:00,feeder,,L1 Current (RMS),A,28.0
541537,Meadow Farm Estate S/S,2023-08-11 22:30:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.7
541537,Meadow Farm Estate S/S,2023-08-11 22:30:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.35
541537,Meadow Farm Estate S/S,2023-08-11 22:30:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.36
541537,Meadow Farm Estate S/S,2023-08-11 22:30:00+00:00,feeder,50.0,L3 Active Power,kW,2.82
541537,Meadow Farm Estate S/S,2023-08-11 22:30:00+00:00,feeder,50.0,L2 Active Power,kW,2.59
541537,Meadow Farm Estate S/S,2023-08-11 22:30:00+00:00,feeder,50.0,L1 Active Power,kW,1.92
541537,Meadow Farm Estate S/S,2023-08-11 22:30:00+00:00,feeder,50.0,N Current (RMS),A,9.7
541537,Meadow Farm Estate S/S,2023-08-11 22:30:00+00:00,feeder,50.0,L3 Current (RMS),A,13.3
541537,Meadow Farm Estate S/S,2023-08-11 22:30:00+00:00,feeder,50.0,L2 Current (RMS),A,12.8
541537,Meadow Farm Estate S/S,2023-08-11 22:30:00+00:00,feeder,50.0,L1 Current (RMS),A,9.2
541537,Meadow Farm Estate S/S,2023-08-11 22:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.56
541537,Meadow Farm Estate S/S,2023-08-11 22:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.5
541537,Meadow Farm Estate S/S,2023-08-11 22:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.04
541537,Meadow Farm Estate S/S,2023-08-11 22:30:00+00:00,feeder,40.0,L3 Active Power,kW,4.06
541537,Meadow Farm Estate S/S,2023-08-11 22:30:00+00:00,feeder,40.0,L2 Active Power,kW,5.66
541537,Meadow Farm Estate S/S,2023-08-11 22:30:00+00:00,feeder,40.0,L1 Active Power,kW,4.66
541537,Meadow Farm Estate S/S,2023-08-11 22:30:00+00:00,feeder,40.0,N Current (RMS),A,14.9
541537,Meadow Farm Estate S/S,2023-08-11 22:30:00+00:00,feeder,40.0,L3 Current (RMS),A,18.7
541537,Meadow Farm Estate S/S,2023-08-11 22:30:00+00:00,feeder,40.0,L2 Current (RMS),A,24.4
541537,Meadow Farm Estate S/S,2023-08-11 22:30:00+00:00,feeder,40.0,L1 Current (RMS),A,20.7
541537,Meadow Farm Estate S/S,2023-08-11 22:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.96
541537,Meadow Farm Estate S/S,2023-08-11 22:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.11
541537,Meadow Farm Estate S/S,2023-08-11 22:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.51
541537,Meadow Farm Estate S/S,2023-08-11 22:30:00+00:00,feeder,30.0,L3 Active Power,kW,9.95
541537,Meadow Farm Estate S/S,2023-08-11 22:30:00+00:00,feeder,30.0,L2 Active Power,kW,15.78
541537,Meadow Farm Estate S/S,2023-08-11 22:30:00+00:00,feeder,30.0,L1 Active Power,kW,4.78
541537,Meadow Farm Estate S/S,2023-08-11 22:30:00+00:00,feeder,30.0,N Current (RMS),A,45.5
541537,Meadow Farm Estate S/S,2023-08-11 22:30:00+00:00,feeder,30.0,L3 Current (RMS),A,43.9
541537,Meadow Farm Estate S/S,2023-08-11 22:30:00+00:00,feeder,30.0,L2 Current (RMS),A,66.8
541537,Meadow Farm Estate S/S,2023-08-11 22:30:00+00:00,feeder,30.0,L1 Current (RMS),A,21.5
541537,Meadow Farm Estate S/S,2023-08-11 22:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.28
541537,Meadow Farm Estate S/S,2023-08-11 22:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.29
541537,Meadow Farm Estate S/S,2023-08-11 22:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.69
541537,Meadow Farm Estate S/S,2023-08-11 22:30:00+00:00,feeder,20.0,L3 Active Power,kW,12.65
541537,Meadow Farm Estate S/S,2023-08-11 22:30:00+00:00,feeder,20.0,L2 Active Power,kW,4.58
541537,Meadow Farm Estate S/S,2023-08-11 22:30:00+00:00,feeder,20.0,L1 Active Power,kW,5.31
541537,Meadow Farm Estate S/S,2023-08-11 22:30:00+00:00,feeder,20.0,N Current (RMS),A,46.7
541537,Meadow Farm Estate S/S,2023-08-11 22:30:00+00:00,feeder,20.0,L3 Current (RMS),A,53.2
541537,Meadow Farm Estate S/S,2023-08-11 22:30:00+00:00,feeder,20.0,L2 Current (RMS),A,20.0
541537,Meadow Farm Estate S/S,2023-08-11 22:30:00+00:00,feeder,20.0,L1 Current (RMS),A,25.8
541537,Meadow Farm Estate S/S,2023-08-11 22:30:00+00:00,transformer,,Temperature,C,31.0
541537,Meadow Farm Estate S/S,2023-08-11 22:30:00+00:00,busbar,,L3 Voltage THD,%,2.64
541537,Meadow Farm Estate S/S,2023-08-11 22:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.93
541537,Meadow Farm Estate S/S,2023-08-11 22:30:00+00:00,busbar,,L2 Voltage THD,%,2.87
541537,Meadow Farm Estate S/S,2023-08-11 22:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.04
541537,Meadow Farm Estate S/S,2023-08-11 22:30:00+00:00,busbar,,L1 Voltage THD,%,2.83
541537,Meadow Farm Estate S/S,2023-08-11 22:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.01
541537,Meadow Farm Estate S/S,2023-08-11 22:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.48
541537,Meadow Farm Estate S/S,2023-08-11 22:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.07
541537,Meadow Farm Estate S/S,2023-08-11 22:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.29
541537,Meadow Farm Estate S/S,2023-08-11 22:30:00+00:00,busbar,,L3 Active Power,kW,31.42
541537,Meadow Farm Estate S/S,2023-08-11 22:30:00+00:00,busbar,,L2 Active Power,kW,36.58
541537,Meadow Farm Estate S/S,2023-08-11 22:30:00+00:00,busbar,,L1 Active Power,kW,22.91
541537,Meadow Farm Estate S/S,2023-08-11 22:30:00+00:00,busbar,,N Current (RMS),A,85.4
541537,Meadow Farm Estate S/S,2023-08-11 22:30:00+00:00,busbar,,L3 Current (RMS),A,135.9
541537,Meadow Farm Estate S/S,2023-08-11 22:30:00+00:00,busbar,,L2 Current (RMS),A,156.0
541537,Meadow Farm Estate S/S,2023-08-11 22:30:00+00:00,busbar,,L1 Current (RMS),A,102.8
541537,Meadow Farm Estate S/S,2023-08-11 22:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.99
541537,Meadow Farm Estate S/S,2023-08-11 22:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.56
541537,Meadow Farm Estate S/S,2023-08-11 22:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.7
541537,Meadow Farm Estate S/S,2023-08-11 22:20:00+00:00,feeder,,L3 Active Power,kW,2.53
