Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
541537,Meadow Farm Estate S/S,2023-08-11 22:20:00+00:00,feeder,,L2 Active Power,kW,8.16
541537,Meadow Farm Estate S/S,2023-08-11 22:20:00+00:00,feeder,,L1 Active Power,kW,3.79
541537,Meadow Farm Estate S/S,2023-08-11 22:20:00+00:00,feeder,,N Current (RMS),A,24.6
541537,Meadow Farm Estate S/S,2023-08-11 22:20:00+00:00,feeder,,L3 Current (RMS),A,12.5
541537,Meadow Farm Estate S/S,2023-08-11 22:20:00+00:00,feeder,,L2 Current (RMS),A,35.1
541537,Meadow Farm Estate S/S,2023-08-11 22:20:00+00:00,feeder,,L1 Current (RMS),A,17.8
541537,Meadow Farm Estate S/S,2023-08-11 22:20:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.67
541537,Meadow Farm Estate S/S,2023-08-11 22:20:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.32
541537,Meadow Farm Estate S/S,2023-08-11 22:20:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.33
541537,Meadow Farm Estate S/S,2023-08-11 22:20:00+00:00,feeder,50.0,L3 Active Power,kW,3.18
541537,Meadow Farm Estate S/S,2023-08-11 22:20:00+00:00,feeder,50.0,L2 Active Power,kW,2.6
541537,Meadow Farm Estate S/S,2023-08-11 22:20:00+00:00,feeder,50.0,L1 Active Power,kW,1.5
541537,Meadow Farm Estate S/S,2023-08-11 22:20:00+00:00,feeder,50.0,N Current (RMS),A,9.3
541537,Meadow Farm Estate S/S,2023-08-11 22:20:00+00:00,feeder,50.0,L3 Current (RMS),A,14.6
541537,Meadow Farm Estate S/S,2023-08-11 22:20:00+00:00,feeder,50.0,L2 Current (RMS),A,12.8
541537,Meadow Farm Estate S/S,2023-08-11 22:20:00+00:00,feeder,50.0,L1 Current (RMS),A,6.7
541537,Meadow Farm Estate S/S,2023-08-11 22:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.7
541537,Meadow Farm Estate S/S,2023-08-11 22:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.41
541537,Meadow Farm Estate S/S,2023-08-11 22:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.24
541537,Meadow Farm Estate S/S,2023-08-11 22:20:00+00:00,feeder,40.0,L3 Active Power,kW,4.95
541537,Meadow Farm Estate S/S,2023-08-11 22:20:00+00:00,feeder,40.0,L2 Active Power,kW,6.05
541537,Meadow Farm Estate S/S,2023-08-11 22:20:00+00:00,feeder,40.0,L1 Active Power,kW,2.61
541537,Meadow Farm Estate S/S,2023-08-11 22:20:00+00:00,feeder,40.0,N Current (RMS),A,20.7
541537,Meadow Farm Estate S/S,2023-08-11 22:20:00+00:00,feeder,40.0,L3 Current (RMS),A,22.7
541537,Meadow Farm Estate S/S,2023-08-11 22:20:00+00:00,feeder,40.0,L2 Current (RMS),A,25.6
541537,Meadow Farm Estate S/S,2023-08-11 22:20:00+00:00,feeder,40.0,L1 Current (RMS),A,12.8
541537,Meadow Farm Estate S/S,2023-08-11 22:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.72
541537,Meadow Farm Estate S/S,2023-08-11 22:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.04
541537,Meadow Farm Estate S/S,2023-08-11 22:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.67
541537,Meadow Farm Estate S/S,2023-08-11 22:20:00+00:00,feeder,30.0,L3 Active Power,kW,10.32
541537,Meadow Farm Estate S/S,2023-08-11 22:20:00+00:00,feeder,30.0,L2 Active Power,kW,15.49
541537,Meadow Farm Estate S/S,2023-08-11 22:20:00+00:00,feeder,30.0,L1 Active Power,kW,4.88
541537,Meadow Farm Estate S/S,2023-08-11 22:20:00+00:00,feeder,30.0,N Current (RMS),A,43.0
541537,Meadow Farm Estate S/S,2023-08-11 22:20:00+00:00,feeder,30.0,L3 Current (RMS),A,44.7
541537,Meadow Farm Estate S/S,2023-08-11 22:20:00+00:00,feeder,30.0,L2 Current (RMS),A,65.2
541537,Meadow Farm Estate S/S,2023-08-11 22:20:00+00:00,feeder,30.0,L1 Current (RMS),A,22.0
541537,Meadow Farm Estate S/S,2023-08-11 22:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.21
541537,Meadow Farm Estate S/S,2023-08-11 22:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.07
541537,Meadow Farm Estate S/S,2023-08-11 22:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.51
541537,Meadow Farm Estate S/S,2023-08-11 22:20:00+00:00,feeder,20.0,L3 Active Power,kW,14.24
541537,Meadow Farm Estate S/S,2023-08-11 22:20:00+00:00,feeder,20.0,L2 Active Power,kW,4.67
541537,Meadow Farm Estate S/S,2023-08-11 22:20:00+00:00,feeder,20.0,L1 Active Power,kW,5.71
541537,Meadow Farm Estate S/S,2023-08-11 22:20:00+00:00,feeder,20.0,N Current (RMS),A,50.5
541537,Meadow Farm Estate S/S,2023-08-11 22:20:00+00:00,feeder,20.0,L3 Current (RMS),A,59.2
541537,Meadow Farm Estate S/S,2023-08-11 22:20:00+00:00,feeder,20.0,L2 Current (RMS),A,20.4
541537,Meadow Farm Estate S/S,2023-08-11 22:20:00+00:00,feeder,20.0,L1 Current (RMS),A,26.8
541537,Meadow Farm Estate S/S,2023-08-11 22:20:00+00:00,transformer,,Temperature,C,31.2
541537,Meadow Farm Estate S/S,2023-08-11 22:20:00+00:00,busbar,,L3 Voltage THD,%,2.72
541537,Meadow Farm Estate S/S,2023-08-11 22:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.91
541537,Meadow Farm Estate S/S,2023-08-11 22:20:00+00:00,busbar,,L2 Voltage THD,%,2.96
541537,Meadow Farm Estate S/S,2023-08-11 22:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.27
541537,Meadow Farm Estate S/S,2023-08-11 22:20:00+00:00,busbar,,L1 Voltage THD,%,2.93
541537,Meadow Farm Estate S/S,2023-08-11 22:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.28
541537,Meadow Farm Estate S/S,2023-08-11 22:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.28
541537,Meadow Farm Estate S/S,2023-08-11 22:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.25
541537,Meadow Farm Estate S/S,2023-08-11 22:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.44
541537,Meadow Farm Estate S/S,2023-08-11 22:20:00+00:00,busbar,,L3 Active Power,kW,35.22
541537,Meadow Farm Estate S/S,2023-08-11 22:20:00+00:00,busbar,,L2 Active Power,kW,36.98
541537,Meadow Farm Estate S/S,2023-08-11 22:20:00+00:00,busbar,,L1 Active Power,kW,18.5
541537,Meadow Farm Estate S/S,2023-08-11 22:20:00+00:00,busbar,,N Current (RMS),A,100.6
541537,Meadow Farm Estate S/S,2023-08-11 22:20:00+00:00,busbar,,L3 Current (RMS),A,150.2
541537,Meadow Farm Estate S/S,2023-08-11 22:20:00+00:00,busbar,,L2 Current (RMS),A,157.0
541537,Meadow Farm Estate S/S,2023-08-11 22:20:00+00:00,busbar,,L1 Current (RMS),A,85.5
541537,Meadow Farm Estate S/S,2023-08-11 22:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.84
541537,Meadow Farm Estate S/S,2023-08-11 22:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.6
541537,Meadow Farm Estate S/S,2023-08-11 22:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.9
541537,Meadow Farm Estate S/S,2023-08-11 22:10:00+00:00,feeder,,L3 Active Power,kW,2.13
541537,Meadow Farm Estate S/S,2023-08-11 22:10:00+00:00,feeder,,L2 Active Power,kW,5.31
541537,Meadow Farm Estate S/S,2023-08-11 22:10:00+00:00,feeder,,L1 Active Power,kW,4.51
541537,Meadow Farm Estate S/S,2023-08-11 22:10:00+00:00,feeder,,N Current (RMS),A,19.0
541537,Meadow Farm Estate S/S,2023-08-11 22:10:00+00:00,feeder,,L3 Current (RMS),A,10.0
541537,Meadow Farm Estate S/S,2023-08-11 22:10:00+00:00,feeder,,L2 Current (RMS),A,24.6
541537,Meadow Farm Estate S/S,2023-08-11 22:10:00+00:00,feeder,,L1 Current (RMS),A,21.4
541537,Meadow Farm Estate S/S,2023-08-11 22:10:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.65
541537,Meadow Farm Estate S/S,2023-08-11 22:10:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.3
541537,Meadow Farm Estate S/S,2023-08-11 22:10:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.35
541537,Meadow Farm Estate S/S,2023-08-11 22:10:00+00:00,feeder,50.0,L3 Active Power,kW,1.91
541537,Meadow Farm Estate S/S,2023-08-11 22:10:00+00:00,feeder,50.0,L2 Active Power,kW,3.04
541537,Meadow Farm Estate S/S,2023-08-11 22:10:00+00:00,feeder,50.0,L1 Active Power,kW,1.71
541537,Meadow Farm Estate S/S,2023-08-11 22:10:00+00:00,feeder,50.0,N Current (RMS),A,10.6
541537,Meadow Farm Estate S/S,2023-08-11 22:10:00+00:00,feeder,50.0,L3 Current (RMS),A,9.2
541537,Meadow Farm Estate S/S,2023-08-11 22:10:00+00:00,feeder,50.0,L2 Current (RMS),A,14.4
541537,Meadow Farm Estate S/S,2023-08-11 22:10:00+00:00,feeder,50.0,L1 Current (RMS),A,8.0
541537,Meadow Farm Estate S/S,2023-08-11 22:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.82
541537,Meadow Farm Estate S/S,2023-08-11 22:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.66
541537,Meadow Farm Estate S/S,2023-08-11 22:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.13
541537,Meadow Farm Estate S/S,2023-08-11 22:10:00+00:00,feeder,40.0,L3 Active Power,kW,9.96
541537,Meadow Farm Estate S/S,2023-08-11 22:10:00+00:00,feeder,40.0,L2 Active Power,kW,7.24
541537,Meadow Farm Estate S/S,2023-08-11 22:10:00+00:00,feeder,40.0,L1 Active Power,kW,4.75
541537,Meadow Farm Estate S/S,2023-08-11 22:10:00+00:00,feeder,40.0,N Current (RMS),A,29.2
541537,Meadow Farm Estate S/S,2023-08-11 22:10:00+00:00,feeder,40.0,L3 Current (RMS),A,45.2
541537,Meadow Farm Estate S/S,2023-08-11 22:10:00+00:00,feeder,40.0,L2 Current (RMS),A,30.6
541537,Meadow Farm Estate S/S,2023-08-11 22:10:00+00:00,feeder,40.0,L1 Current (RMS),A,22.2
541537,Meadow Farm Estate S/S,2023-08-11 22:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.46
541537,Meadow Farm Estate S/S,2023-08-11 22:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.82
541537,Meadow Farm Estate S/S,2023-08-11 22:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.53
541537,Meadow Farm Estate S/S,2023-08-11 22:10:00+00:00,feeder,30.0,L3 Active Power,kW,9.42
541537,Meadow Farm Estate S/S,2023-08-11 22:10:00+00:00,feeder,30.0,L2 Active Power,kW,15.54
541537,Meadow Farm Estate S/S,2023-08-11 22:10:00+00:00,feeder,30.0,L1 Active Power,kW,5.82
541537,Meadow Farm Estate S/S,2023-08-11 22:10:00+00:00,feeder,30.0,N Current (RMS),A,40.1
541537,Meadow Farm Estate S/S,2023-08-11 22:10:00+00:00,feeder,30.0,L3 Current (RMS),A,40.6
541537,Meadow Farm Estate S/S,2023-08-11 22:10:00+00:00,feeder,30.0,L2 Current (RMS),A,65.4
541537,Meadow Farm Estate S/S,2023-08-11 22:10:00+00:00,feeder,30.0,L1 Current (RMS),A,25.8
541537,Meadow Farm Estate S/S,2023-08-11 22:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.45
541537,Meadow Farm Estate S/S,2023-08-11 22:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.51
541537,Meadow Farm Estate S/S,2023-08-11 22:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.48
541537,Meadow Farm Estate S/S,2023-08-11 22:10:00+00:00,feeder,20.0,L3 Active Power,kW,11.85
541537,Meadow Farm Estate S/S,2023-08-11 22:10:00+00:00,feeder,20.0,L2 Active Power,kW,4.25
541537,Meadow Farm Estate S/S,2023-08-11 22:10:00+00:00,feeder,20.0,L1 Active Power,kW,6.34
541537,Meadow Farm Estate S/S,2023-08-11 22:10:00+00:00,feeder,20.0,N Current (RMS),A,41.0
541537,Meadow Farm Estate S/S,2023-08-11 22:10:00+00:00,feeder,20.0,L3 Current (RMS),A,50.4
541537,Meadow Farm Estate S/S,2023-08-11 22:10:00+00:00,feeder,20.0,L2 Current (RMS),A,19.1
541537,Meadow Farm Estate S/S,2023-08-11 22:10:00+00:00,feeder,20.0,L1 Current (RMS),A,29.4
541537,Meadow Farm Estate S/S,2023-08-11 22:10:00+00:00,transformer,,Temperature,C,31.3
541537,Meadow Farm Estate S/S,2023-08-11 22:10:00+00:00,busbar,,L3 Voltage THD,%,2.74
541537,Meadow Farm Estate S/S,2023-08-11 22:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.6
541537,Meadow Farm Estate S/S,2023-08-11 22:10:00+00:00,busbar,,L2 Voltage THD,%,2.95
541537,Meadow Farm Estate S/S,2023-08-11 22:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.05
541537,Meadow Farm Estate S/S,2023-08-11 22:10:00+00:00,busbar,,L1 Voltage THD,%,2.92
541537,Meadow Farm Estate S/S,2023-08-11 22:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.81
541537,Meadow Farm Estate S/S,2023-08-11 22:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.24
541537,Meadow Farm Estate S/S,2023-08-11 22:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.89
541537,Meadow Farm Estate S/S,2023-08-11 22:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.4
541537,Meadow Farm Estate S/S,2023-08-11 22:10:00+00:00,busbar,,L3 Active Power,kW,35.27
541537,Meadow Farm Estate S/S,2023-08-11 22:10:00+00:00,busbar,,L2 Active Power,kW,35.38
541537,Meadow Farm Estate S/S,2023-08-11 22:10:00+00:00,busbar,,L1 Active Power,kW,23.12
541537,Meadow Farm Estate S/S,2023-08-11 22:10:00+00:00,busbar,,N Current (RMS),A,87.0
541537,Meadow Farm Estate S/S,2023-08-11 22:10:00+00:00,busbar,,L3 Current (RMS),A,150.8
541537,Meadow Farm Estate S/S,2023-08-11 22:10:00+00:00,busbar,,L2 Current (RMS),A,151.4
541537,Meadow Farm Estate S/S,2023-08-11 22:10:00+00:00,busbar,,L1 Current (RMS),A,103.9
541537,Meadow Farm Estate S/S,2023-08-11 22:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.04
541537,Meadow Farm Estate S/S,2023-08-11 22:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.46
541537,Meadow Farm Estate S/S,2023-08-11 22:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.73
541537,Meadow Farm Estate S/S,2023-08-11 22:00:00+00:00,feeder,,L3 Active Power,kW,2.01
541537,Meadow Farm Estate S/S,2023-08-11 22:00:00+00:00,feeder,,L2 Active Power,kW,6.88
541537,Meadow Farm Estate S/S,2023-08-11 22:00:00+00:00,feeder,,L1 Active Power,kW,6.55
541537,Meadow Farm Estate S/S,2023-08-11 22:00:00+00:00,feeder,,N Current (RMS),A,24.9
541537,Meadow Farm Estate S/S,2023-08-11 22:00:00+00:00,feeder,,L3 Current (RMS),A,9.9
541537,Meadow Farm Estate S/S,2023-08-11 22:00:00+00:00,feeder,,L2 Current (RMS),A,30.6
541537,Meadow Farm Estate S/S,2023-08-11 22:00:00+00:00,feeder,,L1 Current (RMS),A,29.3
541537,Meadow Farm Estate S/S,2023-08-11 22:00:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.69
541537,Meadow Farm Estate S/S,2023-08-11 22:00:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.24
541537,Meadow Farm Estate S/S,2023-08-11 22:00:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.36
541537,Meadow Farm Estate S/S,2023-08-11 22:00:00+00:00,feeder,50.0,L3 Active Power,kW,1.77
541537,Meadow Farm Estate S/S,2023-08-11 22:00:00+00:00,feeder,50.0,L2 Active Power,kW,3.47
541537,Meadow Farm Estate S/S,2023-08-11 22:00:00+00:00,feeder,50.0,L1 Active Power,kW,2.59
541537,Meadow Farm Estate S/S,2023-08-11 22:00:00+00:00,feeder,50.0,N Current (RMS),A,12.9
541537,Meadow Farm Estate S/S,2023-08-11 22:00:00+00:00,feeder,50.0,L3 Current (RMS),A,8.8
541537,Meadow Farm Estate S/S,2023-08-11 22:00:00+00:00,feeder,50.0,L2 Current (RMS),A,16.2
541537,Meadow Farm Estate S/S,2023-08-11 22:00:00+00:00,feeder,50.0,L1 Current (RMS),A,12.5
541537,Meadow Farm Estate S/S,2023-08-11 22:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.68
541537,Meadow Farm Estate S/S,2023-08-11 22:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.9
541537,Meadow Farm Estate S/S,2023-08-11 22:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.18
541537,Meadow Farm Estate S/S,2023-08-11 22:00:00+00:00,feeder,40.0,L3 Active Power,kW,5.6
541537,Meadow Farm Estate S/S,2023-08-11 22:00:00+00:00,feeder,40.0,L2 Active Power,kW,4.7
541537,Meadow Farm Estate S/S,2023-08-11 22:00:00+00:00,feeder,40.0,L1 Active Power,kW,3.53
541537,Meadow Farm Estate S/S,2023-08-11 22:00:00+00:00,feeder,40.0,N Current (RMS),A,17.0
541537,Meadow Farm Estate S/S,2023-08-11 22:00:00+00:00,feeder,40.0,L3 Current (RMS),A,25.7
541537,Meadow Farm Estate S/S,2023-08-11 22:00:00+00:00,feeder,40.0,L2 Current (RMS),A,20.5
541537,Meadow Farm Estate S/S,2023-08-11 22:00:00+00:00,feeder,40.0,L1 Current (RMS),A,16.8
541537,Meadow Farm Estate S/S,2023-08-11 22:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.96
541537,Meadow Farm Estate S/S,2023-08-11 22:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.56
541537,Meadow Farm Estate S/S,2023-08-11 22:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.23
541537,Meadow Farm Estate S/S,2023-08-11 22:00:00+00:00,feeder,30.0,L3 Active Power,kW,9.5
541537,Meadow Farm Estate S/S,2023-08-11 22:00:00+00:00,feeder,30.0,L2 Active Power,kW,16.14
541537,Meadow Farm Estate S/S,2023-08-11 22:00:00+00:00,feeder,30.0,L1 Active Power,kW,6.98
541537,Meadow Farm Estate S/S,2023-08-11 22:00:00+00:00,feeder,30.0,N Current (RMS),A,42.6
541537,Meadow Farm Estate S/S,2023-08-11 22:00:00+00:00,feeder,30.0,L3 Current (RMS),A,41.5
541537,Meadow Farm Estate S/S,2023-08-11 22:00:00+00:00,feeder,30.0,L2 Current (RMS),A,68.1
541537,Meadow Farm Estate S/S,2023-08-11 22:00:00+00:00,feeder,30.0,L1 Current (RMS),A,30.3
541537,Meadow Farm Estate S/S,2023-08-11 22:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.25
541537,Meadow Farm Estate S/S,2023-08-11 22:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.68
541537,Meadow Farm Estate S/S,2023-08-11 22:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.48
541537,Meadow Farm Estate S/S,2023-08-11 22:00:00+00:00,feeder,20.0,L3 Active Power,kW,10.73
541537,Meadow Farm Estate S/S,2023-08-11 22:00:00+00:00,feeder,20.0,L2 Active Power,kW,4.17
541537,Meadow Farm Estate S/S,2023-08-11 22:00:00+00:00,feeder,20.0,L1 Active Power,kW,8.06
541537,Meadow Farm Estate S/S,2023-08-11 22:00:00+00:00,feeder,20.0,N Current (RMS),A,36.1
541537,Meadow Farm Estate S/S,2023-08-11 22:00:00+00:00,feeder,20.0,L3 Current (RMS),A,45.6
541537,Meadow Farm Estate S/S,2023-08-11 22:00:00+00:00,feeder,20.0,L2 Current (RMS),A,19.4
541537,Meadow Farm Estate S/S,2023-08-11 22:00:00+00:00,feeder,20.0,L1 Current (RMS),A,35.9
541537,Meadow Farm Estate S/S,2023-08-11 22:00:00+00:00,transformer,,Temperature,C,31.4
541537,Meadow Farm Estate S/S,2023-08-11 22:00:00+00:00,busbar,,L3 Voltage THD,%,2.73
541537,Meadow Farm Estate S/S,2023-08-11 22:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.66
541537,Meadow Farm Estate S/S,2023-08-11 22:00:00+00:00,busbar,,L2 Voltage THD,%,2.92
541537,Meadow Farm Estate S/S,2023-08-11 22:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.92
541537,Meadow Farm Estate S/S,2023-08-11 22:00:00+00:00,busbar,,L1 Voltage THD,%,2.88
541537,Meadow Farm Estate S/S,2023-08-11 22:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.75
541537,Meadow Farm Estate S/S,2023-08-11 22:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.62
541537,Meadow Farm Estate S/S,2023-08-11 22:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.84
541537,Meadow Farm Estate S/S,2023-08-11 22:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.98
541537,Meadow Farm Estate S/S,2023-08-11 22:00:00+00:00,busbar,,L3 Active Power,kW,29.61
541537,Meadow Farm Estate S/S,2023-08-11 22:00:00+00:00,busbar,,L2 Active Power,kW,35.36
541537,Meadow Farm Estate S/S,2023-08-11 22:00:00+00:00,busbar,,L1 Active Power,kW,27.72
541537,Meadow Farm Estate S/S,2023-08-11 22:00:00+00:00,busbar,,N Current (RMS),A,77.4
541537,Meadow Farm Estate S/S,2023-08-11 22:00:00+00:00,busbar,,L3 Current (RMS),A,129.5
541537,Meadow Farm Estate S/S,2023-08-11 22:00:00+00:00,busbar,,L2 Current (RMS),A,152.5
541537,Meadow Farm Estate S/S,2023-08-11 22:00:00+00:00,busbar,,L1 Current (RMS),A,121.5
541537,Meadow Farm Estate S/S,2023-08-11 21:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.13
541537,Meadow Farm Estate S/S,2023-08-11 21:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.52
541537,Meadow Farm Estate S/S,2023-08-11 21:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.22
541537,Meadow Farm Estate S/S,2023-08-11 21:50:00+00:00,feeder,,L3 Active Power,kW,1.95
541537,Meadow Farm Estate S/S,2023-08-11 21:50:00+00:00,feeder,,L2 Active Power,kW,5.59
541537,Meadow Farm Estate S/S,2023-08-11 21:50:00+00:00,feeder,,L1 Active Power,kW,7.07
541537,Meadow Farm Estate S/S,2023-08-11 21:50:00+00:00,feeder,,N Current (RMS),A,27.5
541537,Meadow Farm Estate S/S,2023-08-11 21:50:00+00:00,feeder,,L3 Current (RMS),A,9.9
541537,Meadow Farm Estate S/S,2023-08-11 21:50:00+00:00,feeder,,L2 Current (RMS),A,25.7
541537,Meadow Farm Estate S/S,2023-08-11 21:50:00+00:00,feeder,,L1 Current (RMS),A,31.4
541537,Meadow Farm Estate S/S,2023-08-11 21:50:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.64
541537,Meadow Farm Estate S/S,2023-08-11 21:50:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.44
541537,Meadow Farm Estate S/S,2023-08-11 21:50:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.33
541537,Meadow Farm Estate S/S,2023-08-11 21:50:00+00:00,feeder,50.0,L3 Active Power,kW,1.98
541537,Meadow Farm Estate S/S,2023-08-11 21:50:00+00:00,feeder,50.0,L2 Active Power,kW,3.11
541537,Meadow Farm Estate S/S,2023-08-11 21:50:00+00:00,feeder,50.0,L1 Active Power,kW,3.22
541537,Meadow Farm Estate S/S,2023-08-11 21:50:00+00:00,feeder,50.0,N Current (RMS),A,11.4
541537,Meadow Farm Estate S/S,2023-08-11 21:50:00+00:00,feeder,50.0,L3 Current (RMS),A,9.5
541537,Meadow Farm Estate S/S,2023-08-11 21:50:00+00:00,feeder,50.0,L2 Current (RMS),A,15.0
541537,Meadow Farm Estate S/S,2023-08-11 21:50:00+00:00,feeder,50.0,L1 Current (RMS),A,14.0
541537,Meadow Farm Estate S/S,2023-08-11 21:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.64
541537,Meadow Farm Estate S/S,2023-08-11 21:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.86
541537,Meadow Farm Estate S/S,2023-08-11 21:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.3
541537,Meadow Farm Estate S/S,2023-08-11 21:50:00+00:00,feeder,40.0,L3 Active Power,kW,9.76
541537,Meadow Farm Estate S/S,2023-08-11 21:50:00+00:00,feeder,40.0,L2 Active Power,kW,4.67
541537,Meadow Farm Estate S/S,2023-08-11 21:50:00+00:00,feeder,40.0,L1 Active Power,kW,3.26
541537,Meadow Farm Estate S/S,2023-08-11 21:50:00+00:00,feeder,40.0,N Current (RMS),A,34.6
541537,Meadow Farm Estate S/S,2023-08-11 21:50:00+00:00,feeder,40.0,L3 Current (RMS),A,45.3
541537,Meadow Farm Estate S/S,2023-08-11 21:50:00+00:00,feeder,40.0,L2 Current (RMS),A,20.7
541537,Meadow Farm Estate S/S,2023-08-11 21:50:00+00:00,feeder,40.0,L1 Current (RMS),A,16.1
541537,Meadow Farm Estate S/S,2023-08-11 21:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.43
541537,Meadow Farm Estate S/S,2023-08-11 21:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.74
541537,Meadow Farm Estate S/S,2023-08-11 21:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.4
541537,Meadow Farm Estate S/S,2023-08-11 21:50:00+00:00,feeder,30.0,L3 Active Power,kW,12.46
541537,Meadow Farm Estate S/S,2023-08-11 21:50:00+00:00,feeder,30.0,L2 Active Power,kW,16.39
541537,Meadow Farm Estate S/S,2023-08-11 21:50:00+00:00,feeder,30.0,L1 Active Power,kW,6.17
541537,Meadow Farm Estate S/S,2023-08-11 21:50:00+00:00,feeder,30.0,N Current (RMS),A,47.4
541537,Meadow Farm Estate S/S,2023-08-11 21:50:00+00:00,feeder,30.0,L3 Current (RMS),A,54.6
541537,Meadow Farm Estate S/S,2023-08-11 21:50:00+00:00,feeder,30.0,L2 Current (RMS),A,69.4
541537,Meadow Farm Estate S/S,2023-08-11 21:50:00+00:00,feeder,30.0,L1 Current (RMS),A,27.4
541537,Meadow Farm Estate S/S,2023-08-11 21:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.4
541537,Meadow Farm Estate S/S,2023-08-11 21:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.61
541537,Meadow Farm Estate S/S,2023-08-11 21:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.57
541537,Meadow Farm Estate S/S,2023-08-11 21:50:00+00:00,feeder,20.0,L3 Active Power,kW,10.17
541537,Meadow Farm Estate S/S,2023-08-11 21:50:00+00:00,feeder,20.0,L2 Active Power,kW,5.28
541537,Meadow Farm Estate S/S,2023-08-11 21:50:00+00:00,feeder,20.0,L1 Active Power,kW,6.15
541537,Meadow Farm Estate S/S,2023-08-11 21:50:00+00:00,feeder,20.0,N Current (RMS),A,32.6
541537,Meadow Farm Estate S/S,2023-08-11 21:50:00+00:00,feeder,20.0,L3 Current (RMS),A,43.5
541537,Meadow Farm Estate S/S,2023-08-11 21:50:00+00:00,feeder,20.0,L2 Current (RMS),A,23.4
541537,Meadow Farm Estate S/S,2023-08-11 21:50:00+00:00,feeder,20.0,L1 Current (RMS),A,29.1
541537,Meadow Farm Estate S/S,2023-08-11 21:50:00+00:00,transformer,,Temperature,C,31.5
541537,Meadow Farm Estate S/S,2023-08-11 21:50:00+00:00,busbar,,L3 Voltage THD,%,2.72
541537,Meadow Farm Estate S/S,2023-08-11 21:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.75
541537,Meadow Farm Estate S/S,2023-08-11 21:50:00+00:00,busbar,,L2 Voltage THD,%,2.93
541537,Meadow Farm Estate S/S,2023-08-11 21:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.11
541537,Meadow Farm Estate S/S,2023-08-11 21:50:00+00:00,busbar,,L1 Voltage THD,%,2.86
541537,Meadow Farm Estate S/S,2023-08-11 21:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.07
541537,Meadow Farm Estate S/S,2023-08-11 21:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.24
541537,Meadow Farm Estate S/S,2023-08-11 21:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.17
541537,Meadow Farm Estate S/S,2023-08-11 21:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.81
541537,Meadow Farm Estate S/S,2023-08-11 21:50:00+00:00,busbar,,L3 Active Power,kW,36.32
541537,Meadow Farm Estate S/S,2023-08-11 21:50:00+00:00,busbar,,L2 Active Power,kW,35.05
541537,Meadow Farm Estate S/S,2023-08-11 21:50:00+00:00,busbar,,L1 Active Power,kW,25.87
541537,Meadow Farm Estate S/S,2023-08-11 21:50:00+00:00,busbar,,N Current (RMS),A,88.2
541537,Meadow Farm Estate S/S,2023-08-11 21:50:00+00:00,busbar,,L3 Current (RMS),A,158.5
541537,Meadow Farm Estate S/S,2023-08-11 21:50:00+00:00,busbar,,L2 Current (RMS),A,151.9
541537,Meadow Farm Estate S/S,2023-08-11 21:50:00+00:00,busbar,,L1 Current (RMS),A,114.6
541537,Meadow Farm Estate S/S,2023-08-11 21:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
541537,Meadow Farm Estate S/S,2023-08-11 21:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.52
541537,Meadow Farm Estate S/S,2023-08-11 21:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.38
541537,Meadow Farm Estate S/S,2023-08-11 21:40:00+00:00,feeder,,L3 Active Power,kW,2.87
541537,Meadow Farm Estate S/S,2023-08-11 21:40:00+00:00,feeder,,L2 Active Power,kW,5.56
541537,Meadow Farm Estate S/S,2023-08-11 21:40:00+00:00,feeder,,L1 Active Power,kW,7.42
541537,Meadow Farm Estate S/S,2023-08-11 21:40:00+00:00,feeder,,N Current (RMS),A,26.8
541537,Meadow Farm Estate S/S,2023-08-11 21:40:00+00:00,feeder,,L3 Current (RMS),A,14.3
541537,Meadow Farm Estate S/S,2023-08-11 21:40:00+00:00,feeder,,L2 Current (RMS),A,25.7
541537,Meadow Farm Estate S/S,2023-08-11 21:40:00+00:00,feeder,,L1 Current (RMS),A,33.5
541537,Meadow Farm Estate S/S,2023-08-11 21:40:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.38
541537,Meadow Farm Estate S/S,2023-08-11 21:40:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.39
541537,Meadow Farm Estate S/S,2023-08-11 21:40:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.32
541537,Meadow Farm Estate S/S,2023-08-11 21:40:00+00:00,feeder,50.0,L3 Active Power,kW,3.41
541537,Meadow Farm Estate S/S,2023-08-11 21:40:00+00:00,feeder,50.0,L2 Active Power,kW,3.52
541537,Meadow Farm Estate S/S,2023-08-11 21:40:00+00:00,feeder,50.0,L1 Active Power,kW,1.98
541537,Meadow Farm Estate S/S,2023-08-11 21:40:00+00:00,feeder,50.0,N Current (RMS),A,10.2
541537,Meadow Farm Estate S/S,2023-08-11 21:40:00+00:00,feeder,50.0,L3 Current (RMS),A,14.9
541537,Meadow Farm Estate S/S,2023-08-11 21:40:00+00:00,feeder,50.0,L2 Current (RMS),A,16.8
541537,Meadow Farm Estate S/S,2023-08-11 21:40:00+00:00,feeder,50.0,L1 Current (RMS),A,9.6
541537,Meadow Farm Estate S/S,2023-08-11 21:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.7
541537,Meadow Farm Estate S/S,2023-08-11 21:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.85
541537,Meadow Farm Estate S/S,2023-08-11 21:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.23
541537,Meadow Farm Estate S/S,2023-08-11 21:40:00+00:00,feeder,40.0,L3 Active Power,kW,4.74
541537,Meadow Farm Estate S/S,2023-08-11 21:40:00+00:00,feeder,40.0,L2 Active Power,kW,3.25
541537,Meadow Farm Estate S/S,2023-08-11 21:40:00+00:00,feeder,40.0,L1 Active Power,kW,3.24
541537,Meadow Farm Estate S/S,2023-08-11 21:40:00+00:00,feeder,40.0,N Current (RMS),A,15.3
541537,Meadow Farm Estate S/S,2023-08-11 21:40:00+00:00,feeder,40.0,L3 Current (RMS),A,21.9
541537,Meadow Farm Estate S/S,2023-08-11 21:40:00+00:00,feeder,40.0,L2 Current (RMS),A,15.1
541537,Meadow Farm Estate S/S,2023-08-11 21:40:00+00:00,feeder,40.0,L1 Current (RMS),A,16.1
541537,Meadow Farm Estate S/S,2023-08-11 21:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.94
541537,Meadow Farm Estate S/S,2023-08-11 21:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.28
541537,Meadow Farm Estate S/S,2023-08-11 21:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.41
541537,Meadow Farm Estate S/S,2023-08-11 21:40:00+00:00,feeder,30.0,L3 Active Power,kW,14.26
541537,Meadow Farm Estate S/S,2023-08-11 21:40:00+00:00,feeder,30.0,L2 Active Power,kW,15.99
541537,Meadow Farm Estate S/S,2023-08-11 21:40:00+00:00,feeder,30.0,L1 Active Power,kW,8.09
541537,Meadow Farm Estate S/S,2023-08-11 21:40:00+00:00,feeder,30.0,N Current (RMS),A,37.6
541537,Meadow Farm Estate S/S,2023-08-11 21:40:00+00:00,feeder,30.0,L3 Current (RMS),A,61.4
541537,Meadow Farm Estate S/S,2023-08-11 21:40:00+00:00,feeder,30.0,L2 Current (RMS),A,68.5
541537,Meadow Farm Estate S/S,2023-08-11 21:40:00+00:00,feeder,30.0,L1 Current (RMS),A,35.1
541537,Meadow Farm Estate S/S,2023-08-11 21:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.91
541537,Meadow Farm Estate S/S,2023-08-11 21:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.74
541537,Meadow Farm Estate S/S,2023-08-11 21:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.39
541537,Meadow Farm Estate S/S,2023-08-11 21:40:00+00:00,feeder,20.0,L3 Active Power,kW,11.37
541537,Meadow Farm Estate S/S,2023-08-11 21:40:00+00:00,feeder,20.0,L2 Active Power,kW,5.61
541537,Meadow Farm Estate S/S,2023-08-11 21:40:00+00:00,feeder,20.0,L1 Active Power,kW,6.43
541537,Meadow Farm Estate S/S,2023-08-11 21:40:00+00:00,feeder,20.0,N Current (RMS),A,35.7
541537,Meadow Farm Estate S/S,2023-08-11 21:40:00+00:00,feeder,20.0,L3 Current (RMS),A,48.6
541537,Meadow Farm Estate S/S,2023-08-11 21:40:00+00:00,feeder,20.0,L2 Current (RMS),A,24.9
541537,Meadow Farm Estate S/S,2023-08-11 21:40:00+00:00,feeder,20.0,L1 Current (RMS),A,30.0
541537,Meadow Farm Estate S/S,2023-08-11 21:40:00+00:00,transformer,,Temperature,C,31.7
541537,Meadow Farm Estate S/S,2023-08-11 21:40:00+00:00,busbar,,L3 Voltage THD,%,2.55
541537,Meadow Farm Estate S/S,2023-08-11 21:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.31
541537,Meadow Farm Estate S/S,2023-08-11 21:40:00+00:00,busbar,,L2 Voltage THD,%,2.77
541537,Meadow Farm Estate S/S,2023-08-11 21:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.84
541537,Meadow Farm Estate S/S,2023-08-11 21:40:00+00:00,busbar,,L1 Voltage THD,%,2.67
541537,Meadow Farm Estate S/S,2023-08-11 21:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.77
541537,Meadow Farm Estate S/S,2023-08-11 21:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.93
541537,Meadow Farm Estate S/S,2023-08-11 21:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.79
541537,Meadow Farm Estate S/S,2023-08-11 21:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.73
541537,Meadow Farm Estate S/S,2023-08-11 21:40:00+00:00,busbar,,L3 Active Power,kW,36.65
541537,Meadow Farm Estate S/S,2023-08-11 21:40:00+00:00,busbar,,L2 Active Power,kW,33.93
541537,Meadow Farm Estate S/S,2023-08-11 21:40:00+00:00,busbar,,L1 Active Power,kW,27.17
541537,Meadow Farm Estate S/S,2023-08-11 21:40:00+00:00,busbar,,N Current (RMS),A,84.8
541537,Meadow Farm Estate S/S,2023-08-11 21:40:00+00:00,busbar,,L3 Current (RMS),A,158.7
541537,Meadow Farm Estate S/S,2023-08-11 21:40:00+00:00,busbar,,L2 Current (RMS),A,149.0
541537,Meadow Farm Estate S/S,2023-08-11 21:40:00+00:00,busbar,,L1 Current (RMS),A,120.7
541537,Meadow Farm Estate S/S,2023-08-11 21:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.72
541537,Meadow Farm Estate S/S,2023-08-11 21:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.56
541537,Meadow Farm Estate S/S,2023-08-11 21:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.35
541537,Meadow Farm Estate S/S,2023-08-11 21:30:00+00:00,feeder,,L3 Active Power,kW,3.69
541537,Meadow Farm Estate S/S,2023-08-11 21:30:00+00:00,feeder,,L2 Active Power,kW,6.18
541537,Meadow Farm Estate S/S,2023-08-11 21:30:00+00:00,feeder,,L1 Active Power,kW,6.77
541537,Meadow Farm Estate S/S,2023-08-11 21:30:00+00:00,feeder,,N Current (RMS),A,24.7
541537,Meadow Farm Estate S/S,2023-08-11 21:30:00+00:00,feeder,,L3 Current (RMS),A,18.1
541537,Meadow Farm Estate S/S,2023-08-11 21:30:00+00:00,feeder,,L2 Current (RMS),A,28.5
541537,Meadow Farm Estate S/S,2023-08-11 21:30:00+00:00,feeder,,L1 Current (RMS),A,30.2
541537,Meadow Farm Estate S/S,2023-08-11 21:30:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.4
541537,Meadow Farm Estate S/S,2023-08-11 21:30:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.26
541537,Meadow Farm Estate S/S,2023-08-11 21:30:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.35
541537,Meadow Farm Estate S/S,2023-08-11 21:30:00+00:00,feeder,50.0,L3 Active Power,kW,3.14
541537,Meadow Farm Estate S/S,2023-08-11 21:30:00+00:00,feeder,50.0,L2 Active Power,kW,4.77
541537,Meadow Farm Estate S/S,2023-08-11 21:30:00+00:00,feeder,50.0,L1 Active Power,kW,1.56
541537,Meadow Farm Estate S/S,2023-08-11 21:30:00+00:00,feeder,50.0,N Current (RMS),A,15.4
541537,Meadow Farm Estate S/S,2023-08-11 21:30:00+00:00,feeder,50.0,L3 Current (RMS),A,15.2
541537,Meadow Farm Estate S/S,2023-08-11 21:30:00+00:00,feeder,50.0,L2 Current (RMS),A,21.7
541537,Meadow Farm Estate S/S,2023-08-11 21:30:00+00:00,feeder,50.0,L1 Current (RMS),A,7.0
541537,Meadow Farm Estate S/S,2023-08-11 21:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.67
541537,Meadow Farm Estate S/S,2023-08-11 21:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.67
541537,Meadow Farm Estate S/S,2023-08-11 21:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.16
541537,Meadow Farm Estate S/S,2023-08-11 21:30:00+00:00,feeder,40.0,L3 Active Power,kW,4.97
541537,Meadow Farm Estate S/S,2023-08-11 21:30:00+00:00,feeder,40.0,L2 Active Power,kW,3.4
541537,Meadow Farm Estate S/S,2023-08-11 21:30:00+00:00,feeder,40.0,L1 Active Power,kW,3.42
541537,Meadow Farm Estate S/S,2023-08-11 21:30:00+00:00,feeder,40.0,N Current (RMS),A,15.6
541537,Meadow Farm Estate S/S,2023-08-11 21:30:00+00:00,feeder,40.0,L3 Current (RMS),A,22.8
541537,Meadow Farm Estate S/S,2023-08-11 21:30:00+00:00,feeder,40.0,L2 Current (RMS),A,15.4
541537,Meadow Farm Estate S/S,2023-08-11 21:30:00+00:00,feeder,40.0,L1 Current (RMS),A,16.4
541537,Meadow Farm Estate S/S,2023-08-11 21:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.4
541537,Meadow Farm Estate S/S,2023-08-11 21:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.54
541537,Meadow Farm Estate S/S,2023-08-11 21:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.34
541537,Meadow Farm Estate S/S,2023-08-11 21:30:00+00:00,feeder,30.0,L3 Active Power,kW,14.44
541537,Meadow Farm Estate S/S,2023-08-11 21:30:00+00:00,feeder,30.0,L2 Active Power,kW,16.25
541537,Meadow Farm Estate S/S,2023-08-11 21:30:00+00:00,feeder,30.0,L1 Active Power,kW,8.18
541537,Meadow Farm Estate S/S,2023-08-11 21:30:00+00:00,feeder,30.0,N Current (RMS),A,37.7
541537,Meadow Farm Estate S/S,2023-08-11 21:30:00+00:00,feeder,30.0,L3 Current (RMS),A,62.6
541537,Meadow Farm Estate S/S,2023-08-11 21:30:00+00:00,feeder,30.0,L2 Current (RMS),A,70.0
541537,Meadow Farm Estate S/S,2023-08-11 21:30:00+00:00,feeder,30.0,L1 Current (RMS),A,35.4
541537,Meadow Farm Estate S/S,2023-08-11 21:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.91
541537,Meadow Farm Estate S/S,2023-08-11 21:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.08
541537,Meadow Farm Estate S/S,2023-08-11 21:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.31
541537,Meadow Farm Estate S/S,2023-08-11 21:30:00+00:00,feeder,20.0,L3 Active Power,kW,12.89
541537,Meadow Farm Estate S/S,2023-08-11 21:30:00+00:00,feeder,20.0,L2 Active Power,kW,4.49
541537,Meadow Farm Estate S/S,2023-08-11 21:30:00+00:00,feeder,20.0,L1 Active Power,kW,6.96
541537,Meadow Farm Estate S/S,2023-08-11 21:30:00+00:00,feeder,20.0,N Current (RMS),A,43.3
541537,Meadow Farm Estate S/S,2023-08-11 21:30:00+00:00,feeder,20.0,L3 Current (RMS),A,55.3
541537,Meadow Farm Estate S/S,2023-08-11 21:30:00+00:00,feeder,20.0,L2 Current (RMS),A,21.3
541537,Meadow Farm Estate S/S,2023-08-11 21:30:00+00:00,feeder,20.0,L1 Current (RMS),A,32.1
541537,Meadow Farm Estate S/S,2023-08-11 21:30:00+00:00,transformer,,Temperature,C,31.8
541537,Meadow Farm Estate S/S,2023-08-11 21:30:00+00:00,busbar,,L3 Voltage THD,%,2.59
541537,Meadow Farm Estate S/S,2023-08-11 21:30:00+00:00,busbar,,L3 Voltage (RMS),V,238.23
541537,Meadow Farm Estate S/S,2023-08-11 21:30:00+00:00,busbar,,L2 Voltage THD,%,2.78
541537,Meadow Farm Estate S/S,2023-08-11 21:30:00+00:00,busbar,,L2 Voltage (RMS),V,238.88
541537,Meadow Farm Estate S/S,2023-08-11 21:30:00+00:00,busbar,,L1 Voltage THD,%,2.72
541537,Meadow Farm Estate S/S,2023-08-11 21:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.86
541537,Meadow Farm Estate S/S,2023-08-11 21:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.09
541537,Meadow Farm Estate S/S,2023-08-11 21:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.13
541537,Meadow Farm Estate S/S,2023-08-11 21:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.51
541537,Meadow Farm Estate S/S,2023-08-11 21:30:00+00:00,busbar,,L3 Active Power,kW,39.13
541537,Meadow Farm Estate S/S,2023-08-11 21:30:00+00:00,busbar,,L2 Active Power,kW,35.09
541537,Meadow Farm Estate S/S,2023-08-11 21:30:00+00:00,busbar,,L1 Active Power,kW,26.89
541537,Meadow Farm Estate S/S,2023-08-11 21:30:00+00:00,busbar,,N Current (RMS),A,89.8
541537,Meadow Farm Estate S/S,2023-08-11 21:30:00+00:00,busbar,,L3 Current (RMS),A,169.3
541537,Meadow Farm Estate S/S,2023-08-11 21:30:00+00:00,busbar,,L2 Current (RMS),A,154.8
541537,Meadow Farm Estate S/S,2023-08-11 21:30:00+00:00,busbar,,L1 Current (RMS),A,119.6
541537,Meadow Farm Estate S/S,2023-08-11 21:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.86
541537,Meadow Farm Estate S/S,2023-08-11 21:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.53
541537,Meadow Farm Estate S/S,2023-08-11 21:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.2
541537,Meadow Farm Estate S/S,2023-08-11 21:20:00+00:00,feeder,,L3 Active Power,kW,2.47
541537,Meadow Farm Estate S/S,2023-08-11 21:20:00+00:00,feeder,,L2 Active Power,kW,6.39
541537,Meadow Farm Estate S/S,2023-08-11 21:20:00+00:00,feeder,,L1 Active Power,kW,6.98
541537,Meadow Farm Estate S/S,2023-08-11 21:20:00+00:00,feeder,,N Current (RMS),A,27.4
541537,Meadow Farm Estate S/S,2023-08-11 21:20:00+00:00,feeder,,L3 Current (RMS),A,11.7
541537,Meadow Farm Estate S/S,2023-08-11 21:20:00+00:00,feeder,,L2 Current (RMS),A,29.0
541537,Meadow Farm Estate S/S,2023-08-11 21:20:00+00:00,feeder,,L1 Current (RMS),A,30.5
541537,Meadow Farm Estate S/S,2023-08-11 21:20:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.55
541537,Meadow Farm Estate S/S,2023-08-11 21:20:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.47
541537,Meadow Farm Estate S/S,2023-08-11 21:20:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.33
541537,Meadow Farm Estate S/S,2023-08-11 21:20:00+00:00,feeder,50.0,L3 Active Power,kW,1.83
541537,Meadow Farm Estate S/S,2023-08-11 21:20:00+00:00,feeder,50.0,L2 Active Power,kW,4.16
541537,Meadow Farm Estate S/S,2023-08-11 21:20:00+00:00,feeder,50.0,L1 Active Power,kW,1.58
541537,Meadow Farm Estate S/S,2023-08-11 21:20:00+00:00,feeder,50.0,N Current (RMS),A,14.2
541537,Meadow Farm Estate S/S,2023-08-11 21:20:00+00:00,feeder,50.0,L3 Current (RMS),A,8.9
541537,Meadow Farm Estate S/S,2023-08-11 21:20:00+00:00,feeder,50.0,L2 Current (RMS),A,19.4
541537,Meadow Farm Estate S/S,2023-08-11 21:20:00+00:00,feeder,50.0,L1 Current (RMS),A,7.0
541537,Meadow Farm Estate S/S,2023-08-11 21:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.55
541537,Meadow Farm Estate S/S,2023-08-11 21:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.44
541537,Meadow Farm Estate S/S,2023-08-11 21:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.0
541537,Meadow Farm Estate S/S,2023-08-11 21:20:00+00:00,feeder,40.0,L3 Active Power,kW,7.44
541537,Meadow Farm Estate S/S,2023-08-11 21:20:00+00:00,feeder,40.0,L2 Active Power,kW,3.47
541537,Meadow Farm Estate S/S,2023-08-11 21:20:00+00:00,feeder,40.0,L1 Active Power,kW,3.36
541537,Meadow Farm Estate S/S,2023-08-11 21:20:00+00:00,feeder,40.0,N Current (RMS),A,23.8
541537,Meadow Farm Estate S/S,2023-08-11 21:20:00+00:00,feeder,40.0,L3 Current (RMS),A,33.0
541537,Meadow Farm Estate S/S,2023-08-11 21:20:00+00:00,feeder,40.0,L2 Current (RMS),A,15.3
541537,Meadow Farm Estate S/S,2023-08-11 21:20:00+00:00,feeder,40.0,L1 Current (RMS),A,15.9
541537,Meadow Farm Estate S/S,2023-08-11 21:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.68
541537,Meadow Farm Estate S/S,2023-08-11 21:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.5
541537,Meadow Farm Estate S/S,2023-08-11 21:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.28
541537,Meadow Farm Estate S/S,2023-08-11 21:20:00+00:00,feeder,30.0,L3 Active Power,kW,14.69
541537,Meadow Farm Estate S/S,2023-08-11 21:20:00+00:00,feeder,30.0,L2 Active Power,kW,16.29
541537,Meadow Farm Estate S/S,2023-08-11 21:20:00+00:00,feeder,30.0,L1 Active Power,kW,9.09
541537,Meadow Farm Estate S/S,2023-08-11 21:20:00+00:00,feeder,30.0,N Current (RMS),A,37.8
541537,Meadow Farm Estate S/S,2023-08-11 21:20:00+00:00,feeder,30.0,L3 Current (RMS),A,63.3
541537,Meadow Farm Estate S/S,2023-08-11 21:20:00+00:00,feeder,30.0,L2 Current (RMS),A,70.1
541537,Meadow Farm Estate S/S,2023-08-11 21:20:00+00:00,feeder,30.0,L1 Current (RMS),A,39.9
541537,Meadow Farm Estate S/S,2023-08-11 21:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.02
541537,Meadow Farm Estate S/S,2023-08-11 21:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.99
541537,Meadow Farm Estate S/S,2023-08-11 21:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.78
541537,Meadow Farm Estate S/S,2023-08-11 21:20:00+00:00,feeder,20.0,L3 Active Power,kW,12.67
541537,Meadow Farm Estate S/S,2023-08-11 21:20:00+00:00,feeder,20.0,L2 Active Power,kW,6.53
541537,Meadow Farm Estate S/S,2023-08-11 21:20:00+00:00,feeder,20.0,L1 Active Power,kW,7.35
541537,Meadow Farm Estate S/S,2023-08-11 21:20:00+00:00,feeder,20.0,N Current (RMS),A,39.2
541537,Meadow Farm Estate S/S,2023-08-11 21:20:00+00:00,feeder,20.0,L3 Current (RMS),A,54.2
541537,Meadow Farm Estate S/S,2023-08-11 21:20:00+00:00,feeder,20.0,L2 Current (RMS),A,29.0
541537,Meadow Farm Estate S/S,2023-08-11 21:20:00+00:00,feeder,20.0,L1 Current (RMS),A,34.4
541537,Meadow Farm Estate S/S,2023-08-11 21:20:00+00:00,transformer,,Temperature,C,31.9
541537,Meadow Farm Estate S/S,2023-08-11 21:20:00+00:00,busbar,,L3 Voltage THD,%,2.6
541537,Meadow Farm Estate S/S,2023-08-11 21:20:00+00:00,busbar,,L3 Voltage (RMS),V,238.71
541537,Meadow Farm Estate S/S,2023-08-11 21:20:00+00:00,busbar,,L2 Voltage THD,%,2.78
541537,Meadow Farm Estate S/S,2023-08-11 21:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.21
541537,Meadow Farm Estate S/S,2023-08-11 21:20:00+00:00,busbar,,L1 Voltage THD,%,2.73
541537,Meadow Farm Estate S/S,2023-08-11 21:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.22
541537,Meadow Farm Estate S/S,2023-08-11 21:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.65
541537,Meadow Farm Estate S/S,2023-08-11 21:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.92
541537,Meadow Farm Estate S/S,2023-08-11 21:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.6
541537,Meadow Farm Estate S/S,2023-08-11 21:20:00+00:00,busbar,,L3 Active Power,kW,39.1
541537,Meadow Farm Estate S/S,2023-08-11 21:20:00+00:00,busbar,,L2 Active Power,kW,36.84
541537,Meadow Farm Estate S/S,2023-08-11 21:20:00+00:00,busbar,,L1 Active Power,kW,28.36
541537,Meadow Farm Estate S/S,2023-08-11 21:20:00+00:00,busbar,,N Current (RMS),A,90.0
541537,Meadow Farm Estate S/S,2023-08-11 21:20:00+00:00,busbar,,L3 Current (RMS),A,169.1
541537,Meadow Farm Estate S/S,2023-08-11 21:20:00+00:00,busbar,,L2 Current (RMS),A,161.1
541537,Meadow Farm Estate S/S,2023-08-11 21:20:00+00:00,busbar,,L1 Current (RMS),A,125.4
541537,Meadow Farm Estate S/S,2023-08-11 21:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.83
541537,Meadow Farm Estate S/S,2023-08-11 21:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.48
541537,Meadow Farm Estate S/S,2023-08-11 21:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.57
541537,Meadow Farm Estate S/S,2023-08-11 21:10:00+00:00,feeder,,L3 Active Power,kW,2.39
541537,Meadow Farm Estate S/S,2023-08-11 21:10:00+00:00,feeder,,L2 Active Power,kW,6.59
541537,Meadow Farm Estate S/S,2023-08-11 21:10:00+00:00,feeder,,L1 Active Power,kW,7.96
541537,Meadow Farm Estate S/S,2023-08-11 21:10:00+00:00,feeder,,N Current (RMS),A,29.9
541537,Meadow Farm Estate S/S,2023-08-11 21:10:00+00:00,feeder,,L3 Current (RMS),A,11.2
541537,Meadow Farm Estate S/S,2023-08-11 21:10:00+00:00,feeder,,L2 Current (RMS),A,29.9
541537,Meadow Farm Estate S/S,2023-08-11 21:10:00+00:00,feeder,,L1 Current (RMS),A,35.2
541537,Meadow Farm Estate S/S,2023-08-11 21:10:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.54
541537,Meadow Farm Estate S/S,2023-08-11 21:10:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.48
541537,Meadow Farm Estate S/S,2023-08-11 21:10:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.31
541537,Meadow Farm Estate S/S,2023-08-11 21:10:00+00:00,feeder,50.0,L3 Active Power,kW,2.06
541537,Meadow Farm Estate S/S,2023-08-11 21:10:00+00:00,feeder,50.0,L2 Active Power,kW,4.38
541537,Meadow Farm Estate S/S,2023-08-11 21:10:00+00:00,feeder,50.0,L1 Active Power,kW,1.52
541537,Meadow Farm Estate S/S,2023-08-11 21:10:00+00:00,feeder,50.0,N Current (RMS),A,14.7
541537,Meadow Farm Estate S/S,2023-08-11 21:10:00+00:00,feeder,50.0,L3 Current (RMS),A,9.8
541537,Meadow Farm Estate S/S,2023-08-11 21:10:00+00:00,feeder,50.0,L2 Current (RMS),A,20.4
541537,Meadow Farm Estate S/S,2023-08-11 21:10:00+00:00,feeder,50.0,L1 Current (RMS),A,6.8
541537,Meadow Farm Estate S/S,2023-08-11 21:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.63
541537,Meadow Farm Estate S/S,2023-08-11 21:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.63
541537,Meadow Farm Estate S/S,2023-08-11 21:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.99
541537,Meadow Farm Estate S/S,2023-08-11 21:10:00+00:00,feeder,40.0,L3 Active Power,kW,8.03
541537,Meadow Farm Estate S/S,2023-08-11 21:10:00+00:00,feeder,40.0,L2 Active Power,kW,3.13
541537,Meadow Farm Estate S/S,2023-08-11 21:10:00+00:00,feeder,40.0,L1 Active Power,kW,3.28
541537,Meadow Farm Estate S/S,2023-08-11 21:10:00+00:00,feeder,40.0,N Current (RMS),A,25.9
541537,Meadow Farm Estate S/S,2023-08-11 21:10:00+00:00,feeder,40.0,L3 Current (RMS),A,35.3
541537,Meadow Farm Estate S/S,2023-08-11 21:10:00+00:00,feeder,40.0,L2 Current (RMS),A,14.5
541537,Meadow Farm Estate S/S,2023-08-11 21:10:00+00:00,feeder,40.0,L1 Current (RMS),A,15.5
541537,Meadow Farm Estate S/S,2023-08-11 21:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.19
541537,Meadow Farm Estate S/S,2023-08-11 21:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.01
541537,Meadow Farm Estate S/S,2023-08-11 21:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.09
541537,Meadow Farm Estate S/S,2023-08-11 21:10:00+00:00,feeder,30.0,L3 Active Power,kW,14.56
541537,Meadow Farm Estate S/S,2023-08-11 21:10:00+00:00,feeder,30.0,L2 Active Power,kW,16.6
541537,Meadow Farm Estate S/S,2023-08-11 21:10:00+00:00,feeder,30.0,L1 Active Power,kW,6.54
541537,Meadow Farm Estate S/S,2023-08-11 21:10:00+00:00,feeder,30.0,N Current (RMS),A,45.0
541537,Meadow Farm Estate S/S,2023-08-11 21:10:00+00:00,feeder,30.0,L3 Current (RMS),A,62.6
541537,Meadow Farm Estate S/S,2023-08-11 21:10:00+00:00,feeder,30.0,L2 Current (RMS),A,71.3
541537,Meadow Farm Estate S/S,2023-08-11 21:10:00+00:00,feeder,30.0,L1 Current (RMS),A,28.8
541537,Meadow Farm Estate S/S,2023-08-11 21:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.32
541537,Meadow Farm Estate S/S,2023-08-11 21:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.81
541537,Meadow Farm Estate S/S,2023-08-11 21:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.54
541537,Meadow Farm Estate S/S,2023-08-11 21:10:00+00:00,feeder,20.0,L3 Active Power,kW,11.18
541537,Meadow Farm Estate S/S,2023-08-11 21:10:00+00:00,feeder,20.0,L2 Active Power,kW,5.82
541537,Meadow Farm Estate S/S,2023-08-11 21:10:00+00:00,feeder,20.0,L1 Active Power,kW,7.33
541537,Meadow Farm Estate S/S,2023-08-11 21:10:00+00:00,feeder,20.0,N Current (RMS),A,34.5
541537,Meadow Farm Estate S/S,2023-08-11 21:10:00+00:00,feeder,20.0,L3 Current (RMS),A,48.2
541537,Meadow Farm Estate S/S,2023-08-11 21:10:00+00:00,feeder,20.0,L2 Current (RMS),A,26.2
541537,Meadow Farm Estate S/S,2023-08-11 21:10:00+00:00,feeder,20.0,L1 Current (RMS),A,33.8
541537,Meadow Farm Estate S/S,2023-08-11 21:10:00+00:00,transformer,,Temperature,C,32.0
541537,Meadow Farm Estate S/S,2023-08-11 21:10:00+00:00,busbar,,L3 Voltage THD,%,2.65
