Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
541537,Meadow Farm Estate S/S,2023-08-11 21:10:00+00:00,busbar,,L3 Voltage (RMS),V,238.7
541537,Meadow Farm Estate S/S,2023-08-11 21:10:00+00:00,busbar,,L2 Voltage THD,%,2.81
541537,Meadow Farm Estate S/S,2023-08-11 21:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.12
541537,Meadow Farm Estate S/S,2023-08-11 21:10:00+00:00,busbar,,L1 Voltage THD,%,2.76
541537,Meadow Farm Estate S/S,2023-08-11 21:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.3
541537,Meadow Farm Estate S/S,2023-08-11 21:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.51
541537,Meadow Farm Estate S/S,2023-08-11 21:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.41
541537,Meadow Farm Estate S/S,2023-08-11 21:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.5
541537,Meadow Farm Estate S/S,2023-08-11 21:10:00+00:00,busbar,,L3 Active Power,kW,38.22
541537,Meadow Farm Estate S/S,2023-08-11 21:10:00+00:00,busbar,,L2 Active Power,kW,36.53
541537,Meadow Farm Estate S/S,2023-08-11 21:10:00+00:00,busbar,,L1 Active Power,kW,26.62
541537,Meadow Farm Estate S/S,2023-08-11 21:10:00+00:00,busbar,,N Current (RMS),A,92.7
541537,Meadow Farm Estate S/S,2023-08-11 21:10:00+00:00,busbar,,L3 Current (RMS),A,165.8
541537,Meadow Farm Estate S/S,2023-08-11 21:10:00+00:00,busbar,,L2 Current (RMS),A,160.2
541537,Meadow Farm Estate S/S,2023-08-11 21:10:00+00:00,busbar,,L1 Current (RMS),A,118.9
541537,Meadow Farm Estate S/S,2023-08-11 21:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.87
541537,Meadow Farm Estate S/S,2023-08-11 21:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.63
541537,Meadow Farm Estate S/S,2023-08-11 21:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.69
541537,Meadow Farm Estate S/S,2023-08-11 21:00:00+00:00,feeder,,L3 Active Power,kW,2.36
541537,Meadow Farm Estate S/S,2023-08-11 21:00:00+00:00,feeder,,L2 Active Power,kW,7.31
541537,Meadow Farm Estate S/S,2023-08-11 21:00:00+00:00,feeder,,L1 Active Power,kW,9.57
541537,Meadow Farm Estate S/S,2023-08-11 21:00:00+00:00,feeder,,N Current (RMS),A,34.4
541537,Meadow Farm Estate S/S,2023-08-11 21:00:00+00:00,feeder,,L3 Current (RMS),A,10.9
541537,Meadow Farm Estate S/S,2023-08-11 21:00:00+00:00,feeder,,L2 Current (RMS),A,33.3
541537,Meadow Farm Estate S/S,2023-08-11 21:00:00+00:00,feeder,,L1 Current (RMS),A,41.4
541537,Meadow Farm Estate S/S,2023-08-11 21:00:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.58
541537,Meadow Farm Estate S/S,2023-08-11 21:00:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.57
541537,Meadow Farm Estate S/S,2023-08-11 21:00:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.3
541537,Meadow Farm Estate S/S,2023-08-11 21:00:00+00:00,feeder,50.0,L3 Active Power,kW,2.44
541537,Meadow Farm Estate S/S,2023-08-11 21:00:00+00:00,feeder,50.0,L2 Active Power,kW,4.79
541537,Meadow Farm Estate S/S,2023-08-11 21:00:00+00:00,feeder,50.0,L1 Active Power,kW,1.47
541537,Meadow Farm Estate S/S,2023-08-11 21:00:00+00:00,feeder,50.0,N Current (RMS),A,15.8
541537,Meadow Farm Estate S/S,2023-08-11 21:00:00+00:00,feeder,50.0,L3 Current (RMS),A,11.4
541537,Meadow Farm Estate S/S,2023-08-11 21:00:00+00:00,feeder,50.0,L2 Current (RMS),A,21.7
541537,Meadow Farm Estate S/S,2023-08-11 21:00:00+00:00,feeder,50.0,L1 Current (RMS),A,6.5
541537,Meadow Farm Estate S/S,2023-08-11 21:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.59
541537,Meadow Farm Estate S/S,2023-08-11 21:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.87
541537,Meadow Farm Estate S/S,2023-08-11 21:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.08
541537,Meadow Farm Estate S/S,2023-08-11 21:00:00+00:00,feeder,40.0,L3 Active Power,kW,6.17
541537,Meadow Farm Estate S/S,2023-08-11 21:00:00+00:00,feeder,40.0,L2 Active Power,kW,2.89
541537,Meadow Farm Estate S/S,2023-08-11 21:00:00+00:00,feeder,40.0,L1 Active Power,kW,3.7
541537,Meadow Farm Estate S/S,2023-08-11 21:00:00+00:00,feeder,40.0,N Current (RMS),A,19.2
541537,Meadow Farm Estate S/S,2023-08-11 21:00:00+00:00,feeder,40.0,L3 Current (RMS),A,27.3
541537,Meadow Farm Estate S/S,2023-08-11 21:00:00+00:00,feeder,40.0,L2 Current (RMS),A,13.4
541537,Meadow Farm Estate S/S,2023-08-11 21:00:00+00:00,feeder,40.0,L1 Current (RMS),A,17.0
541537,Meadow Farm Estate S/S,2023-08-11 21:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.41
541537,Meadow Farm Estate S/S,2023-08-11 21:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.04
541537,Meadow Farm Estate S/S,2023-08-11 21:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.43
541537,Meadow Farm Estate S/S,2023-08-11 21:00:00+00:00,feeder,30.0,L3 Active Power,kW,15.91
541537,Meadow Farm Estate S/S,2023-08-11 21:00:00+00:00,feeder,30.0,L2 Active Power,kW,18.18
541537,Meadow Farm Estate S/S,2023-08-11 21:00:00+00:00,feeder,30.0,L1 Active Power,kW,7.7
541537,Meadow Farm Estate S/S,2023-08-11 21:00:00+00:00,feeder,30.0,N Current (RMS),A,46.5
541537,Meadow Farm Estate S/S,2023-08-11 21:00:00+00:00,feeder,30.0,L3 Current (RMS),A,67.3
541537,Meadow Farm Estate S/S,2023-08-11 21:00:00+00:00,feeder,30.0,L2 Current (RMS),A,76.7
541537,Meadow Farm Estate S/S,2023-08-11 21:00:00+00:00,feeder,30.0,L1 Current (RMS),A,33.6
541537,Meadow Farm Estate S/S,2023-08-11 21:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.15
541537,Meadow Farm Estate S/S,2023-08-11 21:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.87
541537,Meadow Farm Estate S/S,2023-08-11 21:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.51
541537,Meadow Farm Estate S/S,2023-08-11 21:00:00+00:00,feeder,20.0,L3 Active Power,kW,12.29
541537,Meadow Farm Estate S/S,2023-08-11 21:00:00+00:00,feeder,20.0,L2 Active Power,kW,6.15
541537,Meadow Farm Estate S/S,2023-08-11 21:00:00+00:00,feeder,20.0,L1 Active Power,kW,9.1
541537,Meadow Farm Estate S/S,2023-08-11 21:00:00+00:00,feeder,20.0,N Current (RMS),A,36.3
541537,Meadow Farm Estate S/S,2023-08-11 21:00:00+00:00,feeder,20.0,L3 Current (RMS),A,51.8
541537,Meadow Farm Estate S/S,2023-08-11 21:00:00+00:00,feeder,20.0,L2 Current (RMS),A,27.2
541537,Meadow Farm Estate S/S,2023-08-11 21:00:00+00:00,feeder,20.0,L1 Current (RMS),A,40.4
541537,Meadow Farm Estate S/S,2023-08-11 21:00:00+00:00,transformer,,Temperature,C,32.1
541537,Meadow Farm Estate S/S,2023-08-11 21:00:00+00:00,busbar,,L3 Voltage THD,%,2.6
541537,Meadow Farm Estate S/S,2023-08-11 21:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.91
541537,Meadow Farm Estate S/S,2023-08-11 21:00:00+00:00,busbar,,L2 Voltage THD,%,2.74
541537,Meadow Farm Estate S/S,2023-08-11 21:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.38
541537,Meadow Farm Estate S/S,2023-08-11 21:00:00+00:00,busbar,,L1 Voltage THD,%,2.72
541537,Meadow Farm Estate S/S,2023-08-11 21:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.44
541537,Meadow Farm Estate S/S,2023-08-11 21:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.61
541537,Meadow Farm Estate S/S,2023-08-11 21:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.98
541537,Meadow Farm Estate S/S,2023-08-11 21:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.02
541537,Meadow Farm Estate S/S,2023-08-11 21:00:00+00:00,busbar,,L3 Active Power,kW,39.17
541537,Meadow Farm Estate S/S,2023-08-11 21:00:00+00:00,busbar,,L2 Active Power,kW,39.31
541537,Meadow Farm Estate S/S,2023-08-11 21:00:00+00:00,busbar,,L1 Active Power,kW,31.54
541537,Meadow Farm Estate S/S,2023-08-11 21:00:00+00:00,busbar,,N Current (RMS),A,88.9
541537,Meadow Farm Estate S/S,2023-08-11 21:00:00+00:00,busbar,,L3 Current (RMS),A,167.3
541537,Meadow Farm Estate S/S,2023-08-11 21:00:00+00:00,busbar,,L2 Current (RMS),A,169.3
541537,Meadow Farm Estate S/S,2023-08-11 21:00:00+00:00,busbar,,L1 Current (RMS),A,137.0
541537,Meadow Farm Estate S/S,2023-08-11 20:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.9
541537,Meadow Farm Estate S/S,2023-08-11 20:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.71
541537,Meadow Farm Estate S/S,2023-08-11 20:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.64
541537,Meadow Farm Estate S/S,2023-08-11 20:50:00+00:00,feeder,,L3 Active Power,kW,2.71
541537,Meadow Farm Estate S/S,2023-08-11 20:50:00+00:00,feeder,,L2 Active Power,kW,6.15
541537,Meadow Farm Estate S/S,2023-08-11 20:50:00+00:00,feeder,,L1 Active Power,kW,6.71
541537,Meadow Farm Estate S/S,2023-08-11 20:50:00+00:00,feeder,,N Current (RMS),A,25.3
541537,Meadow Farm Estate S/S,2023-08-11 20:50:00+00:00,feeder,,L3 Current (RMS),A,13.4
541537,Meadow Farm Estate S/S,2023-08-11 20:50:00+00:00,feeder,,L2 Current (RMS),A,28.2
541537,Meadow Farm Estate S/S,2023-08-11 20:50:00+00:00,feeder,,L1 Current (RMS),A,30.0
541537,Meadow Farm Estate S/S,2023-08-11 20:50:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.62
541537,Meadow Farm Estate S/S,2023-08-11 20:50:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.57
541537,Meadow Farm Estate S/S,2023-08-11 20:50:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.32
541537,Meadow Farm Estate S/S,2023-08-11 20:50:00+00:00,feeder,50.0,L3 Active Power,kW,2.27
541537,Meadow Farm Estate S/S,2023-08-11 20:50:00+00:00,feeder,50.0,L2 Active Power,kW,5.45
541537,Meadow Farm Estate S/S,2023-08-11 20:50:00+00:00,feeder,50.0,L1 Active Power,kW,2.09
541537,Meadow Farm Estate S/S,2023-08-11 20:50:00+00:00,feeder,50.0,N Current (RMS),A,18.2
541537,Meadow Farm Estate S/S,2023-08-11 20:50:00+00:00,feeder,50.0,L3 Current (RMS),A,10.8
541537,Meadow Farm Estate S/S,2023-08-11 20:50:00+00:00,feeder,50.0,L2 Current (RMS),A,24.6
541537,Meadow Farm Estate S/S,2023-08-11 20:50:00+00:00,feeder,50.0,L1 Current (RMS),A,10.0
541537,Meadow Farm Estate S/S,2023-08-11 20:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.22
541537,Meadow Farm Estate S/S,2023-08-11 20:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.85
541537,Meadow Farm Estate S/S,2023-08-11 20:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.03
541537,Meadow Farm Estate S/S,2023-08-11 20:50:00+00:00,feeder,40.0,L3 Active Power,kW,7.03
541537,Meadow Farm Estate S/S,2023-08-11 20:50:00+00:00,feeder,40.0,L2 Active Power,kW,3.21
541537,Meadow Farm Estate S/S,2023-08-11 20:50:00+00:00,feeder,40.0,L1 Active Power,kW,3.89
541537,Meadow Farm Estate S/S,2023-08-11 20:50:00+00:00,feeder,40.0,N Current (RMS),A,21.2
541537,Meadow Farm Estate S/S,2023-08-11 20:50:00+00:00,feeder,40.0,L3 Current (RMS),A,30.6
541537,Meadow Farm Estate S/S,2023-08-11 20:50:00+00:00,feeder,40.0,L2 Current (RMS),A,14.7
541537,Meadow Farm Estate S/S,2023-08-11 20:50:00+00:00,feeder,40.0,L1 Current (RMS),A,18.2
541537,Meadow Farm Estate S/S,2023-08-11 20:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.6
541537,Meadow Farm Estate S/S,2023-08-11 20:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.77
541537,Meadow Farm Estate S/S,2023-08-11 20:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.66
541537,Meadow Farm Estate S/S,2023-08-11 20:50:00+00:00,feeder,30.0,L3 Active Power,kW,13.85
541537,Meadow Farm Estate S/S,2023-08-11 20:50:00+00:00,feeder,30.0,L2 Active Power,kW,19.49
541537,Meadow Farm Estate S/S,2023-08-11 20:50:00+00:00,feeder,30.0,L1 Active Power,kW,8.61
541537,Meadow Farm Estate S/S,2023-08-11 20:50:00+00:00,feeder,30.0,N Current (RMS),A,47.6
541537,Meadow Farm Estate S/S,2023-08-11 20:50:00+00:00,feeder,30.0,L3 Current (RMS),A,59.3
541537,Meadow Farm Estate S/S,2023-08-11 20:50:00+00:00,feeder,30.0,L2 Current (RMS),A,82.3
541537,Meadow Farm Estate S/S,2023-08-11 20:50:00+00:00,feeder,30.0,L1 Current (RMS),A,37.8
541537,Meadow Farm Estate S/S,2023-08-11 20:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.07
541537,Meadow Farm Estate S/S,2023-08-11 20:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.94
541537,Meadow Farm Estate S/S,2023-08-11 20:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.5
541537,Meadow Farm Estate S/S,2023-08-11 20:50:00+00:00,feeder,20.0,L3 Active Power,kW,12.56
541537,Meadow Farm Estate S/S,2023-08-11 20:50:00+00:00,feeder,20.0,L2 Active Power,kW,4.5
541537,Meadow Farm Estate S/S,2023-08-11 20:50:00+00:00,feeder,20.0,L1 Active Power,kW,8.24
541537,Meadow Farm Estate S/S,2023-08-11 20:50:00+00:00,feeder,20.0,N Current (RMS),A,41.9
541537,Meadow Farm Estate S/S,2023-08-11 20:50:00+00:00,feeder,20.0,L3 Current (RMS),A,53.3
541537,Meadow Farm Estate S/S,2023-08-11 20:50:00+00:00,feeder,20.0,L2 Current (RMS),A,20.2
541537,Meadow Farm Estate S/S,2023-08-11 20:50:00+00:00,feeder,20.0,L1 Current (RMS),A,37.3
541537,Meadow Farm Estate S/S,2023-08-11 20:50:00+00:00,transformer,,Temperature,C,32.2
541537,Meadow Farm Estate S/S,2023-08-11 20:50:00+00:00,busbar,,L3 Voltage THD,%,2.62
541537,Meadow Farm Estate S/S,2023-08-11 20:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.38
541537,Meadow Farm Estate S/S,2023-08-11 20:50:00+00:00,busbar,,L2 Voltage THD,%,2.79
541537,Meadow Farm Estate S/S,2023-08-11 20:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.75
541537,Meadow Farm Estate S/S,2023-08-11 20:50:00+00:00,busbar,,L1 Voltage THD,%,2.78
541537,Meadow Farm Estate S/S,2023-08-11 20:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.78
541537,Meadow Farm Estate S/S,2023-08-11 20:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.42
541537,Meadow Farm Estate S/S,2023-08-11 20:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.84
541537,Meadow Farm Estate S/S,2023-08-11 20:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.15
541537,Meadow Farm Estate S/S,2023-08-11 20:50:00+00:00,busbar,,L3 Active Power,kW,38.42
541537,Meadow Farm Estate S/S,2023-08-11 20:50:00+00:00,busbar,,L2 Active Power,kW,38.8
541537,Meadow Farm Estate S/S,2023-08-11 20:50:00+00:00,busbar,,L1 Active Power,kW,29.54
541537,Meadow Farm Estate S/S,2023-08-11 20:50:00+00:00,busbar,,N Current (RMS),A,90.9
541537,Meadow Farm Estate S/S,2023-08-11 20:50:00+00:00,busbar,,L3 Current (RMS),A,165.0
541537,Meadow Farm Estate S/S,2023-08-11 20:50:00+00:00,busbar,,L2 Current (RMS),A,168.0
541537,Meadow Farm Estate S/S,2023-08-11 20:50:00+00:00,busbar,,L1 Current (RMS),A,130.2
541537,Meadow Farm Estate S/S,2023-08-11 20:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.99
541537,Meadow Farm Estate S/S,2023-08-11 20:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.61
541537,Meadow Farm Estate S/S,2023-08-11 20:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.69
541537,Meadow Farm Estate S/S,2023-08-11 20:40:00+00:00,feeder,,L3 Active Power,kW,2.32
541537,Meadow Farm Estate S/S,2023-08-11 20:40:00+00:00,feeder,,L2 Active Power,kW,7.52
541537,Meadow Farm Estate S/S,2023-08-11 20:40:00+00:00,feeder,,L1 Active Power,kW,6.93
541537,Meadow Farm Estate S/S,2023-08-11 20:40:00+00:00,feeder,,N Current (RMS),A,27.4
541537,Meadow Farm Estate S/S,2023-08-11 20:40:00+00:00,feeder,,L3 Current (RMS),A,11.2
541537,Meadow Farm Estate S/S,2023-08-11 20:40:00+00:00,feeder,,L2 Current (RMS),A,34.0
541537,Meadow Farm Estate S/S,2023-08-11 20:40:00+00:00,feeder,,L1 Current (RMS),A,30.7
541537,Meadow Farm Estate S/S,2023-08-11 20:40:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.72
541537,Meadow Farm Estate S/S,2023-08-11 20:40:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.56
541537,Meadow Farm Estate S/S,2023-08-11 20:40:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.4
541537,Meadow Farm Estate S/S,2023-08-11 20:40:00+00:00,feeder,50.0,L3 Active Power,kW,2.24
541537,Meadow Farm Estate S/S,2023-08-11 20:40:00+00:00,feeder,50.0,L2 Active Power,kW,6.63
541537,Meadow Farm Estate S/S,2023-08-11 20:40:00+00:00,feeder,50.0,L1 Active Power,kW,1.18
541537,Meadow Farm Estate S/S,2023-08-11 20:40:00+00:00,feeder,50.0,N Current (RMS),A,23.3
541537,Meadow Farm Estate S/S,2023-08-11 20:40:00+00:00,feeder,50.0,L3 Current (RMS),A,10.7
541537,Meadow Farm Estate S/S,2023-08-11 20:40:00+00:00,feeder,50.0,L2 Current (RMS),A,29.2
541537,Meadow Farm Estate S/S,2023-08-11 20:40:00+00:00,feeder,50.0,L1 Current (RMS),A,5.5
541537,Meadow Farm Estate S/S,2023-08-11 20:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.83
541537,Meadow Farm Estate S/S,2023-08-11 20:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.84
541537,Meadow Farm Estate S/S,2023-08-11 20:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.0
541537,Meadow Farm Estate S/S,2023-08-11 20:40:00+00:00,feeder,40.0,L3 Active Power,kW,7.12
541537,Meadow Farm Estate S/S,2023-08-11 20:40:00+00:00,feeder,40.0,L2 Active Power,kW,3.71
541537,Meadow Farm Estate S/S,2023-08-11 20:40:00+00:00,feeder,40.0,L1 Active Power,kW,3.46
541537,Meadow Farm Estate S/S,2023-08-11 20:40:00+00:00,feeder,40.0,N Current (RMS),A,22.0
541537,Meadow Farm Estate S/S,2023-08-11 20:40:00+00:00,feeder,40.0,L3 Current (RMS),A,31.4
541537,Meadow Farm Estate S/S,2023-08-11 20:40:00+00:00,feeder,40.0,L2 Current (RMS),A,17.4
541537,Meadow Farm Estate S/S,2023-08-11 20:40:00+00:00,feeder,40.0,L1 Current (RMS),A,16.1
541537,Meadow Farm Estate S/S,2023-08-11 20:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.05
541537,Meadow Farm Estate S/S,2023-08-11 20:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.05
541537,Meadow Farm Estate S/S,2023-08-11 20:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.74
541537,Meadow Farm Estate S/S,2023-08-11 20:40:00+00:00,feeder,30.0,L3 Active Power,kW,14.66
541537,Meadow Farm Estate S/S,2023-08-11 20:40:00+00:00,feeder,30.0,L2 Active Power,kW,17.14
541537,Meadow Farm Estate S/S,2023-08-11 20:40:00+00:00,feeder,30.0,L1 Active Power,kW,10.99
541537,Meadow Farm Estate S/S,2023-08-11 20:40:00+00:00,feeder,30.0,N Current (RMS),A,36.9
541537,Meadow Farm Estate S/S,2023-08-11 20:40:00+00:00,feeder,30.0,L3 Current (RMS),A,62.9
541537,Meadow Farm Estate S/S,2023-08-11 20:40:00+00:00,feeder,30.0,L2 Current (RMS),A,72.8
541537,Meadow Farm Estate S/S,2023-08-11 20:40:00+00:00,feeder,30.0,L1 Current (RMS),A,47.2
541537,Meadow Farm Estate S/S,2023-08-11 20:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.52
541537,Meadow Farm Estate S/S,2023-08-11 20:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.9
541537,Meadow Farm Estate S/S,2023-08-11 20:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.84
541537,Meadow Farm Estate S/S,2023-08-11 20:40:00+00:00,feeder,20.0,L3 Active Power,kW,11.46
541537,Meadow Farm Estate S/S,2023-08-11 20:40:00+00:00,feeder,20.0,L2 Active Power,kW,4.77
541537,Meadow Farm Estate S/S,2023-08-11 20:40:00+00:00,feeder,20.0,L1 Active Power,kW,8.14
541537,Meadow Farm Estate S/S,2023-08-11 20:40:00+00:00,feeder,20.0,N Current (RMS),A,38.7
541537,Meadow Farm Estate S/S,2023-08-11 20:40:00+00:00,feeder,20.0,L3 Current (RMS),A,48.9
541537,Meadow Farm Estate S/S,2023-08-11 20:40:00+00:00,feeder,20.0,L2 Current (RMS),A,21.5
541537,Meadow Farm Estate S/S,2023-08-11 20:40:00+00:00,feeder,20.0,L1 Current (RMS),A,37.9
541537,Meadow Farm Estate S/S,2023-08-11 20:40:00+00:00,transformer,,Temperature,C,32.4
541537,Meadow Farm Estate S/S,2023-08-11 20:40:00+00:00,busbar,,L3 Voltage THD,%,2.6
541537,Meadow Farm Estate S/S,2023-08-11 20:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.27
541537,Meadow Farm Estate S/S,2023-08-11 20:40:00+00:00,busbar,,L2 Voltage THD,%,2.77
541537,Meadow Farm Estate S/S,2023-08-11 20:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.63
541537,Meadow Farm Estate S/S,2023-08-11 20:40:00+00:00,busbar,,L1 Voltage THD,%,2.76
541537,Meadow Farm Estate S/S,2023-08-11 20:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.79
541537,Meadow Farm Estate S/S,2023-08-11 20:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.11
541537,Meadow Farm Estate S/S,2023-08-11 20:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.97
541537,Meadow Farm Estate S/S,2023-08-11 20:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.67
541537,Meadow Farm Estate S/S,2023-08-11 20:40:00+00:00,busbar,,L3 Active Power,kW,37.8
541537,Meadow Farm Estate S/S,2023-08-11 20:40:00+00:00,busbar,,L2 Active Power,kW,39.77
541537,Meadow Farm Estate S/S,2023-08-11 20:40:00+00:00,busbar,,L1 Active Power,kW,30.7
541537,Meadow Farm Estate S/S,2023-08-11 20:40:00+00:00,busbar,,N Current (RMS),A,92.8
541537,Meadow Farm Estate S/S,2023-08-11 20:40:00+00:00,busbar,,L3 Current (RMS),A,163.6
541537,Meadow Farm Estate S/S,2023-08-11 20:40:00+00:00,busbar,,L2 Current (RMS),A,172.5
541537,Meadow Farm Estate S/S,2023-08-11 20:40:00+00:00,busbar,,L1 Current (RMS),A,135.2
541537,Meadow Farm Estate S/S,2023-08-11 20:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.91
541537,Meadow Farm Estate S/S,2023-08-11 20:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.75
541537,Meadow Farm Estate S/S,2023-08-11 20:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.72
541537,Meadow Farm Estate S/S,2023-08-11 20:30:00+00:00,feeder,,L3 Active Power,kW,2.63
541537,Meadow Farm Estate S/S,2023-08-11 20:30:00+00:00,feeder,,L2 Active Power,kW,9.76
541537,Meadow Farm Estate S/S,2023-08-11 20:30:00+00:00,feeder,,L1 Active Power,kW,9.37
541537,Meadow Farm Estate S/S,2023-08-11 20:30:00+00:00,feeder,,N Current (RMS),A,36.4
541537,Meadow Farm Estate S/S,2023-08-11 20:30:00+00:00,feeder,,L3 Current (RMS),A,12.5
541537,Meadow Farm Estate S/S,2023-08-11 20:30:00+00:00,feeder,,L2 Current (RMS),A,42.4
541537,Meadow Farm Estate S/S,2023-08-11 20:30:00+00:00,feeder,,L1 Current (RMS),A,41.0
541537,Meadow Farm Estate S/S,2023-08-11 20:30:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.63
541537,Meadow Farm Estate S/S,2023-08-11 20:30:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.57
541537,Meadow Farm Estate S/S,2023-08-11 20:30:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.34
541537,Meadow Farm Estate S/S,2023-08-11 20:30:00+00:00,feeder,50.0,L3 Active Power,kW,2.47
541537,Meadow Farm Estate S/S,2023-08-11 20:30:00+00:00,feeder,50.0,L2 Active Power,kW,4.1
541537,Meadow Farm Estate S/S,2023-08-11 20:30:00+00:00,feeder,50.0,L1 Active Power,kW,1.31
541537,Meadow Farm Estate S/S,2023-08-11 20:30:00+00:00,feeder,50.0,N Current (RMS),A,13.8
541537,Meadow Farm Estate S/S,2023-08-11 20:30:00+00:00,feeder,50.0,L3 Current (RMS),A,11.5
541537,Meadow Farm Estate S/S,2023-08-11 20:30:00+00:00,feeder,50.0,L2 Current (RMS),A,19.3
541537,Meadow Farm Estate S/S,2023-08-11 20:30:00+00:00,feeder,50.0,L1 Current (RMS),A,5.9
541537,Meadow Farm Estate S/S,2023-08-11 20:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.93
541537,Meadow Farm Estate S/S,2023-08-11 20:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.68
541537,Meadow Farm Estate S/S,2023-08-11 20:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.87
541537,Meadow Farm Estate S/S,2023-08-11 20:30:00+00:00,feeder,40.0,L3 Active Power,kW,7.0
541537,Meadow Farm Estate S/S,2023-08-11 20:30:00+00:00,feeder,40.0,L2 Active Power,kW,5.94
541537,Meadow Farm Estate S/S,2023-08-11 20:30:00+00:00,feeder,40.0,L1 Active Power,kW,6.61
541537,Meadow Farm Estate S/S,2023-08-11 20:30:00+00:00,feeder,40.0,N Current (RMS),A,23.5
541537,Meadow Farm Estate S/S,2023-08-11 20:30:00+00:00,feeder,40.0,L3 Current (RMS),A,31.0
541537,Meadow Farm Estate S/S,2023-08-11 20:30:00+00:00,feeder,40.0,L2 Current (RMS),A,26.0
541537,Meadow Farm Estate S/S,2023-08-11 20:30:00+00:00,feeder,40.0,L1 Current (RMS),A,33.4
541537,Meadow Farm Estate S/S,2023-08-11 20:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.09
541537,Meadow Farm Estate S/S,2023-08-11 20:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.26
541537,Meadow Farm Estate S/S,2023-08-11 20:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.63
541537,Meadow Farm Estate S/S,2023-08-11 20:30:00+00:00,feeder,30.0,L3 Active Power,kW,14.48
541537,Meadow Farm Estate S/S,2023-08-11 20:30:00+00:00,feeder,30.0,L2 Active Power,kW,17.27
541537,Meadow Farm Estate S/S,2023-08-11 20:30:00+00:00,feeder,30.0,L1 Active Power,kW,15.53
541537,Meadow Farm Estate S/S,2023-08-11 20:30:00+00:00,feeder,30.0,N Current (RMS),A,33.0
541537,Meadow Farm Estate S/S,2023-08-11 20:30:00+00:00,feeder,30.0,L3 Current (RMS),A,62.8
541537,Meadow Farm Estate S/S,2023-08-11 20:30:00+00:00,feeder,30.0,L2 Current (RMS),A,73.6
541537,Meadow Farm Estate S/S,2023-08-11 20:30:00+00:00,feeder,30.0,L1 Current (RMS),A,65.8
541537,Meadow Farm Estate S/S,2023-08-11 20:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.64
541537,Meadow Farm Estate S/S,2023-08-11 20:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.18
541537,Meadow Farm Estate S/S,2023-08-11 20:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.38
541537,Meadow Farm Estate S/S,2023-08-11 20:30:00+00:00,feeder,20.0,L3 Active Power,kW,11.75
541537,Meadow Farm Estate S/S,2023-08-11 20:30:00+00:00,feeder,20.0,L2 Active Power,kW,5.64
541537,Meadow Farm Estate S/S,2023-08-11 20:30:00+00:00,feeder,20.0,L1 Active Power,kW,9.62
541537,Meadow Farm Estate S/S,2023-08-11 20:30:00+00:00,feeder,20.0,N Current (RMS),A,35.0
541537,Meadow Farm Estate S/S,2023-08-11 20:30:00+00:00,feeder,20.0,L3 Current (RMS),A,50.3
541537,Meadow Farm Estate S/S,2023-08-11 20:30:00+00:00,feeder,20.0,L2 Current (RMS),A,25.4
541537,Meadow Farm Estate S/S,2023-08-11 20:30:00+00:00,feeder,20.0,L1 Current (RMS),A,42.7
541537,Meadow Farm Estate S/S,2023-08-11 20:30:00+00:00,transformer,,Temperature,C,32.6
541537,Meadow Farm Estate S/S,2023-08-11 20:30:00+00:00,busbar,,L3 Voltage THD,%,2.58
541537,Meadow Farm Estate S/S,2023-08-11 20:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.62
541537,Meadow Farm Estate S/S,2023-08-11 20:30:00+00:00,busbar,,L2 Voltage THD,%,2.75
541537,Meadow Farm Estate S/S,2023-08-11 20:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.88
541537,Meadow Farm Estate S/S,2023-08-11 20:30:00+00:00,busbar,,L1 Voltage THD,%,2.7
541537,Meadow Farm Estate S/S,2023-08-11 20:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.76
541537,Meadow Farm Estate S/S,2023-08-11 20:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.2
541537,Meadow Farm Estate S/S,2023-08-11 20:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.43
541537,Meadow Farm Estate S/S,2023-08-11 20:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.95
541537,Meadow Farm Estate S/S,2023-08-11 20:30:00+00:00,busbar,,L3 Active Power,kW,38.34
541537,Meadow Farm Estate S/S,2023-08-11 20:30:00+00:00,busbar,,L2 Active Power,kW,42.72
541537,Meadow Farm Estate S/S,2023-08-11 20:30:00+00:00,busbar,,L1 Active Power,kW,42.44
541537,Meadow Farm Estate S/S,2023-08-11 20:30:00+00:00,busbar,,N Current (RMS),A,94.2
541537,Meadow Farm Estate S/S,2023-08-11 20:30:00+00:00,busbar,,L3 Current (RMS),A,166.3
541537,Meadow Farm Estate S/S,2023-08-11 20:30:00+00:00,busbar,,L2 Current (RMS),A,184.4
541537,Meadow Farm Estate S/S,2023-08-11 20:30:00+00:00,busbar,,L1 Current (RMS),A,182.9
541537,Meadow Farm Estate S/S,2023-08-11 20:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.82
541537,Meadow Farm Estate S/S,2023-08-11 20:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.65
541537,Meadow Farm Estate S/S,2023-08-11 20:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.55
541537,Meadow Farm Estate S/S,2023-08-11 20:20:00+00:00,feeder,,L3 Active Power,kW,2.65
541537,Meadow Farm Estate S/S,2023-08-11 20:20:00+00:00,feeder,,L2 Active Power,kW,10.69
541537,Meadow Farm Estate S/S,2023-08-11 20:20:00+00:00,feeder,,L1 Active Power,kW,9.56
541537,Meadow Farm Estate S/S,2023-08-11 20:20:00+00:00,feeder,,N Current (RMS),A,38.0
541537,Meadow Farm Estate S/S,2023-08-11 20:20:00+00:00,feeder,,L3 Current (RMS),A,12.2
541537,Meadow Farm Estate S/S,2023-08-11 20:20:00+00:00,feeder,,L2 Current (RMS),A,46.3
541537,Meadow Farm Estate S/S,2023-08-11 20:20:00+00:00,feeder,,L1 Current (RMS),A,41.8
541537,Meadow Farm Estate S/S,2023-08-11 20:20:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.46
541537,Meadow Farm Estate S/S,2023-08-11 20:20:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.41
541537,Meadow Farm Estate S/S,2023-08-11 20:20:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.3
541537,Meadow Farm Estate S/S,2023-08-11 20:20:00+00:00,feeder,50.0,L3 Active Power,kW,2.53
541537,Meadow Farm Estate S/S,2023-08-11 20:20:00+00:00,feeder,50.0,L2 Active Power,kW,4.66
541537,Meadow Farm Estate S/S,2023-08-11 20:20:00+00:00,feeder,50.0,L1 Active Power,kW,1.44
541537,Meadow Farm Estate S/S,2023-08-11 20:20:00+00:00,feeder,50.0,N Current (RMS),A,15.0
541537,Meadow Farm Estate S/S,2023-08-11 20:20:00+00:00,feeder,50.0,L3 Current (RMS),A,11.4
541537,Meadow Farm Estate S/S,2023-08-11 20:20:00+00:00,feeder,50.0,L2 Current (RMS),A,21.6
541537,Meadow Farm Estate S/S,2023-08-11 20:20:00+00:00,feeder,50.0,L1 Current (RMS),A,6.4
541537,Meadow Farm Estate S/S,2023-08-11 20:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.88
541537,Meadow Farm Estate S/S,2023-08-11 20:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.63
541537,Meadow Farm Estate S/S,2023-08-11 20:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.93
541537,Meadow Farm Estate S/S,2023-08-11 20:20:00+00:00,feeder,40.0,L3 Active Power,kW,8.91
541537,Meadow Farm Estate S/S,2023-08-11 20:20:00+00:00,feeder,40.0,L2 Active Power,kW,3.25
541537,Meadow Farm Estate S/S,2023-08-11 20:20:00+00:00,feeder,40.0,L1 Active Power,kW,5.54
541537,Meadow Farm Estate S/S,2023-08-11 20:20:00+00:00,feeder,40.0,N Current (RMS),A,28.5
541537,Meadow Farm Estate S/S,2023-08-11 20:20:00+00:00,feeder,40.0,L3 Current (RMS),A,39.1
541537,Meadow Farm Estate S/S,2023-08-11 20:20:00+00:00,feeder,40.0,L2 Current (RMS),A,14.6
541537,Meadow Farm Estate S/S,2023-08-11 20:20:00+00:00,feeder,40.0,L1 Current (RMS),A,28.9
541537,Meadow Farm Estate S/S,2023-08-11 20:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.67
541537,Meadow Farm Estate S/S,2023-08-11 20:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.31
541537,Meadow Farm Estate S/S,2023-08-11 20:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.41
541537,Meadow Farm Estate S/S,2023-08-11 20:20:00+00:00,feeder,30.0,L3 Active Power,kW,11.03
541537,Meadow Farm Estate S/S,2023-08-11 20:20:00+00:00,feeder,30.0,L2 Active Power,kW,16.62
541537,Meadow Farm Estate S/S,2023-08-11 20:20:00+00:00,feeder,30.0,L1 Active Power,kW,10.11
541537,Meadow Farm Estate S/S,2023-08-11 20:20:00+00:00,feeder,30.0,N Current (RMS),A,39.2
541537,Meadow Farm Estate S/S,2023-08-11 20:20:00+00:00,feeder,30.0,L3 Current (RMS),A,48.3
541537,Meadow Farm Estate S/S,2023-08-11 20:20:00+00:00,feeder,30.0,L2 Current (RMS),A,71.0
541537,Meadow Farm Estate S/S,2023-08-11 20:20:00+00:00,feeder,30.0,L1 Current (RMS),A,44.3
541537,Meadow Farm Estate S/S,2023-08-11 20:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.76
541537,Meadow Farm Estate S/S,2023-08-11 20:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.0
541537,Meadow Farm Estate S/S,2023-08-11 20:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.48
541537,Meadow Farm Estate S/S,2023-08-11 20:20:00+00:00,feeder,20.0,L3 Active Power,kW,12.39
541537,Meadow Farm Estate S/S,2023-08-11 20:20:00+00:00,feeder,20.0,L2 Active Power,kW,6.48
541537,Meadow Farm Estate S/S,2023-08-11 20:20:00+00:00,feeder,20.0,L1 Active Power,kW,9.01
541537,Meadow Farm Estate S/S,2023-08-11 20:20:00+00:00,feeder,20.0,N Current (RMS),A,36.4
541537,Meadow Farm Estate S/S,2023-08-11 20:20:00+00:00,feeder,20.0,L3 Current (RMS),A,53.6
541537,Meadow Farm Estate S/S,2023-08-11 20:20:00+00:00,feeder,20.0,L2 Current (RMS),A,28.6
541537,Meadow Farm Estate S/S,2023-08-11 20:20:00+00:00,feeder,20.0,L1 Current (RMS),A,40.4
541537,Meadow Farm Estate S/S,2023-08-11 20:20:00+00:00,transformer,,Temperature,C,32.7
541537,Meadow Farm Estate S/S,2023-08-11 20:20:00+00:00,busbar,,L3 Voltage THD,%,2.6
541537,Meadow Farm Estate S/S,2023-08-11 20:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.23
541537,Meadow Farm Estate S/S,2023-08-11 20:20:00+00:00,busbar,,L2 Voltage THD,%,2.76
541537,Meadow Farm Estate S/S,2023-08-11 20:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.46
541537,Meadow Farm Estate S/S,2023-08-11 20:20:00+00:00,busbar,,L1 Voltage THD,%,2.69
541537,Meadow Farm Estate S/S,2023-08-11 20:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.51
541537,Meadow Farm Estate S/S,2023-08-11 20:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.59
541537,Meadow Farm Estate S/S,2023-08-11 20:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.99
541537,Meadow Farm Estate S/S,2023-08-11 20:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.68
541537,Meadow Farm Estate S/S,2023-08-11 20:20:00+00:00,busbar,,L3 Active Power,kW,37.53
541537,Meadow Farm Estate S/S,2023-08-11 20:20:00+00:00,busbar,,L2 Active Power,kW,41.7
541537,Meadow Farm Estate S/S,2023-08-11 20:20:00+00:00,busbar,,L1 Active Power,kW,35.66
541537,Meadow Farm Estate S/S,2023-08-11 20:20:00+00:00,busbar,,N Current (RMS),A,92.9
541537,Meadow Farm Estate S/S,2023-08-11 20:20:00+00:00,busbar,,L3 Current (RMS),A,163.0
541537,Meadow Farm Estate S/S,2023-08-11 20:20:00+00:00,busbar,,L2 Current (RMS),A,180.6
541537,Meadow Farm Estate S/S,2023-08-11 20:20:00+00:00,busbar,,L1 Current (RMS),A,155.7
541537,Meadow Farm Estate S/S,2023-08-11 20:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.83
541537,Meadow Farm Estate S/S,2023-08-11 20:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.5
541537,Meadow Farm Estate S/S,2023-08-11 20:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.65
541537,Meadow Farm Estate S/S,2023-08-11 20:10:00+00:00,feeder,,L3 Active Power,kW,3.24
541537,Meadow Farm Estate S/S,2023-08-11 20:10:00+00:00,feeder,,L2 Active Power,kW,10.03
541537,Meadow Farm Estate S/S,2023-08-11 20:10:00+00:00,feeder,,L1 Active Power,kW,9.24
541537,Meadow Farm Estate S/S,2023-08-11 20:10:00+00:00,feeder,,N Current (RMS),A,34.8
541537,Meadow Farm Estate S/S,2023-08-11 20:10:00+00:00,feeder,,L3 Current (RMS),A,15.4
541537,Meadow Farm Estate S/S,2023-08-11 20:10:00+00:00,feeder,,L2 Current (RMS),A,44.4
541537,Meadow Farm Estate S/S,2023-08-11 20:10:00+00:00,feeder,,L1 Current (RMS),A,40.2
541537,Meadow Farm Estate S/S,2023-08-11 20:10:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.4
541537,Meadow Farm Estate S/S,2023-08-11 20:10:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.3
541537,Meadow Farm Estate S/S,2023-08-11 20:10:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.11
541537,Meadow Farm Estate S/S,2023-08-11 20:10:00+00:00,feeder,50.0,L3 Active Power,kW,2.4
541537,Meadow Farm Estate S/S,2023-08-11 20:10:00+00:00,feeder,50.0,L2 Active Power,kW,5.86
541537,Meadow Farm Estate S/S,2023-08-11 20:10:00+00:00,feeder,50.0,L1 Active Power,kW,1.98
541537,Meadow Farm Estate S/S,2023-08-11 20:10:00+00:00,feeder,50.0,N Current (RMS),A,19.7
541537,Meadow Farm Estate S/S,2023-08-11 20:10:00+00:00,feeder,50.0,L3 Current (RMS),A,10.8
541537,Meadow Farm Estate S/S,2023-08-11 20:10:00+00:00,feeder,50.0,L2 Current (RMS),A,26.5
541537,Meadow Farm Estate S/S,2023-08-11 20:10:00+00:00,feeder,50.0,L1 Current (RMS),A,8.5
541537,Meadow Farm Estate S/S,2023-08-11 20:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.83
541537,Meadow Farm Estate S/S,2023-08-11 20:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.62
541537,Meadow Farm Estate S/S,2023-08-11 20:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.88
541537,Meadow Farm Estate S/S,2023-08-11 20:10:00+00:00,feeder,40.0,L3 Active Power,kW,8.61
541537,Meadow Farm Estate S/S,2023-08-11 20:10:00+00:00,feeder,40.0,L2 Active Power,kW,4.22
541537,Meadow Farm Estate S/S,2023-08-11 20:10:00+00:00,feeder,40.0,L1 Active Power,kW,6.91
541537,Meadow Farm Estate S/S,2023-08-11 20:10:00+00:00,feeder,40.0,N Current (RMS),A,25.7
541537,Meadow Farm Estate S/S,2023-08-11 20:10:00+00:00,feeder,40.0,L3 Current (RMS),A,37.7
541537,Meadow Farm Estate S/S,2023-08-11 20:10:00+00:00,feeder,40.0,L2 Current (RMS),A,18.9
541537,Meadow Farm Estate S/S,2023-08-11 20:10:00+00:00,feeder,40.0,L1 Current (RMS),A,34.6
541537,Meadow Farm Estate S/S,2023-08-11 20:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.3
541537,Meadow Farm Estate S/S,2023-08-11 20:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.43
541537,Meadow Farm Estate S/S,2023-08-11 20:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.86
541537,Meadow Farm Estate S/S,2023-08-11 20:10:00+00:00,feeder,30.0,L3 Active Power,kW,18.43
541537,Meadow Farm Estate S/S,2023-08-11 20:10:00+00:00,feeder,30.0,L2 Active Power,kW,17.57
541537,Meadow Farm Estate S/S,2023-08-11 20:10:00+00:00,feeder,30.0,L1 Active Power,kW,12.28
541537,Meadow Farm Estate S/S,2023-08-11 20:10:00+00:00,feeder,30.0,N Current (RMS),A,42.7
541537,Meadow Farm Estate S/S,2023-08-11 20:10:00+00:00,feeder,30.0,L3 Current (RMS),A,81.1
541537,Meadow Farm Estate S/S,2023-08-11 20:10:00+00:00,feeder,30.0,L2 Current (RMS),A,75.5
541537,Meadow Farm Estate S/S,2023-08-11 20:10:00+00:00,feeder,30.0,L1 Current (RMS),A,54.2
541537,Meadow Farm Estate S/S,2023-08-11 20:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.66
541537,Meadow Farm Estate S/S,2023-08-11 20:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.77
541537,Meadow Farm Estate S/S,2023-08-11 20:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.65
541537,Meadow Farm Estate S/S,2023-08-11 20:10:00+00:00,feeder,20.0,L3 Active Power,kW,10.7
541537,Meadow Farm Estate S/S,2023-08-11 20:10:00+00:00,feeder,20.0,L2 Active Power,kW,7.62
541537,Meadow Farm Estate S/S,2023-08-11 20:10:00+00:00,feeder,20.0,L1 Active Power,kW,10.26
541537,Meadow Farm Estate S/S,2023-08-11 20:10:00+00:00,feeder,20.0,N Current (RMS),A,31.0
541537,Meadow Farm Estate S/S,2023-08-11 20:10:00+00:00,feeder,20.0,L3 Current (RMS),A,46.3
541537,Meadow Farm Estate S/S,2023-08-11 20:10:00+00:00,feeder,20.0,L2 Current (RMS),A,36.3
541537,Meadow Farm Estate S/S,2023-08-11 20:10:00+00:00,feeder,20.0,L1 Current (RMS),A,45.5
541537,Meadow Farm Estate S/S,2023-08-11 20:10:00+00:00,transformer,,Temperature,C,32.9
541537,Meadow Farm Estate S/S,2023-08-11 20:10:00+00:00,busbar,,L3 Voltage THD,%,2.59
541537,Meadow Farm Estate S/S,2023-08-11 20:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.59
541537,Meadow Farm Estate S/S,2023-08-11 20:10:00+00:00,busbar,,L2 Voltage THD,%,2.76
541537,Meadow Farm Estate S/S,2023-08-11 20:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.97
541537,Meadow Farm Estate S/S,2023-08-11 20:10:00+00:00,busbar,,L1 Voltage THD,%,2.7
541537,Meadow Farm Estate S/S,2023-08-11 20:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.0
541537,Meadow Farm Estate S/S,2023-08-11 20:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.02
541537,Meadow Farm Estate S/S,2023-08-11 20:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.62
541537,Meadow Farm Estate S/S,2023-08-11 20:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.93
541537,Meadow Farm Estate S/S,2023-08-11 20:10:00+00:00,busbar,,L3 Active Power,kW,43.39
541537,Meadow Farm Estate S/S,2023-08-11 20:10:00+00:00,busbar,,L2 Active Power,kW,45.29
541537,Meadow Farm Estate S/S,2023-08-11 20:10:00+00:00,busbar,,L1 Active Power,kW,40.67
541537,Meadow Farm Estate S/S,2023-08-11 20:10:00+00:00,busbar,,N Current (RMS),A,94.6
541537,Meadow Farm Estate S/S,2023-08-11 20:10:00+00:00,busbar,,L3 Current (RMS),A,187.7
541537,Meadow Farm Estate S/S,2023-08-11 20:10:00+00:00,busbar,,L2 Current (RMS),A,196.2
541537,Meadow Farm Estate S/S,2023-08-11 20:10:00+00:00,busbar,,L1 Current (RMS),A,177.4
541537,Meadow Farm Estate S/S,2023-08-11 20:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.91
541537,Meadow Farm Estate S/S,2023-08-11 20:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.78
541537,Meadow Farm Estate S/S,2023-08-11 20:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.45
541537,Meadow Farm Estate S/S,2023-08-11 20:00:00+00:00,feeder,,L3 Active Power,kW,2.48
541537,Meadow Farm Estate S/S,2023-08-11 20:00:00+00:00,feeder,,L2 Active Power,kW,7.67
541537,Meadow Farm Estate S/S,2023-08-11 20:00:00+00:00,feeder,,L1 Active Power,kW,10.32
541537,Meadow Farm Estate S/S,2023-08-11 20:00:00+00:00,feeder,,N Current (RMS),A,37.9
541537,Meadow Farm Estate S/S,2023-08-11 20:00:00+00:00,feeder,,L3 Current (RMS),A,11.7
541537,Meadow Farm Estate S/S,2023-08-11 20:00:00+00:00,feeder,,L2 Current (RMS),A,34.8
541537,Meadow Farm Estate S/S,2023-08-11 20:00:00+00:00,feeder,,L1 Current (RMS),A,44.5
541537,Meadow Farm Estate S/S,2023-08-11 20:00:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.6
541537,Meadow Farm Estate S/S,2023-08-11 20:00:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.5
541537,Meadow Farm Estate S/S,2023-08-11 20:00:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.24
541537,Meadow Farm Estate S/S,2023-08-11 20:00:00+00:00,feeder,50.0,L3 Active Power,kW,2.76
541537,Meadow Farm Estate S/S,2023-08-11 20:00:00+00:00,feeder,50.0,L2 Active Power,kW,4.51
541537,Meadow Farm Estate S/S,2023-08-11 20:00:00+00:00,feeder,50.0,L1 Active Power,kW,1.52
541537,Meadow Farm Estate S/S,2023-08-11 20:00:00+00:00,feeder,50.0,N Current (RMS),A,16.0
541537,Meadow Farm Estate S/S,2023-08-11 20:00:00+00:00,feeder,50.0,L3 Current (RMS),A,13.4
541537,Meadow Farm Estate S/S,2023-08-11 20:00:00+00:00,feeder,50.0,L2 Current (RMS),A,21.3
541537,Meadow Farm Estate S/S,2023-08-11 20:00:00+00:00,feeder,50.0,L1 Current (RMS),A,7.0
541537,Meadow Farm Estate S/S,2023-08-11 20:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.81
541537,Meadow Farm Estate S/S,2023-08-11 20:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.87
541537,Meadow Farm Estate S/S,2023-08-11 20:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.95
541537,Meadow Farm Estate S/S,2023-08-11 20:00:00+00:00,feeder,40.0,L3 Active Power,kW,10.08
541537,Meadow Farm Estate S/S,2023-08-11 20:00:00+00:00,feeder,40.0,L2 Active Power,kW,4.61
541537,Meadow Farm Estate S/S,2023-08-11 20:00:00+00:00,feeder,40.0,L1 Active Power,kW,2.97
541537,Meadow Farm Estate S/S,2023-08-11 20:00:00+00:00,feeder,40.0,N Current (RMS),A,31.3
541537,Meadow Farm Estate S/S,2023-08-11 20:00:00+00:00,feeder,40.0,L3 Current (RMS),A,43.5
541537,Meadow Farm Estate S/S,2023-08-11 20:00:00+00:00,feeder,40.0,L2 Current (RMS),A,21.0
541537,Meadow Farm Estate S/S,2023-08-11 20:00:00+00:00,feeder,40.0,L1 Current (RMS),A,14.0
541537,Meadow Farm Estate S/S,2023-08-11 20:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.8
541537,Meadow Farm Estate S/S,2023-08-11 20:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.05
541537,Meadow Farm Estate S/S,2023-08-11 20:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.16
541537,Meadow Farm Estate S/S,2023-08-11 20:00:00+00:00,feeder,30.0,L3 Active Power,kW,14.88
541537,Meadow Farm Estate S/S,2023-08-11 20:00:00+00:00,feeder,30.0,L2 Active Power,kW,20.84
541537,Meadow Farm Estate S/S,2023-08-11 20:00:00+00:00,feeder,30.0,L1 Active Power,kW,7.81
541537,Meadow Farm Estate S/S,2023-08-11 20:00:00+00:00,feeder,30.0,N Current (RMS),A,57.2
541537,Meadow Farm Estate S/S,2023-08-11 20:00:00+00:00,feeder,30.0,L3 Current (RMS),A,64.6
541537,Meadow Farm Estate S/S,2023-08-11 20:00:00+00:00,feeder,30.0,L2 Current (RMS),A,88.6
541537,Meadow Farm Estate S/S,2023-08-11 20:00:00+00:00,feeder,30.0,L1 Current (RMS),A,34.0
541537,Meadow Farm Estate S/S,2023-08-11 20:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.57
541537,Meadow Farm Estate S/S,2023-08-11 20:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.12
541537,Meadow Farm Estate S/S,2023-08-11 20:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.96
541537,Meadow Farm Estate S/S,2023-08-11 20:00:00+00:00,feeder,20.0,L3 Active Power,kW,10.35
541537,Meadow Farm Estate S/S,2023-08-11 20:00:00+00:00,feeder,20.0,L2 Active Power,kW,7.77
541537,Meadow Farm Estate S/S,2023-08-11 20:00:00+00:00,feeder,20.0,L1 Active Power,kW,8.65
541537,Meadow Farm Estate S/S,2023-08-11 20:00:00+00:00,feeder,20.0,N Current (RMS),A,30.7
541537,Meadow Farm Estate S/S,2023-08-11 20:00:00+00:00,feeder,20.0,L3 Current (RMS),A,44.7
541537,Meadow Farm Estate S/S,2023-08-11 20:00:00+00:00,feeder,20.0,L2 Current (RMS),A,37.0
541537,Meadow Farm Estate S/S,2023-08-11 20:00:00+00:00,feeder,20.0,L1 Current (RMS),A,39.9
541537,Meadow Farm Estate S/S,2023-08-11 20:00:00+00:00,transformer,,Temperature,C,32.9
541537,Meadow Farm Estate S/S,2023-08-11 20:00:00+00:00,busbar,,L3 Voltage THD,%,2.56
541537,Meadow Farm Estate S/S,2023-08-11 20:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.29
541537,Meadow Farm Estate S/S,2023-08-11 20:00:00+00:00,busbar,,L2 Voltage THD,%,2.73
541537,Meadow Farm Estate S/S,2023-08-11 20:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.51
541537,Meadow Farm Estate S/S,2023-08-11 20:00:00+00:00,busbar,,L1 Voltage THD,%,2.65
541537,Meadow Farm Estate S/S,2023-08-11 20:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.68
541537,Meadow Farm Estate S/S,2023-08-11 20:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.69
541537,Meadow Farm Estate S/S,2023-08-11 20:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.32
541537,Meadow Farm Estate S/S,2023-08-11 20:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.76
541537,Meadow Farm Estate S/S,2023-08-11 20:00:00+00:00,busbar,,L3 Active Power,kW,40.56
541537,Meadow Farm Estate S/S,2023-08-11 20:00:00+00:00,busbar,,L2 Active Power,kW,45.39
541537,Meadow Farm Estate S/S,2023-08-11 20:00:00+00:00,busbar,,L1 Active Power,kW,31.28
541537,Meadow Farm Estate S/S,2023-08-11 20:00:00+00:00,busbar,,N Current (RMS),A,100.9
541537,Meadow Farm Estate S/S,2023-08-11 20:00:00+00:00,busbar,,L3 Current (RMS),A,176.0
541537,Meadow Farm Estate S/S,2023-08-11 20:00:00+00:00,busbar,,L2 Current (RMS),A,196.6
541537,Meadow Farm Estate S/S,2023-08-11 20:00:00+00:00,busbar,,L1 Current (RMS),A,137.1
541537,Meadow Farm Estate S/S,2023-08-11 19:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.82
541537,Meadow Farm Estate S/S,2023-08-11 19:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.74
541537,Meadow Farm Estate S/S,2023-08-11 19:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.42
541537,Meadow Farm Estate S/S,2023-08-11 19:50:00+00:00,feeder,,L3 Active Power,kW,3.15
541537,Meadow Farm Estate S/S,2023-08-11 19:50:00+00:00,feeder,,L2 Active Power,kW,9.28
541537,Meadow Farm Estate S/S,2023-08-11 19:50:00+00:00,feeder,,L1 Active Power,kW,10.07
541537,Meadow Farm Estate S/S,2023-08-11 19:50:00+00:00,feeder,,N Current (RMS),A,37.5
541537,Meadow Farm Estate S/S,2023-08-11 19:50:00+00:00,feeder,,L3 Current (RMS),A,14.5
541537,Meadow Farm Estate S/S,2023-08-11 19:50:00+00:00,feeder,,L2 Current (RMS),A,41.4
541537,Meadow Farm Estate S/S,2023-08-11 19:50:00+00:00,feeder,,L1 Current (RMS),A,42.9
541537,Meadow Farm Estate S/S,2023-08-11 19:50:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.62
541537,Meadow Farm Estate S/S,2023-08-11 19:50:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.59
541537,Meadow Farm Estate S/S,2023-08-11 19:50:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.45
541537,Meadow Farm Estate S/S,2023-08-11 19:50:00+00:00,feeder,50.0,L3 Active Power,kW,2.26
541537,Meadow Farm Estate S/S,2023-08-11 19:50:00+00:00,feeder,50.0,L2 Active Power,kW,4.62
541537,Meadow Farm Estate S/S,2023-08-11 19:50:00+00:00,feeder,50.0,L1 Active Power,kW,1.27
541537,Meadow Farm Estate S/S,2023-08-11 19:50:00+00:00,feeder,50.0,N Current (RMS),A,15.9
541537,Meadow Farm Estate S/S,2023-08-11 19:50:00+00:00,feeder,50.0,L3 Current (RMS),A,10.5
541537,Meadow Farm Estate S/S,2023-08-11 19:50:00+00:00,feeder,50.0,L2 Current (RMS),A,21.7
541537,Meadow Farm Estate S/S,2023-08-11 19:50:00+00:00,feeder,50.0,L1 Current (RMS),A,5.9
541537,Meadow Farm Estate S/S,2023-08-11 19:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.41
541537,Meadow Farm Estate S/S,2023-08-11 19:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.51
541537,Meadow Farm Estate S/S,2023-08-11 19:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.91
541537,Meadow Farm Estate S/S,2023-08-11 19:50:00+00:00,feeder,40.0,L3 Active Power,kW,8.01
541537,Meadow Farm Estate S/S,2023-08-11 19:50:00+00:00,feeder,40.0,L2 Active Power,kW,4.43
541537,Meadow Farm Estate S/S,2023-08-11 19:50:00+00:00,feeder,40.0,L1 Active Power,kW,3.29
541537,Meadow Farm Estate S/S,2023-08-11 19:50:00+00:00,feeder,40.0,N Current (RMS),A,24.1
541537,Meadow Farm Estate S/S,2023-08-11 19:50:00+00:00,feeder,40.0,L3 Current (RMS),A,35.2
541537,Meadow Farm Estate S/S,2023-08-11 19:50:00+00:00,feeder,40.0,L2 Current (RMS),A,19.8
541537,Meadow Farm Estate S/S,2023-08-11 19:50:00+00:00,feeder,40.0,L1 Current (RMS),A,15.0
541537,Meadow Farm Estate S/S,2023-08-11 19:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.79
541537,Meadow Farm Estate S/S,2023-08-11 19:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.41
541537,Meadow Farm Estate S/S,2023-08-11 19:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.97
