Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
541537,Meadow Farm Estate S/S,2023-08-11 19:50:00+00:00,feeder,30.0,L3 Active Power,kW,14.4
541537,Meadow Farm Estate S/S,2023-08-11 19:50:00+00:00,feeder,30.0,L2 Active Power,kW,18.35
541537,Meadow Farm Estate S/S,2023-08-11 19:50:00+00:00,feeder,30.0,L1 Active Power,kW,6.85
541537,Meadow Farm Estate S/S,2023-08-11 19:50:00+00:00,feeder,30.0,N Current (RMS),A,50.9
541537,Meadow Farm Estate S/S,2023-08-11 19:50:00+00:00,feeder,30.0,L3 Current (RMS),A,62.2
541537,Meadow Farm Estate S/S,2023-08-11 19:50:00+00:00,feeder,30.0,L2 Current (RMS),A,78.5
541537,Meadow Farm Estate S/S,2023-08-11 19:50:00+00:00,feeder,30.0,L1 Current (RMS),A,30.0
541537,Meadow Farm Estate S/S,2023-08-11 19:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.22
541537,Meadow Farm Estate S/S,2023-08-11 19:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.52
541537,Meadow Farm Estate S/S,2023-08-11 19:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.72
541537,Meadow Farm Estate S/S,2023-08-11 19:50:00+00:00,feeder,20.0,L3 Active Power,kW,10.06
541537,Meadow Farm Estate S/S,2023-08-11 19:50:00+00:00,feeder,20.0,L2 Active Power,kW,7.92
541537,Meadow Farm Estate S/S,2023-08-11 19:50:00+00:00,feeder,20.0,L1 Active Power,kW,7.68
541537,Meadow Farm Estate S/S,2023-08-11 19:50:00+00:00,feeder,20.0,N Current (RMS),A,29.2
541537,Meadow Farm Estate S/S,2023-08-11 19:50:00+00:00,feeder,20.0,L3 Current (RMS),A,43.4
541537,Meadow Farm Estate S/S,2023-08-11 19:50:00+00:00,feeder,20.0,L2 Current (RMS),A,35.1
541537,Meadow Farm Estate S/S,2023-08-11 19:50:00+00:00,feeder,20.0,L1 Current (RMS),A,35.5
541537,Meadow Farm Estate S/S,2023-08-11 19:50:00+00:00,transformer,,Temperature,C,33.0
541537,Meadow Farm Estate S/S,2023-08-11 19:50:00+00:00,busbar,,L3 Voltage THD,%,2.47
541537,Meadow Farm Estate S/S,2023-08-11 19:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.05
541537,Meadow Farm Estate S/S,2023-08-11 19:50:00+00:00,busbar,,L2 Voltage THD,%,2.66
541537,Meadow Farm Estate S/S,2023-08-11 19:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.3
541537,Meadow Farm Estate S/S,2023-08-11 19:50:00+00:00,busbar,,L1 Voltage THD,%,2.6
541537,Meadow Farm Estate S/S,2023-08-11 19:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.48
541537,Meadow Farm Estate S/S,2023-08-11 19:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.86
541537,Meadow Farm Estate S/S,2023-08-11 19:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.77
541537,Meadow Farm Estate S/S,2023-08-11 19:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.47
541537,Meadow Farm Estate S/S,2023-08-11 19:50:00+00:00,busbar,,L3 Active Power,kW,37.89
541537,Meadow Farm Estate S/S,2023-08-11 19:50:00+00:00,busbar,,L2 Active Power,kW,44.61
541537,Meadow Farm Estate S/S,2023-08-11 19:50:00+00:00,busbar,,L1 Active Power,kW,29.15
541537,Meadow Farm Estate S/S,2023-08-11 19:50:00+00:00,busbar,,N Current (RMS),A,100.0
541537,Meadow Farm Estate S/S,2023-08-11 19:50:00+00:00,busbar,,L3 Current (RMS),A,164.1
541537,Meadow Farm Estate S/S,2023-08-11 19:50:00+00:00,busbar,,L2 Current (RMS),A,192.6
541537,Meadow Farm Estate S/S,2023-08-11 19:50:00+00:00,busbar,,L1 Current (RMS),A,128.0
541537,Meadow Farm Estate S/S,2023-08-11 19:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.84
541537,Meadow Farm Estate S/S,2023-08-11 19:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.7
541537,Meadow Farm Estate S/S,2023-08-11 19:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.59
541537,Meadow Farm Estate S/S,2023-08-11 19:40:00+00:00,feeder,,L3 Active Power,kW,2.9
541537,Meadow Farm Estate S/S,2023-08-11 19:40:00+00:00,feeder,,L2 Active Power,kW,8.75
541537,Meadow Farm Estate S/S,2023-08-11 19:40:00+00:00,feeder,,L1 Active Power,kW,10.78
541537,Meadow Farm Estate S/S,2023-08-11 19:40:00+00:00,feeder,,N Current (RMS),A,38.4
541537,Meadow Farm Estate S/S,2023-08-11 19:40:00+00:00,feeder,,L3 Current (RMS),A,13.3
541537,Meadow Farm Estate S/S,2023-08-11 19:40:00+00:00,feeder,,L2 Current (RMS),A,39.3
541537,Meadow Farm Estate S/S,2023-08-11 19:40:00+00:00,feeder,,L1 Current (RMS),A,46.0
541537,Meadow Farm Estate S/S,2023-08-11 19:40:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.64
541537,Meadow Farm Estate S/S,2023-08-11 19:40:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.53
541537,Meadow Farm Estate S/S,2023-08-11 19:40:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.28
541537,Meadow Farm Estate S/S,2023-08-11 19:40:00+00:00,feeder,50.0,L3 Active Power,kW,2.22
541537,Meadow Farm Estate S/S,2023-08-11 19:40:00+00:00,feeder,50.0,L2 Active Power,kW,4.69
541537,Meadow Farm Estate S/S,2023-08-11 19:40:00+00:00,feeder,50.0,L1 Active Power,kW,1.43
541537,Meadow Farm Estate S/S,2023-08-11 19:40:00+00:00,feeder,50.0,N Current (RMS),A,16.7
541537,Meadow Farm Estate S/S,2023-08-11 19:40:00+00:00,feeder,50.0,L3 Current (RMS),A,10.4
541537,Meadow Farm Estate S/S,2023-08-11 19:40:00+00:00,feeder,50.0,L2 Current (RMS),A,22.2
541537,Meadow Farm Estate S/S,2023-08-11 19:40:00+00:00,feeder,50.0,L1 Current (RMS),A,6.6
541537,Meadow Farm Estate S/S,2023-08-11 19:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.47
541537,Meadow Farm Estate S/S,2023-08-11 19:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.5
541537,Meadow Farm Estate S/S,2023-08-11 19:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.95
541537,Meadow Farm Estate S/S,2023-08-11 19:40:00+00:00,feeder,40.0,L3 Active Power,kW,6.89
541537,Meadow Farm Estate S/S,2023-08-11 19:40:00+00:00,feeder,40.0,L2 Active Power,kW,6.66
541537,Meadow Farm Estate S/S,2023-08-11 19:40:00+00:00,feeder,40.0,L1 Active Power,kW,4.72
541537,Meadow Farm Estate S/S,2023-08-11 19:40:00+00:00,feeder,40.0,N Current (RMS),A,20.2
541537,Meadow Farm Estate S/S,2023-08-11 19:40:00+00:00,feeder,40.0,L3 Current (RMS),A,30.2
541537,Meadow Farm Estate S/S,2023-08-11 19:40:00+00:00,feeder,40.0,L2 Current (RMS),A,28.7
541537,Meadow Farm Estate S/S,2023-08-11 19:40:00+00:00,feeder,40.0,L1 Current (RMS),A,22.0
541537,Meadow Farm Estate S/S,2023-08-11 19:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.95
541537,Meadow Farm Estate S/S,2023-08-11 19:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.34
541537,Meadow Farm Estate S/S,2023-08-11 19:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.08
541537,Meadow Farm Estate S/S,2023-08-11 19:40:00+00:00,feeder,30.0,L3 Active Power,kW,13.75
541537,Meadow Farm Estate S/S,2023-08-11 19:40:00+00:00,feeder,30.0,L2 Active Power,kW,20.67
541537,Meadow Farm Estate S/S,2023-08-11 19:40:00+00:00,feeder,30.0,L1 Active Power,kW,10.09
541537,Meadow Farm Estate S/S,2023-08-11 19:40:00+00:00,feeder,30.0,N Current (RMS),A,45.0
541537,Meadow Farm Estate S/S,2023-08-11 19:40:00+00:00,feeder,30.0,L3 Current (RMS),A,58.9
541537,Meadow Farm Estate S/S,2023-08-11 19:40:00+00:00,feeder,30.0,L2 Current (RMS),A,87.6
541537,Meadow Farm Estate S/S,2023-08-11 19:40:00+00:00,feeder,30.0,L1 Current (RMS),A,43.3
541537,Meadow Farm Estate S/S,2023-08-11 19:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.61
541537,Meadow Farm Estate S/S,2023-08-11 19:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.44
541537,Meadow Farm Estate S/S,2023-08-11 19:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.71
541537,Meadow Farm Estate S/S,2023-08-11 19:40:00+00:00,feeder,20.0,L3 Active Power,kW,9.31
541537,Meadow Farm Estate S/S,2023-08-11 19:40:00+00:00,feeder,20.0,L2 Active Power,kW,12.31
541537,Meadow Farm Estate S/S,2023-08-11 19:40:00+00:00,feeder,20.0,L1 Active Power,kW,8.21
541537,Meadow Farm Estate S/S,2023-08-11 19:40:00+00:00,feeder,20.0,N Current (RMS),A,26.6
541537,Meadow Farm Estate S/S,2023-08-11 19:40:00+00:00,feeder,20.0,L3 Current (RMS),A,40.8
541537,Meadow Farm Estate S/S,2023-08-11 19:40:00+00:00,feeder,20.0,L2 Current (RMS),A,52.4
541537,Meadow Farm Estate S/S,2023-08-11 19:40:00+00:00,feeder,20.0,L1 Current (RMS),A,37.6
541537,Meadow Farm Estate S/S,2023-08-11 19:40:00+00:00,transformer,,Temperature,C,33.2
541537,Meadow Farm Estate S/S,2023-08-11 19:40:00+00:00,busbar,,L3 Voltage THD,%,2.43
541537,Meadow Farm Estate S/S,2023-08-11 19:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.98
541537,Meadow Farm Estate S/S,2023-08-11 19:40:00+00:00,busbar,,L2 Voltage THD,%,2.61
541537,Meadow Farm Estate S/S,2023-08-11 19:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.98
541537,Meadow Farm Estate S/S,2023-08-11 19:40:00+00:00,busbar,,L1 Voltage THD,%,2.54
541537,Meadow Farm Estate S/S,2023-08-11 19:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.28
541537,Meadow Farm Estate S/S,2023-08-11 19:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.51
541537,Meadow Farm Estate S/S,2023-08-11 19:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.52
541537,Meadow Farm Estate S/S,2023-08-11 19:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.61
541537,Meadow Farm Estate S/S,2023-08-11 19:40:00+00:00,busbar,,L3 Active Power,kW,35.08
541537,Meadow Farm Estate S/S,2023-08-11 19:40:00+00:00,busbar,,L2 Active Power,kW,53.08
541537,Meadow Farm Estate S/S,2023-08-11 19:40:00+00:00,busbar,,L1 Active Power,kW,35.22
541537,Meadow Farm Estate S/S,2023-08-11 19:40:00+00:00,busbar,,N Current (RMS),A,106.1
541537,Meadow Farm Estate S/S,2023-08-11 19:40:00+00:00,busbar,,L3 Current (RMS),A,151.3
541537,Meadow Farm Estate S/S,2023-08-11 19:40:00+00:00,busbar,,L2 Current (RMS),A,226.3
541537,Meadow Farm Estate S/S,2023-08-11 19:40:00+00:00,busbar,,L1 Current (RMS),A,152.4
541537,Meadow Farm Estate S/S,2023-08-11 19:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.88
541537,Meadow Farm Estate S/S,2023-08-11 19:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.43
541537,Meadow Farm Estate S/S,2023-08-11 19:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.54
541537,Meadow Farm Estate S/S,2023-08-11 19:30:00+00:00,feeder,,L3 Active Power,kW,2.69
541537,Meadow Farm Estate S/S,2023-08-11 19:30:00+00:00,feeder,,L2 Active Power,kW,7.93
541537,Meadow Farm Estate S/S,2023-08-11 19:30:00+00:00,feeder,,L1 Active Power,kW,9.27
541537,Meadow Farm Estate S/S,2023-08-11 19:30:00+00:00,feeder,,N Current (RMS),A,31.9
541537,Meadow Farm Estate S/S,2023-08-11 19:30:00+00:00,feeder,,L3 Current (RMS),A,12.5
541537,Meadow Farm Estate S/S,2023-08-11 19:30:00+00:00,feeder,,L2 Current (RMS),A,36.6
541537,Meadow Farm Estate S/S,2023-08-11 19:30:00+00:00,feeder,,L1 Current (RMS),A,39.9
541537,Meadow Farm Estate S/S,2023-08-11 19:30:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.53
541537,Meadow Farm Estate S/S,2023-08-11 19:30:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.43
541537,Meadow Farm Estate S/S,2023-08-11 19:30:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.15
541537,Meadow Farm Estate S/S,2023-08-11 19:30:00+00:00,feeder,50.0,L3 Active Power,kW,2.37
541537,Meadow Farm Estate S/S,2023-08-11 19:30:00+00:00,feeder,50.0,L2 Active Power,kW,8.69
541537,Meadow Farm Estate S/S,2023-08-11 19:30:00+00:00,feeder,50.0,L1 Active Power,kW,1.88
541537,Meadow Farm Estate S/S,2023-08-11 19:30:00+00:00,feeder,50.0,N Current (RMS),A,30.9
541537,Meadow Farm Estate S/S,2023-08-11 19:30:00+00:00,feeder,50.0,L3 Current (RMS),A,11.0
541537,Meadow Farm Estate S/S,2023-08-11 19:30:00+00:00,feeder,50.0,L2 Current (RMS),A,38.5
541537,Meadow Farm Estate S/S,2023-08-11 19:30:00+00:00,feeder,50.0,L1 Current (RMS),A,8.6
541537,Meadow Farm Estate S/S,2023-08-11 19:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.38
541537,Meadow Farm Estate S/S,2023-08-11 19:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.01
541537,Meadow Farm Estate S/S,2023-08-11 19:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.9
541537,Meadow Farm Estate S/S,2023-08-11 19:30:00+00:00,feeder,40.0,L3 Active Power,kW,12.15
541537,Meadow Farm Estate S/S,2023-08-11 19:30:00+00:00,feeder,40.0,L2 Active Power,kW,6.56
541537,Meadow Farm Estate S/S,2023-08-11 19:30:00+00:00,feeder,40.0,L1 Active Power,kW,4.63
541537,Meadow Farm Estate S/S,2023-08-11 19:30:00+00:00,feeder,40.0,N Current (RMS),A,41.4
541537,Meadow Farm Estate S/S,2023-08-11 19:30:00+00:00,feeder,40.0,L3 Current (RMS),A,54.7
541537,Meadow Farm Estate S/S,2023-08-11 19:30:00+00:00,feeder,40.0,L2 Current (RMS),A,28.0
541537,Meadow Farm Estate S/S,2023-08-11 19:30:00+00:00,feeder,40.0,L1 Current (RMS),A,21.1
541537,Meadow Farm Estate S/S,2023-08-11 19:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.36
541537,Meadow Farm Estate S/S,2023-08-11 19:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.2
541537,Meadow Farm Estate S/S,2023-08-11 19:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.8
541537,Meadow Farm Estate S/S,2023-08-11 19:30:00+00:00,feeder,30.0,L3 Active Power,kW,13.4
541537,Meadow Farm Estate S/S,2023-08-11 19:30:00+00:00,feeder,30.0,L2 Active Power,kW,27.28
541537,Meadow Farm Estate S/S,2023-08-11 19:30:00+00:00,feeder,30.0,L1 Active Power,kW,8.45
541537,Meadow Farm Estate S/S,2023-08-11 19:30:00+00:00,feeder,30.0,N Current (RMS),A,75.8
541537,Meadow Farm Estate S/S,2023-08-11 19:30:00+00:00,feeder,30.0,L3 Current (RMS),A,57.8
541537,Meadow Farm Estate S/S,2023-08-11 19:30:00+00:00,feeder,30.0,L2 Current (RMS),A,116.5
541537,Meadow Farm Estate S/S,2023-08-11 19:30:00+00:00,feeder,30.0,L1 Current (RMS),A,36.6
541537,Meadow Farm Estate S/S,2023-08-11 19:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.12
541537,Meadow Farm Estate S/S,2023-08-11 19:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.28
541537,Meadow Farm Estate S/S,2023-08-11 19:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.86
541537,Meadow Farm Estate S/S,2023-08-11 19:30:00+00:00,feeder,20.0,L3 Active Power,kW,7.46
541537,Meadow Farm Estate S/S,2023-08-11 19:30:00+00:00,feeder,20.0,L2 Active Power,kW,12.12
541537,Meadow Farm Estate S/S,2023-08-11 19:30:00+00:00,feeder,20.0,L1 Active Power,kW,8.48
541537,Meadow Farm Estate S/S,2023-08-11 19:30:00+00:00,feeder,20.0,N Current (RMS),A,26.1
541537,Meadow Farm Estate S/S,2023-08-11 19:30:00+00:00,feeder,20.0,L3 Current (RMS),A,33.1
541537,Meadow Farm Estate S/S,2023-08-11 19:30:00+00:00,feeder,20.0,L2 Current (RMS),A,51.7
541537,Meadow Farm Estate S/S,2023-08-11 19:30:00+00:00,feeder,20.0,L1 Current (RMS),A,39.4
541537,Meadow Farm Estate S/S,2023-08-11 19:30:00+00:00,transformer,,Temperature,C,33.3
541537,Meadow Farm Estate S/S,2023-08-11 19:30:00+00:00,busbar,,L3 Voltage THD,%,2.48
541537,Meadow Farm Estate S/S,2023-08-11 19:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.5
541537,Meadow Farm Estate S/S,2023-08-11 19:30:00+00:00,busbar,,L2 Voltage THD,%,2.6
541537,Meadow Farm Estate S/S,2023-08-11 19:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.17
541537,Meadow Farm Estate S/S,2023-08-11 19:30:00+00:00,busbar,,L1 Voltage THD,%,2.54
541537,Meadow Farm Estate S/S,2023-08-11 19:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.86
541537,Meadow Farm Estate S/S,2023-08-11 19:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.27
541537,Meadow Farm Estate S/S,2023-08-11 19:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.32
541537,Meadow Farm Estate S/S,2023-08-11 19:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.25
541537,Meadow Farm Estate S/S,2023-08-11 19:30:00+00:00,busbar,,L3 Active Power,kW,38.06
541537,Meadow Farm Estate S/S,2023-08-11 19:30:00+00:00,busbar,,L2 Active Power,kW,62.58
541537,Meadow Farm Estate S/S,2023-08-11 19:30:00+00:00,busbar,,L1 Active Power,kW,32.71
541537,Meadow Farm Estate S/S,2023-08-11 19:30:00+00:00,busbar,,N Current (RMS),A,138.9
541537,Meadow Farm Estate S/S,2023-08-11 19:30:00+00:00,busbar,,L3 Current (RMS),A,165.0
541537,Meadow Farm Estate S/S,2023-08-11 19:30:00+00:00,busbar,,L2 Current (RMS),A,266.1
541537,Meadow Farm Estate S/S,2023-08-11 19:30:00+00:00,busbar,,L1 Current (RMS),A,142.5
541537,Meadow Farm Estate S/S,2023-08-11 19:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.96
541537,Meadow Farm Estate S/S,2023-08-11 19:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.79
541537,Meadow Farm Estate S/S,2023-08-11 19:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.19
541537,Meadow Farm Estate S/S,2023-08-11 19:20:00+00:00,feeder,,L3 Active Power,kW,3.53
541537,Meadow Farm Estate S/S,2023-08-11 19:20:00+00:00,feeder,,L2 Active Power,kW,5.75
541537,Meadow Farm Estate S/S,2023-08-11 19:20:00+00:00,feeder,,L1 Active Power,kW,9.48
541537,Meadow Farm Estate S/S,2023-08-11 19:20:00+00:00,feeder,,N Current (RMS),A,31.2
541537,Meadow Farm Estate S/S,2023-08-11 19:20:00+00:00,feeder,,L3 Current (RMS),A,16.9
541537,Meadow Farm Estate S/S,2023-08-11 19:20:00+00:00,feeder,,L2 Current (RMS),A,27.1
541537,Meadow Farm Estate S/S,2023-08-11 19:20:00+00:00,feeder,,L1 Current (RMS),A,40.4
541537,Meadow Farm Estate S/S,2023-08-11 19:20:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.53
541537,Meadow Farm Estate S/S,2023-08-11 19:20:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.28
541537,Meadow Farm Estate S/S,2023-08-11 19:20:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.29
541537,Meadow Farm Estate S/S,2023-08-11 19:20:00+00:00,feeder,50.0,L3 Active Power,kW,2.64
541537,Meadow Farm Estate S/S,2023-08-11 19:20:00+00:00,feeder,50.0,L2 Active Power,kW,7.22
541537,Meadow Farm Estate S/S,2023-08-11 19:20:00+00:00,feeder,50.0,L1 Active Power,kW,1.78
541537,Meadow Farm Estate S/S,2023-08-11 19:20:00+00:00,feeder,50.0,N Current (RMS),A,24.8
541537,Meadow Farm Estate S/S,2023-08-11 19:20:00+00:00,feeder,50.0,L3 Current (RMS),A,12.1
541537,Meadow Farm Estate S/S,2023-08-11 19:20:00+00:00,feeder,50.0,L2 Current (RMS),A,32.4
541537,Meadow Farm Estate S/S,2023-08-11 19:20:00+00:00,feeder,50.0,L1 Current (RMS),A,8.0
541537,Meadow Farm Estate S/S,2023-08-11 19:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.27
541537,Meadow Farm Estate S/S,2023-08-11 19:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.04
541537,Meadow Farm Estate S/S,2023-08-11 19:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.81
541537,Meadow Farm Estate S/S,2023-08-11 19:20:00+00:00,feeder,40.0,L3 Active Power,kW,7.99
541537,Meadow Farm Estate S/S,2023-08-11 19:20:00+00:00,feeder,40.0,L2 Active Power,kW,4.56
541537,Meadow Farm Estate S/S,2023-08-11 19:20:00+00:00,feeder,40.0,L1 Active Power,kW,6.25
541537,Meadow Farm Estate S/S,2023-08-11 19:20:00+00:00,feeder,40.0,N Current (RMS),A,25.0
541537,Meadow Farm Estate S/S,2023-08-11 19:20:00+00:00,feeder,40.0,L3 Current (RMS),A,38.4
541537,Meadow Farm Estate S/S,2023-08-11 19:20:00+00:00,feeder,40.0,L2 Current (RMS),A,19.9
541537,Meadow Farm Estate S/S,2023-08-11 19:20:00+00:00,feeder,40.0,L1 Current (RMS),A,27.1
541537,Meadow Farm Estate S/S,2023-08-11 19:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.62
541537,Meadow Farm Estate S/S,2023-08-11 19:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.46
541537,Meadow Farm Estate S/S,2023-08-11 19:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.57
541537,Meadow Farm Estate S/S,2023-08-11 19:20:00+00:00,feeder,30.0,L3 Active Power,kW,15.98
541537,Meadow Farm Estate S/S,2023-08-11 19:20:00+00:00,feeder,30.0,L2 Active Power,kW,22.21
541537,Meadow Farm Estate S/S,2023-08-11 19:20:00+00:00,feeder,30.0,L1 Active Power,kW,9.06
541537,Meadow Farm Estate S/S,2023-08-11 19:20:00+00:00,feeder,30.0,N Current (RMS),A,53.6
541537,Meadow Farm Estate S/S,2023-08-11 19:20:00+00:00,feeder,30.0,L3 Current (RMS),A,68.1
541537,Meadow Farm Estate S/S,2023-08-11 19:20:00+00:00,feeder,30.0,L2 Current (RMS),A,94.4
541537,Meadow Farm Estate S/S,2023-08-11 19:20:00+00:00,feeder,30.0,L1 Current (RMS),A,39.2
541537,Meadow Farm Estate S/S,2023-08-11 19:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.41
541537,Meadow Farm Estate S/S,2023-08-11 19:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.62
541537,Meadow Farm Estate S/S,2023-08-11 19:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.61
541537,Meadow Farm Estate S/S,2023-08-11 19:20:00+00:00,feeder,20.0,L3 Active Power,kW,7.65
541537,Meadow Farm Estate S/S,2023-08-11 19:20:00+00:00,feeder,20.0,L2 Active Power,kW,9.06
541537,Meadow Farm Estate S/S,2023-08-11 19:20:00+00:00,feeder,20.0,L1 Active Power,kW,8.6
541537,Meadow Farm Estate S/S,2023-08-11 19:20:00+00:00,feeder,20.0,N Current (RMS),A,24.9
541537,Meadow Farm Estate S/S,2023-08-11 19:20:00+00:00,feeder,20.0,L3 Current (RMS),A,35.0
541537,Meadow Farm Estate S/S,2023-08-11 19:20:00+00:00,feeder,20.0,L2 Current (RMS),A,39.9
541537,Meadow Farm Estate S/S,2023-08-11 19:20:00+00:00,feeder,20.0,L1 Current (RMS),A,38.8
541537,Meadow Farm Estate S/S,2023-08-11 19:20:00+00:00,transformer,,Temperature,C,33.5
541537,Meadow Farm Estate S/S,2023-08-11 19:20:00+00:00,busbar,,L3 Voltage THD,%,2.52
541537,Meadow Farm Estate S/S,2023-08-11 19:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.38
541537,Meadow Farm Estate S/S,2023-08-11 19:20:00+00:00,busbar,,L2 Voltage THD,%,2.66
541537,Meadow Farm Estate S/S,2023-08-11 19:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.41
541537,Meadow Farm Estate S/S,2023-08-11 19:20:00+00:00,busbar,,L1 Voltage THD,%,2.56
541537,Meadow Farm Estate S/S,2023-08-11 19:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.64
541537,Meadow Farm Estate S/S,2023-08-11 19:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.79
541537,Meadow Farm Estate S/S,2023-08-11 19:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.2
541537,Meadow Farm Estate S/S,2023-08-11 19:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.48
541537,Meadow Farm Estate S/S,2023-08-11 19:20:00+00:00,busbar,,L3 Active Power,kW,37.79
541537,Meadow Farm Estate S/S,2023-08-11 19:20:00+00:00,busbar,,L2 Active Power,kW,48.8
541537,Meadow Farm Estate S/S,2023-08-11 19:20:00+00:00,busbar,,L1 Active Power,kW,35.16
541537,Meadow Farm Estate S/S,2023-08-11 19:20:00+00:00,busbar,,N Current (RMS),A,98.2
541537,Meadow Farm Estate S/S,2023-08-11 19:20:00+00:00,busbar,,L3 Current (RMS),A,164.5
541537,Meadow Farm Estate S/S,2023-08-11 19:20:00+00:00,busbar,,L2 Current (RMS),A,208.9
541537,Meadow Farm Estate S/S,2023-08-11 19:20:00+00:00,busbar,,L1 Current (RMS),A,151.5
541537,Meadow Farm Estate S/S,2023-08-11 19:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.9
541537,Meadow Farm Estate S/S,2023-08-11 19:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.69
541537,Meadow Farm Estate S/S,2023-08-11 19:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.78
541537,Meadow Farm Estate S/S,2023-08-11 19:10:00+00:00,feeder,,L3 Active Power,kW,4.43
541537,Meadow Farm Estate S/S,2023-08-11 19:10:00+00:00,feeder,,L2 Active Power,kW,6.6
541537,Meadow Farm Estate S/S,2023-08-11 19:10:00+00:00,feeder,,L1 Active Power,kW,9.96
541537,Meadow Farm Estate S/S,2023-08-11 19:10:00+00:00,feeder,,N Current (RMS),A,30.2
541537,Meadow Farm Estate S/S,2023-08-11 19:10:00+00:00,feeder,,L3 Current (RMS),A,19.4
541537,Meadow Farm Estate S/S,2023-08-11 19:10:00+00:00,feeder,,L2 Current (RMS),A,30.6
541537,Meadow Farm Estate S/S,2023-08-11 19:10:00+00:00,feeder,,L1 Current (RMS),A,42.9
541537,Meadow Farm Estate S/S,2023-08-11 19:10:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.48
541537,Meadow Farm Estate S/S,2023-08-11 19:10:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.26
541537,Meadow Farm Estate S/S,2023-08-11 19:10:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.55
541537,Meadow Farm Estate S/S,2023-08-11 19:10:00+00:00,feeder,50.0,L3 Active Power,kW,3.03
541537,Meadow Farm Estate S/S,2023-08-11 19:10:00+00:00,feeder,50.0,L2 Active Power,kW,11.47
541537,Meadow Farm Estate S/S,2023-08-11 19:10:00+00:00,feeder,50.0,L1 Active Power,kW,2.72
541537,Meadow Farm Estate S/S,2023-08-11 19:10:00+00:00,feeder,50.0,N Current (RMS),A,39.6
541537,Meadow Farm Estate S/S,2023-08-11 19:10:00+00:00,feeder,50.0,L3 Current (RMS),A,14.3
541537,Meadow Farm Estate S/S,2023-08-11 19:10:00+00:00,feeder,50.0,L2 Current (RMS),A,50.9
541537,Meadow Farm Estate S/S,2023-08-11 19:10:00+00:00,feeder,50.0,L1 Current (RMS),A,12.8
541537,Meadow Farm Estate S/S,2023-08-11 19:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.35
541537,Meadow Farm Estate S/S,2023-08-11 19:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.15
541537,Meadow Farm Estate S/S,2023-08-11 19:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.99
541537,Meadow Farm Estate S/S,2023-08-11 19:10:00+00:00,feeder,40.0,L3 Active Power,kW,8.3
541537,Meadow Farm Estate S/S,2023-08-11 19:10:00+00:00,feeder,40.0,L2 Active Power,kW,4.78
541537,Meadow Farm Estate S/S,2023-08-11 19:10:00+00:00,feeder,40.0,L1 Active Power,kW,4.69
541537,Meadow Farm Estate S/S,2023-08-11 19:10:00+00:00,feeder,40.0,N Current (RMS),A,23.2
541537,Meadow Farm Estate S/S,2023-08-11 19:10:00+00:00,feeder,40.0,L3 Current (RMS),A,36.1
541537,Meadow Farm Estate S/S,2023-08-11 19:10:00+00:00,feeder,40.0,L2 Current (RMS),A,20.9
541537,Meadow Farm Estate S/S,2023-08-11 19:10:00+00:00,feeder,40.0,L1 Current (RMS),A,20.9
541537,Meadow Farm Estate S/S,2023-08-11 19:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.27
541537,Meadow Farm Estate S/S,2023-08-11 19:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.71
541537,Meadow Farm Estate S/S,2023-08-11 19:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.34
541537,Meadow Farm Estate S/S,2023-08-11 19:10:00+00:00,feeder,30.0,L3 Active Power,kW,16.73
541537,Meadow Farm Estate S/S,2023-08-11 19:10:00+00:00,feeder,30.0,L2 Active Power,kW,14.83
541537,Meadow Farm Estate S/S,2023-08-11 19:10:00+00:00,feeder,30.0,L1 Active Power,kW,12.69
541537,Meadow Farm Estate S/S,2023-08-11 19:10:00+00:00,feeder,30.0,N Current (RMS),A,35.1
541537,Meadow Farm Estate S/S,2023-08-11 19:10:00+00:00,feeder,30.0,L3 Current (RMS),A,71.5
541537,Meadow Farm Estate S/S,2023-08-11 19:10:00+00:00,feeder,30.0,L2 Current (RMS),A,65.4
541537,Meadow Farm Estate S/S,2023-08-11 19:10:00+00:00,feeder,30.0,L1 Current (RMS),A,53.7
541537,Meadow Farm Estate S/S,2023-08-11 19:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.68
541537,Meadow Farm Estate S/S,2023-08-11 19:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.08
541537,Meadow Farm Estate S/S,2023-08-11 19:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.75
541537,Meadow Farm Estate S/S,2023-08-11 19:10:00+00:00,feeder,20.0,L3 Active Power,kW,7.5
541537,Meadow Farm Estate S/S,2023-08-11 19:10:00+00:00,feeder,20.0,L2 Active Power,kW,11.44
541537,Meadow Farm Estate S/S,2023-08-11 19:10:00+00:00,feeder,20.0,L1 Active Power,kW,8.83
541537,Meadow Farm Estate S/S,2023-08-11 19:10:00+00:00,feeder,20.0,N Current (RMS),A,26.4
541537,Meadow Farm Estate S/S,2023-08-11 19:10:00+00:00,feeder,20.0,L3 Current (RMS),A,33.7
541537,Meadow Farm Estate S/S,2023-08-11 19:10:00+00:00,feeder,20.0,L2 Current (RMS),A,49.5
541537,Meadow Farm Estate S/S,2023-08-11 19:10:00+00:00,feeder,20.0,L1 Current (RMS),A,40.1
541537,Meadow Farm Estate S/S,2023-08-11 19:10:00+00:00,transformer,,Temperature,C,33.6
541537,Meadow Farm Estate S/S,2023-08-11 19:10:00+00:00,busbar,,L3 Voltage THD,%,2.44
541537,Meadow Farm Estate S/S,2023-08-11 19:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.46
541537,Meadow Farm Estate S/S,2023-08-11 19:10:00+00:00,busbar,,L2 Voltage THD,%,2.61
541537,Meadow Farm Estate S/S,2023-08-11 19:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.54
541537,Meadow Farm Estate S/S,2023-08-11 19:10:00+00:00,busbar,,L1 Voltage THD,%,2.52
541537,Meadow Farm Estate S/S,2023-08-11 19:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.72
541537,Meadow Farm Estate S/S,2023-08-11 19:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.68
541537,Meadow Farm Estate S/S,2023-08-11 19:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.59
541537,Meadow Farm Estate S/S,2023-08-11 19:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.41
541537,Meadow Farm Estate S/S,2023-08-11 19:10:00+00:00,busbar,,L3 Active Power,kW,40.0
541537,Meadow Farm Estate S/S,2023-08-11 19:10:00+00:00,busbar,,L2 Active Power,kW,49.11
541537,Meadow Farm Estate S/S,2023-08-11 19:10:00+00:00,busbar,,L1 Active Power,kW,38.9
541537,Meadow Farm Estate S/S,2023-08-11 19:10:00+00:00,busbar,,N Current (RMS),A,91.6
541537,Meadow Farm Estate S/S,2023-08-11 19:10:00+00:00,busbar,,L3 Current (RMS),A,172.6
541537,Meadow Farm Estate S/S,2023-08-11 19:10:00+00:00,busbar,,L2 Current (RMS),A,210.4
541537,Meadow Farm Estate S/S,2023-08-11 19:10:00+00:00,busbar,,L1 Current (RMS),A,167.4
541537,Meadow Farm Estate S/S,2023-08-11 19:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.96
541537,Meadow Farm Estate S/S,2023-08-11 19:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.42
541537,Meadow Farm Estate S/S,2023-08-11 19:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.78
541537,Meadow Farm Estate S/S,2023-08-11 19:00:00+00:00,feeder,,L3 Active Power,kW,2.96
541537,Meadow Farm Estate S/S,2023-08-11 19:00:00+00:00,feeder,,L2 Active Power,kW,9.05
541537,Meadow Farm Estate S/S,2023-08-11 19:00:00+00:00,feeder,,L1 Active Power,kW,11.15
541537,Meadow Farm Estate S/S,2023-08-11 19:00:00+00:00,feeder,,N Current (RMS),A,38.5
541537,Meadow Farm Estate S/S,2023-08-11 19:00:00+00:00,feeder,,L3 Current (RMS),A,13.9
541537,Meadow Farm Estate S/S,2023-08-11 19:00:00+00:00,feeder,,L2 Current (RMS),A,40.5
541537,Meadow Farm Estate S/S,2023-08-11 19:00:00+00:00,feeder,,L1 Current (RMS),A,48.5
541537,Meadow Farm Estate S/S,2023-08-11 19:00:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.25
541537,Meadow Farm Estate S/S,2023-08-11 19:00:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.26
541537,Meadow Farm Estate S/S,2023-08-11 19:00:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.52
541537,Meadow Farm Estate S/S,2023-08-11 19:00:00+00:00,feeder,50.0,L3 Active Power,kW,3.95
541537,Meadow Farm Estate S/S,2023-08-11 19:00:00+00:00,feeder,50.0,L2 Active Power,kW,11.46
541537,Meadow Farm Estate S/S,2023-08-11 19:00:00+00:00,feeder,50.0,L1 Active Power,kW,1.61
541537,Meadow Farm Estate S/S,2023-08-11 19:00:00+00:00,feeder,50.0,N Current (RMS),A,38.1
541537,Meadow Farm Estate S/S,2023-08-11 19:00:00+00:00,feeder,50.0,L3 Current (RMS),A,18.2
541537,Meadow Farm Estate S/S,2023-08-11 19:00:00+00:00,feeder,50.0,L2 Current (RMS),A,49.9
541537,Meadow Farm Estate S/S,2023-08-11 19:00:00+00:00,feeder,50.0,L1 Current (RMS),A,7.5
541537,Meadow Farm Estate S/S,2023-08-11 19:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.47
541537,Meadow Farm Estate S/S,2023-08-11 19:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.28
541537,Meadow Farm Estate S/S,2023-08-11 19:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.09
541537,Meadow Farm Estate S/S,2023-08-11 19:00:00+00:00,feeder,40.0,L3 Active Power,kW,7.23
541537,Meadow Farm Estate S/S,2023-08-11 19:00:00+00:00,feeder,40.0,L2 Active Power,kW,6.74
541537,Meadow Farm Estate S/S,2023-08-11 19:00:00+00:00,feeder,40.0,L1 Active Power,kW,5.32
541537,Meadow Farm Estate S/S,2023-08-11 19:00:00+00:00,feeder,40.0,N Current (RMS),A,17.4
541537,Meadow Farm Estate S/S,2023-08-11 19:00:00+00:00,feeder,40.0,L3 Current (RMS),A,31.6
541537,Meadow Farm Estate S/S,2023-08-11 19:00:00+00:00,feeder,40.0,L2 Current (RMS),A,29.1
541537,Meadow Farm Estate S/S,2023-08-11 19:00:00+00:00,feeder,40.0,L1 Current (RMS),A,23.6
541537,Meadow Farm Estate S/S,2023-08-11 19:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.63
541537,Meadow Farm Estate S/S,2023-08-11 19:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.52
541537,Meadow Farm Estate S/S,2023-08-11 19:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.35
541537,Meadow Farm Estate S/S,2023-08-11 19:00:00+00:00,feeder,30.0,L3 Active Power,kW,18.65
541537,Meadow Farm Estate S/S,2023-08-11 19:00:00+00:00,feeder,30.0,L2 Active Power,kW,14.44
541537,Meadow Farm Estate S/S,2023-08-11 19:00:00+00:00,feeder,30.0,L1 Active Power,kW,8.74
541537,Meadow Farm Estate S/S,2023-08-11 19:00:00+00:00,feeder,30.0,N Current (RMS),A,44.0
541537,Meadow Farm Estate S/S,2023-08-11 19:00:00+00:00,feeder,30.0,L3 Current (RMS),A,79.5
541537,Meadow Farm Estate S/S,2023-08-11 19:00:00+00:00,feeder,30.0,L2 Current (RMS),A,62.1
541537,Meadow Farm Estate S/S,2023-08-11 19:00:00+00:00,feeder,30.0,L1 Current (RMS),A,37.7
541537,Meadow Farm Estate S/S,2023-08-11 19:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.51
541537,Meadow Farm Estate S/S,2023-08-11 19:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.11
541537,Meadow Farm Estate S/S,2023-08-11 19:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.88
541537,Meadow Farm Estate S/S,2023-08-11 19:00:00+00:00,feeder,20.0,L3 Active Power,kW,6.83
541537,Meadow Farm Estate S/S,2023-08-11 19:00:00+00:00,feeder,20.0,L2 Active Power,kW,10.3
541537,Meadow Farm Estate S/S,2023-08-11 19:00:00+00:00,feeder,20.0,L1 Active Power,kW,9.47
541537,Meadow Farm Estate S/S,2023-08-11 19:00:00+00:00,feeder,20.0,N Current (RMS),A,23.3
541537,Meadow Farm Estate S/S,2023-08-11 19:00:00+00:00,feeder,20.0,L3 Current (RMS),A,31.1
541537,Meadow Farm Estate S/S,2023-08-11 19:00:00+00:00,feeder,20.0,L2 Current (RMS),A,45.3
541537,Meadow Farm Estate S/S,2023-08-11 19:00:00+00:00,feeder,20.0,L1 Current (RMS),A,42.5
541537,Meadow Farm Estate S/S,2023-08-11 19:00:00+00:00,transformer,,Temperature,C,33.6
541537,Meadow Farm Estate S/S,2023-08-11 19:00:00+00:00,busbar,,L3 Voltage THD,%,2.42
541537,Meadow Farm Estate S/S,2023-08-11 19:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.3
541537,Meadow Farm Estate S/S,2023-08-11 19:00:00+00:00,busbar,,L2 Voltage THD,%,2.58
541537,Meadow Farm Estate S/S,2023-08-11 19:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.32
541537,Meadow Farm Estate S/S,2023-08-11 19:00:00+00:00,busbar,,L1 Voltage THD,%,2.5
541537,Meadow Farm Estate S/S,2023-08-11 19:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.64
541537,Meadow Farm Estate S/S,2023-08-11 19:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.82
541537,Meadow Farm Estate S/S,2023-08-11 19:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.6
541537,Meadow Farm Estate S/S,2023-08-11 19:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.62
541537,Meadow Farm Estate S/S,2023-08-11 19:00:00+00:00,busbar,,L3 Active Power,kW,39.62
541537,Meadow Farm Estate S/S,2023-08-11 19:00:00+00:00,busbar,,L2 Active Power,kW,52.0
541537,Meadow Farm Estate S/S,2023-08-11 19:00:00+00:00,busbar,,L1 Active Power,kW,36.3
541537,Meadow Farm Estate S/S,2023-08-11 19:00:00+00:00,busbar,,N Current (RMS),A,100.0
541537,Meadow Farm Estate S/S,2023-08-11 19:00:00+00:00,busbar,,L3 Current (RMS),A,170.8
541537,Meadow Farm Estate S/S,2023-08-11 19:00:00+00:00,busbar,,L2 Current (RMS),A,223.1
541537,Meadow Farm Estate S/S,2023-08-11 19:00:00+00:00,busbar,,L1 Current (RMS),A,157.3
541537,Meadow Farm Estate S/S,2023-08-11 18:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.9
541537,Meadow Farm Estate S/S,2023-08-11 18:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.01
541537,Meadow Farm Estate S/S,2023-08-11 18:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.67
541537,Meadow Farm Estate S/S,2023-08-11 18:50:00+00:00,feeder,,L3 Active Power,kW,4.08
541537,Meadow Farm Estate S/S,2023-08-11 18:50:00+00:00,feeder,,L2 Active Power,kW,12.35
541537,Meadow Farm Estate S/S,2023-08-11 18:50:00+00:00,feeder,,L1 Active Power,kW,10.02
541537,Meadow Farm Estate S/S,2023-08-11 18:50:00+00:00,feeder,,N Current (RMS),A,37.5
541537,Meadow Farm Estate S/S,2023-08-11 18:50:00+00:00,feeder,,L3 Current (RMS),A,18.8
541537,Meadow Farm Estate S/S,2023-08-11 18:50:00+00:00,feeder,,L2 Current (RMS),A,54.3
541537,Meadow Farm Estate S/S,2023-08-11 18:50:00+00:00,feeder,,L1 Current (RMS),A,43.3
541537,Meadow Farm Estate S/S,2023-08-11 18:50:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.26
541537,Meadow Farm Estate S/S,2023-08-11 18:50:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.24
541537,Meadow Farm Estate S/S,2023-08-11 18:50:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.26
541537,Meadow Farm Estate S/S,2023-08-11 18:50:00+00:00,feeder,50.0,L3 Active Power,kW,5.66
541537,Meadow Farm Estate S/S,2023-08-11 18:50:00+00:00,feeder,50.0,L2 Active Power,kW,5.79
541537,Meadow Farm Estate S/S,2023-08-11 18:50:00+00:00,feeder,50.0,L1 Active Power,kW,1.29
541537,Meadow Farm Estate S/S,2023-08-11 18:50:00+00:00,feeder,50.0,N Current (RMS),A,19.5
541537,Meadow Farm Estate S/S,2023-08-11 18:50:00+00:00,feeder,50.0,L3 Current (RMS),A,25.6
541537,Meadow Farm Estate S/S,2023-08-11 18:50:00+00:00,feeder,50.0,L2 Current (RMS),A,26.6
541537,Meadow Farm Estate S/S,2023-08-11 18:50:00+00:00,feeder,50.0,L1 Current (RMS),A,5.9
541537,Meadow Farm Estate S/S,2023-08-11 18:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.14
541537,Meadow Farm Estate S/S,2023-08-11 18:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.45
541537,Meadow Farm Estate S/S,2023-08-11 18:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.23
541537,Meadow Farm Estate S/S,2023-08-11 18:50:00+00:00,feeder,40.0,L3 Active Power,kW,5.9
541537,Meadow Farm Estate S/S,2023-08-11 18:50:00+00:00,feeder,40.0,L2 Active Power,kW,6.45
541537,Meadow Farm Estate S/S,2023-08-11 18:50:00+00:00,feeder,40.0,L1 Active Power,kW,3.03
541537,Meadow Farm Estate S/S,2023-08-11 18:50:00+00:00,feeder,40.0,N Current (RMS),A,20.2
541537,Meadow Farm Estate S/S,2023-08-11 18:50:00+00:00,feeder,40.0,L3 Current (RMS),A,26.4
541537,Meadow Farm Estate S/S,2023-08-11 18:50:00+00:00,feeder,40.0,L2 Current (RMS),A,28.5
541537,Meadow Farm Estate S/S,2023-08-11 18:50:00+00:00,feeder,40.0,L1 Current (RMS),A,16.2
541537,Meadow Farm Estate S/S,2023-08-11 18:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.09
541537,Meadow Farm Estate S/S,2023-08-11 18:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.37
541537,Meadow Farm Estate S/S,2023-08-11 18:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.61
541537,Meadow Farm Estate S/S,2023-08-11 18:50:00+00:00,feeder,30.0,L3 Active Power,kW,23.45
541537,Meadow Farm Estate S/S,2023-08-11 18:50:00+00:00,feeder,30.0,L2 Active Power,kW,14.69
541537,Meadow Farm Estate S/S,2023-08-11 18:50:00+00:00,feeder,30.0,L1 Active Power,kW,8.39
541537,Meadow Farm Estate S/S,2023-08-11 18:50:00+00:00,feeder,30.0,N Current (RMS),A,62.2
541537,Meadow Farm Estate S/S,2023-08-11 18:50:00+00:00,feeder,30.0,L3 Current (RMS),A,99.5
541537,Meadow Farm Estate S/S,2023-08-11 18:50:00+00:00,feeder,30.0,L2 Current (RMS),A,64.0
541537,Meadow Farm Estate S/S,2023-08-11 18:50:00+00:00,feeder,30.0,L1 Current (RMS),A,36.3
541537,Meadow Farm Estate S/S,2023-08-11 18:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.31
541537,Meadow Farm Estate S/S,2023-08-11 18:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.62
541537,Meadow Farm Estate S/S,2023-08-11 18:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.93
541537,Meadow Farm Estate S/S,2023-08-11 18:50:00+00:00,feeder,20.0,L3 Active Power,kW,5.53
541537,Meadow Farm Estate S/S,2023-08-11 18:50:00+00:00,feeder,20.0,L2 Active Power,kW,10.5
541537,Meadow Farm Estate S/S,2023-08-11 18:50:00+00:00,feeder,20.0,L1 Active Power,kW,6.48
541537,Meadow Farm Estate S/S,2023-08-11 18:50:00+00:00,feeder,20.0,N Current (RMS),A,26.5
541537,Meadow Farm Estate S/S,2023-08-11 18:50:00+00:00,feeder,20.0,L3 Current (RMS),A,25.7
541537,Meadow Farm Estate S/S,2023-08-11 18:50:00+00:00,feeder,20.0,L2 Current (RMS),A,45.4
541537,Meadow Farm Estate S/S,2023-08-11 18:50:00+00:00,feeder,20.0,L1 Current (RMS),A,31.2
541537,Meadow Farm Estate S/S,2023-08-11 18:50:00+00:00,transformer,,Temperature,C,33.6
541537,Meadow Farm Estate S/S,2023-08-11 18:50:00+00:00,busbar,,L3 Voltage THD,%,2.43
541537,Meadow Farm Estate S/S,2023-08-11 18:50:00+00:00,busbar,,L3 Voltage (RMS),V,238.96
541537,Meadow Farm Estate S/S,2023-08-11 18:50:00+00:00,busbar,,L2 Voltage THD,%,2.58
541537,Meadow Farm Estate S/S,2023-08-11 18:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.25
541537,Meadow Farm Estate S/S,2023-08-11 18:50:00+00:00,busbar,,L1 Voltage THD,%,2.48
541537,Meadow Farm Estate S/S,2023-08-11 18:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.64
541537,Meadow Farm Estate S/S,2023-08-11 18:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.52
541537,Meadow Farm Estate S/S,2023-08-11 18:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.68
541537,Meadow Farm Estate S/S,2023-08-11 18:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.7
541537,Meadow Farm Estate S/S,2023-08-11 18:50:00+00:00,busbar,,L3 Active Power,kW,44.62
541537,Meadow Farm Estate S/S,2023-08-11 18:50:00+00:00,busbar,,L2 Active Power,kW,49.79
541537,Meadow Farm Estate S/S,2023-08-11 18:50:00+00:00,busbar,,L1 Active Power,kW,29.22
541537,Meadow Farm Estate S/S,2023-08-11 18:50:00+00:00,busbar,,N Current (RMS),A,111.0
541537,Meadow Farm Estate S/S,2023-08-11 18:50:00+00:00,busbar,,L3 Current (RMS),A,191.8
541537,Meadow Farm Estate S/S,2023-08-11 18:50:00+00:00,busbar,,L2 Current (RMS),A,213.9
541537,Meadow Farm Estate S/S,2023-08-11 18:50:00+00:00,busbar,,L1 Current (RMS),A,128.9
541537,Meadow Farm Estate S/S,2023-08-11 18:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.76
541537,Meadow Farm Estate S/S,2023-08-11 18:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.02
541537,Meadow Farm Estate S/S,2023-08-11 18:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.67
541537,Meadow Farm Estate S/S,2023-08-11 18:40:00+00:00,feeder,,L3 Active Power,kW,6.15
541537,Meadow Farm Estate S/S,2023-08-11 18:40:00+00:00,feeder,,L2 Active Power,kW,12.55
541537,Meadow Farm Estate S/S,2023-08-11 18:40:00+00:00,feeder,,L1 Active Power,kW,9.66
541537,Meadow Farm Estate S/S,2023-08-11 18:40:00+00:00,feeder,,N Current (RMS),A,29.6
541537,Meadow Farm Estate S/S,2023-08-11 18:40:00+00:00,feeder,,L3 Current (RMS),A,27.1
541537,Meadow Farm Estate S/S,2023-08-11 18:40:00+00:00,feeder,,L2 Current (RMS),A,54.5
541537,Meadow Farm Estate S/S,2023-08-11 18:40:00+00:00,feeder,,L1 Current (RMS),A,41.9
541537,Meadow Farm Estate S/S,2023-08-11 18:40:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.34
541537,Meadow Farm Estate S/S,2023-08-11 18:40:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.13
541537,Meadow Farm Estate S/S,2023-08-11 18:40:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.44
541537,Meadow Farm Estate S/S,2023-08-11 18:40:00+00:00,feeder,50.0,L3 Active Power,kW,5.34
541537,Meadow Farm Estate S/S,2023-08-11 18:40:00+00:00,feeder,50.0,L2 Active Power,kW,14.16
541537,Meadow Farm Estate S/S,2023-08-11 18:40:00+00:00,feeder,50.0,L1 Active Power,kW,1.57
541537,Meadow Farm Estate S/S,2023-08-11 18:40:00+00:00,feeder,50.0,N Current (RMS),A,49.2
541537,Meadow Farm Estate S/S,2023-08-11 18:40:00+00:00,feeder,50.0,L3 Current (RMS),A,23.6
541537,Meadow Farm Estate S/S,2023-08-11 18:40:00+00:00,feeder,50.0,L2 Current (RMS),A,62.4
541537,Meadow Farm Estate S/S,2023-08-11 18:40:00+00:00,feeder,50.0,L1 Current (RMS),A,8.0
541537,Meadow Farm Estate S/S,2023-08-11 18:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.63
541537,Meadow Farm Estate S/S,2023-08-11 18:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.52
541537,Meadow Farm Estate S/S,2023-08-11 18:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.29
541537,Meadow Farm Estate S/S,2023-08-11 18:40:00+00:00,feeder,40.0,L3 Active Power,kW,5.71
541537,Meadow Farm Estate S/S,2023-08-11 18:40:00+00:00,feeder,40.0,L2 Active Power,kW,7.48
541537,Meadow Farm Estate S/S,2023-08-11 18:40:00+00:00,feeder,40.0,L1 Active Power,kW,2.1
541537,Meadow Farm Estate S/S,2023-08-11 18:40:00+00:00,feeder,40.0,N Current (RMS),A,25.8
541537,Meadow Farm Estate S/S,2023-08-11 18:40:00+00:00,feeder,40.0,L3 Current (RMS),A,26.1
541537,Meadow Farm Estate S/S,2023-08-11 18:40:00+00:00,feeder,40.0,L2 Current (RMS),A,32.6
541537,Meadow Farm Estate S/S,2023-08-11 18:40:00+00:00,feeder,40.0,L1 Current (RMS),A,11.6
541537,Meadow Farm Estate S/S,2023-08-11 18:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.08
541537,Meadow Farm Estate S/S,2023-08-11 18:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.47
541537,Meadow Farm Estate S/S,2023-08-11 18:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.1
541537,Meadow Farm Estate S/S,2023-08-11 18:40:00+00:00,feeder,30.0,L3 Active Power,kW,24.58
541537,Meadow Farm Estate S/S,2023-08-11 18:40:00+00:00,feeder,30.0,L2 Active Power,kW,12.01
541537,Meadow Farm Estate S/S,2023-08-11 18:40:00+00:00,feeder,30.0,L1 Active Power,kW,10.12
541537,Meadow Farm Estate S/S,2023-08-11 18:40:00+00:00,feeder,30.0,N Current (RMS),A,63.0
541537,Meadow Farm Estate S/S,2023-08-11 18:40:00+00:00,feeder,30.0,L3 Current (RMS),A,104.6
541537,Meadow Farm Estate S/S,2023-08-11 18:40:00+00:00,feeder,30.0,L2 Current (RMS),A,52.7
541537,Meadow Farm Estate S/S,2023-08-11 18:40:00+00:00,feeder,30.0,L1 Current (RMS),A,43.2
541537,Meadow Farm Estate S/S,2023-08-11 18:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.29
541537,Meadow Farm Estate S/S,2023-08-11 18:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.31
541537,Meadow Farm Estate S/S,2023-08-11 18:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.85
541537,Meadow Farm Estate S/S,2023-08-11 18:40:00+00:00,feeder,20.0,L3 Active Power,kW,8.0
541537,Meadow Farm Estate S/S,2023-08-11 18:40:00+00:00,feeder,20.0,L2 Active Power,kW,11.27
541537,Meadow Farm Estate S/S,2023-08-11 18:40:00+00:00,feeder,20.0,L1 Active Power,kW,7.94
541537,Meadow Farm Estate S/S,2023-08-11 18:40:00+00:00,feeder,20.0,N Current (RMS),A,27.9
541537,Meadow Farm Estate S/S,2023-08-11 18:40:00+00:00,feeder,20.0,L3 Current (RMS),A,35.9
541537,Meadow Farm Estate S/S,2023-08-11 18:40:00+00:00,feeder,20.0,L2 Current (RMS),A,48.4
541537,Meadow Farm Estate S/S,2023-08-11 18:40:00+00:00,feeder,20.0,L1 Current (RMS),A,37.9
541537,Meadow Farm Estate S/S,2023-08-11 18:40:00+00:00,transformer,,Temperature,C,33.6
541537,Meadow Farm Estate S/S,2023-08-11 18:40:00+00:00,busbar,,L3 Voltage THD,%,2.43
541537,Meadow Farm Estate S/S,2023-08-11 18:40:00+00:00,busbar,,L3 Voltage (RMS),V,238.44
541537,Meadow Farm Estate S/S,2023-08-11 18:40:00+00:00,busbar,,L2 Voltage THD,%,2.58
541537,Meadow Farm Estate S/S,2023-08-11 18:40:00+00:00,busbar,,L2 Voltage (RMS),V,238.52
541537,Meadow Farm Estate S/S,2023-08-11 18:40:00+00:00,busbar,,L1 Voltage THD,%,2.48
541537,Meadow Farm Estate S/S,2023-08-11 18:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.2
541537,Meadow Farm Estate S/S,2023-08-11 18:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.95
541537,Meadow Farm Estate S/S,2023-08-11 18:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.46
541537,Meadow Farm Estate S/S,2023-08-11 18:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.35
541537,Meadow Farm Estate S/S,2023-08-11 18:40:00+00:00,busbar,,L3 Active Power,kW,49.78
541537,Meadow Farm Estate S/S,2023-08-11 18:40:00+00:00,busbar,,L2 Active Power,kW,57.47
541537,Meadow Farm Estate S/S,2023-08-11 18:40:00+00:00,busbar,,L1 Active Power,kW,31.4
541537,Meadow Farm Estate S/S,2023-08-11 18:40:00+00:00,busbar,,N Current (RMS),A,124.5
541537,Meadow Farm Estate S/S,2023-08-11 18:40:00+00:00,busbar,,L3 Current (RMS),A,213.2
541537,Meadow Farm Estate S/S,2023-08-11 18:40:00+00:00,busbar,,L2 Current (RMS),A,246.1
541537,Meadow Farm Estate S/S,2023-08-11 18:40:00+00:00,busbar,,L1 Current (RMS),A,137.5
541537,Meadow Farm Estate S/S,2023-08-11 18:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.71
541537,Meadow Farm Estate S/S,2023-08-11 18:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.05
541537,Meadow Farm Estate S/S,2023-08-11 18:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.67
541537,Meadow Farm Estate S/S,2023-08-11 18:30:00+00:00,feeder,,L3 Active Power,kW,4.97
541537,Meadow Farm Estate S/S,2023-08-11 18:30:00+00:00,feeder,,L2 Active Power,kW,12.28
541537,Meadow Farm Estate S/S,2023-08-11 18:30:00+00:00,feeder,,L1 Active Power,kW,9.8
541537,Meadow Farm Estate S/S,2023-08-11 18:30:00+00:00,feeder,,N Current (RMS),A,32.5
541537,Meadow Farm Estate S/S,2023-08-11 18:30:00+00:00,feeder,,L3 Current (RMS),A,23.1
541537,Meadow Farm Estate S/S,2023-08-11 18:30:00+00:00,feeder,,L2 Current (RMS),A,52.8
541537,Meadow Farm Estate S/S,2023-08-11 18:30:00+00:00,feeder,,L1 Current (RMS),A,43.1
541537,Meadow Farm Estate S/S,2023-08-11 18:30:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.73
541537,Meadow Farm Estate S/S,2023-08-11 18:30:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.25
541537,Meadow Farm Estate S/S,2023-08-11 18:30:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.45
541537,Meadow Farm Estate S/S,2023-08-11 18:30:00+00:00,feeder,50.0,L3 Active Power,kW,3.76
541537,Meadow Farm Estate S/S,2023-08-11 18:30:00+00:00,feeder,50.0,L2 Active Power,kW,13.66
