Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
541537,Meadow Farm Estate S/S,2023-08-11 18:30:00+00:00,feeder,50.0,L1 Active Power,kW,1.37
541537,Meadow Farm Estate S/S,2023-08-11 18:30:00+00:00,feeder,50.0,N Current (RMS),A,52.3
541537,Meadow Farm Estate S/S,2023-08-11 18:30:00+00:00,feeder,50.0,L3 Current (RMS),A,17.1
541537,Meadow Farm Estate S/S,2023-08-11 18:30:00+00:00,feeder,50.0,L2 Current (RMS),A,62.8
541537,Meadow Farm Estate S/S,2023-08-11 18:30:00+00:00,feeder,50.0,L1 Current (RMS),A,6.3
541537,Meadow Farm Estate S/S,2023-08-11 18:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.64
541537,Meadow Farm Estate S/S,2023-08-11 18:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.53
541537,Meadow Farm Estate S/S,2023-08-11 18:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.26
541537,Meadow Farm Estate S/S,2023-08-11 18:30:00+00:00,feeder,40.0,L3 Active Power,kW,5.65
541537,Meadow Farm Estate S/S,2023-08-11 18:30:00+00:00,feeder,40.0,L2 Active Power,kW,6.93
541537,Meadow Farm Estate S/S,2023-08-11 18:30:00+00:00,feeder,40.0,L1 Active Power,kW,2.53
541537,Meadow Farm Estate S/S,2023-08-11 18:30:00+00:00,feeder,40.0,N Current (RMS),A,24.0
541537,Meadow Farm Estate S/S,2023-08-11 18:30:00+00:00,feeder,40.0,L3 Current (RMS),A,25.9
541537,Meadow Farm Estate S/S,2023-08-11 18:30:00+00:00,feeder,40.0,L2 Current (RMS),A,30.6
541537,Meadow Farm Estate S/S,2023-08-11 18:30:00+00:00,feeder,40.0,L1 Current (RMS),A,13.5
541537,Meadow Farm Estate S/S,2023-08-11 18:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.51
541537,Meadow Farm Estate S/S,2023-08-11 18:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.31
541537,Meadow Farm Estate S/S,2023-08-11 18:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.05
541537,Meadow Farm Estate S/S,2023-08-11 18:30:00+00:00,feeder,30.0,L3 Active Power,kW,22.21
541537,Meadow Farm Estate S/S,2023-08-11 18:30:00+00:00,feeder,30.0,L2 Active Power,kW,14.31
541537,Meadow Farm Estate S/S,2023-08-11 18:30:00+00:00,feeder,30.0,L1 Active Power,kW,12.51
541537,Meadow Farm Estate S/S,2023-08-11 18:30:00+00:00,feeder,30.0,N Current (RMS),A,48.2
541537,Meadow Farm Estate S/S,2023-08-11 18:30:00+00:00,feeder,30.0,L3 Current (RMS),A,95.4
541537,Meadow Farm Estate S/S,2023-08-11 18:30:00+00:00,feeder,30.0,L2 Current (RMS),A,61.8
541537,Meadow Farm Estate S/S,2023-08-11 18:30:00+00:00,feeder,30.0,L1 Current (RMS),A,53.4
541537,Meadow Farm Estate S/S,2023-08-11 18:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.39
541537,Meadow Farm Estate S/S,2023-08-11 18:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.06
541537,Meadow Farm Estate S/S,2023-08-11 18:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.57
541537,Meadow Farm Estate S/S,2023-08-11 18:30:00+00:00,feeder,20.0,L3 Active Power,kW,8.2
541537,Meadow Farm Estate S/S,2023-08-11 18:30:00+00:00,feeder,20.0,L2 Active Power,kW,9.16
541537,Meadow Farm Estate S/S,2023-08-11 18:30:00+00:00,feeder,20.0,L1 Active Power,kW,9.26
541537,Meadow Farm Estate S/S,2023-08-11 18:30:00+00:00,feeder,20.0,N Current (RMS),A,24.7
541537,Meadow Farm Estate S/S,2023-08-11 18:30:00+00:00,feeder,20.0,L3 Current (RMS),A,37.3
541537,Meadow Farm Estate S/S,2023-08-11 18:30:00+00:00,feeder,20.0,L2 Current (RMS),A,39.9
541537,Meadow Farm Estate S/S,2023-08-11 18:30:00+00:00,feeder,20.0,L1 Current (RMS),A,41.7
541537,Meadow Farm Estate S/S,2023-08-11 18:30:00+00:00,transformer,,Temperature,C,33.6
541537,Meadow Farm Estate S/S,2023-08-11 18:30:00+00:00,busbar,,L3 Voltage THD,%,2.4
541537,Meadow Farm Estate S/S,2023-08-11 18:30:00+00:00,busbar,,L3 Voltage (RMS),V,238.04
541537,Meadow Farm Estate S/S,2023-08-11 18:30:00+00:00,busbar,,L2 Voltage THD,%,2.59
541537,Meadow Farm Estate S/S,2023-08-11 18:30:00+00:00,busbar,,L2 Voltage (RMS),V,238.14
541537,Meadow Farm Estate S/S,2023-08-11 18:30:00+00:00,busbar,,L1 Voltage THD,%,2.48
541537,Meadow Farm Estate S/S,2023-08-11 18:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.53
541537,Meadow Farm Estate S/S,2023-08-11 18:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.99
541537,Meadow Farm Estate S/S,2023-08-11 18:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.21
541537,Meadow Farm Estate S/S,2023-08-11 18:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.01
541537,Meadow Farm Estate S/S,2023-08-11 18:30:00+00:00,busbar,,L3 Active Power,kW,44.79
541537,Meadow Farm Estate S/S,2023-08-11 18:30:00+00:00,busbar,,L2 Active Power,kW,56.34
541537,Meadow Farm Estate S/S,2023-08-11 18:30:00+00:00,busbar,,L1 Active Power,kW,35.47
541537,Meadow Farm Estate S/S,2023-08-11 18:30:00+00:00,busbar,,N Current (RMS),A,111.2
541537,Meadow Farm Estate S/S,2023-08-11 18:30:00+00:00,busbar,,L3 Current (RMS),A,193.1
541537,Meadow Farm Estate S/S,2023-08-11 18:30:00+00:00,busbar,,L2 Current (RMS),A,241.6
541537,Meadow Farm Estate S/S,2023-08-11 18:30:00+00:00,busbar,,L1 Current (RMS),A,154.5
541537,Meadow Farm Estate S/S,2023-08-11 18:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.45
541537,Meadow Farm Estate S/S,2023-08-11 18:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.12
541537,Meadow Farm Estate S/S,2023-08-11 18:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.6
541537,Meadow Farm Estate S/S,2023-08-11 18:20:00+00:00,feeder,,L3 Active Power,kW,7.11
541537,Meadow Farm Estate S/S,2023-08-11 18:20:00+00:00,feeder,,L2 Active Power,kW,9.02
541537,Meadow Farm Estate S/S,2023-08-11 18:20:00+00:00,feeder,,L1 Active Power,kW,8.82
541537,Meadow Farm Estate S/S,2023-08-11 18:20:00+00:00,feeder,,N Current (RMS),A,24.6
541537,Meadow Farm Estate S/S,2023-08-11 18:20:00+00:00,feeder,,L3 Current (RMS),A,31.8
541537,Meadow Farm Estate S/S,2023-08-11 18:20:00+00:00,feeder,,L2 Current (RMS),A,40.0
541537,Meadow Farm Estate S/S,2023-08-11 18:20:00+00:00,feeder,,L1 Current (RMS),A,39.3
541537,Meadow Farm Estate S/S,2023-08-11 18:20:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.47
541537,Meadow Farm Estate S/S,2023-08-11 18:20:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.14
541537,Meadow Farm Estate S/S,2023-08-11 18:20:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.36
541537,Meadow Farm Estate S/S,2023-08-11 18:20:00+00:00,feeder,50.0,L3 Active Power,kW,4.43
541537,Meadow Farm Estate S/S,2023-08-11 18:20:00+00:00,feeder,50.0,L2 Active Power,kW,3.62
541537,Meadow Farm Estate S/S,2023-08-11 18:20:00+00:00,feeder,50.0,L1 Active Power,kW,1.22
541537,Meadow Farm Estate S/S,2023-08-11 18:20:00+00:00,feeder,50.0,N Current (RMS),A,12.9
541537,Meadow Farm Estate S/S,2023-08-11 18:20:00+00:00,feeder,50.0,L3 Current (RMS),A,19.6
541537,Meadow Farm Estate S/S,2023-08-11 18:20:00+00:00,feeder,50.0,L2 Current (RMS),A,17.1
541537,Meadow Farm Estate S/S,2023-08-11 18:20:00+00:00,feeder,50.0,L1 Current (RMS),A,5.7
541537,Meadow Farm Estate S/S,2023-08-11 18:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.61
541537,Meadow Farm Estate S/S,2023-08-11 18:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.27
541537,Meadow Farm Estate S/S,2023-08-11 18:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.16
541537,Meadow Farm Estate S/S,2023-08-11 18:20:00+00:00,feeder,40.0,L3 Active Power,kW,5.91
541537,Meadow Farm Estate S/S,2023-08-11 18:20:00+00:00,feeder,40.0,L2 Active Power,kW,10.28
541537,Meadow Farm Estate S/S,2023-08-11 18:20:00+00:00,feeder,40.0,L1 Active Power,kW,2.05
541537,Meadow Farm Estate S/S,2023-08-11 18:20:00+00:00,feeder,40.0,N Current (RMS),A,36.7
541537,Meadow Farm Estate S/S,2023-08-11 18:20:00+00:00,feeder,40.0,L3 Current (RMS),A,26.9
541537,Meadow Farm Estate S/S,2023-08-11 18:20:00+00:00,feeder,40.0,L2 Current (RMS),A,44.4
541537,Meadow Farm Estate S/S,2023-08-11 18:20:00+00:00,feeder,40.0,L1 Current (RMS),A,11.1
541537,Meadow Farm Estate S/S,2023-08-11 18:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.69
541537,Meadow Farm Estate S/S,2023-08-11 18:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.07
541537,Meadow Farm Estate S/S,2023-08-11 18:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.19
541537,Meadow Farm Estate S/S,2023-08-11 18:20:00+00:00,feeder,30.0,L3 Active Power,kW,19.5
541537,Meadow Farm Estate S/S,2023-08-11 18:20:00+00:00,feeder,30.0,L2 Active Power,kW,13.65
541537,Meadow Farm Estate S/S,2023-08-11 18:20:00+00:00,feeder,30.0,L1 Active Power,kW,7.99
541537,Meadow Farm Estate S/S,2023-08-11 18:20:00+00:00,feeder,30.0,N Current (RMS),A,52.5
541537,Meadow Farm Estate S/S,2023-08-11 18:20:00+00:00,feeder,30.0,L3 Current (RMS),A,83.5
541537,Meadow Farm Estate S/S,2023-08-11 18:20:00+00:00,feeder,30.0,L2 Current (RMS),A,59.7
541537,Meadow Farm Estate S/S,2023-08-11 18:20:00+00:00,feeder,30.0,L1 Current (RMS),A,34.9
541537,Meadow Farm Estate S/S,2023-08-11 18:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.79
541537,Meadow Farm Estate S/S,2023-08-11 18:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.48
541537,Meadow Farm Estate S/S,2023-08-11 18:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.23
541537,Meadow Farm Estate S/S,2023-08-11 18:20:00+00:00,feeder,20.0,L3 Active Power,kW,8.42
541537,Meadow Farm Estate S/S,2023-08-11 18:20:00+00:00,feeder,20.0,L2 Active Power,kW,5.56
541537,Meadow Farm Estate S/S,2023-08-11 18:20:00+00:00,feeder,20.0,L1 Active Power,kW,15.04
541537,Meadow Farm Estate S/S,2023-08-11 18:20:00+00:00,feeder,20.0,N Current (RMS),A,42.5
541537,Meadow Farm Estate S/S,2023-08-11 18:20:00+00:00,feeder,20.0,L3 Current (RMS),A,38.5
541537,Meadow Farm Estate S/S,2023-08-11 18:20:00+00:00,feeder,20.0,L2 Current (RMS),A,25.1
541537,Meadow Farm Estate S/S,2023-08-11 18:20:00+00:00,feeder,20.0,L1 Current (RMS),A,65.7
541537,Meadow Farm Estate S/S,2023-08-11 18:20:00+00:00,transformer,,Temperature,C,33.7
541537,Meadow Farm Estate S/S,2023-08-11 18:20:00+00:00,busbar,,L3 Voltage THD,%,2.41
541537,Meadow Farm Estate S/S,2023-08-11 18:20:00+00:00,busbar,,L3 Voltage (RMS),V,238.34
541537,Meadow Farm Estate S/S,2023-08-11 18:20:00+00:00,busbar,,L2 Voltage THD,%,2.59
541537,Meadow Farm Estate S/S,2023-08-11 18:20:00+00:00,busbar,,L2 Voltage (RMS),V,238.81
541537,Meadow Farm Estate S/S,2023-08-11 18:20:00+00:00,busbar,,L1 Voltage THD,%,2.52
541537,Meadow Farm Estate S/S,2023-08-11 18:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.81
541537,Meadow Farm Estate S/S,2023-08-11 18:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.01
541537,Meadow Farm Estate S/S,2023-08-11 18:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.08
541537,Meadow Farm Estate S/S,2023-08-11 18:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.53
541537,Meadow Farm Estate S/S,2023-08-11 18:20:00+00:00,busbar,,L3 Active Power,kW,45.37
541537,Meadow Farm Estate S/S,2023-08-11 18:20:00+00:00,busbar,,L2 Active Power,kW,42.14
541537,Meadow Farm Estate S/S,2023-08-11 18:20:00+00:00,busbar,,L1 Active Power,kW,35.12
541537,Meadow Farm Estate S/S,2023-08-11 18:20:00+00:00,busbar,,N Current (RMS),A,94.8
541537,Meadow Farm Estate S/S,2023-08-11 18:20:00+00:00,busbar,,L3 Current (RMS),A,195.5
541537,Meadow Farm Estate S/S,2023-08-11 18:20:00+00:00,busbar,,L2 Current (RMS),A,182.9
541537,Meadow Farm Estate S/S,2023-08-11 18:20:00+00:00,busbar,,L1 Current (RMS),A,152.9
541537,Meadow Farm Estate S/S,2023-08-11 18:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.46
541537,Meadow Farm Estate S/S,2023-08-11 18:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.2
541537,Meadow Farm Estate S/S,2023-08-11 18:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.85
541537,Meadow Farm Estate S/S,2023-08-11 18:10:00+00:00,feeder,,L3 Active Power,kW,6.31
541537,Meadow Farm Estate S/S,2023-08-11 18:10:00+00:00,feeder,,L2 Active Power,kW,7.53
541537,Meadow Farm Estate S/S,2023-08-11 18:10:00+00:00,feeder,,L1 Active Power,kW,8.44
541537,Meadow Farm Estate S/S,2023-08-11 18:10:00+00:00,feeder,,N Current (RMS),A,23.9
541537,Meadow Farm Estate S/S,2023-08-11 18:10:00+00:00,feeder,,L3 Current (RMS),A,28.4
541537,Meadow Farm Estate S/S,2023-08-11 18:10:00+00:00,feeder,,L2 Current (RMS),A,33.8
541537,Meadow Farm Estate S/S,2023-08-11 18:10:00+00:00,feeder,,L1 Current (RMS),A,37.5
541537,Meadow Farm Estate S/S,2023-08-11 18:10:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.19
541537,Meadow Farm Estate S/S,2023-08-11 18:10:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.21
541537,Meadow Farm Estate S/S,2023-08-11 18:10:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.33
541537,Meadow Farm Estate S/S,2023-08-11 18:10:00+00:00,feeder,50.0,L3 Active Power,kW,8.85
541537,Meadow Farm Estate S/S,2023-08-11 18:10:00+00:00,feeder,50.0,L2 Active Power,kW,3.61
541537,Meadow Farm Estate S/S,2023-08-11 18:10:00+00:00,feeder,50.0,L1 Active Power,kW,2.25
541537,Meadow Farm Estate S/S,2023-08-11 18:10:00+00:00,feeder,50.0,N Current (RMS),A,25.3
541537,Meadow Farm Estate S/S,2023-08-11 18:10:00+00:00,feeder,50.0,L3 Current (RMS),A,39.5
541537,Meadow Farm Estate S/S,2023-08-11 18:10:00+00:00,feeder,50.0,L2 Current (RMS),A,17.5
541537,Meadow Farm Estate S/S,2023-08-11 18:10:00+00:00,feeder,50.0,L1 Current (RMS),A,11.8
541537,Meadow Farm Estate S/S,2023-08-11 18:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.83
541537,Meadow Farm Estate S/S,2023-08-11 18:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.25
541537,Meadow Farm Estate S/S,2023-08-11 18:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.2
541537,Meadow Farm Estate S/S,2023-08-11 18:10:00+00:00,feeder,40.0,L3 Active Power,kW,9.08
541537,Meadow Farm Estate S/S,2023-08-11 18:10:00+00:00,feeder,40.0,L2 Active Power,kW,9.45
541537,Meadow Farm Estate S/S,2023-08-11 18:10:00+00:00,feeder,40.0,L1 Active Power,kW,2.53
541537,Meadow Farm Estate S/S,2023-08-11 18:10:00+00:00,feeder,40.0,N Current (RMS),A,35.3
541537,Meadow Farm Estate S/S,2023-08-11 18:10:00+00:00,feeder,40.0,L3 Current (RMS),A,40.1
541537,Meadow Farm Estate S/S,2023-08-11 18:10:00+00:00,feeder,40.0,L2 Current (RMS),A,40.2
541537,Meadow Farm Estate S/S,2023-08-11 18:10:00+00:00,feeder,40.0,L1 Current (RMS),A,13.6
541537,Meadow Farm Estate S/S,2023-08-11 18:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.06
541537,Meadow Farm Estate S/S,2023-08-11 18:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.3
541537,Meadow Farm Estate S/S,2023-08-11 18:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.65
541537,Meadow Farm Estate S/S,2023-08-11 18:10:00+00:00,feeder,30.0,L3 Active Power,kW,15.72
541537,Meadow Farm Estate S/S,2023-08-11 18:10:00+00:00,feeder,30.0,L2 Active Power,kW,16.31
541537,Meadow Farm Estate S/S,2023-08-11 18:10:00+00:00,feeder,30.0,L1 Active Power,kW,8.53
541537,Meadow Farm Estate S/S,2023-08-11 18:10:00+00:00,feeder,30.0,N Current (RMS),A,44.7
541537,Meadow Farm Estate S/S,2023-08-11 18:10:00+00:00,feeder,30.0,L3 Current (RMS),A,68.7
541537,Meadow Farm Estate S/S,2023-08-11 18:10:00+00:00,feeder,30.0,L2 Current (RMS),A,70.6
541537,Meadow Farm Estate S/S,2023-08-11 18:10:00+00:00,feeder,30.0,L1 Current (RMS),A,37.0
541537,Meadow Farm Estate S/S,2023-08-11 18:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.78
541537,Meadow Farm Estate S/S,2023-08-11 18:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.95
541537,Meadow Farm Estate S/S,2023-08-11 18:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.41
541537,Meadow Farm Estate S/S,2023-08-11 18:10:00+00:00,feeder,20.0,L3 Active Power,kW,10.45
541537,Meadow Farm Estate S/S,2023-08-11 18:10:00+00:00,feeder,20.0,L2 Active Power,kW,4.48
541537,Meadow Farm Estate S/S,2023-08-11 18:10:00+00:00,feeder,20.0,L1 Active Power,kW,17.31
541537,Meadow Farm Estate S/S,2023-08-11 18:10:00+00:00,feeder,20.0,N Current (RMS),A,53.8
541537,Meadow Farm Estate S/S,2023-08-11 18:10:00+00:00,feeder,20.0,L3 Current (RMS),A,46.4
541537,Meadow Farm Estate S/S,2023-08-11 18:10:00+00:00,feeder,20.0,L2 Current (RMS),A,20.9
541537,Meadow Farm Estate S/S,2023-08-11 18:10:00+00:00,feeder,20.0,L1 Current (RMS),A,74.5
541537,Meadow Farm Estate S/S,2023-08-11 18:10:00+00:00,transformer,,Temperature,C,33.9
541537,Meadow Farm Estate S/S,2023-08-11 18:10:00+00:00,busbar,,L3 Voltage THD,%,2.4
541537,Meadow Farm Estate S/S,2023-08-11 18:10:00+00:00,busbar,,L3 Voltage (RMS),V,237.6
541537,Meadow Farm Estate S/S,2023-08-11 18:10:00+00:00,busbar,,L2 Voltage THD,%,2.6
541537,Meadow Farm Estate S/S,2023-08-11 18:10:00+00:00,busbar,,L2 Voltage (RMS),V,238.14
541537,Meadow Farm Estate S/S,2023-08-11 18:10:00+00:00,busbar,,L1 Voltage THD,%,2.5
541537,Meadow Farm Estate S/S,2023-08-11 18:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.2
541537,Meadow Farm Estate S/S,2023-08-11 18:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.33
541537,Meadow Farm Estate S/S,2023-08-11 18:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.93
541537,Meadow Farm Estate S/S,2023-08-11 18:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.44
541537,Meadow Farm Estate S/S,2023-08-11 18:10:00+00:00,busbar,,L3 Active Power,kW,50.41
541537,Meadow Farm Estate S/S,2023-08-11 18:10:00+00:00,busbar,,L2 Active Power,kW,41.39
541537,Meadow Farm Estate S/S,2023-08-11 18:10:00+00:00,busbar,,L1 Active Power,kW,39.05
541537,Meadow Farm Estate S/S,2023-08-11 18:10:00+00:00,busbar,,N Current (RMS),A,90.5
541537,Meadow Farm Estate S/S,2023-08-11 18:10:00+00:00,busbar,,L3 Current (RMS),A,216.7
541537,Meadow Farm Estate S/S,2023-08-11 18:10:00+00:00,busbar,,L2 Current (RMS),A,179.3
541537,Meadow Farm Estate S/S,2023-08-11 18:10:00+00:00,busbar,,L1 Current (RMS),A,168.9
541537,Meadow Farm Estate S/S,2023-08-11 18:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.53
541537,Meadow Farm Estate S/S,2023-08-11 18:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.04
541537,Meadow Farm Estate S/S,2023-08-11 18:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.69
541537,Meadow Farm Estate S/S,2023-08-11 18:00:00+00:00,feeder,,L3 Active Power,kW,5.9
541537,Meadow Farm Estate S/S,2023-08-11 18:00:00+00:00,feeder,,L2 Active Power,kW,8.56
541537,Meadow Farm Estate S/S,2023-08-11 18:00:00+00:00,feeder,,L1 Active Power,kW,8.19
541537,Meadow Farm Estate S/S,2023-08-11 18:00:00+00:00,feeder,,N Current (RMS),A,21.8
541537,Meadow Farm Estate S/S,2023-08-11 18:00:00+00:00,feeder,,L3 Current (RMS),A,27.2
541537,Meadow Farm Estate S/S,2023-08-11 18:00:00+00:00,feeder,,L2 Current (RMS),A,38.0
541537,Meadow Farm Estate S/S,2023-08-11 18:00:00+00:00,feeder,,L1 Current (RMS),A,36.1
541537,Meadow Farm Estate S/S,2023-08-11 18:00:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.0
541537,Meadow Farm Estate S/S,2023-08-11 18:00:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.27
541537,Meadow Farm Estate S/S,2023-08-11 18:00:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.08
541537,Meadow Farm Estate S/S,2023-08-11 18:00:00+00:00,feeder,50.0,L3 Active Power,kW,10.58
541537,Meadow Farm Estate S/S,2023-08-11 18:00:00+00:00,feeder,50.0,L2 Active Power,kW,3.06
541537,Meadow Farm Estate S/S,2023-08-11 18:00:00+00:00,feeder,50.0,L1 Active Power,kW,2.48
541537,Meadow Farm Estate S/S,2023-08-11 18:00:00+00:00,feeder,50.0,N Current (RMS),A,28.4
541537,Meadow Farm Estate S/S,2023-08-11 18:00:00+00:00,feeder,50.0,L3 Current (RMS),A,45.3
541537,Meadow Farm Estate S/S,2023-08-11 18:00:00+00:00,feeder,50.0,L2 Current (RMS),A,14.8
541537,Meadow Farm Estate S/S,2023-08-11 18:00:00+00:00,feeder,50.0,L1 Current (RMS),A,11.9
541537,Meadow Farm Estate S/S,2023-08-11 18:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.6
541537,Meadow Farm Estate S/S,2023-08-11 18:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.47
541537,Meadow Farm Estate S/S,2023-08-11 18:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.39
541537,Meadow Farm Estate S/S,2023-08-11 18:00:00+00:00,feeder,40.0,L3 Active Power,kW,7.49
541537,Meadow Farm Estate S/S,2023-08-11 18:00:00+00:00,feeder,40.0,L2 Active Power,kW,7.6
541537,Meadow Farm Estate S/S,2023-08-11 18:00:00+00:00,feeder,40.0,L1 Active Power,kW,2.32
541537,Meadow Farm Estate S/S,2023-08-11 18:00:00+00:00,feeder,40.0,N Current (RMS),A,30.0
541537,Meadow Farm Estate S/S,2023-08-11 18:00:00+00:00,feeder,40.0,L3 Current (RMS),A,33.4
541537,Meadow Farm Estate S/S,2023-08-11 18:00:00+00:00,feeder,40.0,L2 Current (RMS),A,33.8
541537,Meadow Farm Estate S/S,2023-08-11 18:00:00+00:00,feeder,40.0,L1 Current (RMS),A,12.9
541537,Meadow Farm Estate S/S,2023-08-11 18:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.85
541537,Meadow Farm Estate S/S,2023-08-11 18:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.76
541537,Meadow Farm Estate S/S,2023-08-11 18:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.77
541537,Meadow Farm Estate S/S,2023-08-11 18:00:00+00:00,feeder,30.0,L3 Active Power,kW,13.66
541537,Meadow Farm Estate S/S,2023-08-11 18:00:00+00:00,feeder,30.0,L2 Active Power,kW,18.39
541537,Meadow Farm Estate S/S,2023-08-11 18:00:00+00:00,feeder,30.0,L1 Active Power,kW,9.44
541537,Meadow Farm Estate S/S,2023-08-11 18:00:00+00:00,feeder,30.0,N Current (RMS),A,43.8
541537,Meadow Farm Estate S/S,2023-08-11 18:00:00+00:00,feeder,30.0,L3 Current (RMS),A,59.6
541537,Meadow Farm Estate S/S,2023-08-11 18:00:00+00:00,feeder,30.0,L2 Current (RMS),A,79.1
541537,Meadow Farm Estate S/S,2023-08-11 18:00:00+00:00,feeder,30.0,L1 Current (RMS),A,41.2
541537,Meadow Farm Estate S/S,2023-08-11 18:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.57
541537,Meadow Farm Estate S/S,2023-08-11 18:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.24
541537,Meadow Farm Estate S/S,2023-08-11 18:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.2
541537,Meadow Farm Estate S/S,2023-08-11 18:00:00+00:00,feeder,20.0,L3 Active Power,kW,8.33
541537,Meadow Farm Estate S/S,2023-08-11 18:00:00+00:00,feeder,20.0,L2 Active Power,kW,4.72
541537,Meadow Farm Estate S/S,2023-08-11 18:00:00+00:00,feeder,20.0,L1 Active Power,kW,18.7
541537,Meadow Farm Estate S/S,2023-08-11 18:00:00+00:00,feeder,20.0,N Current (RMS),A,60.5
541537,Meadow Farm Estate S/S,2023-08-11 18:00:00+00:00,feeder,20.0,L3 Current (RMS),A,37.4
541537,Meadow Farm Estate S/S,2023-08-11 18:00:00+00:00,feeder,20.0,L2 Current (RMS),A,22.1
541537,Meadow Farm Estate S/S,2023-08-11 18:00:00+00:00,feeder,20.0,L1 Current (RMS),A,81.0
541537,Meadow Farm Estate S/S,2023-08-11 18:00:00+00:00,transformer,,Temperature,C,34.3
541537,Meadow Farm Estate S/S,2023-08-11 18:00:00+00:00,busbar,,L3 Voltage THD,%,2.4
541537,Meadow Farm Estate S/S,2023-08-11 18:00:00+00:00,busbar,,L3 Voltage (RMS),V,237.86
541537,Meadow Farm Estate S/S,2023-08-11 18:00:00+00:00,busbar,,L2 Voltage THD,%,2.61
541537,Meadow Farm Estate S/S,2023-08-11 18:00:00+00:00,busbar,,L2 Voltage (RMS),V,238.34
541537,Meadow Farm Estate S/S,2023-08-11 18:00:00+00:00,busbar,,L1 Voltage THD,%,2.49
541537,Meadow Farm Estate S/S,2023-08-11 18:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.4
541537,Meadow Farm Estate S/S,2023-08-11 18:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.55
541537,Meadow Farm Estate S/S,2023-08-11 18:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.78
541537,Meadow Farm Estate S/S,2023-08-11 18:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.13
541537,Meadow Farm Estate S/S,2023-08-11 18:00:00+00:00,busbar,,L3 Active Power,kW,45.97
541537,Meadow Farm Estate S/S,2023-08-11 18:00:00+00:00,busbar,,L2 Active Power,kW,42.33
541537,Meadow Farm Estate S/S,2023-08-11 18:00:00+00:00,busbar,,L1 Active Power,kW,41.13
541537,Meadow Farm Estate S/S,2023-08-11 18:00:00+00:00,busbar,,N Current (RMS),A,89.3
541537,Meadow Farm Estate S/S,2023-08-11 18:00:00+00:00,busbar,,L3 Current (RMS),A,198.7
541537,Meadow Farm Estate S/S,2023-08-11 18:00:00+00:00,busbar,,L2 Current (RMS),A,183.7
541537,Meadow Farm Estate S/S,2023-08-11 18:00:00+00:00,busbar,,L1 Current (RMS),A,178.0
541537,Meadow Farm Estate S/S,2023-08-11 17:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.62
541537,Meadow Farm Estate S/S,2023-08-11 17:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.04
541537,Meadow Farm Estate S/S,2023-08-11 17:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.7
541537,Meadow Farm Estate S/S,2023-08-11 17:50:00+00:00,feeder,,L3 Active Power,kW,7.75
541537,Meadow Farm Estate S/S,2023-08-11 17:50:00+00:00,feeder,,L2 Active Power,kW,10.04
541537,Meadow Farm Estate S/S,2023-08-11 17:50:00+00:00,feeder,,L1 Active Power,kW,8.95
541537,Meadow Farm Estate S/S,2023-08-11 17:50:00+00:00,feeder,,N Current (RMS),A,23.2
541537,Meadow Farm Estate S/S,2023-08-11 17:50:00+00:00,feeder,,L3 Current (RMS),A,33.6
541537,Meadow Farm Estate S/S,2023-08-11 17:50:00+00:00,feeder,,L2 Current (RMS),A,44.7
541537,Meadow Farm Estate S/S,2023-08-11 17:50:00+00:00,feeder,,L1 Current (RMS),A,39.5
541537,Meadow Farm Estate S/S,2023-08-11 17:50:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.0
541537,Meadow Farm Estate S/S,2023-08-11 17:50:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.38
541537,Meadow Farm Estate S/S,2023-08-11 17:50:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.21
541537,Meadow Farm Estate S/S,2023-08-11 17:50:00+00:00,feeder,50.0,L3 Active Power,kW,8.82
541537,Meadow Farm Estate S/S,2023-08-11 17:50:00+00:00,feeder,50.0,L2 Active Power,kW,3.66
541537,Meadow Farm Estate S/S,2023-08-11 17:50:00+00:00,feeder,50.0,L1 Active Power,kW,2.5
541537,Meadow Farm Estate S/S,2023-08-11 17:50:00+00:00,feeder,50.0,N Current (RMS),A,22.8
541537,Meadow Farm Estate S/S,2023-08-11 17:50:00+00:00,feeder,50.0,L3 Current (RMS),A,39.0
541537,Meadow Farm Estate S/S,2023-08-11 17:50:00+00:00,feeder,50.0,L2 Current (RMS),A,17.8
541537,Meadow Farm Estate S/S,2023-08-11 17:50:00+00:00,feeder,50.0,L1 Current (RMS),A,11.5
541537,Meadow Farm Estate S/S,2023-08-11 17:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.53
541537,Meadow Farm Estate S/S,2023-08-11 17:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.59
541537,Meadow Farm Estate S/S,2023-08-11 17:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.3
541537,Meadow Farm Estate S/S,2023-08-11 17:50:00+00:00,feeder,40.0,L3 Active Power,kW,4.51
541537,Meadow Farm Estate S/S,2023-08-11 17:50:00+00:00,feeder,40.0,L2 Active Power,kW,6.15
541537,Meadow Farm Estate S/S,2023-08-11 17:50:00+00:00,feeder,40.0,L1 Active Power,kW,2.31
541537,Meadow Farm Estate S/S,2023-08-11 17:50:00+00:00,feeder,40.0,N Current (RMS),A,21.4
541537,Meadow Farm Estate S/S,2023-08-11 17:50:00+00:00,feeder,40.0,L3 Current (RMS),A,20.8
541537,Meadow Farm Estate S/S,2023-08-11 17:50:00+00:00,feeder,40.0,L2 Current (RMS),A,27.6
541537,Meadow Farm Estate S/S,2023-08-11 17:50:00+00:00,feeder,40.0,L1 Current (RMS),A,12.7
541537,Meadow Farm Estate S/S,2023-08-11 17:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.69
541537,Meadow Farm Estate S/S,2023-08-11 17:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.9
541537,Meadow Farm Estate S/S,2023-08-11 17:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.15
541537,Meadow Farm Estate S/S,2023-08-11 17:50:00+00:00,feeder,30.0,L3 Active Power,kW,13.74
541537,Meadow Farm Estate S/S,2023-08-11 17:50:00+00:00,feeder,30.0,L2 Active Power,kW,15.84
541537,Meadow Farm Estate S/S,2023-08-11 17:50:00+00:00,feeder,30.0,L1 Active Power,kW,9.53
541537,Meadow Farm Estate S/S,2023-08-11 17:50:00+00:00,feeder,30.0,N Current (RMS),A,40.6
541537,Meadow Farm Estate S/S,2023-08-11 17:50:00+00:00,feeder,30.0,L3 Current (RMS),A,61.0
541537,Meadow Farm Estate S/S,2023-08-11 17:50:00+00:00,feeder,30.0,L2 Current (RMS),A,68.9
541537,Meadow Farm Estate S/S,2023-08-11 17:50:00+00:00,feeder,30.0,L1 Current (RMS),A,43.6
541537,Meadow Farm Estate S/S,2023-08-11 17:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.41
541537,Meadow Farm Estate S/S,2023-08-11 17:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.32
541537,Meadow Farm Estate S/S,2023-08-11 17:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.56
541537,Meadow Farm Estate S/S,2023-08-11 17:50:00+00:00,feeder,20.0,L3 Active Power,kW,5.77
541537,Meadow Farm Estate S/S,2023-08-11 17:50:00+00:00,feeder,20.0,L2 Active Power,kW,5.16
541537,Meadow Farm Estate S/S,2023-08-11 17:50:00+00:00,feeder,20.0,L1 Active Power,kW,19.3
541537,Meadow Farm Estate S/S,2023-08-11 17:50:00+00:00,feeder,20.0,N Current (RMS),A,64.9
541537,Meadow Farm Estate S/S,2023-08-11 17:50:00+00:00,feeder,20.0,L3 Current (RMS),A,26.9
541537,Meadow Farm Estate S/S,2023-08-11 17:50:00+00:00,feeder,20.0,L2 Current (RMS),A,24.8
541537,Meadow Farm Estate S/S,2023-08-11 17:50:00+00:00,feeder,20.0,L1 Current (RMS),A,83.7
541537,Meadow Farm Estate S/S,2023-08-11 17:50:00+00:00,transformer,,Temperature,C,34.7
541537,Meadow Farm Estate S/S,2023-08-11 17:50:00+00:00,busbar,,L3 Voltage THD,%,2.42
541537,Meadow Farm Estate S/S,2023-08-11 17:50:00+00:00,busbar,,L3 Voltage (RMS),V,238.57
541537,Meadow Farm Estate S/S,2023-08-11 17:50:00+00:00,busbar,,L2 Voltage THD,%,2.67
541537,Meadow Farm Estate S/S,2023-08-11 17:50:00+00:00,busbar,,L2 Voltage (RMS),V,238.88
541537,Meadow Farm Estate S/S,2023-08-11 17:50:00+00:00,busbar,,L1 Voltage THD,%,2.5
541537,Meadow Farm Estate S/S,2023-08-11 17:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.81
541537,Meadow Farm Estate S/S,2023-08-11 17:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.25
541537,Meadow Farm Estate S/S,2023-08-11 17:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.24
541537,Meadow Farm Estate S/S,2023-08-11 17:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.92
541537,Meadow Farm Estate S/S,2023-08-11 17:50:00+00:00,busbar,,L3 Active Power,kW,40.6
541537,Meadow Farm Estate S/S,2023-08-11 17:50:00+00:00,busbar,,L2 Active Power,kW,40.86
541537,Meadow Farm Estate S/S,2023-08-11 17:50:00+00:00,busbar,,L1 Active Power,kW,42.59
541537,Meadow Farm Estate S/S,2023-08-11 17:50:00+00:00,busbar,,N Current (RMS),A,88.2
541537,Meadow Farm Estate S/S,2023-08-11 17:50:00+00:00,busbar,,L3 Current (RMS),A,175.0
541537,Meadow Farm Estate S/S,2023-08-11 17:50:00+00:00,busbar,,L2 Current (RMS),A,178.5
541537,Meadow Farm Estate S/S,2023-08-11 17:50:00+00:00,busbar,,L1 Current (RMS),A,184.6
541537,Meadow Farm Estate S/S,2023-08-11 17:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.53
541537,Meadow Farm Estate S/S,2023-08-11 17:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
541537,Meadow Farm Estate S/S,2023-08-11 17:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.81
541537,Meadow Farm Estate S/S,2023-08-11 17:40:00+00:00,feeder,,L3 Active Power,kW,5.85
541537,Meadow Farm Estate S/S,2023-08-11 17:40:00+00:00,feeder,,L2 Active Power,kW,8.0
541537,Meadow Farm Estate S/S,2023-08-11 17:40:00+00:00,feeder,,L1 Active Power,kW,5.54
541537,Meadow Farm Estate S/S,2023-08-11 17:40:00+00:00,feeder,,N Current (RMS),A,18.9
541537,Meadow Farm Estate S/S,2023-08-11 17:40:00+00:00,feeder,,L3 Current (RMS),A,25.8
541537,Meadow Farm Estate S/S,2023-08-11 17:40:00+00:00,feeder,,L2 Current (RMS),A,35.4
541537,Meadow Farm Estate S/S,2023-08-11 17:40:00+00:00,feeder,,L1 Current (RMS),A,25.6
541537,Meadow Farm Estate S/S,2023-08-11 17:40:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.09
541537,Meadow Farm Estate S/S,2023-08-11 17:40:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.53
541537,Meadow Farm Estate S/S,2023-08-11 17:40:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.32
541537,Meadow Farm Estate S/S,2023-08-11 17:40:00+00:00,feeder,50.0,L3 Active Power,kW,6.35
541537,Meadow Farm Estate S/S,2023-08-11 17:40:00+00:00,feeder,50.0,L2 Active Power,kW,4.82
541537,Meadow Farm Estate S/S,2023-08-11 17:40:00+00:00,feeder,50.0,L1 Active Power,kW,1.93
541537,Meadow Farm Estate S/S,2023-08-11 17:40:00+00:00,feeder,50.0,N Current (RMS),A,15.2
541537,Meadow Farm Estate S/S,2023-08-11 17:40:00+00:00,feeder,50.0,L3 Current (RMS),A,28.1
541537,Meadow Farm Estate S/S,2023-08-11 17:40:00+00:00,feeder,50.0,L2 Current (RMS),A,22.2
541537,Meadow Farm Estate S/S,2023-08-11 17:40:00+00:00,feeder,50.0,L1 Current (RMS),A,9.3
541537,Meadow Farm Estate S/S,2023-08-11 17:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.73
541537,Meadow Farm Estate S/S,2023-08-11 17:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.71
541537,Meadow Farm Estate S/S,2023-08-11 17:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.43
541537,Meadow Farm Estate S/S,2023-08-11 17:40:00+00:00,feeder,40.0,L3 Active Power,kW,5.12
541537,Meadow Farm Estate S/S,2023-08-11 17:40:00+00:00,feeder,40.0,L2 Active Power,kW,8.32
541537,Meadow Farm Estate S/S,2023-08-11 17:40:00+00:00,feeder,40.0,L1 Active Power,kW,1.42
541537,Meadow Farm Estate S/S,2023-08-11 17:40:00+00:00,feeder,40.0,N Current (RMS),A,30.2
541537,Meadow Farm Estate S/S,2023-08-11 17:40:00+00:00,feeder,40.0,L3 Current (RMS),A,24.7
541537,Meadow Farm Estate S/S,2023-08-11 17:40:00+00:00,feeder,40.0,L2 Current (RMS),A,35.8
541537,Meadow Farm Estate S/S,2023-08-11 17:40:00+00:00,feeder,40.0,L1 Current (RMS),A,9.7
541537,Meadow Farm Estate S/S,2023-08-11 17:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.38
541537,Meadow Farm Estate S/S,2023-08-11 17:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.76
541537,Meadow Farm Estate S/S,2023-08-11 17:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.31
541537,Meadow Farm Estate S/S,2023-08-11 17:40:00+00:00,feeder,30.0,L3 Active Power,kW,20.89
541537,Meadow Farm Estate S/S,2023-08-11 17:40:00+00:00,feeder,30.0,L2 Active Power,kW,16.95
541537,Meadow Farm Estate S/S,2023-08-11 17:40:00+00:00,feeder,30.0,L1 Active Power,kW,12.08
541537,Meadow Farm Estate S/S,2023-08-11 17:40:00+00:00,feeder,30.0,N Current (RMS),A,45.9
541537,Meadow Farm Estate S/S,2023-08-11 17:40:00+00:00,feeder,30.0,L3 Current (RMS),A,89.1
541537,Meadow Farm Estate S/S,2023-08-11 17:40:00+00:00,feeder,30.0,L2 Current (RMS),A,73.9
541537,Meadow Farm Estate S/S,2023-08-11 17:40:00+00:00,feeder,30.0,L1 Current (RMS),A,51.7
541537,Meadow Farm Estate S/S,2023-08-11 17:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.54
541537,Meadow Farm Estate S/S,2023-08-11 17:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.61
541537,Meadow Farm Estate S/S,2023-08-11 17:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.5
541537,Meadow Farm Estate S/S,2023-08-11 17:40:00+00:00,feeder,20.0,L3 Active Power,kW,5.89
541537,Meadow Farm Estate S/S,2023-08-11 17:40:00+00:00,feeder,20.0,L2 Active Power,kW,7.31
541537,Meadow Farm Estate S/S,2023-08-11 17:40:00+00:00,feeder,20.0,L1 Active Power,kW,23.99
541537,Meadow Farm Estate S/S,2023-08-11 17:40:00+00:00,feeder,20.0,N Current (RMS),A,78.2
541537,Meadow Farm Estate S/S,2023-08-11 17:40:00+00:00,feeder,20.0,L3 Current (RMS),A,27.4
541537,Meadow Farm Estate S/S,2023-08-11 17:40:00+00:00,feeder,20.0,L2 Current (RMS),A,33.4
541537,Meadow Farm Estate S/S,2023-08-11 17:40:00+00:00,feeder,20.0,L1 Current (RMS),A,103.5
541537,Meadow Farm Estate S/S,2023-08-11 17:40:00+00:00,transformer,,Temperature,C,35.2
541537,Meadow Farm Estate S/S,2023-08-11 17:40:00+00:00,busbar,,L3 Voltage THD,%,2.39
541537,Meadow Farm Estate S/S,2023-08-11 17:40:00+00:00,busbar,,L3 Voltage (RMS),V,238.66
541537,Meadow Farm Estate S/S,2023-08-11 17:40:00+00:00,busbar,,L2 Voltage THD,%,2.65
541537,Meadow Farm Estate S/S,2023-08-11 17:40:00+00:00,busbar,,L2 Voltage (RMS),V,238.87
541537,Meadow Farm Estate S/S,2023-08-11 17:40:00+00:00,busbar,,L1 Voltage THD,%,2.47
541537,Meadow Farm Estate S/S,2023-08-11 17:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.06
541537,Meadow Farm Estate S/S,2023-08-11 17:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.28
541537,Meadow Farm Estate S/S,2023-08-11 17:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.61
541537,Meadow Farm Estate S/S,2023-08-11 17:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.37
541537,Meadow Farm Estate S/S,2023-08-11 17:40:00+00:00,busbar,,L3 Active Power,kW,44.12
541537,Meadow Farm Estate S/S,2023-08-11 17:40:00+00:00,busbar,,L2 Active Power,kW,45.4
541537,Meadow Farm Estate S/S,2023-08-11 17:40:00+00:00,busbar,,L1 Active Power,kW,44.96
541537,Meadow Farm Estate S/S,2023-08-11 17:40:00+00:00,busbar,,N Current (RMS),A,88.9
541537,Meadow Farm Estate S/S,2023-08-11 17:40:00+00:00,busbar,,L3 Current (RMS),A,189.2
541537,Meadow Farm Estate S/S,2023-08-11 17:40:00+00:00,busbar,,L2 Current (RMS),A,196.7
541537,Meadow Farm Estate S/S,2023-08-11 17:40:00+00:00,busbar,,L1 Current (RMS),A,194.4
541537,Meadow Farm Estate S/S,2023-08-11 17:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.68
541537,Meadow Farm Estate S/S,2023-08-11 17:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.58
541537,Meadow Farm Estate S/S,2023-08-11 17:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.97
541537,Meadow Farm Estate S/S,2023-08-11 17:30:00+00:00,feeder,,L3 Active Power,kW,7.06
541537,Meadow Farm Estate S/S,2023-08-11 17:30:00+00:00,feeder,,L2 Active Power,kW,13.35
541537,Meadow Farm Estate S/S,2023-08-11 17:30:00+00:00,feeder,,L1 Active Power,kW,4.36
541537,Meadow Farm Estate S/S,2023-08-11 17:30:00+00:00,feeder,,N Current (RMS),A,36.2
541537,Meadow Farm Estate S/S,2023-08-11 17:30:00+00:00,feeder,,L3 Current (RMS),A,30.7
541537,Meadow Farm Estate S/S,2023-08-11 17:30:00+00:00,feeder,,L2 Current (RMS),A,57.6
541537,Meadow Farm Estate S/S,2023-08-11 17:30:00+00:00,feeder,,L1 Current (RMS),A,21.2
541537,Meadow Farm Estate S/S,2023-08-11 17:30:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.02
541537,Meadow Farm Estate S/S,2023-08-11 17:30:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.12
541537,Meadow Farm Estate S/S,2023-08-11 17:30:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.26
541537,Meadow Farm Estate S/S,2023-08-11 17:30:00+00:00,feeder,50.0,L3 Active Power,kW,7.1
541537,Meadow Farm Estate S/S,2023-08-11 17:30:00+00:00,feeder,50.0,L2 Active Power,kW,4.85
541537,Meadow Farm Estate S/S,2023-08-11 17:30:00+00:00,feeder,50.0,L1 Active Power,kW,1.21
541537,Meadow Farm Estate S/S,2023-08-11 17:30:00+00:00,feeder,50.0,N Current (RMS),A,18.8
541537,Meadow Farm Estate S/S,2023-08-11 17:30:00+00:00,feeder,50.0,L3 Current (RMS),A,30.5
541537,Meadow Farm Estate S/S,2023-08-11 17:30:00+00:00,feeder,50.0,L2 Current (RMS),A,22.6
541537,Meadow Farm Estate S/S,2023-08-11 17:30:00+00:00,feeder,50.0,L1 Current (RMS),A,6.2
541537,Meadow Farm Estate S/S,2023-08-11 17:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.46
541537,Meadow Farm Estate S/S,2023-08-11 17:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.68
541537,Meadow Farm Estate S/S,2023-08-11 17:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.52
541537,Meadow Farm Estate S/S,2023-08-11 17:30:00+00:00,feeder,40.0,L3 Active Power,kW,5.49
541537,Meadow Farm Estate S/S,2023-08-11 17:30:00+00:00,feeder,40.0,L2 Active Power,kW,6.37
541537,Meadow Farm Estate S/S,2023-08-11 17:30:00+00:00,feeder,40.0,L1 Active Power,kW,1.38
541537,Meadow Farm Estate S/S,2023-08-11 17:30:00+00:00,feeder,40.0,N Current (RMS),A,25.1
541537,Meadow Farm Estate S/S,2023-08-11 17:30:00+00:00,feeder,40.0,L3 Current (RMS),A,24.6
541537,Meadow Farm Estate S/S,2023-08-11 17:30:00+00:00,feeder,40.0,L2 Current (RMS),A,28.5
541537,Meadow Farm Estate S/S,2023-08-11 17:30:00+00:00,feeder,40.0,L1 Current (RMS),A,9.9
541537,Meadow Farm Estate S/S,2023-08-11 17:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.18
541537,Meadow Farm Estate S/S,2023-08-11 17:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.68
541537,Meadow Farm Estate S/S,2023-08-11 17:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.01
541537,Meadow Farm Estate S/S,2023-08-11 17:30:00+00:00,feeder,30.0,L3 Active Power,kW,16.22
541537,Meadow Farm Estate S/S,2023-08-11 17:30:00+00:00,feeder,30.0,L2 Active Power,kW,24.02
541537,Meadow Farm Estate S/S,2023-08-11 17:30:00+00:00,feeder,30.0,L1 Active Power,kW,7.09
541537,Meadow Farm Estate S/S,2023-08-11 17:30:00+00:00,feeder,30.0,N Current (RMS),A,64.1
541537,Meadow Farm Estate S/S,2023-08-11 17:30:00+00:00,feeder,30.0,L3 Current (RMS),A,69.7
541537,Meadow Farm Estate S/S,2023-08-11 17:30:00+00:00,feeder,30.0,L2 Current (RMS),A,102.7
541537,Meadow Farm Estate S/S,2023-08-11 17:30:00+00:00,feeder,30.0,L1 Current (RMS),A,32.6
541537,Meadow Farm Estate S/S,2023-08-11 17:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.26
541537,Meadow Farm Estate S/S,2023-08-11 17:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.25
541537,Meadow Farm Estate S/S,2023-08-11 17:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.29
541537,Meadow Farm Estate S/S,2023-08-11 17:30:00+00:00,feeder,20.0,L3 Active Power,kW,5.88
541537,Meadow Farm Estate S/S,2023-08-11 17:30:00+00:00,feeder,20.0,L2 Active Power,kW,6.59
541537,Meadow Farm Estate S/S,2023-08-11 17:30:00+00:00,feeder,20.0,L1 Active Power,kW,13.31
541537,Meadow Farm Estate S/S,2023-08-11 17:30:00+00:00,feeder,20.0,N Current (RMS),A,39.7
541537,Meadow Farm Estate S/S,2023-08-11 17:30:00+00:00,feeder,20.0,L3 Current (RMS),A,27.6
541537,Meadow Farm Estate S/S,2023-08-11 17:30:00+00:00,feeder,20.0,L2 Current (RMS),A,29.8
541537,Meadow Farm Estate S/S,2023-08-11 17:30:00+00:00,feeder,20.0,L1 Current (RMS),A,59.8
541537,Meadow Farm Estate S/S,2023-08-11 17:30:00+00:00,transformer,,Temperature,C,35.4
541537,Meadow Farm Estate S/S,2023-08-11 17:30:00+00:00,busbar,,L3 Voltage THD,%,2.39
541537,Meadow Farm Estate S/S,2023-08-11 17:30:00+00:00,busbar,,L3 Voltage (RMS),V,238.78
541537,Meadow Farm Estate S/S,2023-08-11 17:30:00+00:00,busbar,,L2 Voltage THD,%,2.63
541537,Meadow Farm Estate S/S,2023-08-11 17:30:00+00:00,busbar,,L2 Voltage (RMS),V,238.66
541537,Meadow Farm Estate S/S,2023-08-11 17:30:00+00:00,busbar,,L1 Voltage THD,%,2.46
541537,Meadow Farm Estate S/S,2023-08-11 17:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.49
541537,Meadow Farm Estate S/S,2023-08-11 17:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.2
541537,Meadow Farm Estate S/S,2023-08-11 17:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.3
541537,Meadow Farm Estate S/S,2023-08-11 17:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.05
541537,Meadow Farm Estate S/S,2023-08-11 17:30:00+00:00,busbar,,L3 Active Power,kW,41.75
541537,Meadow Farm Estate S/S,2023-08-11 17:30:00+00:00,busbar,,L2 Active Power,kW,55.18
541537,Meadow Farm Estate S/S,2023-08-11 17:30:00+00:00,busbar,,L1 Active Power,kW,27.34
541537,Meadow Farm Estate S/S,2023-08-11 17:30:00+00:00,busbar,,N Current (RMS),A,123.0
541537,Meadow Farm Estate S/S,2023-08-11 17:30:00+00:00,busbar,,L3 Current (RMS),A,179.0
541537,Meadow Farm Estate S/S,2023-08-11 17:30:00+00:00,busbar,,L2 Current (RMS),A,236.7
541537,Meadow Farm Estate S/S,2023-08-11 17:30:00+00:00,busbar,,L1 Current (RMS),A,124.0
541537,Meadow Farm Estate S/S,2023-08-11 17:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.81
541537,Meadow Farm Estate S/S,2023-08-11 17:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.13
541537,Meadow Farm Estate S/S,2023-08-11 17:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.94
541537,Meadow Farm Estate S/S,2023-08-11 17:20:00+00:00,feeder,,L3 Active Power,kW,2.88
541537,Meadow Farm Estate S/S,2023-08-11 17:20:00+00:00,feeder,,L2 Active Power,kW,10.84
541537,Meadow Farm Estate S/S,2023-08-11 17:20:00+00:00,feeder,,L1 Active Power,kW,4.59
541537,Meadow Farm Estate S/S,2023-08-11 17:20:00+00:00,feeder,,N Current (RMS),A,31.9
541537,Meadow Farm Estate S/S,2023-08-11 17:20:00+00:00,feeder,,L3 Current (RMS),A,13.7
541537,Meadow Farm Estate S/S,2023-08-11 17:20:00+00:00,feeder,,L2 Current (RMS),A,47.6
541537,Meadow Farm Estate S/S,2023-08-11 17:20:00+00:00,feeder,,L1 Current (RMS),A,22.4
541537,Meadow Farm Estate S/S,2023-08-11 17:20:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.19
541537,Meadow Farm Estate S/S,2023-08-11 17:20:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.43
541537,Meadow Farm Estate S/S,2023-08-11 17:20:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.26
541537,Meadow Farm Estate S/S,2023-08-11 17:20:00+00:00,feeder,50.0,L3 Active Power,kW,4.56
541537,Meadow Farm Estate S/S,2023-08-11 17:20:00+00:00,feeder,50.0,L2 Active Power,kW,4.9
541537,Meadow Farm Estate S/S,2023-08-11 17:20:00+00:00,feeder,50.0,L1 Active Power,kW,2.29
541537,Meadow Farm Estate S/S,2023-08-11 17:20:00+00:00,feeder,50.0,N Current (RMS),A,15.2
541537,Meadow Farm Estate S/S,2023-08-11 17:20:00+00:00,feeder,50.0,L3 Current (RMS),A,21.7
541537,Meadow Farm Estate S/S,2023-08-11 17:20:00+00:00,feeder,50.0,L2 Current (RMS),A,23.2
541537,Meadow Farm Estate S/S,2023-08-11 17:20:00+00:00,feeder,50.0,L1 Current (RMS),A,11.3
541537,Meadow Farm Estate S/S,2023-08-11 17:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.26
541537,Meadow Farm Estate S/S,2023-08-11 17:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.47
541537,Meadow Farm Estate S/S,2023-08-11 17:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.35
541537,Meadow Farm Estate S/S,2023-08-11 17:20:00+00:00,feeder,40.0,L3 Active Power,kW,5.6
541537,Meadow Farm Estate S/S,2023-08-11 17:20:00+00:00,feeder,40.0,L2 Active Power,kW,4.43
541537,Meadow Farm Estate S/S,2023-08-11 17:20:00+00:00,feeder,40.0,L1 Active Power,kW,2.82
541537,Meadow Farm Estate S/S,2023-08-11 17:20:00+00:00,feeder,40.0,N Current (RMS),A,19.3
541537,Meadow Farm Estate S/S,2023-08-11 17:20:00+00:00,feeder,40.0,L3 Current (RMS),A,25.1
541537,Meadow Farm Estate S/S,2023-08-11 17:20:00+00:00,feeder,40.0,L2 Current (RMS),A,19.5
541537,Meadow Farm Estate S/S,2023-08-11 17:20:00+00:00,feeder,40.0,L1 Current (RMS),A,15.8
541537,Meadow Farm Estate S/S,2023-08-11 17:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.44
541537,Meadow Farm Estate S/S,2023-08-11 17:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.68
541537,Meadow Farm Estate S/S,2023-08-11 17:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.53
541537,Meadow Farm Estate S/S,2023-08-11 17:20:00+00:00,feeder,30.0,L3 Active Power,kW,16.54
541537,Meadow Farm Estate S/S,2023-08-11 17:20:00+00:00,feeder,30.0,L2 Active Power,kW,19.26
541537,Meadow Farm Estate S/S,2023-08-11 17:20:00+00:00,feeder,30.0,L1 Active Power,kW,12.89
541537,Meadow Farm Estate S/S,2023-08-11 17:20:00+00:00,feeder,30.0,N Current (RMS),A,53.5
541537,Meadow Farm Estate S/S,2023-08-11 17:20:00+00:00,feeder,30.0,L3 Current (RMS),A,71.3
541537,Meadow Farm Estate S/S,2023-08-11 17:20:00+00:00,feeder,30.0,L2 Current (RMS),A,82.5
541537,Meadow Farm Estate S/S,2023-08-11 17:20:00+00:00,feeder,30.0,L1 Current (RMS),A,65.8
541537,Meadow Farm Estate S/S,2023-08-11 17:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.15
541537,Meadow Farm Estate S/S,2023-08-11 17:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.02
541537,Meadow Farm Estate S/S,2023-08-11 17:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.15
541537,Meadow Farm Estate S/S,2023-08-11 17:20:00+00:00,feeder,20.0,L3 Active Power,kW,7.78
541537,Meadow Farm Estate S/S,2023-08-11 17:20:00+00:00,feeder,20.0,L2 Active Power,kW,7.07
541537,Meadow Farm Estate S/S,2023-08-11 17:20:00+00:00,feeder,20.0,L1 Active Power,kW,16.53
541537,Meadow Farm Estate S/S,2023-08-11 17:20:00+00:00,feeder,20.0,N Current (RMS),A,50.4
541537,Meadow Farm Estate S/S,2023-08-11 17:20:00+00:00,feeder,20.0,L3 Current (RMS),A,35.3
541537,Meadow Farm Estate S/S,2023-08-11 17:20:00+00:00,feeder,20.0,L2 Current (RMS),A,32.5
541537,Meadow Farm Estate S/S,2023-08-11 17:20:00+00:00,feeder,20.0,L1 Current (RMS),A,73.8
541537,Meadow Farm Estate S/S,2023-08-11 17:20:00+00:00,transformer,,Temperature,C,35.1
541537,Meadow Farm Estate S/S,2023-08-11 17:20:00+00:00,busbar,,L3 Voltage THD,%,2.41
541537,Meadow Farm Estate S/S,2023-08-11 17:20:00+00:00,busbar,,L3 Voltage (RMS),V,238.44
541537,Meadow Farm Estate S/S,2023-08-11 17:20:00+00:00,busbar,,L2 Voltage THD,%,2.63
541537,Meadow Farm Estate S/S,2023-08-11 17:20:00+00:00,busbar,,L2 Voltage (RMS),V,238.56
541537,Meadow Farm Estate S/S,2023-08-11 17:20:00+00:00,busbar,,L1 Voltage THD,%,2.47
541537,Meadow Farm Estate S/S,2023-08-11 17:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.9
541537,Meadow Farm Estate S/S,2023-08-11 17:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.86
541537,Meadow Farm Estate S/S,2023-08-11 17:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.73
541537,Meadow Farm Estate S/S,2023-08-11 17:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.23
541537,Meadow Farm Estate S/S,2023-08-11 17:20:00+00:00,busbar,,L3 Active Power,kW,37.36
541537,Meadow Farm Estate S/S,2023-08-11 17:20:00+00:00,busbar,,L2 Active Power,kW,46.51
541537,Meadow Farm Estate S/S,2023-08-11 17:20:00+00:00,busbar,,L1 Active Power,kW,39.11
