Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
541537,Meadow Farm Estate S/S,2023-08-11 17:20:00+00:00,busbar,,N Current (RMS),A,101.0
541537,Meadow Farm Estate S/S,2023-08-11 17:20:00+00:00,busbar,,L3 Current (RMS),A,162.6
541537,Meadow Farm Estate S/S,2023-08-11 17:20:00+00:00,busbar,,L2 Current (RMS),A,200.9
541537,Meadow Farm Estate S/S,2023-08-11 17:20:00+00:00,busbar,,L1 Current (RMS),A,175.2
541537,Meadow Farm Estate S/S,2023-08-11 17:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.61
541537,Meadow Farm Estate S/S,2023-08-11 17:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.17
541537,Meadow Farm Estate S/S,2023-08-11 17:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.02
541537,Meadow Farm Estate S/S,2023-08-11 17:10:00+00:00,feeder,,L3 Active Power,kW,3.68
541537,Meadow Farm Estate S/S,2023-08-11 17:10:00+00:00,feeder,,L2 Active Power,kW,13.65
541537,Meadow Farm Estate S/S,2023-08-11 17:10:00+00:00,feeder,,L1 Active Power,kW,5.9
541537,Meadow Farm Estate S/S,2023-08-11 17:10:00+00:00,feeder,,N Current (RMS),A,39.4
541537,Meadow Farm Estate S/S,2023-08-11 17:10:00+00:00,feeder,,L3 Current (RMS),A,17.2
541537,Meadow Farm Estate S/S,2023-08-11 17:10:00+00:00,feeder,,L2 Current (RMS),A,58.6
541537,Meadow Farm Estate S/S,2023-08-11 17:10:00+00:00,feeder,,L1 Current (RMS),A,27.7
541537,Meadow Farm Estate S/S,2023-08-11 17:10:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.4
541537,Meadow Farm Estate S/S,2023-08-11 17:10:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.32
541537,Meadow Farm Estate S/S,2023-08-11 17:10:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.32
541537,Meadow Farm Estate S/S,2023-08-11 17:10:00+00:00,feeder,50.0,L3 Active Power,kW,2.11
541537,Meadow Farm Estate S/S,2023-08-11 17:10:00+00:00,feeder,50.0,L2 Active Power,kW,6.99
541537,Meadow Farm Estate S/S,2023-08-11 17:10:00+00:00,feeder,50.0,L1 Active Power,kW,2.29
541537,Meadow Farm Estate S/S,2023-08-11 17:10:00+00:00,feeder,50.0,N Current (RMS),A,23.9
541537,Meadow Farm Estate S/S,2023-08-11 17:10:00+00:00,feeder,50.0,L3 Current (RMS),A,10.4
541537,Meadow Farm Estate S/S,2023-08-11 17:10:00+00:00,feeder,50.0,L2 Current (RMS),A,31.4
541537,Meadow Farm Estate S/S,2023-08-11 17:10:00+00:00,feeder,50.0,L1 Current (RMS),A,11.0
541537,Meadow Farm Estate S/S,2023-08-11 17:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.53
541537,Meadow Farm Estate S/S,2023-08-11 17:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.41
541537,Meadow Farm Estate S/S,2023-08-11 17:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.11
541537,Meadow Farm Estate S/S,2023-08-11 17:10:00+00:00,feeder,40.0,L3 Active Power,kW,4.66
541537,Meadow Farm Estate S/S,2023-08-11 17:10:00+00:00,feeder,40.0,L2 Active Power,kW,4.62
541537,Meadow Farm Estate S/S,2023-08-11 17:10:00+00:00,feeder,40.0,L1 Active Power,kW,3.16
541537,Meadow Farm Estate S/S,2023-08-11 17:10:00+00:00,feeder,40.0,N Current (RMS),A,15.5
541537,Meadow Farm Estate S/S,2023-08-11 17:10:00+00:00,feeder,40.0,L3 Current (RMS),A,21.5
541537,Meadow Farm Estate S/S,2023-08-11 17:10:00+00:00,feeder,40.0,L2 Current (RMS),A,20.5
541537,Meadow Farm Estate S/S,2023-08-11 17:10:00+00:00,feeder,40.0,L1 Current (RMS),A,15.2
541537,Meadow Farm Estate S/S,2023-08-11 17:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.6
541537,Meadow Farm Estate S/S,2023-08-11 17:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.9
541537,Meadow Farm Estate S/S,2023-08-11 17:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.38
541537,Meadow Farm Estate S/S,2023-08-11 17:10:00+00:00,feeder,30.0,L3 Active Power,kW,12.86
541537,Meadow Farm Estate S/S,2023-08-11 17:10:00+00:00,feeder,30.0,L2 Active Power,kW,19.64
541537,Meadow Farm Estate S/S,2023-08-11 17:10:00+00:00,feeder,30.0,L1 Active Power,kW,17.17
541537,Meadow Farm Estate S/S,2023-08-11 17:10:00+00:00,feeder,30.0,N Current (RMS),A,41.2
541537,Meadow Farm Estate S/S,2023-08-11 17:10:00+00:00,feeder,30.0,L3 Current (RMS),A,56.1
541537,Meadow Farm Estate S/S,2023-08-11 17:10:00+00:00,feeder,30.0,L2 Current (RMS),A,84.1
541537,Meadow Farm Estate S/S,2023-08-11 17:10:00+00:00,feeder,30.0,L1 Current (RMS),A,72.9
541537,Meadow Farm Estate S/S,2023-08-11 17:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.9
541537,Meadow Farm Estate S/S,2023-08-11 17:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.6
541537,Meadow Farm Estate S/S,2023-08-11 17:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.08
541537,Meadow Farm Estate S/S,2023-08-11 17:10:00+00:00,feeder,20.0,L3 Active Power,kW,9.57
541537,Meadow Farm Estate S/S,2023-08-11 17:10:00+00:00,feeder,20.0,L2 Active Power,kW,12.32
541537,Meadow Farm Estate S/S,2023-08-11 17:10:00+00:00,feeder,20.0,L1 Active Power,kW,9.41
541537,Meadow Farm Estate S/S,2023-08-11 17:10:00+00:00,feeder,20.0,N Current (RMS),A,26.2
541537,Meadow Farm Estate S/S,2023-08-11 17:10:00+00:00,feeder,20.0,L3 Current (RMS),A,42.4
541537,Meadow Farm Estate S/S,2023-08-11 17:10:00+00:00,feeder,20.0,L2 Current (RMS),A,52.8
541537,Meadow Farm Estate S/S,2023-08-11 17:10:00+00:00,feeder,20.0,L1 Current (RMS),A,41.9
541537,Meadow Farm Estate S/S,2023-08-11 17:10:00+00:00,transformer,,Temperature,C,35.0
541537,Meadow Farm Estate S/S,2023-08-11 17:10:00+00:00,busbar,,L3 Voltage THD,%,2.44
541537,Meadow Farm Estate S/S,2023-08-11 17:10:00+00:00,busbar,,L3 Voltage (RMS),V,238.42
541537,Meadow Farm Estate S/S,2023-08-11 17:10:00+00:00,busbar,,L2 Voltage THD,%,2.64
541537,Meadow Farm Estate S/S,2023-08-11 17:10:00+00:00,busbar,,L2 Voltage (RMS),V,238.12
541537,Meadow Farm Estate S/S,2023-08-11 17:10:00+00:00,busbar,,L1 Voltage THD,%,2.47
541537,Meadow Farm Estate S/S,2023-08-11 17:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.64
541537,Meadow Farm Estate S/S,2023-08-11 17:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.05
541537,Meadow Farm Estate S/S,2023-08-11 17:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.4
541537,Meadow Farm Estate S/S,2023-08-11 17:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.9
541537,Meadow Farm Estate S/S,2023-08-11 17:10:00+00:00,busbar,,L3 Active Power,kW,32.89
541537,Meadow Farm Estate S/S,2023-08-11 17:10:00+00:00,busbar,,L2 Active Power,kW,57.22
541537,Meadow Farm Estate S/S,2023-08-11 17:10:00+00:00,busbar,,L1 Active Power,kW,37.93
541537,Meadow Farm Estate S/S,2023-08-11 17:10:00+00:00,busbar,,N Current (RMS),A,117.4
541537,Meadow Farm Estate S/S,2023-08-11 17:10:00+00:00,busbar,,L3 Current (RMS),A,143.5
541537,Meadow Farm Estate S/S,2023-08-11 17:10:00+00:00,busbar,,L2 Current (RMS),A,244.4
541537,Meadow Farm Estate S/S,2023-08-11 17:10:00+00:00,busbar,,L1 Current (RMS),A,163.7
541537,Meadow Farm Estate S/S,2023-08-11 17:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.68
541537,Meadow Farm Estate S/S,2023-08-11 17:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.29
541537,Meadow Farm Estate S/S,2023-08-11 17:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.88
541537,Meadow Farm Estate S/S,2023-08-11 17:00:00+00:00,feeder,,L3 Active Power,kW,3.17
541537,Meadow Farm Estate S/S,2023-08-11 17:00:00+00:00,feeder,,L2 Active Power,kW,12.76
541537,Meadow Farm Estate S/S,2023-08-11 17:00:00+00:00,feeder,,L1 Active Power,kW,4.38
541537,Meadow Farm Estate S/S,2023-08-11 17:00:00+00:00,feeder,,N Current (RMS),A,38.6
541537,Meadow Farm Estate S/S,2023-08-11 17:00:00+00:00,feeder,,L3 Current (RMS),A,14.9
541537,Meadow Farm Estate S/S,2023-08-11 17:00:00+00:00,feeder,,L2 Current (RMS),A,55.1
541537,Meadow Farm Estate S/S,2023-08-11 17:00:00+00:00,feeder,,L1 Current (RMS),A,21.7
541537,Meadow Farm Estate S/S,2023-08-11 17:00:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.59
541537,Meadow Farm Estate S/S,2023-08-11 17:00:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.29
541537,Meadow Farm Estate S/S,2023-08-11 17:00:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.27
541537,Meadow Farm Estate S/S,2023-08-11 17:00:00+00:00,feeder,50.0,L3 Active Power,kW,2.49
541537,Meadow Farm Estate S/S,2023-08-11 17:00:00+00:00,feeder,50.0,L2 Active Power,kW,6.05
541537,Meadow Farm Estate S/S,2023-08-11 17:00:00+00:00,feeder,50.0,L1 Active Power,kW,0.79
541537,Meadow Farm Estate S/S,2023-08-11 17:00:00+00:00,feeder,50.0,N Current (RMS),A,21.2
541537,Meadow Farm Estate S/S,2023-08-11 17:00:00+00:00,feeder,50.0,L3 Current (RMS),A,12.0
541537,Meadow Farm Estate S/S,2023-08-11 17:00:00+00:00,feeder,50.0,L2 Current (RMS),A,27.2
541537,Meadow Farm Estate S/S,2023-08-11 17:00:00+00:00,feeder,50.0,L1 Current (RMS),A,4.3
541537,Meadow Farm Estate S/S,2023-08-11 17:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.4
541537,Meadow Farm Estate S/S,2023-08-11 17:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.51
541537,Meadow Farm Estate S/S,2023-08-11 17:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.13
541537,Meadow Farm Estate S/S,2023-08-11 17:00:00+00:00,feeder,40.0,L3 Active Power,kW,4.9
541537,Meadow Farm Estate S/S,2023-08-11 17:00:00+00:00,feeder,40.0,L2 Active Power,kW,6.07
541537,Meadow Farm Estate S/S,2023-08-11 17:00:00+00:00,feeder,40.0,L1 Active Power,kW,2.98
541537,Meadow Farm Estate S/S,2023-08-11 17:00:00+00:00,feeder,40.0,N Current (RMS),A,22.4
541537,Meadow Farm Estate S/S,2023-08-11 17:00:00+00:00,feeder,40.0,L3 Current (RMS),A,22.3
541537,Meadow Farm Estate S/S,2023-08-11 17:00:00+00:00,feeder,40.0,L2 Current (RMS),A,29.5
541537,Meadow Farm Estate S/S,2023-08-11 17:00:00+00:00,feeder,40.0,L1 Current (RMS),A,14.4
541537,Meadow Farm Estate S/S,2023-08-11 17:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.02
541537,Meadow Farm Estate S/S,2023-08-11 17:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.8
541537,Meadow Farm Estate S/S,2023-08-11 17:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.25
541537,Meadow Farm Estate S/S,2023-08-11 17:00:00+00:00,feeder,30.0,L3 Active Power,kW,13.0
541537,Meadow Farm Estate S/S,2023-08-11 17:00:00+00:00,feeder,30.0,L2 Active Power,kW,23.78
541537,Meadow Farm Estate S/S,2023-08-11 17:00:00+00:00,feeder,30.0,L1 Active Power,kW,5.8
541537,Meadow Farm Estate S/S,2023-08-11 17:00:00+00:00,feeder,30.0,N Current (RMS),A,69.1
541537,Meadow Farm Estate S/S,2023-08-11 17:00:00+00:00,feeder,30.0,L3 Current (RMS),A,56.5
541537,Meadow Farm Estate S/S,2023-08-11 17:00:00+00:00,feeder,30.0,L2 Current (RMS),A,101.5
541537,Meadow Farm Estate S/S,2023-08-11 17:00:00+00:00,feeder,30.0,L1 Current (RMS),A,25.8
541537,Meadow Farm Estate S/S,2023-08-11 17:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.45
541537,Meadow Farm Estate S/S,2023-08-11 17:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.36
541537,Meadow Farm Estate S/S,2023-08-11 17:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.14
541537,Meadow Farm Estate S/S,2023-08-11 17:00:00+00:00,feeder,20.0,L3 Active Power,kW,5.31
541537,Meadow Farm Estate S/S,2023-08-11 17:00:00+00:00,feeder,20.0,L2 Active Power,kW,9.27
541537,Meadow Farm Estate S/S,2023-08-11 17:00:00+00:00,feeder,20.0,L1 Active Power,kW,10.08
541537,Meadow Farm Estate S/S,2023-08-11 17:00:00+00:00,feeder,20.0,N Current (RMS),A,28.1
541537,Meadow Farm Estate S/S,2023-08-11 17:00:00+00:00,feeder,20.0,L3 Current (RMS),A,26.5
541537,Meadow Farm Estate S/S,2023-08-11 17:00:00+00:00,feeder,20.0,L2 Current (RMS),A,40.8
541537,Meadow Farm Estate S/S,2023-08-11 17:00:00+00:00,feeder,20.0,L1 Current (RMS),A,44.6
541537,Meadow Farm Estate S/S,2023-08-11 17:00:00+00:00,transformer,,Temperature,C,34.9
541537,Meadow Farm Estate S/S,2023-08-11 17:00:00+00:00,busbar,,L3 Voltage THD,%,2.46
541537,Meadow Farm Estate S/S,2023-08-11 17:00:00+00:00,busbar,,L3 Voltage (RMS),V,237.87
541537,Meadow Farm Estate S/S,2023-08-11 17:00:00+00:00,busbar,,L2 Voltage THD,%,2.63
541537,Meadow Farm Estate S/S,2023-08-11 17:00:00+00:00,busbar,,L2 Voltage (RMS),V,237.56
541537,Meadow Farm Estate S/S,2023-08-11 17:00:00+00:00,busbar,,L1 Voltage THD,%,2.45
541537,Meadow Farm Estate S/S,2023-08-11 17:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.35
541537,Meadow Farm Estate S/S,2023-08-11 17:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.1
541537,Meadow Farm Estate S/S,2023-08-11 17:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.26
541537,Meadow Farm Estate S/S,2023-08-11 17:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.67
541537,Meadow Farm Estate S/S,2023-08-11 17:00:00+00:00,busbar,,L3 Active Power,kW,28.88
541537,Meadow Farm Estate S/S,2023-08-11 17:00:00+00:00,busbar,,L2 Active Power,kW,57.94
541537,Meadow Farm Estate S/S,2023-08-11 17:00:00+00:00,busbar,,L1 Active Power,kW,24.04
541537,Meadow Farm Estate S/S,2023-08-11 17:00:00+00:00,busbar,,N Current (RMS),A,148.7
541537,Meadow Farm Estate S/S,2023-08-11 17:00:00+00:00,busbar,,L3 Current (RMS),A,127.3
541537,Meadow Farm Estate S/S,2023-08-11 17:00:00+00:00,busbar,,L2 Current (RMS),A,248.3
541537,Meadow Farm Estate S/S,2023-08-11 17:00:00+00:00,busbar,,L1 Current (RMS),A,106.9
541537,Meadow Farm Estate S/S,2023-08-11 16:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.71
541537,Meadow Farm Estate S/S,2023-08-11 16:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.03
541537,Meadow Farm Estate S/S,2023-08-11 16:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.75
541537,Meadow Farm Estate S/S,2023-08-11 16:50:00+00:00,feeder,,L3 Active Power,kW,6.65
541537,Meadow Farm Estate S/S,2023-08-11 16:50:00+00:00,feeder,,L2 Active Power,kW,11.94
541537,Meadow Farm Estate S/S,2023-08-11 16:50:00+00:00,feeder,,L1 Active Power,kW,4.75
541537,Meadow Farm Estate S/S,2023-08-11 16:50:00+00:00,feeder,,N Current (RMS),A,31.5
541537,Meadow Farm Estate S/S,2023-08-11 16:50:00+00:00,feeder,,L3 Current (RMS),A,30.0
541537,Meadow Farm Estate S/S,2023-08-11 16:50:00+00:00,feeder,,L2 Current (RMS),A,51.7
541537,Meadow Farm Estate S/S,2023-08-11 16:50:00+00:00,feeder,,L1 Current (RMS),A,22.9
541537,Meadow Farm Estate S/S,2023-08-11 16:50:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.63
541537,Meadow Farm Estate S/S,2023-08-11 16:50:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.24
541537,Meadow Farm Estate S/S,2023-08-11 16:50:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.37
541537,Meadow Farm Estate S/S,2023-08-11 16:50:00+00:00,feeder,50.0,L3 Active Power,kW,2.06
541537,Meadow Farm Estate S/S,2023-08-11 16:50:00+00:00,feeder,50.0,L2 Active Power,kW,7.89
541537,Meadow Farm Estate S/S,2023-08-11 16:50:00+00:00,feeder,50.0,L1 Active Power,kW,1.32
541537,Meadow Farm Estate S/S,2023-08-11 16:50:00+00:00,feeder,50.0,N Current (RMS),A,28.7
541537,Meadow Farm Estate S/S,2023-08-11 16:50:00+00:00,feeder,50.0,L3 Current (RMS),A,10.6
541537,Meadow Farm Estate S/S,2023-08-11 16:50:00+00:00,feeder,50.0,L2 Current (RMS),A,35.1
541537,Meadow Farm Estate S/S,2023-08-11 16:50:00+00:00,feeder,50.0,L1 Current (RMS),A,7.0
541537,Meadow Farm Estate S/S,2023-08-11 16:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.58
541537,Meadow Farm Estate S/S,2023-08-11 16:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.57
541537,Meadow Farm Estate S/S,2023-08-11 16:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.06
541537,Meadow Farm Estate S/S,2023-08-11 16:50:00+00:00,feeder,40.0,L3 Active Power,kW,5.35
541537,Meadow Farm Estate S/S,2023-08-11 16:50:00+00:00,feeder,40.0,L2 Active Power,kW,5.98
541537,Meadow Farm Estate S/S,2023-08-11 16:50:00+00:00,feeder,40.0,L1 Active Power,kW,1.62
541537,Meadow Farm Estate S/S,2023-08-11 16:50:00+00:00,feeder,40.0,N Current (RMS),A,30.3
541537,Meadow Farm Estate S/S,2023-08-11 16:50:00+00:00,feeder,40.0,L3 Current (RMS),A,24.5
541537,Meadow Farm Estate S/S,2023-08-11 16:50:00+00:00,feeder,40.0,L2 Current (RMS),A,31.6
541537,Meadow Farm Estate S/S,2023-08-11 16:50:00+00:00,feeder,40.0,L1 Current (RMS),A,11.4
541537,Meadow Farm Estate S/S,2023-08-11 16:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.19
541537,Meadow Farm Estate S/S,2023-08-11 16:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.51
541537,Meadow Farm Estate S/S,2023-08-11 16:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.06
541537,Meadow Farm Estate S/S,2023-08-11 16:50:00+00:00,feeder,30.0,L3 Active Power,kW,16.57
541537,Meadow Farm Estate S/S,2023-08-11 16:50:00+00:00,feeder,30.0,L2 Active Power,kW,23.24
541537,Meadow Farm Estate S/S,2023-08-11 16:50:00+00:00,feeder,30.0,L1 Active Power,kW,10.89
541537,Meadow Farm Estate S/S,2023-08-11 16:50:00+00:00,feeder,30.0,N Current (RMS),A,57.2
541537,Meadow Farm Estate S/S,2023-08-11 16:50:00+00:00,feeder,30.0,L3 Current (RMS),A,74.2
541537,Meadow Farm Estate S/S,2023-08-11 16:50:00+00:00,feeder,30.0,L2 Current (RMS),A,99.7
541537,Meadow Farm Estate S/S,2023-08-11 16:50:00+00:00,feeder,30.0,L1 Current (RMS),A,51.0
541537,Meadow Farm Estate S/S,2023-08-11 16:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.93
541537,Meadow Farm Estate S/S,2023-08-11 16:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.4
541537,Meadow Farm Estate S/S,2023-08-11 16:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.26
541537,Meadow Farm Estate S/S,2023-08-11 16:50:00+00:00,feeder,20.0,L3 Active Power,kW,7.27
541537,Meadow Farm Estate S/S,2023-08-11 16:50:00+00:00,feeder,20.0,L2 Active Power,kW,9.88
541537,Meadow Farm Estate S/S,2023-08-11 16:50:00+00:00,feeder,20.0,L1 Active Power,kW,9.39
541537,Meadow Farm Estate S/S,2023-08-11 16:50:00+00:00,feeder,20.0,N Current (RMS),A,23.6
541537,Meadow Farm Estate S/S,2023-08-11 16:50:00+00:00,feeder,20.0,L3 Current (RMS),A,32.8
541537,Meadow Farm Estate S/S,2023-08-11 16:50:00+00:00,feeder,20.0,L2 Current (RMS),A,43.6
541537,Meadow Farm Estate S/S,2023-08-11 16:50:00+00:00,feeder,20.0,L1 Current (RMS),A,42.1
541537,Meadow Farm Estate S/S,2023-08-11 16:50:00+00:00,transformer,,Temperature,C,34.7
541537,Meadow Farm Estate S/S,2023-08-11 16:50:00+00:00,busbar,,L3 Voltage THD,%,2.48
541537,Meadow Farm Estate S/S,2023-08-11 16:50:00+00:00,busbar,,L3 Voltage (RMS),V,237.12
541537,Meadow Farm Estate S/S,2023-08-11 16:50:00+00:00,busbar,,L2 Voltage THD,%,2.67
541537,Meadow Farm Estate S/S,2023-08-11 16:50:00+00:00,busbar,,L2 Voltage (RMS),V,237.04
541537,Meadow Farm Estate S/S,2023-08-11 16:50:00+00:00,busbar,,L1 Voltage THD,%,2.45
541537,Meadow Farm Estate S/S,2023-08-11 16:50:00+00:00,busbar,,L1 Voltage (RMS),V,237.69
541537,Meadow Farm Estate S/S,2023-08-11 16:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.04
541537,Meadow Farm Estate S/S,2023-08-11 16:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.75
541537,Meadow Farm Estate S/S,2023-08-11 16:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.5
541537,Meadow Farm Estate S/S,2023-08-11 16:50:00+00:00,busbar,,L3 Active Power,kW,37.9
541537,Meadow Farm Estate S/S,2023-08-11 16:50:00+00:00,busbar,,L2 Active Power,kW,58.93
541537,Meadow Farm Estate S/S,2023-08-11 16:50:00+00:00,busbar,,L1 Active Power,kW,27.98
541537,Meadow Farm Estate S/S,2023-08-11 16:50:00+00:00,busbar,,N Current (RMS),A,140.9
541537,Meadow Farm Estate S/S,2023-08-11 16:50:00+00:00,busbar,,L3 Current (RMS),A,167.2
541537,Meadow Farm Estate S/S,2023-08-11 16:50:00+00:00,busbar,,L2 Current (RMS),A,254.0
541537,Meadow Farm Estate S/S,2023-08-11 16:50:00+00:00,busbar,,L1 Current (RMS),A,124.5
541537,Meadow Farm Estate S/S,2023-08-11 16:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.32
541537,Meadow Farm Estate S/S,2023-08-11 16:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.95
541537,Meadow Farm Estate S/S,2023-08-11 16:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.7
541537,Meadow Farm Estate S/S,2023-08-11 16:40:00+00:00,feeder,,L3 Active Power,kW,6.86
541537,Meadow Farm Estate S/S,2023-08-11 16:40:00+00:00,feeder,,L2 Active Power,kW,10.59
541537,Meadow Farm Estate S/S,2023-08-11 16:40:00+00:00,feeder,,L1 Active Power,kW,3.61
541537,Meadow Farm Estate S/S,2023-08-11 16:40:00+00:00,feeder,,N Current (RMS),A,29.3
541537,Meadow Farm Estate S/S,2023-08-11 16:40:00+00:00,feeder,,L3 Current (RMS),A,30.3
541537,Meadow Farm Estate S/S,2023-08-11 16:40:00+00:00,feeder,,L2 Current (RMS),A,46.6
541537,Meadow Farm Estate S/S,2023-08-11 16:40:00+00:00,feeder,,L1 Current (RMS),A,18.2
541537,Meadow Farm Estate S/S,2023-08-11 16:40:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.52
541537,Meadow Farm Estate S/S,2023-08-11 16:40:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.43
541537,Meadow Farm Estate S/S,2023-08-11 16:40:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.45
541537,Meadow Farm Estate S/S,2023-08-11 16:40:00+00:00,feeder,50.0,L3 Active Power,kW,2.15
541537,Meadow Farm Estate S/S,2023-08-11 16:40:00+00:00,feeder,50.0,L2 Active Power,kW,5.82
541537,Meadow Farm Estate S/S,2023-08-11 16:40:00+00:00,feeder,50.0,L1 Active Power,kW,1.3
541537,Meadow Farm Estate S/S,2023-08-11 16:40:00+00:00,feeder,50.0,N Current (RMS),A,20.2
541537,Meadow Farm Estate S/S,2023-08-11 16:40:00+00:00,feeder,50.0,L3 Current (RMS),A,10.9
541537,Meadow Farm Estate S/S,2023-08-11 16:40:00+00:00,feeder,50.0,L2 Current (RMS),A,26.5
541537,Meadow Farm Estate S/S,2023-08-11 16:40:00+00:00,feeder,50.0,L1 Current (RMS),A,7.1
541537,Meadow Farm Estate S/S,2023-08-11 16:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.62
541537,Meadow Farm Estate S/S,2023-08-11 16:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.82
541537,Meadow Farm Estate S/S,2023-08-11 16:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.72
541537,Meadow Farm Estate S/S,2023-08-11 16:40:00+00:00,feeder,40.0,L3 Active Power,kW,4.59
541537,Meadow Farm Estate S/S,2023-08-11 16:40:00+00:00,feeder,40.0,L2 Active Power,kW,11.69
541537,Meadow Farm Estate S/S,2023-08-11 16:40:00+00:00,feeder,40.0,L1 Active Power,kW,1.74
541537,Meadow Farm Estate S/S,2023-08-11 16:40:00+00:00,feeder,40.0,N Current (RMS),A,41.8
541537,Meadow Farm Estate S/S,2023-08-11 16:40:00+00:00,feeder,40.0,L3 Current (RMS),A,21.4
541537,Meadow Farm Estate S/S,2023-08-11 16:40:00+00:00,feeder,40.0,L2 Current (RMS),A,50.0
541537,Meadow Farm Estate S/S,2023-08-11 16:40:00+00:00,feeder,40.0,L1 Current (RMS),A,9.3
541537,Meadow Farm Estate S/S,2023-08-11 16:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.01
541537,Meadow Farm Estate S/S,2023-08-11 16:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.27
541537,Meadow Farm Estate S/S,2023-08-11 16:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.34
541537,Meadow Farm Estate S/S,2023-08-11 16:40:00+00:00,feeder,30.0,L3 Active Power,kW,19.16
541537,Meadow Farm Estate S/S,2023-08-11 16:40:00+00:00,feeder,30.0,L2 Active Power,kW,23.94
541537,Meadow Farm Estate S/S,2023-08-11 16:40:00+00:00,feeder,30.0,L1 Active Power,kW,19.26
541537,Meadow Farm Estate S/S,2023-08-11 16:40:00+00:00,feeder,30.0,N Current (RMS),A,38.9
541537,Meadow Farm Estate S/S,2023-08-11 16:40:00+00:00,feeder,30.0,L3 Current (RMS),A,83.5
541537,Meadow Farm Estate S/S,2023-08-11 16:40:00+00:00,feeder,30.0,L2 Current (RMS),A,103.0
541537,Meadow Farm Estate S/S,2023-08-11 16:40:00+00:00,feeder,30.0,L1 Current (RMS),A,81.3
541537,Meadow Farm Estate S/S,2023-08-11 16:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.3
541537,Meadow Farm Estate S/S,2023-08-11 16:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
541537,Meadow Farm Estate S/S,2023-08-11 16:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.82
541537,Meadow Farm Estate S/S,2023-08-11 16:40:00+00:00,feeder,20.0,L3 Active Power,kW,6.05
541537,Meadow Farm Estate S/S,2023-08-11 16:40:00+00:00,feeder,20.0,L2 Active Power,kW,16.67
541537,Meadow Farm Estate S/S,2023-08-11 16:40:00+00:00,feeder,20.0,L1 Active Power,kW,7.66
541537,Meadow Farm Estate S/S,2023-08-11 16:40:00+00:00,feeder,20.0,N Current (RMS),A,39.6
541537,Meadow Farm Estate S/S,2023-08-11 16:40:00+00:00,feeder,20.0,L3 Current (RMS),A,27.3
541537,Meadow Farm Estate S/S,2023-08-11 16:40:00+00:00,feeder,20.0,L2 Current (RMS),A,71.0
541537,Meadow Farm Estate S/S,2023-08-11 16:40:00+00:00,feeder,20.0,L1 Current (RMS),A,36.0
541537,Meadow Farm Estate S/S,2023-08-11 16:40:00+00:00,transformer,,Temperature,C,34.4
541537,Meadow Farm Estate S/S,2023-08-11 16:40:00+00:00,busbar,,L3 Voltage THD,%,2.49
541537,Meadow Farm Estate S/S,2023-08-11 16:40:00+00:00,busbar,,L3 Voltage (RMS),V,237.6
541537,Meadow Farm Estate S/S,2023-08-11 16:40:00+00:00,busbar,,L2 Voltage THD,%,2.68
541537,Meadow Farm Estate S/S,2023-08-11 16:40:00+00:00,busbar,,L2 Voltage (RMS),V,237.29
541537,Meadow Farm Estate S/S,2023-08-11 16:40:00+00:00,busbar,,L1 Voltage THD,%,2.44
541537,Meadow Farm Estate S/S,2023-08-11 16:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.04
541537,Meadow Farm Estate S/S,2023-08-11 16:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.76
541537,Meadow Farm Estate S/S,2023-08-11 16:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.51
541537,Meadow Farm Estate S/S,2023-08-11 16:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.03
541537,Meadow Farm Estate S/S,2023-08-11 16:40:00+00:00,busbar,,L3 Active Power,kW,38.82
541537,Meadow Farm Estate S/S,2023-08-11 16:40:00+00:00,busbar,,L2 Active Power,kW,68.71
541537,Meadow Farm Estate S/S,2023-08-11 16:40:00+00:00,busbar,,L1 Active Power,kW,33.58
541537,Meadow Farm Estate S/S,2023-08-11 16:40:00+00:00,busbar,,N Current (RMS),A,147.6
541537,Meadow Farm Estate S/S,2023-08-11 16:40:00+00:00,busbar,,L3 Current (RMS),A,167.9
541537,Meadow Farm Estate S/S,2023-08-11 16:40:00+00:00,busbar,,L2 Current (RMS),A,293.4
541537,Meadow Farm Estate S/S,2023-08-11 16:40:00+00:00,busbar,,L1 Current (RMS),A,145.7
541537,Meadow Farm Estate S/S,2023-08-11 16:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.57
541537,Meadow Farm Estate S/S,2023-08-11 16:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.1
541537,Meadow Farm Estate S/S,2023-08-11 16:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.51
541537,Meadow Farm Estate S/S,2023-08-11 16:30:00+00:00,feeder,,L3 Active Power,kW,6.15
541537,Meadow Farm Estate S/S,2023-08-11 16:30:00+00:00,feeder,,L2 Active Power,kW,9.69
541537,Meadow Farm Estate S/S,2023-08-11 16:30:00+00:00,feeder,,L1 Active Power,kW,4.29
541537,Meadow Farm Estate S/S,2023-08-11 16:30:00+00:00,feeder,,N Current (RMS),A,24.6
541537,Meadow Farm Estate S/S,2023-08-11 16:30:00+00:00,feeder,,L3 Current (RMS),A,28.0
541537,Meadow Farm Estate S/S,2023-08-11 16:30:00+00:00,feeder,,L2 Current (RMS),A,42.7
541537,Meadow Farm Estate S/S,2023-08-11 16:30:00+00:00,feeder,,L1 Current (RMS),A,20.4
541537,Meadow Farm Estate S/S,2023-08-11 16:30:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.42
541537,Meadow Farm Estate S/S,2023-08-11 16:30:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.27
541537,Meadow Farm Estate S/S,2023-08-11 16:30:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.46
541537,Meadow Farm Estate S/S,2023-08-11 16:30:00+00:00,feeder,50.0,L3 Active Power,kW,2.6
541537,Meadow Farm Estate S/S,2023-08-11 16:30:00+00:00,feeder,50.0,L2 Active Power,kW,7.54
541537,Meadow Farm Estate S/S,2023-08-11 16:30:00+00:00,feeder,50.0,L1 Active Power,kW,1.3
541537,Meadow Farm Estate S/S,2023-08-11 16:30:00+00:00,feeder,50.0,N Current (RMS),A,25.4
541537,Meadow Farm Estate S/S,2023-08-11 16:30:00+00:00,feeder,50.0,L3 Current (RMS),A,12.6
541537,Meadow Farm Estate S/S,2023-08-11 16:30:00+00:00,feeder,50.0,L2 Current (RMS),A,33.3
541537,Meadow Farm Estate S/S,2023-08-11 16:30:00+00:00,feeder,50.0,L1 Current (RMS),A,7.1
541537,Meadow Farm Estate S/S,2023-08-11 16:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.44
541537,Meadow Farm Estate S/S,2023-08-11 16:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.81
541537,Meadow Farm Estate S/S,2023-08-11 16:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.8
541537,Meadow Farm Estate S/S,2023-08-11 16:30:00+00:00,feeder,40.0,L3 Active Power,kW,6.22
541537,Meadow Farm Estate S/S,2023-08-11 16:30:00+00:00,feeder,40.0,L2 Active Power,kW,5.18
541537,Meadow Farm Estate S/S,2023-08-11 16:30:00+00:00,feeder,40.0,L1 Active Power,kW,2.03
541537,Meadow Farm Estate S/S,2023-08-11 16:30:00+00:00,feeder,40.0,N Current (RMS),A,31.7
541537,Meadow Farm Estate S/S,2023-08-11 16:30:00+00:00,feeder,40.0,L3 Current (RMS),A,30.0
541537,Meadow Farm Estate S/S,2023-08-11 16:30:00+00:00,feeder,40.0,L2 Current (RMS),A,29.0
541537,Meadow Farm Estate S/S,2023-08-11 16:30:00+00:00,feeder,40.0,L1 Current (RMS),A,10.6
541537,Meadow Farm Estate S/S,2023-08-11 16:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.28
541537,Meadow Farm Estate S/S,2023-08-11 16:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.55
541537,Meadow Farm Estate S/S,2023-08-11 16:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.51
541537,Meadow Farm Estate S/S,2023-08-11 16:30:00+00:00,feeder,30.0,L3 Active Power,kW,15.42
541537,Meadow Farm Estate S/S,2023-08-11 16:30:00+00:00,feeder,30.0,L2 Active Power,kW,23.66
541537,Meadow Farm Estate S/S,2023-08-11 16:30:00+00:00,feeder,30.0,L1 Active Power,kW,14.18
541537,Meadow Farm Estate S/S,2023-08-11 16:30:00+00:00,feeder,30.0,N Current (RMS),A,46.0
541537,Meadow Farm Estate S/S,2023-08-11 16:30:00+00:00,feeder,30.0,L3 Current (RMS),A,67.3
541537,Meadow Farm Estate S/S,2023-08-11 16:30:00+00:00,feeder,30.0,L2 Current (RMS),A,102.7
541537,Meadow Farm Estate S/S,2023-08-11 16:30:00+00:00,feeder,30.0,L1 Current (RMS),A,63.2
541537,Meadow Farm Estate S/S,2023-08-11 16:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.47
541537,Meadow Farm Estate S/S,2023-08-11 16:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.29
541537,Meadow Farm Estate S/S,2023-08-11 16:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.62
541537,Meadow Farm Estate S/S,2023-08-11 16:30:00+00:00,feeder,20.0,L3 Active Power,kW,8.38
541537,Meadow Farm Estate S/S,2023-08-11 16:30:00+00:00,feeder,20.0,L2 Active Power,kW,15.14
541537,Meadow Farm Estate S/S,2023-08-11 16:30:00+00:00,feeder,20.0,L1 Active Power,kW,9.72
541537,Meadow Farm Estate S/S,2023-08-11 16:30:00+00:00,feeder,20.0,N Current (RMS),A,35.6
541537,Meadow Farm Estate S/S,2023-08-11 16:30:00+00:00,feeder,20.0,L3 Current (RMS),A,41.7
541537,Meadow Farm Estate S/S,2023-08-11 16:30:00+00:00,feeder,20.0,L2 Current (RMS),A,64.9
541537,Meadow Farm Estate S/S,2023-08-11 16:30:00+00:00,feeder,20.0,L1 Current (RMS),A,44.2
541537,Meadow Farm Estate S/S,2023-08-11 16:30:00+00:00,transformer,,Temperature,C,34.3
541537,Meadow Farm Estate S/S,2023-08-11 16:30:00+00:00,busbar,,L3 Voltage THD,%,2.47
541537,Meadow Farm Estate S/S,2023-08-11 16:30:00+00:00,busbar,,L3 Voltage (RMS),V,237.6
541537,Meadow Farm Estate S/S,2023-08-11 16:30:00+00:00,busbar,,L2 Voltage THD,%,2.65
541537,Meadow Farm Estate S/S,2023-08-11 16:30:00+00:00,busbar,,L2 Voltage (RMS),V,237.6
541537,Meadow Farm Estate S/S,2023-08-11 16:30:00+00:00,busbar,,L1 Voltage THD,%,2.47
541537,Meadow Farm Estate S/S,2023-08-11 16:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.12
541537,Meadow Farm Estate S/S,2023-08-11 16:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.19
541537,Meadow Farm Estate S/S,2023-08-11 16:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.02
541537,Meadow Farm Estate S/S,2023-08-11 16:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.91
541537,Meadow Farm Estate S/S,2023-08-11 16:30:00+00:00,busbar,,L3 Active Power,kW,38.78
541537,Meadow Farm Estate S/S,2023-08-11 16:30:00+00:00,busbar,,L2 Active Power,kW,61.21
541537,Meadow Farm Estate S/S,2023-08-11 16:30:00+00:00,busbar,,L1 Active Power,kW,31.52
541537,Meadow Farm Estate S/S,2023-08-11 16:30:00+00:00,busbar,,N Current (RMS),A,134.0
541537,Meadow Farm Estate S/S,2023-08-11 16:30:00+00:00,busbar,,L3 Current (RMS),A,168.9
541537,Meadow Farm Estate S/S,2023-08-11 16:30:00+00:00,busbar,,L2 Current (RMS),A,264.9
541537,Meadow Farm Estate S/S,2023-08-11 16:30:00+00:00,busbar,,L1 Current (RMS),A,139.8
541537,Meadow Farm Estate S/S,2023-08-11 16:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.54
541537,Meadow Farm Estate S/S,2023-08-11 16:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.16
541537,Meadow Farm Estate S/S,2023-08-11 16:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.46
541537,Meadow Farm Estate S/S,2023-08-11 16:20:00+00:00,feeder,,L3 Active Power,kW,7.58
541537,Meadow Farm Estate S/S,2023-08-11 16:20:00+00:00,feeder,,L2 Active Power,kW,7.31
541537,Meadow Farm Estate S/S,2023-08-11 16:20:00+00:00,feeder,,L1 Active Power,kW,5.81
541537,Meadow Farm Estate S/S,2023-08-11 16:20:00+00:00,feeder,,N Current (RMS),A,19.9
541537,Meadow Farm Estate S/S,2023-08-11 16:20:00+00:00,feeder,,L3 Current (RMS),A,33.6
541537,Meadow Farm Estate S/S,2023-08-11 16:20:00+00:00,feeder,,L2 Current (RMS),A,33.1
541537,Meadow Farm Estate S/S,2023-08-11 16:20:00+00:00,feeder,,L1 Current (RMS),A,26.4
541537,Meadow Farm Estate S/S,2023-08-11 16:20:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.42
541537,Meadow Farm Estate S/S,2023-08-11 16:20:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.28
541537,Meadow Farm Estate S/S,2023-08-11 16:20:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.46
541537,Meadow Farm Estate S/S,2023-08-11 16:20:00+00:00,feeder,50.0,L3 Active Power,kW,2.96
541537,Meadow Farm Estate S/S,2023-08-11 16:20:00+00:00,feeder,50.0,L2 Active Power,kW,5.86
541537,Meadow Farm Estate S/S,2023-08-11 16:20:00+00:00,feeder,50.0,L1 Active Power,kW,1.42
541537,Meadow Farm Estate S/S,2023-08-11 16:20:00+00:00,feeder,50.0,N Current (RMS),A,22.3
541537,Meadow Farm Estate S/S,2023-08-11 16:20:00+00:00,feeder,50.0,L3 Current (RMS),A,13.9
541537,Meadow Farm Estate S/S,2023-08-11 16:20:00+00:00,feeder,50.0,L2 Current (RMS),A,28.9
541537,Meadow Farm Estate S/S,2023-08-11 16:20:00+00:00,feeder,50.0,L1 Current (RMS),A,7.5
541537,Meadow Farm Estate S/S,2023-08-11 16:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.14
541537,Meadow Farm Estate S/S,2023-08-11 16:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.59
541537,Meadow Farm Estate S/S,2023-08-11 16:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.75
541537,Meadow Farm Estate S/S,2023-08-11 16:20:00+00:00,feeder,40.0,L3 Active Power,kW,7.15
541537,Meadow Farm Estate S/S,2023-08-11 16:20:00+00:00,feeder,40.0,L2 Active Power,kW,2.58
541537,Meadow Farm Estate S/S,2023-08-11 16:20:00+00:00,feeder,40.0,L1 Active Power,kW,3.49
541537,Meadow Farm Estate S/S,2023-08-11 16:20:00+00:00,feeder,40.0,N Current (RMS),A,22.6
541537,Meadow Farm Estate S/S,2023-08-11 16:20:00+00:00,feeder,40.0,L3 Current (RMS),A,31.7
541537,Meadow Farm Estate S/S,2023-08-11 16:20:00+00:00,feeder,40.0,L2 Current (RMS),A,11.8
541537,Meadow Farm Estate S/S,2023-08-11 16:20:00+00:00,feeder,40.0,L1 Current (RMS),A,16.8
541537,Meadow Farm Estate S/S,2023-08-11 16:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.14
541537,Meadow Farm Estate S/S,2023-08-11 16:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.92
541537,Meadow Farm Estate S/S,2023-08-11 16:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.46
541537,Meadow Farm Estate S/S,2023-08-11 16:20:00+00:00,feeder,30.0,L3 Active Power,kW,13.58
541537,Meadow Farm Estate S/S,2023-08-11 16:20:00+00:00,feeder,30.0,L2 Active Power,kW,22.51
541537,Meadow Farm Estate S/S,2023-08-11 16:20:00+00:00,feeder,30.0,L1 Active Power,kW,8.11
541537,Meadow Farm Estate S/S,2023-08-11 16:20:00+00:00,feeder,30.0,N Current (RMS),A,58.4
541537,Meadow Farm Estate S/S,2023-08-11 16:20:00+00:00,feeder,30.0,L3 Current (RMS),A,59.2
541537,Meadow Farm Estate S/S,2023-08-11 16:20:00+00:00,feeder,30.0,L2 Current (RMS),A,97.5
541537,Meadow Farm Estate S/S,2023-08-11 16:20:00+00:00,feeder,30.0,L1 Current (RMS),A,35.1
541537,Meadow Farm Estate S/S,2023-08-11 16:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.76
541537,Meadow Farm Estate S/S,2023-08-11 16:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.61
541537,Meadow Farm Estate S/S,2023-08-11 16:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.51
541537,Meadow Farm Estate S/S,2023-08-11 16:20:00+00:00,feeder,20.0,L3 Active Power,kW,6.1
541537,Meadow Farm Estate S/S,2023-08-11 16:20:00+00:00,feeder,20.0,L2 Active Power,kW,14.85
541537,Meadow Farm Estate S/S,2023-08-11 16:20:00+00:00,feeder,20.0,L1 Active Power,kW,8.07
541537,Meadow Farm Estate S/S,2023-08-11 16:20:00+00:00,feeder,20.0,N Current (RMS),A,35.4
541537,Meadow Farm Estate S/S,2023-08-11 16:20:00+00:00,feeder,20.0,L3 Current (RMS),A,28.2
541537,Meadow Farm Estate S/S,2023-08-11 16:20:00+00:00,feeder,20.0,L2 Current (RMS),A,63.7
541537,Meadow Farm Estate S/S,2023-08-11 16:20:00+00:00,feeder,20.0,L1 Current (RMS),A,37.2
541537,Meadow Farm Estate S/S,2023-08-11 16:20:00+00:00,transformer,,Temperature,C,34.9
541537,Meadow Farm Estate S/S,2023-08-11 16:20:00+00:00,busbar,,L3 Voltage THD,%,2.45
541537,Meadow Farm Estate S/S,2023-08-11 16:20:00+00:00,busbar,,L3 Voltage (RMS),V,237.41
541537,Meadow Farm Estate S/S,2023-08-11 16:20:00+00:00,busbar,,L2 Voltage THD,%,2.68
541537,Meadow Farm Estate S/S,2023-08-11 16:20:00+00:00,busbar,,L2 Voltage (RMS),V,237.52
541537,Meadow Farm Estate S/S,2023-08-11 16:20:00+00:00,busbar,,L1 Voltage THD,%,2.53
541537,Meadow Farm Estate S/S,2023-08-11 16:20:00+00:00,busbar,,L1 Voltage (RMS),V,237.89
541537,Meadow Farm Estate S/S,2023-08-11 16:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.99
541537,Meadow Farm Estate S/S,2023-08-11 16:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.57
541537,Meadow Farm Estate S/S,2023-08-11 16:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.64
541537,Meadow Farm Estate S/S,2023-08-11 16:20:00+00:00,busbar,,L3 Active Power,kW,37.37
541537,Meadow Farm Estate S/S,2023-08-11 16:20:00+00:00,busbar,,L2 Active Power,kW,53.11
541537,Meadow Farm Estate S/S,2023-08-11 16:20:00+00:00,busbar,,L1 Active Power,kW,26.9
541537,Meadow Farm Estate S/S,2023-08-11 16:20:00+00:00,busbar,,N Current (RMS),A,115.1
541537,Meadow Farm Estate S/S,2023-08-11 16:20:00+00:00,busbar,,L3 Current (RMS),A,162.1
541537,Meadow Farm Estate S/S,2023-08-11 16:20:00+00:00,busbar,,L2 Current (RMS),A,229.0
541537,Meadow Farm Estate S/S,2023-08-11 16:20:00+00:00,busbar,,L1 Current (RMS),A,118.9
541537,Meadow Farm Estate S/S,2023-08-11 16:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.69
541537,Meadow Farm Estate S/S,2023-08-11 16:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.04
541537,Meadow Farm Estate S/S,2023-08-11 16:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.82
541537,Meadow Farm Estate S/S,2023-08-11 16:10:00+00:00,feeder,,L3 Active Power,kW,4.98
541537,Meadow Farm Estate S/S,2023-08-11 16:10:00+00:00,feeder,,L2 Active Power,kW,11.72
541537,Meadow Farm Estate S/S,2023-08-11 16:10:00+00:00,feeder,,L1 Active Power,kW,6.21
541537,Meadow Farm Estate S/S,2023-08-11 16:10:00+00:00,feeder,,N Current (RMS),A,30.6
541537,Meadow Farm Estate S/S,2023-08-11 16:10:00+00:00,feeder,,L3 Current (RMS),A,21.6
541537,Meadow Farm Estate S/S,2023-08-11 16:10:00+00:00,feeder,,L2 Current (RMS),A,51.7
541537,Meadow Farm Estate S/S,2023-08-11 16:10:00+00:00,feeder,,L1 Current (RMS),A,29.1
541537,Meadow Farm Estate S/S,2023-08-11 16:10:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.22
541537,Meadow Farm Estate S/S,2023-08-11 16:10:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.08
541537,Meadow Farm Estate S/S,2023-08-11 16:10:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.35
541537,Meadow Farm Estate S/S,2023-08-11 16:10:00+00:00,feeder,50.0,L3 Active Power,kW,3.44
541537,Meadow Farm Estate S/S,2023-08-11 16:10:00+00:00,feeder,50.0,L2 Active Power,kW,5.04
541537,Meadow Farm Estate S/S,2023-08-11 16:10:00+00:00,feeder,50.0,L1 Active Power,kW,1.28
541537,Meadow Farm Estate S/S,2023-08-11 16:10:00+00:00,feeder,50.0,N Current (RMS),A,15.6
541537,Meadow Farm Estate S/S,2023-08-11 16:10:00+00:00,feeder,50.0,L3 Current (RMS),A,15.8
541537,Meadow Farm Estate S/S,2023-08-11 16:10:00+00:00,feeder,50.0,L2 Current (RMS),A,23.0
541537,Meadow Farm Estate S/S,2023-08-11 16:10:00+00:00,feeder,50.0,L1 Current (RMS),A,6.8
541537,Meadow Farm Estate S/S,2023-08-11 16:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.25
541537,Meadow Farm Estate S/S,2023-08-11 16:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.57
541537,Meadow Farm Estate S/S,2023-08-11 16:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.53
541537,Meadow Farm Estate S/S,2023-08-11 16:10:00+00:00,feeder,40.0,L3 Active Power,kW,6.08
541537,Meadow Farm Estate S/S,2023-08-11 16:10:00+00:00,feeder,40.0,L2 Active Power,kW,2.88
541537,Meadow Farm Estate S/S,2023-08-11 16:10:00+00:00,feeder,40.0,L1 Active Power,kW,5.61
541537,Meadow Farm Estate S/S,2023-08-11 16:10:00+00:00,feeder,40.0,N Current (RMS),A,18.4
541537,Meadow Farm Estate S/S,2023-08-11 16:10:00+00:00,feeder,40.0,L3 Current (RMS),A,27.8
541537,Meadow Farm Estate S/S,2023-08-11 16:10:00+00:00,feeder,40.0,L2 Current (RMS),A,13.1
541537,Meadow Farm Estate S/S,2023-08-11 16:10:00+00:00,feeder,40.0,L1 Current (RMS),A,25.7
541537,Meadow Farm Estate S/S,2023-08-11 16:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.38
541537,Meadow Farm Estate S/S,2023-08-11 16:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.57
541537,Meadow Farm Estate S/S,2023-08-11 16:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.06
541537,Meadow Farm Estate S/S,2023-08-11 16:10:00+00:00,feeder,30.0,L3 Active Power,kW,12.57
541537,Meadow Farm Estate S/S,2023-08-11 16:10:00+00:00,feeder,30.0,L2 Active Power,kW,19.62
541537,Meadow Farm Estate S/S,2023-08-11 16:10:00+00:00,feeder,30.0,L1 Active Power,kW,6.23
541537,Meadow Farm Estate S/S,2023-08-11 16:10:00+00:00,feeder,30.0,N Current (RMS),A,53.4
541537,Meadow Farm Estate S/S,2023-08-11 16:10:00+00:00,feeder,30.0,L3 Current (RMS),A,54.2
541537,Meadow Farm Estate S/S,2023-08-11 16:10:00+00:00,feeder,30.0,L2 Current (RMS),A,86.4
541537,Meadow Farm Estate S/S,2023-08-11 16:10:00+00:00,feeder,30.0,L1 Current (RMS),A,28.1
541537,Meadow Farm Estate S/S,2023-08-11 16:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.91
541537,Meadow Farm Estate S/S,2023-08-11 16:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.27
541537,Meadow Farm Estate S/S,2023-08-11 16:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.92
541537,Meadow Farm Estate S/S,2023-08-11 16:10:00+00:00,feeder,20.0,L3 Active Power,kW,6.34
541537,Meadow Farm Estate S/S,2023-08-11 16:10:00+00:00,feeder,20.0,L2 Active Power,kW,11.66
541537,Meadow Farm Estate S/S,2023-08-11 16:10:00+00:00,feeder,20.0,L1 Active Power,kW,6.69
541537,Meadow Farm Estate S/S,2023-08-11 16:10:00+00:00,feeder,20.0,N Current (RMS),A,27.2
541537,Meadow Farm Estate S/S,2023-08-11 16:10:00+00:00,feeder,20.0,L3 Current (RMS),A,28.5
541537,Meadow Farm Estate S/S,2023-08-11 16:10:00+00:00,feeder,20.0,L2 Current (RMS),A,50.4
541537,Meadow Farm Estate S/S,2023-08-11 16:10:00+00:00,feeder,20.0,L1 Current (RMS),A,32.1
541537,Meadow Farm Estate S/S,2023-08-11 16:10:00+00:00,transformer,,Temperature,C,35.5
541537,Meadow Farm Estate S/S,2023-08-11 16:10:00+00:00,busbar,,L3 Voltage THD,%,2.38
541537,Meadow Farm Estate S/S,2023-08-11 16:10:00+00:00,busbar,,L3 Voltage (RMS),V,238.3
541537,Meadow Farm Estate S/S,2023-08-11 16:10:00+00:00,busbar,,L2 Voltage THD,%,2.6
541537,Meadow Farm Estate S/S,2023-08-11 16:10:00+00:00,busbar,,L2 Voltage (RMS),V,238.36
541537,Meadow Farm Estate S/S,2023-08-11 16:10:00+00:00,busbar,,L1 Voltage THD,%,2.45
541537,Meadow Farm Estate S/S,2023-08-11 16:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.88
541537,Meadow Farm Estate S/S,2023-08-11 16:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.69
541537,Meadow Farm Estate S/S,2023-08-11 16:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.52
541537,Meadow Farm Estate S/S,2023-08-11 16:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.68
541537,Meadow Farm Estate S/S,2023-08-11 16:10:00+00:00,busbar,,L3 Active Power,kW,33.41
541537,Meadow Farm Estate S/S,2023-08-11 16:10:00+00:00,busbar,,L2 Active Power,kW,50.92
541537,Meadow Farm Estate S/S,2023-08-11 16:10:00+00:00,busbar,,L1 Active Power,kW,26.01
541537,Meadow Farm Estate S/S,2023-08-11 16:10:00+00:00,busbar,,N Current (RMS),A,109.2
541537,Meadow Farm Estate S/S,2023-08-11 16:10:00+00:00,busbar,,L3 Current (RMS),A,144.5
541537,Meadow Farm Estate S/S,2023-08-11 16:10:00+00:00,busbar,,L2 Current (RMS),A,219.1
541537,Meadow Farm Estate S/S,2023-08-11 16:10:00+00:00,busbar,,L1 Current (RMS),A,116.7
541537,Meadow Farm Estate S/S,2023-08-11 16:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.75
541537,Meadow Farm Estate S/S,2023-08-11 16:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.43
541537,Meadow Farm Estate S/S,2023-08-11 16:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.57
541537,Meadow Farm Estate S/S,2023-08-11 16:00:00+00:00,feeder,,L3 Active Power,kW,2.81
541537,Meadow Farm Estate S/S,2023-08-11 16:00:00+00:00,feeder,,L2 Active Power,kW,6.01
541537,Meadow Farm Estate S/S,2023-08-11 16:00:00+00:00,feeder,,L1 Active Power,kW,5.25
541537,Meadow Farm Estate S/S,2023-08-11 16:00:00+00:00,feeder,,N Current (RMS),A,21.9
541537,Meadow Farm Estate S/S,2023-08-11 16:00:00+00:00,feeder,,L3 Current (RMS),A,13.5
541537,Meadow Farm Estate S/S,2023-08-11 16:00:00+00:00,feeder,,L2 Current (RMS),A,27.8
541537,Meadow Farm Estate S/S,2023-08-11 16:00:00+00:00,feeder,,L1 Current (RMS),A,24.2
541537,Meadow Farm Estate S/S,2023-08-11 16:00:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.34
541537,Meadow Farm Estate S/S,2023-08-11 16:00:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.19
541537,Meadow Farm Estate S/S,2023-08-11 16:00:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.37
541537,Meadow Farm Estate S/S,2023-08-11 16:00:00+00:00,feeder,50.0,L3 Active Power,kW,2.74
541537,Meadow Farm Estate S/S,2023-08-11 16:00:00+00:00,feeder,50.0,L2 Active Power,kW,5.78
541537,Meadow Farm Estate S/S,2023-08-11 16:00:00+00:00,feeder,50.0,L1 Active Power,kW,1.31
541537,Meadow Farm Estate S/S,2023-08-11 16:00:00+00:00,feeder,50.0,N Current (RMS),A,19.3
541537,Meadow Farm Estate S/S,2023-08-11 16:00:00+00:00,feeder,50.0,L3 Current (RMS),A,12.4
541537,Meadow Farm Estate S/S,2023-08-11 16:00:00+00:00,feeder,50.0,L2 Current (RMS),A,26.6
541537,Meadow Farm Estate S/S,2023-08-11 16:00:00+00:00,feeder,50.0,L1 Current (RMS),A,7.0
541537,Meadow Farm Estate S/S,2023-08-11 16:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.07
541537,Meadow Farm Estate S/S,2023-08-11 16:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.46
541537,Meadow Farm Estate S/S,2023-08-11 16:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.77
541537,Meadow Farm Estate S/S,2023-08-11 16:00:00+00:00,feeder,40.0,L3 Active Power,kW,6.44
541537,Meadow Farm Estate S/S,2023-08-11 16:00:00+00:00,feeder,40.0,L2 Active Power,kW,2.71
541537,Meadow Farm Estate S/S,2023-08-11 16:00:00+00:00,feeder,40.0,L1 Active Power,kW,3.52
541537,Meadow Farm Estate S/S,2023-08-11 16:00:00+00:00,feeder,40.0,N Current (RMS),A,18.9
541537,Meadow Farm Estate S/S,2023-08-11 16:00:00+00:00,feeder,40.0,L3 Current (RMS),A,28.0
541537,Meadow Farm Estate S/S,2023-08-11 16:00:00+00:00,feeder,40.0,L2 Current (RMS),A,12.1
541537,Meadow Farm Estate S/S,2023-08-11 16:00:00+00:00,feeder,40.0,L1 Current (RMS),A,16.9
541537,Meadow Farm Estate S/S,2023-08-11 16:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.49
541537,Meadow Farm Estate S/S,2023-08-11 16:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.02
541537,Meadow Farm Estate S/S,2023-08-11 16:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.3
541537,Meadow Farm Estate S/S,2023-08-11 16:00:00+00:00,feeder,30.0,L3 Active Power,kW,9.6
541537,Meadow Farm Estate S/S,2023-08-11 16:00:00+00:00,feeder,30.0,L2 Active Power,kW,19.4
541537,Meadow Farm Estate S/S,2023-08-11 16:00:00+00:00,feeder,30.0,L1 Active Power,kW,5.06
541537,Meadow Farm Estate S/S,2023-08-11 16:00:00+00:00,feeder,30.0,N Current (RMS),A,51.7
541537,Meadow Farm Estate S/S,2023-08-11 16:00:00+00:00,feeder,30.0,L3 Current (RMS),A,42.2
541537,Meadow Farm Estate S/S,2023-08-11 16:00:00+00:00,feeder,30.0,L2 Current (RMS),A,82.8
541537,Meadow Farm Estate S/S,2023-08-11 16:00:00+00:00,feeder,30.0,L1 Current (RMS),A,23.0
541537,Meadow Farm Estate S/S,2023-08-11 16:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.59
541537,Meadow Farm Estate S/S,2023-08-11 16:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.37
541537,Meadow Farm Estate S/S,2023-08-11 16:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.09
541537,Meadow Farm Estate S/S,2023-08-11 16:00:00+00:00,feeder,20.0,L3 Active Power,kW,5.88
