Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
541537,Meadow Farm Estate S/S,2023-08-11 16:00:00+00:00,feeder,20.0,L2 Active Power,kW,9.63
541537,Meadow Farm Estate S/S,2023-08-11 16:00:00+00:00,feeder,20.0,L1 Active Power,kW,6.57
541537,Meadow Farm Estate S/S,2023-08-11 16:00:00+00:00,feeder,20.0,N Current (RMS),A,25.8
541537,Meadow Farm Estate S/S,2023-08-11 16:00:00+00:00,feeder,20.0,L3 Current (RMS),A,27.3
541537,Meadow Farm Estate S/S,2023-08-11 16:00:00+00:00,feeder,20.0,L2 Current (RMS),A,42.4
541537,Meadow Farm Estate S/S,2023-08-11 16:00:00+00:00,feeder,20.0,L1 Current (RMS),A,32.2
541537,Meadow Farm Estate S/S,2023-08-11 16:00:00+00:00,transformer,,Temperature,C,35.5
541537,Meadow Farm Estate S/S,2023-08-11 16:00:00+00:00,busbar,,L3 Voltage THD,%,2.4
541537,Meadow Farm Estate S/S,2023-08-11 16:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.01
541537,Meadow Farm Estate S/S,2023-08-11 16:00:00+00:00,busbar,,L2 Voltage THD,%,2.63
541537,Meadow Farm Estate S/S,2023-08-11 16:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.03
541537,Meadow Farm Estate S/S,2023-08-11 16:00:00+00:00,busbar,,L1 Voltage THD,%,2.45
541537,Meadow Farm Estate S/S,2023-08-11 16:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.58
541537,Meadow Farm Estate S/S,2023-08-11 16:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.27
541537,Meadow Farm Estate S/S,2023-08-11 16:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.48
541537,Meadow Farm Estate S/S,2023-08-11 16:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.09
541537,Meadow Farm Estate S/S,2023-08-11 16:00:00+00:00,busbar,,L3 Active Power,kW,27.48
541537,Meadow Farm Estate S/S,2023-08-11 16:00:00+00:00,busbar,,L2 Active Power,kW,43.53
541537,Meadow Farm Estate S/S,2023-08-11 16:00:00+00:00,busbar,,L1 Active Power,kW,21.73
541537,Meadow Farm Estate S/S,2023-08-11 16:00:00+00:00,busbar,,N Current (RMS),A,95.8
541537,Meadow Farm Estate S/S,2023-08-11 16:00:00+00:00,busbar,,L3 Current (RMS),A,120.2
541537,Meadow Farm Estate S/S,2023-08-11 16:00:00+00:00,busbar,,L2 Current (RMS),A,187.6
541537,Meadow Farm Estate S/S,2023-08-11 16:00:00+00:00,busbar,,L1 Current (RMS),A,99.1
541537,Meadow Farm Estate S/S,2023-08-11 15:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.72
541537,Meadow Farm Estate S/S,2023-08-11 15:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.36
541537,Meadow Farm Estate S/S,2023-08-11 15:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.49
541537,Meadow Farm Estate S/S,2023-08-11 15:50:00+00:00,feeder,,L3 Active Power,kW,3.03
541537,Meadow Farm Estate S/S,2023-08-11 15:50:00+00:00,feeder,,L2 Active Power,kW,5.86
541537,Meadow Farm Estate S/S,2023-08-11 15:50:00+00:00,feeder,,L1 Active Power,kW,6.97
541537,Meadow Farm Estate S/S,2023-08-11 15:50:00+00:00,feeder,,N Current (RMS),A,26.2
541537,Meadow Farm Estate S/S,2023-08-11 15:50:00+00:00,feeder,,L3 Current (RMS),A,14.7
541537,Meadow Farm Estate S/S,2023-08-11 15:50:00+00:00,feeder,,L2 Current (RMS),A,27.3
541537,Meadow Farm Estate S/S,2023-08-11 15:50:00+00:00,feeder,,L1 Current (RMS),A,31.1
541537,Meadow Farm Estate S/S,2023-08-11 15:50:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.49
541537,Meadow Farm Estate S/S,2023-08-11 15:50:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.16
541537,Meadow Farm Estate S/S,2023-08-11 15:50:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.35
541537,Meadow Farm Estate S/S,2023-08-11 15:50:00+00:00,feeder,50.0,L3 Active Power,kW,2.58
541537,Meadow Farm Estate S/S,2023-08-11 15:50:00+00:00,feeder,50.0,L2 Active Power,kW,5.1
541537,Meadow Farm Estate S/S,2023-08-11 15:50:00+00:00,feeder,50.0,L1 Active Power,kW,1.09
541537,Meadow Farm Estate S/S,2023-08-11 15:50:00+00:00,feeder,50.0,N Current (RMS),A,18.3
541537,Meadow Farm Estate S/S,2023-08-11 15:50:00+00:00,feeder,50.0,L3 Current (RMS),A,12.2
541537,Meadow Farm Estate S/S,2023-08-11 15:50:00+00:00,feeder,50.0,L2 Current (RMS),A,23.5
541537,Meadow Farm Estate S/S,2023-08-11 15:50:00+00:00,feeder,50.0,L1 Current (RMS),A,6.4
541537,Meadow Farm Estate S/S,2023-08-11 15:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.66
541537,Meadow Farm Estate S/S,2023-08-11 15:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.49
541537,Meadow Farm Estate S/S,2023-08-11 15:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.13
541537,Meadow Farm Estate S/S,2023-08-11 15:50:00+00:00,feeder,40.0,L3 Active Power,kW,4.17
541537,Meadow Farm Estate S/S,2023-08-11 15:50:00+00:00,feeder,40.0,L2 Active Power,kW,2.57
541537,Meadow Farm Estate S/S,2023-08-11 15:50:00+00:00,feeder,40.0,L1 Active Power,kW,1.82
541537,Meadow Farm Estate S/S,2023-08-11 15:50:00+00:00,feeder,40.0,N Current (RMS),A,16.6
541537,Meadow Farm Estate S/S,2023-08-11 15:50:00+00:00,feeder,40.0,L3 Current (RMS),A,20.1
541537,Meadow Farm Estate S/S,2023-08-11 15:50:00+00:00,feeder,40.0,L2 Current (RMS),A,11.7
541537,Meadow Farm Estate S/S,2023-08-11 15:50:00+00:00,feeder,40.0,L1 Current (RMS),A,11.0
541537,Meadow Farm Estate S/S,2023-08-11 15:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.29
541537,Meadow Farm Estate S/S,2023-08-11 15:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.82
541537,Meadow Farm Estate S/S,2023-08-11 15:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.13
541537,Meadow Farm Estate S/S,2023-08-11 15:50:00+00:00,feeder,30.0,L3 Active Power,kW,9.62
541537,Meadow Farm Estate S/S,2023-08-11 15:50:00+00:00,feeder,30.0,L2 Active Power,kW,19.44
541537,Meadow Farm Estate S/S,2023-08-11 15:50:00+00:00,feeder,30.0,L1 Active Power,kW,5.88
541537,Meadow Farm Estate S/S,2023-08-11 15:50:00+00:00,feeder,30.0,N Current (RMS),A,51.2
541537,Meadow Farm Estate S/S,2023-08-11 15:50:00+00:00,feeder,30.0,L3 Current (RMS),A,42.4
541537,Meadow Farm Estate S/S,2023-08-11 15:50:00+00:00,feeder,30.0,L2 Current (RMS),A,83.1
541537,Meadow Farm Estate S/S,2023-08-11 15:50:00+00:00,feeder,30.0,L1 Current (RMS),A,26.2
541537,Meadow Farm Estate S/S,2023-08-11 15:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.5
541537,Meadow Farm Estate S/S,2023-08-11 15:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.48
541537,Meadow Farm Estate S/S,2023-08-11 15:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.0
541537,Meadow Farm Estate S/S,2023-08-11 15:50:00+00:00,feeder,20.0,L3 Active Power,kW,5.89
541537,Meadow Farm Estate S/S,2023-08-11 15:50:00+00:00,feeder,20.0,L2 Active Power,kW,9.44
541537,Meadow Farm Estate S/S,2023-08-11 15:50:00+00:00,feeder,20.0,L1 Active Power,kW,2.85
541537,Meadow Farm Estate S/S,2023-08-11 15:50:00+00:00,feeder,20.0,N Current (RMS),A,31.2
541537,Meadow Farm Estate S/S,2023-08-11 15:50:00+00:00,feeder,20.0,L3 Current (RMS),A,27.6
541537,Meadow Farm Estate S/S,2023-08-11 15:50:00+00:00,feeder,20.0,L2 Current (RMS),A,41.0
541537,Meadow Farm Estate S/S,2023-08-11 15:50:00+00:00,feeder,20.0,L1 Current (RMS),A,19.7
541537,Meadow Farm Estate S/S,2023-08-11 15:50:00+00:00,transformer,,Temperature,C,34.8
541537,Meadow Farm Estate S/S,2023-08-11 15:50:00+00:00,busbar,,L3 Voltage THD,%,2.45
541537,Meadow Farm Estate S/S,2023-08-11 15:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.64
541537,Meadow Farm Estate S/S,2023-08-11 15:50:00+00:00,busbar,,L2 Voltage THD,%,2.64
541537,Meadow Farm Estate S/S,2023-08-11 15:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.54
541537,Meadow Farm Estate S/S,2023-08-11 15:50:00+00:00,busbar,,L1 Voltage THD,%,2.5
541537,Meadow Farm Estate S/S,2023-08-11 15:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.04
541537,Meadow Farm Estate S/S,2023-08-11 15:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.08
541537,Meadow Farm Estate S/S,2023-08-11 15:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.32
541537,Meadow Farm Estate S/S,2023-08-11 15:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.1
541537,Meadow Farm Estate S/S,2023-08-11 15:50:00+00:00,busbar,,L3 Active Power,kW,25.29
541537,Meadow Farm Estate S/S,2023-08-11 15:50:00+00:00,busbar,,L2 Active Power,kW,42.42
541537,Meadow Farm Estate S/S,2023-08-11 15:50:00+00:00,busbar,,L1 Active Power,kW,18.62
541537,Meadow Farm Estate S/S,2023-08-11 15:50:00+00:00,busbar,,N Current (RMS),A,102.3
541537,Meadow Farm Estate S/S,2023-08-11 15:50:00+00:00,busbar,,L3 Current (RMS),A,111.8
541537,Meadow Farm Estate S/S,2023-08-11 15:50:00+00:00,busbar,,L2 Current (RMS),A,182.6
541537,Meadow Farm Estate S/S,2023-08-11 15:50:00+00:00,busbar,,L1 Current (RMS),A,87.8
541537,Meadow Farm Estate S/S,2023-08-11 15:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.71
541537,Meadow Farm Estate S/S,2023-08-11 15:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.4
541537,Meadow Farm Estate S/S,2023-08-11 15:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.57
541537,Meadow Farm Estate S/S,2023-08-11 15:40:00+00:00,feeder,,L3 Active Power,kW,2.88
541537,Meadow Farm Estate S/S,2023-08-11 15:40:00+00:00,feeder,,L2 Active Power,kW,6.31
541537,Meadow Farm Estate S/S,2023-08-11 15:40:00+00:00,feeder,,L1 Active Power,kW,3.29
541537,Meadow Farm Estate S/S,2023-08-11 15:40:00+00:00,feeder,,N Current (RMS),A,21.0
541537,Meadow Farm Estate S/S,2023-08-11 15:40:00+00:00,feeder,,L3 Current (RMS),A,13.6
541537,Meadow Farm Estate S/S,2023-08-11 15:40:00+00:00,feeder,,L2 Current (RMS),A,29.0
541537,Meadow Farm Estate S/S,2023-08-11 15:40:00+00:00,feeder,,L1 Current (RMS),A,18.8
541537,Meadow Farm Estate S/S,2023-08-11 15:40:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.39
541537,Meadow Farm Estate S/S,2023-08-11 15:40:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.02
541537,Meadow Farm Estate S/S,2023-08-11 15:40:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.32
541537,Meadow Farm Estate S/S,2023-08-11 15:40:00+00:00,feeder,50.0,L3 Active Power,kW,2.41
541537,Meadow Farm Estate S/S,2023-08-11 15:40:00+00:00,feeder,50.0,L2 Active Power,kW,4.4
541537,Meadow Farm Estate S/S,2023-08-11 15:40:00+00:00,feeder,50.0,L1 Active Power,kW,0.78
541537,Meadow Farm Estate S/S,2023-08-11 15:40:00+00:00,feeder,50.0,N Current (RMS),A,14.9
541537,Meadow Farm Estate S/S,2023-08-11 15:40:00+00:00,feeder,50.0,L3 Current (RMS),A,11.0
541537,Meadow Farm Estate S/S,2023-08-11 15:40:00+00:00,feeder,50.0,L2 Current (RMS),A,20.3
541537,Meadow Farm Estate S/S,2023-08-11 15:40:00+00:00,feeder,50.0,L1 Current (RMS),A,4.4
541537,Meadow Farm Estate S/S,2023-08-11 15:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.6
541537,Meadow Farm Estate S/S,2023-08-11 15:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.44
541537,Meadow Farm Estate S/S,2023-08-11 15:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.05
541537,Meadow Farm Estate S/S,2023-08-11 15:40:00+00:00,feeder,40.0,L3 Active Power,kW,5.87
541537,Meadow Farm Estate S/S,2023-08-11 15:40:00+00:00,feeder,40.0,L2 Active Power,kW,2.51
541537,Meadow Farm Estate S/S,2023-08-11 15:40:00+00:00,feeder,40.0,L1 Active Power,kW,1.69
541537,Meadow Farm Estate S/S,2023-08-11 15:40:00+00:00,feeder,40.0,N Current (RMS),A,23.4
541537,Meadow Farm Estate S/S,2023-08-11 15:40:00+00:00,feeder,40.0,L3 Current (RMS),A,27.0
541537,Meadow Farm Estate S/S,2023-08-11 15:40:00+00:00,feeder,40.0,L2 Current (RMS),A,11.7
541537,Meadow Farm Estate S/S,2023-08-11 15:40:00+00:00,feeder,40.0,L1 Current (RMS),A,11.6
541537,Meadow Farm Estate S/S,2023-08-11 15:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.17
541537,Meadow Farm Estate S/S,2023-08-11 15:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.72
541537,Meadow Farm Estate S/S,2023-08-11 15:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.06
541537,Meadow Farm Estate S/S,2023-08-11 15:40:00+00:00,feeder,30.0,L3 Active Power,kW,12.71
541537,Meadow Farm Estate S/S,2023-08-11 15:40:00+00:00,feeder,30.0,L2 Active Power,kW,19.05
541537,Meadow Farm Estate S/S,2023-08-11 15:40:00+00:00,feeder,30.0,L1 Active Power,kW,6.74
541537,Meadow Farm Estate S/S,2023-08-11 15:40:00+00:00,feeder,30.0,N Current (RMS),A,48.1
541537,Meadow Farm Estate S/S,2023-08-11 15:40:00+00:00,feeder,30.0,L3 Current (RMS),A,55.4
541537,Meadow Farm Estate S/S,2023-08-11 15:40:00+00:00,feeder,30.0,L2 Current (RMS),A,81.3
541537,Meadow Farm Estate S/S,2023-08-11 15:40:00+00:00,feeder,30.0,L1 Current (RMS),A,29.6
541537,Meadow Farm Estate S/S,2023-08-11 15:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.44
541537,Meadow Farm Estate S/S,2023-08-11 15:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.93
541537,Meadow Farm Estate S/S,2023-08-11 15:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.42
541537,Meadow Farm Estate S/S,2023-08-11 15:40:00+00:00,feeder,20.0,L3 Active Power,kW,7.18
541537,Meadow Farm Estate S/S,2023-08-11 15:40:00+00:00,feeder,20.0,L2 Active Power,kW,8.03
541537,Meadow Farm Estate S/S,2023-08-11 15:40:00+00:00,feeder,20.0,L1 Active Power,kW,5.49
541537,Meadow Farm Estate S/S,2023-08-11 15:40:00+00:00,feeder,20.0,N Current (RMS),A,24.9
541537,Meadow Farm Estate S/S,2023-08-11 15:40:00+00:00,feeder,20.0,L3 Current (RMS),A,33.3
541537,Meadow Farm Estate S/S,2023-08-11 15:40:00+00:00,feeder,20.0,L2 Current (RMS),A,35.1
541537,Meadow Farm Estate S/S,2023-08-11 15:40:00+00:00,feeder,20.0,L1 Current (RMS),A,27.8
541537,Meadow Farm Estate S/S,2023-08-11 15:40:00+00:00,transformer,,Temperature,C,34.4
541537,Meadow Farm Estate S/S,2023-08-11 15:40:00+00:00,busbar,,L3 Voltage THD,%,2.33
541537,Meadow Farm Estate S/S,2023-08-11 15:40:00+00:00,busbar,,L3 Voltage (RMS),V,238.7
541537,Meadow Farm Estate S/S,2023-08-11 15:40:00+00:00,busbar,,L2 Voltage THD,%,2.58
541537,Meadow Farm Estate S/S,2023-08-11 15:40:00+00:00,busbar,,L2 Voltage (RMS),V,238.7
541537,Meadow Farm Estate S/S,2023-08-11 15:40:00+00:00,busbar,,L1 Voltage THD,%,2.43
541537,Meadow Farm Estate S/S,2023-08-11 15:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.05
541537,Meadow Farm Estate S/S,2023-08-11 15:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.32
541537,Meadow Farm Estate S/S,2023-08-11 15:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.51
541537,Meadow Farm Estate S/S,2023-08-11 15:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.41
541537,Meadow Farm Estate S/S,2023-08-11 15:40:00+00:00,busbar,,L3 Active Power,kW,31.05
541537,Meadow Farm Estate S/S,2023-08-11 15:40:00+00:00,busbar,,L2 Active Power,kW,40.3
541537,Meadow Farm Estate S/S,2023-08-11 15:40:00+00:00,busbar,,L1 Active Power,kW,18.0
541537,Meadow Farm Estate S/S,2023-08-11 15:40:00+00:00,busbar,,N Current (RMS),A,101.8
541537,Meadow Farm Estate S/S,2023-08-11 15:40:00+00:00,busbar,,L3 Current (RMS),A,135.7
541537,Meadow Farm Estate S/S,2023-08-11 15:40:00+00:00,busbar,,L2 Current (RMS),A,174.6
541537,Meadow Farm Estate S/S,2023-08-11 15:40:00+00:00,busbar,,L1 Current (RMS),A,85.4
541537,Meadow Farm Estate S/S,2023-08-11 15:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.66
541537,Meadow Farm Estate S/S,2023-08-11 15:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.26
541537,Meadow Farm Estate S/S,2023-08-11 15:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.49
541537,Meadow Farm Estate S/S,2023-08-11 15:30:00+00:00,feeder,,L3 Active Power,kW,2.93
541537,Meadow Farm Estate S/S,2023-08-11 15:30:00+00:00,feeder,,L2 Active Power,kW,8.96
541537,Meadow Farm Estate S/S,2023-08-11 15:30:00+00:00,feeder,,L1 Active Power,kW,9.09
541537,Meadow Farm Estate S/S,2023-08-11 15:30:00+00:00,feeder,,N Current (RMS),A,31.2
541537,Meadow Farm Estate S/S,2023-08-11 15:30:00+00:00,feeder,,L3 Current (RMS),A,13.4
541537,Meadow Farm Estate S/S,2023-08-11 15:30:00+00:00,feeder,,L2 Current (RMS),A,39.8
541537,Meadow Farm Estate S/S,2023-08-11 15:30:00+00:00,feeder,,L1 Current (RMS),A,39.5
541537,Meadow Farm Estate S/S,2023-08-11 15:30:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.22
541537,Meadow Farm Estate S/S,2023-08-11 15:30:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.96
541537,Meadow Farm Estate S/S,2023-08-11 15:30:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.25
541537,Meadow Farm Estate S/S,2023-08-11 15:30:00+00:00,feeder,50.0,L3 Active Power,kW,2.43
541537,Meadow Farm Estate S/S,2023-08-11 15:30:00+00:00,feeder,50.0,L2 Active Power,kW,3.73
541537,Meadow Farm Estate S/S,2023-08-11 15:30:00+00:00,feeder,50.0,L1 Active Power,kW,0.71
541537,Meadow Farm Estate S/S,2023-08-11 15:30:00+00:00,feeder,50.0,N Current (RMS),A,12.8
541537,Meadow Farm Estate S/S,2023-08-11 15:30:00+00:00,feeder,50.0,L3 Current (RMS),A,11.0
541537,Meadow Farm Estate S/S,2023-08-11 15:30:00+00:00,feeder,50.0,L2 Current (RMS),A,17.4
541537,Meadow Farm Estate S/S,2023-08-11 15:30:00+00:00,feeder,50.0,L1 Current (RMS),A,3.5
541537,Meadow Farm Estate S/S,2023-08-11 15:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.28
541537,Meadow Farm Estate S/S,2023-08-11 15:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.42
541537,Meadow Farm Estate S/S,2023-08-11 15:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.92
541537,Meadow Farm Estate S/S,2023-08-11 15:30:00+00:00,feeder,40.0,L3 Active Power,kW,4.48
541537,Meadow Farm Estate S/S,2023-08-11 15:30:00+00:00,feeder,40.0,L2 Active Power,kW,2.53
541537,Meadow Farm Estate S/S,2023-08-11 15:30:00+00:00,feeder,40.0,L1 Active Power,kW,3.24
541537,Meadow Farm Estate S/S,2023-08-11 15:30:00+00:00,feeder,40.0,N Current (RMS),A,14.2
541537,Meadow Farm Estate S/S,2023-08-11 15:30:00+00:00,feeder,40.0,L3 Current (RMS),A,20.9
541537,Meadow Farm Estate S/S,2023-08-11 15:30:00+00:00,feeder,40.0,L2 Current (RMS),A,11.7
541537,Meadow Farm Estate S/S,2023-08-11 15:30:00+00:00,feeder,40.0,L1 Current (RMS),A,15.4
541537,Meadow Farm Estate S/S,2023-08-11 15:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.32
541537,Meadow Farm Estate S/S,2023-08-11 15:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.46
541537,Meadow Farm Estate S/S,2023-08-11 15:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.88
541537,Meadow Farm Estate S/S,2023-08-11 15:30:00+00:00,feeder,30.0,L3 Active Power,kW,13.31
541537,Meadow Farm Estate S/S,2023-08-11 15:30:00+00:00,feeder,30.0,L2 Active Power,kW,19.67
541537,Meadow Farm Estate S/S,2023-08-11 15:30:00+00:00,feeder,30.0,L1 Active Power,kW,8.72
541537,Meadow Farm Estate S/S,2023-08-11 15:30:00+00:00,feeder,30.0,N Current (RMS),A,44.7
541537,Meadow Farm Estate S/S,2023-08-11 15:30:00+00:00,feeder,30.0,L3 Current (RMS),A,57.4
541537,Meadow Farm Estate S/S,2023-08-11 15:30:00+00:00,feeder,30.0,L2 Current (RMS),A,84.0
541537,Meadow Farm Estate S/S,2023-08-11 15:30:00+00:00,feeder,30.0,L1 Current (RMS),A,37.7
541537,Meadow Farm Estate S/S,2023-08-11 15:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.28
541537,Meadow Farm Estate S/S,2023-08-11 15:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.5
541537,Meadow Farm Estate S/S,2023-08-11 15:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.17
541537,Meadow Farm Estate S/S,2023-08-11 15:30:00+00:00,feeder,20.0,L3 Active Power,kW,10.08
541537,Meadow Farm Estate S/S,2023-08-11 15:30:00+00:00,feeder,20.0,L2 Active Power,kW,9.85
541537,Meadow Farm Estate S/S,2023-08-11 15:30:00+00:00,feeder,20.0,L1 Active Power,kW,8.28
541537,Meadow Farm Estate S/S,2023-08-11 15:30:00+00:00,feeder,20.0,N Current (RMS),A,25.3
541537,Meadow Farm Estate S/S,2023-08-11 15:30:00+00:00,feeder,20.0,L3 Current (RMS),A,45.2
541537,Meadow Farm Estate S/S,2023-08-11 15:30:00+00:00,feeder,20.0,L2 Current (RMS),A,43.0
541537,Meadow Farm Estate S/S,2023-08-11 15:30:00+00:00,feeder,20.0,L1 Current (RMS),A,37.4
541537,Meadow Farm Estate S/S,2023-08-11 15:30:00+00:00,transformer,,Temperature,C,34.7
541537,Meadow Farm Estate S/S,2023-08-11 15:30:00+00:00,busbar,,L3 Voltage THD,%,2.28
541537,Meadow Farm Estate S/S,2023-08-11 15:30:00+00:00,busbar,,L3 Voltage (RMS),V,238.94
541537,Meadow Farm Estate S/S,2023-08-11 15:30:00+00:00,busbar,,L2 Voltage THD,%,2.55
541537,Meadow Farm Estate S/S,2023-08-11 15:30:00+00:00,busbar,,L2 Voltage (RMS),V,238.93
541537,Meadow Farm Estate S/S,2023-08-11 15:30:00+00:00,busbar,,L1 Voltage THD,%,2.42
541537,Meadow Farm Estate S/S,2023-08-11 15:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.07
541537,Meadow Farm Estate S/S,2023-08-11 15:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.75
541537,Meadow Farm Estate S/S,2023-08-11 15:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.61
541537,Meadow Farm Estate S/S,2023-08-11 15:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.71
541537,Meadow Farm Estate S/S,2023-08-11 15:30:00+00:00,busbar,,L3 Active Power,kW,33.23
541537,Meadow Farm Estate S/S,2023-08-11 15:30:00+00:00,busbar,,L2 Active Power,kW,44.73
541537,Meadow Farm Estate S/S,2023-08-11 15:30:00+00:00,busbar,,L1 Active Power,kW,30.04
541537,Meadow Farm Estate S/S,2023-08-11 15:30:00+00:00,busbar,,N Current (RMS),A,83.5
541537,Meadow Farm Estate S/S,2023-08-11 15:30:00+00:00,busbar,,L3 Current (RMS),A,143.5
541537,Meadow Farm Estate S/S,2023-08-11 15:30:00+00:00,busbar,,L2 Current (RMS),A,193.1
541537,Meadow Farm Estate S/S,2023-08-11 15:30:00+00:00,busbar,,L1 Current (RMS),A,131.2
541537,Meadow Farm Estate S/S,2023-08-11 15:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.57
541537,Meadow Farm Estate S/S,2023-08-11 15:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.34
541537,Meadow Farm Estate S/S,2023-08-11 15:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.52
541537,Meadow Farm Estate S/S,2023-08-11 15:20:00+00:00,feeder,,L3 Active Power,kW,3.56
541537,Meadow Farm Estate S/S,2023-08-11 15:20:00+00:00,feeder,,L2 Active Power,kW,10.25
541537,Meadow Farm Estate S/S,2023-08-11 15:20:00+00:00,feeder,,L1 Active Power,kW,8.09
541537,Meadow Farm Estate S/S,2023-08-11 15:20:00+00:00,feeder,,N Current (RMS),A,29.6
541537,Meadow Farm Estate S/S,2023-08-11 15:20:00+00:00,feeder,,L3 Current (RMS),A,16.6
541537,Meadow Farm Estate S/S,2023-08-11 15:20:00+00:00,feeder,,L2 Current (RMS),A,44.7
541537,Meadow Farm Estate S/S,2023-08-11 15:20:00+00:00,feeder,,L1 Current (RMS),A,35.3
541537,Meadow Farm Estate S/S,2023-08-11 15:20:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.22
541537,Meadow Farm Estate S/S,2023-08-11 15:20:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.25
541537,Meadow Farm Estate S/S,2023-08-11 15:20:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.29
541537,Meadow Farm Estate S/S,2023-08-11 15:20:00+00:00,feeder,50.0,L3 Active Power,kW,2.5
541537,Meadow Farm Estate S/S,2023-08-11 15:20:00+00:00,feeder,50.0,L2 Active Power,kW,5.13
541537,Meadow Farm Estate S/S,2023-08-11 15:20:00+00:00,feeder,50.0,L1 Active Power,kW,0.67
541537,Meadow Farm Estate S/S,2023-08-11 15:20:00+00:00,feeder,50.0,N Current (RMS),A,16.7
541537,Meadow Farm Estate S/S,2023-08-11 15:20:00+00:00,feeder,50.0,L3 Current (RMS),A,11.2
541537,Meadow Farm Estate S/S,2023-08-11 15:20:00+00:00,feeder,50.0,L2 Current (RMS),A,23.3
541537,Meadow Farm Estate S/S,2023-08-11 15:20:00+00:00,feeder,50.0,L1 Current (RMS),A,3.4
541537,Meadow Farm Estate S/S,2023-08-11 15:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.02
541537,Meadow Farm Estate S/S,2023-08-11 15:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.27
541537,Meadow Farm Estate S/S,2023-08-11 15:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.86
541537,Meadow Farm Estate S/S,2023-08-11 15:20:00+00:00,feeder,40.0,L3 Active Power,kW,4.32
541537,Meadow Farm Estate S/S,2023-08-11 15:20:00+00:00,feeder,40.0,L2 Active Power,kW,3.84
541537,Meadow Farm Estate S/S,2023-08-11 15:20:00+00:00,feeder,40.0,L1 Active Power,kW,3.85
541537,Meadow Farm Estate S/S,2023-08-11 15:20:00+00:00,feeder,40.0,N Current (RMS),A,14.0
541537,Meadow Farm Estate S/S,2023-08-11 15:20:00+00:00,feeder,40.0,L3 Current (RMS),A,19.7
541537,Meadow Farm Estate S/S,2023-08-11 15:20:00+00:00,feeder,40.0,L2 Current (RMS),A,17.5
541537,Meadow Farm Estate S/S,2023-08-11 15:20:00+00:00,feeder,40.0,L1 Current (RMS),A,19.3
541537,Meadow Farm Estate S/S,2023-08-11 15:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.27
541537,Meadow Farm Estate S/S,2023-08-11 15:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.72
541537,Meadow Farm Estate S/S,2023-08-11 15:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.16
541537,Meadow Farm Estate S/S,2023-08-11 15:20:00+00:00,feeder,30.0,L3 Active Power,kW,15.14
541537,Meadow Farm Estate S/S,2023-08-11 15:20:00+00:00,feeder,30.0,L2 Active Power,kW,19.95
541537,Meadow Farm Estate S/S,2023-08-11 15:20:00+00:00,feeder,30.0,L1 Active Power,kW,5.72
541537,Meadow Farm Estate S/S,2023-08-11 15:20:00+00:00,feeder,30.0,N Current (RMS),A,55.9
541537,Meadow Farm Estate S/S,2023-08-11 15:20:00+00:00,feeder,30.0,L3 Current (RMS),A,66.0
541537,Meadow Farm Estate S/S,2023-08-11 15:20:00+00:00,feeder,30.0,L2 Current (RMS),A,85.2
541537,Meadow Farm Estate S/S,2023-08-11 15:20:00+00:00,feeder,30.0,L1 Current (RMS),A,26.4
541537,Meadow Farm Estate S/S,2023-08-11 15:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.73
541537,Meadow Farm Estate S/S,2023-08-11 15:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.17
541537,Meadow Farm Estate S/S,2023-08-11 15:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.28
541537,Meadow Farm Estate S/S,2023-08-11 15:20:00+00:00,feeder,20.0,L3 Active Power,kW,6.76
541537,Meadow Farm Estate S/S,2023-08-11 15:20:00+00:00,feeder,20.0,L2 Active Power,kW,9.7
541537,Meadow Farm Estate S/S,2023-08-11 15:20:00+00:00,feeder,20.0,L1 Active Power,kW,6.13
541537,Meadow Farm Estate S/S,2023-08-11 15:20:00+00:00,feeder,20.0,N Current (RMS),A,24.2
541537,Meadow Farm Estate S/S,2023-08-11 15:20:00+00:00,feeder,20.0,L3 Current (RMS),A,31.1
541537,Meadow Farm Estate S/S,2023-08-11 15:20:00+00:00,feeder,20.0,L2 Current (RMS),A,42.2
541537,Meadow Farm Estate S/S,2023-08-11 15:20:00+00:00,feeder,20.0,L1 Current (RMS),A,29.5
541537,Meadow Farm Estate S/S,2023-08-11 15:20:00+00:00,transformer,,Temperature,C,35.0
541537,Meadow Farm Estate S/S,2023-08-11 15:20:00+00:00,busbar,,L3 Voltage THD,%,2.32
541537,Meadow Farm Estate S/S,2023-08-11 15:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.25
541537,Meadow Farm Estate S/S,2023-08-11 15:20:00+00:00,busbar,,L2 Voltage THD,%,2.54
541537,Meadow Farm Estate S/S,2023-08-11 15:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.11
541537,Meadow Farm Estate S/S,2023-08-11 15:20:00+00:00,busbar,,L1 Voltage THD,%,2.45
541537,Meadow Farm Estate S/S,2023-08-11 15:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.53
541537,Meadow Farm Estate S/S,2023-08-11 15:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.81
541537,Meadow Farm Estate S/S,2023-08-11 15:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.75
541537,Meadow Farm Estate S/S,2023-08-11 15:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.11
541537,Meadow Farm Estate S/S,2023-08-11 15:20:00+00:00,busbar,,L3 Active Power,kW,32.28
541537,Meadow Farm Estate S/S,2023-08-11 15:20:00+00:00,busbar,,L2 Active Power,kW,48.88
541537,Meadow Farm Estate S/S,2023-08-11 15:20:00+00:00,busbar,,L1 Active Power,kW,24.46
541537,Meadow Farm Estate S/S,2023-08-11 15:20:00+00:00,busbar,,N Current (RMS),A,105.6
541537,Meadow Farm Estate S/S,2023-08-11 15:20:00+00:00,busbar,,L3 Current (RMS),A,140.2
541537,Meadow Farm Estate S/S,2023-08-11 15:20:00+00:00,busbar,,L2 Current (RMS),A,209.8
541537,Meadow Farm Estate S/S,2023-08-11 15:20:00+00:00,busbar,,L1 Current (RMS),A,109.6
541537,Meadow Farm Estate S/S,2023-08-11 15:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.66
541537,Meadow Farm Estate S/S,2023-08-11 15:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.35
541537,Meadow Farm Estate S/S,2023-08-11 15:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.67
541537,Meadow Farm Estate S/S,2023-08-11 15:10:00+00:00,feeder,,L3 Active Power,kW,3.71
541537,Meadow Farm Estate S/S,2023-08-11 15:10:00+00:00,feeder,,L2 Active Power,kW,10.75
541537,Meadow Farm Estate S/S,2023-08-11 15:10:00+00:00,feeder,,L1 Active Power,kW,5.78
541537,Meadow Farm Estate S/S,2023-08-11 15:10:00+00:00,feeder,,N Current (RMS),A,30.5
541537,Meadow Farm Estate S/S,2023-08-11 15:10:00+00:00,feeder,,L3 Current (RMS),A,17.2
541537,Meadow Farm Estate S/S,2023-08-11 15:10:00+00:00,feeder,,L2 Current (RMS),A,46.7
541537,Meadow Farm Estate S/S,2023-08-11 15:10:00+00:00,feeder,,L1 Current (RMS),A,27.1
541537,Meadow Farm Estate S/S,2023-08-11 15:10:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.16
541537,Meadow Farm Estate S/S,2023-08-11 15:10:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.37
541537,Meadow Farm Estate S/S,2023-08-11 15:10:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.42
541537,Meadow Farm Estate S/S,2023-08-11 15:10:00+00:00,feeder,50.0,L3 Active Power,kW,2.79
541537,Meadow Farm Estate S/S,2023-08-11 15:10:00+00:00,feeder,50.0,L2 Active Power,kW,12.83
541537,Meadow Farm Estate S/S,2023-08-11 15:10:00+00:00,feeder,50.0,L1 Active Power,kW,0.63
541537,Meadow Farm Estate S/S,2023-08-11 15:10:00+00:00,feeder,50.0,N Current (RMS),A,45.6
541537,Meadow Farm Estate S/S,2023-08-11 15:10:00+00:00,feeder,50.0,L3 Current (RMS),A,12.6
541537,Meadow Farm Estate S/S,2023-08-11 15:10:00+00:00,feeder,50.0,L2 Current (RMS),A,55.3
541537,Meadow Farm Estate S/S,2023-08-11 15:10:00+00:00,feeder,50.0,L1 Current (RMS),A,3.5
541537,Meadow Farm Estate S/S,2023-08-11 15:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.04
541537,Meadow Farm Estate S/S,2023-08-11 15:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.29
541537,Meadow Farm Estate S/S,2023-08-11 15:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.86
541537,Meadow Farm Estate S/S,2023-08-11 15:10:00+00:00,feeder,40.0,L3 Active Power,kW,3.67
541537,Meadow Farm Estate S/S,2023-08-11 15:10:00+00:00,feeder,40.0,L2 Active Power,kW,4.31
541537,Meadow Farm Estate S/S,2023-08-11 15:10:00+00:00,feeder,40.0,L1 Active Power,kW,4.63
541537,Meadow Farm Estate S/S,2023-08-11 15:10:00+00:00,feeder,40.0,N Current (RMS),A,16.1
541537,Meadow Farm Estate S/S,2023-08-11 15:10:00+00:00,feeder,40.0,L3 Current (RMS),A,16.7
541537,Meadow Farm Estate S/S,2023-08-11 15:10:00+00:00,feeder,40.0,L2 Current (RMS),A,19.5
541537,Meadow Farm Estate S/S,2023-08-11 15:10:00+00:00,feeder,40.0,L1 Current (RMS),A,24.0
541537,Meadow Farm Estate S/S,2023-08-11 15:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.16
541537,Meadow Farm Estate S/S,2023-08-11 15:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.65
541537,Meadow Farm Estate S/S,2023-08-11 15:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.88
541537,Meadow Farm Estate S/S,2023-08-11 15:10:00+00:00,feeder,30.0,L3 Active Power,kW,13.73
541537,Meadow Farm Estate S/S,2023-08-11 15:10:00+00:00,feeder,30.0,L2 Active Power,kW,18.5
541537,Meadow Farm Estate S/S,2023-08-11 15:10:00+00:00,feeder,30.0,L1 Active Power,kW,5.66
541537,Meadow Farm Estate S/S,2023-08-11 15:10:00+00:00,feeder,30.0,N Current (RMS),A,48.7
541537,Meadow Farm Estate S/S,2023-08-11 15:10:00+00:00,feeder,30.0,L3 Current (RMS),A,59.4
541537,Meadow Farm Estate S/S,2023-08-11 15:10:00+00:00,feeder,30.0,L2 Current (RMS),A,78.9
541537,Meadow Farm Estate S/S,2023-08-11 15:10:00+00:00,feeder,30.0,L1 Current (RMS),A,25.1
541537,Meadow Farm Estate S/S,2023-08-11 15:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.18
541537,Meadow Farm Estate S/S,2023-08-11 15:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.28
541537,Meadow Farm Estate S/S,2023-08-11 15:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.17
541537,Meadow Farm Estate S/S,2023-08-11 15:10:00+00:00,feeder,20.0,L3 Active Power,kW,12.07
541537,Meadow Farm Estate S/S,2023-08-11 15:10:00+00:00,feeder,20.0,L2 Active Power,kW,10.36
541537,Meadow Farm Estate S/S,2023-08-11 15:10:00+00:00,feeder,20.0,L1 Active Power,kW,5.74
541537,Meadow Farm Estate S/S,2023-08-11 15:10:00+00:00,feeder,20.0,N Current (RMS),A,34.4
541537,Meadow Farm Estate S/S,2023-08-11 15:10:00+00:00,feeder,20.0,L3 Current (RMS),A,51.7
541537,Meadow Farm Estate S/S,2023-08-11 15:10:00+00:00,feeder,20.0,L2 Current (RMS),A,44.2
541537,Meadow Farm Estate S/S,2023-08-11 15:10:00+00:00,feeder,20.0,L1 Current (RMS),A,27.2
541537,Meadow Farm Estate S/S,2023-08-11 15:10:00+00:00,transformer,,Temperature,C,35.7
541537,Meadow Farm Estate S/S,2023-08-11 15:10:00+00:00,busbar,,L3 Voltage THD,%,2.31
541537,Meadow Farm Estate S/S,2023-08-11 15:10:00+00:00,busbar,,L3 Voltage (RMS),V,238.75
541537,Meadow Farm Estate S/S,2023-08-11 15:10:00+00:00,busbar,,L2 Voltage THD,%,2.56
541537,Meadow Farm Estate S/S,2023-08-11 15:10:00+00:00,busbar,,L2 Voltage (RMS),V,238.42
541537,Meadow Farm Estate S/S,2023-08-11 15:10:00+00:00,busbar,,L1 Voltage THD,%,2.46
541537,Meadow Farm Estate S/S,2023-08-11 15:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.24
541537,Meadow Farm Estate S/S,2023-08-11 15:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
541537,Meadow Farm Estate S/S,2023-08-11 15:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.95
541537,Meadow Farm Estate S/S,2023-08-11 15:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
541537,Meadow Farm Estate S/S,2023-08-11 15:10:00+00:00,busbar,,L3 Active Power,kW,35.97
541537,Meadow Farm Estate S/S,2023-08-11 15:10:00+00:00,busbar,,L2 Active Power,kW,56.75
541537,Meadow Farm Estate S/S,2023-08-11 15:10:00+00:00,busbar,,L1 Active Power,kW,22.44
541537,Meadow Farm Estate S/S,2023-08-11 15:10:00+00:00,busbar,,N Current (RMS),A,128.6
541537,Meadow Farm Estate S/S,2023-08-11 15:10:00+00:00,busbar,,L3 Current (RMS),A,154.5
541537,Meadow Farm Estate S/S,2023-08-11 15:10:00+00:00,busbar,,L2 Current (RMS),A,241.7
541537,Meadow Farm Estate S/S,2023-08-11 15:10:00+00:00,busbar,,L1 Current (RMS),A,102.3
541537,Meadow Farm Estate S/S,2023-08-11 15:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.83
541537,Meadow Farm Estate S/S,2023-08-11 15:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.21
541537,Meadow Farm Estate S/S,2023-08-11 15:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.32
541537,Meadow Farm Estate S/S,2023-08-11 15:00:00+00:00,feeder,,L3 Active Power,kW,4.89
541537,Meadow Farm Estate S/S,2023-08-11 15:00:00+00:00,feeder,,L2 Active Power,kW,10.12
541537,Meadow Farm Estate S/S,2023-08-11 15:00:00+00:00,feeder,,L1 Active Power,kW,4.66
541537,Meadow Farm Estate S/S,2023-08-11 15:00:00+00:00,feeder,,N Current (RMS),A,31.0
541537,Meadow Farm Estate S/S,2023-08-11 15:00:00+00:00,feeder,,L3 Current (RMS),A,21.9
541537,Meadow Farm Estate S/S,2023-08-11 15:00:00+00:00,feeder,,L2 Current (RMS),A,46.0
541537,Meadow Farm Estate S/S,2023-08-11 15:00:00+00:00,feeder,,L1 Current (RMS),A,21.9
541537,Meadow Farm Estate S/S,2023-08-11 15:00:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.51
541537,Meadow Farm Estate S/S,2023-08-11 15:00:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.37
541537,Meadow Farm Estate S/S,2023-08-11 15:00:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.29
541537,Meadow Farm Estate S/S,2023-08-11 15:00:00+00:00,feeder,50.0,L3 Active Power,kW,2.6
541537,Meadow Farm Estate S/S,2023-08-11 15:00:00+00:00,feeder,50.0,L2 Active Power,kW,3.19
541537,Meadow Farm Estate S/S,2023-08-11 15:00:00+00:00,feeder,50.0,L1 Active Power,kW,0.58
541537,Meadow Farm Estate S/S,2023-08-11 15:00:00+00:00,feeder,50.0,N Current (RMS),A,10.7
541537,Meadow Farm Estate S/S,2023-08-11 15:00:00+00:00,feeder,50.0,L3 Current (RMS),A,12.3
541537,Meadow Farm Estate S/S,2023-08-11 15:00:00+00:00,feeder,50.0,L2 Current (RMS),A,15.5
541537,Meadow Farm Estate S/S,2023-08-11 15:00:00+00:00,feeder,50.0,L1 Current (RMS),A,3.2
541537,Meadow Farm Estate S/S,2023-08-11 15:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.74
541537,Meadow Farm Estate S/S,2023-08-11 15:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.31
541537,Meadow Farm Estate S/S,2023-08-11 15:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.13
541537,Meadow Farm Estate S/S,2023-08-11 15:00:00+00:00,feeder,40.0,L3 Active Power,kW,3.71
541537,Meadow Farm Estate S/S,2023-08-11 15:00:00+00:00,feeder,40.0,L2 Active Power,kW,3.36
541537,Meadow Farm Estate S/S,2023-08-11 15:00:00+00:00,feeder,40.0,L1 Active Power,kW,0.61
541537,Meadow Farm Estate S/S,2023-08-11 15:00:00+00:00,feeder,40.0,N Current (RMS),A,17.2
541537,Meadow Farm Estate S/S,2023-08-11 15:00:00+00:00,feeder,40.0,L3 Current (RMS),A,16.9
541537,Meadow Farm Estate S/S,2023-08-11 15:00:00+00:00,feeder,40.0,L2 Current (RMS),A,14.9
541537,Meadow Farm Estate S/S,2023-08-11 15:00:00+00:00,feeder,40.0,L1 Current (RMS),A,7.8
541537,Meadow Farm Estate S/S,2023-08-11 15:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.33
541537,Meadow Farm Estate S/S,2023-08-11 15:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.5
541537,Meadow Farm Estate S/S,2023-08-11 15:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.76
541537,Meadow Farm Estate S/S,2023-08-11 15:00:00+00:00,feeder,30.0,L3 Active Power,kW,11.94
541537,Meadow Farm Estate S/S,2023-08-11 15:00:00+00:00,feeder,30.0,L2 Active Power,kW,16.25
541537,Meadow Farm Estate S/S,2023-08-11 15:00:00+00:00,feeder,30.0,L1 Active Power,kW,7.46
541537,Meadow Farm Estate S/S,2023-08-11 15:00:00+00:00,feeder,30.0,N Current (RMS),A,37.7
541537,Meadow Farm Estate S/S,2023-08-11 15:00:00+00:00,feeder,30.0,L3 Current (RMS),A,51.4
541537,Meadow Farm Estate S/S,2023-08-11 15:00:00+00:00,feeder,30.0,L2 Current (RMS),A,69.5
541537,Meadow Farm Estate S/S,2023-08-11 15:00:00+00:00,feeder,30.0,L1 Current (RMS),A,32.4
541537,Meadow Farm Estate S/S,2023-08-11 15:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.8
541537,Meadow Farm Estate S/S,2023-08-11 15:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.24
541537,Meadow Farm Estate S/S,2023-08-11 15:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.69
541537,Meadow Farm Estate S/S,2023-08-11 15:00:00+00:00,feeder,20.0,L3 Active Power,kW,5.54
541537,Meadow Farm Estate S/S,2023-08-11 15:00:00+00:00,feeder,20.0,L2 Active Power,kW,7.42
541537,Meadow Farm Estate S/S,2023-08-11 15:00:00+00:00,feeder,20.0,L1 Active Power,kW,8.61
541537,Meadow Farm Estate S/S,2023-08-11 15:00:00+00:00,feeder,20.0,N Current (RMS),A,20.1
541537,Meadow Farm Estate S/S,2023-08-11 15:00:00+00:00,feeder,20.0,L3 Current (RMS),A,26.2
541537,Meadow Farm Estate S/S,2023-08-11 15:00:00+00:00,feeder,20.0,L2 Current (RMS),A,32.5
541537,Meadow Farm Estate S/S,2023-08-11 15:00:00+00:00,feeder,20.0,L1 Current (RMS),A,39.0
541537,Meadow Farm Estate S/S,2023-08-11 15:00:00+00:00,transformer,,Temperature,C,35.7
541537,Meadow Farm Estate S/S,2023-08-11 15:00:00+00:00,busbar,,L3 Voltage THD,%,2.34
541537,Meadow Farm Estate S/S,2023-08-11 15:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.41
541537,Meadow Farm Estate S/S,2023-08-11 15:00:00+00:00,busbar,,L2 Voltage THD,%,2.63
541537,Meadow Farm Estate S/S,2023-08-11 15:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.25
541537,Meadow Farm Estate S/S,2023-08-11 15:00:00+00:00,busbar,,L1 Voltage THD,%,2.48
541537,Meadow Farm Estate S/S,2023-08-11 15:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.76
541537,Meadow Farm Estate S/S,2023-08-11 15:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.55
541537,Meadow Farm Estate S/S,2023-08-11 15:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.64
541537,Meadow Farm Estate S/S,2023-08-11 15:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.19
541537,Meadow Farm Estate S/S,2023-08-11 15:00:00+00:00,busbar,,L3 Active Power,kW,28.68
541537,Meadow Farm Estate S/S,2023-08-11 15:00:00+00:00,busbar,,L2 Active Power,kW,40.35
541537,Meadow Farm Estate S/S,2023-08-11 15:00:00+00:00,busbar,,L1 Active Power,kW,21.93
541537,Meadow Farm Estate S/S,2023-08-11 15:00:00+00:00,busbar,,N Current (RMS),A,93.6
541537,Meadow Farm Estate S/S,2023-08-11 15:00:00+00:00,busbar,,L3 Current (RMS),A,125.1
541537,Meadow Farm Estate S/S,2023-08-11 15:00:00+00:00,busbar,,L2 Current (RMS),A,175.8
541537,Meadow Farm Estate S/S,2023-08-11 15:00:00+00:00,busbar,,L1 Current (RMS),A,98.9
541537,Meadow Farm Estate S/S,2023-08-11 14:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.93
541537,Meadow Farm Estate S/S,2023-08-11 14:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.42
541537,Meadow Farm Estate S/S,2023-08-11 14:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.5
541537,Meadow Farm Estate S/S,2023-08-11 14:50:00+00:00,feeder,,L3 Active Power,kW,3.41
541537,Meadow Farm Estate S/S,2023-08-11 14:50:00+00:00,feeder,,L2 Active Power,kW,8.88
541537,Meadow Farm Estate S/S,2023-08-11 14:50:00+00:00,feeder,,L1 Active Power,kW,4.38
541537,Meadow Farm Estate S/S,2023-08-11 14:50:00+00:00,feeder,,N Current (RMS),A,28.2
541537,Meadow Farm Estate S/S,2023-08-11 14:50:00+00:00,feeder,,L3 Current (RMS),A,15.8
541537,Meadow Farm Estate S/S,2023-08-11 14:50:00+00:00,feeder,,L2 Current (RMS),A,40.8
541537,Meadow Farm Estate S/S,2023-08-11 14:50:00+00:00,feeder,,L1 Current (RMS),A,23.0
541537,Meadow Farm Estate S/S,2023-08-11 14:50:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.38
541537,Meadow Farm Estate S/S,2023-08-11 14:50:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.1
541537,Meadow Farm Estate S/S,2023-08-11 14:50:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.23
541537,Meadow Farm Estate S/S,2023-08-11 14:50:00+00:00,feeder,50.0,L3 Active Power,kW,4.14
541537,Meadow Farm Estate S/S,2023-08-11 14:50:00+00:00,feeder,50.0,L2 Active Power,kW,3.4
541537,Meadow Farm Estate S/S,2023-08-11 14:50:00+00:00,feeder,50.0,L1 Active Power,kW,0.61
541537,Meadow Farm Estate S/S,2023-08-11 14:50:00+00:00,feeder,50.0,N Current (RMS),A,14.2
541537,Meadow Farm Estate S/S,2023-08-11 14:50:00+00:00,feeder,50.0,L3 Current (RMS),A,19.4
541537,Meadow Farm Estate S/S,2023-08-11 14:50:00+00:00,feeder,50.0,L2 Current (RMS),A,16.1
541537,Meadow Farm Estate S/S,2023-08-11 14:50:00+00:00,feeder,50.0,L1 Current (RMS),A,3.2
541537,Meadow Farm Estate S/S,2023-08-11 14:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.59
541537,Meadow Farm Estate S/S,2023-08-11 14:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.68
541537,Meadow Farm Estate S/S,2023-08-11 14:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.2
541537,Meadow Farm Estate S/S,2023-08-11 14:50:00+00:00,feeder,40.0,L3 Active Power,kW,3.54
541537,Meadow Farm Estate S/S,2023-08-11 14:50:00+00:00,feeder,40.0,L2 Active Power,kW,2.71
541537,Meadow Farm Estate S/S,2023-08-11 14:50:00+00:00,feeder,40.0,L1 Active Power,kW,0.51
541537,Meadow Farm Estate S/S,2023-08-11 14:50:00+00:00,feeder,40.0,N Current (RMS),A,15.0
541537,Meadow Farm Estate S/S,2023-08-11 14:50:00+00:00,feeder,40.0,L3 Current (RMS),A,15.9
541537,Meadow Farm Estate S/S,2023-08-11 14:50:00+00:00,feeder,40.0,L2 Current (RMS),A,12.4
541537,Meadow Farm Estate S/S,2023-08-11 14:50:00+00:00,feeder,40.0,L1 Current (RMS),A,8.4
541537,Meadow Farm Estate S/S,2023-08-11 14:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.5
541537,Meadow Farm Estate S/S,2023-08-11 14:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.61
541537,Meadow Farm Estate S/S,2023-08-11 14:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.13
541537,Meadow Farm Estate S/S,2023-08-11 14:50:00+00:00,feeder,30.0,L3 Active Power,kW,12.2
541537,Meadow Farm Estate S/S,2023-08-11 14:50:00+00:00,feeder,30.0,L2 Active Power,kW,18.38
541537,Meadow Farm Estate S/S,2023-08-11 14:50:00+00:00,feeder,30.0,L1 Active Power,kW,5.79
541537,Meadow Farm Estate S/S,2023-08-11 14:50:00+00:00,feeder,30.0,N Current (RMS),A,47.2
541537,Meadow Farm Estate S/S,2023-08-11 14:50:00+00:00,feeder,30.0,L3 Current (RMS),A,52.8
541537,Meadow Farm Estate S/S,2023-08-11 14:50:00+00:00,feeder,30.0,L2 Current (RMS),A,77.9
541537,Meadow Farm Estate S/S,2023-08-11 14:50:00+00:00,feeder,30.0,L1 Current (RMS),A,25.7
541537,Meadow Farm Estate S/S,2023-08-11 14:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.92
541537,Meadow Farm Estate S/S,2023-08-11 14:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.3
541537,Meadow Farm Estate S/S,2023-08-11 14:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.03
541537,Meadow Farm Estate S/S,2023-08-11 14:50:00+00:00,feeder,20.0,L3 Active Power,kW,0.07
541537,Meadow Farm Estate S/S,2023-08-11 14:50:00+00:00,feeder,20.0,L2 Active Power,kW,10.04
541537,Meadow Farm Estate S/S,2023-08-11 14:50:00+00:00,feeder,20.0,L1 Active Power,kW,2.55
541537,Meadow Farm Estate S/S,2023-08-11 14:50:00+00:00,feeder,20.0,N Current (RMS),A,35.4
541537,Meadow Farm Estate S/S,2023-08-11 14:50:00+00:00,feeder,20.0,L3 Current (RMS),A,9.2
541537,Meadow Farm Estate S/S,2023-08-11 14:50:00+00:00,feeder,20.0,L2 Current (RMS),A,42.9
541537,Meadow Farm Estate S/S,2023-08-11 14:50:00+00:00,feeder,20.0,L1 Current (RMS),A,20.2
541537,Meadow Farm Estate S/S,2023-08-11 14:50:00+00:00,transformer,,Temperature,C,35.5
541537,Meadow Farm Estate S/S,2023-08-11 14:50:00+00:00,busbar,,L3 Voltage THD,%,2.43
541537,Meadow Farm Estate S/S,2023-08-11 14:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.47
541537,Meadow Farm Estate S/S,2023-08-11 14:50:00+00:00,busbar,,L2 Voltage THD,%,2.7
541537,Meadow Farm Estate S/S,2023-08-11 14:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.99
541537,Meadow Farm Estate S/S,2023-08-11 14:50:00+00:00,busbar,,L1 Voltage THD,%,2.57
541537,Meadow Farm Estate S/S,2023-08-11 14:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.83
541537,Meadow Farm Estate S/S,2023-08-11 14:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.33
541537,Meadow Farm Estate S/S,2023-08-11 14:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.5
541537,Meadow Farm Estate S/S,2023-08-11 14:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.1
541537,Meadow Farm Estate S/S,2023-08-11 14:50:00+00:00,busbar,,L3 Active Power,kW,23.37
541537,Meadow Farm Estate S/S,2023-08-11 14:50:00+00:00,busbar,,L2 Active Power,kW,43.41
541537,Meadow Farm Estate S/S,2023-08-11 14:50:00+00:00,busbar,,L1 Active Power,kW,13.85
541537,Meadow Farm Estate S/S,2023-08-11 14:50:00+00:00,busbar,,N Current (RMS),A,118.3
541537,Meadow Farm Estate S/S,2023-08-11 14:50:00+00:00,busbar,,L3 Current (RMS),A,102.4
541537,Meadow Farm Estate S/S,2023-08-11 14:50:00+00:00,busbar,,L2 Current (RMS),A,186.3
541537,Meadow Farm Estate S/S,2023-08-11 14:50:00+00:00,busbar,,L1 Current (RMS),A,71.2
541537,Meadow Farm Estate S/S,2023-08-11 14:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.85
541537,Meadow Farm Estate S/S,2023-08-11 14:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.46
541537,Meadow Farm Estate S/S,2023-08-11 14:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.12
541537,Meadow Farm Estate S/S,2023-08-11 14:40:00+00:00,feeder,,L3 Active Power,kW,4.1
541537,Meadow Farm Estate S/S,2023-08-11 14:40:00+00:00,feeder,,L2 Active Power,kW,7.44
541537,Meadow Farm Estate S/S,2023-08-11 14:40:00+00:00,feeder,,L1 Active Power,kW,2.61
541537,Meadow Farm Estate S/S,2023-08-11 14:40:00+00:00,feeder,,N Current (RMS),A,24.4
541537,Meadow Farm Estate S/S,2023-08-11 14:40:00+00:00,feeder,,L3 Current (RMS),A,19.3
541537,Meadow Farm Estate S/S,2023-08-11 14:40:00+00:00,feeder,,L2 Current (RMS),A,34.0
541537,Meadow Farm Estate S/S,2023-08-11 14:40:00+00:00,feeder,,L1 Current (RMS),A,13.6
541537,Meadow Farm Estate S/S,2023-08-11 14:40:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.16
541537,Meadow Farm Estate S/S,2023-08-11 14:40:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.1
541537,Meadow Farm Estate S/S,2023-08-11 14:40:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.39
541537,Meadow Farm Estate S/S,2023-08-11 14:40:00+00:00,feeder,50.0,L3 Active Power,kW,3.1
541537,Meadow Farm Estate S/S,2023-08-11 14:40:00+00:00,feeder,50.0,L2 Active Power,kW,2.68
541537,Meadow Farm Estate S/S,2023-08-11 14:40:00+00:00,feeder,50.0,L1 Active Power,kW,0.55
541537,Meadow Farm Estate S/S,2023-08-11 14:40:00+00:00,feeder,50.0,N Current (RMS),A,9.9
541537,Meadow Farm Estate S/S,2023-08-11 14:40:00+00:00,feeder,50.0,L3 Current (RMS),A,14.3
541537,Meadow Farm Estate S/S,2023-08-11 14:40:00+00:00,feeder,50.0,L2 Current (RMS),A,13.2
541537,Meadow Farm Estate S/S,2023-08-11 14:40:00+00:00,feeder,50.0,L1 Current (RMS),A,3.3
541537,Meadow Farm Estate S/S,2023-08-11 14:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.62
541537,Meadow Farm Estate S/S,2023-08-11 14:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.73
541537,Meadow Farm Estate S/S,2023-08-11 14:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.13
541537,Meadow Farm Estate S/S,2023-08-11 14:40:00+00:00,feeder,40.0,L3 Active Power,kW,4.19
541537,Meadow Farm Estate S/S,2023-08-11 14:40:00+00:00,feeder,40.0,L2 Active Power,kW,2.78
541537,Meadow Farm Estate S/S,2023-08-11 14:40:00+00:00,feeder,40.0,L1 Active Power,kW,1.73
